Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930618,Brentwood Avenue Covey,2024-01-27T15:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96661
930618,Brentwood Avenue Covey,2024-01-27T15:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95477
930618,Brentwood Avenue Covey,2024-01-27T15:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97931
930618,Brentwood Avenue Covey,2024-01-27T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
930618,Brentwood Avenue Covey,2024-01-27T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-27T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
930618,Brentwood Avenue Covey,2024-01-27T15:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T15:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T15:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T15:30:00.000+00:00,feeder,4,L3 Current (Min),A,45.25
930618,Brentwood Avenue Covey,2024-01-27T15:30:00.000+00:00,feeder,4,L3 Current (Max),A,45.38
930618,Brentwood Avenue Covey,2024-01-27T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,45.25
930618,Brentwood Avenue Covey,2024-01-27T15:30:00.000+00:00,feeder,4,L2 Current (Min),A,40.62
930618,Brentwood Avenue Covey,2024-01-27T15:30:00.000+00:00,feeder,4,L2 Current (Max),A,40.75
930618,Brentwood Avenue Covey,2024-01-27T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,40.75
930618,Brentwood Avenue Covey,2024-01-27T15:30:00.000+00:00,feeder,4,L1 Current (Min),A,46.38
930618,Brentwood Avenue Covey,2024-01-27T15:30:00.000+00:00,feeder,4,L1 Current (Max),A,46.62
930618,Brentwood Avenue Covey,2024-01-27T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,46.5
930618,Brentwood Avenue Covey,2024-01-27T15:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T15:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.38
930618,Brentwood Avenue Covey,2024-01-27T15:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T15:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.87
930618,Brentwood Avenue Covey,2024-01-27T15:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T15:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.19
930618,Brentwood Avenue Covey,2024-01-27T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930618,Brentwood Avenue Covey,2024-01-27T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T15:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99414
930618,Brentwood Avenue Covey,2024-01-27T15:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94217
930618,Brentwood Avenue Covey,2024-01-27T15:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96649
930618,Brentwood Avenue Covey,2024-01-27T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
930618,Brentwood Avenue Covey,2024-01-27T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
930618,Brentwood Avenue Covey,2024-01-27T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
930618,Brentwood Avenue Covey,2024-01-27T15:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T15:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T15:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T15:30:00.000+00:00,feeder,3,L3 Current (Min),A,61.62
930618,Brentwood Avenue Covey,2024-01-27T15:30:00.000+00:00,feeder,3,L3 Current (Max),A,61.75
930618,Brentwood Avenue Covey,2024-01-27T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,61.62
930618,Brentwood Avenue Covey,2024-01-27T15:30:00.000+00:00,feeder,3,L2 Current (Min),A,36.62
930618,Brentwood Avenue Covey,2024-01-27T15:30:00.000+00:00,feeder,3,L2 Current (Max),A,36.75
930618,Brentwood Avenue Covey,2024-01-27T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,36.75
930618,Brentwood Avenue Covey,2024-01-27T15:30:00.000+00:00,feeder,3,L1 Current (Min),A,53.75
930618,Brentwood Avenue Covey,2024-01-27T15:30:00.000+00:00,feeder,3,L1 Current (Max),A,54.12
930618,Brentwood Avenue Covey,2024-01-27T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,54.0
930618,Brentwood Avenue Covey,2024-01-27T15:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T15:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.31
930618,Brentwood Avenue Covey,2024-01-27T15:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T15:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.0
930618,Brentwood Avenue Covey,2024-01-27T15:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T15:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.5
930618,Brentwood Avenue Covey,2024-01-27T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-27T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T15:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98422
930618,Brentwood Avenue Covey,2024-01-27T15:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97903
930618,Brentwood Avenue Covey,2024-01-27T15:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96381
930618,Brentwood Avenue Covey,2024-01-27T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
930618,Brentwood Avenue Covey,2024-01-27T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
930618,Brentwood Avenue Covey,2024-01-27T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
930618,Brentwood Avenue Covey,2024-01-27T15:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T15:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T15:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T15:30:00.000+00:00,feeder,2,L3 Current (Min),A,59.12
930618,Brentwood Avenue Covey,2024-01-27T15:30:00.000+00:00,feeder,2,L3 Current (Max),A,60.38
930618,Brentwood Avenue Covey,2024-01-27T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,59.75
930618,Brentwood Avenue Covey,2024-01-27T15:30:00.000+00:00,feeder,2,L2 Current (Min),A,27.88
930618,Brentwood Avenue Covey,2024-01-27T15:30:00.000+00:00,feeder,2,L2 Current (Max),A,27.88
930618,Brentwood Avenue Covey,2024-01-27T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,27.88
930618,Brentwood Avenue Covey,2024-01-27T15:30:00.000+00:00,feeder,2,L1 Current (Min),A,35.5
930618,Brentwood Avenue Covey,2024-01-27T15:30:00.000+00:00,feeder,2,L1 Current (Max),A,35.5
930618,Brentwood Avenue Covey,2024-01-27T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,35.5
930618,Brentwood Avenue Covey,2024-01-27T15:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T15:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.31
930618,Brentwood Avenue Covey,2024-01-27T15:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T15:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.06
930618,Brentwood Avenue Covey,2024-01-27T15:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T15:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.19
930618,Brentwood Avenue Covey,2024-01-27T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-27T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T15:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9234
930618,Brentwood Avenue Covey,2024-01-27T15:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97519
930618,Brentwood Avenue Covey,2024-01-27T15:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98587
930618,Brentwood Avenue Covey,2024-01-27T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
930618,Brentwood Avenue Covey,2024-01-27T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
930618,Brentwood Avenue Covey,2024-01-27T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
930618,Brentwood Avenue Covey,2024-01-27T15:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T15:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T15:30:00.000+00:00,feeder,1,L3 Current (Min),A,37.88
930618,Brentwood Avenue Covey,2024-01-27T15:30:00.000+00:00,feeder,1,L3 Current (Max),A,46.5
930618,Brentwood Avenue Covey,2024-01-27T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,42.25
930618,Brentwood Avenue Covey,2024-01-27T15:30:00.000+00:00,feeder,1,L2 Current (Min),A,81.5
930618,Brentwood Avenue Covey,2024-01-27T15:30:00.000+00:00,feeder,1,L2 Current (Max),A,82.0
930618,Brentwood Avenue Covey,2024-01-27T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,81.75
930618,Brentwood Avenue Covey,2024-01-27T15:30:00.000+00:00,feeder,1,L1 Current (Min),A,101.5
930618,Brentwood Avenue Covey,2024-01-27T15:30:00.000+00:00,feeder,1,L1 Current (Max),A,102.12
930618,Brentwood Avenue Covey,2024-01-27T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,101.88
930618,Brentwood Avenue Covey,2024-01-27T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.45
930618,Brentwood Avenue Covey,2024-01-27T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.52
930618,Brentwood Avenue Covey,2024-01-27T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
930618,Brentwood Avenue Covey,2024-01-27T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.08
930618,Brentwood Avenue Covey,2024-01-27T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.09
930618,Brentwood Avenue Covey,2024-01-27T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
930618,Brentwood Avenue Covey,2024-01-27T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.89
930618,Brentwood Avenue Covey,2024-01-27T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.92
930618,Brentwood Avenue Covey,2024-01-27T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
930618,Brentwood Avenue Covey,2024-01-27T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-27T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-27T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-27T15:30:00.000+00:00,busbar,,L3 Active Power,kW,50.0
930618,Brentwood Avenue Covey,2024-01-27T15:30:00.000+00:00,busbar,,L2 Active Power,kW,44.0
930618,Brentwood Avenue Covey,2024-01-27T15:30:00.000+00:00,busbar,,L1 Active Power,kW,56.0
930618,Brentwood Avenue Covey,2024-01-27T15:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T15:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T15:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T15:30:00.000+00:00,busbar,,L3 Current (Min),A,202.75
930618,Brentwood Avenue Covey,2024-01-27T15:30:00.000+00:00,busbar,,L3 Current (Max),A,212.75
930618,Brentwood Avenue Covey,2024-01-27T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,207.75
930618,Brentwood Avenue Covey,2024-01-27T15:30:00.000+00:00,busbar,,L2 Current (Min),A,186.75
930618,Brentwood Avenue Covey,2024-01-27T15:30:00.000+00:00,busbar,,L2 Current (Max),A,187.12
930618,Brentwood Avenue Covey,2024-01-27T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,186.88
930618,Brentwood Avenue Covey,2024-01-27T15:30:00.000+00:00,busbar,,L1 Current (Min),A,237.75
930618,Brentwood Avenue Covey,2024-01-27T15:30:00.000+00:00,busbar,,L1 Current (Max),A,237.75
930618,Brentwood Avenue Covey,2024-01-27T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,237.75
930618,Brentwood Avenue Covey,2024-01-27T15:30:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-27T15:30:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-27T15:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T15:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.37
930618,Brentwood Avenue Covey,2024-01-27T15:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T15:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.87
930618,Brentwood Avenue Covey,2024-01-27T15:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T15:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.32
930618,Brentwood Avenue Covey,2024-01-27T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-27T15:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97894
930618,Brentwood Avenue Covey,2024-01-27T15:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96179
930618,Brentwood Avenue Covey,2024-01-27T15:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98419
930618,Brentwood Avenue Covey,2024-01-27T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
930618,Brentwood Avenue Covey,2024-01-27T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
930618,Brentwood Avenue Covey,2024-01-27T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
930618,Brentwood Avenue Covey,2024-01-27T15:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T15:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T15:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T15:20:00.000+00:00,feeder,4,L3 Current (Min),A,57.12
930618,Brentwood Avenue Covey,2024-01-27T15:20:00.000+00:00,feeder,4,L3 Current (Max),A,57.38
930618,Brentwood Avenue Covey,2024-01-27T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,57.25
930618,Brentwood Avenue Covey,2024-01-27T15:20:00.000+00:00,feeder,4,L2 Current (Min),A,40.75
930618,Brentwood Avenue Covey,2024-01-27T15:20:00.000+00:00,feeder,4,L2 Current (Max),A,40.75
930618,Brentwood Avenue Covey,2024-01-27T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,40.75
930618,Brentwood Avenue Covey,2024-01-27T15:20:00.000+00:00,feeder,4,L1 Current (Min),A,42.5
930618,Brentwood Avenue Covey,2024-01-27T15:20:00.000+00:00,feeder,4,L1 Current (Max),A,42.88
930618,Brentwood Avenue Covey,2024-01-27T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,42.62
930618,Brentwood Avenue Covey,2024-01-27T15:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T15:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.69
930618,Brentwood Avenue Covey,2024-01-27T15:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T15:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.19
930618,Brentwood Avenue Covey,2024-01-27T15:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T15:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.81
930618,Brentwood Avenue Covey,2024-01-27T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-27T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T15:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98892
930618,Brentwood Avenue Covey,2024-01-27T15:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90631
930618,Brentwood Avenue Covey,2024-01-27T15:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93365
930618,Brentwood Avenue Covey,2024-01-27T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
930618,Brentwood Avenue Covey,2024-01-27T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
930618,Brentwood Avenue Covey,2024-01-27T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-27T15:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T15:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T15:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T15:20:00.000+00:00,feeder,3,L3 Current (Min),A,52.38
930618,Brentwood Avenue Covey,2024-01-27T15:20:00.000+00:00,feeder,3,L3 Current (Max),A,52.5
930618,Brentwood Avenue Covey,2024-01-27T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,52.5
930618,Brentwood Avenue Covey,2024-01-27T15:20:00.000+00:00,feeder,3,L2 Current (Min),A,33.25
930618,Brentwood Avenue Covey,2024-01-27T15:20:00.000+00:00,feeder,3,L2 Current (Max),A,34.5
930618,Brentwood Avenue Covey,2024-01-27T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,33.88
930618,Brentwood Avenue Covey,2024-01-27T15:20:00.000+00:00,feeder,3,L1 Current (Min),A,41.62
930618,Brentwood Avenue Covey,2024-01-27T15:20:00.000+00:00,feeder,3,L1 Current (Max),A,41.62
930618,Brentwood Avenue Covey,2024-01-27T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,41.62
930618,Brentwood Avenue Covey,2024-01-27T15:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T15:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.06
930618,Brentwood Avenue Covey,2024-01-27T15:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T15:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.69
930618,Brentwood Avenue Covey,2024-01-27T15:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T15:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.19
930618,Brentwood Avenue Covey,2024-01-27T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-27T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T15:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97128
930618,Brentwood Avenue Covey,2024-01-27T15:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97852
930618,Brentwood Avenue Covey,2024-01-27T15:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98453
930618,Brentwood Avenue Covey,2024-01-27T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-27T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
930618,Brentwood Avenue Covey,2024-01-27T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
930618,Brentwood Avenue Covey,2024-01-27T15:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T15:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T15:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T15:20:00.000+00:00,feeder,2,L3 Current (Min),A,39.0
930618,Brentwood Avenue Covey,2024-01-27T15:20:00.000+00:00,feeder,2,L3 Current (Max),A,39.25
930618,Brentwood Avenue Covey,2024-01-27T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,39.12
930618,Brentwood Avenue Covey,2024-01-27T15:20:00.000+00:00,feeder,2,L2 Current (Min),A,29.38
930618,Brentwood Avenue Covey,2024-01-27T15:20:00.000+00:00,feeder,2,L2 Current (Max),A,29.5
930618,Brentwood Avenue Covey,2024-01-27T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,29.5
930618,Brentwood Avenue Covey,2024-01-27T15:20:00.000+00:00,feeder,2,L1 Current (Min),A,56.0
930618,Brentwood Avenue Covey,2024-01-27T15:20:00.000+00:00,feeder,2,L1 Current (Max),A,56.0
930618,Brentwood Avenue Covey,2024-01-27T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,56.0
930618,Brentwood Avenue Covey,2024-01-27T15:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T15:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.87
930618,Brentwood Avenue Covey,2024-01-27T15:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T15:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.63
930618,Brentwood Avenue Covey,2024-01-27T15:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T15:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.25
930618,Brentwood Avenue Covey,2024-01-27T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T15:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94653
930618,Brentwood Avenue Covey,2024-01-27T15:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94299
930618,Brentwood Avenue Covey,2024-01-27T15:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98953
930618,Brentwood Avenue Covey,2024-01-27T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
930618,Brentwood Avenue Covey,2024-01-27T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
930618,Brentwood Avenue Covey,2024-01-27T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,26.0
930618,Brentwood Avenue Covey,2024-01-27T15:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T15:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T15:20:00.000+00:00,feeder,1,L3 Current (Min),A,45.12
930618,Brentwood Avenue Covey,2024-01-27T15:20:00.000+00:00,feeder,1,L3 Current (Max),A,55.0
930618,Brentwood Avenue Covey,2024-01-27T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,49.12
930618,Brentwood Avenue Covey,2024-01-27T15:20:00.000+00:00,feeder,1,L2 Current (Min),A,53.25
930618,Brentwood Avenue Covey,2024-01-27T15:20:00.000+00:00,feeder,1,L2 Current (Max),A,53.38
930618,Brentwood Avenue Covey,2024-01-27T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,53.38
930618,Brentwood Avenue Covey,2024-01-27T15:20:00.000+00:00,feeder,1,L1 Current (Min),A,107.0
930618,Brentwood Avenue Covey,2024-01-27T15:20:00.000+00:00,feeder,1,L1 Current (Max),A,107.62
930618,Brentwood Avenue Covey,2024-01-27T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,107.38
930618,Brentwood Avenue Covey,2024-01-27T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.98
930618,Brentwood Avenue Covey,2024-01-27T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.05
930618,Brentwood Avenue Covey,2024-01-27T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
930618,Brentwood Avenue Covey,2024-01-27T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.95
930618,Brentwood Avenue Covey,2024-01-27T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.98
930618,Brentwood Avenue Covey,2024-01-27T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
930618,Brentwood Avenue Covey,2024-01-27T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.73
930618,Brentwood Avenue Covey,2024-01-27T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.77
930618,Brentwood Avenue Covey,2024-01-27T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
930618,Brentwood Avenue Covey,2024-01-27T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-27T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-27T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-27T15:20:00.000+00:00,busbar,,L3 Active Power,kW,47.0
930618,Brentwood Avenue Covey,2024-01-27T15:20:00.000+00:00,busbar,,L2 Active Power,kW,36.0
930618,Brentwood Avenue Covey,2024-01-27T15:20:00.000+00:00,busbar,,L1 Active Power,kW,59.0
930618,Brentwood Avenue Covey,2024-01-27T15:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T15:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T15:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T15:20:00.000+00:00,busbar,,L3 Current (Min),A,193.5
930618,Brentwood Avenue Covey,2024-01-27T15:20:00.000+00:00,busbar,,L3 Current (Max),A,203.75
930618,Brentwood Avenue Covey,2024-01-27T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,197.62
930618,Brentwood Avenue Covey,2024-01-27T15:20:00.000+00:00,busbar,,L2 Current (Min),A,156.12
930618,Brentwood Avenue Covey,2024-01-27T15:20:00.000+00:00,busbar,,L2 Current (Max),A,157.75
930618,Brentwood Avenue Covey,2024-01-27T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,156.88
930618,Brentwood Avenue Covey,2024-01-27T15:20:00.000+00:00,busbar,,L1 Current (Min),A,246.75
930618,Brentwood Avenue Covey,2024-01-27T15:20:00.000+00:00,busbar,,L1 Current (Max),A,247.12
930618,Brentwood Avenue Covey,2024-01-27T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,246.88
930618,Brentwood Avenue Covey,2024-01-27T15:20:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-27T15:20:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-27T15:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T15:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.13
930618,Brentwood Avenue Covey,2024-01-27T15:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T15:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.07
930618,Brentwood Avenue Covey,2024-01-27T15:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T15:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.37
930618,Brentwood Avenue Covey,2024-01-27T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-27T15:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98291
930618,Brentwood Avenue Covey,2024-01-27T15:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92163
930618,Brentwood Avenue Covey,2024-01-27T15:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97513
930618,Brentwood Avenue Covey,2024-01-27T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
930618,Brentwood Avenue Covey,2024-01-27T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
930618,Brentwood Avenue Covey,2024-01-27T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
930618,Brentwood Avenue Covey,2024-01-27T15:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T15:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T15:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T15:10:00.000+00:00,feeder,4,L3 Current (Min),A,63.38
930618,Brentwood Avenue Covey,2024-01-27T15:10:00.000+00:00,feeder,4,L3 Current (Max),A,63.5
930618,Brentwood Avenue Covey,2024-01-27T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,63.38
930618,Brentwood Avenue Covey,2024-01-27T15:10:00.000+00:00,feeder,4,L2 Current (Min),A,30.0
930618,Brentwood Avenue Covey,2024-01-27T15:10:00.000+00:00,feeder,4,L2 Current (Max),A,30.0
930618,Brentwood Avenue Covey,2024-01-27T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,30.0
930618,Brentwood Avenue Covey,2024-01-27T15:10:00.000+00:00,feeder,4,L1 Current (Min),A,41.62
930618,Brentwood Avenue Covey,2024-01-27T15:10:00.000+00:00,feeder,4,L1 Current (Max),A,42.25
930618,Brentwood Avenue Covey,2024-01-27T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,42.0
930618,Brentwood Avenue Covey,2024-01-27T15:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T15:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.25
930618,Brentwood Avenue Covey,2024-01-27T15:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T15:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.07
930618,Brentwood Avenue Covey,2024-01-27T15:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T15:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.31
930618,Brentwood Avenue Covey,2024-01-27T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930618,Brentwood Avenue Covey,2024-01-27T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T15:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9924
930618,Brentwood Avenue Covey,2024-01-27T15:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92618
930618,Brentwood Avenue Covey,2024-01-27T15:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91562
930618,Brentwood Avenue Covey,2024-01-27T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
930618,Brentwood Avenue Covey,2024-01-27T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-27T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
930618,Brentwood Avenue Covey,2024-01-27T15:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T15:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T15:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T15:10:00.000+00:00,feeder,3,L3 Current (Min),A,51.38
930618,Brentwood Avenue Covey,2024-01-27T15:10:00.000+00:00,feeder,3,L3 Current (Max),A,51.5
930618,Brentwood Avenue Covey,2024-01-27T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,51.5
930618,Brentwood Avenue Covey,2024-01-27T15:10:00.000+00:00,feeder,3,L2 Current (Min),A,38.25
930618,Brentwood Avenue Covey,2024-01-27T15:10:00.000+00:00,feeder,3,L2 Current (Max),A,38.75
930618,Brentwood Avenue Covey,2024-01-27T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,38.62
930618,Brentwood Avenue Covey,2024-01-27T15:10:00.000+00:00,feeder,3,L1 Current (Min),A,37.5
930618,Brentwood Avenue Covey,2024-01-27T15:10:00.000+00:00,feeder,3,L1 Current (Max),A,37.62
930618,Brentwood Avenue Covey,2024-01-27T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,37.62
930618,Brentwood Avenue Covey,2024-01-27T15:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T15:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.44
930618,Brentwood Avenue Covey,2024-01-27T15:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T15:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.37
930618,Brentwood Avenue Covey,2024-01-27T15:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T15:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.56
930618,Brentwood Avenue Covey,2024-01-27T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-27T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-27T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T15:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9845
930618,Brentwood Avenue Covey,2024-01-27T15:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98395
930618,Brentwood Avenue Covey,2024-01-27T15:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98117
930618,Brentwood Avenue Covey,2024-01-27T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
930618,Brentwood Avenue Covey,2024-01-27T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
930618,Brentwood Avenue Covey,2024-01-27T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
930618,Brentwood Avenue Covey,2024-01-27T15:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T15:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T15:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T15:10:00.000+00:00,feeder,2,L3 Current (Min),A,48.75
930618,Brentwood Avenue Covey,2024-01-27T15:10:00.000+00:00,feeder,2,L3 Current (Max),A,49.12
930618,Brentwood Avenue Covey,2024-01-27T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,49.0
930618,Brentwood Avenue Covey,2024-01-27T15:10:00.000+00:00,feeder,2,L2 Current (Min),A,42.75
930618,Brentwood Avenue Covey,2024-01-27T15:10:00.000+00:00,feeder,2,L2 Current (Max),A,42.75
930618,Brentwood Avenue Covey,2024-01-27T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,42.75
930618,Brentwood Avenue Covey,2024-01-27T15:10:00.000+00:00,feeder,2,L1 Current (Min),A,48.5
930618,Brentwood Avenue Covey,2024-01-27T15:10:00.000+00:00,feeder,2,L1 Current (Max),A,48.5
930618,Brentwood Avenue Covey,2024-01-27T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,48.5
930618,Brentwood Avenue Covey,2024-01-27T15:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T15:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.94
930618,Brentwood Avenue Covey,2024-01-27T15:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T15:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.06
930618,Brentwood Avenue Covey,2024-01-27T15:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T15:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.19
930618,Brentwood Avenue Covey,2024-01-27T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-27T15:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95547
930618,Brentwood Avenue Covey,2024-01-27T15:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97461
930618,Brentwood Avenue Covey,2024-01-27T15:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95465
930618,Brentwood Avenue Covey,2024-01-27T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
930618,Brentwood Avenue Covey,2024-01-27T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
930618,Brentwood Avenue Covey,2024-01-27T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
930618,Brentwood Avenue Covey,2024-01-27T15:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T15:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T15:10:00.000+00:00,feeder,1,L3 Current (Min),A,52.25
930618,Brentwood Avenue Covey,2024-01-27T15:10:00.000+00:00,feeder,1,L3 Current (Max),A,54.5
930618,Brentwood Avenue Covey,2024-01-27T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,53.0
930618,Brentwood Avenue Covey,2024-01-27T15:10:00.000+00:00,feeder,1,L2 Current (Min),A,76.25
930618,Brentwood Avenue Covey,2024-01-27T15:10:00.000+00:00,feeder,1,L2 Current (Max),A,76.5
930618,Brentwood Avenue Covey,2024-01-27T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,76.38
930618,Brentwood Avenue Covey,2024-01-27T15:10:00.000+00:00,feeder,1,L1 Current (Min),A,56.25
930618,Brentwood Avenue Covey,2024-01-27T15:10:00.000+00:00,feeder,1,L1 Current (Max),A,56.38
930618,Brentwood Avenue Covey,2024-01-27T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,56.25
930618,Brentwood Avenue Covey,2024-01-27T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.09
930618,Brentwood Avenue Covey,2024-01-27T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.17
930618,Brentwood Avenue Covey,2024-01-27T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
930618,Brentwood Avenue Covey,2024-01-27T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.61
930618,Brentwood Avenue Covey,2024-01-27T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.73
930618,Brentwood Avenue Covey,2024-01-27T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
930618,Brentwood Avenue Covey,2024-01-27T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.25
930618,Brentwood Avenue Covey,2024-01-27T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.36
930618,Brentwood Avenue Covey,2024-01-27T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
930618,Brentwood Avenue Covey,2024-01-27T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930618,Brentwood Avenue Covey,2024-01-27T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-27T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930618,Brentwood Avenue Covey,2024-01-27T15:10:00.000+00:00,busbar,,L3 Active Power,kW,52.0
930618,Brentwood Avenue Covey,2024-01-27T15:10:00.000+00:00,busbar,,L2 Active Power,kW,44.0
930618,Brentwood Avenue Covey,2024-01-27T15:10:00.000+00:00,busbar,,L1 Active Power,kW,43.0
930618,Brentwood Avenue Covey,2024-01-27T15:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T15:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T15:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T15:10:00.000+00:00,busbar,,L3 Current (Min),A,215.62
930618,Brentwood Avenue Covey,2024-01-27T15:10:00.000+00:00,busbar,,L3 Current (Max),A,217.62
930618,Brentwood Avenue Covey,2024-01-27T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,216.38
930618,Brentwood Avenue Covey,2024-01-27T15:10:00.000+00:00,busbar,,L2 Current (Min),A,186.75
930618,Brentwood Avenue Covey,2024-01-27T15:10:00.000+00:00,busbar,,L2 Current (Max),A,187.12
930618,Brentwood Avenue Covey,2024-01-27T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,186.88
930618,Brentwood Avenue Covey,2024-01-27T15:10:00.000+00:00,busbar,,L1 Current (Min),A,183.38
930618,Brentwood Avenue Covey,2024-01-27T15:10:00.000+00:00,busbar,,L1 Current (Max),A,184.12
930618,Brentwood Avenue Covey,2024-01-27T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,183.75
930618,Brentwood Avenue Covey,2024-01-27T15:10:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-27T15:10:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-27T15:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T15:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.44
930618,Brentwood Avenue Covey,2024-01-27T15:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T15:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.75
930618,Brentwood Avenue Covey,2024-01-27T15:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T15:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.32
930618,Brentwood Avenue Covey,2024-01-27T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930618,Brentwood Avenue Covey,2024-01-27T15:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96512
930618,Brentwood Avenue Covey,2024-01-27T15:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96039
930618,Brentwood Avenue Covey,2024-01-27T15:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97147
930618,Brentwood Avenue Covey,2024-01-27T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
930618,Brentwood Avenue Covey,2024-01-27T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
930618,Brentwood Avenue Covey,2024-01-27T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
930618,Brentwood Avenue Covey,2024-01-27T15:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T15:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T15:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T15:00:00.000+00:00,feeder,4,L3 Current (Min),A,43.5
930618,Brentwood Avenue Covey,2024-01-27T15:00:00.000+00:00,feeder,4,L3 Current (Max),A,43.5
930618,Brentwood Avenue Covey,2024-01-27T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,43.5
930618,Brentwood Avenue Covey,2024-01-27T15:00:00.000+00:00,feeder,4,L2 Current (Min),A,43.38
930618,Brentwood Avenue Covey,2024-01-27T15:00:00.000+00:00,feeder,4,L2 Current (Max),A,43.38
930618,Brentwood Avenue Covey,2024-01-27T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,43.38
930618,Brentwood Avenue Covey,2024-01-27T15:00:00.000+00:00,feeder,4,L1 Current (Min),A,32.25
930618,Brentwood Avenue Covey,2024-01-27T15:00:00.000+00:00,feeder,4,L1 Current (Max),A,32.25
930618,Brentwood Avenue Covey,2024-01-27T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,32.25
930618,Brentwood Avenue Covey,2024-01-27T15:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T15:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.31
930618,Brentwood Avenue Covey,2024-01-27T15:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T15:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.81
930618,Brentwood Avenue Covey,2024-01-27T15:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T15:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.81
930618,Brentwood Avenue Covey,2024-01-27T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930618,Brentwood Avenue Covey,2024-01-27T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-27T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-27T15:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99536
930618,Brentwood Avenue Covey,2024-01-27T15:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92383
930618,Brentwood Avenue Covey,2024-01-27T15:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92325
930618,Brentwood Avenue Covey,2024-01-27T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
930618,Brentwood Avenue Covey,2024-01-27T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-27T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-27T15:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T15:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T15:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T15:00:00.000+00:00,feeder,3,L3 Current (Min),A,61.38
930618,Brentwood Avenue Covey,2024-01-27T15:00:00.000+00:00,feeder,3,L3 Current (Max),A,61.38
930618,Brentwood Avenue Covey,2024-01-27T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,61.38
930618,Brentwood Avenue Covey,2024-01-27T15:00:00.000+00:00,feeder,3,L2 Current (Min),A,41.25
930618,Brentwood Avenue Covey,2024-01-27T15:00:00.000+00:00,feeder,3,L2 Current (Max),A,41.38
930618,Brentwood Avenue Covey,2024-01-27T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,41.25
930618,Brentwood Avenue Covey,2024-01-27T15:00:00.000+00:00,feeder,3,L1 Current (Min),A,40.62
930618,Brentwood Avenue Covey,2024-01-27T15:00:00.000+00:00,feeder,3,L1 Current (Max),A,40.75
930618,Brentwood Avenue Covey,2024-01-27T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,40.75
930618,Brentwood Avenue Covey,2024-01-27T15:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T15:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.0
930618,Brentwood Avenue Covey,2024-01-27T15:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T15:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.81
930618,Brentwood Avenue Covey,2024-01-27T15:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T15:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.88
930618,Brentwood Avenue Covey,2024-01-27T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-27T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-27T15:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99011
930618,Brentwood Avenue Covey,2024-01-27T15:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96512
930618,Brentwood Avenue Covey,2024-01-27T15:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98114
930618,Brentwood Avenue Covey,2024-01-27T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
930618,Brentwood Avenue Covey,2024-01-27T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
930618,Brentwood Avenue Covey,2024-01-27T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
930618,Brentwood Avenue Covey,2024-01-27T15:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T15:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T15:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T15:00:00.000+00:00,feeder,2,L3 Current (Min),A,72.0
930618,Brentwood Avenue Covey,2024-01-27T15:00:00.000+00:00,feeder,2,L3 Current (Max),A,72.38
930618,Brentwood Avenue Covey,2024-01-27T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,72.25
930618,Brentwood Avenue Covey,2024-01-27T15:00:00.000+00:00,feeder,2,L2 Current (Min),A,30.75
930618,Brentwood Avenue Covey,2024-01-27T15:00:00.000+00:00,feeder,2,L2 Current (Max),A,30.88
930618,Brentwood Avenue Covey,2024-01-27T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,30.88
930618,Brentwood Avenue Covey,2024-01-27T15:00:00.000+00:00,feeder,2,L1 Current (Min),A,46.75
930618,Brentwood Avenue Covey,2024-01-27T15:00:00.000+00:00,feeder,2,L1 Current (Max),A,46.88
930618,Brentwood Avenue Covey,2024-01-27T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,46.88
930618,Brentwood Avenue Covey,2024-01-27T15:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T15:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.19
930618,Brentwood Avenue Covey,2024-01-27T15:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T15:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.0
930618,Brentwood Avenue Covey,2024-01-27T15:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T15:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.25
930618,Brentwood Avenue Covey,2024-01-27T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T15:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87225
930618,Brentwood Avenue Covey,2024-01-27T15:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96194
930618,Brentwood Avenue Covey,2024-01-27T15:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95239
930618,Brentwood Avenue Covey,2024-01-27T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930618,Brentwood Avenue Covey,2024-01-27T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
930618,Brentwood Avenue Covey,2024-01-27T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
930618,Brentwood Avenue Covey,2024-01-27T15:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T15:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T15:00:00.000+00:00,feeder,1,L3 Current (Min),A,28.25
930618,Brentwood Avenue Covey,2024-01-27T15:00:00.000+00:00,feeder,1,L3 Current (Max),A,28.75
930618,Brentwood Avenue Covey,2024-01-27T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,28.5
930618,Brentwood Avenue Covey,2024-01-27T15:00:00.000+00:00,feeder,1,L2 Current (Min),A,62.0
930618,Brentwood Avenue Covey,2024-01-27T15:00:00.000+00:00,feeder,1,L2 Current (Max),A,62.38
930618,Brentwood Avenue Covey,2024-01-27T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,62.12
930618,Brentwood Avenue Covey,2024-01-27T15:00:00.000+00:00,feeder,1,L1 Current (Min),A,54.75
