Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930618,Brentwood Avenue Covey,2024-01-27T15:00:00.000+00:00,feeder,1,L1 Current (Max),A,56.12
930618,Brentwood Avenue Covey,2024-01-27T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,55.38
930618,Brentwood Avenue Covey,2024-01-27T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.19
930618,Brentwood Avenue Covey,2024-01-27T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.27
930618,Brentwood Avenue Covey,2024-01-27T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
930618,Brentwood Avenue Covey,2024-01-27T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.75
930618,Brentwood Avenue Covey,2024-01-27T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.81
930618,Brentwood Avenue Covey,2024-01-27T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
930618,Brentwood Avenue Covey,2024-01-27T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.92
930618,Brentwood Avenue Covey,2024-01-27T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.98
930618,Brentwood Avenue Covey,2024-01-27T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
930618,Brentwood Avenue Covey,2024-01-27T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930618,Brentwood Avenue Covey,2024-01-27T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930618,Brentwood Avenue Covey,2024-01-27T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-27T15:00:00.000+00:00,busbar,,L3 Active Power,kW,49.0
930618,Brentwood Avenue Covey,2024-01-27T15:00:00.000+00:00,busbar,,L2 Active Power,kW,41.0
930618,Brentwood Avenue Covey,2024-01-27T15:00:00.000+00:00,busbar,,L1 Active Power,kW,41.0
930618,Brentwood Avenue Covey,2024-01-27T15:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T15:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T15:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T15:00:00.000+00:00,busbar,,L3 Current (Min),A,203.0
930618,Brentwood Avenue Covey,2024-01-27T15:00:00.000+00:00,busbar,,L3 Current (Max),A,204.0
930618,Brentwood Avenue Covey,2024-01-27T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,203.5
930618,Brentwood Avenue Covey,2024-01-27T15:00:00.000+00:00,busbar,,L2 Current (Min),A,177.12
930618,Brentwood Avenue Covey,2024-01-27T15:00:00.000+00:00,busbar,,L2 Current (Max),A,177.62
930618,Brentwood Avenue Covey,2024-01-27T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,177.38
930618,Brentwood Avenue Covey,2024-01-27T15:00:00.000+00:00,busbar,,L1 Current (Min),A,173.62
930618,Brentwood Avenue Covey,2024-01-27T15:00:00.000+00:00,busbar,,L1 Current (Max),A,175.25
930618,Brentwood Avenue Covey,2024-01-27T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,174.5
930618,Brentwood Avenue Covey,2024-01-27T15:00:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-27T15:00:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-27T14:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T14:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.44
930618,Brentwood Avenue Covey,2024-01-27T14:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T14:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.25
930618,Brentwood Avenue Covey,2024-01-27T14:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T14:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.37
930618,Brentwood Avenue Covey,2024-01-27T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-27T14:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9837
930618,Brentwood Avenue Covey,2024-01-27T14:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96545
930618,Brentwood Avenue Covey,2024-01-27T14:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96625
930618,Brentwood Avenue Covey,2024-01-27T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
930618,Brentwood Avenue Covey,2024-01-27T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
930618,Brentwood Avenue Covey,2024-01-27T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
930618,Brentwood Avenue Covey,2024-01-27T14:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T14:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T14:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T14:50:00.000+00:00,feeder,4,L3 Current (Min),A,61.88
930618,Brentwood Avenue Covey,2024-01-27T14:50:00.000+00:00,feeder,4,L3 Current (Max),A,61.88
930618,Brentwood Avenue Covey,2024-01-27T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,61.88
930618,Brentwood Avenue Covey,2024-01-27T14:50:00.000+00:00,feeder,4,L2 Current (Min),A,46.12
930618,Brentwood Avenue Covey,2024-01-27T14:50:00.000+00:00,feeder,4,L2 Current (Max),A,46.5
930618,Brentwood Avenue Covey,2024-01-27T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,46.25
930618,Brentwood Avenue Covey,2024-01-27T14:50:00.000+00:00,feeder,4,L1 Current (Min),A,32.5
930618,Brentwood Avenue Covey,2024-01-27T14:50:00.000+00:00,feeder,4,L1 Current (Max),A,32.62
930618,Brentwood Avenue Covey,2024-01-27T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,32.5
930618,Brentwood Avenue Covey,2024-01-27T14:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T14:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.94
930618,Brentwood Avenue Covey,2024-01-27T14:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T14:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.63
930618,Brentwood Avenue Covey,2024-01-27T14:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T14:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.56
930618,Brentwood Avenue Covey,2024-01-27T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930618,Brentwood Avenue Covey,2024-01-27T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T14:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99515
930618,Brentwood Avenue Covey,2024-01-27T14:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96402
930618,Brentwood Avenue Covey,2024-01-27T14:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97446
930618,Brentwood Avenue Covey,2024-01-27T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
930618,Brentwood Avenue Covey,2024-01-27T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
930618,Brentwood Avenue Covey,2024-01-27T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
930618,Brentwood Avenue Covey,2024-01-27T14:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T14:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T14:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T14:50:00.000+00:00,feeder,3,L3 Current (Min),A,54.0
930618,Brentwood Avenue Covey,2024-01-27T14:50:00.000+00:00,feeder,3,L3 Current (Max),A,54.38
930618,Brentwood Avenue Covey,2024-01-27T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,54.12
930618,Brentwood Avenue Covey,2024-01-27T14:50:00.000+00:00,feeder,3,L2 Current (Min),A,57.0
930618,Brentwood Avenue Covey,2024-01-27T14:50:00.000+00:00,feeder,3,L2 Current (Max),A,57.12
930618,Brentwood Avenue Covey,2024-01-27T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,57.0
930618,Brentwood Avenue Covey,2024-01-27T14:50:00.000+00:00,feeder,3,L1 Current (Min),A,69.0
930618,Brentwood Avenue Covey,2024-01-27T14:50:00.000+00:00,feeder,3,L1 Current (Max),A,75.38
930618,Brentwood Avenue Covey,2024-01-27T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,72.12
930618,Brentwood Avenue Covey,2024-01-27T14:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T14:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.12
930618,Brentwood Avenue Covey,2024-01-27T14:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T14:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.69
930618,Brentwood Avenue Covey,2024-01-27T14:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T14:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.19
930618,Brentwood Avenue Covey,2024-01-27T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-27T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T14:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99008
930618,Brentwood Avenue Covey,2024-01-27T14:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96551
930618,Brentwood Avenue Covey,2024-01-27T14:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9483
930618,Brentwood Avenue Covey,2024-01-27T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
930618,Brentwood Avenue Covey,2024-01-27T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
930618,Brentwood Avenue Covey,2024-01-27T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
930618,Brentwood Avenue Covey,2024-01-27T14:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T14:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T14:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T14:50:00.000+00:00,feeder,2,L3 Current (Min),A,68.38
930618,Brentwood Avenue Covey,2024-01-27T14:50:00.000+00:00,feeder,2,L3 Current (Max),A,69.5
930618,Brentwood Avenue Covey,2024-01-27T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,68.88
930618,Brentwood Avenue Covey,2024-01-27T14:50:00.000+00:00,feeder,2,L2 Current (Min),A,28.25
930618,Brentwood Avenue Covey,2024-01-27T14:50:00.000+00:00,feeder,2,L2 Current (Max),A,28.38
930618,Brentwood Avenue Covey,2024-01-27T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,28.38
930618,Brentwood Avenue Covey,2024-01-27T14:50:00.000+00:00,feeder,2,L1 Current (Min),A,31.38
930618,Brentwood Avenue Covey,2024-01-27T14:50:00.000+00:00,feeder,2,L1 Current (Max),A,31.38
930618,Brentwood Avenue Covey,2024-01-27T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,31.38
930618,Brentwood Avenue Covey,2024-01-27T14:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T14:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.19
930618,Brentwood Avenue Covey,2024-01-27T14:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T14:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.88
930618,Brentwood Avenue Covey,2024-01-27T14:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T14:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.5
930618,Brentwood Avenue Covey,2024-01-27T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-27T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T14:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95547
930618,Brentwood Avenue Covey,2024-01-27T14:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97391
930618,Brentwood Avenue Covey,2024-01-27T14:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97641
930618,Brentwood Avenue Covey,2024-01-27T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
930618,Brentwood Avenue Covey,2024-01-27T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
930618,Brentwood Avenue Covey,2024-01-27T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
930618,Brentwood Avenue Covey,2024-01-27T14:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T14:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T14:50:00.000+00:00,feeder,1,L3 Current (Min),A,52.88
930618,Brentwood Avenue Covey,2024-01-27T14:50:00.000+00:00,feeder,1,L3 Current (Max),A,53.0
930618,Brentwood Avenue Covey,2024-01-27T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,53.0
930618,Brentwood Avenue Covey,2024-01-27T14:50:00.000+00:00,feeder,1,L2 Current (Min),A,72.25
930618,Brentwood Avenue Covey,2024-01-27T14:50:00.000+00:00,feeder,1,L2 Current (Max),A,72.25
930618,Brentwood Avenue Covey,2024-01-27T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,72.25
930618,Brentwood Avenue Covey,2024-01-27T14:50:00.000+00:00,feeder,1,L1 Current (Min),A,77.62
930618,Brentwood Avenue Covey,2024-01-27T14:50:00.000+00:00,feeder,1,L1 Current (Max),A,77.75
930618,Brentwood Avenue Covey,2024-01-27T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,77.75
930618,Brentwood Avenue Covey,2024-01-27T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.62
930618,Brentwood Avenue Covey,2024-01-27T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.69
930618,Brentwood Avenue Covey,2024-01-27T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
930618,Brentwood Avenue Covey,2024-01-27T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.25
930618,Brentwood Avenue Covey,2024-01-27T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.28
930618,Brentwood Avenue Covey,2024-01-27T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
930618,Brentwood Avenue Covey,2024-01-27T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.16
930618,Brentwood Avenue Covey,2024-01-27T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.2
930618,Brentwood Avenue Covey,2024-01-27T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
930618,Brentwood Avenue Covey,2024-01-27T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930618,Brentwood Avenue Covey,2024-01-27T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-27T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-27T14:50:00.000+00:00,busbar,,L3 Active Power,kW,57.0
930618,Brentwood Avenue Covey,2024-01-27T14:50:00.000+00:00,busbar,,L2 Active Power,kW,48.0
930618,Brentwood Avenue Covey,2024-01-27T14:50:00.000+00:00,busbar,,L1 Active Power,kW,51.0
930618,Brentwood Avenue Covey,2024-01-27T14:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T14:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T14:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T14:50:00.000+00:00,busbar,,L3 Current (Min),A,236.88
930618,Brentwood Avenue Covey,2024-01-27T14:50:00.000+00:00,busbar,,L3 Current (Max),A,237.75
930618,Brentwood Avenue Covey,2024-01-27T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,237.25
930618,Brentwood Avenue Covey,2024-01-27T14:50:00.000+00:00,busbar,,L2 Current (Min),A,203.88
930618,Brentwood Avenue Covey,2024-01-27T14:50:00.000+00:00,busbar,,L2 Current (Max),A,203.88
930618,Brentwood Avenue Covey,2024-01-27T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,203.88
930618,Brentwood Avenue Covey,2024-01-27T14:50:00.000+00:00,busbar,,L1 Current (Min),A,210.25
930618,Brentwood Avenue Covey,2024-01-27T14:50:00.000+00:00,busbar,,L1 Current (Max),A,217.0
930618,Brentwood Avenue Covey,2024-01-27T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,213.62
930618,Brentwood Avenue Covey,2024-01-27T14:50:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-27T14:50:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-27T14:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T14:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.63
930618,Brentwood Avenue Covey,2024-01-27T14:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T14:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.69
930618,Brentwood Avenue Covey,2024-01-27T14:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T14:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.06
930618,Brentwood Avenue Covey,2024-01-27T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-27T14:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96628
930618,Brentwood Avenue Covey,2024-01-27T14:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95706
930618,Brentwood Avenue Covey,2024-01-27T14:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9711
930618,Brentwood Avenue Covey,2024-01-27T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
930618,Brentwood Avenue Covey,2024-01-27T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-27T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
930618,Brentwood Avenue Covey,2024-01-27T14:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T14:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T14:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T14:40:00.000+00:00,feeder,4,L3 Current (Min),A,41.75
930618,Brentwood Avenue Covey,2024-01-27T14:40:00.000+00:00,feeder,4,L3 Current (Max),A,41.88
930618,Brentwood Avenue Covey,2024-01-27T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,41.75
930618,Brentwood Avenue Covey,2024-01-27T14:40:00.000+00:00,feeder,4,L2 Current (Min),A,38.62
930618,Brentwood Avenue Covey,2024-01-27T14:40:00.000+00:00,feeder,4,L2 Current (Max),A,38.75
930618,Brentwood Avenue Covey,2024-01-27T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,38.62
930618,Brentwood Avenue Covey,2024-01-27T14:40:00.000+00:00,feeder,4,L1 Current (Min),A,31.25
930618,Brentwood Avenue Covey,2024-01-27T14:40:00.000+00:00,feeder,4,L1 Current (Max),A,31.5
930618,Brentwood Avenue Covey,2024-01-27T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,31.38
930618,Brentwood Avenue Covey,2024-01-27T14:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T14:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.31
930618,Brentwood Avenue Covey,2024-01-27T14:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T14:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.13
930618,Brentwood Avenue Covey,2024-01-27T14:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T14:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.94
930618,Brentwood Avenue Covey,2024-01-27T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930618,Brentwood Avenue Covey,2024-01-27T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-27T14:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99142
930618,Brentwood Avenue Covey,2024-01-27T14:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96811
930618,Brentwood Avenue Covey,2024-01-27T14:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95624
930618,Brentwood Avenue Covey,2024-01-27T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
930618,Brentwood Avenue Covey,2024-01-27T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
930618,Brentwood Avenue Covey,2024-01-27T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
930618,Brentwood Avenue Covey,2024-01-27T14:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T14:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T14:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T14:40:00.000+00:00,feeder,3,L3 Current (Min),A,33.5
930618,Brentwood Avenue Covey,2024-01-27T14:40:00.000+00:00,feeder,3,L3 Current (Max),A,33.62
930618,Brentwood Avenue Covey,2024-01-27T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,33.62
930618,Brentwood Avenue Covey,2024-01-27T14:40:00.000+00:00,feeder,3,L2 Current (Min),A,58.0
930618,Brentwood Avenue Covey,2024-01-27T14:40:00.000+00:00,feeder,3,L2 Current (Max),A,58.12
930618,Brentwood Avenue Covey,2024-01-27T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,58.12
930618,Brentwood Avenue Covey,2024-01-27T14:40:00.000+00:00,feeder,3,L1 Current (Min),A,52.0
930618,Brentwood Avenue Covey,2024-01-27T14:40:00.000+00:00,feeder,3,L1 Current (Max),A,52.0
930618,Brentwood Avenue Covey,2024-01-27T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,52.0
930618,Brentwood Avenue Covey,2024-01-27T14:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T14:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.5
930618,Brentwood Avenue Covey,2024-01-27T14:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T14:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.25
930618,Brentwood Avenue Covey,2024-01-27T14:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T14:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.0
930618,Brentwood Avenue Covey,2024-01-27T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930618,Brentwood Avenue Covey,2024-01-27T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-27T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T14:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99783
930618,Brentwood Avenue Covey,2024-01-27T14:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97394
930618,Brentwood Avenue Covey,2024-01-27T14:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96503
930618,Brentwood Avenue Covey,2024-01-27T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
930618,Brentwood Avenue Covey,2024-01-27T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
930618,Brentwood Avenue Covey,2024-01-27T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
930618,Brentwood Avenue Covey,2024-01-27T14:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T14:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T14:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T14:40:00.000+00:00,feeder,2,L3 Current (Min),A,86.75
930618,Brentwood Avenue Covey,2024-01-27T14:40:00.000+00:00,feeder,2,L3 Current (Max),A,87.25
930618,Brentwood Avenue Covey,2024-01-27T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,87.0
930618,Brentwood Avenue Covey,2024-01-27T14:40:00.000+00:00,feeder,2,L2 Current (Min),A,32.12
930618,Brentwood Avenue Covey,2024-01-27T14:40:00.000+00:00,feeder,2,L2 Current (Max),A,32.25
930618,Brentwood Avenue Covey,2024-01-27T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,32.25
930618,Brentwood Avenue Covey,2024-01-27T14:40:00.000+00:00,feeder,2,L1 Current (Min),A,40.88
930618,Brentwood Avenue Covey,2024-01-27T14:40:00.000+00:00,feeder,2,L1 Current (Max),A,41.0
930618,Brentwood Avenue Covey,2024-01-27T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,40.88
930618,Brentwood Avenue Covey,2024-01-27T14:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T14:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.87
930618,Brentwood Avenue Covey,2024-01-27T14:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T14:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.31
930618,Brentwood Avenue Covey,2024-01-27T14:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T14:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.75
930618,Brentwood Avenue Covey,2024-01-27T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-27T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-27T14:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9176
930618,Brentwood Avenue Covey,2024-01-27T14:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94858
930618,Brentwood Avenue Covey,2024-01-27T14:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97952
930618,Brentwood Avenue Covey,2024-01-27T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
930618,Brentwood Avenue Covey,2024-01-27T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
930618,Brentwood Avenue Covey,2024-01-27T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
930618,Brentwood Avenue Covey,2024-01-27T14:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T14:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T14:40:00.000+00:00,feeder,1,L3 Current (Min),A,34.38
930618,Brentwood Avenue Covey,2024-01-27T14:40:00.000+00:00,feeder,1,L3 Current (Max),A,34.75
930618,Brentwood Avenue Covey,2024-01-27T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,34.5
930618,Brentwood Avenue Covey,2024-01-27T14:40:00.000+00:00,feeder,1,L2 Current (Min),A,62.12
930618,Brentwood Avenue Covey,2024-01-27T14:40:00.000+00:00,feeder,1,L2 Current (Max),A,62.38
930618,Brentwood Avenue Covey,2024-01-27T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,62.38
930618,Brentwood Avenue Covey,2024-01-27T14:40:00.000+00:00,feeder,1,L1 Current (Min),A,89.75
930618,Brentwood Avenue Covey,2024-01-27T14:40:00.000+00:00,feeder,1,L1 Current (Max),A,89.88
930618,Brentwood Avenue Covey,2024-01-27T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,89.75
930618,Brentwood Avenue Covey,2024-01-27T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.33
930618,Brentwood Avenue Covey,2024-01-27T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.41
930618,Brentwood Avenue Covey,2024-01-27T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
930618,Brentwood Avenue Covey,2024-01-27T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.91
930618,Brentwood Avenue Covey,2024-01-27T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.94
930618,Brentwood Avenue Covey,2024-01-27T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
930618,Brentwood Avenue Covey,2024-01-27T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.98
930618,Brentwood Avenue Covey,2024-01-27T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.03
930618,Brentwood Avenue Covey,2024-01-27T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
930618,Brentwood Avenue Covey,2024-01-27T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930618,Brentwood Avenue Covey,2024-01-27T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930618,Brentwood Avenue Covey,2024-01-27T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930618,Brentwood Avenue Covey,2024-01-27T14:40:00.000+00:00,busbar,,L3 Active Power,kW,47.0
930618,Brentwood Avenue Covey,2024-01-27T14:40:00.000+00:00,busbar,,L2 Active Power,kW,45.0
930618,Brentwood Avenue Covey,2024-01-27T14:40:00.000+00:00,busbar,,L1 Active Power,kW,51.0
930618,Brentwood Avenue Covey,2024-01-27T14:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T14:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T14:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T14:40:00.000+00:00,busbar,,L3 Current (Min),A,194.75
930618,Brentwood Avenue Covey,2024-01-27T14:40:00.000+00:00,busbar,,L3 Current (Max),A,195.75
930618,Brentwood Avenue Covey,2024-01-27T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,195.12
930618,Brentwood Avenue Covey,2024-01-27T14:40:00.000+00:00,busbar,,L2 Current (Min),A,191.12
930618,Brentwood Avenue Covey,2024-01-27T14:40:00.000+00:00,busbar,,L2 Current (Max),A,191.38
930618,Brentwood Avenue Covey,2024-01-27T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,191.25
930618,Brentwood Avenue Covey,2024-01-27T14:40:00.000+00:00,busbar,,L1 Current (Min),A,213.88
930618,Brentwood Avenue Covey,2024-01-27T14:40:00.000+00:00,busbar,,L1 Current (Max),A,214.0
930618,Brentwood Avenue Covey,2024-01-27T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,214.0
930618,Brentwood Avenue Covey,2024-01-27T14:40:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-27T14:40:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-27T14:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T14:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.81
930618,Brentwood Avenue Covey,2024-01-27T14:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T14:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.75
930618,Brentwood Avenue Covey,2024-01-27T14:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T14:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.44
930618,Brentwood Avenue Covey,2024-01-27T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930618,Brentwood Avenue Covey,2024-01-27T14:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95065
930618,Brentwood Avenue Covey,2024-01-27T14:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96274
930618,Brentwood Avenue Covey,2024-01-27T14:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98926
930618,Brentwood Avenue Covey,2024-01-27T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
930618,Brentwood Avenue Covey,2024-01-27T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
930618,Brentwood Avenue Covey,2024-01-27T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
930618,Brentwood Avenue Covey,2024-01-27T14:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T14:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T14:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T14:30:00.000+00:00,feeder,4,L3 Current (Min),A,34.12
930618,Brentwood Avenue Covey,2024-01-27T14:30:00.000+00:00,feeder,4,L3 Current (Max),A,34.25
930618,Brentwood Avenue Covey,2024-01-27T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,34.25
930618,Brentwood Avenue Covey,2024-01-27T14:30:00.000+00:00,feeder,4,L2 Current (Min),A,41.5
930618,Brentwood Avenue Covey,2024-01-27T14:30:00.000+00:00,feeder,4,L2 Current (Max),A,41.62
930618,Brentwood Avenue Covey,2024-01-27T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,41.5
930618,Brentwood Avenue Covey,2024-01-27T14:30:00.000+00:00,feeder,4,L1 Current (Min),A,47.62
930618,Brentwood Avenue Covey,2024-01-27T14:30:00.000+00:00,feeder,4,L1 Current (Max),A,53.38
930618,Brentwood Avenue Covey,2024-01-27T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,50.5
930618,Brentwood Avenue Covey,2024-01-27T14:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T14:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.19
930618,Brentwood Avenue Covey,2024-01-27T14:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T14:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.31
930618,Brentwood Avenue Covey,2024-01-27T14:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T14:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.13
930618,Brentwood Avenue Covey,2024-01-27T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930618,Brentwood Avenue Covey,2024-01-27T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-27T14:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.992
930618,Brentwood Avenue Covey,2024-01-27T14:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97922
930618,Brentwood Avenue Covey,2024-01-27T14:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9617
930618,Brentwood Avenue Covey,2024-01-27T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
930618,Brentwood Avenue Covey,2024-01-27T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
930618,Brentwood Avenue Covey,2024-01-27T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
930618,Brentwood Avenue Covey,2024-01-27T14:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T14:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T14:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T14:30:00.000+00:00,feeder,3,L3 Current (Min),A,43.38
930618,Brentwood Avenue Covey,2024-01-27T14:30:00.000+00:00,feeder,3,L3 Current (Max),A,43.38
930618,Brentwood Avenue Covey,2024-01-27T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,43.38
930618,Brentwood Avenue Covey,2024-01-27T14:30:00.000+00:00,feeder,3,L2 Current (Min),A,63.75
930618,Brentwood Avenue Covey,2024-01-27T14:30:00.000+00:00,feeder,3,L2 Current (Max),A,63.88
930618,Brentwood Avenue Covey,2024-01-27T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,63.88
930618,Brentwood Avenue Covey,2024-01-27T14:30:00.000+00:00,feeder,3,L1 Current (Min),A,54.12
930618,Brentwood Avenue Covey,2024-01-27T14:30:00.000+00:00,feeder,3,L1 Current (Max),A,54.12
930618,Brentwood Avenue Covey,2024-01-27T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,54.12
930618,Brentwood Avenue Covey,2024-01-27T14:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T14:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.13
930618,Brentwood Avenue Covey,2024-01-27T14:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T14:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.81
930618,Brentwood Avenue Covey,2024-01-27T14:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T14:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.37
930618,Brentwood Avenue Covey,2024-01-27T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-27T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-27T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T14:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98483
930618,Brentwood Avenue Covey,2024-01-27T14:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97684
930618,Brentwood Avenue Covey,2024-01-27T14:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95941
930618,Brentwood Avenue Covey,2024-01-27T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
930618,Brentwood Avenue Covey,2024-01-27T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
930618,Brentwood Avenue Covey,2024-01-27T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
930618,Brentwood Avenue Covey,2024-01-27T14:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T14:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T14:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T14:30:00.000+00:00,feeder,2,L3 Current (Min),A,44.25
930618,Brentwood Avenue Covey,2024-01-27T14:30:00.000+00:00,feeder,2,L3 Current (Max),A,44.75
930618,Brentwood Avenue Covey,2024-01-27T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,44.5
930618,Brentwood Avenue Covey,2024-01-27T14:30:00.000+00:00,feeder,2,L2 Current (Min),A,31.5
930618,Brentwood Avenue Covey,2024-01-27T14:30:00.000+00:00,feeder,2,L2 Current (Max),A,31.62
930618,Brentwood Avenue Covey,2024-01-27T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,31.62
930618,Brentwood Avenue Covey,2024-01-27T14:30:00.000+00:00,feeder,2,L1 Current (Min),A,33.75
930618,Brentwood Avenue Covey,2024-01-27T14:30:00.000+00:00,feeder,2,L1 Current (Max),A,33.88
930618,Brentwood Avenue Covey,2024-01-27T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,33.75
930618,Brentwood Avenue Covey,2024-01-27T14:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T14:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.56
930618,Brentwood Avenue Covey,2024-01-27T14:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T14:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.87
930618,Brentwood Avenue Covey,2024-01-27T14:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T14:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.44
930618,Brentwood Avenue Covey,2024-01-27T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-27T14:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96948
930618,Brentwood Avenue Covey,2024-01-27T14:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94998
930618,Brentwood Avenue Covey,2024-01-27T14:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98483
930618,Brentwood Avenue Covey,2024-01-27T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
930618,Brentwood Avenue Covey,2024-01-27T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
930618,Brentwood Avenue Covey,2024-01-27T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
930618,Brentwood Avenue Covey,2024-01-27T14:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T14:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T14:30:00.000+00:00,feeder,1,L3 Current (Min),A,56.75
930618,Brentwood Avenue Covey,2024-01-27T14:30:00.000+00:00,feeder,1,L3 Current (Max),A,57.0
930618,Brentwood Avenue Covey,2024-01-27T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,56.88
930618,Brentwood Avenue Covey,2024-01-27T14:30:00.000+00:00,feeder,1,L2 Current (Min),A,57.62
930618,Brentwood Avenue Covey,2024-01-27T14:30:00.000+00:00,feeder,1,L2 Current (Max),A,57.75
930618,Brentwood Avenue Covey,2024-01-27T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,57.75
930618,Brentwood Avenue Covey,2024-01-27T14:30:00.000+00:00,feeder,1,L1 Current (Min),A,98.0
930618,Brentwood Avenue Covey,2024-01-27T14:30:00.000+00:00,feeder,1,L1 Current (Max),A,98.12
930618,Brentwood Avenue Covey,2024-01-27T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,98.0
930618,Brentwood Avenue Covey,2024-01-27T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.88
930618,Brentwood Avenue Covey,2024-01-27T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.92
930618,Brentwood Avenue Covey,2024-01-27T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
930618,Brentwood Avenue Covey,2024-01-27T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.14
930618,Brentwood Avenue Covey,2024-01-27T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.19
930618,Brentwood Avenue Covey,2024-01-27T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
930618,Brentwood Avenue Covey,2024-01-27T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.03
930618,Brentwood Avenue Covey,2024-01-27T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.14
930618,Brentwood Avenue Covey,2024-01-27T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
930618,Brentwood Avenue Covey,2024-01-27T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930618,Brentwood Avenue Covey,2024-01-27T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930618,Brentwood Avenue Covey,2024-01-27T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-27T14:30:00.000+00:00,busbar,,L3 Active Power,kW,43.0
930618,Brentwood Avenue Covey,2024-01-27T14:30:00.000+00:00,busbar,,L2 Active Power,kW,46.0
930618,Brentwood Avenue Covey,2024-01-27T14:30:00.000+00:00,busbar,,L1 Active Power,kW,56.0
930618,Brentwood Avenue Covey,2024-01-27T14:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T14:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T14:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T14:30:00.000+00:00,busbar,,L3 Current (Min),A,178.12
930618,Brentwood Avenue Covey,2024-01-27T14:30:00.000+00:00,busbar,,L3 Current (Max),A,178.88
930618,Brentwood Avenue Covey,2024-01-27T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,178.5
930618,Brentwood Avenue Covey,2024-01-27T14:30:00.000+00:00,busbar,,L2 Current (Min),A,194.5
930618,Brentwood Avenue Covey,2024-01-27T14:30:00.000+00:00,busbar,,L2 Current (Max),A,194.62
930618,Brentwood Avenue Covey,2024-01-27T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,194.62
930618,Brentwood Avenue Covey,2024-01-27T14:30:00.000+00:00,busbar,,L1 Current (Min),A,233.12
930618,Brentwood Avenue Covey,2024-01-27T14:30:00.000+00:00,busbar,,L1 Current (Max),A,238.5
930618,Brentwood Avenue Covey,2024-01-27T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,235.88
930618,Brentwood Avenue Covey,2024-01-27T14:30:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-27T14:30:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-27T14:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T14:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.5
930618,Brentwood Avenue Covey,2024-01-27T14:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T14:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.5
930618,Brentwood Avenue Covey,2024-01-27T14:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T14:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.25
930618,Brentwood Avenue Covey,2024-01-27T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930618,Brentwood Avenue Covey,2024-01-27T14:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94934
930618,Brentwood Avenue Covey,2024-01-27T14:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94342
930618,Brentwood Avenue Covey,2024-01-27T14:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98093
930618,Brentwood Avenue Covey,2024-01-27T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
930618,Brentwood Avenue Covey,2024-01-27T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
930618,Brentwood Avenue Covey,2024-01-27T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
930618,Brentwood Avenue Covey,2024-01-27T14:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T14:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T14:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T14:20:00.000+00:00,feeder,4,L3 Current (Min),A,33.88
930618,Brentwood Avenue Covey,2024-01-27T14:20:00.000+00:00,feeder,4,L3 Current (Max),A,34.0
930618,Brentwood Avenue Covey,2024-01-27T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,34.0
930618,Brentwood Avenue Covey,2024-01-27T14:20:00.000+00:00,feeder,4,L2 Current (Min),A,33.25
930618,Brentwood Avenue Covey,2024-01-27T14:20:00.000+00:00,feeder,4,L2 Current (Max),A,33.88
930618,Brentwood Avenue Covey,2024-01-27T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,33.62
930618,Brentwood Avenue Covey,2024-01-27T14:20:00.000+00:00,feeder,4,L1 Current (Min),A,41.0
930618,Brentwood Avenue Covey,2024-01-27T14:20:00.000+00:00,feeder,4,L1 Current (Max),A,41.25
930618,Brentwood Avenue Covey,2024-01-27T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,41.12
930618,Brentwood Avenue Covey,2024-01-27T14:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T14:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.44
930618,Brentwood Avenue Covey,2024-01-27T14:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T14:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.06
930618,Brentwood Avenue Covey,2024-01-27T14:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T14:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.75
930618,Brentwood Avenue Covey,2024-01-27T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930618,Brentwood Avenue Covey,2024-01-27T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-27T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-27T14:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98883
930618,Brentwood Avenue Covey,2024-01-27T14:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9866
930618,Brentwood Avenue Covey,2024-01-27T14:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97064
930618,Brentwood Avenue Covey,2024-01-27T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
930618,Brentwood Avenue Covey,2024-01-27T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
930618,Brentwood Avenue Covey,2024-01-27T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
930618,Brentwood Avenue Covey,2024-01-27T14:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T14:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T14:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T14:20:00.000+00:00,feeder,3,L3 Current (Min),A,49.25
930618,Brentwood Avenue Covey,2024-01-27T14:20:00.000+00:00,feeder,3,L3 Current (Max),A,49.5
930618,Brentwood Avenue Covey,2024-01-27T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,49.5
930618,Brentwood Avenue Covey,2024-01-27T14:20:00.000+00:00,feeder,3,L2 Current (Min),A,67.25
930618,Brentwood Avenue Covey,2024-01-27T14:20:00.000+00:00,feeder,3,L2 Current (Max),A,67.62
930618,Brentwood Avenue Covey,2024-01-27T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,67.38
930618,Brentwood Avenue Covey,2024-01-27T14:20:00.000+00:00,feeder,3,L1 Current (Min),A,63.62
930618,Brentwood Avenue Covey,2024-01-27T14:20:00.000+00:00,feeder,3,L1 Current (Max),A,63.75
930618,Brentwood Avenue Covey,2024-01-27T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,63.62
930618,Brentwood Avenue Covey,2024-01-27T14:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T14:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.81
930618,Brentwood Avenue Covey,2024-01-27T14:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T14:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.63
930618,Brentwood Avenue Covey,2024-01-27T14:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T14:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.25
930618,Brentwood Avenue Covey,2024-01-27T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-27T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-27T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T14:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96542
930618,Brentwood Avenue Covey,2024-01-27T14:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97556
