Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930618,Brentwood Avenue Covey,2024-01-27T14:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95471
930618,Brentwood Avenue Covey,2024-01-27T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
930618,Brentwood Avenue Covey,2024-01-27T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
930618,Brentwood Avenue Covey,2024-01-27T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
930618,Brentwood Avenue Covey,2024-01-27T14:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T14:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T14:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T14:20:00.000+00:00,feeder,2,L3 Current (Min),A,32.75
930618,Brentwood Avenue Covey,2024-01-27T14:20:00.000+00:00,feeder,2,L3 Current (Max),A,33.12
930618,Brentwood Avenue Covey,2024-01-27T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,33.0
930618,Brentwood Avenue Covey,2024-01-27T14:20:00.000+00:00,feeder,2,L2 Current (Min),A,34.38
930618,Brentwood Avenue Covey,2024-01-27T14:20:00.000+00:00,feeder,2,L2 Current (Max),A,34.38
930618,Brentwood Avenue Covey,2024-01-27T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,34.38
930618,Brentwood Avenue Covey,2024-01-27T14:20:00.000+00:00,feeder,2,L1 Current (Min),A,35.75
930618,Brentwood Avenue Covey,2024-01-27T14:20:00.000+00:00,feeder,2,L1 Current (Max),A,35.88
930618,Brentwood Avenue Covey,2024-01-27T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,35.75
930618,Brentwood Avenue Covey,2024-01-27T14:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T14:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.06
930618,Brentwood Avenue Covey,2024-01-27T14:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T14:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.19
930618,Brentwood Avenue Covey,2024-01-27T14:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T14:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.93
930618,Brentwood Avenue Covey,2024-01-27T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T14:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92444
930618,Brentwood Avenue Covey,2024-01-27T14:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94592
930618,Brentwood Avenue Covey,2024-01-27T14:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9744
930618,Brentwood Avenue Covey,2024-01-27T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
930618,Brentwood Avenue Covey,2024-01-27T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
930618,Brentwood Avenue Covey,2024-01-27T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
930618,Brentwood Avenue Covey,2024-01-27T14:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T14:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T14:20:00.000+00:00,feeder,1,L3 Current (Min),A,37.12
930618,Brentwood Avenue Covey,2024-01-27T14:20:00.000+00:00,feeder,1,L3 Current (Max),A,37.62
930618,Brentwood Avenue Covey,2024-01-27T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,37.38
930618,Brentwood Avenue Covey,2024-01-27T14:20:00.000+00:00,feeder,1,L2 Current (Min),A,50.5
930618,Brentwood Avenue Covey,2024-01-27T14:20:00.000+00:00,feeder,1,L2 Current (Max),A,50.75
930618,Brentwood Avenue Covey,2024-01-27T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,50.62
930618,Brentwood Avenue Covey,2024-01-27T14:20:00.000+00:00,feeder,1,L1 Current (Min),A,74.0
930618,Brentwood Avenue Covey,2024-01-27T14:20:00.000+00:00,feeder,1,L1 Current (Max),A,74.12
930618,Brentwood Avenue Covey,2024-01-27T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,74.12
930618,Brentwood Avenue Covey,2024-01-27T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.55
930618,Brentwood Avenue Covey,2024-01-27T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.59
930618,Brentwood Avenue Covey,2024-01-27T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
930618,Brentwood Avenue Covey,2024-01-27T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.67
930618,Brentwood Avenue Covey,2024-01-27T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.67
930618,Brentwood Avenue Covey,2024-01-27T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
930618,Brentwood Avenue Covey,2024-01-27T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.7
930618,Brentwood Avenue Covey,2024-01-27T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.73
930618,Brentwood Avenue Covey,2024-01-27T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
930618,Brentwood Avenue Covey,2024-01-27T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930618,Brentwood Avenue Covey,2024-01-27T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930618,Brentwood Avenue Covey,2024-01-27T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-27T14:20:00.000+00:00,busbar,,L3 Active Power,kW,36.0
930618,Brentwood Avenue Covey,2024-01-27T14:20:00.000+00:00,busbar,,L2 Active Power,kW,44.0
930618,Brentwood Avenue Covey,2024-01-27T14:20:00.000+00:00,busbar,,L1 Active Power,kW,51.0
930618,Brentwood Avenue Covey,2024-01-27T14:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T14:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T14:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T14:20:00.000+00:00,busbar,,L3 Current (Min),A,152.38
930618,Brentwood Avenue Covey,2024-01-27T14:20:00.000+00:00,busbar,,L3 Current (Max),A,152.75
930618,Brentwood Avenue Covey,2024-01-27T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,152.5
930618,Brentwood Avenue Covey,2024-01-27T14:20:00.000+00:00,busbar,,L2 Current (Min),A,185.12
930618,Brentwood Avenue Covey,2024-01-27T14:20:00.000+00:00,busbar,,L2 Current (Max),A,185.88
930618,Brentwood Avenue Covey,2024-01-27T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,185.38
930618,Brentwood Avenue Covey,2024-01-27T14:20:00.000+00:00,busbar,,L1 Current (Min),A,214.12
930618,Brentwood Avenue Covey,2024-01-27T14:20:00.000+00:00,busbar,,L1 Current (Max),A,214.38
930618,Brentwood Avenue Covey,2024-01-27T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,214.12
930618,Brentwood Avenue Covey,2024-01-27T14:20:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-27T14:20:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-27T14:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T14:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.13
930618,Brentwood Avenue Covey,2024-01-27T14:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T14:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.94
930618,Brentwood Avenue Covey,2024-01-27T14:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T14:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.82
930618,Brentwood Avenue Covey,2024-01-27T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-27T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-27T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-27T14:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95911
930618,Brentwood Avenue Covey,2024-01-27T14:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98312
930618,Brentwood Avenue Covey,2024-01-27T14:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.983
930618,Brentwood Avenue Covey,2024-01-27T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
930618,Brentwood Avenue Covey,2024-01-27T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
930618,Brentwood Avenue Covey,2024-01-27T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
930618,Brentwood Avenue Covey,2024-01-27T14:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T14:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T14:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T14:10:00.000+00:00,feeder,4,L3 Current (Min),A,34.75
930618,Brentwood Avenue Covey,2024-01-27T14:10:00.000+00:00,feeder,4,L3 Current (Max),A,34.88
930618,Brentwood Avenue Covey,2024-01-27T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,34.75
930618,Brentwood Avenue Covey,2024-01-27T14:10:00.000+00:00,feeder,4,L2 Current (Min),A,59.88
930618,Brentwood Avenue Covey,2024-01-27T14:10:00.000+00:00,feeder,4,L2 Current (Max),A,60.0
930618,Brentwood Avenue Covey,2024-01-27T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,59.88
930618,Brentwood Avenue Covey,2024-01-27T14:10:00.000+00:00,feeder,4,L1 Current (Min),A,53.0
930618,Brentwood Avenue Covey,2024-01-27T14:10:00.000+00:00,feeder,4,L1 Current (Max),A,53.25
930618,Brentwood Avenue Covey,2024-01-27T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,53.12
930618,Brentwood Avenue Covey,2024-01-27T14:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T14:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.56
930618,Brentwood Avenue Covey,2024-01-27T14:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T14:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.94
930618,Brentwood Avenue Covey,2024-01-27T14:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T14:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.63
930618,Brentwood Avenue Covey,2024-01-27T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930618,Brentwood Avenue Covey,2024-01-27T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-27T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-27T14:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98148
930618,Brentwood Avenue Covey,2024-01-27T14:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98358
930618,Brentwood Avenue Covey,2024-01-27T14:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96744
930618,Brentwood Avenue Covey,2024-01-27T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
930618,Brentwood Avenue Covey,2024-01-27T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
930618,Brentwood Avenue Covey,2024-01-27T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
930618,Brentwood Avenue Covey,2024-01-27T14:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T14:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T14:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T14:10:00.000+00:00,feeder,3,L3 Current (Min),A,32.5
930618,Brentwood Avenue Covey,2024-01-27T14:10:00.000+00:00,feeder,3,L3 Current (Max),A,34.38
930618,Brentwood Avenue Covey,2024-01-27T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,33.5
930618,Brentwood Avenue Covey,2024-01-27T14:10:00.000+00:00,feeder,3,L2 Current (Min),A,67.5
930618,Brentwood Avenue Covey,2024-01-27T14:10:00.000+00:00,feeder,3,L2 Current (Max),A,67.75
930618,Brentwood Avenue Covey,2024-01-27T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,67.75
930618,Brentwood Avenue Covey,2024-01-27T14:10:00.000+00:00,feeder,3,L1 Current (Min),A,63.25
930618,Brentwood Avenue Covey,2024-01-27T14:10:00.000+00:00,feeder,3,L1 Current (Max),A,63.5
930618,Brentwood Avenue Covey,2024-01-27T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,63.38
930618,Brentwood Avenue Covey,2024-01-27T14:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T14:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.81
930618,Brentwood Avenue Covey,2024-01-27T14:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T14:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.31
930618,Brentwood Avenue Covey,2024-01-27T14:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T14:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.31
930618,Brentwood Avenue Covey,2024-01-27T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-27T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-27T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-27T14:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9895
930618,Brentwood Avenue Covey,2024-01-27T14:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97165
930618,Brentwood Avenue Covey,2024-01-27T14:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95297
930618,Brentwood Avenue Covey,2024-01-27T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
930618,Brentwood Avenue Covey,2024-01-27T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
930618,Brentwood Avenue Covey,2024-01-27T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
930618,Brentwood Avenue Covey,2024-01-27T14:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T14:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T14:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T14:10:00.000+00:00,feeder,2,L3 Current (Min),A,52.0
930618,Brentwood Avenue Covey,2024-01-27T14:10:00.000+00:00,feeder,2,L3 Current (Max),A,52.25
930618,Brentwood Avenue Covey,2024-01-27T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,52.12
930618,Brentwood Avenue Covey,2024-01-27T14:10:00.000+00:00,feeder,2,L2 Current (Min),A,29.38
930618,Brentwood Avenue Covey,2024-01-27T14:10:00.000+00:00,feeder,2,L2 Current (Max),A,29.62
930618,Brentwood Avenue Covey,2024-01-27T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,29.5
930618,Brentwood Avenue Covey,2024-01-27T14:10:00.000+00:00,feeder,2,L1 Current (Min),A,29.62
930618,Brentwood Avenue Covey,2024-01-27T14:10:00.000+00:00,feeder,2,L1 Current (Max),A,30.0
930618,Brentwood Avenue Covey,2024-01-27T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,29.88
930618,Brentwood Avenue Covey,2024-01-27T14:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T14:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.94
930618,Brentwood Avenue Covey,2024-01-27T14:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T14:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.93
930618,Brentwood Avenue Covey,2024-01-27T14:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T14:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.31
930618,Brentwood Avenue Covey,2024-01-27T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T14:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93021
930618,Brentwood Avenue Covey,2024-01-27T14:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95746
930618,Brentwood Avenue Covey,2024-01-27T14:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98621
930618,Brentwood Avenue Covey,2024-01-27T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-27T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
930618,Brentwood Avenue Covey,2024-01-27T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
930618,Brentwood Avenue Covey,2024-01-27T14:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T14:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T14:10:00.000+00:00,feeder,1,L3 Current (Min),A,38.12
930618,Brentwood Avenue Covey,2024-01-27T14:10:00.000+00:00,feeder,1,L3 Current (Max),A,38.38
930618,Brentwood Avenue Covey,2024-01-27T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,38.25
930618,Brentwood Avenue Covey,2024-01-27T14:10:00.000+00:00,feeder,1,L2 Current (Min),A,57.38
930618,Brentwood Avenue Covey,2024-01-27T14:10:00.000+00:00,feeder,1,L2 Current (Max),A,59.0
930618,Brentwood Avenue Covey,2024-01-27T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,58.25
930618,Brentwood Avenue Covey,2024-01-27T14:10:00.000+00:00,feeder,1,L1 Current (Min),A,106.25
930618,Brentwood Avenue Covey,2024-01-27T14:10:00.000+00:00,feeder,1,L1 Current (Max),A,106.5
930618,Brentwood Avenue Covey,2024-01-27T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,106.38
930618,Brentwood Avenue Covey,2024-01-27T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.28
930618,Brentwood Avenue Covey,2024-01-27T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.31
930618,Brentwood Avenue Covey,2024-01-27T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
930618,Brentwood Avenue Covey,2024-01-27T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.61
930618,Brentwood Avenue Covey,2024-01-27T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.66
930618,Brentwood Avenue Covey,2024-01-27T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
930618,Brentwood Avenue Covey,2024-01-27T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.92
930618,Brentwood Avenue Covey,2024-01-27T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.95
930618,Brentwood Avenue Covey,2024-01-27T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
930618,Brentwood Avenue Covey,2024-01-27T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930618,Brentwood Avenue Covey,2024-01-27T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930618,Brentwood Avenue Covey,2024-01-27T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930618,Brentwood Avenue Covey,2024-01-27T14:10:00.000+00:00,busbar,,L3 Active Power,kW,37.0
930618,Brentwood Avenue Covey,2024-01-27T14:10:00.000+00:00,busbar,,L2 Active Power,kW,51.0
930618,Brentwood Avenue Covey,2024-01-27T14:10:00.000+00:00,busbar,,L1 Active Power,kW,60.0
930618,Brentwood Avenue Covey,2024-01-27T14:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T14:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T14:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T14:10:00.000+00:00,busbar,,L3 Current (Min),A,156.62
930618,Brentwood Avenue Covey,2024-01-27T14:10:00.000+00:00,busbar,,L3 Current (Max),A,158.25
930618,Brentwood Avenue Covey,2024-01-27T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,157.62
930618,Brentwood Avenue Covey,2024-01-27T14:10:00.000+00:00,busbar,,L2 Current (Min),A,214.25
930618,Brentwood Avenue Covey,2024-01-27T14:10:00.000+00:00,busbar,,L2 Current (Max),A,215.75
930618,Brentwood Avenue Covey,2024-01-27T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,215.0
930618,Brentwood Avenue Covey,2024-01-27T14:10:00.000+00:00,busbar,,L1 Current (Min),A,252.25
930618,Brentwood Avenue Covey,2024-01-27T14:10:00.000+00:00,busbar,,L1 Current (Max),A,252.62
930618,Brentwood Avenue Covey,2024-01-27T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,252.5
930618,Brentwood Avenue Covey,2024-01-27T14:10:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-27T14:10:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-27T14:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T14:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.56
930618,Brentwood Avenue Covey,2024-01-27T14:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T14:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.06
930618,Brentwood Avenue Covey,2024-01-27T14:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T14:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.19
930618,Brentwood Avenue Covey,2024-01-27T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-27T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-27T14:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94864
930618,Brentwood Avenue Covey,2024-01-27T14:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95697
930618,Brentwood Avenue Covey,2024-01-27T14:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96756
930618,Brentwood Avenue Covey,2024-01-27T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
930618,Brentwood Avenue Covey,2024-01-27T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-27T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
930618,Brentwood Avenue Covey,2024-01-27T14:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T14:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T14:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T14:00:00.000+00:00,feeder,4,L3 Current (Min),A,32.75
930618,Brentwood Avenue Covey,2024-01-27T14:00:00.000+00:00,feeder,4,L3 Current (Max),A,32.88
930618,Brentwood Avenue Covey,2024-01-27T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,32.75
930618,Brentwood Avenue Covey,2024-01-27T14:00:00.000+00:00,feeder,4,L2 Current (Min),A,39.38
930618,Brentwood Avenue Covey,2024-01-27T14:00:00.000+00:00,feeder,4,L2 Current (Max),A,39.5
930618,Brentwood Avenue Covey,2024-01-27T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,39.38
930618,Brentwood Avenue Covey,2024-01-27T14:00:00.000+00:00,feeder,4,L1 Current (Min),A,34.25
930618,Brentwood Avenue Covey,2024-01-27T14:00:00.000+00:00,feeder,4,L1 Current (Max),A,34.38
930618,Brentwood Avenue Covey,2024-01-27T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,34.38
930618,Brentwood Avenue Covey,2024-01-27T14:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T14:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.19
930618,Brentwood Avenue Covey,2024-01-27T14:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T14:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.19
930618,Brentwood Avenue Covey,2024-01-27T14:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T14:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.13
930618,Brentwood Avenue Covey,2024-01-27T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930618,Brentwood Avenue Covey,2024-01-27T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-27T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-27T14:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.991
930618,Brentwood Avenue Covey,2024-01-27T14:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98764
930618,Brentwood Avenue Covey,2024-01-27T14:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96283
930618,Brentwood Avenue Covey,2024-01-27T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
930618,Brentwood Avenue Covey,2024-01-27T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,20.0
930618,Brentwood Avenue Covey,2024-01-27T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
930618,Brentwood Avenue Covey,2024-01-27T14:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T14:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T14:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T14:00:00.000+00:00,feeder,3,L3 Current (Min),A,46.12
930618,Brentwood Avenue Covey,2024-01-27T14:00:00.000+00:00,feeder,3,L3 Current (Max),A,46.38
930618,Brentwood Avenue Covey,2024-01-27T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,46.25
930618,Brentwood Avenue Covey,2024-01-27T14:00:00.000+00:00,feeder,3,L2 Current (Min),A,82.88
930618,Brentwood Avenue Covey,2024-01-27T14:00:00.000+00:00,feeder,3,L2 Current (Max),A,83.38
930618,Brentwood Avenue Covey,2024-01-27T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,83.25
930618,Brentwood Avenue Covey,2024-01-27T14:00:00.000+00:00,feeder,3,L1 Current (Min),A,63.62
930618,Brentwood Avenue Covey,2024-01-27T14:00:00.000+00:00,feeder,3,L1 Current (Max),A,64.0
930618,Brentwood Avenue Covey,2024-01-27T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,63.88
930618,Brentwood Avenue Covey,2024-01-27T14:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T14:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.44
930618,Brentwood Avenue Covey,2024-01-27T14:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T14:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.5
930618,Brentwood Avenue Covey,2024-01-27T14:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T14:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.63
930618,Brentwood Avenue Covey,2024-01-27T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-27T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-27T14:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97906
930618,Brentwood Avenue Covey,2024-01-27T14:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96875
930618,Brentwood Avenue Covey,2024-01-27T14:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96606
930618,Brentwood Avenue Covey,2024-01-27T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
930618,Brentwood Avenue Covey,2024-01-27T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
930618,Brentwood Avenue Covey,2024-01-27T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-27T14:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T14:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T14:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T14:00:00.000+00:00,feeder,2,L3 Current (Min),A,45.62
930618,Brentwood Avenue Covey,2024-01-27T14:00:00.000+00:00,feeder,2,L3 Current (Max),A,45.88
930618,Brentwood Avenue Covey,2024-01-27T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,45.75
930618,Brentwood Avenue Covey,2024-01-27T14:00:00.000+00:00,feeder,2,L2 Current (Min),A,29.0
930618,Brentwood Avenue Covey,2024-01-27T14:00:00.000+00:00,feeder,2,L2 Current (Max),A,29.0
930618,Brentwood Avenue Covey,2024-01-27T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,29.0
930618,Brentwood Avenue Covey,2024-01-27T14:00:00.000+00:00,feeder,2,L1 Current (Min),A,38.0
930618,Brentwood Avenue Covey,2024-01-27T14:00:00.000+00:00,feeder,2,L1 Current (Max),A,38.5
930618,Brentwood Avenue Covey,2024-01-27T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,38.25
930618,Brentwood Avenue Covey,2024-01-27T14:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T14:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.0
930618,Brentwood Avenue Covey,2024-01-27T14:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T14:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.88
930618,Brentwood Avenue Covey,2024-01-27T14:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T14:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.69
930618,Brentwood Avenue Covey,2024-01-27T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-27T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T14:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97556
930618,Brentwood Avenue Covey,2024-01-27T14:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98077
930618,Brentwood Avenue Covey,2024-01-27T14:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96735
930618,Brentwood Avenue Covey,2024-01-27T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
930618,Brentwood Avenue Covey,2024-01-27T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
930618,Brentwood Avenue Covey,2024-01-27T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
930618,Brentwood Avenue Covey,2024-01-27T14:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T14:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T14:00:00.000+00:00,feeder,1,L3 Current (Min),A,63.88
930618,Brentwood Avenue Covey,2024-01-27T14:00:00.000+00:00,feeder,1,L3 Current (Max),A,66.0
930618,Brentwood Avenue Covey,2024-01-27T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,64.88
930618,Brentwood Avenue Covey,2024-01-27T14:00:00.000+00:00,feeder,1,L2 Current (Min),A,75.88
930618,Brentwood Avenue Covey,2024-01-27T14:00:00.000+00:00,feeder,1,L2 Current (Max),A,76.62
930618,Brentwood Avenue Covey,2024-01-27T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,76.25
930618,Brentwood Avenue Covey,2024-01-27T14:00:00.000+00:00,feeder,1,L1 Current (Min),A,66.88
930618,Brentwood Avenue Covey,2024-01-27T14:00:00.000+00:00,feeder,1,L1 Current (Max),A,67.0
930618,Brentwood Avenue Covey,2024-01-27T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,67.0
930618,Brentwood Avenue Covey,2024-01-27T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.83
930618,Brentwood Avenue Covey,2024-01-27T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.84
930618,Brentwood Avenue Covey,2024-01-27T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
930618,Brentwood Avenue Covey,2024-01-27T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.22
930618,Brentwood Avenue Covey,2024-01-27T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.28
930618,Brentwood Avenue Covey,2024-01-27T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
930618,Brentwood Avenue Covey,2024-01-27T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.75
930618,Brentwood Avenue Covey,2024-01-27T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.83
930618,Brentwood Avenue Covey,2024-01-27T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
930618,Brentwood Avenue Covey,2024-01-27T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930618,Brentwood Avenue Covey,2024-01-27T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930618,Brentwood Avenue Covey,2024-01-27T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930618,Brentwood Avenue Covey,2024-01-27T14:00:00.000+00:00,busbar,,L3 Active Power,kW,45.0
930618,Brentwood Avenue Covey,2024-01-27T14:00:00.000+00:00,busbar,,L2 Active Power,kW,54.0
930618,Brentwood Avenue Covey,2024-01-27T14:00:00.000+00:00,busbar,,L1 Active Power,kW,48.0
930618,Brentwood Avenue Covey,2024-01-27T14:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T14:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T14:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T14:00:00.000+00:00,busbar,,L3 Current (Min),A,188.25
930618,Brentwood Avenue Covey,2024-01-27T14:00:00.000+00:00,busbar,,L3 Current (Max),A,190.62
930618,Brentwood Avenue Covey,2024-01-27T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,189.38
930618,Brentwood Avenue Covey,2024-01-27T14:00:00.000+00:00,busbar,,L2 Current (Min),A,227.25
930618,Brentwood Avenue Covey,2024-01-27T14:00:00.000+00:00,busbar,,L2 Current (Max),A,227.62
930618,Brentwood Avenue Covey,2024-01-27T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,227.5
930618,Brentwood Avenue Covey,2024-01-27T14:00:00.000+00:00,busbar,,L1 Current (Min),A,203.25
930618,Brentwood Avenue Covey,2024-01-27T14:00:00.000+00:00,busbar,,L1 Current (Max),A,203.75
930618,Brentwood Avenue Covey,2024-01-27T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,203.5
930618,Brentwood Avenue Covey,2024-01-27T14:00:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-27T14:00:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-27T13:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T13:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.0
930618,Brentwood Avenue Covey,2024-01-27T13:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T13:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.13
930618,Brentwood Avenue Covey,2024-01-27T13:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T13:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.69
930618,Brentwood Avenue Covey,2024-01-27T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-27T13:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97897
930618,Brentwood Avenue Covey,2024-01-27T13:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97473
930618,Brentwood Avenue Covey,2024-01-27T13:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96274
930618,Brentwood Avenue Covey,2024-01-27T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
930618,Brentwood Avenue Covey,2024-01-27T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
930618,Brentwood Avenue Covey,2024-01-27T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
930618,Brentwood Avenue Covey,2024-01-27T13:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T13:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T13:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T13:50:00.000+00:00,feeder,4,L3 Current (Min),A,52.62
930618,Brentwood Avenue Covey,2024-01-27T13:50:00.000+00:00,feeder,4,L3 Current (Max),A,52.75
930618,Brentwood Avenue Covey,2024-01-27T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,52.75
930618,Brentwood Avenue Covey,2024-01-27T13:50:00.000+00:00,feeder,4,L2 Current (Min),A,50.88
930618,Brentwood Avenue Covey,2024-01-27T13:50:00.000+00:00,feeder,4,L2 Current (Max),A,52.0
930618,Brentwood Avenue Covey,2024-01-27T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,51.5
930618,Brentwood Avenue Covey,2024-01-27T13:50:00.000+00:00,feeder,4,L1 Current (Min),A,32.0
930618,Brentwood Avenue Covey,2024-01-27T13:50:00.000+00:00,feeder,4,L1 Current (Max),A,32.38
930618,Brentwood Avenue Covey,2024-01-27T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,32.25
930618,Brentwood Avenue Covey,2024-01-27T13:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T13:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.5
930618,Brentwood Avenue Covey,2024-01-27T13:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T13:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.44
930618,Brentwood Avenue Covey,2024-01-27T13:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T13:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.13
930618,Brentwood Avenue Covey,2024-01-27T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-27T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-27T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T13:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98865
930618,Brentwood Avenue Covey,2024-01-27T13:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.991
930618,Brentwood Avenue Covey,2024-01-27T13:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97891
930618,Brentwood Avenue Covey,2024-01-27T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
930618,Brentwood Avenue Covey,2024-01-27T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,20.0
930618,Brentwood Avenue Covey,2024-01-27T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
930618,Brentwood Avenue Covey,2024-01-27T13:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T13:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T13:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T13:50:00.000+00:00,feeder,3,L3 Current (Min),A,41.75
930618,Brentwood Avenue Covey,2024-01-27T13:50:00.000+00:00,feeder,3,L3 Current (Max),A,42.12
930618,Brentwood Avenue Covey,2024-01-27T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,41.88
930618,Brentwood Avenue Covey,2024-01-27T13:50:00.000+00:00,feeder,3,L2 Current (Min),A,82.12
930618,Brentwood Avenue Covey,2024-01-27T13:50:00.000+00:00,feeder,3,L2 Current (Max),A,82.38
930618,Brentwood Avenue Covey,2024-01-27T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,82.25
930618,Brentwood Avenue Covey,2024-01-27T13:50:00.000+00:00,feeder,3,L1 Current (Min),A,68.62
930618,Brentwood Avenue Covey,2024-01-27T13:50:00.000+00:00,feeder,3,L1 Current (Max),A,69.12
930618,Brentwood Avenue Covey,2024-01-27T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,68.88
930618,Brentwood Avenue Covey,2024-01-27T13:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T13:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.06
930618,Brentwood Avenue Covey,2024-01-27T13:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T13:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.69
930618,Brentwood Avenue Covey,2024-01-27T13:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T13:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.63
930618,Brentwood Avenue Covey,2024-01-27T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-27T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T13:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99411
930618,Brentwood Avenue Covey,2024-01-27T13:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98373
930618,Brentwood Avenue Covey,2024-01-27T13:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97888
930618,Brentwood Avenue Covey,2024-01-27T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
930618,Brentwood Avenue Covey,2024-01-27T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
930618,Brentwood Avenue Covey,2024-01-27T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
930618,Brentwood Avenue Covey,2024-01-27T13:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T13:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T13:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T13:50:00.000+00:00,feeder,2,L3 Current (Min),A,84.75
930618,Brentwood Avenue Covey,2024-01-27T13:50:00.000+00:00,feeder,2,L3 Current (Max),A,84.88
930618,Brentwood Avenue Covey,2024-01-27T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,84.75
930618,Brentwood Avenue Covey,2024-01-27T13:50:00.000+00:00,feeder,2,L2 Current (Min),A,34.25
930618,Brentwood Avenue Covey,2024-01-27T13:50:00.000+00:00,feeder,2,L2 Current (Max),A,34.38
930618,Brentwood Avenue Covey,2024-01-27T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,34.25
930618,Brentwood Avenue Covey,2024-01-27T13:50:00.000+00:00,feeder,2,L1 Current (Min),A,46.12
930618,Brentwood Avenue Covey,2024-01-27T13:50:00.000+00:00,feeder,2,L1 Current (Max),A,46.75
930618,Brentwood Avenue Covey,2024-01-27T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,46.25
930618,Brentwood Avenue Covey,2024-01-27T13:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T13:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.87
930618,Brentwood Avenue Covey,2024-01-27T13:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T13:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.38
930618,Brentwood Avenue Covey,2024-01-27T13:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T13:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.81
930618,Brentwood Avenue Covey,2024-01-27T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930618,Brentwood Avenue Covey,2024-01-27T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-27T13:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98074
930618,Brentwood Avenue Covey,2024-01-27T13:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98703
930618,Brentwood Avenue Covey,2024-01-27T13:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93301
930618,Brentwood Avenue Covey,2024-01-27T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
930618,Brentwood Avenue Covey,2024-01-27T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
930618,Brentwood Avenue Covey,2024-01-27T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
930618,Brentwood Avenue Covey,2024-01-27T13:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T13:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T13:50:00.000+00:00,feeder,1,L3 Current (Min),A,64.75
930618,Brentwood Avenue Covey,2024-01-27T13:50:00.000+00:00,feeder,1,L3 Current (Max),A,65.12
930618,Brentwood Avenue Covey,2024-01-27T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,65.0
930618,Brentwood Avenue Covey,2024-01-27T13:50:00.000+00:00,feeder,1,L2 Current (Min),A,95.25
930618,Brentwood Avenue Covey,2024-01-27T13:50:00.000+00:00,feeder,1,L2 Current (Max),A,95.5
930618,Brentwood Avenue Covey,2024-01-27T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,95.38
930618,Brentwood Avenue Covey,2024-01-27T13:50:00.000+00:00,feeder,1,L1 Current (Min),A,48.88
930618,Brentwood Avenue Covey,2024-01-27T13:50:00.000+00:00,feeder,1,L1 Current (Max),A,49.12
930618,Brentwood Avenue Covey,2024-01-27T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,49.0
930618,Brentwood Avenue Covey,2024-01-27T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.64
930618,Brentwood Avenue Covey,2024-01-27T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.7
930618,Brentwood Avenue Covey,2024-01-27T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
930618,Brentwood Avenue Covey,2024-01-27T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.88
930618,Brentwood Avenue Covey,2024-01-27T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.92
930618,Brentwood Avenue Covey,2024-01-27T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
930618,Brentwood Avenue Covey,2024-01-27T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.56
930618,Brentwood Avenue Covey,2024-01-27T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.64
930618,Brentwood Avenue Covey,2024-01-27T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
930618,Brentwood Avenue Covey,2024-01-27T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930618,Brentwood Avenue Covey,2024-01-27T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930618,Brentwood Avenue Covey,2024-01-27T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930618,Brentwood Avenue Covey,2024-01-27T13:50:00.000+00:00,busbar,,L3 Active Power,kW,59.0
930618,Brentwood Avenue Covey,2024-01-27T13:50:00.000+00:00,busbar,,L2 Active Power,kW,63.0
930618,Brentwood Avenue Covey,2024-01-27T13:50:00.000+00:00,busbar,,L1 Active Power,kW,46.0
930618,Brentwood Avenue Covey,2024-01-27T13:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T13:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T13:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T13:50:00.000+00:00,busbar,,L3 Current (Min),A,243.88
930618,Brentwood Avenue Covey,2024-01-27T13:50:00.000+00:00,busbar,,L3 Current (Max),A,244.62
930618,Brentwood Avenue Covey,2024-01-27T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,244.25
930618,Brentwood Avenue Covey,2024-01-27T13:50:00.000+00:00,busbar,,L2 Current (Min),A,262.75
930618,Brentwood Avenue Covey,2024-01-27T13:50:00.000+00:00,busbar,,L2 Current (Max),A,263.75
930618,Brentwood Avenue Covey,2024-01-27T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,263.25
930618,Brentwood Avenue Covey,2024-01-27T13:50:00.000+00:00,busbar,,L1 Current (Min),A,195.75
930618,Brentwood Avenue Covey,2024-01-27T13:50:00.000+00:00,busbar,,L1 Current (Max),A,196.62
930618,Brentwood Avenue Covey,2024-01-27T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,196.0
930618,Brentwood Avenue Covey,2024-01-27T13:50:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-27T13:50:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-27T13:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T13:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.81
930618,Brentwood Avenue Covey,2024-01-27T13:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T13:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.31
930618,Brentwood Avenue Covey,2024-01-27T13:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T13:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.93
930618,Brentwood Avenue Covey,2024-01-27T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-27T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-27T13:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97964
930618,Brentwood Avenue Covey,2024-01-27T13:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95984
930618,Brentwood Avenue Covey,2024-01-27T13:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97525
930618,Brentwood Avenue Covey,2024-01-27T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
930618,Brentwood Avenue Covey,2024-01-27T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
930618,Brentwood Avenue Covey,2024-01-27T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-27T13:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T13:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T13:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T13:40:00.000+00:00,feeder,4,L3 Current (Min),A,47.38
930618,Brentwood Avenue Covey,2024-01-27T13:40:00.000+00:00,feeder,4,L3 Current (Max),A,47.38
930618,Brentwood Avenue Covey,2024-01-27T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,47.38
930618,Brentwood Avenue Covey,2024-01-27T13:40:00.000+00:00,feeder,4,L2 Current (Min),A,43.38
930618,Brentwood Avenue Covey,2024-01-27T13:40:00.000+00:00,feeder,4,L2 Current (Max),A,43.62
930618,Brentwood Avenue Covey,2024-01-27T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,43.62
930618,Brentwood Avenue Covey,2024-01-27T13:40:00.000+00:00,feeder,4,L1 Current (Min),A,38.88
930618,Brentwood Avenue Covey,2024-01-27T13:40:00.000+00:00,feeder,4,L1 Current (Max),A,39.88
