Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930618,Brentwood Avenue Covey,2024-01-27T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,39.12
930618,Brentwood Avenue Covey,2024-01-27T13:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T13:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.06
930618,Brentwood Avenue Covey,2024-01-27T13:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T13:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.0
930618,Brentwood Avenue Covey,2024-01-27T13:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T13:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.31
930618,Brentwood Avenue Covey,2024-01-27T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930618,Brentwood Avenue Covey,2024-01-27T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T13:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9931
930618,Brentwood Avenue Covey,2024-01-27T13:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99167
930618,Brentwood Avenue Covey,2024-01-27T13:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98517
930618,Brentwood Avenue Covey,2024-01-27T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
930618,Brentwood Avenue Covey,2024-01-27T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,23.0
930618,Brentwood Avenue Covey,2024-01-27T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
930618,Brentwood Avenue Covey,2024-01-27T13:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T13:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T13:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T13:40:00.000+00:00,feeder,3,L3 Current (Min),A,50.88
930618,Brentwood Avenue Covey,2024-01-27T13:40:00.000+00:00,feeder,3,L3 Current (Max),A,51.0
930618,Brentwood Avenue Covey,2024-01-27T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,50.88
930618,Brentwood Avenue Covey,2024-01-27T13:40:00.000+00:00,feeder,3,L2 Current (Min),A,95.12
930618,Brentwood Avenue Covey,2024-01-27T13:40:00.000+00:00,feeder,3,L2 Current (Max),A,97.12
930618,Brentwood Avenue Covey,2024-01-27T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,96.62
930618,Brentwood Avenue Covey,2024-01-27T13:40:00.000+00:00,feeder,3,L1 Current (Min),A,76.5
930618,Brentwood Avenue Covey,2024-01-27T13:40:00.000+00:00,feeder,3,L1 Current (Max),A,76.5
930618,Brentwood Avenue Covey,2024-01-27T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,76.5
930618,Brentwood Avenue Covey,2024-01-27T13:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T13:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.75
930618,Brentwood Avenue Covey,2024-01-27T13:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T13:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.0
930618,Brentwood Avenue Covey,2024-01-27T13:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T13:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.25
930618,Brentwood Avenue Covey,2024-01-27T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-27T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-27T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T13:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9946
930618,Brentwood Avenue Covey,2024-01-27T13:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97684
930618,Brentwood Avenue Covey,2024-01-27T13:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97253
930618,Brentwood Avenue Covey,2024-01-27T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
930618,Brentwood Avenue Covey,2024-01-27T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
930618,Brentwood Avenue Covey,2024-01-27T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
930618,Brentwood Avenue Covey,2024-01-27T13:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T13:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T13:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T13:40:00.000+00:00,feeder,2,L3 Current (Min),A,85.38
930618,Brentwood Avenue Covey,2024-01-27T13:40:00.000+00:00,feeder,2,L3 Current (Max),A,85.62
930618,Brentwood Avenue Covey,2024-01-27T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,85.5
930618,Brentwood Avenue Covey,2024-01-27T13:40:00.000+00:00,feeder,2,L2 Current (Min),A,27.38
930618,Brentwood Avenue Covey,2024-01-27T13:40:00.000+00:00,feeder,2,L2 Current (Max),A,27.5
930618,Brentwood Avenue Covey,2024-01-27T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,27.38
930618,Brentwood Avenue Covey,2024-01-27T13:40:00.000+00:00,feeder,2,L1 Current (Min),A,45.62
930618,Brentwood Avenue Covey,2024-01-27T13:40:00.000+00:00,feeder,2,L1 Current (Max),A,46.12
930618,Brentwood Avenue Covey,2024-01-27T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,45.75
930618,Brentwood Avenue Covey,2024-01-27T13:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T13:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.06
930618,Brentwood Avenue Covey,2024-01-27T13:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T13:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.44
930618,Brentwood Avenue Covey,2024-01-27T13:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T13:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.37
930618,Brentwood Avenue Covey,2024-01-27T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-27T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-27T13:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97052
930618,Brentwood Avenue Covey,2024-01-27T13:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98334
930618,Brentwood Avenue Covey,2024-01-27T13:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96509
930618,Brentwood Avenue Covey,2024-01-27T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
930618,Brentwood Avenue Covey,2024-01-27T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
930618,Brentwood Avenue Covey,2024-01-27T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
930618,Brentwood Avenue Covey,2024-01-27T13:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T13:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T13:40:00.000+00:00,feeder,1,L3 Current (Min),A,55.88
930618,Brentwood Avenue Covey,2024-01-27T13:40:00.000+00:00,feeder,1,L3 Current (Max),A,56.0
930618,Brentwood Avenue Covey,2024-01-27T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,55.88
930618,Brentwood Avenue Covey,2024-01-27T13:40:00.000+00:00,feeder,1,L2 Current (Min),A,79.25
930618,Brentwood Avenue Covey,2024-01-27T13:40:00.000+00:00,feeder,1,L2 Current (Max),A,79.5
930618,Brentwood Avenue Covey,2024-01-27T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,79.38
930618,Brentwood Avenue Covey,2024-01-27T13:40:00.000+00:00,feeder,1,L1 Current (Min),A,71.25
930618,Brentwood Avenue Covey,2024-01-27T13:40:00.000+00:00,feeder,1,L1 Current (Max),A,71.75
930618,Brentwood Avenue Covey,2024-01-27T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,71.62
930618,Brentwood Avenue Covey,2024-01-27T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.84
930618,Brentwood Avenue Covey,2024-01-27T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.86
930618,Brentwood Avenue Covey,2024-01-27T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
930618,Brentwood Avenue Covey,2024-01-27T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.66
930618,Brentwood Avenue Covey,2024-01-27T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.75
930618,Brentwood Avenue Covey,2024-01-27T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
930618,Brentwood Avenue Covey,2024-01-27T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.86
930618,Brentwood Avenue Covey,2024-01-27T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.88
930618,Brentwood Avenue Covey,2024-01-27T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
930618,Brentwood Avenue Covey,2024-01-27T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930618,Brentwood Avenue Covey,2024-01-27T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930618,Brentwood Avenue Covey,2024-01-27T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930618,Brentwood Avenue Covey,2024-01-27T13:40:00.000+00:00,busbar,,L3 Active Power,kW,58.0
930618,Brentwood Avenue Covey,2024-01-27T13:40:00.000+00:00,busbar,,L2 Active Power,kW,59.0
930618,Brentwood Avenue Covey,2024-01-27T13:40:00.000+00:00,busbar,,L1 Active Power,kW,55.0
930618,Brentwood Avenue Covey,2024-01-27T13:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T13:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T13:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T13:40:00.000+00:00,busbar,,L3 Current (Min),A,239.25
930618,Brentwood Avenue Covey,2024-01-27T13:40:00.000+00:00,busbar,,L3 Current (Max),A,239.5
930618,Brentwood Avenue Covey,2024-01-27T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,239.38
930618,Brentwood Avenue Covey,2024-01-27T13:40:00.000+00:00,busbar,,L2 Current (Min),A,245.12
930618,Brentwood Avenue Covey,2024-01-27T13:40:00.000+00:00,busbar,,L2 Current (Max),A,247.12
930618,Brentwood Avenue Covey,2024-01-27T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,246.62
930618,Brentwood Avenue Covey,2024-01-27T13:40:00.000+00:00,busbar,,L1 Current (Min),A,232.62
930618,Brentwood Avenue Covey,2024-01-27T13:40:00.000+00:00,busbar,,L1 Current (Max),A,233.62
930618,Brentwood Avenue Covey,2024-01-27T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,233.0
930618,Brentwood Avenue Covey,2024-01-27T13:40:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-27T13:40:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-27T13:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T13:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.44
930618,Brentwood Avenue Covey,2024-01-27T13:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T13:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.81
930618,Brentwood Avenue Covey,2024-01-27T13:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T13:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.5
930618,Brentwood Avenue Covey,2024-01-27T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-27T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-27T13:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98773
930618,Brentwood Avenue Covey,2024-01-27T13:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92795
930618,Brentwood Avenue Covey,2024-01-27T13:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98972
930618,Brentwood Avenue Covey,2024-01-27T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
930618,Brentwood Avenue Covey,2024-01-27T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
930618,Brentwood Avenue Covey,2024-01-27T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
930618,Brentwood Avenue Covey,2024-01-27T13:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T13:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T13:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T13:30:00.000+00:00,feeder,4,L3 Current (Min),A,54.25
930618,Brentwood Avenue Covey,2024-01-27T13:30:00.000+00:00,feeder,4,L3 Current (Max),A,54.38
930618,Brentwood Avenue Covey,2024-01-27T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,54.25
930618,Brentwood Avenue Covey,2024-01-27T13:30:00.000+00:00,feeder,4,L2 Current (Min),A,31.25
930618,Brentwood Avenue Covey,2024-01-27T13:30:00.000+00:00,feeder,4,L2 Current (Max),A,31.5
930618,Brentwood Avenue Covey,2024-01-27T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,31.38
930618,Brentwood Avenue Covey,2024-01-27T13:30:00.000+00:00,feeder,4,L1 Current (Min),A,68.25
930618,Brentwood Avenue Covey,2024-01-27T13:30:00.000+00:00,feeder,4,L1 Current (Max),A,68.5
930618,Brentwood Avenue Covey,2024-01-27T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,68.38
930618,Brentwood Avenue Covey,2024-01-27T13:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T13:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.75
930618,Brentwood Avenue Covey,2024-01-27T13:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T13:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.19
930618,Brentwood Avenue Covey,2024-01-27T13:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T13:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.63
930618,Brentwood Avenue Covey,2024-01-27T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-27T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-27T13:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9718
930618,Brentwood Avenue Covey,2024-01-27T13:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97433
930618,Brentwood Avenue Covey,2024-01-27T13:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98349
930618,Brentwood Avenue Covey,2024-01-27T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
930618,Brentwood Avenue Covey,2024-01-27T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
930618,Brentwood Avenue Covey,2024-01-27T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
930618,Brentwood Avenue Covey,2024-01-27T13:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T13:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T13:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T13:30:00.000+00:00,feeder,3,L3 Current (Min),A,28.88
930618,Brentwood Avenue Covey,2024-01-27T13:30:00.000+00:00,feeder,3,L3 Current (Max),A,29.25
930618,Brentwood Avenue Covey,2024-01-27T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,29.0
930618,Brentwood Avenue Covey,2024-01-27T13:30:00.000+00:00,feeder,3,L2 Current (Min),A,64.25
930618,Brentwood Avenue Covey,2024-01-27T13:30:00.000+00:00,feeder,3,L2 Current (Max),A,65.5
930618,Brentwood Avenue Covey,2024-01-27T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,64.5
930618,Brentwood Avenue Covey,2024-01-27T13:30:00.000+00:00,feeder,3,L1 Current (Min),A,82.25
930618,Brentwood Avenue Covey,2024-01-27T13:30:00.000+00:00,feeder,3,L1 Current (Max),A,82.5
930618,Brentwood Avenue Covey,2024-01-27T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,82.38
930618,Brentwood Avenue Covey,2024-01-27T13:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T13:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.37
930618,Brentwood Avenue Covey,2024-01-27T13:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T13:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.06
930618,Brentwood Avenue Covey,2024-01-27T13:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T13:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.56
930618,Brentwood Avenue Covey,2024-01-27T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-27T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T13:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98996
930618,Brentwood Avenue Covey,2024-01-27T13:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99164
930618,Brentwood Avenue Covey,2024-01-27T13:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96912
930618,Brentwood Avenue Covey,2024-01-27T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
930618,Brentwood Avenue Covey,2024-01-27T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
930618,Brentwood Avenue Covey,2024-01-27T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-27T13:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T13:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T13:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T13:30:00.000+00:00,feeder,2,L3 Current (Min),A,79.75
930618,Brentwood Avenue Covey,2024-01-27T13:30:00.000+00:00,feeder,2,L3 Current (Max),A,79.88
930618,Brentwood Avenue Covey,2024-01-27T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,79.75
930618,Brentwood Avenue Covey,2024-01-27T13:30:00.000+00:00,feeder,2,L2 Current (Min),A,46.75
930618,Brentwood Avenue Covey,2024-01-27T13:30:00.000+00:00,feeder,2,L2 Current (Max),A,46.88
930618,Brentwood Avenue Covey,2024-01-27T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,46.75
930618,Brentwood Avenue Covey,2024-01-27T13:30:00.000+00:00,feeder,2,L1 Current (Min),A,39.0
930618,Brentwood Avenue Covey,2024-01-27T13:30:00.000+00:00,feeder,2,L1 Current (Max),A,39.0
930618,Brentwood Avenue Covey,2024-01-27T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,39.0
930618,Brentwood Avenue Covey,2024-01-27T13:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T13:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.31
930618,Brentwood Avenue Covey,2024-01-27T13:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T13:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.81
930618,Brentwood Avenue Covey,2024-01-27T13:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T13:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.75
930618,Brentwood Avenue Covey,2024-01-27T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-27T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T13:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97769
930618,Brentwood Avenue Covey,2024-01-27T13:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98187
930618,Brentwood Avenue Covey,2024-01-27T13:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93451
930618,Brentwood Avenue Covey,2024-01-27T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
930618,Brentwood Avenue Covey,2024-01-27T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
930618,Brentwood Avenue Covey,2024-01-27T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
930618,Brentwood Avenue Covey,2024-01-27T13:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T13:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T13:30:00.000+00:00,feeder,1,L3 Current (Min),A,54.0
930618,Brentwood Avenue Covey,2024-01-27T13:30:00.000+00:00,feeder,1,L3 Current (Max),A,54.62
930618,Brentwood Avenue Covey,2024-01-27T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,54.38
930618,Brentwood Avenue Covey,2024-01-27T13:30:00.000+00:00,feeder,1,L2 Current (Min),A,91.25
930618,Brentwood Avenue Covey,2024-01-27T13:30:00.000+00:00,feeder,1,L2 Current (Max),A,92.0
930618,Brentwood Avenue Covey,2024-01-27T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,91.5
930618,Brentwood Avenue Covey,2024-01-27T13:30:00.000+00:00,feeder,1,L1 Current (Min),A,48.5
930618,Brentwood Avenue Covey,2024-01-27T13:30:00.000+00:00,feeder,1,L1 Current (Max),A,48.62
930618,Brentwood Avenue Covey,2024-01-27T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,48.62
930618,Brentwood Avenue Covey,2024-01-27T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.72
930618,Brentwood Avenue Covey,2024-01-27T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.75
930618,Brentwood Avenue Covey,2024-01-27T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
930618,Brentwood Avenue Covey,2024-01-27T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.84
930618,Brentwood Avenue Covey,2024-01-27T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.88
930618,Brentwood Avenue Covey,2024-01-27T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
930618,Brentwood Avenue Covey,2024-01-27T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.33
930618,Brentwood Avenue Covey,2024-01-27T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.36
930618,Brentwood Avenue Covey,2024-01-27T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
930618,Brentwood Avenue Covey,2024-01-27T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930618,Brentwood Avenue Covey,2024-01-27T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930618,Brentwood Avenue Covey,2024-01-27T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930618,Brentwood Avenue Covey,2024-01-27T13:30:00.000+00:00,busbar,,L3 Active Power,kW,52.0
930618,Brentwood Avenue Covey,2024-01-27T13:30:00.000+00:00,busbar,,L2 Active Power,kW,56.0
930618,Brentwood Avenue Covey,2024-01-27T13:30:00.000+00:00,busbar,,L1 Active Power,kW,56.0
930618,Brentwood Avenue Covey,2024-01-27T13:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T13:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T13:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T13:30:00.000+00:00,busbar,,L3 Current (Min),A,217.12
930618,Brentwood Avenue Covey,2024-01-27T13:30:00.000+00:00,busbar,,L3 Current (Max),A,217.5
930618,Brentwood Avenue Covey,2024-01-27T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,217.25
930618,Brentwood Avenue Covey,2024-01-27T13:30:00.000+00:00,busbar,,L2 Current (Min),A,233.0
930618,Brentwood Avenue Covey,2024-01-27T13:30:00.000+00:00,busbar,,L2 Current (Max),A,234.88
930618,Brentwood Avenue Covey,2024-01-27T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,233.5
930618,Brentwood Avenue Covey,2024-01-27T13:30:00.000+00:00,busbar,,L1 Current (Min),A,237.38
930618,Brentwood Avenue Covey,2024-01-27T13:30:00.000+00:00,busbar,,L1 Current (Max),A,237.88
930618,Brentwood Avenue Covey,2024-01-27T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,237.62
930618,Brentwood Avenue Covey,2024-01-27T13:30:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-27T13:30:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-27T13:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T13:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.13
930618,Brentwood Avenue Covey,2024-01-27T13:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T13:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.19
930618,Brentwood Avenue Covey,2024-01-27T13:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T13:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.75
930618,Brentwood Avenue Covey,2024-01-27T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-27T13:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95358
930618,Brentwood Avenue Covey,2024-01-27T13:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93384
930618,Brentwood Avenue Covey,2024-01-27T13:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94693
930618,Brentwood Avenue Covey,2024-01-27T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
930618,Brentwood Avenue Covey,2024-01-27T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
930618,Brentwood Avenue Covey,2024-01-27T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
930618,Brentwood Avenue Covey,2024-01-27T13:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T13:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T13:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T13:20:00.000+00:00,feeder,4,L3 Current (Min),A,35.5
930618,Brentwood Avenue Covey,2024-01-27T13:20:00.000+00:00,feeder,4,L3 Current (Max),A,35.88
930618,Brentwood Avenue Covey,2024-01-27T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,35.75
930618,Brentwood Avenue Covey,2024-01-27T13:20:00.000+00:00,feeder,4,L2 Current (Min),A,31.25
930618,Brentwood Avenue Covey,2024-01-27T13:20:00.000+00:00,feeder,4,L2 Current (Max),A,31.38
930618,Brentwood Avenue Covey,2024-01-27T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,31.25
930618,Brentwood Avenue Covey,2024-01-27T13:20:00.000+00:00,feeder,4,L1 Current (Min),A,27.75
930618,Brentwood Avenue Covey,2024-01-27T13:20:00.000+00:00,feeder,4,L1 Current (Max),A,27.88
930618,Brentwood Avenue Covey,2024-01-27T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,27.75
930618,Brentwood Avenue Covey,2024-01-27T13:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T13:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.38
930618,Brentwood Avenue Covey,2024-01-27T13:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T13:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.13
930618,Brentwood Avenue Covey,2024-01-27T13:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T13:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.56
930618,Brentwood Avenue Covey,2024-01-27T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-27T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-27T13:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99164
930618,Brentwood Avenue Covey,2024-01-27T13:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97842
930618,Brentwood Avenue Covey,2024-01-27T13:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96637
930618,Brentwood Avenue Covey,2024-01-27T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
930618,Brentwood Avenue Covey,2024-01-27T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
930618,Brentwood Avenue Covey,2024-01-27T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
930618,Brentwood Avenue Covey,2024-01-27T13:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T13:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T13:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T13:20:00.000+00:00,feeder,3,L3 Current (Min),A,43.75
930618,Brentwood Avenue Covey,2024-01-27T13:20:00.000+00:00,feeder,3,L3 Current (Max),A,43.88
930618,Brentwood Avenue Covey,2024-01-27T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,43.75
930618,Brentwood Avenue Covey,2024-01-27T13:20:00.000+00:00,feeder,3,L2 Current (Min),A,65.88
930618,Brentwood Avenue Covey,2024-01-27T13:20:00.000+00:00,feeder,3,L2 Current (Max),A,67.25
930618,Brentwood Avenue Covey,2024-01-27T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,66.88
930618,Brentwood Avenue Covey,2024-01-27T13:20:00.000+00:00,feeder,3,L1 Current (Min),A,59.12
930618,Brentwood Avenue Covey,2024-01-27T13:20:00.000+00:00,feeder,3,L1 Current (Max),A,59.25
930618,Brentwood Avenue Covey,2024-01-27T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,59.12
930618,Brentwood Avenue Covey,2024-01-27T13:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T13:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.13
930618,Brentwood Avenue Covey,2024-01-27T13:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T13:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.0
930618,Brentwood Avenue Covey,2024-01-27T13:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T13:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.44
930618,Brentwood Avenue Covey,2024-01-27T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-27T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-27T13:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98965
930618,Brentwood Avenue Covey,2024-01-27T13:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98901
930618,Brentwood Avenue Covey,2024-01-27T13:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98822
930618,Brentwood Avenue Covey,2024-01-27T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
930618,Brentwood Avenue Covey,2024-01-27T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
930618,Brentwood Avenue Covey,2024-01-27T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
930618,Brentwood Avenue Covey,2024-01-27T13:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T13:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T13:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T13:20:00.000+00:00,feeder,2,L3 Current (Min),A,69.25
930618,Brentwood Avenue Covey,2024-01-27T13:20:00.000+00:00,feeder,2,L3 Current (Max),A,69.62
930618,Brentwood Avenue Covey,2024-01-27T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,69.5
930618,Brentwood Avenue Covey,2024-01-27T13:20:00.000+00:00,feeder,2,L2 Current (Min),A,41.88
930618,Brentwood Avenue Covey,2024-01-27T13:20:00.000+00:00,feeder,2,L2 Current (Max),A,41.88
930618,Brentwood Avenue Covey,2024-01-27T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,41.88
930618,Brentwood Avenue Covey,2024-01-27T13:20:00.000+00:00,feeder,2,L1 Current (Min),A,55.5
930618,Brentwood Avenue Covey,2024-01-27T13:20:00.000+00:00,feeder,2,L1 Current (Max),A,56.12
930618,Brentwood Avenue Covey,2024-01-27T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,55.62
930618,Brentwood Avenue Covey,2024-01-27T13:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T13:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.0
930618,Brentwood Avenue Covey,2024-01-27T13:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T13:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.62
930618,Brentwood Avenue Covey,2024-01-27T13:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T13:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.81
930618,Brentwood Avenue Covey,2024-01-27T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-27T13:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98004
930618,Brentwood Avenue Covey,2024-01-27T13:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97137
930618,Brentwood Avenue Covey,2024-01-27T13:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97226
930618,Brentwood Avenue Covey,2024-01-27T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
930618,Brentwood Avenue Covey,2024-01-27T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
930618,Brentwood Avenue Covey,2024-01-27T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
930618,Brentwood Avenue Covey,2024-01-27T13:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T13:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T13:20:00.000+00:00,feeder,1,L3 Current (Min),A,59.0
930618,Brentwood Avenue Covey,2024-01-27T13:20:00.000+00:00,feeder,1,L3 Current (Max),A,59.0
930618,Brentwood Avenue Covey,2024-01-27T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,59.0
930618,Brentwood Avenue Covey,2024-01-27T13:20:00.000+00:00,feeder,1,L2 Current (Min),A,73.38
930618,Brentwood Avenue Covey,2024-01-27T13:20:00.000+00:00,feeder,1,L2 Current (Max),A,74.0
930618,Brentwood Avenue Covey,2024-01-27T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,73.75
930618,Brentwood Avenue Covey,2024-01-27T13:20:00.000+00:00,feeder,1,L1 Current (Min),A,74.12
930618,Brentwood Avenue Covey,2024-01-27T13:20:00.000+00:00,feeder,1,L1 Current (Max),A,74.12
930618,Brentwood Avenue Covey,2024-01-27T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,74.12
930618,Brentwood Avenue Covey,2024-01-27T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.67
930618,Brentwood Avenue Covey,2024-01-27T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.73
930618,Brentwood Avenue Covey,2024-01-27T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
930618,Brentwood Avenue Covey,2024-01-27T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.05
930618,Brentwood Avenue Covey,2024-01-27T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.11
930618,Brentwood Avenue Covey,2024-01-27T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
930618,Brentwood Avenue Covey,2024-01-27T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.12
930618,Brentwood Avenue Covey,2024-01-27T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.22
930618,Brentwood Avenue Covey,2024-01-27T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
930618,Brentwood Avenue Covey,2024-01-27T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930618,Brentwood Avenue Covey,2024-01-27T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930618,Brentwood Avenue Covey,2024-01-27T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930618,Brentwood Avenue Covey,2024-01-27T13:20:00.000+00:00,busbar,,L3 Active Power,kW,50.0
930618,Brentwood Avenue Covey,2024-01-27T13:20:00.000+00:00,busbar,,L2 Active Power,kW,51.0
930618,Brentwood Avenue Covey,2024-01-27T13:20:00.000+00:00,busbar,,L1 Active Power,kW,51.0
930618,Brentwood Avenue Covey,2024-01-27T13:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T13:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T13:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T13:20:00.000+00:00,busbar,,L3 Current (Min),A,207.12
930618,Brentwood Avenue Covey,2024-01-27T13:20:00.000+00:00,busbar,,L3 Current (Max),A,207.88
930618,Brentwood Avenue Covey,2024-01-27T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,207.62
930618,Brentwood Avenue Covey,2024-01-27T13:20:00.000+00:00,busbar,,L2 Current (Min),A,212.25
930618,Brentwood Avenue Covey,2024-01-27T13:20:00.000+00:00,busbar,,L2 Current (Max),A,213.88
930618,Brentwood Avenue Covey,2024-01-27T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,213.25
930618,Brentwood Avenue Covey,2024-01-27T13:20:00.000+00:00,busbar,,L1 Current (Min),A,216.38
930618,Brentwood Avenue Covey,2024-01-27T13:20:00.000+00:00,busbar,,L1 Current (Max),A,217.12
930618,Brentwood Avenue Covey,2024-01-27T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,216.5
930618,Brentwood Avenue Covey,2024-01-27T13:20:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-27T13:20:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-27T13:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T13:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.44
930618,Brentwood Avenue Covey,2024-01-27T13:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T13:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.25
930618,Brentwood Avenue Covey,2024-01-27T13:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T13:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.5
930618,Brentwood Avenue Covey,2024-01-27T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-27T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-27T13:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96228
930618,Brentwood Avenue Covey,2024-01-27T13:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9682
930618,Brentwood Avenue Covey,2024-01-27T13:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95486
930618,Brentwood Avenue Covey,2024-01-27T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
930618,Brentwood Avenue Covey,2024-01-27T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
930618,Brentwood Avenue Covey,2024-01-27T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
930618,Brentwood Avenue Covey,2024-01-27T13:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T13:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T13:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T13:10:00.000+00:00,feeder,4,L3 Current (Min),A,36.0
930618,Brentwood Avenue Covey,2024-01-27T13:10:00.000+00:00,feeder,4,L3 Current (Max),A,36.12
930618,Brentwood Avenue Covey,2024-01-27T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,36.0
930618,Brentwood Avenue Covey,2024-01-27T13:10:00.000+00:00,feeder,4,L2 Current (Min),A,41.0
930618,Brentwood Avenue Covey,2024-01-27T13:10:00.000+00:00,feeder,4,L2 Current (Max),A,41.12
930618,Brentwood Avenue Covey,2024-01-27T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,41.0
930618,Brentwood Avenue Covey,2024-01-27T13:10:00.000+00:00,feeder,4,L1 Current (Min),A,26.88
930618,Brentwood Avenue Covey,2024-01-27T13:10:00.000+00:00,feeder,4,L1 Current (Max),A,27.0
930618,Brentwood Avenue Covey,2024-01-27T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,26.88
930618,Brentwood Avenue Covey,2024-01-27T13:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T13:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.0
930618,Brentwood Avenue Covey,2024-01-27T13:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T13:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.25
930618,Brentwood Avenue Covey,2024-01-27T13:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T13:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.69
930618,Brentwood Avenue Covey,2024-01-27T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-27T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-27T13:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98575
930618,Brentwood Avenue Covey,2024-01-27T13:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98154
930618,Brentwood Avenue Covey,2024-01-27T13:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97122
930618,Brentwood Avenue Covey,2024-01-27T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-27T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
930618,Brentwood Avenue Covey,2024-01-27T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
930618,Brentwood Avenue Covey,2024-01-27T13:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T13:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T13:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T13:10:00.000+00:00,feeder,3,L3 Current (Min),A,39.12
930618,Brentwood Avenue Covey,2024-01-27T13:10:00.000+00:00,feeder,3,L3 Current (Max),A,39.38
930618,Brentwood Avenue Covey,2024-01-27T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,39.25
930618,Brentwood Avenue Covey,2024-01-27T13:10:00.000+00:00,feeder,3,L2 Current (Min),A,67.38
930618,Brentwood Avenue Covey,2024-01-27T13:10:00.000+00:00,feeder,3,L2 Current (Max),A,69.12
930618,Brentwood Avenue Covey,2024-01-27T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,68.25
930618,Brentwood Avenue Covey,2024-01-27T13:10:00.000+00:00,feeder,3,L1 Current (Min),A,65.62
930618,Brentwood Avenue Covey,2024-01-27T13:10:00.000+00:00,feeder,3,L1 Current (Max),A,65.62
930618,Brentwood Avenue Covey,2024-01-27T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,65.62
930618,Brentwood Avenue Covey,2024-01-27T13:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T13:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.31
930618,Brentwood Avenue Covey,2024-01-27T13:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T13:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.75
930618,Brentwood Avenue Covey,2024-01-27T13:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T13:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.69
930618,Brentwood Avenue Covey,2024-01-27T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-27T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-27T13:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98395
930618,Brentwood Avenue Covey,2024-01-27T13:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99493
930618,Brentwood Avenue Covey,2024-01-27T13:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9892
930618,Brentwood Avenue Covey,2024-01-27T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
930618,Brentwood Avenue Covey,2024-01-27T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
930618,Brentwood Avenue Covey,2024-01-27T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
930618,Brentwood Avenue Covey,2024-01-27T13:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T13:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T13:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T13:10:00.000+00:00,feeder,2,L3 Current (Min),A,62.38
930618,Brentwood Avenue Covey,2024-01-27T13:10:00.000+00:00,feeder,2,L3 Current (Max),A,62.5
930618,Brentwood Avenue Covey,2024-01-27T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,62.38
930618,Brentwood Avenue Covey,2024-01-27T13:10:00.000+00:00,feeder,2,L2 Current (Min),A,58.38
930618,Brentwood Avenue Covey,2024-01-27T13:10:00.000+00:00,feeder,2,L2 Current (Max),A,58.5
930618,Brentwood Avenue Covey,2024-01-27T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,58.5
930618,Brentwood Avenue Covey,2024-01-27T13:10:00.000+00:00,feeder,2,L1 Current (Min),A,48.75
930618,Brentwood Avenue Covey,2024-01-27T13:10:00.000+00:00,feeder,2,L1 Current (Max),A,49.12
930618,Brentwood Avenue Covey,2024-01-27T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,49.0
930618,Brentwood Avenue Covey,2024-01-27T13:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T13:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.63
930618,Brentwood Avenue Covey,2024-01-27T13:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T13:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.62
930618,Brentwood Avenue Covey,2024-01-27T13:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T13:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.63
930618,Brentwood Avenue Covey,2024-01-27T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-27T13:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98196
930618,Brentwood Avenue Covey,2024-01-27T13:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9758
930618,Brentwood Avenue Covey,2024-01-27T13:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9679
930618,Brentwood Avenue Covey,2024-01-27T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
930618,Brentwood Avenue Covey,2024-01-27T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
930618,Brentwood Avenue Covey,2024-01-27T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
930618,Brentwood Avenue Covey,2024-01-27T13:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T13:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T13:10:00.000+00:00,feeder,1,L3 Current (Min),A,75.5
930618,Brentwood Avenue Covey,2024-01-27T13:10:00.000+00:00,feeder,1,L3 Current (Max),A,77.5
930618,Brentwood Avenue Covey,2024-01-27T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,76.38
930618,Brentwood Avenue Covey,2024-01-27T13:10:00.000+00:00,feeder,1,L2 Current (Min),A,75.0
930618,Brentwood Avenue Covey,2024-01-27T13:10:00.000+00:00,feeder,1,L2 Current (Max),A,75.12
930618,Brentwood Avenue Covey,2024-01-27T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,75.0
930618,Brentwood Avenue Covey,2024-01-27T13:10:00.000+00:00,feeder,1,L1 Current (Min),A,70.5
930618,Brentwood Avenue Covey,2024-01-27T13:10:00.000+00:00,feeder,1,L1 Current (Max),A,71.25
930618,Brentwood Avenue Covey,2024-01-27T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,71.0
930618,Brentwood Avenue Covey,2024-01-27T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.2
930618,Brentwood Avenue Covey,2024-01-27T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.23
930618,Brentwood Avenue Covey,2024-01-27T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
930618,Brentwood Avenue Covey,2024-01-27T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.69
930618,Brentwood Avenue Covey,2024-01-27T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.75
930618,Brentwood Avenue Covey,2024-01-27T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
930618,Brentwood Avenue Covey,2024-01-27T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.08
930618,Brentwood Avenue Covey,2024-01-27T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.08
930618,Brentwood Avenue Covey,2024-01-27T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
930618,Brentwood Avenue Covey,2024-01-27T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-27T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930618,Brentwood Avenue Covey,2024-01-27T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-27T13:10:00.000+00:00,busbar,,L3 Active Power,kW,51.0
930618,Brentwood Avenue Covey,2024-01-27T13:10:00.000+00:00,busbar,,L2 Active Power,kW,58.0
930618,Brentwood Avenue Covey,2024-01-27T13:10:00.000+00:00,busbar,,L1 Active Power,kW,50.0
