Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930618,Brentwood Avenue Covey,2024-01-27T13:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T13:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T13:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T13:10:00.000+00:00,busbar,,L3 Current (Min),A,213.12
930618,Brentwood Avenue Covey,2024-01-27T13:10:00.000+00:00,busbar,,L3 Current (Max),A,215.12
930618,Brentwood Avenue Covey,2024-01-27T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,214.0
930618,Brentwood Avenue Covey,2024-01-27T13:10:00.000+00:00,busbar,,L2 Current (Min),A,241.75
930618,Brentwood Avenue Covey,2024-01-27T13:10:00.000+00:00,busbar,,L2 Current (Max),A,243.38
930618,Brentwood Avenue Covey,2024-01-27T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,242.5
930618,Brentwood Avenue Covey,2024-01-27T13:10:00.000+00:00,busbar,,L1 Current (Min),A,212.0
930618,Brentwood Avenue Covey,2024-01-27T13:10:00.000+00:00,busbar,,L1 Current (Max),A,212.38
930618,Brentwood Avenue Covey,2024-01-27T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,212.25
930618,Brentwood Avenue Covey,2024-01-27T13:10:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-27T13:10:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-27T13:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T13:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-22.19
930618,Brentwood Avenue Covey,2024-01-27T13:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T13:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.81
930618,Brentwood Avenue Covey,2024-01-27T13:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T13:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.87
930618,Brentwood Avenue Covey,2024-01-27T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-27T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-27T13:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.83578
930618,Brentwood Avenue Covey,2024-01-27T13:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9733
930618,Brentwood Avenue Covey,2024-01-27T13:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94278
930618,Brentwood Avenue Covey,2024-01-27T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930618,Brentwood Avenue Covey,2024-01-27T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
930618,Brentwood Avenue Covey,2024-01-27T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
930618,Brentwood Avenue Covey,2024-01-27T13:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T13:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T13:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T13:00:00.000+00:00,feeder,4,L3 Current (Min),A,20.0
930618,Brentwood Avenue Covey,2024-01-27T13:00:00.000+00:00,feeder,4,L3 Current (Max),A,20.0
930618,Brentwood Avenue Covey,2024-01-27T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,20.0
930618,Brentwood Avenue Covey,2024-01-27T13:00:00.000+00:00,feeder,4,L2 Current (Min),A,42.25
930618,Brentwood Avenue Covey,2024-01-27T13:00:00.000+00:00,feeder,4,L2 Current (Max),A,42.75
930618,Brentwood Avenue Covey,2024-01-27T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,42.5
930618,Brentwood Avenue Covey,2024-01-27T13:00:00.000+00:00,feeder,4,L1 Current (Min),A,24.75
930618,Brentwood Avenue Covey,2024-01-27T13:00:00.000+00:00,feeder,4,L1 Current (Max),A,24.88
930618,Brentwood Avenue Covey,2024-01-27T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,24.88
930618,Brentwood Avenue Covey,2024-01-27T13:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T13:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.37
930618,Brentwood Avenue Covey,2024-01-27T13:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T13:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.32
930618,Brentwood Avenue Covey,2024-01-27T13:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T13:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.19
930618,Brentwood Avenue Covey,2024-01-27T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-27T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-27T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T13:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97827
930618,Brentwood Avenue Covey,2024-01-27T13:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99094
930618,Brentwood Avenue Covey,2024-01-27T13:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97827
930618,Brentwood Avenue Covey,2024-01-27T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
930618,Brentwood Avenue Covey,2024-01-27T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,20.0
930618,Brentwood Avenue Covey,2024-01-27T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
930618,Brentwood Avenue Covey,2024-01-27T13:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T13:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T13:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T13:00:00.000+00:00,feeder,3,L3 Current (Min),A,32.38
930618,Brentwood Avenue Covey,2024-01-27T13:00:00.000+00:00,feeder,3,L3 Current (Max),A,32.5
930618,Brentwood Avenue Covey,2024-01-27T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,32.5
930618,Brentwood Avenue Covey,2024-01-27T13:00:00.000+00:00,feeder,3,L2 Current (Min),A,84.12
930618,Brentwood Avenue Covey,2024-01-27T13:00:00.000+00:00,feeder,3,L2 Current (Max),A,84.38
930618,Brentwood Avenue Covey,2024-01-27T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,84.25
930618,Brentwood Avenue Covey,2024-01-27T13:00:00.000+00:00,feeder,3,L1 Current (Min),A,74.38
930618,Brentwood Avenue Covey,2024-01-27T13:00:00.000+00:00,feeder,3,L1 Current (Max),A,74.62
930618,Brentwood Avenue Covey,2024-01-27T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,74.5
930618,Brentwood Avenue Covey,2024-01-27T13:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T13:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.32
930618,Brentwood Avenue Covey,2024-01-27T13:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T13:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.94
930618,Brentwood Avenue Covey,2024-01-27T13:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T13:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.5
930618,Brentwood Avenue Covey,2024-01-27T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-27T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-27T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-27T13:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99606
930618,Brentwood Avenue Covey,2024-01-27T13:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98975
930618,Brentwood Avenue Covey,2024-01-27T13:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96692
930618,Brentwood Avenue Covey,2024-01-27T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,24.0
930618,Brentwood Avenue Covey,2024-01-27T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
930618,Brentwood Avenue Covey,2024-01-27T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
930618,Brentwood Avenue Covey,2024-01-27T13:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T13:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T13:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T13:00:00.000+00:00,feeder,2,L3 Current (Min),A,98.38
930618,Brentwood Avenue Covey,2024-01-27T13:00:00.000+00:00,feeder,2,L3 Current (Max),A,98.62
930618,Brentwood Avenue Covey,2024-01-27T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,98.5
930618,Brentwood Avenue Covey,2024-01-27T13:00:00.000+00:00,feeder,2,L2 Current (Min),A,51.25
930618,Brentwood Avenue Covey,2024-01-27T13:00:00.000+00:00,feeder,2,L2 Current (Max),A,51.38
930618,Brentwood Avenue Covey,2024-01-27T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,51.38
930618,Brentwood Avenue Covey,2024-01-27T13:00:00.000+00:00,feeder,2,L1 Current (Min),A,29.38
930618,Brentwood Avenue Covey,2024-01-27T13:00:00.000+00:00,feeder,2,L1 Current (Max),A,30.0
930618,Brentwood Avenue Covey,2024-01-27T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,29.62
930618,Brentwood Avenue Covey,2024-01-27T13:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T13:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.94
930618,Brentwood Avenue Covey,2024-01-27T13:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T13:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.37
930618,Brentwood Avenue Covey,2024-01-27T13:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T13:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.37
930618,Brentwood Avenue Covey,2024-01-27T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-27T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T13:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96439
930618,Brentwood Avenue Covey,2024-01-27T13:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96359
930618,Brentwood Avenue Covey,2024-01-27T13:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97583
930618,Brentwood Avenue Covey,2024-01-27T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
930618,Brentwood Avenue Covey,2024-01-27T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
930618,Brentwood Avenue Covey,2024-01-27T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
930618,Brentwood Avenue Covey,2024-01-27T13:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T13:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T13:00:00.000+00:00,feeder,1,L3 Current (Min),A,52.5
930618,Brentwood Avenue Covey,2024-01-27T13:00:00.000+00:00,feeder,1,L3 Current (Max),A,62.12
930618,Brentwood Avenue Covey,2024-01-27T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,57.25
930618,Brentwood Avenue Covey,2024-01-27T13:00:00.000+00:00,feeder,1,L2 Current (Min),A,62.12
930618,Brentwood Avenue Covey,2024-01-27T13:00:00.000+00:00,feeder,1,L2 Current (Max),A,62.25
930618,Brentwood Avenue Covey,2024-01-27T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,62.12
930618,Brentwood Avenue Covey,2024-01-27T13:00:00.000+00:00,feeder,1,L1 Current (Min),A,73.25
930618,Brentwood Avenue Covey,2024-01-27T13:00:00.000+00:00,feeder,1,L1 Current (Max),A,73.62
930618,Brentwood Avenue Covey,2024-01-27T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,73.38
930618,Brentwood Avenue Covey,2024-01-27T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.73
930618,Brentwood Avenue Covey,2024-01-27T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.78
930618,Brentwood Avenue Covey,2024-01-27T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
930618,Brentwood Avenue Covey,2024-01-27T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.84
930618,Brentwood Avenue Covey,2024-01-27T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.86
930618,Brentwood Avenue Covey,2024-01-27T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
930618,Brentwood Avenue Covey,2024-01-27T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.42
930618,Brentwood Avenue Covey,2024-01-27T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.44
930618,Brentwood Avenue Covey,2024-01-27T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
930618,Brentwood Avenue Covey,2024-01-27T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-27T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930618,Brentwood Avenue Covey,2024-01-27T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-27T13:00:00.000+00:00,busbar,,L3 Active Power,kW,49.0
930618,Brentwood Avenue Covey,2024-01-27T13:00:00.000+00:00,busbar,,L2 Active Power,kW,57.0
930618,Brentwood Avenue Covey,2024-01-27T13:00:00.000+00:00,busbar,,L1 Active Power,kW,48.0
930618,Brentwood Avenue Covey,2024-01-27T13:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T13:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T13:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T13:00:00.000+00:00,busbar,,L3 Current (Min),A,201.12
930618,Brentwood Avenue Covey,2024-01-27T13:00:00.000+00:00,busbar,,L3 Current (Max),A,211.25
930618,Brentwood Avenue Covey,2024-01-27T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,206.25
930618,Brentwood Avenue Covey,2024-01-27T13:00:00.000+00:00,busbar,,L2 Current (Min),A,239.5
930618,Brentwood Avenue Covey,2024-01-27T13:00:00.000+00:00,busbar,,L2 Current (Max),A,240.25
930618,Brentwood Avenue Covey,2024-01-27T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,239.88
930618,Brentwood Avenue Covey,2024-01-27T13:00:00.000+00:00,busbar,,L1 Current (Min),A,202.0
930618,Brentwood Avenue Covey,2024-01-27T13:00:00.000+00:00,busbar,,L1 Current (Max),A,202.62
930618,Brentwood Avenue Covey,2024-01-27T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,202.25
930618,Brentwood Avenue Covey,2024-01-27T13:00:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-27T13:00:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-27T12:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T12:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.31
930618,Brentwood Avenue Covey,2024-01-27T12:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T12:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.75
930618,Brentwood Avenue Covey,2024-01-27T12:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T12:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.13
930618,Brentwood Avenue Covey,2024-01-27T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-27T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-27T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-27T12:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91043
930618,Brentwood Avenue Covey,2024-01-27T12:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96963
930618,Brentwood Avenue Covey,2024-01-27T12:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97079
930618,Brentwood Avenue Covey,2024-01-27T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
930618,Brentwood Avenue Covey,2024-01-27T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-27T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
930618,Brentwood Avenue Covey,2024-01-27T12:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T12:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T12:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T12:50:00.000+00:00,feeder,4,L3 Current (Min),A,25.12
930618,Brentwood Avenue Covey,2024-01-27T12:50:00.000+00:00,feeder,4,L3 Current (Max),A,25.25
930618,Brentwood Avenue Covey,2024-01-27T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,25.25
930618,Brentwood Avenue Covey,2024-01-27T12:50:00.000+00:00,feeder,4,L2 Current (Min),A,38.5
930618,Brentwood Avenue Covey,2024-01-27T12:50:00.000+00:00,feeder,4,L2 Current (Max),A,39.0
930618,Brentwood Avenue Covey,2024-01-27T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,38.88
930618,Brentwood Avenue Covey,2024-01-27T12:50:00.000+00:00,feeder,4,L1 Current (Min),A,35.75
930618,Brentwood Avenue Covey,2024-01-27T12:50:00.000+00:00,feeder,4,L1 Current (Max),A,35.88
930618,Brentwood Avenue Covey,2024-01-27T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,35.75
930618,Brentwood Avenue Covey,2024-01-27T12:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T12:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.81
930618,Brentwood Avenue Covey,2024-01-27T12:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T12:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.06
930618,Brentwood Avenue Covey,2024-01-27T12:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T12:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.81
930618,Brentwood Avenue Covey,2024-01-27T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-27T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T12:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9653
930618,Brentwood Avenue Covey,2024-01-27T12:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9313
930618,Brentwood Avenue Covey,2024-01-27T12:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98279
930618,Brentwood Avenue Covey,2024-01-27T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
930618,Brentwood Avenue Covey,2024-01-27T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
930618,Brentwood Avenue Covey,2024-01-27T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
930618,Brentwood Avenue Covey,2024-01-27T12:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T12:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T12:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T12:50:00.000+00:00,feeder,3,L3 Current (Min),A,24.88
930618,Brentwood Avenue Covey,2024-01-27T12:50:00.000+00:00,feeder,3,L3 Current (Max),A,25.38
930618,Brentwood Avenue Covey,2024-01-27T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,25.12
930618,Brentwood Avenue Covey,2024-01-27T12:50:00.000+00:00,feeder,3,L2 Current (Min),A,35.88
930618,Brentwood Avenue Covey,2024-01-27T12:50:00.000+00:00,feeder,3,L2 Current (Max),A,36.0
930618,Brentwood Avenue Covey,2024-01-27T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,36.0
930618,Brentwood Avenue Covey,2024-01-27T12:50:00.000+00:00,feeder,3,L1 Current (Min),A,77.12
930618,Brentwood Avenue Covey,2024-01-27T12:50:00.000+00:00,feeder,3,L1 Current (Max),A,81.0
930618,Brentwood Avenue Covey,2024-01-27T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,78.62
930618,Brentwood Avenue Covey,2024-01-27T12:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T12:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.5
930618,Brentwood Avenue Covey,2024-01-27T12:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T12:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.44
930618,Brentwood Avenue Covey,2024-01-27T12:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T12:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.5
930618,Brentwood Avenue Covey,2024-01-27T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-27T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-27T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T12:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99405
930618,Brentwood Avenue Covey,2024-01-27T12:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99225
930618,Brentwood Avenue Covey,2024-01-27T12:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97397
930618,Brentwood Avenue Covey,2024-01-27T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
930618,Brentwood Avenue Covey,2024-01-27T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
930618,Brentwood Avenue Covey,2024-01-27T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-27T12:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T12:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T12:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T12:50:00.000+00:00,feeder,2,L3 Current (Min),A,85.12
930618,Brentwood Avenue Covey,2024-01-27T12:50:00.000+00:00,feeder,2,L3 Current (Max),A,85.5
930618,Brentwood Avenue Covey,2024-01-27T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,85.38
930618,Brentwood Avenue Covey,2024-01-27T12:50:00.000+00:00,feeder,2,L2 Current (Min),A,60.75
930618,Brentwood Avenue Covey,2024-01-27T12:50:00.000+00:00,feeder,2,L2 Current (Max),A,61.5
930618,Brentwood Avenue Covey,2024-01-27T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,61.12
930618,Brentwood Avenue Covey,2024-01-27T12:50:00.000+00:00,feeder,2,L1 Current (Min),A,39.88
930618,Brentwood Avenue Covey,2024-01-27T12:50:00.000+00:00,feeder,2,L1 Current (Max),A,40.0
930618,Brentwood Avenue Covey,2024-01-27T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,39.88
930618,Brentwood Avenue Covey,2024-01-27T12:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T12:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.0
930618,Brentwood Avenue Covey,2024-01-27T12:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T12:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.81
930618,Brentwood Avenue Covey,2024-01-27T12:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T12:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.44
930618,Brentwood Avenue Covey,2024-01-27T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-27T12:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96316
930618,Brentwood Avenue Covey,2024-01-27T12:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95013
930618,Brentwood Avenue Covey,2024-01-27T12:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95193
930618,Brentwood Avenue Covey,2024-01-27T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
930618,Brentwood Avenue Covey,2024-01-27T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
930618,Brentwood Avenue Covey,2024-01-27T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
930618,Brentwood Avenue Covey,2024-01-27T12:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T12:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T12:50:00.000+00:00,feeder,1,L3 Current (Min),A,54.62
930618,Brentwood Avenue Covey,2024-01-27T12:50:00.000+00:00,feeder,1,L3 Current (Max),A,55.12
930618,Brentwood Avenue Covey,2024-01-27T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,55.0
930618,Brentwood Avenue Covey,2024-01-27T12:50:00.000+00:00,feeder,1,L2 Current (Min),A,58.62
930618,Brentwood Avenue Covey,2024-01-27T12:50:00.000+00:00,feeder,1,L2 Current (Max),A,59.5
930618,Brentwood Avenue Covey,2024-01-27T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,59.0
930618,Brentwood Avenue Covey,2024-01-27T12:50:00.000+00:00,feeder,1,L1 Current (Min),A,59.62
930618,Brentwood Avenue Covey,2024-01-27T12:50:00.000+00:00,feeder,1,L1 Current (Max),A,60.0
930618,Brentwood Avenue Covey,2024-01-27T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,59.88
930618,Brentwood Avenue Covey,2024-01-27T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.55
930618,Brentwood Avenue Covey,2024-01-27T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.64
930618,Brentwood Avenue Covey,2024-01-27T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
930618,Brentwood Avenue Covey,2024-01-27T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.41
930618,Brentwood Avenue Covey,2024-01-27T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.52
930618,Brentwood Avenue Covey,2024-01-27T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
930618,Brentwood Avenue Covey,2024-01-27T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.62
930618,Brentwood Avenue Covey,2024-01-27T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.75
930618,Brentwood Avenue Covey,2024-01-27T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
930618,Brentwood Avenue Covey,2024-01-27T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930618,Brentwood Avenue Covey,2024-01-27T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-27T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930618,Brentwood Avenue Covey,2024-01-27T12:50:00.000+00:00,busbar,,L3 Active Power,kW,45.0
930618,Brentwood Avenue Covey,2024-01-27T12:50:00.000+00:00,busbar,,L2 Active Power,kW,46.0
930618,Brentwood Avenue Covey,2024-01-27T12:50:00.000+00:00,busbar,,L1 Active Power,kW,51.0
930618,Brentwood Avenue Covey,2024-01-27T12:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T12:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T12:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T12:50:00.000+00:00,busbar,,L3 Current (Min),A,189.0
930618,Brentwood Avenue Covey,2024-01-27T12:50:00.000+00:00,busbar,,L3 Current (Max),A,189.88
930618,Brentwood Avenue Covey,2024-01-27T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,189.5
930618,Brentwood Avenue Covey,2024-01-27T12:50:00.000+00:00,busbar,,L2 Current (Min),A,193.5
930618,Brentwood Avenue Covey,2024-01-27T12:50:00.000+00:00,busbar,,L2 Current (Max),A,195.0
930618,Brentwood Avenue Covey,2024-01-27T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,194.25
930618,Brentwood Avenue Covey,2024-01-27T12:50:00.000+00:00,busbar,,L1 Current (Min),A,212.5
930618,Brentwood Avenue Covey,2024-01-27T12:50:00.000+00:00,busbar,,L1 Current (Max),A,216.5
930618,Brentwood Avenue Covey,2024-01-27T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,214.12
930618,Brentwood Avenue Covey,2024-01-27T12:50:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-27T12:50:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-27T12:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T12:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-25.44
930618,Brentwood Avenue Covey,2024-01-27T12:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T12:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.0
930618,Brentwood Avenue Covey,2024-01-27T12:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T12:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.94
930618,Brentwood Avenue Covey,2024-01-27T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-27T12:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.80957
930618,Brentwood Avenue Covey,2024-01-27T12:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9754
930618,Brentwood Avenue Covey,2024-01-27T12:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98416
930618,Brentwood Avenue Covey,2024-01-27T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930618,Brentwood Avenue Covey,2024-01-27T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
930618,Brentwood Avenue Covey,2024-01-27T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
930618,Brentwood Avenue Covey,2024-01-27T12:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T12:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T12:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T12:40:00.000+00:00,feeder,4,L3 Current (Min),A,19.62
930618,Brentwood Avenue Covey,2024-01-27T12:40:00.000+00:00,feeder,4,L3 Current (Max),A,19.75
930618,Brentwood Avenue Covey,2024-01-27T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,19.62
930618,Brentwood Avenue Covey,2024-01-27T12:40:00.000+00:00,feeder,4,L2 Current (Min),A,46.25
930618,Brentwood Avenue Covey,2024-01-27T12:40:00.000+00:00,feeder,4,L2 Current (Max),A,46.38
930618,Brentwood Avenue Covey,2024-01-27T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,46.38
930618,Brentwood Avenue Covey,2024-01-27T12:40:00.000+00:00,feeder,4,L1 Current (Min),A,48.12
930618,Brentwood Avenue Covey,2024-01-27T12:40:00.000+00:00,feeder,4,L1 Current (Max),A,48.75
930618,Brentwood Avenue Covey,2024-01-27T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,48.38
930618,Brentwood Avenue Covey,2024-01-27T12:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T12:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.06
930618,Brentwood Avenue Covey,2024-01-27T12:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T12:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.44
930618,Brentwood Avenue Covey,2024-01-27T12:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T12:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.37
930618,Brentwood Avenue Covey,2024-01-27T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-27T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T12:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98605
930618,Brentwood Avenue Covey,2024-01-27T12:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96472
930618,Brentwood Avenue Covey,2024-01-27T12:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98715
930618,Brentwood Avenue Covey,2024-01-27T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-27T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
930618,Brentwood Avenue Covey,2024-01-27T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
930618,Brentwood Avenue Covey,2024-01-27T12:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T12:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T12:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T12:40:00.000+00:00,feeder,3,L3 Current (Min),A,37.88
930618,Brentwood Avenue Covey,2024-01-27T12:40:00.000+00:00,feeder,3,L3 Current (Max),A,38.0
930618,Brentwood Avenue Covey,2024-01-27T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,37.88
930618,Brentwood Avenue Covey,2024-01-27T12:40:00.000+00:00,feeder,3,L2 Current (Min),A,48.0
930618,Brentwood Avenue Covey,2024-01-27T12:40:00.000+00:00,feeder,3,L2 Current (Max),A,49.12
930618,Brentwood Avenue Covey,2024-01-27T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,48.75
930618,Brentwood Avenue Covey,2024-01-27T12:40:00.000+00:00,feeder,3,L1 Current (Min),A,91.62
930618,Brentwood Avenue Covey,2024-01-27T12:40:00.000+00:00,feeder,3,L1 Current (Max),A,91.75
930618,Brentwood Avenue Covey,2024-01-27T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,91.75
930618,Brentwood Avenue Covey,2024-01-27T12:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T12:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.38
930618,Brentwood Avenue Covey,2024-01-27T12:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T12:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.06
930618,Brentwood Avenue Covey,2024-01-27T12:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T12:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.81
930618,Brentwood Avenue Covey,2024-01-27T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-27T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T12:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99365
930618,Brentwood Avenue Covey,2024-01-27T12:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99088
930618,Brentwood Avenue Covey,2024-01-27T12:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97525
930618,Brentwood Avenue Covey,2024-01-27T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
930618,Brentwood Avenue Covey,2024-01-27T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
930618,Brentwood Avenue Covey,2024-01-27T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
930618,Brentwood Avenue Covey,2024-01-27T12:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T12:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T12:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T12:40:00.000+00:00,feeder,2,L3 Current (Min),A,83.88
930618,Brentwood Avenue Covey,2024-01-27T12:40:00.000+00:00,feeder,2,L3 Current (Max),A,84.0
930618,Brentwood Avenue Covey,2024-01-27T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,83.88
930618,Brentwood Avenue Covey,2024-01-27T12:40:00.000+00:00,feeder,2,L2 Current (Min),A,51.88
930618,Brentwood Avenue Covey,2024-01-27T12:40:00.000+00:00,feeder,2,L2 Current (Max),A,59.5
930618,Brentwood Avenue Covey,2024-01-27T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,55.5
930618,Brentwood Avenue Covey,2024-01-27T12:40:00.000+00:00,feeder,2,L1 Current (Min),A,40.5
930618,Brentwood Avenue Covey,2024-01-27T12:40:00.000+00:00,feeder,2,L1 Current (Max),A,40.5
930618,Brentwood Avenue Covey,2024-01-27T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,40.5
930618,Brentwood Avenue Covey,2024-01-27T12:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T12:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.69
930618,Brentwood Avenue Covey,2024-01-27T12:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T12:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.31
930618,Brentwood Avenue Covey,2024-01-27T12:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T12:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.75
930618,Brentwood Avenue Covey,2024-01-27T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-27T12:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94842
930618,Brentwood Avenue Covey,2024-01-27T12:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96347
930618,Brentwood Avenue Covey,2024-01-27T12:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96872
930618,Brentwood Avenue Covey,2024-01-27T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
930618,Brentwood Avenue Covey,2024-01-27T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
930618,Brentwood Avenue Covey,2024-01-27T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
930618,Brentwood Avenue Covey,2024-01-27T12:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T12:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T12:40:00.000+00:00,feeder,1,L3 Current (Min),A,44.0
930618,Brentwood Avenue Covey,2024-01-27T12:40:00.000+00:00,feeder,1,L3 Current (Max),A,44.88
930618,Brentwood Avenue Covey,2024-01-27T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,44.38
930618,Brentwood Avenue Covey,2024-01-27T12:40:00.000+00:00,feeder,1,L2 Current (Min),A,63.5
930618,Brentwood Avenue Covey,2024-01-27T12:40:00.000+00:00,feeder,1,L2 Current (Max),A,64.25
930618,Brentwood Avenue Covey,2024-01-27T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,64.0
930618,Brentwood Avenue Covey,2024-01-27T12:40:00.000+00:00,feeder,1,L1 Current (Min),A,72.5
930618,Brentwood Avenue Covey,2024-01-27T12:40:00.000+00:00,feeder,1,L1 Current (Max),A,72.62
930618,Brentwood Avenue Covey,2024-01-27T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,72.5
930618,Brentwood Avenue Covey,2024-01-27T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.09
930618,Brentwood Avenue Covey,2024-01-27T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.14
930618,Brentwood Avenue Covey,2024-01-27T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
930618,Brentwood Avenue Covey,2024-01-27T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.36
930618,Brentwood Avenue Covey,2024-01-27T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.45
930618,Brentwood Avenue Covey,2024-01-27T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
930618,Brentwood Avenue Covey,2024-01-27T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.58
930618,Brentwood Avenue Covey,2024-01-27T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.66
930618,Brentwood Avenue Covey,2024-01-27T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
930618,Brentwood Avenue Covey,2024-01-27T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930618,Brentwood Avenue Covey,2024-01-27T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930618,Brentwood Avenue Covey,2024-01-27T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930618,Brentwood Avenue Covey,2024-01-27T12:40:00.000+00:00,busbar,,L3 Active Power,kW,44.0
930618,Brentwood Avenue Covey,2024-01-27T12:40:00.000+00:00,busbar,,L2 Active Power,kW,51.0
930618,Brentwood Avenue Covey,2024-01-27T12:40:00.000+00:00,busbar,,L1 Active Power,kW,60.0
930618,Brentwood Avenue Covey,2024-01-27T12:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T12:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T12:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T12:40:00.000+00:00,busbar,,L3 Current (Min),A,183.0
930618,Brentwood Avenue Covey,2024-01-27T12:40:00.000+00:00,busbar,,L3 Current (Max),A,184.25
930618,Brentwood Avenue Covey,2024-01-27T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,183.38
930618,Brentwood Avenue Covey,2024-01-27T12:40:00.000+00:00,busbar,,L2 Current (Min),A,211.25
930618,Brentwood Avenue Covey,2024-01-27T12:40:00.000+00:00,busbar,,L2 Current (Max),A,217.5
930618,Brentwood Avenue Covey,2024-01-27T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,214.25
930618,Brentwood Avenue Covey,2024-01-27T12:40:00.000+00:00,busbar,,L1 Current (Min),A,252.62
930618,Brentwood Avenue Covey,2024-01-27T12:40:00.000+00:00,busbar,,L1 Current (Max),A,253.38
930618,Brentwood Avenue Covey,2024-01-27T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,252.88
930618,Brentwood Avenue Covey,2024-01-27T12:40:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-27T12:40:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-27T12:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T12:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-20.81
930618,Brentwood Avenue Covey,2024-01-27T12:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T12:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.75
930618,Brentwood Avenue Covey,2024-01-27T12:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T12:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.87
930618,Brentwood Avenue Covey,2024-01-27T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-27T12:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.87063
930618,Brentwood Avenue Covey,2024-01-27T12:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98245
930618,Brentwood Avenue Covey,2024-01-27T12:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93768
930618,Brentwood Avenue Covey,2024-01-27T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930618,Brentwood Avenue Covey,2024-01-27T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
930618,Brentwood Avenue Covey,2024-01-27T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
930618,Brentwood Avenue Covey,2024-01-27T12:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T12:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T12:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T12:30:00.000+00:00,feeder,4,L3 Current (Min),A,22.0
930618,Brentwood Avenue Covey,2024-01-27T12:30:00.000+00:00,feeder,4,L3 Current (Max),A,24.38
930618,Brentwood Avenue Covey,2024-01-27T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,23.25
930618,Brentwood Avenue Covey,2024-01-27T12:30:00.000+00:00,feeder,4,L2 Current (Min),A,52.88
930618,Brentwood Avenue Covey,2024-01-27T12:30:00.000+00:00,feeder,4,L2 Current (Max),A,53.0
930618,Brentwood Avenue Covey,2024-01-27T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,53.0
930618,Brentwood Avenue Covey,2024-01-27T12:30:00.000+00:00,feeder,4,L1 Current (Min),A,24.12
930618,Brentwood Avenue Covey,2024-01-27T12:30:00.000+00:00,feeder,4,L1 Current (Max),A,24.12
930618,Brentwood Avenue Covey,2024-01-27T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,24.12
930618,Brentwood Avenue Covey,2024-01-27T12:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T12:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.56
930618,Brentwood Avenue Covey,2024-01-27T12:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T12:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.87
930618,Brentwood Avenue Covey,2024-01-27T12:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T12:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.13
930618,Brentwood Avenue Covey,2024-01-27T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930618,Brentwood Avenue Covey,2024-01-27T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-27T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T12:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98492
930618,Brentwood Avenue Covey,2024-01-27T12:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93298
930618,Brentwood Avenue Covey,2024-01-27T12:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97244
930618,Brentwood Avenue Covey,2024-01-27T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
930618,Brentwood Avenue Covey,2024-01-27T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
930618,Brentwood Avenue Covey,2024-01-27T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
930618,Brentwood Avenue Covey,2024-01-27T12:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T12:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T12:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T12:30:00.000+00:00,feeder,3,L3 Current (Min),A,34.38
930618,Brentwood Avenue Covey,2024-01-27T12:30:00.000+00:00,feeder,3,L3 Current (Max),A,34.5
930618,Brentwood Avenue Covey,2024-01-27T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,34.5
930618,Brentwood Avenue Covey,2024-01-27T12:30:00.000+00:00,feeder,3,L2 Current (Min),A,43.62
930618,Brentwood Avenue Covey,2024-01-27T12:30:00.000+00:00,feeder,3,L2 Current (Max),A,43.75
930618,Brentwood Avenue Covey,2024-01-27T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,43.62
930618,Brentwood Avenue Covey,2024-01-27T12:30:00.000+00:00,feeder,3,L1 Current (Min),A,60.0
930618,Brentwood Avenue Covey,2024-01-27T12:30:00.000+00:00,feeder,3,L1 Current (Max),A,60.0
930618,Brentwood Avenue Covey,2024-01-27T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,60.0
930618,Brentwood Avenue Covey,2024-01-27T12:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T12:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.87
930618,Brentwood Avenue Covey,2024-01-27T12:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T12:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.25
930618,Brentwood Avenue Covey,2024-01-27T12:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T12:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.31
930618,Brentwood Avenue Covey,2024-01-27T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-27T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-27T12:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98651
930618,Brentwood Avenue Covey,2024-01-27T12:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98758
930618,Brentwood Avenue Covey,2024-01-27T12:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94156
930618,Brentwood Avenue Covey,2024-01-27T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
930618,Brentwood Avenue Covey,2024-01-27T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
930618,Brentwood Avenue Covey,2024-01-27T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
930618,Brentwood Avenue Covey,2024-01-27T12:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T12:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T12:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T12:30:00.000+00:00,feeder,2,L3 Current (Min),A,63.5
930618,Brentwood Avenue Covey,2024-01-27T12:30:00.000+00:00,feeder,2,L3 Current (Max),A,63.62
930618,Brentwood Avenue Covey,2024-01-27T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,63.62
930618,Brentwood Avenue Covey,2024-01-27T12:30:00.000+00:00,feeder,2,L2 Current (Min),A,39.5
930618,Brentwood Avenue Covey,2024-01-27T12:30:00.000+00:00,feeder,2,L2 Current (Max),A,39.62
930618,Brentwood Avenue Covey,2024-01-27T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,39.62
930618,Brentwood Avenue Covey,2024-01-27T12:30:00.000+00:00,feeder,2,L1 Current (Min),A,25.12
930618,Brentwood Avenue Covey,2024-01-27T12:30:00.000+00:00,feeder,2,L1 Current (Max),A,25.25
930618,Brentwood Avenue Covey,2024-01-27T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,25.12
930618,Brentwood Avenue Covey,2024-01-27T12:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
