Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930618,Brentwood Avenue Covey,2024-01-27T12:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.31
930618,Brentwood Avenue Covey,2024-01-27T12:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T12:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.0
930618,Brentwood Avenue Covey,2024-01-27T12:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T12:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.13
930618,Brentwood Avenue Covey,2024-01-27T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-27T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-27T12:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98322
930618,Brentwood Avenue Covey,2024-01-27T12:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97989
930618,Brentwood Avenue Covey,2024-01-27T12:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96222
930618,Brentwood Avenue Covey,2024-01-27T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
930618,Brentwood Avenue Covey,2024-01-27T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
930618,Brentwood Avenue Covey,2024-01-27T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
930618,Brentwood Avenue Covey,2024-01-27T12:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T12:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T12:30:00.000+00:00,feeder,1,L3 Current (Min),A,60.62
930618,Brentwood Avenue Covey,2024-01-27T12:30:00.000+00:00,feeder,1,L3 Current (Max),A,60.75
930618,Brentwood Avenue Covey,2024-01-27T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,60.62
930618,Brentwood Avenue Covey,2024-01-27T12:30:00.000+00:00,feeder,1,L2 Current (Min),A,84.0
930618,Brentwood Avenue Covey,2024-01-27T12:30:00.000+00:00,feeder,1,L2 Current (Max),A,84.38
930618,Brentwood Avenue Covey,2024-01-27T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,84.12
930618,Brentwood Avenue Covey,2024-01-27T12:30:00.000+00:00,feeder,1,L1 Current (Min),A,66.88
930618,Brentwood Avenue Covey,2024-01-27T12:30:00.000+00:00,feeder,1,L1 Current (Max),A,67.12
930618,Brentwood Avenue Covey,2024-01-27T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,67.0
930618,Brentwood Avenue Covey,2024-01-27T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.95
930618,Brentwood Avenue Covey,2024-01-27T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.98
930618,Brentwood Avenue Covey,2024-01-27T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
930618,Brentwood Avenue Covey,2024-01-27T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.3
930618,Brentwood Avenue Covey,2024-01-27T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.31
930618,Brentwood Avenue Covey,2024-01-27T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
930618,Brentwood Avenue Covey,2024-01-27T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.67
930618,Brentwood Avenue Covey,2024-01-27T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.7
930618,Brentwood Avenue Covey,2024-01-27T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
930618,Brentwood Avenue Covey,2024-01-27T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930618,Brentwood Avenue Covey,2024-01-27T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-27T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-27T12:30:00.000+00:00,busbar,,L3 Active Power,kW,43.0
930618,Brentwood Avenue Covey,2024-01-27T12:30:00.000+00:00,busbar,,L2 Active Power,kW,52.0
930618,Brentwood Avenue Covey,2024-01-27T12:30:00.000+00:00,busbar,,L1 Active Power,kW,41.0
930618,Brentwood Avenue Covey,2024-01-27T12:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T12:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T12:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T12:30:00.000+00:00,busbar,,L3 Current (Min),A,179.25
930618,Brentwood Avenue Covey,2024-01-27T12:30:00.000+00:00,busbar,,L3 Current (Max),A,182.12
930618,Brentwood Avenue Covey,2024-01-27T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,180.62
930618,Brentwood Avenue Covey,2024-01-27T12:30:00.000+00:00,busbar,,L2 Current (Min),A,219.75
930618,Brentwood Avenue Covey,2024-01-27T12:30:00.000+00:00,busbar,,L2 Current (Max),A,219.88
930618,Brentwood Avenue Covey,2024-01-27T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,219.88
930618,Brentwood Avenue Covey,2024-01-27T12:30:00.000+00:00,busbar,,L1 Current (Min),A,176.12
930618,Brentwood Avenue Covey,2024-01-27T12:30:00.000+00:00,busbar,,L1 Current (Max),A,176.25
930618,Brentwood Avenue Covey,2024-01-27T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,176.25
930618,Brentwood Avenue Covey,2024-01-27T12:30:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-27T12:30:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-27T12:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T12:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.81
930618,Brentwood Avenue Covey,2024-01-27T12:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T12:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.62
930618,Brentwood Avenue Covey,2024-01-27T12:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T12:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.13
930618,Brentwood Avenue Covey,2024-01-27T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-27T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-27T12:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95041
930618,Brentwood Avenue Covey,2024-01-27T12:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98132
930618,Brentwood Avenue Covey,2024-01-27T12:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96814
930618,Brentwood Avenue Covey,2024-01-27T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-27T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
930618,Brentwood Avenue Covey,2024-01-27T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
930618,Brentwood Avenue Covey,2024-01-27T12:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T12:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T12:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T12:20:00.000+00:00,feeder,4,L3 Current (Min),A,36.62
930618,Brentwood Avenue Covey,2024-01-27T12:20:00.000+00:00,feeder,4,L3 Current (Max),A,39.62
930618,Brentwood Avenue Covey,2024-01-27T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,38.88
930618,Brentwood Avenue Covey,2024-01-27T12:20:00.000+00:00,feeder,4,L2 Current (Min),A,49.88
930618,Brentwood Avenue Covey,2024-01-27T12:20:00.000+00:00,feeder,4,L2 Current (Max),A,50.0
930618,Brentwood Avenue Covey,2024-01-27T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,49.88
930618,Brentwood Avenue Covey,2024-01-27T12:20:00.000+00:00,feeder,4,L1 Current (Min),A,30.62
930618,Brentwood Avenue Covey,2024-01-27T12:20:00.000+00:00,feeder,4,L1 Current (Max),A,30.75
930618,Brentwood Avenue Covey,2024-01-27T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,30.75
930618,Brentwood Avenue Covey,2024-01-27T12:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T12:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.31
930618,Brentwood Avenue Covey,2024-01-27T12:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T12:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.56
930618,Brentwood Avenue Covey,2024-01-27T12:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T12:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.06
930618,Brentwood Avenue Covey,2024-01-27T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930618,Brentwood Avenue Covey,2024-01-27T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T12:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97241
930618,Brentwood Avenue Covey,2024-01-27T12:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95322
930618,Brentwood Avenue Covey,2024-01-27T12:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98859
930618,Brentwood Avenue Covey,2024-01-27T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
930618,Brentwood Avenue Covey,2024-01-27T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
930618,Brentwood Avenue Covey,2024-01-27T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
930618,Brentwood Avenue Covey,2024-01-27T12:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T12:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T12:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T12:20:00.000+00:00,feeder,3,L3 Current (Min),A,24.62
930618,Brentwood Avenue Covey,2024-01-27T12:20:00.000+00:00,feeder,3,L3 Current (Max),A,25.0
930618,Brentwood Avenue Covey,2024-01-27T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,24.88
930618,Brentwood Avenue Covey,2024-01-27T12:20:00.000+00:00,feeder,3,L2 Current (Min),A,46.88
930618,Brentwood Avenue Covey,2024-01-27T12:20:00.000+00:00,feeder,3,L2 Current (Max),A,49.88
930618,Brentwood Avenue Covey,2024-01-27T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,47.62
930618,Brentwood Avenue Covey,2024-01-27T12:20:00.000+00:00,feeder,3,L1 Current (Min),A,89.12
930618,Brentwood Avenue Covey,2024-01-27T12:20:00.000+00:00,feeder,3,L1 Current (Max),A,89.25
930618,Brentwood Avenue Covey,2024-01-27T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,89.25
930618,Brentwood Avenue Covey,2024-01-27T12:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T12:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.37
930618,Brentwood Avenue Covey,2024-01-27T12:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T12:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.12
930618,Brentwood Avenue Covey,2024-01-27T12:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T12:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-31.44
930618,Brentwood Avenue Covey,2024-01-27T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-27T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T12:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9628
930618,Brentwood Avenue Covey,2024-01-27T12:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98923
930618,Brentwood Avenue Covey,2024-01-27T12:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.79208
930618,Brentwood Avenue Covey,2024-01-27T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-27T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
930618,Brentwood Avenue Covey,2024-01-27T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930618,Brentwood Avenue Covey,2024-01-27T12:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T12:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T12:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T12:20:00.000+00:00,feeder,2,L3 Current (Min),A,37.5
930618,Brentwood Avenue Covey,2024-01-27T12:20:00.000+00:00,feeder,2,L3 Current (Max),A,38.5
930618,Brentwood Avenue Covey,2024-01-27T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,37.75
930618,Brentwood Avenue Covey,2024-01-27T12:20:00.000+00:00,feeder,2,L2 Current (Min),A,44.5
930618,Brentwood Avenue Covey,2024-01-27T12:20:00.000+00:00,feeder,2,L2 Current (Max),A,44.62
930618,Brentwood Avenue Covey,2024-01-27T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,44.62
930618,Brentwood Avenue Covey,2024-01-27T12:20:00.000+00:00,feeder,2,L1 Current (Min),A,16.5
930618,Brentwood Avenue Covey,2024-01-27T12:20:00.000+00:00,feeder,2,L1 Current (Max),A,16.5
930618,Brentwood Avenue Covey,2024-01-27T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,16.5
930618,Brentwood Avenue Covey,2024-01-27T12:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T12:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.12
930618,Brentwood Avenue Covey,2024-01-27T12:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T12:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.0
930618,Brentwood Avenue Covey,2024-01-27T12:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T12:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.69
930618,Brentwood Avenue Covey,2024-01-27T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-27T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-27T12:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9888
930618,Brentwood Avenue Covey,2024-01-27T12:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98477
930618,Brentwood Avenue Covey,2024-01-27T12:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9563
930618,Brentwood Avenue Covey,2024-01-27T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
930618,Brentwood Avenue Covey,2024-01-27T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
930618,Brentwood Avenue Covey,2024-01-27T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
930618,Brentwood Avenue Covey,2024-01-27T12:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T12:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T12:20:00.000+00:00,feeder,1,L3 Current (Min),A,80.62
930618,Brentwood Avenue Covey,2024-01-27T12:20:00.000+00:00,feeder,1,L3 Current (Max),A,82.0
930618,Brentwood Avenue Covey,2024-01-27T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,81.5
930618,Brentwood Avenue Covey,2024-01-27T12:20:00.000+00:00,feeder,1,L2 Current (Min),A,103.5
930618,Brentwood Avenue Covey,2024-01-27T12:20:00.000+00:00,feeder,1,L2 Current (Max),A,104.0
930618,Brentwood Avenue Covey,2024-01-27T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,103.88
930618,Brentwood Avenue Covey,2024-01-27T12:20:00.000+00:00,feeder,1,L1 Current (Min),A,61.25
930618,Brentwood Avenue Covey,2024-01-27T12:20:00.000+00:00,feeder,1,L1 Current (Max),A,62.25
930618,Brentwood Avenue Covey,2024-01-27T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,62.0
930618,Brentwood Avenue Covey,2024-01-27T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.5
930618,Brentwood Avenue Covey,2024-01-27T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.55
930618,Brentwood Avenue Covey,2024-01-27T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
930618,Brentwood Avenue Covey,2024-01-27T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.14
930618,Brentwood Avenue Covey,2024-01-27T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.17
930618,Brentwood Avenue Covey,2024-01-27T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
930618,Brentwood Avenue Covey,2024-01-27T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.42
930618,Brentwood Avenue Covey,2024-01-27T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.47
930618,Brentwood Avenue Covey,2024-01-27T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
930618,Brentwood Avenue Covey,2024-01-27T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930618,Brentwood Avenue Covey,2024-01-27T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930618,Brentwood Avenue Covey,2024-01-27T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930618,Brentwood Avenue Covey,2024-01-27T12:20:00.000+00:00,busbar,,L3 Active Power,kW,43.0
930618,Brentwood Avenue Covey,2024-01-27T12:20:00.000+00:00,busbar,,L2 Active Power,kW,59.0
930618,Brentwood Avenue Covey,2024-01-27T12:20:00.000+00:00,busbar,,L1 Active Power,kW,46.0
930618,Brentwood Avenue Covey,2024-01-27T12:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T12:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T12:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T12:20:00.000+00:00,busbar,,L3 Current (Min),A,179.62
930618,Brentwood Avenue Covey,2024-01-27T12:20:00.000+00:00,busbar,,L3 Current (Max),A,183.38
930618,Brentwood Avenue Covey,2024-01-27T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,182.25
930618,Brentwood Avenue Covey,2024-01-27T12:20:00.000+00:00,busbar,,L2 Current (Min),A,244.88
930618,Brentwood Avenue Covey,2024-01-27T12:20:00.000+00:00,busbar,,L2 Current (Max),A,248.12
930618,Brentwood Avenue Covey,2024-01-27T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,245.75
930618,Brentwood Avenue Covey,2024-01-27T12:20:00.000+00:00,busbar,,L1 Current (Min),A,195.88
930618,Brentwood Avenue Covey,2024-01-27T12:20:00.000+00:00,busbar,,L1 Current (Max),A,196.88
930618,Brentwood Avenue Covey,2024-01-27T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,196.62
930618,Brentwood Avenue Covey,2024-01-27T12:20:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-27T12:20:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-27T12:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T12:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.25
930618,Brentwood Avenue Covey,2024-01-27T12:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T12:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.56
930618,Brentwood Avenue Covey,2024-01-27T12:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T12:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.63
930618,Brentwood Avenue Covey,2024-01-27T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-27T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-27T12:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94641
930618,Brentwood Avenue Covey,2024-01-27T12:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9823
930618,Brentwood Avenue Covey,2024-01-27T12:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96274
930618,Brentwood Avenue Covey,2024-01-27T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-27T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
930618,Brentwood Avenue Covey,2024-01-27T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
930618,Brentwood Avenue Covey,2024-01-27T12:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T12:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T12:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T12:10:00.000+00:00,feeder,4,L3 Current (Min),A,38.38
930618,Brentwood Avenue Covey,2024-01-27T12:10:00.000+00:00,feeder,4,L3 Current (Max),A,38.5
930618,Brentwood Avenue Covey,2024-01-27T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,38.5
930618,Brentwood Avenue Covey,2024-01-27T12:10:00.000+00:00,feeder,4,L2 Current (Min),A,52.75
930618,Brentwood Avenue Covey,2024-01-27T12:10:00.000+00:00,feeder,4,L2 Current (Max),A,53.12
930618,Brentwood Avenue Covey,2024-01-27T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,53.0
930618,Brentwood Avenue Covey,2024-01-27T12:10:00.000+00:00,feeder,4,L1 Current (Min),A,31.38
930618,Brentwood Avenue Covey,2024-01-27T12:10:00.000+00:00,feeder,4,L1 Current (Max),A,31.5
930618,Brentwood Avenue Covey,2024-01-27T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,31.38
930618,Brentwood Avenue Covey,2024-01-27T12:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T12:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.5
930618,Brentwood Avenue Covey,2024-01-27T12:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T12:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.87
930618,Brentwood Avenue Covey,2024-01-27T12:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T12:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.0
930618,Brentwood Avenue Covey,2024-01-27T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-27T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T12:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98477
930618,Brentwood Avenue Covey,2024-01-27T12:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95315
930618,Brentwood Avenue Covey,2024-01-27T12:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97076
930618,Brentwood Avenue Covey,2024-01-27T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-27T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
930618,Brentwood Avenue Covey,2024-01-27T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
930618,Brentwood Avenue Covey,2024-01-27T12:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T12:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T12:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T12:10:00.000+00:00,feeder,3,L3 Current (Min),A,35.5
930618,Brentwood Avenue Covey,2024-01-27T12:10:00.000+00:00,feeder,3,L3 Current (Max),A,35.88
930618,Brentwood Avenue Covey,2024-01-27T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,35.75
930618,Brentwood Avenue Covey,2024-01-27T12:10:00.000+00:00,feeder,3,L2 Current (Min),A,45.12
930618,Brentwood Avenue Covey,2024-01-27T12:10:00.000+00:00,feeder,3,L2 Current (Max),A,45.38
930618,Brentwood Avenue Covey,2024-01-27T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,45.25
930618,Brentwood Avenue Covey,2024-01-27T12:10:00.000+00:00,feeder,3,L1 Current (Min),A,56.25
930618,Brentwood Avenue Covey,2024-01-27T12:10:00.000+00:00,feeder,3,L1 Current (Max),A,56.5
930618,Brentwood Avenue Covey,2024-01-27T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,56.38
930618,Brentwood Avenue Covey,2024-01-27T12:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T12:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.06
930618,Brentwood Avenue Covey,2024-01-27T12:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T12:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.31
930618,Brentwood Avenue Covey,2024-01-27T12:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T12:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.06
930618,Brentwood Avenue Covey,2024-01-27T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-27T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930618,Brentwood Avenue Covey,2024-01-27T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-27T12:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96023
930618,Brentwood Avenue Covey,2024-01-27T12:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99429
930618,Brentwood Avenue Covey,2024-01-27T12:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98785
930618,Brentwood Avenue Covey,2024-01-27T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
930618,Brentwood Avenue Covey,2024-01-27T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
930618,Brentwood Avenue Covey,2024-01-27T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
930618,Brentwood Avenue Covey,2024-01-27T12:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T12:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T12:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T12:10:00.000+00:00,feeder,2,L3 Current (Min),A,30.25
930618,Brentwood Avenue Covey,2024-01-27T12:10:00.000+00:00,feeder,2,L3 Current (Max),A,33.25
930618,Brentwood Avenue Covey,2024-01-27T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,32.12
930618,Brentwood Avenue Covey,2024-01-27T12:10:00.000+00:00,feeder,2,L2 Current (Min),A,52.38
930618,Brentwood Avenue Covey,2024-01-27T12:10:00.000+00:00,feeder,2,L2 Current (Max),A,52.5
930618,Brentwood Avenue Covey,2024-01-27T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,52.38
930618,Brentwood Avenue Covey,2024-01-27T12:10:00.000+00:00,feeder,2,L1 Current (Min),A,50.88
930618,Brentwood Avenue Covey,2024-01-27T12:10:00.000+00:00,feeder,2,L1 Current (Max),A,51.12
930618,Brentwood Avenue Covey,2024-01-27T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,51.0
930618,Brentwood Avenue Covey,2024-01-27T12:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T12:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.06
930618,Brentwood Avenue Covey,2024-01-27T12:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T12:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.31
930618,Brentwood Avenue Covey,2024-01-27T12:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T12:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.31
930618,Brentwood Avenue Covey,2024-01-27T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-27T12:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98651
930618,Brentwood Avenue Covey,2024-01-27T12:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96393
930618,Brentwood Avenue Covey,2024-01-27T12:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97201
930618,Brentwood Avenue Covey,2024-01-27T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
930618,Brentwood Avenue Covey,2024-01-27T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
930618,Brentwood Avenue Covey,2024-01-27T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
930618,Brentwood Avenue Covey,2024-01-27T12:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T12:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T12:10:00.000+00:00,feeder,1,L3 Current (Min),A,75.12
930618,Brentwood Avenue Covey,2024-01-27T12:10:00.000+00:00,feeder,1,L3 Current (Max),A,75.38
930618,Brentwood Avenue Covey,2024-01-27T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,75.25
930618,Brentwood Avenue Covey,2024-01-27T12:10:00.000+00:00,feeder,1,L2 Current (Min),A,69.88
930618,Brentwood Avenue Covey,2024-01-27T12:10:00.000+00:00,feeder,1,L2 Current (Max),A,78.75
930618,Brentwood Avenue Covey,2024-01-27T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,72.88
930618,Brentwood Avenue Covey,2024-01-27T12:10:00.000+00:00,feeder,1,L1 Current (Min),A,81.5
930618,Brentwood Avenue Covey,2024-01-27T12:10:00.000+00:00,feeder,1,L1 Current (Max),A,84.12
930618,Brentwood Avenue Covey,2024-01-27T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,82.5
930618,Brentwood Avenue Covey,2024-01-27T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.7
930618,Brentwood Avenue Covey,2024-01-27T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.72
930618,Brentwood Avenue Covey,2024-01-27T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
930618,Brentwood Avenue Covey,2024-01-27T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.02
930618,Brentwood Avenue Covey,2024-01-27T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.05
930618,Brentwood Avenue Covey,2024-01-27T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
930618,Brentwood Avenue Covey,2024-01-27T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.45
930618,Brentwood Avenue Covey,2024-01-27T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.47
930618,Brentwood Avenue Covey,2024-01-27T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
930618,Brentwood Avenue Covey,2024-01-27T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930618,Brentwood Avenue Covey,2024-01-27T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-27T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930618,Brentwood Avenue Covey,2024-01-27T12:10:00.000+00:00,busbar,,L3 Active Power,kW,43.0
930618,Brentwood Avenue Covey,2024-01-27T12:10:00.000+00:00,busbar,,L2 Active Power,kW,53.0
930618,Brentwood Avenue Covey,2024-01-27T12:10:00.000+00:00,busbar,,L1 Active Power,kW,53.0
930618,Brentwood Avenue Covey,2024-01-27T12:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T12:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T12:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T12:10:00.000+00:00,busbar,,L3 Current (Min),A,179.5
930618,Brentwood Avenue Covey,2024-01-27T12:10:00.000+00:00,busbar,,L3 Current (Max),A,182.25
930618,Brentwood Avenue Covey,2024-01-27T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,181.12
930618,Brentwood Avenue Covey,2024-01-27T12:10:00.000+00:00,busbar,,L2 Current (Min),A,220.0
930618,Brentwood Avenue Covey,2024-01-27T12:10:00.000+00:00,busbar,,L2 Current (Max),A,229.0
930618,Brentwood Avenue Covey,2024-01-27T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,222.88
930618,Brentwood Avenue Covey,2024-01-27T12:10:00.000+00:00,busbar,,L1 Current (Min),A,220.12
930618,Brentwood Avenue Covey,2024-01-27T12:10:00.000+00:00,busbar,,L1 Current (Max),A,222.62
930618,Brentwood Avenue Covey,2024-01-27T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,221.12
930618,Brentwood Avenue Covey,2024-01-27T12:10:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-27T12:10:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-27T12:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T12:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.31
930618,Brentwood Avenue Covey,2024-01-27T12:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T12:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.62
930618,Brentwood Avenue Covey,2024-01-27T12:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T12:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.25
930618,Brentwood Avenue Covey,2024-01-27T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-27T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-27T12:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96954
930618,Brentwood Avenue Covey,2024-01-27T12:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97137
930618,Brentwood Avenue Covey,2024-01-27T12:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97522
930618,Brentwood Avenue Covey,2024-01-27T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
930618,Brentwood Avenue Covey,2024-01-27T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-27T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
930618,Brentwood Avenue Covey,2024-01-27T12:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T12:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T12:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T12:00:00.000+00:00,feeder,4,L3 Current (Min),A,51.12
930618,Brentwood Avenue Covey,2024-01-27T12:00:00.000+00:00,feeder,4,L3 Current (Max),A,51.5
930618,Brentwood Avenue Covey,2024-01-27T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,51.25
930618,Brentwood Avenue Covey,2024-01-27T12:00:00.000+00:00,feeder,4,L2 Current (Min),A,36.25
930618,Brentwood Avenue Covey,2024-01-27T12:00:00.000+00:00,feeder,4,L2 Current (Max),A,37.0
930618,Brentwood Avenue Covey,2024-01-27T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,36.5
930618,Brentwood Avenue Covey,2024-01-27T12:00:00.000+00:00,feeder,4,L1 Current (Min),A,35.25
930618,Brentwood Avenue Covey,2024-01-27T12:00:00.000+00:00,feeder,4,L1 Current (Max),A,35.25
930618,Brentwood Avenue Covey,2024-01-27T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,35.25
930618,Brentwood Avenue Covey,2024-01-27T12:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T12:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.19
930618,Brentwood Avenue Covey,2024-01-27T12:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T12:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.25
930618,Brentwood Avenue Covey,2024-01-27T12:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T12:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.88
930618,Brentwood Avenue Covey,2024-01-27T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-27T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-27T12:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98346
930618,Brentwood Avenue Covey,2024-01-27T12:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93552
930618,Brentwood Avenue Covey,2024-01-27T12:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99091
930618,Brentwood Avenue Covey,2024-01-27T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-27T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
930618,Brentwood Avenue Covey,2024-01-27T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
930618,Brentwood Avenue Covey,2024-01-27T12:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T12:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T12:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T12:00:00.000+00:00,feeder,3,L3 Current (Min),A,38.38
930618,Brentwood Avenue Covey,2024-01-27T12:00:00.000+00:00,feeder,3,L3 Current (Max),A,38.5
930618,Brentwood Avenue Covey,2024-01-27T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,38.5
930618,Brentwood Avenue Covey,2024-01-27T12:00:00.000+00:00,feeder,3,L2 Current (Min),A,41.5
930618,Brentwood Avenue Covey,2024-01-27T12:00:00.000+00:00,feeder,3,L2 Current (Max),A,41.75
930618,Brentwood Avenue Covey,2024-01-27T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,41.62
930618,Brentwood Avenue Covey,2024-01-27T12:00:00.000+00:00,feeder,3,L1 Current (Min),A,81.75
930618,Brentwood Avenue Covey,2024-01-27T12:00:00.000+00:00,feeder,3,L1 Current (Max),A,86.12
930618,Brentwood Avenue Covey,2024-01-27T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,84.38
930618,Brentwood Avenue Covey,2024-01-27T12:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T12:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.69
930618,Brentwood Avenue Covey,2024-01-27T12:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T12:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.94
930618,Brentwood Avenue Covey,2024-01-27T12:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T12:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.62
930618,Brentwood Avenue Covey,2024-01-27T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-27T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930618,Brentwood Avenue Covey,2024-01-27T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930618,Brentwood Avenue Covey,2024-01-27T12:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95785
930618,Brentwood Avenue Covey,2024-01-27T12:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99289
930618,Brentwood Avenue Covey,2024-01-27T12:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98859
930618,Brentwood Avenue Covey,2024-01-27T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
930618,Brentwood Avenue Covey,2024-01-27T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
930618,Brentwood Avenue Covey,2024-01-27T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
930618,Brentwood Avenue Covey,2024-01-27T12:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T12:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T12:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T12:00:00.000+00:00,feeder,2,L3 Current (Min),A,26.5
930618,Brentwood Avenue Covey,2024-01-27T12:00:00.000+00:00,feeder,2,L3 Current (Max),A,26.75
930618,Brentwood Avenue Covey,2024-01-27T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,26.62
930618,Brentwood Avenue Covey,2024-01-27T12:00:00.000+00:00,feeder,2,L2 Current (Min),A,45.62
930618,Brentwood Avenue Covey,2024-01-27T12:00:00.000+00:00,feeder,2,L2 Current (Max),A,45.62
930618,Brentwood Avenue Covey,2024-01-27T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,45.62
930618,Brentwood Avenue Covey,2024-01-27T12:00:00.000+00:00,feeder,2,L1 Current (Min),A,40.62
930618,Brentwood Avenue Covey,2024-01-27T12:00:00.000+00:00,feeder,2,L1 Current (Max),A,40.62
930618,Brentwood Avenue Covey,2024-01-27T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,40.62
930618,Brentwood Avenue Covey,2024-01-27T12:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T12:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.81
930618,Brentwood Avenue Covey,2024-01-27T12:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T12:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.75
930618,Brentwood Avenue Covey,2024-01-27T12:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T12:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.25
930618,Brentwood Avenue Covey,2024-01-27T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-27T12:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97711
930618,Brentwood Avenue Covey,2024-01-27T12:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96542
930618,Brentwood Avenue Covey,2024-01-27T12:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97449
930618,Brentwood Avenue Covey,2024-01-27T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
930618,Brentwood Avenue Covey,2024-01-27T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
930618,Brentwood Avenue Covey,2024-01-27T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
930618,Brentwood Avenue Covey,2024-01-27T12:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T12:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T12:00:00.000+00:00,feeder,1,L3 Current (Min),A,63.88
930618,Brentwood Avenue Covey,2024-01-27T12:00:00.000+00:00,feeder,1,L3 Current (Max),A,64.0
930618,Brentwood Avenue Covey,2024-01-27T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,64.0
930618,Brentwood Avenue Covey,2024-01-27T12:00:00.000+00:00,feeder,1,L2 Current (Min),A,64.75
930618,Brentwood Avenue Covey,2024-01-27T12:00:00.000+00:00,feeder,1,L2 Current (Max),A,65.0
930618,Brentwood Avenue Covey,2024-01-27T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,64.88
930618,Brentwood Avenue Covey,2024-01-27T12:00:00.000+00:00,feeder,1,L1 Current (Min),A,87.38
930618,Brentwood Avenue Covey,2024-01-27T12:00:00.000+00:00,feeder,1,L1 Current (Max),A,87.75
930618,Brentwood Avenue Covey,2024-01-27T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,87.5
930618,Brentwood Avenue Covey,2024-01-27T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.14
930618,Brentwood Avenue Covey,2024-01-27T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.17
930618,Brentwood Avenue Covey,2024-01-27T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
930618,Brentwood Avenue Covey,2024-01-27T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.72
930618,Brentwood Avenue Covey,2024-01-27T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.81
930618,Brentwood Avenue Covey,2024-01-27T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
930618,Brentwood Avenue Covey,2024-01-27T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.61
930618,Brentwood Avenue Covey,2024-01-27T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.69
930618,Brentwood Avenue Covey,2024-01-27T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
930618,Brentwood Avenue Covey,2024-01-27T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930618,Brentwood Avenue Covey,2024-01-27T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930618,Brentwood Avenue Covey,2024-01-27T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-27T12:00:00.000+00:00,busbar,,L3 Active Power,kW,43.0
930618,Brentwood Avenue Covey,2024-01-27T12:00:00.000+00:00,busbar,,L2 Active Power,kW,45.0
930618,Brentwood Avenue Covey,2024-01-27T12:00:00.000+00:00,busbar,,L1 Active Power,kW,60.0
930618,Brentwood Avenue Covey,2024-01-27T12:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T12:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T12:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T12:00:00.000+00:00,busbar,,L3 Current (Min),A,179.88
930618,Brentwood Avenue Covey,2024-01-27T12:00:00.000+00:00,busbar,,L3 Current (Max),A,180.62
930618,Brentwood Avenue Covey,2024-01-27T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,180.25
930618,Brentwood Avenue Covey,2024-01-27T12:00:00.000+00:00,busbar,,L2 Current (Min),A,187.62
930618,Brentwood Avenue Covey,2024-01-27T12:00:00.000+00:00,busbar,,L2 Current (Max),A,188.5
930618,Brentwood Avenue Covey,2024-01-27T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,188.0
930618,Brentwood Avenue Covey,2024-01-27T12:00:00.000+00:00,busbar,,L1 Current (Min),A,244.88
930618,Brentwood Avenue Covey,2024-01-27T12:00:00.000+00:00,busbar,,L1 Current (Max),A,249.5
930618,Brentwood Avenue Covey,2024-01-27T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,247.62
930618,Brentwood Avenue Covey,2024-01-27T12:00:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-27T12:00:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-27T11:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T11:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.19
930618,Brentwood Avenue Covey,2024-01-27T11:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T11:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.38
930618,Brentwood Avenue Covey,2024-01-27T11:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T11:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.94
930618,Brentwood Avenue Covey,2024-01-27T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-27T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-27T11:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96512
930618,Brentwood Avenue Covey,2024-01-27T11:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98117
930618,Brentwood Avenue Covey,2024-01-27T11:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95453
930618,Brentwood Avenue Covey,2024-01-27T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
930618,Brentwood Avenue Covey,2024-01-27T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
930618,Brentwood Avenue Covey,2024-01-27T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
930618,Brentwood Avenue Covey,2024-01-27T11:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T11:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T11:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T11:50:00.000+00:00,feeder,4,L3 Current (Min),A,44.25
930618,Brentwood Avenue Covey,2024-01-27T11:50:00.000+00:00,feeder,4,L3 Current (Max),A,44.38
930618,Brentwood Avenue Covey,2024-01-27T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,44.38
930618,Brentwood Avenue Covey,2024-01-27T11:50:00.000+00:00,feeder,4,L2 Current (Min),A,41.12
930618,Brentwood Avenue Covey,2024-01-27T11:50:00.000+00:00,feeder,4,L2 Current (Max),A,41.5
930618,Brentwood Avenue Covey,2024-01-27T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,41.38
930618,Brentwood Avenue Covey,2024-01-27T11:50:00.000+00:00,feeder,4,L1 Current (Min),A,28.12
930618,Brentwood Avenue Covey,2024-01-27T11:50:00.000+00:00,feeder,4,L1 Current (Max),A,28.12
930618,Brentwood Avenue Covey,2024-01-27T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,28.12
930618,Brentwood Avenue Covey,2024-01-27T11:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T11:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.32
930618,Brentwood Avenue Covey,2024-01-27T11:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T11:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-23.81
930618,Brentwood Avenue Covey,2024-01-27T11:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T11:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.5
930618,Brentwood Avenue Covey,2024-01-27T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-27T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-27T11:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99054
930618,Brentwood Avenue Covey,2024-01-27T11:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.81946
930618,Brentwood Avenue Covey,2024-01-27T11:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98322
930618,Brentwood Avenue Covey,2024-01-27T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-27T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930618,Brentwood Avenue Covey,2024-01-27T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
