Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930618,Brentwood Avenue Covey,2024-01-27T11:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T11:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T11:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T11:50:00.000+00:00,feeder,3,L3 Current (Min),A,35.25
930618,Brentwood Avenue Covey,2024-01-27T11:50:00.000+00:00,feeder,3,L3 Current (Max),A,39.88
930618,Brentwood Avenue Covey,2024-01-27T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,37.62
930618,Brentwood Avenue Covey,2024-01-27T11:50:00.000+00:00,feeder,3,L2 Current (Min),A,24.25
930618,Brentwood Avenue Covey,2024-01-27T11:50:00.000+00:00,feeder,3,L2 Current (Max),A,24.38
930618,Brentwood Avenue Covey,2024-01-27T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,24.25
930618,Brentwood Avenue Covey,2024-01-27T11:50:00.000+00:00,feeder,3,L1 Current (Min),A,58.38
930618,Brentwood Avenue Covey,2024-01-27T11:50:00.000+00:00,feeder,3,L1 Current (Max),A,58.5
930618,Brentwood Avenue Covey,2024-01-27T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,58.38
930618,Brentwood Avenue Covey,2024-01-27T11:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T11:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.12
930618,Brentwood Avenue Covey,2024-01-27T11:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T11:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.31
930618,Brentwood Avenue Covey,2024-01-27T11:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T11:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.69
930618,Brentwood Avenue Covey,2024-01-27T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-27T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-27T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T11:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97949
930618,Brentwood Avenue Covey,2024-01-27T11:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97714
930618,Brentwood Avenue Covey,2024-01-27T11:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9841
930618,Brentwood Avenue Covey,2024-01-27T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-27T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
930618,Brentwood Avenue Covey,2024-01-27T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
930618,Brentwood Avenue Covey,2024-01-27T11:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T11:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T11:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T11:50:00.000+00:00,feeder,2,L3 Current (Min),A,37.12
930618,Brentwood Avenue Covey,2024-01-27T11:50:00.000+00:00,feeder,2,L3 Current (Max),A,37.25
930618,Brentwood Avenue Covey,2024-01-27T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,37.12
930618,Brentwood Avenue Covey,2024-01-27T11:50:00.000+00:00,feeder,2,L2 Current (Min),A,32.25
930618,Brentwood Avenue Covey,2024-01-27T11:50:00.000+00:00,feeder,2,L2 Current (Max),A,32.25
930618,Brentwood Avenue Covey,2024-01-27T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,32.25
930618,Brentwood Avenue Covey,2024-01-27T11:50:00.000+00:00,feeder,2,L1 Current (Min),A,55.5
930618,Brentwood Avenue Covey,2024-01-27T11:50:00.000+00:00,feeder,2,L1 Current (Max),A,55.5
930618,Brentwood Avenue Covey,2024-01-27T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,55.5
930618,Brentwood Avenue Covey,2024-01-27T11:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T11:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.31
930618,Brentwood Avenue Covey,2024-01-27T11:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T11:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.25
930618,Brentwood Avenue Covey,2024-01-27T11:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T11:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.06
930618,Brentwood Avenue Covey,2024-01-27T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T11:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95819
930618,Brentwood Avenue Covey,2024-01-27T11:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97375
930618,Brentwood Avenue Covey,2024-01-27T11:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98819
930618,Brentwood Avenue Covey,2024-01-27T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
930618,Brentwood Avenue Covey,2024-01-27T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
930618,Brentwood Avenue Covey,2024-01-27T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,27.0
930618,Brentwood Avenue Covey,2024-01-27T11:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T11:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T11:50:00.000+00:00,feeder,1,L3 Current (Min),A,45.75
930618,Brentwood Avenue Covey,2024-01-27T11:50:00.000+00:00,feeder,1,L3 Current (Max),A,45.88
930618,Brentwood Avenue Covey,2024-01-27T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,45.88
930618,Brentwood Avenue Covey,2024-01-27T11:50:00.000+00:00,feeder,1,L2 Current (Min),A,71.25
930618,Brentwood Avenue Covey,2024-01-27T11:50:00.000+00:00,feeder,1,L2 Current (Max),A,71.25
930618,Brentwood Avenue Covey,2024-01-27T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,71.25
930618,Brentwood Avenue Covey,2024-01-27T11:50:00.000+00:00,feeder,1,L1 Current (Min),A,112.25
930618,Brentwood Avenue Covey,2024-01-27T11:50:00.000+00:00,feeder,1,L1 Current (Max),A,112.38
930618,Brentwood Avenue Covey,2024-01-27T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,112.38
930618,Brentwood Avenue Covey,2024-01-27T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.81
930618,Brentwood Avenue Covey,2024-01-27T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.86
930618,Brentwood Avenue Covey,2024-01-27T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
930618,Brentwood Avenue Covey,2024-01-27T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.44
930618,Brentwood Avenue Covey,2024-01-27T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.45
930618,Brentwood Avenue Covey,2024-01-27T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
930618,Brentwood Avenue Covey,2024-01-27T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.08
930618,Brentwood Avenue Covey,2024-01-27T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.14
930618,Brentwood Avenue Covey,2024-01-27T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
930618,Brentwood Avenue Covey,2024-01-27T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930618,Brentwood Avenue Covey,2024-01-27T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930618,Brentwood Avenue Covey,2024-01-27T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-27T11:50:00.000+00:00,busbar,,L3 Active Power,kW,39.0
930618,Brentwood Avenue Covey,2024-01-27T11:50:00.000+00:00,busbar,,L2 Active Power,kW,40.0
930618,Brentwood Avenue Covey,2024-01-27T11:50:00.000+00:00,busbar,,L1 Active Power,kW,61.0
930618,Brentwood Avenue Covey,2024-01-27T11:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T11:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T11:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T11:50:00.000+00:00,busbar,,L3 Current (Min),A,162.12
930618,Brentwood Avenue Covey,2024-01-27T11:50:00.000+00:00,busbar,,L3 Current (Max),A,166.88
930618,Brentwood Avenue Covey,2024-01-27T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,164.5
930618,Brentwood Avenue Covey,2024-01-27T11:50:00.000+00:00,busbar,,L2 Current (Min),A,167.38
930618,Brentwood Avenue Covey,2024-01-27T11:50:00.000+00:00,busbar,,L2 Current (Max),A,167.5
930618,Brentwood Avenue Covey,2024-01-27T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,167.5
930618,Brentwood Avenue Covey,2024-01-27T11:50:00.000+00:00,busbar,,L1 Current (Min),A,254.12
930618,Brentwood Avenue Covey,2024-01-27T11:50:00.000+00:00,busbar,,L1 Current (Max),A,254.25
930618,Brentwood Avenue Covey,2024-01-27T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,254.12
930618,Brentwood Avenue Covey,2024-01-27T11:50:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-27T11:50:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-27T11:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T11:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.93
930618,Brentwood Avenue Covey,2024-01-27T11:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T11:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.06
930618,Brentwood Avenue Covey,2024-01-27T11:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T11:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-21.06
930618,Brentwood Avenue Covey,2024-01-27T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-27T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-27T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T11:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9527
930618,Brentwood Avenue Covey,2024-01-27T11:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97903
930618,Brentwood Avenue Covey,2024-01-27T11:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88083
930618,Brentwood Avenue Covey,2024-01-27T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
930618,Brentwood Avenue Covey,2024-01-27T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-27T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
930618,Brentwood Avenue Covey,2024-01-27T11:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T11:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T11:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T11:40:00.000+00:00,feeder,4,L3 Current (Min),A,32.12
930618,Brentwood Avenue Covey,2024-01-27T11:40:00.000+00:00,feeder,4,L3 Current (Max),A,32.25
930618,Brentwood Avenue Covey,2024-01-27T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,32.25
930618,Brentwood Avenue Covey,2024-01-27T11:40:00.000+00:00,feeder,4,L2 Current (Min),A,38.88
930618,Brentwood Avenue Covey,2024-01-27T11:40:00.000+00:00,feeder,4,L2 Current (Max),A,39.25
930618,Brentwood Avenue Covey,2024-01-27T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,39.12
930618,Brentwood Avenue Covey,2024-01-27T11:40:00.000+00:00,feeder,4,L1 Current (Min),A,20.5
930618,Brentwood Avenue Covey,2024-01-27T11:40:00.000+00:00,feeder,4,L1 Current (Max),A,20.88
930618,Brentwood Avenue Covey,2024-01-27T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,20.75
930618,Brentwood Avenue Covey,2024-01-27T11:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T11:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.38
930618,Brentwood Avenue Covey,2024-01-27T11:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T11:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.81
930618,Brentwood Avenue Covey,2024-01-27T11:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T11:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.25
930618,Brentwood Avenue Covey,2024-01-27T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-27T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
930618,Brentwood Avenue Covey,2024-01-27T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T11:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98776
930618,Brentwood Avenue Covey,2024-01-27T11:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98746
930618,Brentwood Avenue Covey,2024-01-27T11:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97256
930618,Brentwood Avenue Covey,2024-01-27T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
930618,Brentwood Avenue Covey,2024-01-27T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,21.0
930618,Brentwood Avenue Covey,2024-01-27T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
930618,Brentwood Avenue Covey,2024-01-27T11:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T11:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T11:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T11:40:00.000+00:00,feeder,3,L3 Current (Min),A,40.62
930618,Brentwood Avenue Covey,2024-01-27T11:40:00.000+00:00,feeder,3,L3 Current (Max),A,40.75
930618,Brentwood Avenue Covey,2024-01-27T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,40.75
930618,Brentwood Avenue Covey,2024-01-27T11:40:00.000+00:00,feeder,3,L2 Current (Min),A,86.0
930618,Brentwood Avenue Covey,2024-01-27T11:40:00.000+00:00,feeder,3,L2 Current (Max),A,86.25
930618,Brentwood Avenue Covey,2024-01-27T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,86.12
930618,Brentwood Avenue Covey,2024-01-27T11:40:00.000+00:00,feeder,3,L1 Current (Min),A,54.0
930618,Brentwood Avenue Covey,2024-01-27T11:40:00.000+00:00,feeder,3,L1 Current (Max),A,54.12
930618,Brentwood Avenue Covey,2024-01-27T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,54.12
930618,Brentwood Avenue Covey,2024-01-27T11:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T11:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.94
930618,Brentwood Avenue Covey,2024-01-27T11:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T11:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.63
930618,Brentwood Avenue Covey,2024-01-27T11:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T11:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.06
930618,Brentwood Avenue Covey,2024-01-27T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-27T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-27T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-27T11:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98877
930618,Brentwood Avenue Covey,2024-01-27T11:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98318
930618,Brentwood Avenue Covey,2024-01-27T11:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96262
930618,Brentwood Avenue Covey,2024-01-27T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
930618,Brentwood Avenue Covey,2024-01-27T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-27T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
930618,Brentwood Avenue Covey,2024-01-27T11:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T11:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T11:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T11:40:00.000+00:00,feeder,2,L3 Current (Min),A,50.25
930618,Brentwood Avenue Covey,2024-01-27T11:40:00.000+00:00,feeder,2,L3 Current (Max),A,51.12
930618,Brentwood Avenue Covey,2024-01-27T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,50.88
930618,Brentwood Avenue Covey,2024-01-27T11:40:00.000+00:00,feeder,2,L2 Current (Min),A,37.88
930618,Brentwood Avenue Covey,2024-01-27T11:40:00.000+00:00,feeder,2,L2 Current (Max),A,38.25
930618,Brentwood Avenue Covey,2024-01-27T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,38.12
930618,Brentwood Avenue Covey,2024-01-27T11:40:00.000+00:00,feeder,2,L1 Current (Min),A,25.12
930618,Brentwood Avenue Covey,2024-01-27T11:40:00.000+00:00,feeder,2,L1 Current (Max),A,25.38
930618,Brentwood Avenue Covey,2024-01-27T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,25.25
930618,Brentwood Avenue Covey,2024-01-27T11:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T11:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-30.94
930618,Brentwood Avenue Covey,2024-01-27T11:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T11:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.31
930618,Brentwood Avenue Covey,2024-01-27T11:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T11:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.87
930618,Brentwood Avenue Covey,2024-01-27T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-27T11:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.75467
930618,Brentwood Avenue Covey,2024-01-27T11:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98715
930618,Brentwood Avenue Covey,2024-01-27T11:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95138
930618,Brentwood Avenue Covey,2024-01-27T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930618,Brentwood Avenue Covey,2024-01-27T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
930618,Brentwood Avenue Covey,2024-01-27T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
930618,Brentwood Avenue Covey,2024-01-27T11:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T11:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T11:40:00.000+00:00,feeder,1,L3 Current (Min),A,20.75
930618,Brentwood Avenue Covey,2024-01-27T11:40:00.000+00:00,feeder,1,L3 Current (Max),A,22.5
930618,Brentwood Avenue Covey,2024-01-27T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,21.25
930618,Brentwood Avenue Covey,2024-01-27T11:40:00.000+00:00,feeder,1,L2 Current (Min),A,103.25
930618,Brentwood Avenue Covey,2024-01-27T11:40:00.000+00:00,feeder,1,L2 Current (Max),A,103.38
930618,Brentwood Avenue Covey,2024-01-27T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,103.25
930618,Brentwood Avenue Covey,2024-01-27T11:40:00.000+00:00,feeder,1,L1 Current (Min),A,58.0
930618,Brentwood Avenue Covey,2024-01-27T11:40:00.000+00:00,feeder,1,L1 Current (Max),A,58.25
930618,Brentwood Avenue Covey,2024-01-27T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,58.0
930618,Brentwood Avenue Covey,2024-01-27T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.03
930618,Brentwood Avenue Covey,2024-01-27T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.08
930618,Brentwood Avenue Covey,2024-01-27T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
930618,Brentwood Avenue Covey,2024-01-27T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.42
930618,Brentwood Avenue Covey,2024-01-27T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.48
930618,Brentwood Avenue Covey,2024-01-27T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
930618,Brentwood Avenue Covey,2024-01-27T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.31
930618,Brentwood Avenue Covey,2024-01-27T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.41
930618,Brentwood Avenue Covey,2024-01-27T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
930618,Brentwood Avenue Covey,2024-01-27T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930618,Brentwood Avenue Covey,2024-01-27T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-27T11:40:00.000+00:00,busbar,,L3 Active Power,kW,34.0
930618,Brentwood Avenue Covey,2024-01-27T11:40:00.000+00:00,busbar,,L2 Active Power,kW,64.0
930618,Brentwood Avenue Covey,2024-01-27T11:40:00.000+00:00,busbar,,L1 Active Power,kW,37.0
930618,Brentwood Avenue Covey,2024-01-27T11:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T11:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T11:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T11:40:00.000+00:00,busbar,,L3 Current (Min),A,142.12
930618,Brentwood Avenue Covey,2024-01-27T11:40:00.000+00:00,busbar,,L3 Current (Max),A,143.12
930618,Brentwood Avenue Covey,2024-01-27T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.38
930618,Brentwood Avenue Covey,2024-01-27T11:40:00.000+00:00,busbar,,L2 Current (Min),A,265.75
930618,Brentwood Avenue Covey,2024-01-27T11:40:00.000+00:00,busbar,,L2 Current (Max),A,265.88
930618,Brentwood Avenue Covey,2024-01-27T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,265.75
930618,Brentwood Avenue Covey,2024-01-27T11:40:00.000+00:00,busbar,,L1 Current (Min),A,157.25
930618,Brentwood Avenue Covey,2024-01-27T11:40:00.000+00:00,busbar,,L1 Current (Max),A,157.88
930618,Brentwood Avenue Covey,2024-01-27T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,157.5
930618,Brentwood Avenue Covey,2024-01-27T11:40:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-27T11:40:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-27T11:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T11:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.87
930618,Brentwood Avenue Covey,2024-01-27T11:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T11:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.5
930618,Brentwood Avenue Covey,2024-01-27T11:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T11:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-19.56
930618,Brentwood Avenue Covey,2024-01-27T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-27T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-27T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-27T11:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92731
930618,Brentwood Avenue Covey,2024-01-27T11:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9812
930618,Brentwood Avenue Covey,2024-01-27T11:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.8609
930618,Brentwood Avenue Covey,2024-01-27T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
930618,Brentwood Avenue Covey,2024-01-27T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
930618,Brentwood Avenue Covey,2024-01-27T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930618,Brentwood Avenue Covey,2024-01-27T11:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T11:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T11:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T11:30:00.000+00:00,feeder,4,L3 Current (Min),A,29.25
930618,Brentwood Avenue Covey,2024-01-27T11:30:00.000+00:00,feeder,4,L3 Current (Max),A,29.5
930618,Brentwood Avenue Covey,2024-01-27T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,29.38
930618,Brentwood Avenue Covey,2024-01-27T11:30:00.000+00:00,feeder,4,L2 Current (Min),A,54.0
930618,Brentwood Avenue Covey,2024-01-27T11:30:00.000+00:00,feeder,4,L2 Current (Max),A,54.38
930618,Brentwood Avenue Covey,2024-01-27T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,54.12
930618,Brentwood Avenue Covey,2024-01-27T11:30:00.000+00:00,feeder,4,L1 Current (Min),A,15.75
930618,Brentwood Avenue Covey,2024-01-27T11:30:00.000+00:00,feeder,4,L1 Current (Max),A,16.0
930618,Brentwood Avenue Covey,2024-01-27T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,15.88
930618,Brentwood Avenue Covey,2024-01-27T11:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T11:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.81
930618,Brentwood Avenue Covey,2024-01-27T11:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T11:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.81
930618,Brentwood Avenue Covey,2024-01-27T11:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T11:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.75
930618,Brentwood Avenue Covey,2024-01-27T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930618,Brentwood Avenue Covey,2024-01-27T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-27T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T11:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9921
930618,Brentwood Avenue Covey,2024-01-27T11:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97708
930618,Brentwood Avenue Covey,2024-01-27T11:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97211
930618,Brentwood Avenue Covey,2024-01-27T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
930618,Brentwood Avenue Covey,2024-01-27T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
930618,Brentwood Avenue Covey,2024-01-27T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
930618,Brentwood Avenue Covey,2024-01-27T11:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T11:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T11:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T11:30:00.000+00:00,feeder,3,L3 Current (Min),A,50.75
930618,Brentwood Avenue Covey,2024-01-27T11:30:00.000+00:00,feeder,3,L3 Current (Max),A,50.88
930618,Brentwood Avenue Covey,2024-01-27T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,50.88
930618,Brentwood Avenue Covey,2024-01-27T11:30:00.000+00:00,feeder,3,L2 Current (Min),A,51.88
930618,Brentwood Avenue Covey,2024-01-27T11:30:00.000+00:00,feeder,3,L2 Current (Max),A,53.88
930618,Brentwood Avenue Covey,2024-01-27T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,52.38
930618,Brentwood Avenue Covey,2024-01-27T11:30:00.000+00:00,feeder,3,L1 Current (Min),A,56.5
930618,Brentwood Avenue Covey,2024-01-27T11:30:00.000+00:00,feeder,3,L1 Current (Max),A,57.0
930618,Brentwood Avenue Covey,2024-01-27T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,56.75
930618,Brentwood Avenue Covey,2024-01-27T11:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T11:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.5
930618,Brentwood Avenue Covey,2024-01-27T11:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T11:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.13
930618,Brentwood Avenue Covey,2024-01-27T11:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T11:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.69
930618,Brentwood Avenue Covey,2024-01-27T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
930618,Brentwood Avenue Covey,2024-01-27T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-27T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T11:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99164
930618,Brentwood Avenue Covey,2024-01-27T11:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98441
930618,Brentwood Avenue Covey,2024-01-27T11:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93884
930618,Brentwood Avenue Covey,2024-01-27T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
930618,Brentwood Avenue Covey,2024-01-27T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
930618,Brentwood Avenue Covey,2024-01-27T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
930618,Brentwood Avenue Covey,2024-01-27T11:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T11:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T11:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T11:30:00.000+00:00,feeder,2,L3 Current (Min),A,55.12
930618,Brentwood Avenue Covey,2024-01-27T11:30:00.000+00:00,feeder,2,L3 Current (Max),A,56.88
930618,Brentwood Avenue Covey,2024-01-27T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,56.25
930618,Brentwood Avenue Covey,2024-01-27T11:30:00.000+00:00,feeder,2,L2 Current (Min),A,41.0
930618,Brentwood Avenue Covey,2024-01-27T11:30:00.000+00:00,feeder,2,L2 Current (Max),A,41.38
930618,Brentwood Avenue Covey,2024-01-27T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,41.12
930618,Brentwood Avenue Covey,2024-01-27T11:30:00.000+00:00,feeder,2,L1 Current (Min),A,25.25
930618,Brentwood Avenue Covey,2024-01-27T11:30:00.000+00:00,feeder,2,L1 Current (Max),A,25.5
930618,Brentwood Avenue Covey,2024-01-27T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,25.38
930618,Brentwood Avenue Covey,2024-01-27T11:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T11:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.62
930618,Brentwood Avenue Covey,2024-01-27T11:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T11:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.69
930618,Brentwood Avenue Covey,2024-01-27T11:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T11:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.25
930618,Brentwood Avenue Covey,2024-01-27T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T11:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87597
930618,Brentwood Avenue Covey,2024-01-27T11:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97357
930618,Brentwood Avenue Covey,2024-01-27T11:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9881
930618,Brentwood Avenue Covey,2024-01-27T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
930618,Brentwood Avenue Covey,2024-01-27T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
930618,Brentwood Avenue Covey,2024-01-27T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,26.0
930618,Brentwood Avenue Covey,2024-01-27T11:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T11:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T11:30:00.000+00:00,feeder,1,L3 Current (Min),A,30.12
930618,Brentwood Avenue Covey,2024-01-27T11:30:00.000+00:00,feeder,1,L3 Current (Max),A,31.12
930618,Brentwood Avenue Covey,2024-01-27T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,30.5
930618,Brentwood Avenue Covey,2024-01-27T11:30:00.000+00:00,feeder,1,L2 Current (Min),A,74.0
930618,Brentwood Avenue Covey,2024-01-27T11:30:00.000+00:00,feeder,1,L2 Current (Max),A,80.38
930618,Brentwood Avenue Covey,2024-01-27T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,76.38
930618,Brentwood Avenue Covey,2024-01-27T11:30:00.000+00:00,feeder,1,L1 Current (Min),A,107.5
930618,Brentwood Avenue Covey,2024-01-27T11:30:00.000+00:00,feeder,1,L1 Current (Max),A,108.25
930618,Brentwood Avenue Covey,2024-01-27T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,108.0
930618,Brentwood Avenue Covey,2024-01-27T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.58
930618,Brentwood Avenue Covey,2024-01-27T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.66
930618,Brentwood Avenue Covey,2024-01-27T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
930618,Brentwood Avenue Covey,2024-01-27T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.75
930618,Brentwood Avenue Covey,2024-01-27T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.83
930618,Brentwood Avenue Covey,2024-01-27T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
930618,Brentwood Avenue Covey,2024-01-27T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.02
930618,Brentwood Avenue Covey,2024-01-27T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.05
930618,Brentwood Avenue Covey,2024-01-27T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
930618,Brentwood Avenue Covey,2024-01-27T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-27T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930618,Brentwood Avenue Covey,2024-01-27T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-27T11:30:00.000+00:00,busbar,,L3 Active Power,kW,39.0
930618,Brentwood Avenue Covey,2024-01-27T11:30:00.000+00:00,busbar,,L2 Active Power,kW,54.0
930618,Brentwood Avenue Covey,2024-01-27T11:30:00.000+00:00,busbar,,L1 Active Power,kW,49.0
930618,Brentwood Avenue Covey,2024-01-27T11:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T11:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T11:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T11:30:00.000+00:00,busbar,,L3 Current (Min),A,163.75
930618,Brentwood Avenue Covey,2024-01-27T11:30:00.000+00:00,busbar,,L3 Current (Max),A,164.12
930618,Brentwood Avenue Covey,2024-01-27T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,164.0
930618,Brentwood Avenue Covey,2024-01-27T11:30:00.000+00:00,busbar,,L2 Current (Min),A,220.88
930618,Brentwood Avenue Covey,2024-01-27T11:30:00.000+00:00,busbar,,L2 Current (Max),A,229.62
930618,Brentwood Avenue Covey,2024-01-27T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,223.88
930618,Brentwood Avenue Covey,2024-01-27T11:30:00.000+00:00,busbar,,L1 Current (Min),A,204.12
930618,Brentwood Avenue Covey,2024-01-27T11:30:00.000+00:00,busbar,,L1 Current (Max),A,205.12
930618,Brentwood Avenue Covey,2024-01-27T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,204.75
930618,Brentwood Avenue Covey,2024-01-27T11:30:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-27T11:30:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-27T11:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T11:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.43
930618,Brentwood Avenue Covey,2024-01-27T11:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T11:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.44
930618,Brentwood Avenue Covey,2024-01-27T11:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T11:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.56
930618,Brentwood Avenue Covey,2024-01-27T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-27T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-27T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-27T11:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95486
930618,Brentwood Avenue Covey,2024-01-27T11:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97446
930618,Brentwood Avenue Covey,2024-01-27T11:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9498
930618,Brentwood Avenue Covey,2024-01-27T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-27T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
930618,Brentwood Avenue Covey,2024-01-27T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
930618,Brentwood Avenue Covey,2024-01-27T11:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T11:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T11:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T11:20:00.000+00:00,feeder,4,L3 Current (Min),A,36.25
930618,Brentwood Avenue Covey,2024-01-27T11:20:00.000+00:00,feeder,4,L3 Current (Max),A,36.25
930618,Brentwood Avenue Covey,2024-01-27T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,36.25
930618,Brentwood Avenue Covey,2024-01-27T11:20:00.000+00:00,feeder,4,L2 Current (Min),A,42.12
930618,Brentwood Avenue Covey,2024-01-27T11:20:00.000+00:00,feeder,4,L2 Current (Max),A,42.25
930618,Brentwood Avenue Covey,2024-01-27T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,42.25
930618,Brentwood Avenue Covey,2024-01-27T11:20:00.000+00:00,feeder,4,L1 Current (Min),A,25.38
930618,Brentwood Avenue Covey,2024-01-27T11:20:00.000+00:00,feeder,4,L1 Current (Max),A,25.38
930618,Brentwood Avenue Covey,2024-01-27T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,25.38
930618,Brentwood Avenue Covey,2024-01-27T11:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T11:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.88
930618,Brentwood Avenue Covey,2024-01-27T11:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T11:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.94
930618,Brentwood Avenue Covey,2024-01-27T11:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T11:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.63
930618,Brentwood Avenue Covey,2024-01-27T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-27T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-27T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T11:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98749
930618,Brentwood Avenue Covey,2024-01-27T11:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97995
930618,Brentwood Avenue Covey,2024-01-27T11:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96591
930618,Brentwood Avenue Covey,2024-01-27T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
930618,Brentwood Avenue Covey,2024-01-27T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
930618,Brentwood Avenue Covey,2024-01-27T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
930618,Brentwood Avenue Covey,2024-01-27T11:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T11:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T11:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T11:20:00.000+00:00,feeder,3,L3 Current (Min),A,44.5
930618,Brentwood Avenue Covey,2024-01-27T11:20:00.000+00:00,feeder,3,L3 Current (Max),A,44.62
930618,Brentwood Avenue Covey,2024-01-27T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,44.5
930618,Brentwood Avenue Covey,2024-01-27T11:20:00.000+00:00,feeder,3,L2 Current (Min),A,63.0
930618,Brentwood Avenue Covey,2024-01-27T11:20:00.000+00:00,feeder,3,L2 Current (Max),A,63.0
930618,Brentwood Avenue Covey,2024-01-27T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,63.0
930618,Brentwood Avenue Covey,2024-01-27T11:20:00.000+00:00,feeder,3,L1 Current (Min),A,52.0
930618,Brentwood Avenue Covey,2024-01-27T11:20:00.000+00:00,feeder,3,L1 Current (Max),A,52.12
930618,Brentwood Avenue Covey,2024-01-27T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,52.0
930618,Brentwood Avenue Covey,2024-01-27T11:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T11:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.88
930618,Brentwood Avenue Covey,2024-01-27T11:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T11:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.37
930618,Brentwood Avenue Covey,2024-01-27T11:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T11:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.32
930618,Brentwood Avenue Covey,2024-01-27T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930618,Brentwood Avenue Covey,2024-01-27T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-27T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-27T11:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9946
930618,Brentwood Avenue Covey,2024-01-27T11:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97812
930618,Brentwood Avenue Covey,2024-01-27T11:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98483
930618,Brentwood Avenue Covey,2024-01-27T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
930618,Brentwood Avenue Covey,2024-01-27T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-27T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-27T11:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T11:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T11:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T11:20:00.000+00:00,feeder,2,L3 Current (Min),A,57.12
930618,Brentwood Avenue Covey,2024-01-27T11:20:00.000+00:00,feeder,2,L3 Current (Max),A,57.25
930618,Brentwood Avenue Covey,2024-01-27T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,57.12
930618,Brentwood Avenue Covey,2024-01-27T11:20:00.000+00:00,feeder,2,L2 Current (Min),A,36.62
930618,Brentwood Avenue Covey,2024-01-27T11:20:00.000+00:00,feeder,2,L2 Current (Max),A,36.62
930618,Brentwood Avenue Covey,2024-01-27T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,36.62
930618,Brentwood Avenue Covey,2024-01-27T11:20:00.000+00:00,feeder,2,L1 Current (Min),A,38.75
930618,Brentwood Avenue Covey,2024-01-27T11:20:00.000+00:00,feeder,2,L1 Current (Max),A,39.38
930618,Brentwood Avenue Covey,2024-01-27T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,39.0
930618,Brentwood Avenue Covey,2024-01-27T11:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T11:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.19
930618,Brentwood Avenue Covey,2024-01-27T11:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T11:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.06
930618,Brentwood Avenue Covey,2024-01-27T11:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T11:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.5
930618,Brentwood Avenue Covey,2024-01-27T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-27T11:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95242
930618,Brentwood Avenue Covey,2024-01-27T11:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98083
930618,Brentwood Avenue Covey,2024-01-27T11:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97092
930618,Brentwood Avenue Covey,2024-01-27T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
930618,Brentwood Avenue Covey,2024-01-27T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
930618,Brentwood Avenue Covey,2024-01-27T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
930618,Brentwood Avenue Covey,2024-01-27T11:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T11:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T11:20:00.000+00:00,feeder,1,L3 Current (Min),A,50.88
930618,Brentwood Avenue Covey,2024-01-27T11:20:00.000+00:00,feeder,1,L3 Current (Max),A,50.88
930618,Brentwood Avenue Covey,2024-01-27T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,50.88
930618,Brentwood Avenue Covey,2024-01-27T11:20:00.000+00:00,feeder,1,L2 Current (Min),A,79.38
930618,Brentwood Avenue Covey,2024-01-27T11:20:00.000+00:00,feeder,1,L2 Current (Max),A,83.0
930618,Brentwood Avenue Covey,2024-01-27T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,81.12
930618,Brentwood Avenue Covey,2024-01-27T11:20:00.000+00:00,feeder,1,L1 Current (Min),A,70.88
930618,Brentwood Avenue Covey,2024-01-27T11:20:00.000+00:00,feeder,1,L1 Current (Max),A,71.62
930618,Brentwood Avenue Covey,2024-01-27T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,71.25
930618,Brentwood Avenue Covey,2024-01-27T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.12
930618,Brentwood Avenue Covey,2024-01-27T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.17
930618,Brentwood Avenue Covey,2024-01-27T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
930618,Brentwood Avenue Covey,2024-01-27T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.09
930618,Brentwood Avenue Covey,2024-01-27T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.19
930618,Brentwood Avenue Covey,2024-01-27T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
930618,Brentwood Avenue Covey,2024-01-27T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.61
930618,Brentwood Avenue Covey,2024-01-27T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.67
930618,Brentwood Avenue Covey,2024-01-27T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
930618,Brentwood Avenue Covey,2024-01-27T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930618,Brentwood Avenue Covey,2024-01-27T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930618,Brentwood Avenue Covey,2024-01-27T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930618,Brentwood Avenue Covey,2024-01-27T11:20:00.000+00:00,busbar,,L3 Active Power,kW,45.0
930618,Brentwood Avenue Covey,2024-01-27T11:20:00.000+00:00,busbar,,L2 Active Power,kW,53.0
930618,Brentwood Avenue Covey,2024-01-27T11:20:00.000+00:00,busbar,,L1 Active Power,kW,44.0
930618,Brentwood Avenue Covey,2024-01-27T11:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T11:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T11:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T11:20:00.000+00:00,busbar,,L3 Current (Min),A,188.0
930618,Brentwood Avenue Covey,2024-01-27T11:20:00.000+00:00,busbar,,L3 Current (Max),A,188.12
930618,Brentwood Avenue Covey,2024-01-27T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,188.0
930618,Brentwood Avenue Covey,2024-01-27T11:20:00.000+00:00,busbar,,L2 Current (Min),A,221.0
930618,Brentwood Avenue Covey,2024-01-27T11:20:00.000+00:00,busbar,,L2 Current (Max),A,224.88
930618,Brentwood Avenue Covey,2024-01-27T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,223.0
930618,Brentwood Avenue Covey,2024-01-27T11:20:00.000+00:00,busbar,,L1 Current (Min),A,187.0
930618,Brentwood Avenue Covey,2024-01-27T11:20:00.000+00:00,busbar,,L1 Current (Max),A,188.12
930618,Brentwood Avenue Covey,2024-01-27T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,187.5
930618,Brentwood Avenue Covey,2024-01-27T11:20:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-27T11:20:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-27T11:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T11:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.56
930618,Brentwood Avenue Covey,2024-01-27T11:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
