Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930618,Brentwood Avenue Covey,2024-01-27T11:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.69
930618,Brentwood Avenue Covey,2024-01-27T11:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T11:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-20.31
930618,Brentwood Avenue Covey,2024-01-27T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-27T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-27T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-27T11:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9758
930618,Brentwood Avenue Covey,2024-01-27T11:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99185
930618,Brentwood Avenue Covey,2024-01-27T11:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88006
930618,Brentwood Avenue Covey,2024-01-27T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
930618,Brentwood Avenue Covey,2024-01-27T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,19.0
930618,Brentwood Avenue Covey,2024-01-27T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
930618,Brentwood Avenue Covey,2024-01-27T11:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T11:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T11:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T11:10:00.000+00:00,feeder,4,L3 Current (Min),A,46.75
930618,Brentwood Avenue Covey,2024-01-27T11:10:00.000+00:00,feeder,4,L3 Current (Max),A,46.75
930618,Brentwood Avenue Covey,2024-01-27T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,46.75
930618,Brentwood Avenue Covey,2024-01-27T11:10:00.000+00:00,feeder,4,L2 Current (Min),A,77.38
930618,Brentwood Avenue Covey,2024-01-27T11:10:00.000+00:00,feeder,4,L2 Current (Max),A,77.88
930618,Brentwood Avenue Covey,2024-01-27T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,77.5
930618,Brentwood Avenue Covey,2024-01-27T11:10:00.000+00:00,feeder,4,L1 Current (Min),A,17.75
930618,Brentwood Avenue Covey,2024-01-27T11:10:00.000+00:00,feeder,4,L1 Current (Max),A,18.0
930618,Brentwood Avenue Covey,2024-01-27T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,17.88
930618,Brentwood Avenue Covey,2024-01-27T11:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T11:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.82
930618,Brentwood Avenue Covey,2024-01-27T11:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T11:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.07
930618,Brentwood Avenue Covey,2024-01-27T11:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T11:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.94
930618,Brentwood Avenue Covey,2024-01-27T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-27T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-27T11:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98791
930618,Brentwood Avenue Covey,2024-01-27T11:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93066
930618,Brentwood Avenue Covey,2024-01-27T11:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96973
930618,Brentwood Avenue Covey,2024-01-27T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
930618,Brentwood Avenue Covey,2024-01-27T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-27T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
930618,Brentwood Avenue Covey,2024-01-27T11:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T11:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T11:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T11:10:00.000+00:00,feeder,3,L3 Current (Min),A,48.75
930618,Brentwood Avenue Covey,2024-01-27T11:10:00.000+00:00,feeder,3,L3 Current (Max),A,48.88
930618,Brentwood Avenue Covey,2024-01-27T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,48.88
930618,Brentwood Avenue Covey,2024-01-27T11:10:00.000+00:00,feeder,3,L2 Current (Min),A,41.0
930618,Brentwood Avenue Covey,2024-01-27T11:10:00.000+00:00,feeder,3,L2 Current (Max),A,41.12
930618,Brentwood Avenue Covey,2024-01-27T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,41.12
930618,Brentwood Avenue Covey,2024-01-27T11:10:00.000+00:00,feeder,3,L1 Current (Min),A,50.75
930618,Brentwood Avenue Covey,2024-01-27T11:10:00.000+00:00,feeder,3,L1 Current (Max),A,51.0
930618,Brentwood Avenue Covey,2024-01-27T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,51.0
930618,Brentwood Avenue Covey,2024-01-27T11:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T11:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.19
930618,Brentwood Avenue Covey,2024-01-27T11:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T11:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.62
930618,Brentwood Avenue Covey,2024-01-27T11:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T11:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.37
930618,Brentwood Avenue Covey,2024-01-27T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-27T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T11:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92346
930618,Brentwood Avenue Covey,2024-01-27T11:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98282
930618,Brentwood Avenue Covey,2024-01-27T11:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97198
930618,Brentwood Avenue Covey,2024-01-27T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
930618,Brentwood Avenue Covey,2024-01-27T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
930618,Brentwood Avenue Covey,2024-01-27T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-27T11:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T11:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T11:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T11:10:00.000+00:00,feeder,2,L3 Current (Min),A,25.38
930618,Brentwood Avenue Covey,2024-01-27T11:10:00.000+00:00,feeder,2,L3 Current (Max),A,25.5
930618,Brentwood Avenue Covey,2024-01-27T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,25.38
930618,Brentwood Avenue Covey,2024-01-27T11:10:00.000+00:00,feeder,2,L2 Current (Min),A,34.0
930618,Brentwood Avenue Covey,2024-01-27T11:10:00.000+00:00,feeder,2,L2 Current (Max),A,34.5
930618,Brentwood Avenue Covey,2024-01-27T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,34.12
930618,Brentwood Avenue Covey,2024-01-27T11:10:00.000+00:00,feeder,2,L1 Current (Min),A,40.0
930618,Brentwood Avenue Covey,2024-01-27T11:10:00.000+00:00,feeder,2,L1 Current (Max),A,40.12
930618,Brentwood Avenue Covey,2024-01-27T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,40.0
930618,Brentwood Avenue Covey,2024-01-27T11:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T11:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.94
930618,Brentwood Avenue Covey,2024-01-27T11:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T11:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.13
930618,Brentwood Avenue Covey,2024-01-27T11:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T11:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.87
930618,Brentwood Avenue Covey,2024-01-27T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T11:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95578
930618,Brentwood Avenue Covey,2024-01-27T11:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97552
930618,Brentwood Avenue Covey,2024-01-27T11:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96756
930618,Brentwood Avenue Covey,2024-01-27T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
930618,Brentwood Avenue Covey,2024-01-27T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
930618,Brentwood Avenue Covey,2024-01-27T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
930618,Brentwood Avenue Covey,2024-01-27T11:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T11:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T11:10:00.000+00:00,feeder,1,L3 Current (Min),A,49.62
930618,Brentwood Avenue Covey,2024-01-27T11:10:00.000+00:00,feeder,1,L3 Current (Max),A,50.0
930618,Brentwood Avenue Covey,2024-01-27T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,49.88
930618,Brentwood Avenue Covey,2024-01-27T11:10:00.000+00:00,feeder,1,L2 Current (Min),A,67.25
930618,Brentwood Avenue Covey,2024-01-27T11:10:00.000+00:00,feeder,1,L2 Current (Max),A,73.88
930618,Brentwood Avenue Covey,2024-01-27T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,69.62
930618,Brentwood Avenue Covey,2024-01-27T11:10:00.000+00:00,feeder,1,L1 Current (Min),A,64.0
930618,Brentwood Avenue Covey,2024-01-27T11:10:00.000+00:00,feeder,1,L1 Current (Max),A,64.38
930618,Brentwood Avenue Covey,2024-01-27T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,64.12
930618,Brentwood Avenue Covey,2024-01-27T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.91
930618,Brentwood Avenue Covey,2024-01-27T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.92
930618,Brentwood Avenue Covey,2024-01-27T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
930618,Brentwood Avenue Covey,2024-01-27T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.88
930618,Brentwood Avenue Covey,2024-01-27T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.98
930618,Brentwood Avenue Covey,2024-01-27T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
930618,Brentwood Avenue Covey,2024-01-27T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.33
930618,Brentwood Avenue Covey,2024-01-27T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.38
930618,Brentwood Avenue Covey,2024-01-27T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
930618,Brentwood Avenue Covey,2024-01-27T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930618,Brentwood Avenue Covey,2024-01-27T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930618,Brentwood Avenue Covey,2024-01-27T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-27T11:10:00.000+00:00,busbar,,L3 Active Power,kW,40.0
930618,Brentwood Avenue Covey,2024-01-27T11:10:00.000+00:00,busbar,,L2 Active Power,kW,53.0
930618,Brentwood Avenue Covey,2024-01-27T11:10:00.000+00:00,busbar,,L1 Active Power,kW,40.0
930618,Brentwood Avenue Covey,2024-01-27T11:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T11:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T11:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T11:10:00.000+00:00,busbar,,L3 Current (Min),A,170.0
930618,Brentwood Avenue Covey,2024-01-27T11:10:00.000+00:00,busbar,,L3 Current (Max),A,170.38
930618,Brentwood Avenue Covey,2024-01-27T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,170.25
930618,Brentwood Avenue Covey,2024-01-27T11:10:00.000+00:00,busbar,,L2 Current (Min),A,218.88
930618,Brentwood Avenue Covey,2024-01-27T11:10:00.000+00:00,busbar,,L2 Current (Max),A,226.25
930618,Brentwood Avenue Covey,2024-01-27T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,221.5
930618,Brentwood Avenue Covey,2024-01-27T11:10:00.000+00:00,busbar,,L1 Current (Min),A,172.38
930618,Brentwood Avenue Covey,2024-01-27T11:10:00.000+00:00,busbar,,L1 Current (Max),A,172.62
930618,Brentwood Avenue Covey,2024-01-27T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,172.5
930618,Brentwood Avenue Covey,2024-01-27T11:10:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-27T11:10:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-27T11:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T11:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.82
930618,Brentwood Avenue Covey,2024-01-27T11:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T11:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.06
930618,Brentwood Avenue Covey,2024-01-27T11:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T11:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.25
930618,Brentwood Avenue Covey,2024-01-27T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-27T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-27T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-27T11:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97461
930618,Brentwood Avenue Covey,2024-01-27T11:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95972
930618,Brentwood Avenue Covey,2024-01-27T11:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.948
930618,Brentwood Avenue Covey,2024-01-27T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-27T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-27T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
930618,Brentwood Avenue Covey,2024-01-27T11:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T11:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T11:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T11:00:00.000+00:00,feeder,4,L3 Current (Min),A,38.88
930618,Brentwood Avenue Covey,2024-01-27T11:00:00.000+00:00,feeder,4,L3 Current (Max),A,39.0
930618,Brentwood Avenue Covey,2024-01-27T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,39.0
930618,Brentwood Avenue Covey,2024-01-27T11:00:00.000+00:00,feeder,4,L2 Current (Min),A,37.12
930618,Brentwood Avenue Covey,2024-01-27T11:00:00.000+00:00,feeder,4,L2 Current (Max),A,37.5
930618,Brentwood Avenue Covey,2024-01-27T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,37.38
930618,Brentwood Avenue Covey,2024-01-27T11:00:00.000+00:00,feeder,4,L1 Current (Min),A,26.25
930618,Brentwood Avenue Covey,2024-01-27T11:00:00.000+00:00,feeder,4,L1 Current (Max),A,26.62
930618,Brentwood Avenue Covey,2024-01-27T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,26.38
930618,Brentwood Avenue Covey,2024-01-27T11:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T11:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.44
930618,Brentwood Avenue Covey,2024-01-27T11:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T11:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.62
930618,Brentwood Avenue Covey,2024-01-27T11:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T11:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.19
930618,Brentwood Avenue Covey,2024-01-27T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-27T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-27T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T11:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96268
930618,Brentwood Avenue Covey,2024-01-27T11:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97137
930618,Brentwood Avenue Covey,2024-01-27T11:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.978
930618,Brentwood Avenue Covey,2024-01-27T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
930618,Brentwood Avenue Covey,2024-01-27T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
930618,Brentwood Avenue Covey,2024-01-27T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
930618,Brentwood Avenue Covey,2024-01-27T11:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T11:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T11:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T11:00:00.000+00:00,feeder,3,L3 Current (Min),A,27.38
930618,Brentwood Avenue Covey,2024-01-27T11:00:00.000+00:00,feeder,3,L3 Current (Max),A,28.75
930618,Brentwood Avenue Covey,2024-01-27T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,28.12
930618,Brentwood Avenue Covey,2024-01-27T11:00:00.000+00:00,feeder,3,L2 Current (Min),A,44.5
930618,Brentwood Avenue Covey,2024-01-27T11:00:00.000+00:00,feeder,3,L2 Current (Max),A,44.75
930618,Brentwood Avenue Covey,2024-01-27T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,44.62
930618,Brentwood Avenue Covey,2024-01-27T11:00:00.000+00:00,feeder,3,L1 Current (Min),A,61.88
930618,Brentwood Avenue Covey,2024-01-27T11:00:00.000+00:00,feeder,3,L1 Current (Max),A,62.5
930618,Brentwood Avenue Covey,2024-01-27T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,62.12
930618,Brentwood Avenue Covey,2024-01-27T11:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T11:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.81
930618,Brentwood Avenue Covey,2024-01-27T11:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T11:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.75
930618,Brentwood Avenue Covey,2024-01-27T11:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T11:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.56
930618,Brentwood Avenue Covey,2024-01-27T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-27T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-27T11:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9444
930618,Brentwood Avenue Covey,2024-01-27T11:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97824
930618,Brentwood Avenue Covey,2024-01-27T11:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98178
930618,Brentwood Avenue Covey,2024-01-27T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
930618,Brentwood Avenue Covey,2024-01-27T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
930618,Brentwood Avenue Covey,2024-01-27T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-27T11:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T11:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T11:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T11:00:00.000+00:00,feeder,2,L3 Current (Min),A,27.38
930618,Brentwood Avenue Covey,2024-01-27T11:00:00.000+00:00,feeder,2,L3 Current (Max),A,27.62
930618,Brentwood Avenue Covey,2024-01-27T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,27.38
930618,Brentwood Avenue Covey,2024-01-27T11:00:00.000+00:00,feeder,2,L2 Current (Min),A,31.75
930618,Brentwood Avenue Covey,2024-01-27T11:00:00.000+00:00,feeder,2,L2 Current (Max),A,31.88
930618,Brentwood Avenue Covey,2024-01-27T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,31.88
930618,Brentwood Avenue Covey,2024-01-27T11:00:00.000+00:00,feeder,2,L1 Current (Min),A,36.0
930618,Brentwood Avenue Covey,2024-01-27T11:00:00.000+00:00,feeder,2,L1 Current (Max),A,36.12
930618,Brentwood Avenue Covey,2024-01-27T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,36.0
930618,Brentwood Avenue Covey,2024-01-27T11:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T11:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.13
930618,Brentwood Avenue Covey,2024-01-27T11:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T11:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.31
930618,Brentwood Avenue Covey,2024-01-27T11:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T11:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.25
930618,Brentwood Avenue Covey,2024-01-27T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-27T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T11:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91269
930618,Brentwood Avenue Covey,2024-01-27T11:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95602
930618,Brentwood Avenue Covey,2024-01-27T11:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96719
930618,Brentwood Avenue Covey,2024-01-27T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
930618,Brentwood Avenue Covey,2024-01-27T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
930618,Brentwood Avenue Covey,2024-01-27T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
930618,Brentwood Avenue Covey,2024-01-27T11:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T11:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T11:00:00.000+00:00,feeder,1,L3 Current (Min),A,36.75
930618,Brentwood Avenue Covey,2024-01-27T11:00:00.000+00:00,feeder,1,L3 Current (Max),A,37.0
930618,Brentwood Avenue Covey,2024-01-27T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,36.88
930618,Brentwood Avenue Covey,2024-01-27T11:00:00.000+00:00,feeder,1,L2 Current (Min),A,48.75
930618,Brentwood Avenue Covey,2024-01-27T11:00:00.000+00:00,feeder,1,L2 Current (Max),A,56.88
930618,Brentwood Avenue Covey,2024-01-27T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,53.88
930618,Brentwood Avenue Covey,2024-01-27T11:00:00.000+00:00,feeder,1,L1 Current (Min),A,58.88
930618,Brentwood Avenue Covey,2024-01-27T11:00:00.000+00:00,feeder,1,L1 Current (Max),A,60.12
930618,Brentwood Avenue Covey,2024-01-27T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,59.38
930618,Brentwood Avenue Covey,2024-01-27T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.66
930618,Brentwood Avenue Covey,2024-01-27T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.69
930618,Brentwood Avenue Covey,2024-01-27T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
930618,Brentwood Avenue Covey,2024-01-27T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.2
930618,Brentwood Avenue Covey,2024-01-27T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.28
930618,Brentwood Avenue Covey,2024-01-27T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
930618,Brentwood Avenue Covey,2024-01-27T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.25
930618,Brentwood Avenue Covey,2024-01-27T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.31
930618,Brentwood Avenue Covey,2024-01-27T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
930618,Brentwood Avenue Covey,2024-01-27T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930618,Brentwood Avenue Covey,2024-01-27T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930618,Brentwood Avenue Covey,2024-01-27T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930618,Brentwood Avenue Covey,2024-01-27T11:00:00.000+00:00,busbar,,L3 Active Power,kW,31.0
930618,Brentwood Avenue Covey,2024-01-27T11:00:00.000+00:00,busbar,,L2 Active Power,kW,40.0
930618,Brentwood Avenue Covey,2024-01-27T11:00:00.000+00:00,busbar,,L1 Active Power,kW,43.0
930618,Brentwood Avenue Covey,2024-01-27T11:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T11:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T11:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T11:00:00.000+00:00,busbar,,L3 Current (Min),A,130.0
930618,Brentwood Avenue Covey,2024-01-27T11:00:00.000+00:00,busbar,,L3 Current (Max),A,131.25
930618,Brentwood Avenue Covey,2024-01-27T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.62
930618,Brentwood Avenue Covey,2024-01-27T11:00:00.000+00:00,busbar,,L2 Current (Min),A,162.5
930618,Brentwood Avenue Covey,2024-01-27T11:00:00.000+00:00,busbar,,L2 Current (Max),A,170.75
930618,Brentwood Avenue Covey,2024-01-27T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,167.62
930618,Brentwood Avenue Covey,2024-01-27T11:00:00.000+00:00,busbar,,L1 Current (Min),A,183.0
930618,Brentwood Avenue Covey,2024-01-27T11:00:00.000+00:00,busbar,,L1 Current (Max),A,184.75
930618,Brentwood Avenue Covey,2024-01-27T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,183.75
930618,Brentwood Avenue Covey,2024-01-27T11:00:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-27T11:00:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-27T10:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T10:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.12
930618,Brentwood Avenue Covey,2024-01-27T10:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T10:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.5
930618,Brentwood Avenue Covey,2024-01-27T10:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T10:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.13
930618,Brentwood Avenue Covey,2024-01-27T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-27T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-27T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-27T10:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97174
930618,Brentwood Avenue Covey,2024-01-27T10:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98108
930618,Brentwood Avenue Covey,2024-01-27T10:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94577
930618,Brentwood Avenue Covey,2024-01-27T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
930618,Brentwood Avenue Covey,2024-01-27T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
930618,Brentwood Avenue Covey,2024-01-27T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
930618,Brentwood Avenue Covey,2024-01-27T10:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T10:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T10:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T10:50:00.000+00:00,feeder,4,L3 Current (Min),A,40.88
930618,Brentwood Avenue Covey,2024-01-27T10:50:00.000+00:00,feeder,4,L3 Current (Max),A,40.88
930618,Brentwood Avenue Covey,2024-01-27T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,40.88
930618,Brentwood Avenue Covey,2024-01-27T10:50:00.000+00:00,feeder,4,L2 Current (Min),A,54.12
930618,Brentwood Avenue Covey,2024-01-27T10:50:00.000+00:00,feeder,4,L2 Current (Max),A,54.12
930618,Brentwood Avenue Covey,2024-01-27T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,54.12
930618,Brentwood Avenue Covey,2024-01-27T10:50:00.000+00:00,feeder,4,L1 Current (Min),A,26.62
930618,Brentwood Avenue Covey,2024-01-27T10:50:00.000+00:00,feeder,4,L1 Current (Max),A,26.75
930618,Brentwood Avenue Covey,2024-01-27T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,26.75
930618,Brentwood Avenue Covey,2024-01-27T10:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T10:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.12
930618,Brentwood Avenue Covey,2024-01-27T10:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T10:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.0
930618,Brentwood Avenue Covey,2024-01-27T10:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T10:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.19
930618,Brentwood Avenue Covey,2024-01-27T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930618,Brentwood Avenue Covey,2024-01-27T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T10:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97742
930618,Brentwood Avenue Covey,2024-01-27T10:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98053
930618,Brentwood Avenue Covey,2024-01-27T10:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99445
930618,Brentwood Avenue Covey,2024-01-27T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-27T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
930618,Brentwood Avenue Covey,2024-01-27T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,28.0
930618,Brentwood Avenue Covey,2024-01-27T10:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T10:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T10:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T10:50:00.000+00:00,feeder,3,L3 Current (Min),A,35.25
930618,Brentwood Avenue Covey,2024-01-27T10:50:00.000+00:00,feeder,3,L3 Current (Max),A,37.12
930618,Brentwood Avenue Covey,2024-01-27T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,36.12
930618,Brentwood Avenue Covey,2024-01-27T10:50:00.000+00:00,feeder,3,L2 Current (Min),A,62.5
930618,Brentwood Avenue Covey,2024-01-27T10:50:00.000+00:00,feeder,3,L2 Current (Max),A,62.62
930618,Brentwood Avenue Covey,2024-01-27T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,62.62
930618,Brentwood Avenue Covey,2024-01-27T10:50:00.000+00:00,feeder,3,L1 Current (Min),A,116.38
930618,Brentwood Avenue Covey,2024-01-27T10:50:00.000+00:00,feeder,3,L1 Current (Max),A,116.62
930618,Brentwood Avenue Covey,2024-01-27T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,116.5
930618,Brentwood Avenue Covey,2024-01-27T10:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T10:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.88
930618,Brentwood Avenue Covey,2024-01-27T10:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T10:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.87
930618,Brentwood Avenue Covey,2024-01-27T10:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T10:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.5
930618,Brentwood Avenue Covey,2024-01-27T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-27T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-27T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T10:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99203
930618,Brentwood Avenue Covey,2024-01-27T10:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95471
930618,Brentwood Avenue Covey,2024-01-27T10:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94739
930618,Brentwood Avenue Covey,2024-01-27T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
930618,Brentwood Avenue Covey,2024-01-27T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930618,Brentwood Avenue Covey,2024-01-27T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
930618,Brentwood Avenue Covey,2024-01-27T10:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T10:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T10:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T10:50:00.000+00:00,feeder,2,L3 Current (Min),A,48.25
930618,Brentwood Avenue Covey,2024-01-27T10:50:00.000+00:00,feeder,2,L3 Current (Max),A,48.75
930618,Brentwood Avenue Covey,2024-01-27T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,48.62
930618,Brentwood Avenue Covey,2024-01-27T10:50:00.000+00:00,feeder,2,L2 Current (Min),A,25.88
930618,Brentwood Avenue Covey,2024-01-27T10:50:00.000+00:00,feeder,2,L2 Current (Max),A,26.0
930618,Brentwood Avenue Covey,2024-01-27T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,25.88
930618,Brentwood Avenue Covey,2024-01-27T10:50:00.000+00:00,feeder,2,L1 Current (Min),A,30.75
930618,Brentwood Avenue Covey,2024-01-27T10:50:00.000+00:00,feeder,2,L1 Current (Max),A,30.75
930618,Brentwood Avenue Covey,2024-01-27T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,30.75
930618,Brentwood Avenue Covey,2024-01-27T10:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T10:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.31
930618,Brentwood Avenue Covey,2024-01-27T10:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T10:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.94
930618,Brentwood Avenue Covey,2024-01-27T10:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T10:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.19
930618,Brentwood Avenue Covey,2024-01-27T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-27T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T10:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97974
930618,Brentwood Avenue Covey,2024-01-27T10:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98373
930618,Brentwood Avenue Covey,2024-01-27T10:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97418
930618,Brentwood Avenue Covey,2024-01-27T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
930618,Brentwood Avenue Covey,2024-01-27T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
930618,Brentwood Avenue Covey,2024-01-27T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
930618,Brentwood Avenue Covey,2024-01-27T10:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T10:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T10:50:00.000+00:00,feeder,1,L3 Current (Min),A,66.75
930618,Brentwood Avenue Covey,2024-01-27T10:50:00.000+00:00,feeder,1,L3 Current (Max),A,78.25
930618,Brentwood Avenue Covey,2024-01-27T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,71.38
930618,Brentwood Avenue Covey,2024-01-27T10:50:00.000+00:00,feeder,1,L2 Current (Min),A,77.25
930618,Brentwood Avenue Covey,2024-01-27T10:50:00.000+00:00,feeder,1,L2 Current (Max),A,83.5
930618,Brentwood Avenue Covey,2024-01-27T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,79.62
930618,Brentwood Avenue Covey,2024-01-27T10:50:00.000+00:00,feeder,1,L1 Current (Min),A,68.88
930618,Brentwood Avenue Covey,2024-01-27T10:50:00.000+00:00,feeder,1,L1 Current (Max),A,70.0
930618,Brentwood Avenue Covey,2024-01-27T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,69.75
930618,Brentwood Avenue Covey,2024-01-27T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.06
930618,Brentwood Avenue Covey,2024-01-27T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.11
930618,Brentwood Avenue Covey,2024-01-27T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
930618,Brentwood Avenue Covey,2024-01-27T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.58
930618,Brentwood Avenue Covey,2024-01-27T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.67
930618,Brentwood Avenue Covey,2024-01-27T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
930618,Brentwood Avenue Covey,2024-01-27T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.62
930618,Brentwood Avenue Covey,2024-01-27T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.66
930618,Brentwood Avenue Covey,2024-01-27T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
930618,Brentwood Avenue Covey,2024-01-27T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930618,Brentwood Avenue Covey,2024-01-27T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930618,Brentwood Avenue Covey,2024-01-27T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-27T10:50:00.000+00:00,busbar,,L3 Active Power,kW,47.0
930618,Brentwood Avenue Covey,2024-01-27T10:50:00.000+00:00,busbar,,L2 Active Power,kW,53.0
930618,Brentwood Avenue Covey,2024-01-27T10:50:00.000+00:00,busbar,,L1 Active Power,kW,58.0
930618,Brentwood Avenue Covey,2024-01-27T10:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T10:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T10:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T10:50:00.000+00:00,busbar,,L3 Current (Min),A,192.0
930618,Brentwood Avenue Covey,2024-01-27T10:50:00.000+00:00,busbar,,L3 Current (Max),A,202.62
930618,Brentwood Avenue Covey,2024-01-27T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,196.62
930618,Brentwood Avenue Covey,2024-01-27T10:50:00.000+00:00,busbar,,L2 Current (Min),A,219.75
930618,Brentwood Avenue Covey,2024-01-27T10:50:00.000+00:00,busbar,,L2 Current (Max),A,225.88
930618,Brentwood Avenue Covey,2024-01-27T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,222.12
930618,Brentwood Avenue Covey,2024-01-27T10:50:00.000+00:00,busbar,,L1 Current (Min),A,241.88
930618,Brentwood Avenue Covey,2024-01-27T10:50:00.000+00:00,busbar,,L1 Current (Max),A,243.12
930618,Brentwood Avenue Covey,2024-01-27T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,242.75
930618,Brentwood Avenue Covey,2024-01-27T10:50:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-27T10:50:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-27T10:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T10:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.56
930618,Brentwood Avenue Covey,2024-01-27T10:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T10:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.94
930618,Brentwood Avenue Covey,2024-01-27T10:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T10:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.37
930618,Brentwood Avenue Covey,2024-01-27T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-27T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-27T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-27T10:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97195
930618,Brentwood Avenue Covey,2024-01-27T10:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99414
930618,Brentwood Avenue Covey,2024-01-27T10:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96072
930618,Brentwood Avenue Covey,2024-01-27T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
930618,Brentwood Avenue Covey,2024-01-27T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,20.0
930618,Brentwood Avenue Covey,2024-01-27T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
930618,Brentwood Avenue Covey,2024-01-27T10:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T10:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T10:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T10:40:00.000+00:00,feeder,4,L3 Current (Min),A,45.0
930618,Brentwood Avenue Covey,2024-01-27T10:40:00.000+00:00,feeder,4,L3 Current (Max),A,45.12
930618,Brentwood Avenue Covey,2024-01-27T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,45.0
930618,Brentwood Avenue Covey,2024-01-27T10:40:00.000+00:00,feeder,4,L2 Current (Min),A,81.88
930618,Brentwood Avenue Covey,2024-01-27T10:40:00.000+00:00,feeder,4,L2 Current (Max),A,82.0
930618,Brentwood Avenue Covey,2024-01-27T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,82.0
930618,Brentwood Avenue Covey,2024-01-27T10:40:00.000+00:00,feeder,4,L1 Current (Min),A,30.62
930618,Brentwood Avenue Covey,2024-01-27T10:40:00.000+00:00,feeder,4,L1 Current (Max),A,30.62
930618,Brentwood Avenue Covey,2024-01-27T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,30.62
930618,Brentwood Avenue Covey,2024-01-27T10:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T10:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.62
930618,Brentwood Avenue Covey,2024-01-27T10:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T10:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.44
930618,Brentwood Avenue Covey,2024-01-27T10:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T10:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.38
930618,Brentwood Avenue Covey,2024-01-27T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930618,Brentwood Avenue Covey,2024-01-27T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930618,Brentwood Avenue Covey,2024-01-27T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T10:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98853
930618,Brentwood Avenue Covey,2024-01-27T10:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98642
930618,Brentwood Avenue Covey,2024-01-27T10:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98749
930618,Brentwood Avenue Covey,2024-01-27T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
930618,Brentwood Avenue Covey,2024-01-27T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
930618,Brentwood Avenue Covey,2024-01-27T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
930618,Brentwood Avenue Covey,2024-01-27T10:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T10:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T10:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T10:40:00.000+00:00,feeder,3,L3 Current (Min),A,43.5
930618,Brentwood Avenue Covey,2024-01-27T10:40:00.000+00:00,feeder,3,L3 Current (Max),A,46.5
930618,Brentwood Avenue Covey,2024-01-27T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,45.0
930618,Brentwood Avenue Covey,2024-01-27T10:40:00.000+00:00,feeder,3,L2 Current (Min),A,60.25
930618,Brentwood Avenue Covey,2024-01-27T10:40:00.000+00:00,feeder,3,L2 Current (Max),A,60.5
930618,Brentwood Avenue Covey,2024-01-27T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,60.38
930618,Brentwood Avenue Covey,2024-01-27T10:40:00.000+00:00,feeder,3,L1 Current (Min),A,79.75
930618,Brentwood Avenue Covey,2024-01-27T10:40:00.000+00:00,feeder,3,L1 Current (Max),A,80.88
930618,Brentwood Avenue Covey,2024-01-27T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,80.38
930618,Brentwood Avenue Covey,2024-01-27T10:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T10:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.31
930618,Brentwood Avenue Covey,2024-01-27T10:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T10:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.94
930618,Brentwood Avenue Covey,2024-01-27T10:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T10:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.44
930618,Brentwood Avenue Covey,2024-01-27T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-27T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930618,Brentwood Avenue Covey,2024-01-27T10:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97494
930618,Brentwood Avenue Covey,2024-01-27T10:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97397
930618,Brentwood Avenue Covey,2024-01-27T10:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9855
930618,Brentwood Avenue Covey,2024-01-27T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
930618,Brentwood Avenue Covey,2024-01-27T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
930618,Brentwood Avenue Covey,2024-01-27T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-27T10:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T10:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T10:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T10:40:00.000+00:00,feeder,2,L3 Current (Min),A,41.25
930618,Brentwood Avenue Covey,2024-01-27T10:40:00.000+00:00,feeder,2,L3 Current (Max),A,41.5
930618,Brentwood Avenue Covey,2024-01-27T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,41.38
930618,Brentwood Avenue Covey,2024-01-27T10:40:00.000+00:00,feeder,2,L2 Current (Min),A,30.75
930618,Brentwood Avenue Covey,2024-01-27T10:40:00.000+00:00,feeder,2,L2 Current (Max),A,31.0
930618,Brentwood Avenue Covey,2024-01-27T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,30.88
930618,Brentwood Avenue Covey,2024-01-27T10:40:00.000+00:00,feeder,2,L1 Current (Min),A,36.88
930618,Brentwood Avenue Covey,2024-01-27T10:40:00.000+00:00,feeder,2,L1 Current (Max),A,37.88
930618,Brentwood Avenue Covey,2024-01-27T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,37.38
930618,Brentwood Avenue Covey,2024-01-27T10:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T10:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-27.75
930618,Brentwood Avenue Covey,2024-01-27T10:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T10:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.63
930618,Brentwood Avenue Covey,2024-01-27T10:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T10:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.0
930618,Brentwood Avenue Covey,2024-01-27T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-27T10:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.76373
930618,Brentwood Avenue Covey,2024-01-27T10:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96362
930618,Brentwood Avenue Covey,2024-01-27T10:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97412
930618,Brentwood Avenue Covey,2024-01-27T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930618,Brentwood Avenue Covey,2024-01-27T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
930618,Brentwood Avenue Covey,2024-01-27T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
930618,Brentwood Avenue Covey,2024-01-27T10:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T10:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T10:40:00.000+00:00,feeder,1,L3 Current (Min),A,22.25
