Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930618,Brentwood Avenue Covey,2024-01-27T10:40:00.000+00:00,feeder,1,L3 Current (Max),A,22.25
930618,Brentwood Avenue Covey,2024-01-27T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,22.25
930618,Brentwood Avenue Covey,2024-01-27T10:40:00.000+00:00,feeder,1,L2 Current (Min),A,54.38
930618,Brentwood Avenue Covey,2024-01-27T10:40:00.000+00:00,feeder,1,L2 Current (Max),A,61.12
930618,Brentwood Avenue Covey,2024-01-27T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,57.75
930618,Brentwood Avenue Covey,2024-01-27T10:40:00.000+00:00,feeder,1,L1 Current (Min),A,63.0
930618,Brentwood Avenue Covey,2024-01-27T10:40:00.000+00:00,feeder,1,L1 Current (Max),A,63.25
930618,Brentwood Avenue Covey,2024-01-27T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,63.12
930618,Brentwood Avenue Covey,2024-01-27T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.5
930618,Brentwood Avenue Covey,2024-01-27T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.52
930618,Brentwood Avenue Covey,2024-01-27T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
930618,Brentwood Avenue Covey,2024-01-27T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.42
930618,Brentwood Avenue Covey,2024-01-27T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.48
930618,Brentwood Avenue Covey,2024-01-27T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
930618,Brentwood Avenue Covey,2024-01-27T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.75
930618,Brentwood Avenue Covey,2024-01-27T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.77
930618,Brentwood Avenue Covey,2024-01-27T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
930618,Brentwood Avenue Covey,2024-01-27T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930618,Brentwood Avenue Covey,2024-01-27T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-27T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930618,Brentwood Avenue Covey,2024-01-27T10:40:00.000+00:00,busbar,,L3 Active Power,kW,36.0
930618,Brentwood Avenue Covey,2024-01-27T10:40:00.000+00:00,busbar,,L2 Active Power,kW,55.0
930618,Brentwood Avenue Covey,2024-01-27T10:40:00.000+00:00,busbar,,L1 Active Power,kW,50.0
930618,Brentwood Avenue Covey,2024-01-27T10:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T10:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T10:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T10:40:00.000+00:00,busbar,,L3 Current (Min),A,149.38
930618,Brentwood Avenue Covey,2024-01-27T10:40:00.000+00:00,busbar,,L3 Current (Max),A,152.38
930618,Brentwood Avenue Covey,2024-01-27T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,150.88
930618,Brentwood Avenue Covey,2024-01-27T10:40:00.000+00:00,busbar,,L2 Current (Min),A,227.0
930618,Brentwood Avenue Covey,2024-01-27T10:40:00.000+00:00,busbar,,L2 Current (Max),A,233.62
930618,Brentwood Avenue Covey,2024-01-27T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,230.38
930618,Brentwood Avenue Covey,2024-01-27T10:40:00.000+00:00,busbar,,L1 Current (Min),A,211.12
930618,Brentwood Avenue Covey,2024-01-27T10:40:00.000+00:00,busbar,,L1 Current (Max),A,211.25
930618,Brentwood Avenue Covey,2024-01-27T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,211.25
930618,Brentwood Avenue Covey,2024-01-27T10:40:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-27T10:40:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-27T10:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T10:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.19
930618,Brentwood Avenue Covey,2024-01-27T10:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T10:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.44
930618,Brentwood Avenue Covey,2024-01-27T10:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T10:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.75
930618,Brentwood Avenue Covey,2024-01-27T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-27T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-27T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-27T10:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9827
930618,Brentwood Avenue Covey,2024-01-27T10:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98782
930618,Brentwood Avenue Covey,2024-01-27T10:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99084
930618,Brentwood Avenue Covey,2024-01-27T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
930618,Brentwood Avenue Covey,2024-01-27T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
930618,Brentwood Avenue Covey,2024-01-27T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
930618,Brentwood Avenue Covey,2024-01-27T10:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T10:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T10:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T10:30:00.000+00:00,feeder,4,L3 Current (Min),A,57.5
930618,Brentwood Avenue Covey,2024-01-27T10:30:00.000+00:00,feeder,4,L3 Current (Max),A,57.62
930618,Brentwood Avenue Covey,2024-01-27T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,57.62
930618,Brentwood Avenue Covey,2024-01-27T10:30:00.000+00:00,feeder,4,L2 Current (Min),A,64.12
930618,Brentwood Avenue Covey,2024-01-27T10:30:00.000+00:00,feeder,4,L2 Current (Max),A,65.0
930618,Brentwood Avenue Covey,2024-01-27T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,64.5
930618,Brentwood Avenue Covey,2024-01-27T10:30:00.000+00:00,feeder,4,L1 Current (Min),A,63.38
930618,Brentwood Avenue Covey,2024-01-27T10:30:00.000+00:00,feeder,4,L1 Current (Max),A,63.5
930618,Brentwood Avenue Covey,2024-01-27T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,63.5
930618,Brentwood Avenue Covey,2024-01-27T10:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T10:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.56
930618,Brentwood Avenue Covey,2024-01-27T10:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T10:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.81
930618,Brentwood Avenue Covey,2024-01-27T10:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T10:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.5
930618,Brentwood Avenue Covey,2024-01-27T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930618,Brentwood Avenue Covey,2024-01-27T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T10:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99252
930618,Brentwood Avenue Covey,2024-01-27T10:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92291
930618,Brentwood Avenue Covey,2024-01-27T10:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94424
930618,Brentwood Avenue Covey,2024-01-27T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
930618,Brentwood Avenue Covey,2024-01-27T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
930618,Brentwood Avenue Covey,2024-01-27T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-27T10:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T10:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T10:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T10:30:00.000+00:00,feeder,3,L3 Current (Min),A,47.38
930618,Brentwood Avenue Covey,2024-01-27T10:30:00.000+00:00,feeder,3,L3 Current (Max),A,47.88
930618,Brentwood Avenue Covey,2024-01-27T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,47.5
930618,Brentwood Avenue Covey,2024-01-27T10:30:00.000+00:00,feeder,3,L2 Current (Min),A,33.38
930618,Brentwood Avenue Covey,2024-01-27T10:30:00.000+00:00,feeder,3,L2 Current (Max),A,34.38
930618,Brentwood Avenue Covey,2024-01-27T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,33.75
930618,Brentwood Avenue Covey,2024-01-27T10:30:00.000+00:00,feeder,3,L1 Current (Min),A,38.12
930618,Brentwood Avenue Covey,2024-01-27T10:30:00.000+00:00,feeder,3,L1 Current (Max),A,40.38
930618,Brentwood Avenue Covey,2024-01-27T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,39.5
930618,Brentwood Avenue Covey,2024-01-27T10:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T10:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.75
930618,Brentwood Avenue Covey,2024-01-27T10:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T10:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.81
930618,Brentwood Avenue Covey,2024-01-27T10:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T10:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.19
930618,Brentwood Avenue Covey,2024-01-27T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930618,Brentwood Avenue Covey,2024-01-27T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-27T10:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92407
930618,Brentwood Avenue Covey,2024-01-27T10:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99322
930618,Brentwood Avenue Covey,2024-01-27T10:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97201
930618,Brentwood Avenue Covey,2024-01-27T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
930618,Brentwood Avenue Covey,2024-01-27T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
930618,Brentwood Avenue Covey,2024-01-27T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-27T10:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T10:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T10:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T10:30:00.000+00:00,feeder,2,L3 Current (Min),A,27.5
930618,Brentwood Avenue Covey,2024-01-27T10:30:00.000+00:00,feeder,2,L3 Current (Max),A,27.75
930618,Brentwood Avenue Covey,2024-01-27T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,27.62
930618,Brentwood Avenue Covey,2024-01-27T10:30:00.000+00:00,feeder,2,L2 Current (Min),A,45.62
930618,Brentwood Avenue Covey,2024-01-27T10:30:00.000+00:00,feeder,2,L2 Current (Max),A,45.62
930618,Brentwood Avenue Covey,2024-01-27T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,45.62
930618,Brentwood Avenue Covey,2024-01-27T10:30:00.000+00:00,feeder,2,L1 Current (Min),A,39.12
930618,Brentwood Avenue Covey,2024-01-27T10:30:00.000+00:00,feeder,2,L1 Current (Max),A,39.38
930618,Brentwood Avenue Covey,2024-01-27T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,39.38
930618,Brentwood Avenue Covey,2024-01-27T10:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T10:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.31
930618,Brentwood Avenue Covey,2024-01-27T10:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T10:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.12
930618,Brentwood Avenue Covey,2024-01-27T10:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T10:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.88
930618,Brentwood Avenue Covey,2024-01-27T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-27T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T10:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95108
930618,Brentwood Avenue Covey,2024-01-27T10:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98132
930618,Brentwood Avenue Covey,2024-01-27T10:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98227
930618,Brentwood Avenue Covey,2024-01-27T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
930618,Brentwood Avenue Covey,2024-01-27T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
930618,Brentwood Avenue Covey,2024-01-27T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
930618,Brentwood Avenue Covey,2024-01-27T10:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T10:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T10:30:00.000+00:00,feeder,1,L3 Current (Min),A,49.38
930618,Brentwood Avenue Covey,2024-01-27T10:30:00.000+00:00,feeder,1,L3 Current (Max),A,49.38
930618,Brentwood Avenue Covey,2024-01-27T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,49.38
930618,Brentwood Avenue Covey,2024-01-27T10:30:00.000+00:00,feeder,1,L2 Current (Min),A,72.0
930618,Brentwood Avenue Covey,2024-01-27T10:30:00.000+00:00,feeder,1,L2 Current (Max),A,78.12
930618,Brentwood Avenue Covey,2024-01-27T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,75.75
930618,Brentwood Avenue Covey,2024-01-27T10:30:00.000+00:00,feeder,1,L1 Current (Min),A,83.25
930618,Brentwood Avenue Covey,2024-01-27T10:30:00.000+00:00,feeder,1,L1 Current (Max),A,90.25
930618,Brentwood Avenue Covey,2024-01-27T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,85.25
930618,Brentwood Avenue Covey,2024-01-27T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.61
930618,Brentwood Avenue Covey,2024-01-27T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.67
930618,Brentwood Avenue Covey,2024-01-27T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
930618,Brentwood Avenue Covey,2024-01-27T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.77
930618,Brentwood Avenue Covey,2024-01-27T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.81
930618,Brentwood Avenue Covey,2024-01-27T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
930618,Brentwood Avenue Covey,2024-01-27T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.98
930618,Brentwood Avenue Covey,2024-01-27T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.0
930618,Brentwood Avenue Covey,2024-01-27T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
930618,Brentwood Avenue Covey,2024-01-27T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930618,Brentwood Avenue Covey,2024-01-27T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930618,Brentwood Avenue Covey,2024-01-27T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-27T10:30:00.000+00:00,busbar,,L3 Active Power,kW,43.0
930618,Brentwood Avenue Covey,2024-01-27T10:30:00.000+00:00,busbar,,L2 Active Power,kW,52.0
930618,Brentwood Avenue Covey,2024-01-27T10:30:00.000+00:00,busbar,,L1 Active Power,kW,54.0
930618,Brentwood Avenue Covey,2024-01-27T10:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T10:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T10:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T10:30:00.000+00:00,busbar,,L3 Current (Min),A,181.0
930618,Brentwood Avenue Covey,2024-01-27T10:30:00.000+00:00,busbar,,L3 Current (Max),A,181.25
930618,Brentwood Avenue Covey,2024-01-27T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,181.12
930618,Brentwood Avenue Covey,2024-01-27T10:30:00.000+00:00,busbar,,L2 Current (Min),A,215.38
930618,Brentwood Avenue Covey,2024-01-27T10:30:00.000+00:00,busbar,,L2 Current (Max),A,221.0
930618,Brentwood Avenue Covey,2024-01-27T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,218.75
930618,Brentwood Avenue Covey,2024-01-27T10:30:00.000+00:00,busbar,,L1 Current (Min),A,225.88
930618,Brentwood Avenue Covey,2024-01-27T10:30:00.000+00:00,busbar,,L1 Current (Max),A,230.75
930618,Brentwood Avenue Covey,2024-01-27T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,227.12
930618,Brentwood Avenue Covey,2024-01-27T10:30:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-27T10:30:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-27T10:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T10:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.06
930618,Brentwood Avenue Covey,2024-01-27T10:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T10:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.25
930618,Brentwood Avenue Covey,2024-01-27T10:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T10:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.69
930618,Brentwood Avenue Covey,2024-01-27T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-27T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-27T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-27T10:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98151
930618,Brentwood Avenue Covey,2024-01-27T10:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9906
930618,Brentwood Avenue Covey,2024-01-27T10:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99149
930618,Brentwood Avenue Covey,2024-01-27T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
930618,Brentwood Avenue Covey,2024-01-27T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,20.0
930618,Brentwood Avenue Covey,2024-01-27T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
930618,Brentwood Avenue Covey,2024-01-27T10:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T10:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T10:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T10:20:00.000+00:00,feeder,4,L3 Current (Min),A,54.5
930618,Brentwood Avenue Covey,2024-01-27T10:20:00.000+00:00,feeder,4,L3 Current (Max),A,54.88
930618,Brentwood Avenue Covey,2024-01-27T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,54.75
930618,Brentwood Avenue Covey,2024-01-27T10:20:00.000+00:00,feeder,4,L2 Current (Min),A,82.75
930618,Brentwood Avenue Covey,2024-01-27T10:20:00.000+00:00,feeder,4,L2 Current (Max),A,83.25
930618,Brentwood Avenue Covey,2024-01-27T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,83.0
930618,Brentwood Avenue Covey,2024-01-27T10:20:00.000+00:00,feeder,4,L1 Current (Min),A,68.0
930618,Brentwood Avenue Covey,2024-01-27T10:20:00.000+00:00,feeder,4,L1 Current (Max),A,68.5
930618,Brentwood Avenue Covey,2024-01-27T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,68.25
930618,Brentwood Avenue Covey,2024-01-27T10:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T10:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.25
930618,Brentwood Avenue Covey,2024-01-27T10:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T10:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.44
930618,Brentwood Avenue Covey,2024-01-27T10:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T10:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.0
930618,Brentwood Avenue Covey,2024-01-27T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-27T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T10:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98318
930618,Brentwood Avenue Covey,2024-01-27T10:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97098
930618,Brentwood Avenue Covey,2024-01-27T10:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97989
930618,Brentwood Avenue Covey,2024-01-27T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-27T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
930618,Brentwood Avenue Covey,2024-01-27T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
930618,Brentwood Avenue Covey,2024-01-27T10:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T10:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T10:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T10:20:00.000+00:00,feeder,3,L3 Current (Min),A,39.25
930618,Brentwood Avenue Covey,2024-01-27T10:20:00.000+00:00,feeder,3,L3 Current (Max),A,39.5
930618,Brentwood Avenue Covey,2024-01-27T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,39.25
930618,Brentwood Avenue Covey,2024-01-27T10:20:00.000+00:00,feeder,3,L2 Current (Min),A,54.75
930618,Brentwood Avenue Covey,2024-01-27T10:20:00.000+00:00,feeder,3,L2 Current (Max),A,55.12
930618,Brentwood Avenue Covey,2024-01-27T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,54.88
930618,Brentwood Avenue Covey,2024-01-27T10:20:00.000+00:00,feeder,3,L1 Current (Min),A,61.88
930618,Brentwood Avenue Covey,2024-01-27T10:20:00.000+00:00,feeder,3,L1 Current (Max),A,62.12
930618,Brentwood Avenue Covey,2024-01-27T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,62.0
930618,Brentwood Avenue Covey,2024-01-27T10:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T10:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.31
930618,Brentwood Avenue Covey,2024-01-27T10:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T10:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.19
930618,Brentwood Avenue Covey,2024-01-27T10:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T10:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.38
930618,Brentwood Avenue Covey,2024-01-27T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930618,Brentwood Avenue Covey,2024-01-27T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-27T10:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97507
930618,Brentwood Avenue Covey,2024-01-27T10:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99194
930618,Brentwood Avenue Covey,2024-01-27T10:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98843
930618,Brentwood Avenue Covey,2024-01-27T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
930618,Brentwood Avenue Covey,2024-01-27T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
930618,Brentwood Avenue Covey,2024-01-27T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
930618,Brentwood Avenue Covey,2024-01-27T10:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T10:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T10:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T10:20:00.000+00:00,feeder,2,L3 Current (Min),A,49.38
930618,Brentwood Avenue Covey,2024-01-27T10:20:00.000+00:00,feeder,2,L3 Current (Max),A,49.62
930618,Brentwood Avenue Covey,2024-01-27T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,49.5
930618,Brentwood Avenue Covey,2024-01-27T10:20:00.000+00:00,feeder,2,L2 Current (Min),A,46.75
930618,Brentwood Avenue Covey,2024-01-27T10:20:00.000+00:00,feeder,2,L2 Current (Max),A,47.0
930618,Brentwood Avenue Covey,2024-01-27T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,46.88
930618,Brentwood Avenue Covey,2024-01-27T10:20:00.000+00:00,feeder,2,L1 Current (Min),A,58.88
930618,Brentwood Avenue Covey,2024-01-27T10:20:00.000+00:00,feeder,2,L1 Current (Max),A,59.0
930618,Brentwood Avenue Covey,2024-01-27T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,59.0
930618,Brentwood Avenue Covey,2024-01-27T10:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T10:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.5
930618,Brentwood Avenue Covey,2024-01-27T10:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T10:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.0
930618,Brentwood Avenue Covey,2024-01-27T10:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T10:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.31
930618,Brentwood Avenue Covey,2024-01-27T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T10:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.85754
930618,Brentwood Avenue Covey,2024-01-27T10:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93173
930618,Brentwood Avenue Covey,2024-01-27T10:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96545
930618,Brentwood Avenue Covey,2024-01-27T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930618,Brentwood Avenue Covey,2024-01-27T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
930618,Brentwood Avenue Covey,2024-01-27T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
930618,Brentwood Avenue Covey,2024-01-27T10:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T10:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T10:20:00.000+00:00,feeder,1,L3 Current (Min),A,29.12
930618,Brentwood Avenue Covey,2024-01-27T10:20:00.000+00:00,feeder,1,L3 Current (Max),A,29.25
930618,Brentwood Avenue Covey,2024-01-27T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,29.25
930618,Brentwood Avenue Covey,2024-01-27T10:20:00.000+00:00,feeder,1,L2 Current (Min),A,46.62
930618,Brentwood Avenue Covey,2024-01-27T10:20:00.000+00:00,feeder,1,L2 Current (Max),A,46.88
930618,Brentwood Avenue Covey,2024-01-27T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,46.88
930618,Brentwood Avenue Covey,2024-01-27T10:20:00.000+00:00,feeder,1,L1 Current (Min),A,62.88
930618,Brentwood Avenue Covey,2024-01-27T10:20:00.000+00:00,feeder,1,L1 Current (Max),A,63.62
930618,Brentwood Avenue Covey,2024-01-27T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,63.25
930618,Brentwood Avenue Covey,2024-01-27T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.75
930618,Brentwood Avenue Covey,2024-01-27T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.8
930618,Brentwood Avenue Covey,2024-01-27T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
930618,Brentwood Avenue Covey,2024-01-27T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.95
930618,Brentwood Avenue Covey,2024-01-27T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.98
930618,Brentwood Avenue Covey,2024-01-27T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
930618,Brentwood Avenue Covey,2024-01-27T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.88
930618,Brentwood Avenue Covey,2024-01-27T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.94
930618,Brentwood Avenue Covey,2024-01-27T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
930618,Brentwood Avenue Covey,2024-01-27T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930618,Brentwood Avenue Covey,2024-01-27T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930618,Brentwood Avenue Covey,2024-01-27T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930618,Brentwood Avenue Covey,2024-01-27T10:20:00.000+00:00,busbar,,L3 Active Power,kW,41.0
930618,Brentwood Avenue Covey,2024-01-27T10:20:00.000+00:00,busbar,,L2 Active Power,kW,55.0
930618,Brentwood Avenue Covey,2024-01-27T10:20:00.000+00:00,busbar,,L1 Active Power,kW,60.0
930618,Brentwood Avenue Covey,2024-01-27T10:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T10:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T10:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T10:20:00.000+00:00,busbar,,L3 Current (Min),A,171.0
930618,Brentwood Avenue Covey,2024-01-27T10:20:00.000+00:00,busbar,,L3 Current (Max),A,171.5
930618,Brentwood Avenue Covey,2024-01-27T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,171.38
930618,Brentwood Avenue Covey,2024-01-27T10:20:00.000+00:00,busbar,,L2 Current (Min),A,230.25
930618,Brentwood Avenue Covey,2024-01-27T10:20:00.000+00:00,busbar,,L2 Current (Max),A,230.5
930618,Brentwood Avenue Covey,2024-01-27T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,230.38
930618,Brentwood Avenue Covey,2024-01-27T10:20:00.000+00:00,busbar,,L1 Current (Min),A,252.12
930618,Brentwood Avenue Covey,2024-01-27T10:20:00.000+00:00,busbar,,L1 Current (Max),A,252.5
930618,Brentwood Avenue Covey,2024-01-27T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,252.38
930618,Brentwood Avenue Covey,2024-01-27T10:20:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-27T10:20:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-27T10:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T10:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.06
930618,Brentwood Avenue Covey,2024-01-27T10:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T10:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.38
930618,Brentwood Avenue Covey,2024-01-27T10:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T10:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.56
930618,Brentwood Avenue Covey,2024-01-27T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-27T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-27T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-27T10:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95975
930618,Brentwood Avenue Covey,2024-01-27T10:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98199
930618,Brentwood Avenue Covey,2024-01-27T10:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98218
930618,Brentwood Avenue Covey,2024-01-27T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-27T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
930618,Brentwood Avenue Covey,2024-01-27T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
930618,Brentwood Avenue Covey,2024-01-27T10:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T10:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T10:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T10:10:00.000+00:00,feeder,4,L3 Current (Min),A,38.5
930618,Brentwood Avenue Covey,2024-01-27T10:10:00.000+00:00,feeder,4,L3 Current (Max),A,39.0
930618,Brentwood Avenue Covey,2024-01-27T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,38.62
930618,Brentwood Avenue Covey,2024-01-27T10:10:00.000+00:00,feeder,4,L2 Current (Min),A,53.75
930618,Brentwood Avenue Covey,2024-01-27T10:10:00.000+00:00,feeder,4,L2 Current (Max),A,54.12
930618,Brentwood Avenue Covey,2024-01-27T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,54.0
930618,Brentwood Avenue Covey,2024-01-27T10:10:00.000+00:00,feeder,4,L1 Current (Min),A,55.0
930618,Brentwood Avenue Covey,2024-01-27T10:10:00.000+00:00,feeder,4,L1 Current (Max),A,55.12
930618,Brentwood Avenue Covey,2024-01-27T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,55.12
930618,Brentwood Avenue Covey,2024-01-27T10:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T10:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.62
930618,Brentwood Avenue Covey,2024-01-27T10:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T10:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.19
930618,Brentwood Avenue Covey,2024-01-27T10:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T10:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.31
930618,Brentwood Avenue Covey,2024-01-27T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-27T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T10:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98944
930618,Brentwood Avenue Covey,2024-01-27T10:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94675
930618,Brentwood Avenue Covey,2024-01-27T10:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97537
930618,Brentwood Avenue Covey,2024-01-27T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
930618,Brentwood Avenue Covey,2024-01-27T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
930618,Brentwood Avenue Covey,2024-01-27T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
930618,Brentwood Avenue Covey,2024-01-27T10:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T10:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T10:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T10:10:00.000+00:00,feeder,3,L3 Current (Min),A,51.62
930618,Brentwood Avenue Covey,2024-01-27T10:10:00.000+00:00,feeder,3,L3 Current (Max),A,51.88
930618,Brentwood Avenue Covey,2024-01-27T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,51.75
930618,Brentwood Avenue Covey,2024-01-27T10:10:00.000+00:00,feeder,3,L2 Current (Min),A,46.38
930618,Brentwood Avenue Covey,2024-01-27T10:10:00.000+00:00,feeder,3,L2 Current (Max),A,46.5
930618,Brentwood Avenue Covey,2024-01-27T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,46.5
930618,Brentwood Avenue Covey,2024-01-27T10:10:00.000+00:00,feeder,3,L1 Current (Min),A,61.5
930618,Brentwood Avenue Covey,2024-01-27T10:10:00.000+00:00,feeder,3,L1 Current (Max),A,61.62
930618,Brentwood Avenue Covey,2024-01-27T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,61.62
930618,Brentwood Avenue Covey,2024-01-27T10:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T10:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.94
930618,Brentwood Avenue Covey,2024-01-27T10:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T10:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.5
930618,Brentwood Avenue Covey,2024-01-27T10:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T10:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.56
930618,Brentwood Avenue Covey,2024-01-27T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930618,Brentwood Avenue Covey,2024-01-27T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-27T10:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95712
930618,Brentwood Avenue Covey,2024-01-27T10:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99286
930618,Brentwood Avenue Covey,2024-01-27T10:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98065
930618,Brentwood Avenue Covey,2024-01-27T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-27T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
930618,Brentwood Avenue Covey,2024-01-27T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
930618,Brentwood Avenue Covey,2024-01-27T10:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T10:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T10:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T10:10:00.000+00:00,feeder,2,L3 Current (Min),A,36.5
930618,Brentwood Avenue Covey,2024-01-27T10:10:00.000+00:00,feeder,2,L3 Current (Max),A,36.62
930618,Brentwood Avenue Covey,2024-01-27T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,36.62
930618,Brentwood Avenue Covey,2024-01-27T10:10:00.000+00:00,feeder,2,L2 Current (Min),A,47.62
930618,Brentwood Avenue Covey,2024-01-27T10:10:00.000+00:00,feeder,2,L2 Current (Max),A,48.0
930618,Brentwood Avenue Covey,2024-01-27T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,47.75
930618,Brentwood Avenue Covey,2024-01-27T10:10:00.000+00:00,feeder,2,L1 Current (Min),A,45.12
930618,Brentwood Avenue Covey,2024-01-27T10:10:00.000+00:00,feeder,2,L1 Current (Max),A,45.25
930618,Brentwood Avenue Covey,2024-01-27T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,45.12
930618,Brentwood Avenue Covey,2024-01-27T10:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T10:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.25
930618,Brentwood Avenue Covey,2024-01-27T10:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T10:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.38
930618,Brentwood Avenue Covey,2024-01-27T10:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T10:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.94
930618,Brentwood Avenue Covey,2024-01-27T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-27T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T10:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97046
930618,Brentwood Avenue Covey,2024-01-27T10:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98022
930618,Brentwood Avenue Covey,2024-01-27T10:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98013
930618,Brentwood Avenue Covey,2024-01-27T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
930618,Brentwood Avenue Covey,2024-01-27T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
930618,Brentwood Avenue Covey,2024-01-27T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
930618,Brentwood Avenue Covey,2024-01-27T10:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T10:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T10:10:00.000+00:00,feeder,1,L3 Current (Min),A,61.25
930618,Brentwood Avenue Covey,2024-01-27T10:10:00.000+00:00,feeder,1,L3 Current (Max),A,61.38
930618,Brentwood Avenue Covey,2024-01-27T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,61.25
930618,Brentwood Avenue Covey,2024-01-27T10:10:00.000+00:00,feeder,1,L2 Current (Min),A,79.12
930618,Brentwood Avenue Covey,2024-01-27T10:10:00.000+00:00,feeder,1,L2 Current (Max),A,79.38
930618,Brentwood Avenue Covey,2024-01-27T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,79.38
930618,Brentwood Avenue Covey,2024-01-27T10:10:00.000+00:00,feeder,1,L1 Current (Min),A,77.12
930618,Brentwood Avenue Covey,2024-01-27T10:10:00.000+00:00,feeder,1,L1 Current (Max),A,77.75
930618,Brentwood Avenue Covey,2024-01-27T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,77.62
930618,Brentwood Avenue Covey,2024-01-27T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.41
930618,Brentwood Avenue Covey,2024-01-27T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.45
930618,Brentwood Avenue Covey,2024-01-27T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
930618,Brentwood Avenue Covey,2024-01-27T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.8
930618,Brentwood Avenue Covey,2024-01-27T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.89
930618,Brentwood Avenue Covey,2024-01-27T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
930618,Brentwood Avenue Covey,2024-01-27T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.92
930618,Brentwood Avenue Covey,2024-01-27T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.97
930618,Brentwood Avenue Covey,2024-01-27T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
930618,Brentwood Avenue Covey,2024-01-27T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-27T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930618,Brentwood Avenue Covey,2024-01-27T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-27T10:10:00.000+00:00,busbar,,L3 Active Power,kW,45.0
930618,Brentwood Avenue Covey,2024-01-27T10:10:00.000+00:00,busbar,,L2 Active Power,kW,54.0
930618,Brentwood Avenue Covey,2024-01-27T10:10:00.000+00:00,busbar,,L1 Active Power,kW,57.0
930618,Brentwood Avenue Covey,2024-01-27T10:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T10:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T10:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T10:10:00.000+00:00,busbar,,L3 Current (Min),A,187.62
930618,Brentwood Avenue Covey,2024-01-27T10:10:00.000+00:00,busbar,,L3 Current (Max),A,188.12
930618,Brentwood Avenue Covey,2024-01-27T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,187.88
930618,Brentwood Avenue Covey,2024-01-27T10:10:00.000+00:00,busbar,,L2 Current (Min),A,226.62
930618,Brentwood Avenue Covey,2024-01-27T10:10:00.000+00:00,busbar,,L2 Current (Max),A,227.12
930618,Brentwood Avenue Covey,2024-01-27T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,226.88
930618,Brentwood Avenue Covey,2024-01-27T10:10:00.000+00:00,busbar,,L1 Current (Min),A,238.88
930618,Brentwood Avenue Covey,2024-01-27T10:10:00.000+00:00,busbar,,L1 Current (Max),A,239.75
930618,Brentwood Avenue Covey,2024-01-27T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,239.5
930618,Brentwood Avenue Covey,2024-01-27T10:10:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-27T10:10:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-27T10:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T10:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.63
930618,Brentwood Avenue Covey,2024-01-27T10:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T10:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.62
930618,Brentwood Avenue Covey,2024-01-27T10:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T10:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.25
930618,Brentwood Avenue Covey,2024-01-27T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-27T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-27T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-27T10:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97043
930618,Brentwood Avenue Covey,2024-01-27T10:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98874
930618,Brentwood Avenue Covey,2024-01-27T10:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96432
930618,Brentwood Avenue Covey,2024-01-27T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
930618,Brentwood Avenue Covey,2024-01-27T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
930618,Brentwood Avenue Covey,2024-01-27T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-27T10:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T10:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T10:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T10:00:00.000+00:00,feeder,4,L3 Current (Min),A,46.0
930618,Brentwood Avenue Covey,2024-01-27T10:00:00.000+00:00,feeder,4,L3 Current (Max),A,46.12
930618,Brentwood Avenue Covey,2024-01-27T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,46.12
930618,Brentwood Avenue Covey,2024-01-27T10:00:00.000+00:00,feeder,4,L2 Current (Min),A,65.0
930618,Brentwood Avenue Covey,2024-01-27T10:00:00.000+00:00,feeder,4,L2 Current (Max),A,65.0
930618,Brentwood Avenue Covey,2024-01-27T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,65.0
930618,Brentwood Avenue Covey,2024-01-27T10:00:00.000+00:00,feeder,4,L1 Current (Min),A,36.25
930618,Brentwood Avenue Covey,2024-01-27T10:00:00.000+00:00,feeder,4,L1 Current (Max),A,36.62
930618,Brentwood Avenue Covey,2024-01-27T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,36.5
930618,Brentwood Avenue Covey,2024-01-27T10:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T10:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.94
930618,Brentwood Avenue Covey,2024-01-27T10:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T10:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.5
930618,Brentwood Avenue Covey,2024-01-27T10:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T10:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.88
930618,Brentwood Avenue Covey,2024-01-27T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-27T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T10:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96878
930618,Brentwood Avenue Covey,2024-01-27T10:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94968
930618,Brentwood Avenue Covey,2024-01-27T10:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98322
930618,Brentwood Avenue Covey,2024-01-27T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
930618,Brentwood Avenue Covey,2024-01-27T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
930618,Brentwood Avenue Covey,2024-01-27T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
930618,Brentwood Avenue Covey,2024-01-27T10:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T10:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T10:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T10:00:00.000+00:00,feeder,3,L3 Current (Min),A,31.88
930618,Brentwood Avenue Covey,2024-01-27T10:00:00.000+00:00,feeder,3,L3 Current (Max),A,32.12
930618,Brentwood Avenue Covey,2024-01-27T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,32.0
930618,Brentwood Avenue Covey,2024-01-27T10:00:00.000+00:00,feeder,3,L2 Current (Min),A,44.0
930618,Brentwood Avenue Covey,2024-01-27T10:00:00.000+00:00,feeder,3,L2 Current (Max),A,44.25
930618,Brentwood Avenue Covey,2024-01-27T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,44.12
930618,Brentwood Avenue Covey,2024-01-27T10:00:00.000+00:00,feeder,3,L1 Current (Min),A,73.0
930618,Brentwood Avenue Covey,2024-01-27T10:00:00.000+00:00,feeder,3,L1 Current (Max),A,73.12
930618,Brentwood Avenue Covey,2024-01-27T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,73.0
930618,Brentwood Avenue Covey,2024-01-27T10:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T10:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.07
930618,Brentwood Avenue Covey,2024-01-27T10:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T10:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.38
930618,Brentwood Avenue Covey,2024-01-27T10:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T10:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.63
