Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930618,Brentwood Avenue Covey,2024-01-27T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930618,Brentwood Avenue Covey,2024-01-27T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-27T10:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94446
930618,Brentwood Avenue Covey,2024-01-27T10:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99515
930618,Brentwood Avenue Covey,2024-01-27T10:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95441
930618,Brentwood Avenue Covey,2024-01-27T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
930618,Brentwood Avenue Covey,2024-01-27T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
930618,Brentwood Avenue Covey,2024-01-27T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
930618,Brentwood Avenue Covey,2024-01-27T10:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T10:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T10:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T10:00:00.000+00:00,feeder,2,L3 Current (Min),A,33.0
930618,Brentwood Avenue Covey,2024-01-27T10:00:00.000+00:00,feeder,2,L3 Current (Max),A,33.25
930618,Brentwood Avenue Covey,2024-01-27T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,33.12
930618,Brentwood Avenue Covey,2024-01-27T10:00:00.000+00:00,feeder,2,L2 Current (Min),A,57.38
930618,Brentwood Avenue Covey,2024-01-27T10:00:00.000+00:00,feeder,2,L2 Current (Max),A,57.62
930618,Brentwood Avenue Covey,2024-01-27T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,57.38
930618,Brentwood Avenue Covey,2024-01-27T10:00:00.000+00:00,feeder,2,L1 Current (Min),A,30.5
930618,Brentwood Avenue Covey,2024-01-27T10:00:00.000+00:00,feeder,2,L1 Current (Max),A,30.5
930618,Brentwood Avenue Covey,2024-01-27T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,30.5
930618,Brentwood Avenue Covey,2024-01-27T10:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T10:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.13
930618,Brentwood Avenue Covey,2024-01-27T10:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T10:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.32
930618,Brentwood Avenue Covey,2024-01-27T10:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T10:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.94
930618,Brentwood Avenue Covey,2024-01-27T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-27T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-27T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T10:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96072
930618,Brentwood Avenue Covey,2024-01-27T10:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96896
930618,Brentwood Avenue Covey,2024-01-27T10:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98843
930618,Brentwood Avenue Covey,2024-01-27T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
930618,Brentwood Avenue Covey,2024-01-27T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
930618,Brentwood Avenue Covey,2024-01-27T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
930618,Brentwood Avenue Covey,2024-01-27T10:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T10:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T10:00:00.000+00:00,feeder,1,L3 Current (Min),A,59.75
930618,Brentwood Avenue Covey,2024-01-27T10:00:00.000+00:00,feeder,1,L3 Current (Max),A,60.75
930618,Brentwood Avenue Covey,2024-01-27T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,60.25
930618,Brentwood Avenue Covey,2024-01-27T10:00:00.000+00:00,feeder,1,L2 Current (Min),A,56.38
930618,Brentwood Avenue Covey,2024-01-27T10:00:00.000+00:00,feeder,1,L2 Current (Max),A,56.88
930618,Brentwood Avenue Covey,2024-01-27T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,56.62
930618,Brentwood Avenue Covey,2024-01-27T10:00:00.000+00:00,feeder,1,L1 Current (Min),A,102.25
930618,Brentwood Avenue Covey,2024-01-27T10:00:00.000+00:00,feeder,1,L1 Current (Max),A,102.75
930618,Brentwood Avenue Covey,2024-01-27T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,102.38
930618,Brentwood Avenue Covey,2024-01-27T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.03
930618,Brentwood Avenue Covey,2024-01-27T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.11
930618,Brentwood Avenue Covey,2024-01-27T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
930618,Brentwood Avenue Covey,2024-01-27T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.89
930618,Brentwood Avenue Covey,2024-01-27T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.95
930618,Brentwood Avenue Covey,2024-01-27T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
930618,Brentwood Avenue Covey,2024-01-27T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.11
930618,Brentwood Avenue Covey,2024-01-27T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.12
930618,Brentwood Avenue Covey,2024-01-27T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
930618,Brentwood Avenue Covey,2024-01-27T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-27T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-27T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930618,Brentwood Avenue Covey,2024-01-27T10:00:00.000+00:00,busbar,,L3 Active Power,kW,40.0
930618,Brentwood Avenue Covey,2024-01-27T10:00:00.000+00:00,busbar,,L2 Active Power,kW,53.0
930618,Brentwood Avenue Covey,2024-01-27T10:00:00.000+00:00,busbar,,L1 Active Power,kW,58.0
930618,Brentwood Avenue Covey,2024-01-27T10:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T10:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T10:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T10:00:00.000+00:00,busbar,,L3 Current (Min),A,170.75
930618,Brentwood Avenue Covey,2024-01-27T10:00:00.000+00:00,busbar,,L3 Current (Max),A,171.88
930618,Brentwood Avenue Covey,2024-01-27T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,171.25
930618,Brentwood Avenue Covey,2024-01-27T10:00:00.000+00:00,busbar,,L2 Current (Min),A,221.75
930618,Brentwood Avenue Covey,2024-01-27T10:00:00.000+00:00,busbar,,L2 Current (Max),A,222.88
930618,Brentwood Avenue Covey,2024-01-27T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,222.25
930618,Brentwood Avenue Covey,2024-01-27T10:00:00.000+00:00,busbar,,L1 Current (Min),A,242.0
930618,Brentwood Avenue Covey,2024-01-27T10:00:00.000+00:00,busbar,,L1 Current (Max),A,242.38
930618,Brentwood Avenue Covey,2024-01-27T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,242.12
930618,Brentwood Avenue Covey,2024-01-27T10:00:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-27T10:00:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-27T09:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T09:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.37
930618,Brentwood Avenue Covey,2024-01-27T09:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T09:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.0
930618,Brentwood Avenue Covey,2024-01-27T09:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T09:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.69
930618,Brentwood Avenue Covey,2024-01-27T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-27T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-27T09:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95023
930618,Brentwood Avenue Covey,2024-01-27T09:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98999
930618,Brentwood Avenue Covey,2024-01-27T09:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97617
930618,Brentwood Avenue Covey,2024-01-27T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-27T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
930618,Brentwood Avenue Covey,2024-01-27T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
930618,Brentwood Avenue Covey,2024-01-27T09:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T09:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T09:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T09:50:00.000+00:00,feeder,4,L3 Current (Min),A,37.12
930618,Brentwood Avenue Covey,2024-01-27T09:50:00.000+00:00,feeder,4,L3 Current (Max),A,37.25
930618,Brentwood Avenue Covey,2024-01-27T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,37.12
930618,Brentwood Avenue Covey,2024-01-27T09:50:00.000+00:00,feeder,4,L2 Current (Min),A,70.25
930618,Brentwood Avenue Covey,2024-01-27T09:50:00.000+00:00,feeder,4,L2 Current (Max),A,70.5
930618,Brentwood Avenue Covey,2024-01-27T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,70.25
930618,Brentwood Avenue Covey,2024-01-27T09:50:00.000+00:00,feeder,4,L1 Current (Min),A,40.88
930618,Brentwood Avenue Covey,2024-01-27T09:50:00.000+00:00,feeder,4,L1 Current (Max),A,41.12
930618,Brentwood Avenue Covey,2024-01-27T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,41.0
930618,Brentwood Avenue Covey,2024-01-27T09:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T09:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.19
930618,Brentwood Avenue Covey,2024-01-27T09:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T09:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.37
930618,Brentwood Avenue Covey,2024-01-27T09:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T09:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.38
930618,Brentwood Avenue Covey,2024-01-27T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-27T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-27T09:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99094
930618,Brentwood Avenue Covey,2024-01-27T09:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94018
930618,Brentwood Avenue Covey,2024-01-27T09:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99564
930618,Brentwood Avenue Covey,2024-01-27T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
930618,Brentwood Avenue Covey,2024-01-27T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
930618,Brentwood Avenue Covey,2024-01-27T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,30.0
930618,Brentwood Avenue Covey,2024-01-27T09:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T09:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T09:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T09:50:00.000+00:00,feeder,3,L3 Current (Min),A,52.88
930618,Brentwood Avenue Covey,2024-01-27T09:50:00.000+00:00,feeder,3,L3 Current (Max),A,53.0
930618,Brentwood Avenue Covey,2024-01-27T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,52.88
930618,Brentwood Avenue Covey,2024-01-27T09:50:00.000+00:00,feeder,3,L2 Current (Min),A,38.38
930618,Brentwood Avenue Covey,2024-01-27T09:50:00.000+00:00,feeder,3,L2 Current (Max),A,46.12
930618,Brentwood Avenue Covey,2024-01-27T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,44.12
930618,Brentwood Avenue Covey,2024-01-27T09:50:00.000+00:00,feeder,3,L1 Current (Min),A,125.25
930618,Brentwood Avenue Covey,2024-01-27T09:50:00.000+00:00,feeder,3,L1 Current (Max),A,125.62
930618,Brentwood Avenue Covey,2024-01-27T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,125.38
930618,Brentwood Avenue Covey,2024-01-27T09:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T09:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.69
930618,Brentwood Avenue Covey,2024-01-27T09:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T09:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.06
930618,Brentwood Avenue Covey,2024-01-27T09:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T09:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.13
930618,Brentwood Avenue Covey,2024-01-27T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930618,Brentwood Avenue Covey,2024-01-27T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T09:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94049
930618,Brentwood Avenue Covey,2024-01-27T09:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99185
930618,Brentwood Avenue Covey,2024-01-27T09:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92016
930618,Brentwood Avenue Covey,2024-01-27T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
930618,Brentwood Avenue Covey,2024-01-27T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
930618,Brentwood Avenue Covey,2024-01-27T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
930618,Brentwood Avenue Covey,2024-01-27T09:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T09:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T09:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T09:50:00.000+00:00,feeder,2,L3 Current (Min),A,24.88
930618,Brentwood Avenue Covey,2024-01-27T09:50:00.000+00:00,feeder,2,L3 Current (Max),A,25.0
930618,Brentwood Avenue Covey,2024-01-27T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,24.88
930618,Brentwood Avenue Covey,2024-01-27T09:50:00.000+00:00,feeder,2,L2 Current (Min),A,41.12
930618,Brentwood Avenue Covey,2024-01-27T09:50:00.000+00:00,feeder,2,L2 Current (Max),A,41.62
930618,Brentwood Avenue Covey,2024-01-27T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,41.25
930618,Brentwood Avenue Covey,2024-01-27T09:50:00.000+00:00,feeder,2,L1 Current (Min),A,25.12
930618,Brentwood Avenue Covey,2024-01-27T09:50:00.000+00:00,feeder,2,L1 Current (Max),A,25.12
930618,Brentwood Avenue Covey,2024-01-27T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,25.12
930618,Brentwood Avenue Covey,2024-01-27T09:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T09:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.19
930618,Brentwood Avenue Covey,2024-01-27T09:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T09:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.19
930618,Brentwood Avenue Covey,2024-01-27T09:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T09:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.44
930618,Brentwood Avenue Covey,2024-01-27T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T09:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95087
930618,Brentwood Avenue Covey,2024-01-27T09:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97061
930618,Brentwood Avenue Covey,2024-01-27T09:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97391
930618,Brentwood Avenue Covey,2024-01-27T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
930618,Brentwood Avenue Covey,2024-01-27T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
930618,Brentwood Avenue Covey,2024-01-27T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
930618,Brentwood Avenue Covey,2024-01-27T09:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T09:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T09:50:00.000+00:00,feeder,1,L3 Current (Min),A,49.25
930618,Brentwood Avenue Covey,2024-01-27T09:50:00.000+00:00,feeder,1,L3 Current (Max),A,49.88
930618,Brentwood Avenue Covey,2024-01-27T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,49.5
930618,Brentwood Avenue Covey,2024-01-27T09:50:00.000+00:00,feeder,1,L2 Current (Min),A,62.25
930618,Brentwood Avenue Covey,2024-01-27T09:50:00.000+00:00,feeder,1,L2 Current (Max),A,62.5
930618,Brentwood Avenue Covey,2024-01-27T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,62.38
930618,Brentwood Avenue Covey,2024-01-27T09:50:00.000+00:00,feeder,1,L1 Current (Min),A,65.88
930618,Brentwood Avenue Covey,2024-01-27T09:50:00.000+00:00,feeder,1,L1 Current (Max),A,66.12
930618,Brentwood Avenue Covey,2024-01-27T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,66.0
930618,Brentwood Avenue Covey,2024-01-27T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.2
930618,Brentwood Avenue Covey,2024-01-27T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.25
930618,Brentwood Avenue Covey,2024-01-27T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
930618,Brentwood Avenue Covey,2024-01-27T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.39
930618,Brentwood Avenue Covey,2024-01-27T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.47
930618,Brentwood Avenue Covey,2024-01-27T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
930618,Brentwood Avenue Covey,2024-01-27T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.17
930618,Brentwood Avenue Covey,2024-01-27T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.2
930618,Brentwood Avenue Covey,2024-01-27T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
930618,Brentwood Avenue Covey,2024-01-27T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-27T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930618,Brentwood Avenue Covey,2024-01-27T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930618,Brentwood Avenue Covey,2024-01-27T09:50:00.000+00:00,busbar,,L3 Active Power,kW,39.0
930618,Brentwood Avenue Covey,2024-01-27T09:50:00.000+00:00,busbar,,L2 Active Power,kW,52.0
930618,Brentwood Avenue Covey,2024-01-27T09:50:00.000+00:00,busbar,,L1 Active Power,kW,61.0
930618,Brentwood Avenue Covey,2024-01-27T09:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T09:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T09:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T09:50:00.000+00:00,busbar,,L3 Current (Min),A,163.5
930618,Brentwood Avenue Covey,2024-01-27T09:50:00.000+00:00,busbar,,L3 Current (Max),A,164.0
930618,Brentwood Avenue Covey,2024-01-27T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,163.75
930618,Brentwood Avenue Covey,2024-01-27T09:50:00.000+00:00,busbar,,L2 Current (Min),A,210.88
930618,Brentwood Avenue Covey,2024-01-27T09:50:00.000+00:00,busbar,,L2 Current (Max),A,219.62
930618,Brentwood Avenue Covey,2024-01-27T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,217.25
930618,Brentwood Avenue Covey,2024-01-27T09:50:00.000+00:00,busbar,,L1 Current (Min),A,256.25
930618,Brentwood Avenue Covey,2024-01-27T09:50:00.000+00:00,busbar,,L1 Current (Max),A,256.38
930618,Brentwood Avenue Covey,2024-01-27T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,256.38
930618,Brentwood Avenue Covey,2024-01-27T09:50:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-27T09:50:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-27T09:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T09:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.94
930618,Brentwood Avenue Covey,2024-01-27T09:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T09:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.82
930618,Brentwood Avenue Covey,2024-01-27T09:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T09:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.87
930618,Brentwood Avenue Covey,2024-01-27T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-27T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-27T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-27T09:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98395
930618,Brentwood Avenue Covey,2024-01-27T09:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98062
930618,Brentwood Avenue Covey,2024-01-27T09:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94955
930618,Brentwood Avenue Covey,2024-01-27T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
930618,Brentwood Avenue Covey,2024-01-27T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
930618,Brentwood Avenue Covey,2024-01-27T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
930618,Brentwood Avenue Covey,2024-01-27T09:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T09:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T09:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T09:40:00.000+00:00,feeder,4,L3 Current (Min),A,49.62
930618,Brentwood Avenue Covey,2024-01-27T09:40:00.000+00:00,feeder,4,L3 Current (Max),A,49.75
930618,Brentwood Avenue Covey,2024-01-27T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,49.75
930618,Brentwood Avenue Covey,2024-01-27T09:40:00.000+00:00,feeder,4,L2 Current (Min),A,48.5
930618,Brentwood Avenue Covey,2024-01-27T09:40:00.000+00:00,feeder,4,L2 Current (Max),A,50.12
930618,Brentwood Avenue Covey,2024-01-27T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,49.12
930618,Brentwood Avenue Covey,2024-01-27T09:40:00.000+00:00,feeder,4,L1 Current (Min),A,27.88
930618,Brentwood Avenue Covey,2024-01-27T09:40:00.000+00:00,feeder,4,L1 Current (Max),A,28.0
930618,Brentwood Avenue Covey,2024-01-27T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,28.0
930618,Brentwood Avenue Covey,2024-01-27T09:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T09:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.69
930618,Brentwood Avenue Covey,2024-01-27T09:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T09:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.5
930618,Brentwood Avenue Covey,2024-01-27T09:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T09:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.62
930618,Brentwood Avenue Covey,2024-01-27T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930618,Brentwood Avenue Covey,2024-01-27T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-27T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T09:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99432
930618,Brentwood Avenue Covey,2024-01-27T09:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9581
930618,Brentwood Avenue Covey,2024-01-27T09:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98776
930618,Brentwood Avenue Covey,2024-01-27T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
930618,Brentwood Avenue Covey,2024-01-27T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
930618,Brentwood Avenue Covey,2024-01-27T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
930618,Brentwood Avenue Covey,2024-01-27T09:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T09:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T09:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T09:40:00.000+00:00,feeder,3,L3 Current (Min),A,56.12
930618,Brentwood Avenue Covey,2024-01-27T09:40:00.000+00:00,feeder,3,L3 Current (Max),A,59.12
930618,Brentwood Avenue Covey,2024-01-27T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,58.5
930618,Brentwood Avenue Covey,2024-01-27T09:40:00.000+00:00,feeder,3,L2 Current (Min),A,46.62
930618,Brentwood Avenue Covey,2024-01-27T09:40:00.000+00:00,feeder,3,L2 Current (Max),A,47.25
930618,Brentwood Avenue Covey,2024-01-27T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,46.75
930618,Brentwood Avenue Covey,2024-01-27T09:40:00.000+00:00,feeder,3,L1 Current (Min),A,80.38
930618,Brentwood Avenue Covey,2024-01-27T09:40:00.000+00:00,feeder,3,L1 Current (Max),A,80.62
930618,Brentwood Avenue Covey,2024-01-27T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,80.5
930618,Brentwood Avenue Covey,2024-01-27T09:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T09:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.62
930618,Brentwood Avenue Covey,2024-01-27T09:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T09:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.62
930618,Brentwood Avenue Covey,2024-01-27T09:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T09:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.44
930618,Brentwood Avenue Covey,2024-01-27T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-27T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T09:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92251
930618,Brentwood Avenue Covey,2024-01-27T09:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98868
930618,Brentwood Avenue Covey,2024-01-27T09:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9516
930618,Brentwood Avenue Covey,2024-01-27T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
930618,Brentwood Avenue Covey,2024-01-27T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
930618,Brentwood Avenue Covey,2024-01-27T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
930618,Brentwood Avenue Covey,2024-01-27T09:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T09:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T09:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T09:40:00.000+00:00,feeder,2,L3 Current (Min),A,27.0
930618,Brentwood Avenue Covey,2024-01-27T09:40:00.000+00:00,feeder,2,L3 Current (Max),A,27.38
930618,Brentwood Avenue Covey,2024-01-27T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,27.25
930618,Brentwood Avenue Covey,2024-01-27T09:40:00.000+00:00,feeder,2,L2 Current (Min),A,42.25
930618,Brentwood Avenue Covey,2024-01-27T09:40:00.000+00:00,feeder,2,L2 Current (Max),A,43.0
930618,Brentwood Avenue Covey,2024-01-27T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,42.5
930618,Brentwood Avenue Covey,2024-01-27T09:40:00.000+00:00,feeder,2,L1 Current (Min),A,31.5
930618,Brentwood Avenue Covey,2024-01-27T09:40:00.000+00:00,feeder,2,L1 Current (Max),A,31.62
930618,Brentwood Avenue Covey,2024-01-27T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,31.62
930618,Brentwood Avenue Covey,2024-01-27T09:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T09:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.25
930618,Brentwood Avenue Covey,2024-01-27T09:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T09:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.06
930618,Brentwood Avenue Covey,2024-01-27T09:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T09:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.44
930618,Brentwood Avenue Covey,2024-01-27T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-27T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T09:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95486
930618,Brentwood Avenue Covey,2024-01-27T09:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98956
930618,Brentwood Avenue Covey,2024-01-27T09:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98639
930618,Brentwood Avenue Covey,2024-01-27T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
930618,Brentwood Avenue Covey,2024-01-27T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
930618,Brentwood Avenue Covey,2024-01-27T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
930618,Brentwood Avenue Covey,2024-01-27T09:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T09:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T09:40:00.000+00:00,feeder,1,L3 Current (Min),A,49.25
930618,Brentwood Avenue Covey,2024-01-27T09:40:00.000+00:00,feeder,1,L3 Current (Max),A,49.75
930618,Brentwood Avenue Covey,2024-01-27T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,49.62
930618,Brentwood Avenue Covey,2024-01-27T09:40:00.000+00:00,feeder,1,L2 Current (Min),A,93.38
930618,Brentwood Avenue Covey,2024-01-27T09:40:00.000+00:00,feeder,1,L2 Current (Max),A,94.0
930618,Brentwood Avenue Covey,2024-01-27T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,93.88
930618,Brentwood Avenue Covey,2024-01-27T09:40:00.000+00:00,feeder,1,L1 Current (Min),A,98.75
930618,Brentwood Avenue Covey,2024-01-27T09:40:00.000+00:00,feeder,1,L1 Current (Max),A,99.75
930618,Brentwood Avenue Covey,2024-01-27T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,99.38
930618,Brentwood Avenue Covey,2024-01-27T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.97
930618,Brentwood Avenue Covey,2024-01-27T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.06
930618,Brentwood Avenue Covey,2024-01-27T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
930618,Brentwood Avenue Covey,2024-01-27T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.97
930618,Brentwood Avenue Covey,2024-01-27T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.06
930618,Brentwood Avenue Covey,2024-01-27T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
930618,Brentwood Avenue Covey,2024-01-27T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.2
930618,Brentwood Avenue Covey,2024-01-27T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.33
930618,Brentwood Avenue Covey,2024-01-27T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
930618,Brentwood Avenue Covey,2024-01-27T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930618,Brentwood Avenue Covey,2024-01-27T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930618,Brentwood Avenue Covey,2024-01-27T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-27T09:40:00.000+00:00,busbar,,L3 Active Power,kW,44.0
930618,Brentwood Avenue Covey,2024-01-27T09:40:00.000+00:00,busbar,,L2 Active Power,kW,56.0
930618,Brentwood Avenue Covey,2024-01-27T09:40:00.000+00:00,busbar,,L1 Active Power,kW,57.0
930618,Brentwood Avenue Covey,2024-01-27T09:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T09:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T09:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T09:40:00.000+00:00,busbar,,L3 Current (Min),A,181.0
930618,Brentwood Avenue Covey,2024-01-27T09:40:00.000+00:00,busbar,,L3 Current (Max),A,184.88
930618,Brentwood Avenue Covey,2024-01-27T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,183.75
930618,Brentwood Avenue Covey,2024-01-27T09:40:00.000+00:00,busbar,,L2 Current (Min),A,231.38
930618,Brentwood Avenue Covey,2024-01-27T09:40:00.000+00:00,busbar,,L2 Current (Max),A,232.62
930618,Brentwood Avenue Covey,2024-01-27T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,232.0
930618,Brentwood Avenue Covey,2024-01-27T09:40:00.000+00:00,busbar,,L1 Current (Min),A,238.12
930618,Brentwood Avenue Covey,2024-01-27T09:40:00.000+00:00,busbar,,L1 Current (Max),A,239.62
930618,Brentwood Avenue Covey,2024-01-27T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,239.0
930618,Brentwood Avenue Covey,2024-01-27T09:40:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-27T09:40:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-27T09:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T09:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.69
930618,Brentwood Avenue Covey,2024-01-27T09:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T09:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.81
930618,Brentwood Avenue Covey,2024-01-27T09:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T09:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.56
930618,Brentwood Avenue Covey,2024-01-27T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-27T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-27T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930618,Brentwood Avenue Covey,2024-01-27T09:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9679
930618,Brentwood Avenue Covey,2024-01-27T09:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98459
930618,Brentwood Avenue Covey,2024-01-27T09:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9841
930618,Brentwood Avenue Covey,2024-01-27T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
930618,Brentwood Avenue Covey,2024-01-27T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
930618,Brentwood Avenue Covey,2024-01-27T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
930618,Brentwood Avenue Covey,2024-01-27T09:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T09:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T09:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T09:30:00.000+00:00,feeder,4,L3 Current (Min),A,45.12
930618,Brentwood Avenue Covey,2024-01-27T09:30:00.000+00:00,feeder,4,L3 Current (Max),A,45.25
930618,Brentwood Avenue Covey,2024-01-27T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,45.25
930618,Brentwood Avenue Covey,2024-01-27T09:30:00.000+00:00,feeder,4,L2 Current (Min),A,52.12
930618,Brentwood Avenue Covey,2024-01-27T09:30:00.000+00:00,feeder,4,L2 Current (Max),A,52.25
930618,Brentwood Avenue Covey,2024-01-27T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,52.25
930618,Brentwood Avenue Covey,2024-01-27T09:30:00.000+00:00,feeder,4,L1 Current (Min),A,34.25
930618,Brentwood Avenue Covey,2024-01-27T09:30:00.000+00:00,feeder,4,L1 Current (Max),A,34.25
930618,Brentwood Avenue Covey,2024-01-27T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,34.25
930618,Brentwood Avenue Covey,2024-01-27T09:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T09:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.69
930618,Brentwood Avenue Covey,2024-01-27T09:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T09:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.87
930618,Brentwood Avenue Covey,2024-01-27T09:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T09:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.62
930618,Brentwood Avenue Covey,2024-01-27T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930618,Brentwood Avenue Covey,2024-01-27T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T09:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99161
930618,Brentwood Avenue Covey,2024-01-27T09:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9375
930618,Brentwood Avenue Covey,2024-01-27T09:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99316
930618,Brentwood Avenue Covey,2024-01-27T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
930618,Brentwood Avenue Covey,2024-01-27T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-27T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,27.0
930618,Brentwood Avenue Covey,2024-01-27T09:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T09:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T09:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T09:30:00.000+00:00,feeder,3,L3 Current (Min),A,58.38
930618,Brentwood Avenue Covey,2024-01-27T09:30:00.000+00:00,feeder,3,L3 Current (Max),A,58.62
930618,Brentwood Avenue Covey,2024-01-27T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,58.5
930618,Brentwood Avenue Covey,2024-01-27T09:30:00.000+00:00,feeder,3,L2 Current (Min),A,38.62
930618,Brentwood Avenue Covey,2024-01-27T09:30:00.000+00:00,feeder,3,L2 Current (Max),A,38.88
930618,Brentwood Avenue Covey,2024-01-27T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,38.75
930618,Brentwood Avenue Covey,2024-01-27T09:30:00.000+00:00,feeder,3,L1 Current (Min),A,110.75
930618,Brentwood Avenue Covey,2024-01-27T09:30:00.000+00:00,feeder,3,L1 Current (Max),A,110.88
930618,Brentwood Avenue Covey,2024-01-27T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,110.88
930618,Brentwood Avenue Covey,2024-01-27T09:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T09:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.13
930618,Brentwood Avenue Covey,2024-01-27T09:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T09:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.5
930618,Brentwood Avenue Covey,2024-01-27T09:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T09:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.44
930618,Brentwood Avenue Covey,2024-01-27T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-27T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-27T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T09:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97861
930618,Brentwood Avenue Covey,2024-01-27T09:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98401
930618,Brentwood Avenue Covey,2024-01-27T09:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94339
930618,Brentwood Avenue Covey,2024-01-27T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-27T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-27T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
930618,Brentwood Avenue Covey,2024-01-27T09:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T09:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T09:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T09:30:00.000+00:00,feeder,2,L3 Current (Min),A,37.12
930618,Brentwood Avenue Covey,2024-01-27T09:30:00.000+00:00,feeder,2,L3 Current (Max),A,37.88
930618,Brentwood Avenue Covey,2024-01-27T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,37.5
930618,Brentwood Avenue Covey,2024-01-27T09:30:00.000+00:00,feeder,2,L2 Current (Min),A,36.5
930618,Brentwood Avenue Covey,2024-01-27T09:30:00.000+00:00,feeder,2,L2 Current (Max),A,36.75
930618,Brentwood Avenue Covey,2024-01-27T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,36.62
930618,Brentwood Avenue Covey,2024-01-27T09:30:00.000+00:00,feeder,2,L1 Current (Min),A,30.5
930618,Brentwood Avenue Covey,2024-01-27T09:30:00.000+00:00,feeder,2,L1 Current (Max),A,30.5
930618,Brentwood Avenue Covey,2024-01-27T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,30.5
930618,Brentwood Avenue Covey,2024-01-27T09:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T09:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.06
930618,Brentwood Avenue Covey,2024-01-27T09:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T09:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.06
930618,Brentwood Avenue Covey,2024-01-27T09:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T09:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.88
930618,Brentwood Avenue Covey,2024-01-27T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-27T09:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96472
930618,Brentwood Avenue Covey,2024-01-27T09:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96811
930618,Brentwood Avenue Covey,2024-01-27T09:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99149
930618,Brentwood Avenue Covey,2024-01-27T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
930618,Brentwood Avenue Covey,2024-01-27T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
930618,Brentwood Avenue Covey,2024-01-27T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,26.0
930618,Brentwood Avenue Covey,2024-01-27T09:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T09:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T09:30:00.000+00:00,feeder,1,L3 Current (Min),A,53.62
930618,Brentwood Avenue Covey,2024-01-27T09:30:00.000+00:00,feeder,1,L3 Current (Max),A,54.0
930618,Brentwood Avenue Covey,2024-01-27T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,53.88
930618,Brentwood Avenue Covey,2024-01-27T09:30:00.000+00:00,feeder,1,L2 Current (Min),A,58.88
930618,Brentwood Avenue Covey,2024-01-27T09:30:00.000+00:00,feeder,1,L2 Current (Max),A,59.25
930618,Brentwood Avenue Covey,2024-01-27T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,59.0
930618,Brentwood Avenue Covey,2024-01-27T09:30:00.000+00:00,feeder,1,L1 Current (Min),A,107.38
930618,Brentwood Avenue Covey,2024-01-27T09:30:00.000+00:00,feeder,1,L1 Current (Max),A,107.5
930618,Brentwood Avenue Covey,2024-01-27T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,107.38
930618,Brentwood Avenue Covey,2024-01-27T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.98
930618,Brentwood Avenue Covey,2024-01-27T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.08
930618,Brentwood Avenue Covey,2024-01-27T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
930618,Brentwood Avenue Covey,2024-01-27T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.66
930618,Brentwood Avenue Covey,2024-01-27T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.72
930618,Brentwood Avenue Covey,2024-01-27T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
930618,Brentwood Avenue Covey,2024-01-27T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.64
930618,Brentwood Avenue Covey,2024-01-27T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.67
930618,Brentwood Avenue Covey,2024-01-27T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
930618,Brentwood Avenue Covey,2024-01-27T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930618,Brentwood Avenue Covey,2024-01-27T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930618,Brentwood Avenue Covey,2024-01-27T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930618,Brentwood Avenue Covey,2024-01-27T09:30:00.000+00:00,busbar,,L3 Active Power,kW,47.0
930618,Brentwood Avenue Covey,2024-01-27T09:30:00.000+00:00,busbar,,L2 Active Power,kW,44.0
930618,Brentwood Avenue Covey,2024-01-27T09:30:00.000+00:00,busbar,,L1 Active Power,kW,68.0
930618,Brentwood Avenue Covey,2024-01-27T09:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T09:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T09:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T09:30:00.000+00:00,busbar,,L3 Current (Min),A,193.75
930618,Brentwood Avenue Covey,2024-01-27T09:30:00.000+00:00,busbar,,L3 Current (Max),A,194.62
930618,Brentwood Avenue Covey,2024-01-27T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,194.25
930618,Brentwood Avenue Covey,2024-01-27T09:30:00.000+00:00,busbar,,L2 Current (Min),A,186.12
930618,Brentwood Avenue Covey,2024-01-27T09:30:00.000+00:00,busbar,,L2 Current (Max),A,186.38
930618,Brentwood Avenue Covey,2024-01-27T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,186.25
930618,Brentwood Avenue Covey,2024-01-27T09:30:00.000+00:00,busbar,,L1 Current (Min),A,282.38
930618,Brentwood Avenue Covey,2024-01-27T09:30:00.000+00:00,busbar,,L1 Current (Max),A,282.38
930618,Brentwood Avenue Covey,2024-01-27T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,282.38
930618,Brentwood Avenue Covey,2024-01-27T09:30:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-27T09:30:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-27T09:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T09:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.81
930618,Brentwood Avenue Covey,2024-01-27T09:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T09:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.06
930618,Brentwood Avenue Covey,2024-01-27T09:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T09:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.5
930618,Brentwood Avenue Covey,2024-01-27T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-27T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-27T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-27T09:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90411
930618,Brentwood Avenue Covey,2024-01-27T09:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97821
930618,Brentwood Avenue Covey,2024-01-27T09:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96738
930618,Brentwood Avenue Covey,2024-01-27T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
930618,Brentwood Avenue Covey,2024-01-27T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
930618,Brentwood Avenue Covey,2024-01-27T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
930618,Brentwood Avenue Covey,2024-01-27T09:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T09:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T09:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T09:20:00.000+00:00,feeder,4,L3 Current (Min),A,26.25
930618,Brentwood Avenue Covey,2024-01-27T09:20:00.000+00:00,feeder,4,L3 Current (Max),A,26.5
930618,Brentwood Avenue Covey,2024-01-27T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,26.38
