Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930618,Brentwood Avenue Covey,2024-01-27T09:20:00.000+00:00,feeder,4,L2 Current (Min),A,49.5
930618,Brentwood Avenue Covey,2024-01-27T09:20:00.000+00:00,feeder,4,L2 Current (Max),A,49.62
930618,Brentwood Avenue Covey,2024-01-27T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,49.5
930618,Brentwood Avenue Covey,2024-01-27T09:20:00.000+00:00,feeder,4,L1 Current (Min),A,30.25
930618,Brentwood Avenue Covey,2024-01-27T09:20:00.000+00:00,feeder,4,L1 Current (Max),A,30.38
930618,Brentwood Avenue Covey,2024-01-27T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,30.38
930618,Brentwood Avenue Covey,2024-01-27T09:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T09:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.32
930618,Brentwood Avenue Covey,2024-01-27T09:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T09:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.88
930618,Brentwood Avenue Covey,2024-01-27T09:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T09:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.69
930618,Brentwood Avenue Covey,2024-01-27T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-27T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-27T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T09:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9939
930618,Brentwood Avenue Covey,2024-01-27T09:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9938
930618,Brentwood Avenue Covey,2024-01-27T09:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9632
930618,Brentwood Avenue Covey,2024-01-27T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
930618,Brentwood Avenue Covey,2024-01-27T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,26.0
930618,Brentwood Avenue Covey,2024-01-27T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
930618,Brentwood Avenue Covey,2024-01-27T09:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T09:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T09:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T09:20:00.000+00:00,feeder,3,L3 Current (Min),A,66.62
930618,Brentwood Avenue Covey,2024-01-27T09:20:00.000+00:00,feeder,3,L3 Current (Max),A,67.0
930618,Brentwood Avenue Covey,2024-01-27T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,66.88
930618,Brentwood Avenue Covey,2024-01-27T09:20:00.000+00:00,feeder,3,L2 Current (Min),A,105.38
930618,Brentwood Avenue Covey,2024-01-27T09:20:00.000+00:00,feeder,3,L2 Current (Max),A,105.88
930618,Brentwood Avenue Covey,2024-01-27T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,105.5
930618,Brentwood Avenue Covey,2024-01-27T09:20:00.000+00:00,feeder,3,L1 Current (Min),A,49.0
930618,Brentwood Avenue Covey,2024-01-27T09:20:00.000+00:00,feeder,3,L1 Current (Max),A,52.25
930618,Brentwood Avenue Covey,2024-01-27T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,51.38
930618,Brentwood Avenue Covey,2024-01-27T09:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T09:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.12
930618,Brentwood Avenue Covey,2024-01-27T09:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T09:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.31
930618,Brentwood Avenue Covey,2024-01-27T09:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T09:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.44
930618,Brentwood Avenue Covey,2024-01-27T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-27T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930618,Brentwood Avenue Covey,2024-01-27T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T09:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99414
930618,Brentwood Avenue Covey,2024-01-27T09:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99414
930618,Brentwood Avenue Covey,2024-01-27T09:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96756
930618,Brentwood Avenue Covey,2024-01-27T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
930618,Brentwood Avenue Covey,2024-01-27T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
930618,Brentwood Avenue Covey,2024-01-27T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
930618,Brentwood Avenue Covey,2024-01-27T09:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T09:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T09:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T09:20:00.000+00:00,feeder,2,L3 Current (Min),A,62.88
930618,Brentwood Avenue Covey,2024-01-27T09:20:00.000+00:00,feeder,2,L3 Current (Max),A,63.88
930618,Brentwood Avenue Covey,2024-01-27T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,63.12
930618,Brentwood Avenue Covey,2024-01-27T09:20:00.000+00:00,feeder,2,L2 Current (Min),A,46.62
930618,Brentwood Avenue Covey,2024-01-27T09:20:00.000+00:00,feeder,2,L2 Current (Max),A,47.25
930618,Brentwood Avenue Covey,2024-01-27T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,47.0
930618,Brentwood Avenue Covey,2024-01-27T09:20:00.000+00:00,feeder,2,L1 Current (Min),A,35.62
930618,Brentwood Avenue Covey,2024-01-27T09:20:00.000+00:00,feeder,2,L1 Current (Max),A,35.75
930618,Brentwood Avenue Covey,2024-01-27T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,35.75
930618,Brentwood Avenue Covey,2024-01-27T09:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T09:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.0
930618,Brentwood Avenue Covey,2024-01-27T09:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T09:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.56
930618,Brentwood Avenue Covey,2024-01-27T09:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T09:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.19
930618,Brentwood Avenue Covey,2024-01-27T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-27T09:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97675
930618,Brentwood Avenue Covey,2024-01-27T09:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98102
930618,Brentwood Avenue Covey,2024-01-27T09:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99481
930618,Brentwood Avenue Covey,2024-01-27T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
930618,Brentwood Avenue Covey,2024-01-27T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
930618,Brentwood Avenue Covey,2024-01-27T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,33.0
930618,Brentwood Avenue Covey,2024-01-27T09:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T09:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T09:20:00.000+00:00,feeder,1,L3 Current (Min),A,64.88
930618,Brentwood Avenue Covey,2024-01-27T09:20:00.000+00:00,feeder,1,L3 Current (Max),A,65.5
930618,Brentwood Avenue Covey,2024-01-27T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,65.0
930618,Brentwood Avenue Covey,2024-01-27T09:20:00.000+00:00,feeder,1,L2 Current (Min),A,75.25
930618,Brentwood Avenue Covey,2024-01-27T09:20:00.000+00:00,feeder,1,L2 Current (Max),A,77.0
930618,Brentwood Avenue Covey,2024-01-27T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,76.25
930618,Brentwood Avenue Covey,2024-01-27T09:20:00.000+00:00,feeder,1,L1 Current (Min),A,135.75
930618,Brentwood Avenue Covey,2024-01-27T09:20:00.000+00:00,feeder,1,L1 Current (Max),A,136.0
930618,Brentwood Avenue Covey,2024-01-27T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,135.88
930618,Brentwood Avenue Covey,2024-01-27T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.7
930618,Brentwood Avenue Covey,2024-01-27T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.72
930618,Brentwood Avenue Covey,2024-01-27T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
930618,Brentwood Avenue Covey,2024-01-27T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.97
930618,Brentwood Avenue Covey,2024-01-27T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.97
930618,Brentwood Avenue Covey,2024-01-27T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
930618,Brentwood Avenue Covey,2024-01-27T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.06
930618,Brentwood Avenue Covey,2024-01-27T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.11
930618,Brentwood Avenue Covey,2024-01-27T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
930618,Brentwood Avenue Covey,2024-01-27T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930618,Brentwood Avenue Covey,2024-01-27T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930618,Brentwood Avenue Covey,2024-01-27T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930618,Brentwood Avenue Covey,2024-01-27T09:20:00.000+00:00,busbar,,L3 Active Power,kW,53.0
930618,Brentwood Avenue Covey,2024-01-27T09:20:00.000+00:00,busbar,,L2 Active Power,kW,67.0
930618,Brentwood Avenue Covey,2024-01-27T09:20:00.000+00:00,busbar,,L1 Active Power,kW,60.0
930618,Brentwood Avenue Covey,2024-01-27T09:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T09:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T09:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T09:20:00.000+00:00,busbar,,L3 Current (Min),A,219.75
930618,Brentwood Avenue Covey,2024-01-27T09:20:00.000+00:00,busbar,,L3 Current (Max),A,220.88
930618,Brentwood Avenue Covey,2024-01-27T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,220.25
930618,Brentwood Avenue Covey,2024-01-27T09:20:00.000+00:00,busbar,,L2 Current (Min),A,277.62
930618,Brentwood Avenue Covey,2024-01-27T09:20:00.000+00:00,busbar,,L2 Current (Max),A,278.62
930618,Brentwood Avenue Covey,2024-01-27T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,278.0
930618,Brentwood Avenue Covey,2024-01-27T09:20:00.000+00:00,busbar,,L1 Current (Min),A,250.0
930618,Brentwood Avenue Covey,2024-01-27T09:20:00.000+00:00,busbar,,L1 Current (Max),A,253.5
930618,Brentwood Avenue Covey,2024-01-27T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,252.5
930618,Brentwood Avenue Covey,2024-01-27T09:20:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-27T09:20:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-27T09:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T09:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.25
930618,Brentwood Avenue Covey,2024-01-27T09:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T09:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.81
930618,Brentwood Avenue Covey,2024-01-27T09:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T09:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.12
930618,Brentwood Avenue Covey,2024-01-27T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-27T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-27T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-27T09:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98413
930618,Brentwood Avenue Covey,2024-01-27T09:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99438
930618,Brentwood Avenue Covey,2024-01-27T09:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98599
930618,Brentwood Avenue Covey,2024-01-27T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
930618,Brentwood Avenue Covey,2024-01-27T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,20.0
930618,Brentwood Avenue Covey,2024-01-27T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
930618,Brentwood Avenue Covey,2024-01-27T09:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T09:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T09:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T09:10:00.000+00:00,feeder,4,L3 Current (Min),A,56.75
930618,Brentwood Avenue Covey,2024-01-27T09:10:00.000+00:00,feeder,4,L3 Current (Max),A,56.88
930618,Brentwood Avenue Covey,2024-01-27T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,56.75
930618,Brentwood Avenue Covey,2024-01-27T09:10:00.000+00:00,feeder,4,L2 Current (Min),A,82.0
930618,Brentwood Avenue Covey,2024-01-27T09:10:00.000+00:00,feeder,4,L2 Current (Max),A,83.12
930618,Brentwood Avenue Covey,2024-01-27T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,82.62
930618,Brentwood Avenue Covey,2024-01-27T09:10:00.000+00:00,feeder,4,L1 Current (Min),A,50.0
930618,Brentwood Avenue Covey,2024-01-27T09:10:00.000+00:00,feeder,4,L1 Current (Max),A,50.0
930618,Brentwood Avenue Covey,2024-01-27T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,50.0
930618,Brentwood Avenue Covey,2024-01-27T09:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T09:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.37
930618,Brentwood Avenue Covey,2024-01-27T09:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T09:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.88
930618,Brentwood Avenue Covey,2024-01-27T09:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T09:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.43
930618,Brentwood Avenue Covey,2024-01-27T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-27T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-27T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T09:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95917
930618,Brentwood Avenue Covey,2024-01-27T09:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96542
930618,Brentwood Avenue Covey,2024-01-27T09:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96725
930618,Brentwood Avenue Covey,2024-01-27T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
930618,Brentwood Avenue Covey,2024-01-27T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
930618,Brentwood Avenue Covey,2024-01-27T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
930618,Brentwood Avenue Covey,2024-01-27T09:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T09:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T09:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T09:10:00.000+00:00,feeder,3,L3 Current (Min),A,24.88
930618,Brentwood Avenue Covey,2024-01-27T09:10:00.000+00:00,feeder,3,L3 Current (Max),A,25.0
930618,Brentwood Avenue Covey,2024-01-27T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,24.88
930618,Brentwood Avenue Covey,2024-01-27T09:10:00.000+00:00,feeder,3,L2 Current (Min),A,40.38
930618,Brentwood Avenue Covey,2024-01-27T09:10:00.000+00:00,feeder,3,L2 Current (Max),A,41.0
930618,Brentwood Avenue Covey,2024-01-27T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,40.75
930618,Brentwood Avenue Covey,2024-01-27T09:10:00.000+00:00,feeder,3,L1 Current (Min),A,46.62
930618,Brentwood Avenue Covey,2024-01-27T09:10:00.000+00:00,feeder,3,L1 Current (Max),A,46.88
930618,Brentwood Avenue Covey,2024-01-27T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,46.88
930618,Brentwood Avenue Covey,2024-01-27T09:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T09:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.25
930618,Brentwood Avenue Covey,2024-01-27T09:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T09:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.0
930618,Brentwood Avenue Covey,2024-01-27T09:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T09:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.63
930618,Brentwood Avenue Covey,2024-01-27T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-27T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T09:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98593
930618,Brentwood Avenue Covey,2024-01-27T09:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99295
930618,Brentwood Avenue Covey,2024-01-27T09:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98175
930618,Brentwood Avenue Covey,2024-01-27T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
930618,Brentwood Avenue Covey,2024-01-27T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
930618,Brentwood Avenue Covey,2024-01-27T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
930618,Brentwood Avenue Covey,2024-01-27T09:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T09:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T09:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T09:10:00.000+00:00,feeder,2,L3 Current (Min),A,62.38
930618,Brentwood Avenue Covey,2024-01-27T09:10:00.000+00:00,feeder,2,L3 Current (Max),A,62.75
930618,Brentwood Avenue Covey,2024-01-27T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,62.5
930618,Brentwood Avenue Covey,2024-01-27T09:10:00.000+00:00,feeder,2,L2 Current (Min),A,62.38
930618,Brentwood Avenue Covey,2024-01-27T09:10:00.000+00:00,feeder,2,L2 Current (Max),A,62.5
930618,Brentwood Avenue Covey,2024-01-27T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,62.38
930618,Brentwood Avenue Covey,2024-01-27T09:10:00.000+00:00,feeder,2,L1 Current (Min),A,48.25
930618,Brentwood Avenue Covey,2024-01-27T09:10:00.000+00:00,feeder,2,L1 Current (Max),A,48.38
930618,Brentwood Avenue Covey,2024-01-27T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,48.38
930618,Brentwood Avenue Covey,2024-01-27T09:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T09:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.94
930618,Brentwood Avenue Covey,2024-01-27T09:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T09:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.93
930618,Brentwood Avenue Covey,2024-01-27T09:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T09:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.19
930618,Brentwood Avenue Covey,2024-01-27T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T09:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91324
930618,Brentwood Avenue Covey,2024-01-27T09:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96188
930618,Brentwood Avenue Covey,2024-01-27T09:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95227
930618,Brentwood Avenue Covey,2024-01-27T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
930618,Brentwood Avenue Covey,2024-01-27T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
930618,Brentwood Avenue Covey,2024-01-27T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
930618,Brentwood Avenue Covey,2024-01-27T09:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T09:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T09:10:00.000+00:00,feeder,1,L3 Current (Min),A,32.75
930618,Brentwood Avenue Covey,2024-01-27T09:10:00.000+00:00,feeder,1,L3 Current (Max),A,33.0
930618,Brentwood Avenue Covey,2024-01-27T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,32.88
930618,Brentwood Avenue Covey,2024-01-27T09:10:00.000+00:00,feeder,1,L2 Current (Min),A,54.62
930618,Brentwood Avenue Covey,2024-01-27T09:10:00.000+00:00,feeder,1,L2 Current (Max),A,54.88
930618,Brentwood Avenue Covey,2024-01-27T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,54.75
930618,Brentwood Avenue Covey,2024-01-27T09:10:00.000+00:00,feeder,1,L1 Current (Min),A,54.0
930618,Brentwood Avenue Covey,2024-01-27T09:10:00.000+00:00,feeder,1,L1 Current (Max),A,54.5
930618,Brentwood Avenue Covey,2024-01-27T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,54.25
930618,Brentwood Avenue Covey,2024-01-27T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.97
930618,Brentwood Avenue Covey,2024-01-27T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.02
930618,Brentwood Avenue Covey,2024-01-27T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
930618,Brentwood Avenue Covey,2024-01-27T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.31
930618,Brentwood Avenue Covey,2024-01-27T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.33
930618,Brentwood Avenue Covey,2024-01-27T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
930618,Brentwood Avenue Covey,2024-01-27T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.53
930618,Brentwood Avenue Covey,2024-01-27T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.55
930618,Brentwood Avenue Covey,2024-01-27T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
930618,Brentwood Avenue Covey,2024-01-27T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930618,Brentwood Avenue Covey,2024-01-27T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930618,Brentwood Avenue Covey,2024-01-27T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-27T09:10:00.000+00:00,busbar,,L3 Active Power,kW,42.0
930618,Brentwood Avenue Covey,2024-01-27T09:10:00.000+00:00,busbar,,L2 Active Power,kW,58.0
930618,Brentwood Avenue Covey,2024-01-27T09:10:00.000+00:00,busbar,,L1 Active Power,kW,47.0
930618,Brentwood Avenue Covey,2024-01-27T09:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T09:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T09:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T09:10:00.000+00:00,busbar,,L3 Current (Min),A,175.88
930618,Brentwood Avenue Covey,2024-01-27T09:10:00.000+00:00,busbar,,L3 Current (Max),A,176.5
930618,Brentwood Avenue Covey,2024-01-27T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,176.12
930618,Brentwood Avenue Covey,2024-01-27T09:10:00.000+00:00,busbar,,L2 Current (Min),A,238.75
930618,Brentwood Avenue Covey,2024-01-27T09:10:00.000+00:00,busbar,,L2 Current (Max),A,240.0
930618,Brentwood Avenue Covey,2024-01-27T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,239.62
930618,Brentwood Avenue Covey,2024-01-27T09:10:00.000+00:00,busbar,,L1 Current (Min),A,199.0
930618,Brentwood Avenue Covey,2024-01-27T09:10:00.000+00:00,busbar,,L1 Current (Max),A,199.5
930618,Brentwood Avenue Covey,2024-01-27T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,199.25
930618,Brentwood Avenue Covey,2024-01-27T09:10:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-27T09:10:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-27T09:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T09:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.06
930618,Brentwood Avenue Covey,2024-01-27T09:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T09:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.75
930618,Brentwood Avenue Covey,2024-01-27T09:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T09:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.38
930618,Brentwood Avenue Covey,2024-01-27T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-27T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-27T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-27T09:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96631
930618,Brentwood Avenue Covey,2024-01-27T09:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97986
930618,Brentwood Avenue Covey,2024-01-27T09:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98883
930618,Brentwood Avenue Covey,2024-01-27T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
930618,Brentwood Avenue Covey,2024-01-27T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
930618,Brentwood Avenue Covey,2024-01-27T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
930618,Brentwood Avenue Covey,2024-01-27T09:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T09:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T09:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T09:00:00.000+00:00,feeder,4,L3 Current (Min),A,40.12
930618,Brentwood Avenue Covey,2024-01-27T09:00:00.000+00:00,feeder,4,L3 Current (Max),A,44.75
930618,Brentwood Avenue Covey,2024-01-27T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,41.12
930618,Brentwood Avenue Covey,2024-01-27T09:00:00.000+00:00,feeder,4,L2 Current (Min),A,39.62
930618,Brentwood Avenue Covey,2024-01-27T09:00:00.000+00:00,feeder,4,L2 Current (Max),A,39.88
930618,Brentwood Avenue Covey,2024-01-27T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,39.75
930618,Brentwood Avenue Covey,2024-01-27T09:00:00.000+00:00,feeder,4,L1 Current (Min),A,55.0
930618,Brentwood Avenue Covey,2024-01-27T09:00:00.000+00:00,feeder,4,L1 Current (Max),A,55.75
930618,Brentwood Avenue Covey,2024-01-27T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,55.5
930618,Brentwood Avenue Covey,2024-01-27T09:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T09:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.56
930618,Brentwood Avenue Covey,2024-01-27T09:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T09:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.38
930618,Brentwood Avenue Covey,2024-01-27T09:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T09:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.38
930618,Brentwood Avenue Covey,2024-01-27T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-27T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930618,Brentwood Avenue Covey,2024-01-27T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-27T09:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9809
930618,Brentwood Avenue Covey,2024-01-27T09:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97891
930618,Brentwood Avenue Covey,2024-01-27T09:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97781
930618,Brentwood Avenue Covey,2024-01-27T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
930618,Brentwood Avenue Covey,2024-01-27T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
930618,Brentwood Avenue Covey,2024-01-27T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
930618,Brentwood Avenue Covey,2024-01-27T09:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T09:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T09:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T09:00:00.000+00:00,feeder,3,L3 Current (Min),A,34.88
930618,Brentwood Avenue Covey,2024-01-27T09:00:00.000+00:00,feeder,3,L3 Current (Max),A,35.12
930618,Brentwood Avenue Covey,2024-01-27T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,35.12
930618,Brentwood Avenue Covey,2024-01-27T09:00:00.000+00:00,feeder,3,L2 Current (Min),A,50.0
930618,Brentwood Avenue Covey,2024-01-27T09:00:00.000+00:00,feeder,3,L2 Current (Max),A,50.88
930618,Brentwood Avenue Covey,2024-01-27T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,50.62
930618,Brentwood Avenue Covey,2024-01-27T09:00:00.000+00:00,feeder,3,L1 Current (Min),A,53.62
930618,Brentwood Avenue Covey,2024-01-27T09:00:00.000+00:00,feeder,3,L1 Current (Max),A,53.75
930618,Brentwood Avenue Covey,2024-01-27T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,53.62
930618,Brentwood Avenue Covey,2024-01-27T09:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T09:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.63
930618,Brentwood Avenue Covey,2024-01-27T09:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T09:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.81
930618,Brentwood Avenue Covey,2024-01-27T09:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T09:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.87
930618,Brentwood Avenue Covey,2024-01-27T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-27T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-27T09:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98944
930618,Brentwood Avenue Covey,2024-01-27T09:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98328
930618,Brentwood Avenue Covey,2024-01-27T09:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96765
930618,Brentwood Avenue Covey,2024-01-27T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
930618,Brentwood Avenue Covey,2024-01-27T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-27T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-27T09:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T09:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T09:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T09:00:00.000+00:00,feeder,2,L3 Current (Min),A,75.38
930618,Brentwood Avenue Covey,2024-01-27T09:00:00.000+00:00,feeder,2,L3 Current (Max),A,75.62
930618,Brentwood Avenue Covey,2024-01-27T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,75.38
930618,Brentwood Avenue Covey,2024-01-27T09:00:00.000+00:00,feeder,2,L2 Current (Min),A,38.5
930618,Brentwood Avenue Covey,2024-01-27T09:00:00.000+00:00,feeder,2,L2 Current (Max),A,38.62
930618,Brentwood Avenue Covey,2024-01-27T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,38.62
930618,Brentwood Avenue Covey,2024-01-27T09:00:00.000+00:00,feeder,2,L1 Current (Min),A,36.25
930618,Brentwood Avenue Covey,2024-01-27T09:00:00.000+00:00,feeder,2,L1 Current (Max),A,36.38
930618,Brentwood Avenue Covey,2024-01-27T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,36.25
930618,Brentwood Avenue Covey,2024-01-27T09:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T09:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.62
930618,Brentwood Avenue Covey,2024-01-27T09:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T09:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.0
930618,Brentwood Avenue Covey,2024-01-27T09:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T09:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.19
930618,Brentwood Avenue Covey,2024-01-27T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-27T09:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98782
930618,Brentwood Avenue Covey,2024-01-27T09:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9895
930618,Brentwood Avenue Covey,2024-01-27T09:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9603
930618,Brentwood Avenue Covey,2024-01-27T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
930618,Brentwood Avenue Covey,2024-01-27T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,27.0
930618,Brentwood Avenue Covey,2024-01-27T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
930618,Brentwood Avenue Covey,2024-01-27T09:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T09:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T09:00:00.000+00:00,feeder,1,L3 Current (Min),A,78.12
930618,Brentwood Avenue Covey,2024-01-27T09:00:00.000+00:00,feeder,1,L3 Current (Max),A,78.25
930618,Brentwood Avenue Covey,2024-01-27T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,78.12
930618,Brentwood Avenue Covey,2024-01-27T09:00:00.000+00:00,feeder,1,L2 Current (Min),A,112.88
930618,Brentwood Avenue Covey,2024-01-27T09:00:00.000+00:00,feeder,1,L2 Current (Max),A,113.38
930618,Brentwood Avenue Covey,2024-01-27T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,113.25
930618,Brentwood Avenue Covey,2024-01-27T09:00:00.000+00:00,feeder,1,L1 Current (Min),A,59.62
930618,Brentwood Avenue Covey,2024-01-27T09:00:00.000+00:00,feeder,1,L1 Current (Max),A,60.38
930618,Brentwood Avenue Covey,2024-01-27T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,60.0
930618,Brentwood Avenue Covey,2024-01-27T09:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.91
930618,Brentwood Avenue Covey,2024-01-27T09:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.0
930618,Brentwood Avenue Covey,2024-01-27T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
930618,Brentwood Avenue Covey,2024-01-27T09:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.02
930618,Brentwood Avenue Covey,2024-01-27T09:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.11
930618,Brentwood Avenue Covey,2024-01-27T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
930618,Brentwood Avenue Covey,2024-01-27T09:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.73
930618,Brentwood Avenue Covey,2024-01-27T09:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.8
930618,Brentwood Avenue Covey,2024-01-27T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
930618,Brentwood Avenue Covey,2024-01-27T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930618,Brentwood Avenue Covey,2024-01-27T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930618,Brentwood Avenue Covey,2024-01-27T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930618,Brentwood Avenue Covey,2024-01-27T09:00:00.000+00:00,busbar,,L3 Active Power,kW,55.0
930618,Brentwood Avenue Covey,2024-01-27T09:00:00.000+00:00,busbar,,L2 Active Power,kW,58.0
930618,Brentwood Avenue Covey,2024-01-27T09:00:00.000+00:00,busbar,,L1 Active Power,kW,49.0
930618,Brentwood Avenue Covey,2024-01-27T09:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T09:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T09:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T09:00:00.000+00:00,busbar,,L3 Current (Min),A,228.75
930618,Brentwood Avenue Covey,2024-01-27T09:00:00.000+00:00,busbar,,L3 Current (Max),A,233.12
930618,Brentwood Avenue Covey,2024-01-27T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,229.62
930618,Brentwood Avenue Covey,2024-01-27T09:00:00.000+00:00,busbar,,L2 Current (Min),A,241.0
930618,Brentwood Avenue Covey,2024-01-27T09:00:00.000+00:00,busbar,,L2 Current (Max),A,242.38
930618,Brentwood Avenue Covey,2024-01-27T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,242.0
930618,Brentwood Avenue Covey,2024-01-27T09:00:00.000+00:00,busbar,,L1 Current (Min),A,204.5
930618,Brentwood Avenue Covey,2024-01-27T09:00:00.000+00:00,busbar,,L1 Current (Max),A,205.75
930618,Brentwood Avenue Covey,2024-01-27T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,205.25
930618,Brentwood Avenue Covey,2024-01-27T09:00:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-27T09:00:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-27T08:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T08:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.06
930618,Brentwood Avenue Covey,2024-01-27T08:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T08:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.13
930618,Brentwood Avenue Covey,2024-01-27T08:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T08:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.5
930618,Brentwood Avenue Covey,2024-01-27T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-27T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-27T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-27T08:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97794
930618,Brentwood Avenue Covey,2024-01-27T08:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98175
930618,Brentwood Avenue Covey,2024-01-27T08:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99347
930618,Brentwood Avenue Covey,2024-01-27T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
930618,Brentwood Avenue Covey,2024-01-27T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
930618,Brentwood Avenue Covey,2024-01-27T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
930618,Brentwood Avenue Covey,2024-01-27T08:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T08:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T08:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T08:50:00.000+00:00,feeder,4,L3 Current (Min),A,47.88
930618,Brentwood Avenue Covey,2024-01-27T08:50:00.000+00:00,feeder,4,L3 Current (Max),A,47.88
930618,Brentwood Avenue Covey,2024-01-27T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,47.88
930618,Brentwood Avenue Covey,2024-01-27T08:50:00.000+00:00,feeder,4,L2 Current (Min),A,51.25
930618,Brentwood Avenue Covey,2024-01-27T08:50:00.000+00:00,feeder,4,L2 Current (Max),A,51.38
930618,Brentwood Avenue Covey,2024-01-27T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,51.38
930618,Brentwood Avenue Covey,2024-01-27T08:50:00.000+00:00,feeder,4,L1 Current (Min),A,73.38
930618,Brentwood Avenue Covey,2024-01-27T08:50:00.000+00:00,feeder,4,L1 Current (Max),A,73.5
930618,Brentwood Avenue Covey,2024-01-27T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,73.5
930618,Brentwood Avenue Covey,2024-01-27T08:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T08:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.31
930618,Brentwood Avenue Covey,2024-01-27T08:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T08:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.38
930618,Brentwood Avenue Covey,2024-01-27T08:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T08:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.44
930618,Brentwood Avenue Covey,2024-01-27T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930618,Brentwood Avenue Covey,2024-01-27T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930618,Brentwood Avenue Covey,2024-01-27T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T08:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99396
930618,Brentwood Avenue Covey,2024-01-27T08:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98303
930618,Brentwood Avenue Covey,2024-01-27T08:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9874
930618,Brentwood Avenue Covey,2024-01-27T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
930618,Brentwood Avenue Covey,2024-01-27T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
930618,Brentwood Avenue Covey,2024-01-27T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
930618,Brentwood Avenue Covey,2024-01-27T08:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T08:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T08:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T08:50:00.000+00:00,feeder,3,L3 Current (Min),A,47.5
930618,Brentwood Avenue Covey,2024-01-27T08:50:00.000+00:00,feeder,3,L3 Current (Max),A,47.5
930618,Brentwood Avenue Covey,2024-01-27T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,47.5
930618,Brentwood Avenue Covey,2024-01-27T08:50:00.000+00:00,feeder,3,L2 Current (Min),A,55.75
930618,Brentwood Avenue Covey,2024-01-27T08:50:00.000+00:00,feeder,3,L2 Current (Max),A,56.25
930618,Brentwood Avenue Covey,2024-01-27T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,55.88
930618,Brentwood Avenue Covey,2024-01-27T08:50:00.000+00:00,feeder,3,L1 Current (Min),A,91.0
930618,Brentwood Avenue Covey,2024-01-27T08:50:00.000+00:00,feeder,3,L1 Current (Max),A,95.25
930618,Brentwood Avenue Covey,2024-01-27T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,92.12
930618,Brentwood Avenue Covey,2024-01-27T08:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T08:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.44
930618,Brentwood Avenue Covey,2024-01-27T08:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T08:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.94
930618,Brentwood Avenue Covey,2024-01-27T08:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T08:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.81
930618,Brentwood Avenue Covey,2024-01-27T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930618,Brentwood Avenue Covey,2024-01-27T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T08:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96094
930618,Brentwood Avenue Covey,2024-01-27T08:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98587
930618,Brentwood Avenue Covey,2024-01-27T08:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92642
930618,Brentwood Avenue Covey,2024-01-27T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-27T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
930618,Brentwood Avenue Covey,2024-01-27T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
930618,Brentwood Avenue Covey,2024-01-27T08:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T08:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T08:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T08:50:00.000+00:00,feeder,2,L3 Current (Min),A,38.62
930618,Brentwood Avenue Covey,2024-01-27T08:50:00.000+00:00,feeder,2,L3 Current (Max),A,39.12
930618,Brentwood Avenue Covey,2024-01-27T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,38.75
930618,Brentwood Avenue Covey,2024-01-27T08:50:00.000+00:00,feeder,2,L2 Current (Min),A,33.62
930618,Brentwood Avenue Covey,2024-01-27T08:50:00.000+00:00,feeder,2,L2 Current (Max),A,33.88
930618,Brentwood Avenue Covey,2024-01-27T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,33.75
930618,Brentwood Avenue Covey,2024-01-27T08:50:00.000+00:00,feeder,2,L1 Current (Min),A,26.12
930618,Brentwood Avenue Covey,2024-01-27T08:50:00.000+00:00,feeder,2,L1 Current (Max),A,26.12
930618,Brentwood Avenue Covey,2024-01-27T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,26.12
930618,Brentwood Avenue Covey,2024-01-27T08:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T08:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.13
930618,Brentwood Avenue Covey,2024-01-27T08:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T08:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.87
930618,Brentwood Avenue Covey,2024-01-27T08:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T08:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.25
930618,Brentwood Avenue Covey,2024-01-27T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-27T08:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96378
930618,Brentwood Avenue Covey,2024-01-27T08:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9577
930618,Brentwood Avenue Covey,2024-01-27T08:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95816
930618,Brentwood Avenue Covey,2024-01-27T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
930618,Brentwood Avenue Covey,2024-01-27T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
930618,Brentwood Avenue Covey,2024-01-27T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
930618,Brentwood Avenue Covey,2024-01-27T08:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T08:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T08:50:00.000+00:00,feeder,1,L3 Current (Min),A,48.75
930618,Brentwood Avenue Covey,2024-01-27T08:50:00.000+00:00,feeder,1,L3 Current (Max),A,48.88
930618,Brentwood Avenue Covey,2024-01-27T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,48.75
930618,Brentwood Avenue Covey,2024-01-27T08:50:00.000+00:00,feeder,1,L2 Current (Min),A,58.25
930618,Brentwood Avenue Covey,2024-01-27T08:50:00.000+00:00,feeder,1,L2 Current (Max),A,58.38
930618,Brentwood Avenue Covey,2024-01-27T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,58.38
930618,Brentwood Avenue Covey,2024-01-27T08:50:00.000+00:00,feeder,1,L1 Current (Min),A,59.62
930618,Brentwood Avenue Covey,2024-01-27T08:50:00.000+00:00,feeder,1,L1 Current (Max),A,60.0
930618,Brentwood Avenue Covey,2024-01-27T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,59.75
930618,Brentwood Avenue Covey,2024-01-27T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.81
930618,Brentwood Avenue Covey,2024-01-27T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.86
930618,Brentwood Avenue Covey,2024-01-27T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
930618,Brentwood Avenue Covey,2024-01-27T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.64
930618,Brentwood Avenue Covey,2024-01-27T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.69
930618,Brentwood Avenue Covey,2024-01-27T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
930618,Brentwood Avenue Covey,2024-01-27T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.7
930618,Brentwood Avenue Covey,2024-01-27T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.73
930618,Brentwood Avenue Covey,2024-01-27T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
930618,Brentwood Avenue Covey,2024-01-27T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
