Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930618,Brentwood Avenue Covey,2024-01-27T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930618,Brentwood Avenue Covey,2024-01-27T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-27T08:50:00.000+00:00,busbar,,L3 Active Power,kW,43.0
930618,Brentwood Avenue Covey,2024-01-27T08:50:00.000+00:00,busbar,,L2 Active Power,kW,47.0
930618,Brentwood Avenue Covey,2024-01-27T08:50:00.000+00:00,busbar,,L1 Active Power,kW,59.0
930618,Brentwood Avenue Covey,2024-01-27T08:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T08:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T08:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T08:50:00.000+00:00,busbar,,L3 Current (Min),A,182.12
930618,Brentwood Avenue Covey,2024-01-27T08:50:00.000+00:00,busbar,,L3 Current (Max),A,182.75
930618,Brentwood Avenue Covey,2024-01-27T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,182.38
930618,Brentwood Avenue Covey,2024-01-27T08:50:00.000+00:00,busbar,,L2 Current (Min),A,198.88
930618,Brentwood Avenue Covey,2024-01-27T08:50:00.000+00:00,busbar,,L2 Current (Max),A,199.12
930618,Brentwood Avenue Covey,2024-01-27T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,199.0
930618,Brentwood Avenue Covey,2024-01-27T08:50:00.000+00:00,busbar,,L1 Current (Min),A,249.5
930618,Brentwood Avenue Covey,2024-01-27T08:50:00.000+00:00,busbar,,L1 Current (Max),A,253.25
930618,Brentwood Avenue Covey,2024-01-27T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,250.62
930618,Brentwood Avenue Covey,2024-01-27T08:50:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-27T08:50:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-27T08:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T08:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.81
930618,Brentwood Avenue Covey,2024-01-27T08:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T08:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.63
930618,Brentwood Avenue Covey,2024-01-27T08:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T08:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.44
930618,Brentwood Avenue Covey,2024-01-27T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-27T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-27T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-27T08:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97543
930618,Brentwood Avenue Covey,2024-01-27T08:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97177
930618,Brentwood Avenue Covey,2024-01-27T08:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89932
930618,Brentwood Avenue Covey,2024-01-27T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
930618,Brentwood Avenue Covey,2024-01-27T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-27T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
930618,Brentwood Avenue Covey,2024-01-27T08:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T08:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T08:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T08:40:00.000+00:00,feeder,4,L3 Current (Min),A,47.38
930618,Brentwood Avenue Covey,2024-01-27T08:40:00.000+00:00,feeder,4,L3 Current (Max),A,49.88
930618,Brentwood Avenue Covey,2024-01-27T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,48.88
930618,Brentwood Avenue Covey,2024-01-27T08:40:00.000+00:00,feeder,4,L2 Current (Min),A,39.25
930618,Brentwood Avenue Covey,2024-01-27T08:40:00.000+00:00,feeder,4,L2 Current (Max),A,39.25
930618,Brentwood Avenue Covey,2024-01-27T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,39.25
930618,Brentwood Avenue Covey,2024-01-27T08:40:00.000+00:00,feeder,4,L1 Current (Min),A,19.75
930618,Brentwood Avenue Covey,2024-01-27T08:40:00.000+00:00,feeder,4,L1 Current (Max),A,20.25
930618,Brentwood Avenue Covey,2024-01-27T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,20.25
930618,Brentwood Avenue Covey,2024-01-27T08:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T08:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.19
930618,Brentwood Avenue Covey,2024-01-27T08:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T08:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.19
930618,Brentwood Avenue Covey,2024-01-27T08:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T08:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.31
930618,Brentwood Avenue Covey,2024-01-27T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-27T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-27T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T08:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98868
930618,Brentwood Avenue Covey,2024-01-27T08:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97507
930618,Brentwood Avenue Covey,2024-01-27T08:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97458
930618,Brentwood Avenue Covey,2024-01-27T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-27T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
930618,Brentwood Avenue Covey,2024-01-27T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
930618,Brentwood Avenue Covey,2024-01-27T08:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T08:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T08:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T08:40:00.000+00:00,feeder,3,L3 Current (Min),A,36.25
930618,Brentwood Avenue Covey,2024-01-27T08:40:00.000+00:00,feeder,3,L3 Current (Max),A,36.5
930618,Brentwood Avenue Covey,2024-01-27T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,36.38
930618,Brentwood Avenue Covey,2024-01-27T08:40:00.000+00:00,feeder,3,L2 Current (Min),A,48.38
930618,Brentwood Avenue Covey,2024-01-27T08:40:00.000+00:00,feeder,3,L2 Current (Max),A,48.88
930618,Brentwood Avenue Covey,2024-01-27T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,48.75
930618,Brentwood Avenue Covey,2024-01-27T08:40:00.000+00:00,feeder,3,L1 Current (Min),A,65.38
930618,Brentwood Avenue Covey,2024-01-27T08:40:00.000+00:00,feeder,3,L1 Current (Max),A,67.75
930618,Brentwood Avenue Covey,2024-01-27T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,66.38
930618,Brentwood Avenue Covey,2024-01-27T08:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T08:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.69
930618,Brentwood Avenue Covey,2024-01-27T08:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T08:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.56
930618,Brentwood Avenue Covey,2024-01-27T08:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T08:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.06
930618,Brentwood Avenue Covey,2024-01-27T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-27T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T08:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93332
930618,Brentwood Avenue Covey,2024-01-27T08:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96191
930618,Brentwood Avenue Covey,2024-01-27T08:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95724
930618,Brentwood Avenue Covey,2024-01-27T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
930618,Brentwood Avenue Covey,2024-01-27T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930618,Brentwood Avenue Covey,2024-01-27T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
930618,Brentwood Avenue Covey,2024-01-27T08:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T08:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T08:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T08:40:00.000+00:00,feeder,2,L3 Current (Min),A,31.5
930618,Brentwood Avenue Covey,2024-01-27T08:40:00.000+00:00,feeder,2,L3 Current (Max),A,31.62
930618,Brentwood Avenue Covey,2024-01-27T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,31.62
930618,Brentwood Avenue Covey,2024-01-27T08:40:00.000+00:00,feeder,2,L2 Current (Min),A,24.38
930618,Brentwood Avenue Covey,2024-01-27T08:40:00.000+00:00,feeder,2,L2 Current (Max),A,24.5
930618,Brentwood Avenue Covey,2024-01-27T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,24.38
930618,Brentwood Avenue Covey,2024-01-27T08:40:00.000+00:00,feeder,2,L1 Current (Min),A,33.62
930618,Brentwood Avenue Covey,2024-01-27T08:40:00.000+00:00,feeder,2,L1 Current (Max),A,33.75
930618,Brentwood Avenue Covey,2024-01-27T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,33.62
930618,Brentwood Avenue Covey,2024-01-27T08:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T08:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-28.94
930618,Brentwood Avenue Covey,2024-01-27T08:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T08:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.06
930618,Brentwood Avenue Covey,2024-01-27T08:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T08:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.5
930618,Brentwood Avenue Covey,2024-01-27T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-27T08:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.78775
930618,Brentwood Avenue Covey,2024-01-27T08:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96097
930618,Brentwood Avenue Covey,2024-01-27T08:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95898
930618,Brentwood Avenue Covey,2024-01-27T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930618,Brentwood Avenue Covey,2024-01-27T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
930618,Brentwood Avenue Covey,2024-01-27T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
930618,Brentwood Avenue Covey,2024-01-27T08:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T08:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T08:40:00.000+00:00,feeder,1,L3 Current (Min),A,22.12
930618,Brentwood Avenue Covey,2024-01-27T08:40:00.000+00:00,feeder,1,L3 Current (Max),A,22.25
930618,Brentwood Avenue Covey,2024-01-27T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,22.12
930618,Brentwood Avenue Covey,2024-01-27T08:40:00.000+00:00,feeder,1,L2 Current (Min),A,60.62
930618,Brentwood Avenue Covey,2024-01-27T08:40:00.000+00:00,feeder,1,L2 Current (Max),A,61.38
930618,Brentwood Avenue Covey,2024-01-27T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,60.75
930618,Brentwood Avenue Covey,2024-01-27T08:40:00.000+00:00,feeder,1,L1 Current (Min),A,58.25
930618,Brentwood Avenue Covey,2024-01-27T08:40:00.000+00:00,feeder,1,L1 Current (Max),A,58.25
930618,Brentwood Avenue Covey,2024-01-27T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,58.25
930618,Brentwood Avenue Covey,2024-01-27T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.11
930618,Brentwood Avenue Covey,2024-01-27T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.16
930618,Brentwood Avenue Covey,2024-01-27T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
930618,Brentwood Avenue Covey,2024-01-27T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.78
930618,Brentwood Avenue Covey,2024-01-27T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.81
930618,Brentwood Avenue Covey,2024-01-27T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
930618,Brentwood Avenue Covey,2024-01-27T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.47
930618,Brentwood Avenue Covey,2024-01-27T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.5
930618,Brentwood Avenue Covey,2024-01-27T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
930618,Brentwood Avenue Covey,2024-01-27T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930618,Brentwood Avenue Covey,2024-01-27T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930618,Brentwood Avenue Covey,2024-01-27T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930618,Brentwood Avenue Covey,2024-01-27T08:40:00.000+00:00,busbar,,L3 Active Power,kW,32.0
930618,Brentwood Avenue Covey,2024-01-27T08:40:00.000+00:00,busbar,,L2 Active Power,kW,41.0
930618,Brentwood Avenue Covey,2024-01-27T08:40:00.000+00:00,busbar,,L1 Active Power,kW,42.0
930618,Brentwood Avenue Covey,2024-01-27T08:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T08:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T08:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T08:40:00.000+00:00,busbar,,L3 Current (Min),A,135.25
930618,Brentwood Avenue Covey,2024-01-27T08:40:00.000+00:00,busbar,,L3 Current (Max),A,137.5
930618,Brentwood Avenue Covey,2024-01-27T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.5
930618,Brentwood Avenue Covey,2024-01-27T08:40:00.000+00:00,busbar,,L2 Current (Min),A,173.0
930618,Brentwood Avenue Covey,2024-01-27T08:40:00.000+00:00,busbar,,L2 Current (Max),A,173.5
930618,Brentwood Avenue Covey,2024-01-27T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,173.12
930618,Brentwood Avenue Covey,2024-01-27T08:40:00.000+00:00,busbar,,L1 Current (Min),A,176.88
930618,Brentwood Avenue Covey,2024-01-27T08:40:00.000+00:00,busbar,,L1 Current (Max),A,179.62
930618,Brentwood Avenue Covey,2024-01-27T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,178.25
930618,Brentwood Avenue Covey,2024-01-27T08:40:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-27T08:40:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-27T08:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T08:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.0
930618,Brentwood Avenue Covey,2024-01-27T08:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T08:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.87
930618,Brentwood Avenue Covey,2024-01-27T08:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T08:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.81
930618,Brentwood Avenue Covey,2024-01-27T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-27T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-27T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-27T08:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97562
930618,Brentwood Avenue Covey,2024-01-27T08:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9537
930618,Brentwood Avenue Covey,2024-01-27T08:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97714
930618,Brentwood Avenue Covey,2024-01-27T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
930618,Brentwood Avenue Covey,2024-01-27T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
930618,Brentwood Avenue Covey,2024-01-27T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
930618,Brentwood Avenue Covey,2024-01-27T08:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T08:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T08:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T08:30:00.000+00:00,feeder,4,L3 Current (Min),A,50.88
930618,Brentwood Avenue Covey,2024-01-27T08:30:00.000+00:00,feeder,4,L3 Current (Max),A,54.0
930618,Brentwood Avenue Covey,2024-01-27T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,52.25
930618,Brentwood Avenue Covey,2024-01-27T08:30:00.000+00:00,feeder,4,L2 Current (Min),A,31.62
930618,Brentwood Avenue Covey,2024-01-27T08:30:00.000+00:00,feeder,4,L2 Current (Max),A,32.12
930618,Brentwood Avenue Covey,2024-01-27T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,31.88
930618,Brentwood Avenue Covey,2024-01-27T08:30:00.000+00:00,feeder,4,L1 Current (Min),A,40.62
930618,Brentwood Avenue Covey,2024-01-27T08:30:00.000+00:00,feeder,4,L1 Current (Max),A,40.75
930618,Brentwood Avenue Covey,2024-01-27T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,40.62
930618,Brentwood Avenue Covey,2024-01-27T08:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T08:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.19
930618,Brentwood Avenue Covey,2024-01-27T08:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T08:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.56
930618,Brentwood Avenue Covey,2024-01-27T08:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T08:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.75
930618,Brentwood Avenue Covey,2024-01-27T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-27T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-27T08:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98944
930618,Brentwood Avenue Covey,2024-01-27T08:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9202
930618,Brentwood Avenue Covey,2024-01-27T08:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97498
930618,Brentwood Avenue Covey,2024-01-27T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
930618,Brentwood Avenue Covey,2024-01-27T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
930618,Brentwood Avenue Covey,2024-01-27T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
930618,Brentwood Avenue Covey,2024-01-27T08:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T08:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T08:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T08:30:00.000+00:00,feeder,3,L3 Current (Min),A,39.88
930618,Brentwood Avenue Covey,2024-01-27T08:30:00.000+00:00,feeder,3,L3 Current (Max),A,40.12
930618,Brentwood Avenue Covey,2024-01-27T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,40.0
930618,Brentwood Avenue Covey,2024-01-27T08:30:00.000+00:00,feeder,3,L2 Current (Min),A,35.0
930618,Brentwood Avenue Covey,2024-01-27T08:30:00.000+00:00,feeder,3,L2 Current (Max),A,35.38
930618,Brentwood Avenue Covey,2024-01-27T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,35.25
930618,Brentwood Avenue Covey,2024-01-27T08:30:00.000+00:00,feeder,3,L1 Current (Min),A,54.88
930618,Brentwood Avenue Covey,2024-01-27T08:30:00.000+00:00,feeder,3,L1 Current (Max),A,55.25
930618,Brentwood Avenue Covey,2024-01-27T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,55.0
930618,Brentwood Avenue Covey,2024-01-27T08:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T08:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.56
930618,Brentwood Avenue Covey,2024-01-27T08:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T08:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.81
930618,Brentwood Avenue Covey,2024-01-27T08:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T08:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.19
930618,Brentwood Avenue Covey,2024-01-27T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-27T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T08:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96365
930618,Brentwood Avenue Covey,2024-01-27T08:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97125
930618,Brentwood Avenue Covey,2024-01-27T08:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9346
930618,Brentwood Avenue Covey,2024-01-27T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
930618,Brentwood Avenue Covey,2024-01-27T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
930618,Brentwood Avenue Covey,2024-01-27T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
930618,Brentwood Avenue Covey,2024-01-27T08:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T08:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T08:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T08:30:00.000+00:00,feeder,2,L3 Current (Min),A,40.75
930618,Brentwood Avenue Covey,2024-01-27T08:30:00.000+00:00,feeder,2,L3 Current (Max),A,41.0
930618,Brentwood Avenue Covey,2024-01-27T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,40.88
930618,Brentwood Avenue Covey,2024-01-27T08:30:00.000+00:00,feeder,2,L2 Current (Min),A,28.5
930618,Brentwood Avenue Covey,2024-01-27T08:30:00.000+00:00,feeder,2,L2 Current (Max),A,28.62
930618,Brentwood Avenue Covey,2024-01-27T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,28.5
930618,Brentwood Avenue Covey,2024-01-27T08:30:00.000+00:00,feeder,2,L1 Current (Min),A,33.12
930618,Brentwood Avenue Covey,2024-01-27T08:30:00.000+00:00,feeder,2,L1 Current (Max),A,33.25
930618,Brentwood Avenue Covey,2024-01-27T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,33.12
930618,Brentwood Avenue Covey,2024-01-27T08:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T08:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.94
930618,Brentwood Avenue Covey,2024-01-27T08:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T08:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.0
930618,Brentwood Avenue Covey,2024-01-27T08:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T08:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.13
930618,Brentwood Avenue Covey,2024-01-27T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T08:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.8782
930618,Brentwood Avenue Covey,2024-01-27T08:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97064
930618,Brentwood Avenue Covey,2024-01-27T08:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97278
930618,Brentwood Avenue Covey,2024-01-27T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930618,Brentwood Avenue Covey,2024-01-27T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
930618,Brentwood Avenue Covey,2024-01-27T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
930618,Brentwood Avenue Covey,2024-01-27T08:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T08:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T08:30:00.000+00:00,feeder,1,L3 Current (Min),A,27.5
930618,Brentwood Avenue Covey,2024-01-27T08:30:00.000+00:00,feeder,1,L3 Current (Max),A,27.88
930618,Brentwood Avenue Covey,2024-01-27T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,27.62
930618,Brentwood Avenue Covey,2024-01-27T08:30:00.000+00:00,feeder,1,L2 Current (Min),A,60.0
930618,Brentwood Avenue Covey,2024-01-27T08:30:00.000+00:00,feeder,1,L2 Current (Max),A,61.0
930618,Brentwood Avenue Covey,2024-01-27T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,60.38
930618,Brentwood Avenue Covey,2024-01-27T08:30:00.000+00:00,feeder,1,L1 Current (Min),A,68.75
930618,Brentwood Avenue Covey,2024-01-27T08:30:00.000+00:00,feeder,1,L1 Current (Max),A,69.12
930618,Brentwood Avenue Covey,2024-01-27T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,69.0
930618,Brentwood Avenue Covey,2024-01-27T08:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.38
930618,Brentwood Avenue Covey,2024-01-27T08:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.39
930618,Brentwood Avenue Covey,2024-01-27T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
930618,Brentwood Avenue Covey,2024-01-27T08:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.52
930618,Brentwood Avenue Covey,2024-01-27T08:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.55
930618,Brentwood Avenue Covey,2024-01-27T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
930618,Brentwood Avenue Covey,2024-01-27T08:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.34
930618,Brentwood Avenue Covey,2024-01-27T08:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.36
930618,Brentwood Avenue Covey,2024-01-27T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
930618,Brentwood Avenue Covey,2024-01-27T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930618,Brentwood Avenue Covey,2024-01-27T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930618,Brentwood Avenue Covey,2024-01-27T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-27T08:30:00.000+00:00,busbar,,L3 Active Power,kW,38.0
930618,Brentwood Avenue Covey,2024-01-27T08:30:00.000+00:00,busbar,,L2 Active Power,kW,36.0
930618,Brentwood Avenue Covey,2024-01-27T08:30:00.000+00:00,busbar,,L1 Active Power,kW,46.0
930618,Brentwood Avenue Covey,2024-01-27T08:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T08:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T08:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T08:30:00.000+00:00,busbar,,L3 Current (Min),A,158.25
930618,Brentwood Avenue Covey,2024-01-27T08:30:00.000+00:00,busbar,,L3 Current (Max),A,161.62
930618,Brentwood Avenue Covey,2024-01-27T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,159.62
930618,Brentwood Avenue Covey,2024-01-27T08:30:00.000+00:00,busbar,,L2 Current (Min),A,155.75
930618,Brentwood Avenue Covey,2024-01-27T08:30:00.000+00:00,busbar,,L2 Current (Max),A,156.0
930618,Brentwood Avenue Covey,2024-01-27T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,155.75
930618,Brentwood Avenue Covey,2024-01-27T08:30:00.000+00:00,busbar,,L1 Current (Min),A,197.38
930618,Brentwood Avenue Covey,2024-01-27T08:30:00.000+00:00,busbar,,L1 Current (Max),A,197.88
930618,Brentwood Avenue Covey,2024-01-27T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,197.5
930618,Brentwood Avenue Covey,2024-01-27T08:30:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-27T08:30:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-27T08:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T08:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.06
930618,Brentwood Avenue Covey,2024-01-27T08:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T08:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.06
930618,Brentwood Avenue Covey,2024-01-27T08:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T08:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.75
930618,Brentwood Avenue Covey,2024-01-27T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-27T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-27T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-27T08:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96927
930618,Brentwood Avenue Covey,2024-01-27T08:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97763
930618,Brentwood Avenue Covey,2024-01-27T08:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.87729
930618,Brentwood Avenue Covey,2024-01-27T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
930618,Brentwood Avenue Covey,2024-01-27T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
930618,Brentwood Avenue Covey,2024-01-27T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
930618,Brentwood Avenue Covey,2024-01-27T08:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T08:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T08:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T08:20:00.000+00:00,feeder,4,L3 Current (Min),A,42.38
930618,Brentwood Avenue Covey,2024-01-27T08:20:00.000+00:00,feeder,4,L3 Current (Max),A,44.75
930618,Brentwood Avenue Covey,2024-01-27T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,44.12
930618,Brentwood Avenue Covey,2024-01-27T08:20:00.000+00:00,feeder,4,L2 Current (Min),A,43.38
930618,Brentwood Avenue Covey,2024-01-27T08:20:00.000+00:00,feeder,4,L2 Current (Max),A,43.62
930618,Brentwood Avenue Covey,2024-01-27T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,43.62
930618,Brentwood Avenue Covey,2024-01-27T08:20:00.000+00:00,feeder,4,L1 Current (Min),A,17.62
930618,Brentwood Avenue Covey,2024-01-27T08:20:00.000+00:00,feeder,4,L1 Current (Max),A,17.75
930618,Brentwood Avenue Covey,2024-01-27T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,17.62
930618,Brentwood Avenue Covey,2024-01-27T08:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T08:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.06
930618,Brentwood Avenue Covey,2024-01-27T08:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T08:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.37
930618,Brentwood Avenue Covey,2024-01-27T08:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T08:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.0
930618,Brentwood Avenue Covey,2024-01-27T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-27T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T08:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98093
930618,Brentwood Avenue Covey,2024-01-27T08:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93762
930618,Brentwood Avenue Covey,2024-01-27T08:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97314
930618,Brentwood Avenue Covey,2024-01-27T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
930618,Brentwood Avenue Covey,2024-01-27T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-27T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
930618,Brentwood Avenue Covey,2024-01-27T08:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T08:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T08:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T08:20:00.000+00:00,feeder,3,L3 Current (Min),A,30.12
930618,Brentwood Avenue Covey,2024-01-27T08:20:00.000+00:00,feeder,3,L3 Current (Max),A,31.5
930618,Brentwood Avenue Covey,2024-01-27T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,31.25
930618,Brentwood Avenue Covey,2024-01-27T08:20:00.000+00:00,feeder,3,L2 Current (Min),A,41.12
930618,Brentwood Avenue Covey,2024-01-27T08:20:00.000+00:00,feeder,3,L2 Current (Max),A,41.12
930618,Brentwood Avenue Covey,2024-01-27T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,41.12
930618,Brentwood Avenue Covey,2024-01-27T08:20:00.000+00:00,feeder,3,L1 Current (Min),A,62.5
930618,Brentwood Avenue Covey,2024-01-27T08:20:00.000+00:00,feeder,3,L1 Current (Max),A,62.5
930618,Brentwood Avenue Covey,2024-01-27T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,62.5
930618,Brentwood Avenue Covey,2024-01-27T08:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T08:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.56
930618,Brentwood Avenue Covey,2024-01-27T08:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T08:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.81
930618,Brentwood Avenue Covey,2024-01-27T08:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T08:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.37
930618,Brentwood Avenue Covey,2024-01-27T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-27T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T08:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97867
930618,Brentwood Avenue Covey,2024-01-27T08:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93274
930618,Brentwood Avenue Covey,2024-01-27T08:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98038
930618,Brentwood Avenue Covey,2024-01-27T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
930618,Brentwood Avenue Covey,2024-01-27T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
930618,Brentwood Avenue Covey,2024-01-27T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
930618,Brentwood Avenue Covey,2024-01-27T08:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T08:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T08:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T08:20:00.000+00:00,feeder,2,L3 Current (Min),A,44.25
930618,Brentwood Avenue Covey,2024-01-27T08:20:00.000+00:00,feeder,2,L3 Current (Max),A,44.62
930618,Brentwood Avenue Covey,2024-01-27T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,44.38
930618,Brentwood Avenue Covey,2024-01-27T08:20:00.000+00:00,feeder,2,L2 Current (Min),A,19.0
930618,Brentwood Avenue Covey,2024-01-27T08:20:00.000+00:00,feeder,2,L2 Current (Max),A,21.62
930618,Brentwood Avenue Covey,2024-01-27T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,19.75
930618,Brentwood Avenue Covey,2024-01-27T08:20:00.000+00:00,feeder,2,L1 Current (Min),A,58.0
930618,Brentwood Avenue Covey,2024-01-27T08:20:00.000+00:00,feeder,2,L1 Current (Max),A,58.12
930618,Brentwood Avenue Covey,2024-01-27T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,58.0
930618,Brentwood Avenue Covey,2024-01-27T08:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T08:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.75
930618,Brentwood Avenue Covey,2024-01-27T08:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T08:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.12
930618,Brentwood Avenue Covey,2024-01-27T08:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T08:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.88
930618,Brentwood Avenue Covey,2024-01-27T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-27T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-27T08:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94708
930618,Brentwood Avenue Covey,2024-01-27T08:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97595
930618,Brentwood Avenue Covey,2024-01-27T08:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88159
930618,Brentwood Avenue Covey,2024-01-27T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
930618,Brentwood Avenue Covey,2024-01-27T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
930618,Brentwood Avenue Covey,2024-01-27T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
930618,Brentwood Avenue Covey,2024-01-27T08:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T08:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T08:20:00.000+00:00,feeder,1,L3 Current (Min),A,42.25
930618,Brentwood Avenue Covey,2024-01-27T08:20:00.000+00:00,feeder,1,L3 Current (Max),A,42.38
930618,Brentwood Avenue Covey,2024-01-27T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,42.25
930618,Brentwood Avenue Covey,2024-01-27T08:20:00.000+00:00,feeder,1,L2 Current (Min),A,64.75
930618,Brentwood Avenue Covey,2024-01-27T08:20:00.000+00:00,feeder,1,L2 Current (Max),A,65.12
930618,Brentwood Avenue Covey,2024-01-27T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,64.88
930618,Brentwood Avenue Covey,2024-01-27T08:20:00.000+00:00,feeder,1,L1 Current (Min),A,35.5
930618,Brentwood Avenue Covey,2024-01-27T08:20:00.000+00:00,feeder,1,L1 Current (Max),A,35.88
930618,Brentwood Avenue Covey,2024-01-27T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,35.62
930618,Brentwood Avenue Covey,2024-01-27T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.09
930618,Brentwood Avenue Covey,2024-01-27T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.2
930618,Brentwood Avenue Covey,2024-01-27T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
930618,Brentwood Avenue Covey,2024-01-27T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.23
930618,Brentwood Avenue Covey,2024-01-27T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.34
930618,Brentwood Avenue Covey,2024-01-27T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
930618,Brentwood Avenue Covey,2024-01-27T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.42
930618,Brentwood Avenue Covey,2024-01-27T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.58
930618,Brentwood Avenue Covey,2024-01-27T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
930618,Brentwood Avenue Covey,2024-01-27T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930618,Brentwood Avenue Covey,2024-01-27T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930618,Brentwood Avenue Covey,2024-01-27T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930618,Brentwood Avenue Covey,2024-01-27T08:20:00.000+00:00,busbar,,L3 Active Power,kW,38.0
930618,Brentwood Avenue Covey,2024-01-27T08:20:00.000+00:00,busbar,,L2 Active Power,kW,40.0
930618,Brentwood Avenue Covey,2024-01-27T08:20:00.000+00:00,busbar,,L1 Active Power,kW,40.0
930618,Brentwood Avenue Covey,2024-01-27T08:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T08:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T08:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T08:20:00.000+00:00,busbar,,L3 Current (Min),A,159.25
930618,Brentwood Avenue Covey,2024-01-27T08:20:00.000+00:00,busbar,,L3 Current (Max),A,162.62
930618,Brentwood Avenue Covey,2024-01-27T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,161.75
930618,Brentwood Avenue Covey,2024-01-27T08:20:00.000+00:00,busbar,,L2 Current (Min),A,167.88
930618,Brentwood Avenue Covey,2024-01-27T08:20:00.000+00:00,busbar,,L2 Current (Max),A,170.75
930618,Brentwood Avenue Covey,2024-01-27T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,168.75
930618,Brentwood Avenue Covey,2024-01-27T08:20:00.000+00:00,busbar,,L1 Current (Min),A,172.38
930618,Brentwood Avenue Covey,2024-01-27T08:20:00.000+00:00,busbar,,L1 Current (Max),A,172.62
930618,Brentwood Avenue Covey,2024-01-27T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,172.5
930618,Brentwood Avenue Covey,2024-01-27T08:20:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-27T08:20:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-27T08:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T08:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.13
930618,Brentwood Avenue Covey,2024-01-27T08:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T08:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.44
930618,Brentwood Avenue Covey,2024-01-27T08:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T08:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.87
930618,Brentwood Avenue Covey,2024-01-27T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-27T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-27T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-27T08:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94852
930618,Brentwood Avenue Covey,2024-01-27T08:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98398
930618,Brentwood Avenue Covey,2024-01-27T08:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96448
930618,Brentwood Avenue Covey,2024-01-27T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
930618,Brentwood Avenue Covey,2024-01-27T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
930618,Brentwood Avenue Covey,2024-01-27T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
930618,Brentwood Avenue Covey,2024-01-27T08:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T08:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T08:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T08:10:00.000+00:00,feeder,4,L3 Current (Min),A,35.62
930618,Brentwood Avenue Covey,2024-01-27T08:10:00.000+00:00,feeder,4,L3 Current (Max),A,37.12
930618,Brentwood Avenue Covey,2024-01-27T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,36.5
930618,Brentwood Avenue Covey,2024-01-27T08:10:00.000+00:00,feeder,4,L2 Current (Min),A,50.5
930618,Brentwood Avenue Covey,2024-01-27T08:10:00.000+00:00,feeder,4,L2 Current (Max),A,51.0
930618,Brentwood Avenue Covey,2024-01-27T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,50.75
930618,Brentwood Avenue Covey,2024-01-27T08:10:00.000+00:00,feeder,4,L1 Current (Min),A,32.38
930618,Brentwood Avenue Covey,2024-01-27T08:10:00.000+00:00,feeder,4,L1 Current (Max),A,33.0
930618,Brentwood Avenue Covey,2024-01-27T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,32.88
930618,Brentwood Avenue Covey,2024-01-27T08:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T08:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.93
930618,Brentwood Avenue Covey,2024-01-27T08:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T08:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.0
930618,Brentwood Avenue Covey,2024-01-27T08:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T08:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.69
930618,Brentwood Avenue Covey,2024-01-27T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-27T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-27T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T08:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95883
930618,Brentwood Avenue Covey,2024-01-27T08:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97491
930618,Brentwood Avenue Covey,2024-01-27T08:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98831
930618,Brentwood Avenue Covey,2024-01-27T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930618,Brentwood Avenue Covey,2024-01-27T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
930618,Brentwood Avenue Covey,2024-01-27T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
930618,Brentwood Avenue Covey,2024-01-27T08:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T08:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T08:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T08:10:00.000+00:00,feeder,3,L3 Current (Min),A,22.38
930618,Brentwood Avenue Covey,2024-01-27T08:10:00.000+00:00,feeder,3,L3 Current (Max),A,22.5
930618,Brentwood Avenue Covey,2024-01-27T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,22.38
930618,Brentwood Avenue Covey,2024-01-27T08:10:00.000+00:00,feeder,3,L2 Current (Min),A,72.38
930618,Brentwood Avenue Covey,2024-01-27T08:10:00.000+00:00,feeder,3,L2 Current (Max),A,73.0
930618,Brentwood Avenue Covey,2024-01-27T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,72.75
930618,Brentwood Avenue Covey,2024-01-27T08:10:00.000+00:00,feeder,3,L1 Current (Min),A,85.5
930618,Brentwood Avenue Covey,2024-01-27T08:10:00.000+00:00,feeder,3,L1 Current (Max),A,99.5
930618,Brentwood Avenue Covey,2024-01-27T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,94.88
930618,Brentwood Avenue Covey,2024-01-27T08:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T08:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.44
930618,Brentwood Avenue Covey,2024-01-27T08:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T08:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.44
930618,Brentwood Avenue Covey,2024-01-27T08:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T08:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.5
930618,Brentwood Avenue Covey,2024-01-27T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-27T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T08:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9856
930618,Brentwood Avenue Covey,2024-01-27T08:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98791
930618,Brentwood Avenue Covey,2024-01-27T08:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99084
930618,Brentwood Avenue Covey,2024-01-27T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
930618,Brentwood Avenue Covey,2024-01-27T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
930618,Brentwood Avenue Covey,2024-01-27T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
930618,Brentwood Avenue Covey,2024-01-27T08:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T08:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T08:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T08:10:00.000+00:00,feeder,2,L3 Current (Min),A,48.5
930618,Brentwood Avenue Covey,2024-01-27T08:10:00.000+00:00,feeder,2,L3 Current (Max),A,48.88
930618,Brentwood Avenue Covey,2024-01-27T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,48.62
930618,Brentwood Avenue Covey,2024-01-27T08:10:00.000+00:00,feeder,2,L2 Current (Min),A,42.88
930618,Brentwood Avenue Covey,2024-01-27T08:10:00.000+00:00,feeder,2,L2 Current (Max),A,43.0
