Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930618,Brentwood Avenue Covey,2024-01-27T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,43.0
930618,Brentwood Avenue Covey,2024-01-27T08:10:00.000+00:00,feeder,2,L1 Current (Min),A,74.88
930618,Brentwood Avenue Covey,2024-01-27T08:10:00.000+00:00,feeder,2,L1 Current (Max),A,75.25
930618,Brentwood Avenue Covey,2024-01-27T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,75.0
930618,Brentwood Avenue Covey,2024-01-27T08:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T08:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.0
930618,Brentwood Avenue Covey,2024-01-27T08:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T08:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.0
930618,Brentwood Avenue Covey,2024-01-27T08:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T08:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.75
930618,Brentwood Avenue Covey,2024-01-27T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-27T08:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94983
930618,Brentwood Avenue Covey,2024-01-27T08:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95642
930618,Brentwood Avenue Covey,2024-01-27T08:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97073
930618,Brentwood Avenue Covey,2024-01-27T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-27T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
930618,Brentwood Avenue Covey,2024-01-27T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
930618,Brentwood Avenue Covey,2024-01-27T08:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T08:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T08:10:00.000+00:00,feeder,1,L3 Current (Min),A,39.88
930618,Brentwood Avenue Covey,2024-01-27T08:10:00.000+00:00,feeder,1,L3 Current (Max),A,40.0
930618,Brentwood Avenue Covey,2024-01-27T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,39.88
930618,Brentwood Avenue Covey,2024-01-27T08:10:00.000+00:00,feeder,1,L2 Current (Min),A,50.5
930618,Brentwood Avenue Covey,2024-01-27T08:10:00.000+00:00,feeder,1,L2 Current (Max),A,51.12
930618,Brentwood Avenue Covey,2024-01-27T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,50.75
930618,Brentwood Avenue Covey,2024-01-27T08:10:00.000+00:00,feeder,1,L1 Current (Min),A,71.75
930618,Brentwood Avenue Covey,2024-01-27T08:10:00.000+00:00,feeder,1,L1 Current (Max),A,72.25
930618,Brentwood Avenue Covey,2024-01-27T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,71.88
930618,Brentwood Avenue Covey,2024-01-27T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.83
930618,Brentwood Avenue Covey,2024-01-27T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.86
930618,Brentwood Avenue Covey,2024-01-27T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
930618,Brentwood Avenue Covey,2024-01-27T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.62
930618,Brentwood Avenue Covey,2024-01-27T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.64
930618,Brentwood Avenue Covey,2024-01-27T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
930618,Brentwood Avenue Covey,2024-01-27T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.38
930618,Brentwood Avenue Covey,2024-01-27T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.44
930618,Brentwood Avenue Covey,2024-01-27T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
930618,Brentwood Avenue Covey,2024-01-27T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930618,Brentwood Avenue Covey,2024-01-27T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930618,Brentwood Avenue Covey,2024-01-27T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930618,Brentwood Avenue Covey,2024-01-27T08:10:00.000+00:00,busbar,,L3 Active Power,kW,35.0
930618,Brentwood Avenue Covey,2024-01-27T08:10:00.000+00:00,busbar,,L2 Active Power,kW,52.0
930618,Brentwood Avenue Covey,2024-01-27T08:10:00.000+00:00,busbar,,L1 Active Power,kW,66.0
930618,Brentwood Avenue Covey,2024-01-27T08:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T08:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T08:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T08:10:00.000+00:00,busbar,,L3 Current (Min),A,146.5
930618,Brentwood Avenue Covey,2024-01-27T08:10:00.000+00:00,busbar,,L3 Current (Max),A,147.62
930618,Brentwood Avenue Covey,2024-01-27T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,147.12
930618,Brentwood Avenue Covey,2024-01-27T08:10:00.000+00:00,busbar,,L2 Current (Min),A,216.38
930618,Brentwood Avenue Covey,2024-01-27T08:10:00.000+00:00,busbar,,L2 Current (Max),A,217.38
930618,Brentwood Avenue Covey,2024-01-27T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,217.0
930618,Brentwood Avenue Covey,2024-01-27T08:10:00.000+00:00,busbar,,L1 Current (Min),A,265.38
930618,Brentwood Avenue Covey,2024-01-27T08:10:00.000+00:00,busbar,,L1 Current (Max),A,278.88
930618,Brentwood Avenue Covey,2024-01-27T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,274.38
930618,Brentwood Avenue Covey,2024-01-27T08:10:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-27T08:10:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-27T08:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T08:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.25
930618,Brentwood Avenue Covey,2024-01-27T08:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T08:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.25
930618,Brentwood Avenue Covey,2024-01-27T08:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T08:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.06
930618,Brentwood Avenue Covey,2024-01-27T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-27T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-27T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-27T08:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95636
930618,Brentwood Avenue Covey,2024-01-27T08:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96677
930618,Brentwood Avenue Covey,2024-01-27T08:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95084
930618,Brentwood Avenue Covey,2024-01-27T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-27T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-27T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
930618,Brentwood Avenue Covey,2024-01-27T08:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T08:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T08:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T08:00:00.000+00:00,feeder,4,L3 Current (Min),A,38.12
930618,Brentwood Avenue Covey,2024-01-27T08:00:00.000+00:00,feeder,4,L3 Current (Max),A,38.25
930618,Brentwood Avenue Covey,2024-01-27T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,38.25
930618,Brentwood Avenue Covey,2024-01-27T08:00:00.000+00:00,feeder,4,L2 Current (Min),A,37.62
930618,Brentwood Avenue Covey,2024-01-27T08:00:00.000+00:00,feeder,4,L2 Current (Max),A,37.88
930618,Brentwood Avenue Covey,2024-01-27T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,37.75
930618,Brentwood Avenue Covey,2024-01-27T08:00:00.000+00:00,feeder,4,L1 Current (Min),A,27.12
930618,Brentwood Avenue Covey,2024-01-27T08:00:00.000+00:00,feeder,4,L1 Current (Max),A,27.12
930618,Brentwood Avenue Covey,2024-01-27T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,27.12
930618,Brentwood Avenue Covey,2024-01-27T08:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T08:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.75
930618,Brentwood Avenue Covey,2024-01-27T08:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T08:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-21.38
930618,Brentwood Avenue Covey,2024-01-27T08:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T08:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.13
930618,Brentwood Avenue Covey,2024-01-27T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930618,Brentwood Avenue Covey,2024-01-27T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-27T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-27T08:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97559
930618,Brentwood Avenue Covey,2024-01-27T08:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88583
930618,Brentwood Avenue Covey,2024-01-27T08:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96118
930618,Brentwood Avenue Covey,2024-01-27T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
930618,Brentwood Avenue Covey,2024-01-27T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
930618,Brentwood Avenue Covey,2024-01-27T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
930618,Brentwood Avenue Covey,2024-01-27T08:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T08:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T08:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T08:00:00.000+00:00,feeder,3,L3 Current (Min),A,23.5
930618,Brentwood Avenue Covey,2024-01-27T08:00:00.000+00:00,feeder,3,L3 Current (Max),A,23.62
930618,Brentwood Avenue Covey,2024-01-27T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,23.62
930618,Brentwood Avenue Covey,2024-01-27T08:00:00.000+00:00,feeder,3,L2 Current (Min),A,36.88
930618,Brentwood Avenue Covey,2024-01-27T08:00:00.000+00:00,feeder,3,L2 Current (Max),A,37.25
930618,Brentwood Avenue Covey,2024-01-27T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,37.0
930618,Brentwood Avenue Covey,2024-01-27T08:00:00.000+00:00,feeder,3,L1 Current (Min),A,58.38
930618,Brentwood Avenue Covey,2024-01-27T08:00:00.000+00:00,feeder,3,L1 Current (Max),A,58.75
930618,Brentwood Avenue Covey,2024-01-27T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,58.5
930618,Brentwood Avenue Covey,2024-01-27T08:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T08:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.31
930618,Brentwood Avenue Covey,2024-01-27T08:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T08:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.5
930618,Brentwood Avenue Covey,2024-01-27T08:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T08:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.31
930618,Brentwood Avenue Covey,2024-01-27T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-27T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T08:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92834
930618,Brentwood Avenue Covey,2024-01-27T08:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97806
930618,Brentwood Avenue Covey,2024-01-27T08:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97137
930618,Brentwood Avenue Covey,2024-01-27T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
930618,Brentwood Avenue Covey,2024-01-27T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
930618,Brentwood Avenue Covey,2024-01-27T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
930618,Brentwood Avenue Covey,2024-01-27T08:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T08:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T08:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T08:00:00.000+00:00,feeder,2,L3 Current (Min),A,24.38
930618,Brentwood Avenue Covey,2024-01-27T08:00:00.000+00:00,feeder,2,L3 Current (Max),A,24.62
930618,Brentwood Avenue Covey,2024-01-27T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,24.5
930618,Brentwood Avenue Covey,2024-01-27T08:00:00.000+00:00,feeder,2,L2 Current (Min),A,28.62
930618,Brentwood Avenue Covey,2024-01-27T08:00:00.000+00:00,feeder,2,L2 Current (Max),A,28.75
930618,Brentwood Avenue Covey,2024-01-27T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,28.75
930618,Brentwood Avenue Covey,2024-01-27T08:00:00.000+00:00,feeder,2,L1 Current (Min),A,41.38
930618,Brentwood Avenue Covey,2024-01-27T08:00:00.000+00:00,feeder,2,L1 Current (Max),A,41.5
930618,Brentwood Avenue Covey,2024-01-27T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,41.38
930618,Brentwood Avenue Covey,2024-01-27T08:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T08:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.63
930618,Brentwood Avenue Covey,2024-01-27T08:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T08:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.69
930618,Brentwood Avenue Covey,2024-01-27T08:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T08:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.56
930618,Brentwood Avenue Covey,2024-01-27T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T08:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9249
930618,Brentwood Avenue Covey,2024-01-27T08:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97314
930618,Brentwood Avenue Covey,2024-01-27T08:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97769
930618,Brentwood Avenue Covey,2024-01-27T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
930618,Brentwood Avenue Covey,2024-01-27T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
930618,Brentwood Avenue Covey,2024-01-27T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
930618,Brentwood Avenue Covey,2024-01-27T08:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T08:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T08:00:00.000+00:00,feeder,1,L3 Current (Min),A,34.12
930618,Brentwood Avenue Covey,2024-01-27T08:00:00.000+00:00,feeder,1,L3 Current (Max),A,34.12
930618,Brentwood Avenue Covey,2024-01-27T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,34.12
930618,Brentwood Avenue Covey,2024-01-27T08:00:00.000+00:00,feeder,1,L2 Current (Min),A,64.0
930618,Brentwood Avenue Covey,2024-01-27T08:00:00.000+00:00,feeder,1,L2 Current (Max),A,64.38
930618,Brentwood Avenue Covey,2024-01-27T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,64.25
930618,Brentwood Avenue Covey,2024-01-27T08:00:00.000+00:00,feeder,1,L1 Current (Min),A,71.12
930618,Brentwood Avenue Covey,2024-01-27T08:00:00.000+00:00,feeder,1,L1 Current (Max),A,81.88
930618,Brentwood Avenue Covey,2024-01-27T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,75.5
930618,Brentwood Avenue Covey,2024-01-27T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.67
930618,Brentwood Avenue Covey,2024-01-27T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.73
930618,Brentwood Avenue Covey,2024-01-27T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
930618,Brentwood Avenue Covey,2024-01-27T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.3
930618,Brentwood Avenue Covey,2024-01-27T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.34
930618,Brentwood Avenue Covey,2024-01-27T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
930618,Brentwood Avenue Covey,2024-01-27T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.44
930618,Brentwood Avenue Covey,2024-01-27T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.53
930618,Brentwood Avenue Covey,2024-01-27T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
930618,Brentwood Avenue Covey,2024-01-27T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930618,Brentwood Avenue Covey,2024-01-27T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-27T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930618,Brentwood Avenue Covey,2024-01-27T08:00:00.000+00:00,busbar,,L3 Active Power,kW,28.0
930618,Brentwood Avenue Covey,2024-01-27T08:00:00.000+00:00,busbar,,L2 Active Power,kW,39.0
930618,Brentwood Avenue Covey,2024-01-27T08:00:00.000+00:00,busbar,,L1 Active Power,kW,48.0
930618,Brentwood Avenue Covey,2024-01-27T08:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T08:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T08:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T08:00:00.000+00:00,busbar,,L3 Current (Min),A,119.62
930618,Brentwood Avenue Covey,2024-01-27T08:00:00.000+00:00,busbar,,L3 Current (Max),A,119.88
930618,Brentwood Avenue Covey,2024-01-27T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.75
930618,Brentwood Avenue Covey,2024-01-27T08:00:00.000+00:00,busbar,,L2 Current (Min),A,166.5
930618,Brentwood Avenue Covey,2024-01-27T08:00:00.000+00:00,busbar,,L2 Current (Max),A,166.88
930618,Brentwood Avenue Covey,2024-01-27T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,166.62
930618,Brentwood Avenue Covey,2024-01-27T08:00:00.000+00:00,busbar,,L1 Current (Min),A,198.25
930618,Brentwood Avenue Covey,2024-01-27T08:00:00.000+00:00,busbar,,L1 Current (Max),A,208.5
930618,Brentwood Avenue Covey,2024-01-27T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,202.38
930618,Brentwood Avenue Covey,2024-01-27T08:00:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-27T08:00:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-27T07:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T07:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.5
930618,Brentwood Avenue Covey,2024-01-27T07:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T07:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.25
930618,Brentwood Avenue Covey,2024-01-27T07:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T07:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.75
930618,Brentwood Avenue Covey,2024-01-27T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-27T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-27T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-27T07:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97293
930618,Brentwood Avenue Covey,2024-01-27T07:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98166
930618,Brentwood Avenue Covey,2024-01-27T07:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93893
930618,Brentwood Avenue Covey,2024-01-27T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
930618,Brentwood Avenue Covey,2024-01-27T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
930618,Brentwood Avenue Covey,2024-01-27T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
930618,Brentwood Avenue Covey,2024-01-27T07:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T07:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T07:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T07:50:00.000+00:00,feeder,4,L3 Current (Min),A,46.25
930618,Brentwood Avenue Covey,2024-01-27T07:50:00.000+00:00,feeder,4,L3 Current (Max),A,46.38
930618,Brentwood Avenue Covey,2024-01-27T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,46.25
930618,Brentwood Avenue Covey,2024-01-27T07:50:00.000+00:00,feeder,4,L2 Current (Min),A,48.38
930618,Brentwood Avenue Covey,2024-01-27T07:50:00.000+00:00,feeder,4,L2 Current (Max),A,48.5
930618,Brentwood Avenue Covey,2024-01-27T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,48.5
930618,Brentwood Avenue Covey,2024-01-27T07:50:00.000+00:00,feeder,4,L1 Current (Min),A,25.38
930618,Brentwood Avenue Covey,2024-01-27T07:50:00.000+00:00,feeder,4,L1 Current (Max),A,25.38
930618,Brentwood Avenue Covey,2024-01-27T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,25.38
930618,Brentwood Avenue Covey,2024-01-27T07:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T07:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.06
930618,Brentwood Avenue Covey,2024-01-27T07:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T07:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.19
930618,Brentwood Avenue Covey,2024-01-27T07:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T07:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.44
930618,Brentwood Avenue Covey,2024-01-27T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-27T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T07:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98248
930618,Brentwood Avenue Covey,2024-01-27T07:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91373
930618,Brentwood Avenue Covey,2024-01-27T07:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94412
930618,Brentwood Avenue Covey,2024-01-27T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
930618,Brentwood Avenue Covey,2024-01-27T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
930618,Brentwood Avenue Covey,2024-01-27T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
930618,Brentwood Avenue Covey,2024-01-27T07:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T07:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T07:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T07:50:00.000+00:00,feeder,3,L3 Current (Min),A,29.88
930618,Brentwood Avenue Covey,2024-01-27T07:50:00.000+00:00,feeder,3,L3 Current (Max),A,30.0
930618,Brentwood Avenue Covey,2024-01-27T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,29.88
930618,Brentwood Avenue Covey,2024-01-27T07:50:00.000+00:00,feeder,3,L2 Current (Min),A,36.62
930618,Brentwood Avenue Covey,2024-01-27T07:50:00.000+00:00,feeder,3,L2 Current (Max),A,36.75
930618,Brentwood Avenue Covey,2024-01-27T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,36.62
930618,Brentwood Avenue Covey,2024-01-27T07:50:00.000+00:00,feeder,3,L1 Current (Min),A,42.5
930618,Brentwood Avenue Covey,2024-01-27T07:50:00.000+00:00,feeder,3,L1 Current (Max),A,42.75
930618,Brentwood Avenue Covey,2024-01-27T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,42.62
930618,Brentwood Avenue Covey,2024-01-27T07:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T07:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.5
930618,Brentwood Avenue Covey,2024-01-27T07:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T07:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.44
930618,Brentwood Avenue Covey,2024-01-27T07:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T07:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.81
930618,Brentwood Avenue Covey,2024-01-27T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-27T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T07:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95486
930618,Brentwood Avenue Covey,2024-01-27T07:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97076
930618,Brentwood Avenue Covey,2024-01-27T07:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91669
930618,Brentwood Avenue Covey,2024-01-27T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
930618,Brentwood Avenue Covey,2024-01-27T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
930618,Brentwood Avenue Covey,2024-01-27T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
930618,Brentwood Avenue Covey,2024-01-27T07:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T07:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T07:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T07:50:00.000+00:00,feeder,2,L3 Current (Min),A,30.38
930618,Brentwood Avenue Covey,2024-01-27T07:50:00.000+00:00,feeder,2,L3 Current (Max),A,30.88
930618,Brentwood Avenue Covey,2024-01-27T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,30.5
930618,Brentwood Avenue Covey,2024-01-27T07:50:00.000+00:00,feeder,2,L2 Current (Min),A,27.62
930618,Brentwood Avenue Covey,2024-01-27T07:50:00.000+00:00,feeder,2,L2 Current (Max),A,27.75
930618,Brentwood Avenue Covey,2024-01-27T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,27.62
930618,Brentwood Avenue Covey,2024-01-27T07:50:00.000+00:00,feeder,2,L1 Current (Min),A,25.38
930618,Brentwood Avenue Covey,2024-01-27T07:50:00.000+00:00,feeder,2,L1 Current (Max),A,25.5
930618,Brentwood Avenue Covey,2024-01-27T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,25.5
930618,Brentwood Avenue Covey,2024-01-27T07:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T07:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.25
930618,Brentwood Avenue Covey,2024-01-27T07:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T07:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.69
930618,Brentwood Avenue Covey,2024-01-27T07:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T07:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.69
930618,Brentwood Avenue Covey,2024-01-27T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T07:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94861
930618,Brentwood Avenue Covey,2024-01-27T07:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96335
930618,Brentwood Avenue Covey,2024-01-27T07:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98047
930618,Brentwood Avenue Covey,2024-01-27T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
930618,Brentwood Avenue Covey,2024-01-27T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
930618,Brentwood Avenue Covey,2024-01-27T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
930618,Brentwood Avenue Covey,2024-01-27T07:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T07:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T07:50:00.000+00:00,feeder,1,L3 Current (Min),A,41.25
930618,Brentwood Avenue Covey,2024-01-27T07:50:00.000+00:00,feeder,1,L3 Current (Max),A,41.38
930618,Brentwood Avenue Covey,2024-01-27T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,41.38
930618,Brentwood Avenue Covey,2024-01-27T07:50:00.000+00:00,feeder,1,L2 Current (Min),A,61.25
930618,Brentwood Avenue Covey,2024-01-27T07:50:00.000+00:00,feeder,1,L2 Current (Max),A,62.12
930618,Brentwood Avenue Covey,2024-01-27T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,61.62
930618,Brentwood Avenue Covey,2024-01-27T07:50:00.000+00:00,feeder,1,L1 Current (Min),A,72.75
930618,Brentwood Avenue Covey,2024-01-27T07:50:00.000+00:00,feeder,1,L1 Current (Max),A,72.88
930618,Brentwood Avenue Covey,2024-01-27T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,72.88
930618,Brentwood Avenue Covey,2024-01-27T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.5
930618,Brentwood Avenue Covey,2024-01-27T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.59
930618,Brentwood Avenue Covey,2024-01-27T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
930618,Brentwood Avenue Covey,2024-01-27T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.88
930618,Brentwood Avenue Covey,2024-01-27T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.0
930618,Brentwood Avenue Covey,2024-01-27T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
930618,Brentwood Avenue Covey,2024-01-27T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.2
930618,Brentwood Avenue Covey,2024-01-27T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.34
930618,Brentwood Avenue Covey,2024-01-27T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
930618,Brentwood Avenue Covey,2024-01-27T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930618,Brentwood Avenue Covey,2024-01-27T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-27T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-27T07:50:00.000+00:00,busbar,,L3 Active Power,kW,35.0
930618,Brentwood Avenue Covey,2024-01-27T07:50:00.000+00:00,busbar,,L2 Active Power,kW,41.0
930618,Brentwood Avenue Covey,2024-01-27T07:50:00.000+00:00,busbar,,L1 Active Power,kW,38.0
930618,Brentwood Avenue Covey,2024-01-27T07:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T07:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T07:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T07:50:00.000+00:00,busbar,,L3 Current (Min),A,147.62
930618,Brentwood Avenue Covey,2024-01-27T07:50:00.000+00:00,busbar,,L3 Current (Max),A,148.12
930618,Brentwood Avenue Covey,2024-01-27T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,147.88
930618,Brentwood Avenue Covey,2024-01-27T07:50:00.000+00:00,busbar,,L2 Current (Min),A,173.5
930618,Brentwood Avenue Covey,2024-01-27T07:50:00.000+00:00,busbar,,L2 Current (Max),A,174.5
930618,Brentwood Avenue Covey,2024-01-27T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,174.0
930618,Brentwood Avenue Covey,2024-01-27T07:50:00.000+00:00,busbar,,L1 Current (Min),A,165.75
930618,Brentwood Avenue Covey,2024-01-27T07:50:00.000+00:00,busbar,,L1 Current (Max),A,166.0
930618,Brentwood Avenue Covey,2024-01-27T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,165.88
930618,Brentwood Avenue Covey,2024-01-27T07:50:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-27T07:50:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-27T07:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T07:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.0
930618,Brentwood Avenue Covey,2024-01-27T07:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T07:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.31
930618,Brentwood Avenue Covey,2024-01-27T07:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T07:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.56
930618,Brentwood Avenue Covey,2024-01-27T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-27T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-27T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-27T07:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.936
930618,Brentwood Avenue Covey,2024-01-27T07:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98199
930618,Brentwood Avenue Covey,2024-01-27T07:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96942
930618,Brentwood Avenue Covey,2024-01-27T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
930618,Brentwood Avenue Covey,2024-01-27T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
930618,Brentwood Avenue Covey,2024-01-27T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
930618,Brentwood Avenue Covey,2024-01-27T07:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T07:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T07:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T07:40:00.000+00:00,feeder,4,L3 Current (Min),A,30.5
930618,Brentwood Avenue Covey,2024-01-27T07:40:00.000+00:00,feeder,4,L3 Current (Max),A,30.62
930618,Brentwood Avenue Covey,2024-01-27T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,30.62
930618,Brentwood Avenue Covey,2024-01-27T07:40:00.000+00:00,feeder,4,L2 Current (Min),A,49.62
930618,Brentwood Avenue Covey,2024-01-27T07:40:00.000+00:00,feeder,4,L2 Current (Max),A,49.75
930618,Brentwood Avenue Covey,2024-01-27T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,49.75
930618,Brentwood Avenue Covey,2024-01-27T07:40:00.000+00:00,feeder,4,L1 Current (Min),A,34.12
930618,Brentwood Avenue Covey,2024-01-27T07:40:00.000+00:00,feeder,4,L1 Current (Max),A,34.38
930618,Brentwood Avenue Covey,2024-01-27T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,34.25
930618,Brentwood Avenue Covey,2024-01-27T07:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T07:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.81
930618,Brentwood Avenue Covey,2024-01-27T07:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T07:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.0
930618,Brentwood Avenue Covey,2024-01-27T07:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T07:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.06
930618,Brentwood Avenue Covey,2024-01-27T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-27T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T07:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98038
930618,Brentwood Avenue Covey,2024-01-27T07:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91266
930618,Brentwood Avenue Covey,2024-01-27T07:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95361
930618,Brentwood Avenue Covey,2024-01-27T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
930618,Brentwood Avenue Covey,2024-01-27T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
930618,Brentwood Avenue Covey,2024-01-27T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
930618,Brentwood Avenue Covey,2024-01-27T07:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T07:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T07:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T07:40:00.000+00:00,feeder,3,L3 Current (Min),A,28.5
930618,Brentwood Avenue Covey,2024-01-27T07:40:00.000+00:00,feeder,3,L3 Current (Max),A,28.62
930618,Brentwood Avenue Covey,2024-01-27T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,28.5
930618,Brentwood Avenue Covey,2024-01-27T07:40:00.000+00:00,feeder,3,L2 Current (Min),A,35.62
930618,Brentwood Avenue Covey,2024-01-27T07:40:00.000+00:00,feeder,3,L2 Current (Max),A,35.75
930618,Brentwood Avenue Covey,2024-01-27T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,35.62
930618,Brentwood Avenue Covey,2024-01-27T07:40:00.000+00:00,feeder,3,L1 Current (Min),A,46.0
930618,Brentwood Avenue Covey,2024-01-27T07:40:00.000+00:00,feeder,3,L1 Current (Max),A,46.12
930618,Brentwood Avenue Covey,2024-01-27T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,46.12
930618,Brentwood Avenue Covey,2024-01-27T07:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T07:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-34.56
930618,Brentwood Avenue Covey,2024-01-27T07:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T07:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.62
930618,Brentwood Avenue Covey,2024-01-27T07:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T07:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.44
930618,Brentwood Avenue Covey,2024-01-27T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-27T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T07:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.76077
930618,Brentwood Avenue Covey,2024-01-27T07:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98477
930618,Brentwood Avenue Covey,2024-01-27T07:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93259
930618,Brentwood Avenue Covey,2024-01-27T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930618,Brentwood Avenue Covey,2024-01-27T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-27T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
930618,Brentwood Avenue Covey,2024-01-27T07:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T07:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T07:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T07:40:00.000+00:00,feeder,2,L3 Current (Min),A,15.0
930618,Brentwood Avenue Covey,2024-01-27T07:40:00.000+00:00,feeder,2,L3 Current (Max),A,15.0
930618,Brentwood Avenue Covey,2024-01-27T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,15.0
930618,Brentwood Avenue Covey,2024-01-27T07:40:00.000+00:00,feeder,2,L2 Current (Min),A,35.88
930618,Brentwood Avenue Covey,2024-01-27T07:40:00.000+00:00,feeder,2,L2 Current (Max),A,36.12
930618,Brentwood Avenue Covey,2024-01-27T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,36.0
930618,Brentwood Avenue Covey,2024-01-27T07:40:00.000+00:00,feeder,2,L1 Current (Min),A,28.12
930618,Brentwood Avenue Covey,2024-01-27T07:40:00.000+00:00,feeder,2,L1 Current (Max),A,28.25
930618,Brentwood Avenue Covey,2024-01-27T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,28.25
930618,Brentwood Avenue Covey,2024-01-27T07:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T07:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.81
930618,Brentwood Avenue Covey,2024-01-27T07:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T07:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.25
930618,Brentwood Avenue Covey,2024-01-27T07:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T07:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.69
930618,Brentwood Avenue Covey,2024-01-27T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-27T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-27T07:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9436
930618,Brentwood Avenue Covey,2024-01-27T07:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89151
930618,Brentwood Avenue Covey,2024-01-27T07:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97534
930618,Brentwood Avenue Covey,2024-01-27T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
930618,Brentwood Avenue Covey,2024-01-27T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
930618,Brentwood Avenue Covey,2024-01-27T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
930618,Brentwood Avenue Covey,2024-01-27T07:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T07:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T07:40:00.000+00:00,feeder,1,L3 Current (Min),A,42.88
930618,Brentwood Avenue Covey,2024-01-27T07:40:00.000+00:00,feeder,1,L3 Current (Max),A,43.12
930618,Brentwood Avenue Covey,2024-01-27T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,43.0
930618,Brentwood Avenue Covey,2024-01-27T07:40:00.000+00:00,feeder,1,L2 Current (Min),A,36.25
930618,Brentwood Avenue Covey,2024-01-27T07:40:00.000+00:00,feeder,1,L2 Current (Max),A,36.5
930618,Brentwood Avenue Covey,2024-01-27T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,36.38
930618,Brentwood Avenue Covey,2024-01-27T07:40:00.000+00:00,feeder,1,L1 Current (Min),A,55.38
930618,Brentwood Avenue Covey,2024-01-27T07:40:00.000+00:00,feeder,1,L1 Current (Max),A,55.75
930618,Brentwood Avenue Covey,2024-01-27T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,55.62
930618,Brentwood Avenue Covey,2024-01-27T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.09
930618,Brentwood Avenue Covey,2024-01-27T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.16
930618,Brentwood Avenue Covey,2024-01-27T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
930618,Brentwood Avenue Covey,2024-01-27T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.38
930618,Brentwood Avenue Covey,2024-01-27T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.41
930618,Brentwood Avenue Covey,2024-01-27T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
930618,Brentwood Avenue Covey,2024-01-27T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.33
930618,Brentwood Avenue Covey,2024-01-27T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.36
930618,Brentwood Avenue Covey,2024-01-27T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
930618,Brentwood Avenue Covey,2024-01-27T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930618,Brentwood Avenue Covey,2024-01-27T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-27T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930618,Brentwood Avenue Covey,2024-01-27T07:40:00.000+00:00,busbar,,L3 Active Power,kW,27.0
930618,Brentwood Avenue Covey,2024-01-27T07:40:00.000+00:00,busbar,,L2 Active Power,kW,36.0
930618,Brentwood Avenue Covey,2024-01-27T07:40:00.000+00:00,busbar,,L1 Active Power,kW,38.0
930618,Brentwood Avenue Covey,2024-01-27T07:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T07:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T07:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T07:40:00.000+00:00,busbar,,L3 Current (Min),A,115.62
930618,Brentwood Avenue Covey,2024-01-27T07:40:00.000+00:00,busbar,,L3 Current (Max),A,115.75
930618,Brentwood Avenue Covey,2024-01-27T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.62
930618,Brentwood Avenue Covey,2024-01-27T07:40:00.000+00:00,busbar,,L2 Current (Min),A,156.25
930618,Brentwood Avenue Covey,2024-01-27T07:40:00.000+00:00,busbar,,L2 Current (Max),A,156.5
930618,Brentwood Avenue Covey,2024-01-27T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,156.5
930618,Brentwood Avenue Covey,2024-01-27T07:40:00.000+00:00,busbar,,L1 Current (Min),A,163.62
930618,Brentwood Avenue Covey,2024-01-27T07:40:00.000+00:00,busbar,,L1 Current (Max),A,164.0
930618,Brentwood Avenue Covey,2024-01-27T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,163.75
930618,Brentwood Avenue Covey,2024-01-27T07:40:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-27T07:40:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-27T07:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T07:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.69
930618,Brentwood Avenue Covey,2024-01-27T07:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T07:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.69
930618,Brentwood Avenue Covey,2024-01-27T07:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T07:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.69
930618,Brentwood Avenue Covey,2024-01-27T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-27T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-27T07:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9259
930618,Brentwood Avenue Covey,2024-01-27T07:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95859
930618,Brentwood Avenue Covey,2024-01-27T07:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97354
930618,Brentwood Avenue Covey,2024-01-27T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
930618,Brentwood Avenue Covey,2024-01-27T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
930618,Brentwood Avenue Covey,2024-01-27T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
930618,Brentwood Avenue Covey,2024-01-27T07:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T07:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T07:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T07:30:00.000+00:00,feeder,4,L3 Current (Min),A,29.12
930618,Brentwood Avenue Covey,2024-01-27T07:30:00.000+00:00,feeder,4,L3 Current (Max),A,29.38
930618,Brentwood Avenue Covey,2024-01-27T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,29.25
930618,Brentwood Avenue Covey,2024-01-27T07:30:00.000+00:00,feeder,4,L2 Current (Min),A,35.38
930618,Brentwood Avenue Covey,2024-01-27T07:30:00.000+00:00,feeder,4,L2 Current (Max),A,35.62
930618,Brentwood Avenue Covey,2024-01-27T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,35.5
930618,Brentwood Avenue Covey,2024-01-27T07:30:00.000+00:00,feeder,4,L1 Current (Min),A,33.5
930618,Brentwood Avenue Covey,2024-01-27T07:30:00.000+00:00,feeder,4,L1 Current (Max),A,33.5
930618,Brentwood Avenue Covey,2024-01-27T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,33.5
930618,Brentwood Avenue Covey,2024-01-27T07:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T07:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.69
930618,Brentwood Avenue Covey,2024-01-27T07:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T07:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.5
930618,Brentwood Avenue Covey,2024-01-27T07:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T07:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.25
930618,Brentwood Avenue Covey,2024-01-27T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930618,Brentwood Avenue Covey,2024-01-27T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-27T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T07:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98343
