Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930618,Brentwood Avenue Covey,2024-01-27T07:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95291
930618,Brentwood Avenue Covey,2024-01-27T07:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94208
930618,Brentwood Avenue Covey,2024-01-27T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
930618,Brentwood Avenue Covey,2024-01-27T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
930618,Brentwood Avenue Covey,2024-01-27T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-27T07:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T07:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T07:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T07:30:00.000+00:00,feeder,3,L3 Current (Min),A,30.25
930618,Brentwood Avenue Covey,2024-01-27T07:30:00.000+00:00,feeder,3,L3 Current (Max),A,30.38
930618,Brentwood Avenue Covey,2024-01-27T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,30.25
930618,Brentwood Avenue Covey,2024-01-27T07:30:00.000+00:00,feeder,3,L2 Current (Min),A,49.62
930618,Brentwood Avenue Covey,2024-01-27T07:30:00.000+00:00,feeder,3,L2 Current (Max),A,49.75
930618,Brentwood Avenue Covey,2024-01-27T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,49.75
930618,Brentwood Avenue Covey,2024-01-27T07:30:00.000+00:00,feeder,3,L1 Current (Min),A,41.12
930618,Brentwood Avenue Covey,2024-01-27T07:30:00.000+00:00,feeder,3,L1 Current (Max),A,41.25
930618,Brentwood Avenue Covey,2024-01-27T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,41.25
930618,Brentwood Avenue Covey,2024-01-27T07:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T07:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.94
930618,Brentwood Avenue Covey,2024-01-27T07:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T07:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.44
930618,Brentwood Avenue Covey,2024-01-27T07:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T07:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.56
930618,Brentwood Avenue Covey,2024-01-27T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-27T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T07:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91406
930618,Brentwood Avenue Covey,2024-01-27T07:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97891
930618,Brentwood Avenue Covey,2024-01-27T07:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94098
930618,Brentwood Avenue Covey,2024-01-27T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930618,Brentwood Avenue Covey,2024-01-27T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
930618,Brentwood Avenue Covey,2024-01-27T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
930618,Brentwood Avenue Covey,2024-01-27T07:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T07:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T07:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T07:30:00.000+00:00,feeder,2,L3 Current (Min),A,22.88
930618,Brentwood Avenue Covey,2024-01-27T07:30:00.000+00:00,feeder,2,L3 Current (Max),A,23.0
930618,Brentwood Avenue Covey,2024-01-27T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,23.0
930618,Brentwood Avenue Covey,2024-01-27T07:30:00.000+00:00,feeder,2,L2 Current (Min),A,28.38
930618,Brentwood Avenue Covey,2024-01-27T07:30:00.000+00:00,feeder,2,L2 Current (Max),A,28.5
930618,Brentwood Avenue Covey,2024-01-27T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,28.5
930618,Brentwood Avenue Covey,2024-01-27T07:30:00.000+00:00,feeder,2,L1 Current (Min),A,29.38
930618,Brentwood Avenue Covey,2024-01-27T07:30:00.000+00:00,feeder,2,L1 Current (Max),A,29.5
930618,Brentwood Avenue Covey,2024-01-27T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,29.38
930618,Brentwood Avenue Covey,2024-01-27T07:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T07:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.69
930618,Brentwood Avenue Covey,2024-01-27T07:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T07:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.0
930618,Brentwood Avenue Covey,2024-01-27T07:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T07:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.0
930618,Brentwood Avenue Covey,2024-01-27T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-27T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T07:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97098
930618,Brentwood Avenue Covey,2024-01-27T07:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92444
930618,Brentwood Avenue Covey,2024-01-27T07:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.965
930618,Brentwood Avenue Covey,2024-01-27T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
930618,Brentwood Avenue Covey,2024-01-27T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
930618,Brentwood Avenue Covey,2024-01-27T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
930618,Brentwood Avenue Covey,2024-01-27T07:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T07:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T07:30:00.000+00:00,feeder,1,L3 Current (Min),A,57.12
930618,Brentwood Avenue Covey,2024-01-27T07:30:00.000+00:00,feeder,1,L3 Current (Max),A,57.25
930618,Brentwood Avenue Covey,2024-01-27T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,57.12
930618,Brentwood Avenue Covey,2024-01-27T07:30:00.000+00:00,feeder,1,L2 Current (Min),A,46.75
930618,Brentwood Avenue Covey,2024-01-27T07:30:00.000+00:00,feeder,1,L2 Current (Max),A,46.75
930618,Brentwood Avenue Covey,2024-01-27T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,46.75
930618,Brentwood Avenue Covey,2024-01-27T07:30:00.000+00:00,feeder,1,L1 Current (Min),A,57.38
930618,Brentwood Avenue Covey,2024-01-27T07:30:00.000+00:00,feeder,1,L1 Current (Max),A,57.5
930618,Brentwood Avenue Covey,2024-01-27T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,57.38
930618,Brentwood Avenue Covey,2024-01-27T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.73
930618,Brentwood Avenue Covey,2024-01-27T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.8
930618,Brentwood Avenue Covey,2024-01-27T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
930618,Brentwood Avenue Covey,2024-01-27T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.25
930618,Brentwood Avenue Covey,2024-01-27T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.3
930618,Brentwood Avenue Covey,2024-01-27T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
930618,Brentwood Avenue Covey,2024-01-27T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.14
930618,Brentwood Avenue Covey,2024-01-27T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.22
930618,Brentwood Avenue Covey,2024-01-27T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
930618,Brentwood Avenue Covey,2024-01-27T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930618,Brentwood Avenue Covey,2024-01-27T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930618,Brentwood Avenue Covey,2024-01-27T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-27T07:30:00.000+00:00,busbar,,L3 Active Power,kW,32.0
930618,Brentwood Avenue Covey,2024-01-27T07:30:00.000+00:00,busbar,,L2 Active Power,kW,37.0
930618,Brentwood Avenue Covey,2024-01-27T07:30:00.000+00:00,busbar,,L1 Active Power,kW,37.0
930618,Brentwood Avenue Covey,2024-01-27T07:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T07:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T07:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T07:30:00.000+00:00,busbar,,L3 Current (Min),A,138.62
930618,Brentwood Avenue Covey,2024-01-27T07:30:00.000+00:00,busbar,,L3 Current (Max),A,139.12
930618,Brentwood Avenue Covey,2024-01-27T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.0
930618,Brentwood Avenue Covey,2024-01-27T07:30:00.000+00:00,busbar,,L2 Current (Min),A,160.0
930618,Brentwood Avenue Covey,2024-01-27T07:30:00.000+00:00,busbar,,L2 Current (Max),A,160.38
930618,Brentwood Avenue Covey,2024-01-27T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,160.25
930618,Brentwood Avenue Covey,2024-01-27T07:30:00.000+00:00,busbar,,L1 Current (Min),A,161.38
930618,Brentwood Avenue Covey,2024-01-27T07:30:00.000+00:00,busbar,,L1 Current (Max),A,161.5
930618,Brentwood Avenue Covey,2024-01-27T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,161.38
930618,Brentwood Avenue Covey,2024-01-27T07:30:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-27T07:30:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-27T07:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T07:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-18.69
930618,Brentwood Avenue Covey,2024-01-27T07:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T07:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.0
930618,Brentwood Avenue Covey,2024-01-27T07:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T07:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.5
930618,Brentwood Avenue Covey,2024-01-27T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-27T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-27T07:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89593
930618,Brentwood Avenue Covey,2024-01-27T07:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94476
930618,Brentwood Avenue Covey,2024-01-27T07:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96106
930618,Brentwood Avenue Covey,2024-01-27T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
930618,Brentwood Avenue Covey,2024-01-27T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
930618,Brentwood Avenue Covey,2024-01-27T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
930618,Brentwood Avenue Covey,2024-01-27T07:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T07:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T07:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T07:20:00.000+00:00,feeder,4,L3 Current (Min),A,28.75
930618,Brentwood Avenue Covey,2024-01-27T07:20:00.000+00:00,feeder,4,L3 Current (Max),A,28.75
930618,Brentwood Avenue Covey,2024-01-27T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,28.75
930618,Brentwood Avenue Covey,2024-01-27T07:20:00.000+00:00,feeder,4,L2 Current (Min),A,29.38
930618,Brentwood Avenue Covey,2024-01-27T07:20:00.000+00:00,feeder,4,L2 Current (Max),A,29.38
930618,Brentwood Avenue Covey,2024-01-27T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,29.38
930618,Brentwood Avenue Covey,2024-01-27T07:20:00.000+00:00,feeder,4,L1 Current (Min),A,28.25
930618,Brentwood Avenue Covey,2024-01-27T07:20:00.000+00:00,feeder,4,L1 Current (Max),A,28.38
930618,Brentwood Avenue Covey,2024-01-27T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,28.25
930618,Brentwood Avenue Covey,2024-01-27T07:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T07:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.75
930618,Brentwood Avenue Covey,2024-01-27T07:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T07:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.69
930618,Brentwood Avenue Covey,2024-01-27T07:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T07:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-18.69
930618,Brentwood Avenue Covey,2024-01-27T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-27T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-27T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-27T07:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9978
930618,Brentwood Avenue Covey,2024-01-27T07:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94192
930618,Brentwood Avenue Covey,2024-01-27T07:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90423
930618,Brentwood Avenue Covey,2024-01-27T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
930618,Brentwood Avenue Covey,2024-01-27T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
930618,Brentwood Avenue Covey,2024-01-27T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
930618,Brentwood Avenue Covey,2024-01-27T07:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T07:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T07:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T07:20:00.000+00:00,feeder,3,L3 Current (Min),A,75.12
930618,Brentwood Avenue Covey,2024-01-27T07:20:00.000+00:00,feeder,3,L3 Current (Max),A,75.25
930618,Brentwood Avenue Covey,2024-01-27T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,75.12
930618,Brentwood Avenue Covey,2024-01-27T07:20:00.000+00:00,feeder,3,L2 Current (Min),A,45.25
930618,Brentwood Avenue Covey,2024-01-27T07:20:00.000+00:00,feeder,3,L2 Current (Max),A,46.0
930618,Brentwood Avenue Covey,2024-01-27T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,45.75
930618,Brentwood Avenue Covey,2024-01-27T07:20:00.000+00:00,feeder,3,L1 Current (Min),A,36.12
930618,Brentwood Avenue Covey,2024-01-27T07:20:00.000+00:00,feeder,3,L1 Current (Max),A,36.25
930618,Brentwood Avenue Covey,2024-01-27T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,36.25
930618,Brentwood Avenue Covey,2024-01-27T07:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T07:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-31.75
930618,Brentwood Avenue Covey,2024-01-27T07:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T07:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.87
930618,Brentwood Avenue Covey,2024-01-27T07:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T07:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.37
930618,Brentwood Avenue Covey,2024-01-27T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-27T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T07:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.79498
930618,Brentwood Avenue Covey,2024-01-27T07:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98062
930618,Brentwood Avenue Covey,2024-01-27T07:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93341
930618,Brentwood Avenue Covey,2024-01-27T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930618,Brentwood Avenue Covey,2024-01-27T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
930618,Brentwood Avenue Covey,2024-01-27T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
930618,Brentwood Avenue Covey,2024-01-27T07:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T07:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T07:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T07:20:00.000+00:00,feeder,2,L3 Current (Min),A,14.5
930618,Brentwood Avenue Covey,2024-01-27T07:20:00.000+00:00,feeder,2,L3 Current (Max),A,14.5
930618,Brentwood Avenue Covey,2024-01-27T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,14.5
930618,Brentwood Avenue Covey,2024-01-27T07:20:00.000+00:00,feeder,2,L2 Current (Min),A,31.62
930618,Brentwood Avenue Covey,2024-01-27T07:20:00.000+00:00,feeder,2,L2 Current (Max),A,31.88
930618,Brentwood Avenue Covey,2024-01-27T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,31.75
930618,Brentwood Avenue Covey,2024-01-27T07:20:00.000+00:00,feeder,2,L1 Current (Min),A,26.38
930618,Brentwood Avenue Covey,2024-01-27T07:20:00.000+00:00,feeder,2,L1 Current (Max),A,26.38
930618,Brentwood Avenue Covey,2024-01-27T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,26.38
930618,Brentwood Avenue Covey,2024-01-27T07:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T07:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.94
930618,Brentwood Avenue Covey,2024-01-27T07:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T07:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.94
930618,Brentwood Avenue Covey,2024-01-27T07:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T07:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.0
930618,Brentwood Avenue Covey,2024-01-27T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-27T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T07:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90814
930618,Brentwood Avenue Covey,2024-01-27T07:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94339
930618,Brentwood Avenue Covey,2024-01-27T07:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96133
930618,Brentwood Avenue Covey,2024-01-27T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
930618,Brentwood Avenue Covey,2024-01-27T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
930618,Brentwood Avenue Covey,2024-01-27T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
930618,Brentwood Avenue Covey,2024-01-27T07:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T07:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T07:20:00.000+00:00,feeder,1,L3 Current (Min),A,31.62
930618,Brentwood Avenue Covey,2024-01-27T07:20:00.000+00:00,feeder,1,L3 Current (Max),A,31.75
930618,Brentwood Avenue Covey,2024-01-27T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,31.75
930618,Brentwood Avenue Covey,2024-01-27T07:20:00.000+00:00,feeder,1,L2 Current (Min),A,54.0
930618,Brentwood Avenue Covey,2024-01-27T07:20:00.000+00:00,feeder,1,L2 Current (Max),A,54.38
930618,Brentwood Avenue Covey,2024-01-27T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,54.25
930618,Brentwood Avenue Covey,2024-01-27T07:20:00.000+00:00,feeder,1,L1 Current (Min),A,55.12
930618,Brentwood Avenue Covey,2024-01-27T07:20:00.000+00:00,feeder,1,L1 Current (Max),A,55.38
930618,Brentwood Avenue Covey,2024-01-27T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,55.25
930618,Brentwood Avenue Covey,2024-01-27T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.0
930618,Brentwood Avenue Covey,2024-01-27T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.09
930618,Brentwood Avenue Covey,2024-01-27T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
930618,Brentwood Avenue Covey,2024-01-27T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.56
930618,Brentwood Avenue Covey,2024-01-27T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.69
930618,Brentwood Avenue Covey,2024-01-27T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
930618,Brentwood Avenue Covey,2024-01-27T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.86
930618,Brentwood Avenue Covey,2024-01-27T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.91
930618,Brentwood Avenue Covey,2024-01-27T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
930618,Brentwood Avenue Covey,2024-01-27T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-27T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930618,Brentwood Avenue Covey,2024-01-27T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-27T07:20:00.000+00:00,busbar,,L3 Active Power,kW,34.0
930618,Brentwood Avenue Covey,2024-01-27T07:20:00.000+00:00,busbar,,L2 Active Power,kW,37.0
930618,Brentwood Avenue Covey,2024-01-27T07:20:00.000+00:00,busbar,,L1 Active Power,kW,33.0
930618,Brentwood Avenue Covey,2024-01-27T07:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T07:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T07:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T07:20:00.000+00:00,busbar,,L3 Current (Min),A,146.38
930618,Brentwood Avenue Covey,2024-01-27T07:20:00.000+00:00,busbar,,L3 Current (Max),A,146.62
930618,Brentwood Avenue Covey,2024-01-27T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,146.5
930618,Brentwood Avenue Covey,2024-01-27T07:20:00.000+00:00,busbar,,L2 Current (Min),A,160.5
930618,Brentwood Avenue Covey,2024-01-27T07:20:00.000+00:00,busbar,,L2 Current (Max),A,161.12
930618,Brentwood Avenue Covey,2024-01-27T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,160.88
930618,Brentwood Avenue Covey,2024-01-27T07:20:00.000+00:00,busbar,,L1 Current (Min),A,145.62
930618,Brentwood Avenue Covey,2024-01-27T07:20:00.000+00:00,busbar,,L1 Current (Max),A,145.88
930618,Brentwood Avenue Covey,2024-01-27T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.75
930618,Brentwood Avenue Covey,2024-01-27T07:20:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-27T07:20:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-27T07:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T07:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-20.94
930618,Brentwood Avenue Covey,2024-01-27T07:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T07:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.12
930618,Brentwood Avenue Covey,2024-01-27T07:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T07:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.94
930618,Brentwood Avenue Covey,2024-01-27T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-27T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-27T07:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.88766
930618,Brentwood Avenue Covey,2024-01-27T07:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99249
930618,Brentwood Avenue Covey,2024-01-27T07:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96088
930618,Brentwood Avenue Covey,2024-01-27T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
930618,Brentwood Avenue Covey,2024-01-27T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
930618,Brentwood Avenue Covey,2024-01-27T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
930618,Brentwood Avenue Covey,2024-01-27T07:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T07:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T07:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T07:10:00.000+00:00,feeder,4,L3 Current (Min),A,29.25
930618,Brentwood Avenue Covey,2024-01-27T07:10:00.000+00:00,feeder,4,L3 Current (Max),A,29.38
930618,Brentwood Avenue Covey,2024-01-27T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,29.25
930618,Brentwood Avenue Covey,2024-01-27T07:10:00.000+00:00,feeder,4,L2 Current (Min),A,72.25
930618,Brentwood Avenue Covey,2024-01-27T07:10:00.000+00:00,feeder,4,L2 Current (Max),A,72.38
930618,Brentwood Avenue Covey,2024-01-27T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,72.25
930618,Brentwood Avenue Covey,2024-01-27T07:10:00.000+00:00,feeder,4,L1 Current (Min),A,27.88
930618,Brentwood Avenue Covey,2024-01-27T07:10:00.000+00:00,feeder,4,L1 Current (Max),A,28.0
930618,Brentwood Avenue Covey,2024-01-27T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,27.88
930618,Brentwood Avenue Covey,2024-01-27T07:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T07:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.44
930618,Brentwood Avenue Covey,2024-01-27T07:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T07:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.87
930618,Brentwood Avenue Covey,2024-01-27T07:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T07:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-23.69
930618,Brentwood Avenue Covey,2024-01-27T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-27T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-27T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-27T07:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99353
930618,Brentwood Avenue Covey,2024-01-27T07:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95007
930618,Brentwood Avenue Covey,2024-01-27T07:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85455
930618,Brentwood Avenue Covey,2024-01-27T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
930618,Brentwood Avenue Covey,2024-01-27T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
930618,Brentwood Avenue Covey,2024-01-27T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
930618,Brentwood Avenue Covey,2024-01-27T07:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T07:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T07:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T07:10:00.000+00:00,feeder,3,L3 Current (Min),A,46.12
930618,Brentwood Avenue Covey,2024-01-27T07:10:00.000+00:00,feeder,3,L3 Current (Max),A,46.25
930618,Brentwood Avenue Covey,2024-01-27T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,46.25
930618,Brentwood Avenue Covey,2024-01-27T07:10:00.000+00:00,feeder,3,L2 Current (Min),A,51.75
930618,Brentwood Avenue Covey,2024-01-27T07:10:00.000+00:00,feeder,3,L2 Current (Max),A,52.0
930618,Brentwood Avenue Covey,2024-01-27T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,51.88
930618,Brentwood Avenue Covey,2024-01-27T07:10:00.000+00:00,feeder,3,L1 Current (Min),A,29.38
930618,Brentwood Avenue Covey,2024-01-27T07:10:00.000+00:00,feeder,3,L1 Current (Max),A,29.5
930618,Brentwood Avenue Covey,2024-01-27T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,29.5
930618,Brentwood Avenue Covey,2024-01-27T07:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T07:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.94
930618,Brentwood Avenue Covey,2024-01-27T07:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T07:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.0
930618,Brentwood Avenue Covey,2024-01-27T07:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T07:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.81
930618,Brentwood Avenue Covey,2024-01-27T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-27T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T07:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9187
930618,Brentwood Avenue Covey,2024-01-27T07:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94018
930618,Brentwood Avenue Covey,2024-01-27T07:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98331
930618,Brentwood Avenue Covey,2024-01-27T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
930618,Brentwood Avenue Covey,2024-01-27T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
930618,Brentwood Avenue Covey,2024-01-27T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
930618,Brentwood Avenue Covey,2024-01-27T07:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T07:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T07:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T07:10:00.000+00:00,feeder,2,L3 Current (Min),A,24.5
930618,Brentwood Avenue Covey,2024-01-27T07:10:00.000+00:00,feeder,2,L3 Current (Max),A,24.62
930618,Brentwood Avenue Covey,2024-01-27T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,24.5
930618,Brentwood Avenue Covey,2024-01-27T07:10:00.000+00:00,feeder,2,L2 Current (Min),A,18.75
930618,Brentwood Avenue Covey,2024-01-27T07:10:00.000+00:00,feeder,2,L2 Current (Max),A,18.75
930618,Brentwood Avenue Covey,2024-01-27T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,18.75
930618,Brentwood Avenue Covey,2024-01-27T07:10:00.000+00:00,feeder,2,L1 Current (Min),A,50.0
930618,Brentwood Avenue Covey,2024-01-27T07:10:00.000+00:00,feeder,2,L1 Current (Max),A,50.12
930618,Brentwood Avenue Covey,2024-01-27T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,50.12
930618,Brentwood Avenue Covey,2024-01-27T07:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T07:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.63
930618,Brentwood Avenue Covey,2024-01-27T07:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T07:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.0
930618,Brentwood Avenue Covey,2024-01-27T07:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T07:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.37
930618,Brentwood Avenue Covey,2024-01-27T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-27T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-27T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-27T07:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97885
930618,Brentwood Avenue Covey,2024-01-27T07:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93448
930618,Brentwood Avenue Covey,2024-01-27T07:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97046
930618,Brentwood Avenue Covey,2024-01-27T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
930618,Brentwood Avenue Covey,2024-01-27T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
930618,Brentwood Avenue Covey,2024-01-27T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
930618,Brentwood Avenue Covey,2024-01-27T07:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T07:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T07:10:00.000+00:00,feeder,1,L3 Current (Min),A,74.25
930618,Brentwood Avenue Covey,2024-01-27T07:10:00.000+00:00,feeder,1,L3 Current (Max),A,74.38
930618,Brentwood Avenue Covey,2024-01-27T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,74.25
930618,Brentwood Avenue Covey,2024-01-27T07:10:00.000+00:00,feeder,1,L2 Current (Min),A,45.25
930618,Brentwood Avenue Covey,2024-01-27T07:10:00.000+00:00,feeder,1,L2 Current (Max),A,45.5
930618,Brentwood Avenue Covey,2024-01-27T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,45.38
930618,Brentwood Avenue Covey,2024-01-27T07:10:00.000+00:00,feeder,1,L1 Current (Min),A,66.62
930618,Brentwood Avenue Covey,2024-01-27T07:10:00.000+00:00,feeder,1,L1 Current (Max),A,66.75
930618,Brentwood Avenue Covey,2024-01-27T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,66.62
930618,Brentwood Avenue Covey,2024-01-27T07:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.03
930618,Brentwood Avenue Covey,2024-01-27T07:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.08
930618,Brentwood Avenue Covey,2024-01-27T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
930618,Brentwood Avenue Covey,2024-01-27T07:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.41
930618,Brentwood Avenue Covey,2024-01-27T07:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.44
930618,Brentwood Avenue Covey,2024-01-27T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
930618,Brentwood Avenue Covey,2024-01-27T07:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.61
930618,Brentwood Avenue Covey,2024-01-27T07:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.64
930618,Brentwood Avenue Covey,2024-01-27T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
930618,Brentwood Avenue Covey,2024-01-27T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930618,Brentwood Avenue Covey,2024-01-27T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930618,Brentwood Avenue Covey,2024-01-27T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930618,Brentwood Avenue Covey,2024-01-27T07:10:00.000+00:00,busbar,,L3 Active Power,kW,41.0
930618,Brentwood Avenue Covey,2024-01-27T07:10:00.000+00:00,busbar,,L2 Active Power,kW,44.0
930618,Brentwood Avenue Covey,2024-01-27T07:10:00.000+00:00,busbar,,L1 Active Power,kW,40.0
930618,Brentwood Avenue Covey,2024-01-27T07:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T07:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T07:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T07:10:00.000+00:00,busbar,,L3 Current (Min),A,172.62
930618,Brentwood Avenue Covey,2024-01-27T07:10:00.000+00:00,busbar,,L3 Current (Max),A,172.88
930618,Brentwood Avenue Covey,2024-01-27T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,172.75
930618,Brentwood Avenue Covey,2024-01-27T07:10:00.000+00:00,busbar,,L2 Current (Min),A,187.12
930618,Brentwood Avenue Covey,2024-01-27T07:10:00.000+00:00,busbar,,L2 Current (Max),A,187.5
930618,Brentwood Avenue Covey,2024-01-27T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,187.38
930618,Brentwood Avenue Covey,2024-01-27T07:10:00.000+00:00,busbar,,L1 Current (Min),A,172.75
930618,Brentwood Avenue Covey,2024-01-27T07:10:00.000+00:00,busbar,,L1 Current (Max),A,173.0
930618,Brentwood Avenue Covey,2024-01-27T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,172.88
930618,Brentwood Avenue Covey,2024-01-27T07:10:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-27T07:10:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-27T07:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T07:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.06
930618,Brentwood Avenue Covey,2024-01-27T07:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T07:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.75
930618,Brentwood Avenue Covey,2024-01-27T07:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T07:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.0
930618,Brentwood Avenue Covey,2024-01-27T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-27T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-27T07:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94919
930618,Brentwood Avenue Covey,2024-01-27T07:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98718
930618,Brentwood Avenue Covey,2024-01-27T07:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96216
930618,Brentwood Avenue Covey,2024-01-27T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-27T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
930618,Brentwood Avenue Covey,2024-01-27T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
930618,Brentwood Avenue Covey,2024-01-27T07:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T07:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T07:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T07:00:00.000+00:00,feeder,4,L3 Current (Min),A,40.62
930618,Brentwood Avenue Covey,2024-01-27T07:00:00.000+00:00,feeder,4,L3 Current (Max),A,41.0
930618,Brentwood Avenue Covey,2024-01-27T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,40.88
930618,Brentwood Avenue Covey,2024-01-27T07:00:00.000+00:00,feeder,4,L2 Current (Min),A,56.62
930618,Brentwood Avenue Covey,2024-01-27T07:00:00.000+00:00,feeder,4,L2 Current (Max),A,56.75
930618,Brentwood Avenue Covey,2024-01-27T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,56.62
930618,Brentwood Avenue Covey,2024-01-27T07:00:00.000+00:00,feeder,4,L1 Current (Min),A,26.88
930618,Brentwood Avenue Covey,2024-01-27T07:00:00.000+00:00,feeder,4,L1 Current (Max),A,26.88
930618,Brentwood Avenue Covey,2024-01-27T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,26.88
930618,Brentwood Avenue Covey,2024-01-27T07:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T07:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.0
930618,Brentwood Avenue Covey,2024-01-27T07:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T07:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.06
930618,Brentwood Avenue Covey,2024-01-27T07:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T07:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.81
930618,Brentwood Avenue Covey,2024-01-27T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-27T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-27T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T07:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99445
930618,Brentwood Avenue Covey,2024-01-27T07:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91012
930618,Brentwood Avenue Covey,2024-01-27T07:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92163
930618,Brentwood Avenue Covey,2024-01-27T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
930618,Brentwood Avenue Covey,2024-01-27T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
930618,Brentwood Avenue Covey,2024-01-27T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
930618,Brentwood Avenue Covey,2024-01-27T07:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T07:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T07:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T07:00:00.000+00:00,feeder,3,L3 Current (Min),A,58.62
930618,Brentwood Avenue Covey,2024-01-27T07:00:00.000+00:00,feeder,3,L3 Current (Max),A,58.75
930618,Brentwood Avenue Covey,2024-01-27T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,58.62
930618,Brentwood Avenue Covey,2024-01-27T07:00:00.000+00:00,feeder,3,L2 Current (Min),A,34.5
930618,Brentwood Avenue Covey,2024-01-27T07:00:00.000+00:00,feeder,3,L2 Current (Max),A,34.62
930618,Brentwood Avenue Covey,2024-01-27T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,34.5
930618,Brentwood Avenue Covey,2024-01-27T07:00:00.000+00:00,feeder,3,L1 Current (Min),A,36.0
930618,Brentwood Avenue Covey,2024-01-27T07:00:00.000+00:00,feeder,3,L1 Current (Max),A,36.12
930618,Brentwood Avenue Covey,2024-01-27T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,36.12
930618,Brentwood Avenue Covey,2024-01-27T07:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T07:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-23.31
930618,Brentwood Avenue Covey,2024-01-27T07:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T07:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.69
930618,Brentwood Avenue Covey,2024-01-27T07:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T07:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.63
930618,Brentwood Avenue Covey,2024-01-27T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-27T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T07:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88235
930618,Brentwood Avenue Covey,2024-01-27T07:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96359
930618,Brentwood Avenue Covey,2024-01-27T07:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96588
930618,Brentwood Avenue Covey,2024-01-27T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930618,Brentwood Avenue Covey,2024-01-27T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930618,Brentwood Avenue Covey,2024-01-27T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-27T07:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T07:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T07:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T07:00:00.000+00:00,feeder,2,L3 Current (Min),A,18.5
930618,Brentwood Avenue Covey,2024-01-27T07:00:00.000+00:00,feeder,2,L3 Current (Max),A,18.62
930618,Brentwood Avenue Covey,2024-01-27T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,18.5
930618,Brentwood Avenue Covey,2024-01-27T07:00:00.000+00:00,feeder,2,L2 Current (Min),A,22.75
930618,Brentwood Avenue Covey,2024-01-27T07:00:00.000+00:00,feeder,2,L2 Current (Max),A,22.75
930618,Brentwood Avenue Covey,2024-01-27T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,22.75
930618,Brentwood Avenue Covey,2024-01-27T07:00:00.000+00:00,feeder,2,L1 Current (Min),A,36.5
930618,Brentwood Avenue Covey,2024-01-27T07:00:00.000+00:00,feeder,2,L1 Current (Max),A,36.62
930618,Brentwood Avenue Covey,2024-01-27T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,36.5
930618,Brentwood Avenue Covey,2024-01-27T07:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T07:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.37
930618,Brentwood Avenue Covey,2024-01-27T07:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T07:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.5
930618,Brentwood Avenue Covey,2024-01-27T07:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T07:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.81
930618,Brentwood Avenue Covey,2024-01-27T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-27T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-27T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T07:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95654
930618,Brentwood Avenue Covey,2024-01-27T07:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93439
930618,Brentwood Avenue Covey,2024-01-27T07:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98608
930618,Brentwood Avenue Covey,2024-01-27T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
930618,Brentwood Avenue Covey,2024-01-27T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
930618,Brentwood Avenue Covey,2024-01-27T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
930618,Brentwood Avenue Covey,2024-01-27T07:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T07:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T07:00:00.000+00:00,feeder,1,L3 Current (Min),A,46.88
930618,Brentwood Avenue Covey,2024-01-27T07:00:00.000+00:00,feeder,1,L3 Current (Max),A,46.88
930618,Brentwood Avenue Covey,2024-01-27T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,46.88
930618,Brentwood Avenue Covey,2024-01-27T07:00:00.000+00:00,feeder,1,L2 Current (Min),A,49.0
930618,Brentwood Avenue Covey,2024-01-27T07:00:00.000+00:00,feeder,1,L2 Current (Max),A,49.25
930618,Brentwood Avenue Covey,2024-01-27T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,49.12
930618,Brentwood Avenue Covey,2024-01-27T07:00:00.000+00:00,feeder,1,L1 Current (Min),A,87.38
930618,Brentwood Avenue Covey,2024-01-27T07:00:00.000+00:00,feeder,1,L1 Current (Max),A,87.5
930618,Brentwood Avenue Covey,2024-01-27T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,87.5
930618,Brentwood Avenue Covey,2024-01-27T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.25
930618,Brentwood Avenue Covey,2024-01-27T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.31
930618,Brentwood Avenue Covey,2024-01-27T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
930618,Brentwood Avenue Covey,2024-01-27T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.02
930618,Brentwood Avenue Covey,2024-01-27T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.06
930618,Brentwood Avenue Covey,2024-01-27T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
930618,Brentwood Avenue Covey,2024-01-27T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.02
930618,Brentwood Avenue Covey,2024-01-27T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.05
930618,Brentwood Avenue Covey,2024-01-27T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
930618,Brentwood Avenue Covey,2024-01-27T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930618,Brentwood Avenue Covey,2024-01-27T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930618,Brentwood Avenue Covey,2024-01-27T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-27T07:00:00.000+00:00,busbar,,L3 Active Power,kW,39.0
930618,Brentwood Avenue Covey,2024-01-27T07:00:00.000+00:00,busbar,,L2 Active Power,kW,38.0
930618,Brentwood Avenue Covey,2024-01-27T07:00:00.000+00:00,busbar,,L1 Active Power,kW,44.0
930618,Brentwood Avenue Covey,2024-01-27T07:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T07:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T07:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T07:00:00.000+00:00,busbar,,L3 Current (Min),A,163.38
930618,Brentwood Avenue Covey,2024-01-27T07:00:00.000+00:00,busbar,,L3 Current (Max),A,164.0
930618,Brentwood Avenue Covey,2024-01-27T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,163.75
930618,Brentwood Avenue Covey,2024-01-27T07:00:00.000+00:00,busbar,,L2 Current (Min),A,162.12
930618,Brentwood Avenue Covey,2024-01-27T07:00:00.000+00:00,busbar,,L2 Current (Max),A,162.38
930618,Brentwood Avenue Covey,2024-01-27T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,162.25
930618,Brentwood Avenue Covey,2024-01-27T07:00:00.000+00:00,busbar,,L1 Current (Min),A,186.12
930618,Brentwood Avenue Covey,2024-01-27T07:00:00.000+00:00,busbar,,L1 Current (Max),A,186.5
930618,Brentwood Avenue Covey,2024-01-27T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,186.38
