Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930618,Brentwood Avenue Covey,2024-01-27T07:00:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-27T07:00:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-27T06:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T06:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.56
930618,Brentwood Avenue Covey,2024-01-27T06:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T06:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.0
930618,Brentwood Avenue Covey,2024-01-27T06:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T06:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.37
930618,Brentwood Avenue Covey,2024-01-27T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-27T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-27T06:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94913
930618,Brentwood Avenue Covey,2024-01-27T06:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95352
930618,Brentwood Avenue Covey,2024-01-27T06:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9581
930618,Brentwood Avenue Covey,2024-01-27T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-27T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
930618,Brentwood Avenue Covey,2024-01-27T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
930618,Brentwood Avenue Covey,2024-01-27T06:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T06:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T06:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T06:50:00.000+00:00,feeder,4,L3 Current (Min),A,40.12
930618,Brentwood Avenue Covey,2024-01-27T06:50:00.000+00:00,feeder,4,L3 Current (Max),A,40.12
930618,Brentwood Avenue Covey,2024-01-27T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,40.12
930618,Brentwood Avenue Covey,2024-01-27T06:50:00.000+00:00,feeder,4,L2 Current (Min),A,31.25
930618,Brentwood Avenue Covey,2024-01-27T06:50:00.000+00:00,feeder,4,L2 Current (Max),A,31.5
930618,Brentwood Avenue Covey,2024-01-27T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,31.38
930618,Brentwood Avenue Covey,2024-01-27T06:50:00.000+00:00,feeder,4,L1 Current (Min),A,26.0
930618,Brentwood Avenue Covey,2024-01-27T06:50:00.000+00:00,feeder,4,L1 Current (Max),A,26.12
930618,Brentwood Avenue Covey,2024-01-27T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,26.12
930618,Brentwood Avenue Covey,2024-01-27T06:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T06:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.75
930618,Brentwood Avenue Covey,2024-01-27T06:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T06:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.13
930618,Brentwood Avenue Covey,2024-01-27T06:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T06:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.87
930618,Brentwood Avenue Covey,2024-01-27T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-27T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-27T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-27T06:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99747
930618,Brentwood Avenue Covey,2024-01-27T06:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96231
930618,Brentwood Avenue Covey,2024-01-27T06:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92306
930618,Brentwood Avenue Covey,2024-01-27T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,20.0
930618,Brentwood Avenue Covey,2024-01-27T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
930618,Brentwood Avenue Covey,2024-01-27T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-27T06:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T06:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T06:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T06:50:00.000+00:00,feeder,3,L3 Current (Min),A,82.25
930618,Brentwood Avenue Covey,2024-01-27T06:50:00.000+00:00,feeder,3,L3 Current (Max),A,82.38
930618,Brentwood Avenue Covey,2024-01-27T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,82.38
930618,Brentwood Avenue Covey,2024-01-27T06:50:00.000+00:00,feeder,3,L2 Current (Min),A,55.88
930618,Brentwood Avenue Covey,2024-01-27T06:50:00.000+00:00,feeder,3,L2 Current (Max),A,56.12
930618,Brentwood Avenue Covey,2024-01-27T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,56.0
930618,Brentwood Avenue Covey,2024-01-27T06:50:00.000+00:00,feeder,3,L1 Current (Min),A,38.38
930618,Brentwood Avenue Covey,2024-01-27T06:50:00.000+00:00,feeder,3,L1 Current (Max),A,38.5
930618,Brentwood Avenue Covey,2024-01-27T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,38.5
930618,Brentwood Avenue Covey,2024-01-27T06:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T06:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-34.63
930618,Brentwood Avenue Covey,2024-01-27T06:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T06:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.87
930618,Brentwood Avenue Covey,2024-01-27T06:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T06:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.31
930618,Brentwood Avenue Covey,2024-01-27T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-27T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T06:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.75805
930618,Brentwood Avenue Covey,2024-01-27T06:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97784
930618,Brentwood Avenue Covey,2024-01-27T06:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97201
930618,Brentwood Avenue Covey,2024-01-27T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930618,Brentwood Avenue Covey,2024-01-27T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
930618,Brentwood Avenue Covey,2024-01-27T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
930618,Brentwood Avenue Covey,2024-01-27T06:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T06:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T06:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T06:50:00.000+00:00,feeder,2,L3 Current (Min),A,13.38
930618,Brentwood Avenue Covey,2024-01-27T06:50:00.000+00:00,feeder,2,L3 Current (Max),A,13.38
930618,Brentwood Avenue Covey,2024-01-27T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,13.38
930618,Brentwood Avenue Covey,2024-01-27T06:50:00.000+00:00,feeder,2,L2 Current (Min),A,29.88
930618,Brentwood Avenue Covey,2024-01-27T06:50:00.000+00:00,feeder,2,L2 Current (Max),A,30.0
930618,Brentwood Avenue Covey,2024-01-27T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,29.88
930618,Brentwood Avenue Covey,2024-01-27T06:50:00.000+00:00,feeder,2,L1 Current (Min),A,35.25
930618,Brentwood Avenue Covey,2024-01-27T06:50:00.000+00:00,feeder,2,L1 Current (Max),A,35.38
930618,Brentwood Avenue Covey,2024-01-27T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,35.38
930618,Brentwood Avenue Covey,2024-01-27T06:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T06:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-28.12
930618,Brentwood Avenue Covey,2024-01-27T06:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T06:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.06
930618,Brentwood Avenue Covey,2024-01-27T06:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T06:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.94
930618,Brentwood Avenue Covey,2024-01-27T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-27T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-27T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-27T06:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.81772
930618,Brentwood Avenue Covey,2024-01-27T06:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95624
930618,Brentwood Avenue Covey,2024-01-27T06:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94293
930618,Brentwood Avenue Covey,2024-01-27T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930618,Brentwood Avenue Covey,2024-01-27T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
930618,Brentwood Avenue Covey,2024-01-27T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
930618,Brentwood Avenue Covey,2024-01-27T06:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T06:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T06:50:00.000+00:00,feeder,1,L3 Current (Min),A,24.38
930618,Brentwood Avenue Covey,2024-01-27T06:50:00.000+00:00,feeder,1,L3 Current (Max),A,24.5
930618,Brentwood Avenue Covey,2024-01-27T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,24.38
930618,Brentwood Avenue Covey,2024-01-27T06:50:00.000+00:00,feeder,1,L2 Current (Min),A,39.25
930618,Brentwood Avenue Covey,2024-01-27T06:50:00.000+00:00,feeder,1,L2 Current (Max),A,44.25
930618,Brentwood Avenue Covey,2024-01-27T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,43.0
930618,Brentwood Avenue Covey,2024-01-27T06:50:00.000+00:00,feeder,1,L1 Current (Min),A,46.25
930618,Brentwood Avenue Covey,2024-01-27T06:50:00.000+00:00,feeder,1,L1 Current (Max),A,46.38
930618,Brentwood Avenue Covey,2024-01-27T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,46.38
930618,Brentwood Avenue Covey,2024-01-27T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.8
930618,Brentwood Avenue Covey,2024-01-27T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.91
930618,Brentwood Avenue Covey,2024-01-27T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
930618,Brentwood Avenue Covey,2024-01-27T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.3
930618,Brentwood Avenue Covey,2024-01-27T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.44
930618,Brentwood Avenue Covey,2024-01-27T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
930618,Brentwood Avenue Covey,2024-01-27T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.86
930618,Brentwood Avenue Covey,2024-01-27T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.97
930618,Brentwood Avenue Covey,2024-01-27T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
930618,Brentwood Avenue Covey,2024-01-27T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-27T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930618,Brentwood Avenue Covey,2024-01-27T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930618,Brentwood Avenue Covey,2024-01-27T06:50:00.000+00:00,busbar,,L3 Active Power,kW,37.0
930618,Brentwood Avenue Covey,2024-01-27T06:50:00.000+00:00,busbar,,L2 Active Power,kW,38.0
930618,Brentwood Avenue Covey,2024-01-27T06:50:00.000+00:00,busbar,,L1 Active Power,kW,34.0
930618,Brentwood Avenue Covey,2024-01-27T06:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T06:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T06:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T06:50:00.000+00:00,busbar,,L3 Current (Min),A,155.88
930618,Brentwood Avenue Covey,2024-01-27T06:50:00.000+00:00,busbar,,L3 Current (Max),A,156.0
930618,Brentwood Avenue Covey,2024-01-27T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,155.88
930618,Brentwood Avenue Covey,2024-01-27T06:50:00.000+00:00,busbar,,L2 Current (Min),A,156.25
930618,Brentwood Avenue Covey,2024-01-27T06:50:00.000+00:00,busbar,,L2 Current (Max),A,161.12
930618,Brentwood Avenue Covey,2024-01-27T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,160.0
930618,Brentwood Avenue Covey,2024-01-27T06:50:00.000+00:00,busbar,,L1 Current (Min),A,146.0
930618,Brentwood Avenue Covey,2024-01-27T06:50:00.000+00:00,busbar,,L1 Current (Max),A,146.12
930618,Brentwood Avenue Covey,2024-01-27T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.0
930618,Brentwood Avenue Covey,2024-01-27T06:50:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-27T06:50:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-27T06:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T06:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.87
930618,Brentwood Avenue Covey,2024-01-27T06:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T06:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.31
930618,Brentwood Avenue Covey,2024-01-27T06:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T06:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.69
930618,Brentwood Avenue Covey,2024-01-27T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-27T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-27T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-27T06:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89584
930618,Brentwood Avenue Covey,2024-01-27T06:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9729
930618,Brentwood Avenue Covey,2024-01-27T06:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94748
930618,Brentwood Avenue Covey,2024-01-27T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930618,Brentwood Avenue Covey,2024-01-27T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-27T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
930618,Brentwood Avenue Covey,2024-01-27T06:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T06:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T06:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T06:40:00.000+00:00,feeder,4,L3 Current (Min),A,24.75
930618,Brentwood Avenue Covey,2024-01-27T06:40:00.000+00:00,feeder,4,L3 Current (Max),A,24.75
930618,Brentwood Avenue Covey,2024-01-27T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,24.75
930618,Brentwood Avenue Covey,2024-01-27T06:40:00.000+00:00,feeder,4,L2 Current (Min),A,37.25
930618,Brentwood Avenue Covey,2024-01-27T06:40:00.000+00:00,feeder,4,L2 Current (Max),A,37.38
930618,Brentwood Avenue Covey,2024-01-27T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,37.25
930618,Brentwood Avenue Covey,2024-01-27T06:40:00.000+00:00,feeder,4,L1 Current (Min),A,23.75
930618,Brentwood Avenue Covey,2024-01-27T06:40:00.000+00:00,feeder,4,L1 Current (Max),A,23.75
930618,Brentwood Avenue Covey,2024-01-27T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,23.75
930618,Brentwood Avenue Covey,2024-01-27T06:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T06:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.88
930618,Brentwood Avenue Covey,2024-01-27T06:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T06:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.37
930618,Brentwood Avenue Covey,2024-01-27T06:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T06:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.63
930618,Brentwood Avenue Covey,2024-01-27T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-27T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-27T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T06:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99246
930618,Brentwood Avenue Covey,2024-01-27T06:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97757
930618,Brentwood Avenue Covey,2024-01-27T06:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95404
930618,Brentwood Avenue Covey,2024-01-27T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
930618,Brentwood Avenue Covey,2024-01-27T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
930618,Brentwood Avenue Covey,2024-01-27T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
930618,Brentwood Avenue Covey,2024-01-27T06:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T06:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T06:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T06:40:00.000+00:00,feeder,3,L3 Current (Min),A,46.75
930618,Brentwood Avenue Covey,2024-01-27T06:40:00.000+00:00,feeder,3,L3 Current (Max),A,46.75
930618,Brentwood Avenue Covey,2024-01-27T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,46.75
930618,Brentwood Avenue Covey,2024-01-27T06:40:00.000+00:00,feeder,3,L2 Current (Min),A,64.38
930618,Brentwood Avenue Covey,2024-01-27T06:40:00.000+00:00,feeder,3,L2 Current (Max),A,64.5
930618,Brentwood Avenue Covey,2024-01-27T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,64.5
930618,Brentwood Avenue Covey,2024-01-27T06:40:00.000+00:00,feeder,3,L1 Current (Min),A,47.38
930618,Brentwood Avenue Covey,2024-01-27T06:40:00.000+00:00,feeder,3,L1 Current (Max),A,47.5
930618,Brentwood Avenue Covey,2024-01-27T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,47.5
930618,Brentwood Avenue Covey,2024-01-27T06:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T06:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-37.87
930618,Brentwood Avenue Covey,2024-01-27T06:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T06:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.0
930618,Brentwood Avenue Covey,2024-01-27T06:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T06:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.75
930618,Brentwood Avenue Covey,2024-01-27T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-27T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T06:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.73074
930618,Brentwood Avenue Covey,2024-01-27T06:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98944
930618,Brentwood Avenue Covey,2024-01-27T06:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98242
930618,Brentwood Avenue Covey,2024-01-27T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930618,Brentwood Avenue Covey,2024-01-27T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-27T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
930618,Brentwood Avenue Covey,2024-01-27T06:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T06:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T06:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T06:40:00.000+00:00,feeder,2,L3 Current (Min),A,12.75
930618,Brentwood Avenue Covey,2024-01-27T06:40:00.000+00:00,feeder,2,L3 Current (Max),A,12.88
930618,Brentwood Avenue Covey,2024-01-27T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,12.88
930618,Brentwood Avenue Covey,2024-01-27T06:40:00.000+00:00,feeder,2,L2 Current (Min),A,34.88
930618,Brentwood Avenue Covey,2024-01-27T06:40:00.000+00:00,feeder,2,L2 Current (Max),A,35.88
930618,Brentwood Avenue Covey,2024-01-27T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,35.38
930618,Brentwood Avenue Covey,2024-01-27T06:40:00.000+00:00,feeder,2,L1 Current (Min),A,48.25
930618,Brentwood Avenue Covey,2024-01-27T06:40:00.000+00:00,feeder,2,L1 Current (Max),A,48.38
930618,Brentwood Avenue Covey,2024-01-27T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,48.25
930618,Brentwood Avenue Covey,2024-01-27T06:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T06:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.25
930618,Brentwood Avenue Covey,2024-01-27T06:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T06:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.06
930618,Brentwood Avenue Covey,2024-01-27T06:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T06:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.69
930618,Brentwood Avenue Covey,2024-01-27T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-27T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T06:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92865
930618,Brentwood Avenue Covey,2024-01-27T06:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92956
930618,Brentwood Avenue Covey,2024-01-27T06:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.85159
930618,Brentwood Avenue Covey,2024-01-27T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
930618,Brentwood Avenue Covey,2024-01-27T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-27T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
930618,Brentwood Avenue Covey,2024-01-27T06:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T06:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T06:40:00.000+00:00,feeder,1,L3 Current (Min),A,36.88
930618,Brentwood Avenue Covey,2024-01-27T06:40:00.000+00:00,feeder,1,L3 Current (Max),A,36.88
930618,Brentwood Avenue Covey,2024-01-27T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,36.88
930618,Brentwood Avenue Covey,2024-01-27T06:40:00.000+00:00,feeder,1,L2 Current (Min),A,41.75
930618,Brentwood Avenue Covey,2024-01-27T06:40:00.000+00:00,feeder,1,L2 Current (Max),A,41.88
930618,Brentwood Avenue Covey,2024-01-27T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,41.88
930618,Brentwood Avenue Covey,2024-01-27T06:40:00.000+00:00,feeder,1,L1 Current (Min),A,25.0
930618,Brentwood Avenue Covey,2024-01-27T06:40:00.000+00:00,feeder,1,L1 Current (Max),A,25.75
930618,Brentwood Avenue Covey,2024-01-27T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,25.25
930618,Brentwood Avenue Covey,2024-01-27T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.98
930618,Brentwood Avenue Covey,2024-01-27T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.09
930618,Brentwood Avenue Covey,2024-01-27T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
930618,Brentwood Avenue Covey,2024-01-27T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.44
930618,Brentwood Avenue Covey,2024-01-27T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.52
930618,Brentwood Avenue Covey,2024-01-27T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
930618,Brentwood Avenue Covey,2024-01-27T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.05
930618,Brentwood Avenue Covey,2024-01-27T06:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.14
930618,Brentwood Avenue Covey,2024-01-27T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
930618,Brentwood Avenue Covey,2024-01-27T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-27T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930618,Brentwood Avenue Covey,2024-01-27T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-27T06:40:00.000+00:00,busbar,,L3 Active Power,kW,27.0
930618,Brentwood Avenue Covey,2024-01-27T06:40:00.000+00:00,busbar,,L2 Active Power,kW,42.0
930618,Brentwood Avenue Covey,2024-01-27T06:40:00.000+00:00,busbar,,L1 Active Power,kW,33.0
930618,Brentwood Avenue Covey,2024-01-27T06:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T06:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T06:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T06:40:00.000+00:00,busbar,,L3 Current (Min),A,118.62
930618,Brentwood Avenue Covey,2024-01-27T06:40:00.000+00:00,busbar,,L3 Current (Max),A,118.88
930618,Brentwood Avenue Covey,2024-01-27T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.75
930618,Brentwood Avenue Covey,2024-01-27T06:40:00.000+00:00,busbar,,L2 Current (Min),A,178.0
930618,Brentwood Avenue Covey,2024-01-27T06:40:00.000+00:00,busbar,,L2 Current (Max),A,178.88
930618,Brentwood Avenue Covey,2024-01-27T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,178.38
930618,Brentwood Avenue Covey,2024-01-27T06:40:00.000+00:00,busbar,,L1 Current (Min),A,143.38
930618,Brentwood Avenue Covey,2024-01-27T06:40:00.000+00:00,busbar,,L1 Current (Max),A,144.12
930618,Brentwood Avenue Covey,2024-01-27T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.75
930618,Brentwood Avenue Covey,2024-01-27T06:40:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-27T06:40:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-27T06:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T06:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.81
930618,Brentwood Avenue Covey,2024-01-27T06:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T06:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.44
930618,Brentwood Avenue Covey,2024-01-27T06:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T06:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-19.88
930618,Brentwood Avenue Covey,2024-01-27T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-27T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-27T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-27T06:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89456
930618,Brentwood Avenue Covey,2024-01-27T06:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97836
930618,Brentwood Avenue Covey,2024-01-27T06:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.84375
930618,Brentwood Avenue Covey,2024-01-27T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930618,Brentwood Avenue Covey,2024-01-27T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
930618,Brentwood Avenue Covey,2024-01-27T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930618,Brentwood Avenue Covey,2024-01-27T06:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T06:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T06:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T06:30:00.000+00:00,feeder,4,L3 Current (Min),A,23.0
930618,Brentwood Avenue Covey,2024-01-27T06:30:00.000+00:00,feeder,4,L3 Current (Max),A,23.0
930618,Brentwood Avenue Covey,2024-01-27T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,23.0
930618,Brentwood Avenue Covey,2024-01-27T06:30:00.000+00:00,feeder,4,L2 Current (Min),A,39.75
930618,Brentwood Avenue Covey,2024-01-27T06:30:00.000+00:00,feeder,4,L2 Current (Max),A,39.75
930618,Brentwood Avenue Covey,2024-01-27T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,39.75
930618,Brentwood Avenue Covey,2024-01-27T06:30:00.000+00:00,feeder,4,L1 Current (Min),A,15.75
930618,Brentwood Avenue Covey,2024-01-27T06:30:00.000+00:00,feeder,4,L1 Current (Max),A,15.88
930618,Brentwood Avenue Covey,2024-01-27T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,15.88
930618,Brentwood Avenue Covey,2024-01-27T06:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T06:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.94
930618,Brentwood Avenue Covey,2024-01-27T06:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T06:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.31
930618,Brentwood Avenue Covey,2024-01-27T06:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T06:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.31
930618,Brentwood Avenue Covey,2024-01-27T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-27T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-27T06:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99234
930618,Brentwood Avenue Covey,2024-01-27T06:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94476
930618,Brentwood Avenue Covey,2024-01-27T06:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95694
930618,Brentwood Avenue Covey,2024-01-27T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
930618,Brentwood Avenue Covey,2024-01-27T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-27T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
930618,Brentwood Avenue Covey,2024-01-27T06:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T06:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T06:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T06:30:00.000+00:00,feeder,3,L3 Current (Min),A,46.5
930618,Brentwood Avenue Covey,2024-01-27T06:30:00.000+00:00,feeder,3,L3 Current (Max),A,46.5
930618,Brentwood Avenue Covey,2024-01-27T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,46.5
930618,Brentwood Avenue Covey,2024-01-27T06:30:00.000+00:00,feeder,3,L2 Current (Min),A,38.88
930618,Brentwood Avenue Covey,2024-01-27T06:30:00.000+00:00,feeder,3,L2 Current (Max),A,38.88
930618,Brentwood Avenue Covey,2024-01-27T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,38.88
930618,Brentwood Avenue Covey,2024-01-27T06:30:00.000+00:00,feeder,3,L1 Current (Min),A,50.0
930618,Brentwood Avenue Covey,2024-01-27T06:30:00.000+00:00,feeder,3,L1 Current (Max),A,50.12
930618,Brentwood Avenue Covey,2024-01-27T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,50.0
930618,Brentwood Avenue Covey,2024-01-27T06:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T06:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-36.44
930618,Brentwood Avenue Covey,2024-01-27T06:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T06:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.56
930618,Brentwood Avenue Covey,2024-01-27T06:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T06:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.68
930618,Brentwood Avenue Covey,2024-01-27T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-27T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T06:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.74484
930618,Brentwood Avenue Covey,2024-01-27T06:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9856
930618,Brentwood Avenue Covey,2024-01-27T06:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90018
930618,Brentwood Avenue Covey,2024-01-27T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930618,Brentwood Avenue Covey,2024-01-27T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
930618,Brentwood Avenue Covey,2024-01-27T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
930618,Brentwood Avenue Covey,2024-01-27T06:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T06:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T06:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T06:30:00.000+00:00,feeder,2,L3 Current (Min),A,13.25
930618,Brentwood Avenue Covey,2024-01-27T06:30:00.000+00:00,feeder,2,L3 Current (Max),A,13.25
930618,Brentwood Avenue Covey,2024-01-27T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,13.25
930618,Brentwood Avenue Covey,2024-01-27T06:30:00.000+00:00,feeder,2,L2 Current (Min),A,30.75
930618,Brentwood Avenue Covey,2024-01-27T06:30:00.000+00:00,feeder,2,L2 Current (Max),A,30.88
930618,Brentwood Avenue Covey,2024-01-27T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,30.75
930618,Brentwood Avenue Covey,2024-01-27T06:30:00.000+00:00,feeder,2,L1 Current (Min),A,23.88
930618,Brentwood Avenue Covey,2024-01-27T06:30:00.000+00:00,feeder,2,L1 Current (Max),A,23.88
930618,Brentwood Avenue Covey,2024-01-27T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,23.88
930618,Brentwood Avenue Covey,2024-01-27T06:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T06:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.69
930618,Brentwood Avenue Covey,2024-01-27T06:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T06:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.44
930618,Brentwood Avenue Covey,2024-01-27T06:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T06:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.5
930618,Brentwood Avenue Covey,2024-01-27T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-27T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T06:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93603
930618,Brentwood Avenue Covey,2024-01-27T06:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96909
930618,Brentwood Avenue Covey,2024-01-27T06:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90329
930618,Brentwood Avenue Covey,2024-01-27T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
930618,Brentwood Avenue Covey,2024-01-27T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
930618,Brentwood Avenue Covey,2024-01-27T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
930618,Brentwood Avenue Covey,2024-01-27T06:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T06:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T06:30:00.000+00:00,feeder,1,L3 Current (Min),A,35.88
930618,Brentwood Avenue Covey,2024-01-27T06:30:00.000+00:00,feeder,1,L3 Current (Max),A,35.88
930618,Brentwood Avenue Covey,2024-01-27T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,35.88
930618,Brentwood Avenue Covey,2024-01-27T06:30:00.000+00:00,feeder,1,L2 Current (Min),A,66.5
930618,Brentwood Avenue Covey,2024-01-27T06:30:00.000+00:00,feeder,1,L2 Current (Max),A,66.62
930618,Brentwood Avenue Covey,2024-01-27T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,66.5
930618,Brentwood Avenue Covey,2024-01-27T06:30:00.000+00:00,feeder,1,L1 Current (Min),A,31.88
930618,Brentwood Avenue Covey,2024-01-27T06:30:00.000+00:00,feeder,1,L1 Current (Max),A,32.0
930618,Brentwood Avenue Covey,2024-01-27T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,32.0
930618,Brentwood Avenue Covey,2024-01-27T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.55
930618,Brentwood Avenue Covey,2024-01-27T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.58
930618,Brentwood Avenue Covey,2024-01-27T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
930618,Brentwood Avenue Covey,2024-01-27T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.83
930618,Brentwood Avenue Covey,2024-01-27T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.86
930618,Brentwood Avenue Covey,2024-01-27T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
930618,Brentwood Avenue Covey,2024-01-27T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.55
930618,Brentwood Avenue Covey,2024-01-27T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.61
930618,Brentwood Avenue Covey,2024-01-27T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
930618,Brentwood Avenue Covey,2024-01-27T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930618,Brentwood Avenue Covey,2024-01-27T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-27T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930618,Brentwood Avenue Covey,2024-01-27T06:30:00.000+00:00,busbar,,L3 Active Power,kW,27.0
930618,Brentwood Avenue Covey,2024-01-27T06:30:00.000+00:00,busbar,,L2 Active Power,kW,42.0
930618,Brentwood Avenue Covey,2024-01-27T06:30:00.000+00:00,busbar,,L1 Active Power,kW,27.0
930618,Brentwood Avenue Covey,2024-01-27T06:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T06:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T06:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T06:30:00.000+00:00,busbar,,L3 Current (Min),A,116.25
930618,Brentwood Avenue Covey,2024-01-27T06:30:00.000+00:00,busbar,,L3 Current (Max),A,116.25
930618,Brentwood Avenue Covey,2024-01-27T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.25
930618,Brentwood Avenue Covey,2024-01-27T06:30:00.000+00:00,busbar,,L2 Current (Min),A,175.75
930618,Brentwood Avenue Covey,2024-01-27T06:30:00.000+00:00,busbar,,L2 Current (Max),A,175.88
930618,Brentwood Avenue Covey,2024-01-27T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,175.75
930618,Brentwood Avenue Covey,2024-01-27T06:30:00.000+00:00,busbar,,L1 Current (Min),A,121.0
930618,Brentwood Avenue Covey,2024-01-27T06:30:00.000+00:00,busbar,,L1 Current (Max),A,121.25
930618,Brentwood Avenue Covey,2024-01-27T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.12
930618,Brentwood Avenue Covey,2024-01-27T06:30:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-27T06:30:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-27T06:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T06:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.75
930618,Brentwood Avenue Covey,2024-01-27T06:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T06:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.25
930618,Brentwood Avenue Covey,2024-01-27T06:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T06:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.69
930618,Brentwood Avenue Covey,2024-01-27T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-27T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-27T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-27T06:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89691
930618,Brentwood Avenue Covey,2024-01-27T06:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97314
930618,Brentwood Avenue Covey,2024-01-27T06:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95477
930618,Brentwood Avenue Covey,2024-01-27T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930618,Brentwood Avenue Covey,2024-01-27T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-27T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
930618,Brentwood Avenue Covey,2024-01-27T06:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T06:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T06:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T06:20:00.000+00:00,feeder,4,L3 Current (Min),A,23.5
930618,Brentwood Avenue Covey,2024-01-27T06:20:00.000+00:00,feeder,4,L3 Current (Max),A,23.75
930618,Brentwood Avenue Covey,2024-01-27T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,23.62
930618,Brentwood Avenue Covey,2024-01-27T06:20:00.000+00:00,feeder,4,L2 Current (Min),A,37.25
930618,Brentwood Avenue Covey,2024-01-27T06:20:00.000+00:00,feeder,4,L2 Current (Max),A,37.38
930618,Brentwood Avenue Covey,2024-01-27T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,37.38
930618,Brentwood Avenue Covey,2024-01-27T06:20:00.000+00:00,feeder,4,L1 Current (Min),A,26.75
930618,Brentwood Avenue Covey,2024-01-27T06:20:00.000+00:00,feeder,4,L1 Current (Max),A,26.75
930618,Brentwood Avenue Covey,2024-01-27T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,26.75
930618,Brentwood Avenue Covey,2024-01-27T06:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T06:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.5
930618,Brentwood Avenue Covey,2024-01-27T06:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T06:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.94
930618,Brentwood Avenue Covey,2024-01-27T06:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T06:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.87
930618,Brentwood Avenue Covey,2024-01-27T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-27T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T06:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98828
930618,Brentwood Avenue Covey,2024-01-27T06:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.936
930618,Brentwood Avenue Covey,2024-01-27T06:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95703
930618,Brentwood Avenue Covey,2024-01-27T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-27T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-27T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
930618,Brentwood Avenue Covey,2024-01-27T06:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T06:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T06:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T06:20:00.000+00:00,feeder,3,L3 Current (Min),A,36.75
930618,Brentwood Avenue Covey,2024-01-27T06:20:00.000+00:00,feeder,3,L3 Current (Max),A,36.75
930618,Brentwood Avenue Covey,2024-01-27T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,36.75
930618,Brentwood Avenue Covey,2024-01-27T06:20:00.000+00:00,feeder,3,L2 Current (Min),A,37.88
930618,Brentwood Avenue Covey,2024-01-27T06:20:00.000+00:00,feeder,3,L2 Current (Max),A,37.88
930618,Brentwood Avenue Covey,2024-01-27T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,37.88
930618,Brentwood Avenue Covey,2024-01-27T06:20:00.000+00:00,feeder,3,L1 Current (Min),A,49.5
930618,Brentwood Avenue Covey,2024-01-27T06:20:00.000+00:00,feeder,3,L1 Current (Max),A,49.62
930618,Brentwood Avenue Covey,2024-01-27T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,49.62
930618,Brentwood Avenue Covey,2024-01-27T06:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T06:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-24.94
930618,Brentwood Avenue Covey,2024-01-27T06:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T06:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.75
930618,Brentwood Avenue Covey,2024-01-27T06:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T06:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.94
930618,Brentwood Avenue Covey,2024-01-27T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-27T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T06:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.8743
930618,Brentwood Avenue Covey,2024-01-27T06:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97855
930618,Brentwood Avenue Covey,2024-01-27T06:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96658
930618,Brentwood Avenue Covey,2024-01-27T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930618,Brentwood Avenue Covey,2024-01-27T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
930618,Brentwood Avenue Covey,2024-01-27T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-27T06:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T06:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T06:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T06:20:00.000+00:00,feeder,2,L3 Current (Min),A,19.25
930618,Brentwood Avenue Covey,2024-01-27T06:20:00.000+00:00,feeder,2,L3 Current (Max),A,19.25
930618,Brentwood Avenue Covey,2024-01-27T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,19.25
930618,Brentwood Avenue Covey,2024-01-27T06:20:00.000+00:00,feeder,2,L2 Current (Min),A,29.0
930618,Brentwood Avenue Covey,2024-01-27T06:20:00.000+00:00,feeder,2,L2 Current (Max),A,29.12
930618,Brentwood Avenue Covey,2024-01-27T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,29.0
930618,Brentwood Avenue Covey,2024-01-27T06:20:00.000+00:00,feeder,2,L1 Current (Min),A,38.75
930618,Brentwood Avenue Covey,2024-01-27T06:20:00.000+00:00,feeder,2,L1 Current (Max),A,38.88
930618,Brentwood Avenue Covey,2024-01-27T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,38.75
930618,Brentwood Avenue Covey,2024-01-27T06:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T06:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.19
930618,Brentwood Avenue Covey,2024-01-27T06:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T06:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.13
930618,Brentwood Avenue Covey,2024-01-27T06:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T06:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.19
930618,Brentwood Avenue Covey,2024-01-27T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-27T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T06:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97925
930618,Brentwood Avenue Covey,2024-01-27T06:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94015
930618,Brentwood Avenue Covey,2024-01-27T06:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.8815
930618,Brentwood Avenue Covey,2024-01-27T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
