Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930618,Brentwood Avenue Covey,2024-01-27T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
930618,Brentwood Avenue Covey,2024-01-27T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
930618,Brentwood Avenue Covey,2024-01-27T06:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T06:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T06:20:00.000+00:00,feeder,1,L3 Current (Min),A,64.25
930618,Brentwood Avenue Covey,2024-01-27T06:20:00.000+00:00,feeder,1,L3 Current (Max),A,64.38
930618,Brentwood Avenue Covey,2024-01-27T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,64.25
930618,Brentwood Avenue Covey,2024-01-27T06:20:00.000+00:00,feeder,1,L2 Current (Min),A,53.75
930618,Brentwood Avenue Covey,2024-01-27T06:20:00.000+00:00,feeder,1,L2 Current (Max),A,53.88
930618,Brentwood Avenue Covey,2024-01-27T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,53.75
930618,Brentwood Avenue Covey,2024-01-27T06:20:00.000+00:00,feeder,1,L1 Current (Min),A,32.25
930618,Brentwood Avenue Covey,2024-01-27T06:20:00.000+00:00,feeder,1,L1 Current (Max),A,32.62
930618,Brentwood Avenue Covey,2024-01-27T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,32.38
930618,Brentwood Avenue Covey,2024-01-27T06:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.39
930618,Brentwood Avenue Covey,2024-01-27T06:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.5
930618,Brentwood Avenue Covey,2024-01-27T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
930618,Brentwood Avenue Covey,2024-01-27T06:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.92
930618,Brentwood Avenue Covey,2024-01-27T06:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.02
930618,Brentwood Avenue Covey,2024-01-27T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
930618,Brentwood Avenue Covey,2024-01-27T06:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.47
930618,Brentwood Avenue Covey,2024-01-27T06:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.56
930618,Brentwood Avenue Covey,2024-01-27T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
930618,Brentwood Avenue Covey,2024-01-27T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930618,Brentwood Avenue Covey,2024-01-27T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930618,Brentwood Avenue Covey,2024-01-27T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930618,Brentwood Avenue Covey,2024-01-27T06:20:00.000+00:00,busbar,,L3 Active Power,kW,34.0
930618,Brentwood Avenue Covey,2024-01-27T06:20:00.000+00:00,busbar,,L2 Active Power,kW,37.0
930618,Brentwood Avenue Covey,2024-01-27T06:20:00.000+00:00,busbar,,L1 Active Power,kW,34.0
930618,Brentwood Avenue Covey,2024-01-27T06:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T06:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T06:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T06:20:00.000+00:00,busbar,,L3 Current (Min),A,142.25
930618,Brentwood Avenue Covey,2024-01-27T06:20:00.000+00:00,busbar,,L3 Current (Max),A,142.62
930618,Brentwood Avenue Covey,2024-01-27T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.38
930618,Brentwood Avenue Covey,2024-01-27T06:20:00.000+00:00,busbar,,L2 Current (Min),A,157.75
930618,Brentwood Avenue Covey,2024-01-27T06:20:00.000+00:00,busbar,,L2 Current (Max),A,157.88
930618,Brentwood Avenue Covey,2024-01-27T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,157.88
930618,Brentwood Avenue Covey,2024-01-27T06:20:00.000+00:00,busbar,,L1 Current (Min),A,146.88
930618,Brentwood Avenue Covey,2024-01-27T06:20:00.000+00:00,busbar,,L1 Current (Max),A,147.38
930618,Brentwood Avenue Covey,2024-01-27T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.0
930618,Brentwood Avenue Covey,2024-01-27T06:20:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-27T06:20:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-27T06:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T06:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.94
930618,Brentwood Avenue Covey,2024-01-27T06:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T06:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.31
930618,Brentwood Avenue Covey,2024-01-27T06:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T06:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.44
930618,Brentwood Avenue Covey,2024-01-27T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-27T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-27T06:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.8894
930618,Brentwood Avenue Covey,2024-01-27T06:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95776
930618,Brentwood Avenue Covey,2024-01-27T06:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.85394
930618,Brentwood Avenue Covey,2024-01-27T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930618,Brentwood Avenue Covey,2024-01-27T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
930618,Brentwood Avenue Covey,2024-01-27T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930618,Brentwood Avenue Covey,2024-01-27T06:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T06:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T06:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T06:10:00.000+00:00,feeder,4,L3 Current (Min),A,23.5
930618,Brentwood Avenue Covey,2024-01-27T06:10:00.000+00:00,feeder,4,L3 Current (Max),A,23.62
930618,Brentwood Avenue Covey,2024-01-27T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,23.5
930618,Brentwood Avenue Covey,2024-01-27T06:10:00.000+00:00,feeder,4,L2 Current (Min),A,28.88
930618,Brentwood Avenue Covey,2024-01-27T06:10:00.000+00:00,feeder,4,L2 Current (Max),A,29.0
930618,Brentwood Avenue Covey,2024-01-27T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,29.0
930618,Brentwood Avenue Covey,2024-01-27T06:10:00.000+00:00,feeder,4,L1 Current (Min),A,14.88
930618,Brentwood Avenue Covey,2024-01-27T06:10:00.000+00:00,feeder,4,L1 Current (Max),A,14.88
930618,Brentwood Avenue Covey,2024-01-27T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,14.88
930618,Brentwood Avenue Covey,2024-01-27T06:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T06:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.81
930618,Brentwood Avenue Covey,2024-01-27T06:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T06:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-20.06
930618,Brentwood Avenue Covey,2024-01-27T06:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T06:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.19
930618,Brentwood Avenue Covey,2024-01-27T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930618,Brentwood Avenue Covey,2024-01-27T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-27T06:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98962
930618,Brentwood Avenue Covey,2024-01-27T06:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90414
930618,Brentwood Avenue Covey,2024-01-27T06:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97024
930618,Brentwood Avenue Covey,2024-01-27T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-27T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
930618,Brentwood Avenue Covey,2024-01-27T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
930618,Brentwood Avenue Covey,2024-01-27T06:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T06:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T06:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T06:10:00.000+00:00,feeder,3,L3 Current (Min),A,37.75
930618,Brentwood Avenue Covey,2024-01-27T06:10:00.000+00:00,feeder,3,L3 Current (Max),A,38.0
930618,Brentwood Avenue Covey,2024-01-27T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,37.88
930618,Brentwood Avenue Covey,2024-01-27T06:10:00.000+00:00,feeder,3,L2 Current (Min),A,31.0
930618,Brentwood Avenue Covey,2024-01-27T06:10:00.000+00:00,feeder,3,L2 Current (Max),A,31.0
930618,Brentwood Avenue Covey,2024-01-27T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,31.0
930618,Brentwood Avenue Covey,2024-01-27T06:10:00.000+00:00,feeder,3,L1 Current (Min),A,63.38
930618,Brentwood Avenue Covey,2024-01-27T06:10:00.000+00:00,feeder,3,L1 Current (Max),A,63.62
930618,Brentwood Avenue Covey,2024-01-27T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,63.5
930618,Brentwood Avenue Covey,2024-01-27T06:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T06:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-39.44
930618,Brentwood Avenue Covey,2024-01-27T06:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T06:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.5
930618,Brentwood Avenue Covey,2024-01-27T06:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T06:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.69
930618,Brentwood Avenue Covey,2024-01-27T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-27T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T06:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.71847
930618,Brentwood Avenue Covey,2024-01-27T06:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98734
930618,Brentwood Avenue Covey,2024-01-27T06:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96448
930618,Brentwood Avenue Covey,2024-01-27T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930618,Brentwood Avenue Covey,2024-01-27T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
930618,Brentwood Avenue Covey,2024-01-27T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-27T06:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T06:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T06:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T06:10:00.000+00:00,feeder,2,L3 Current (Min),A,11.88
930618,Brentwood Avenue Covey,2024-01-27T06:10:00.000+00:00,feeder,2,L3 Current (Max),A,12.0
930618,Brentwood Avenue Covey,2024-01-27T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,11.88
930618,Brentwood Avenue Covey,2024-01-27T06:10:00.000+00:00,feeder,2,L2 Current (Min),A,34.25
930618,Brentwood Avenue Covey,2024-01-27T06:10:00.000+00:00,feeder,2,L2 Current (Max),A,34.38
930618,Brentwood Avenue Covey,2024-01-27T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,34.25
930618,Brentwood Avenue Covey,2024-01-27T06:10:00.000+00:00,feeder,2,L1 Current (Min),A,38.12
930618,Brentwood Avenue Covey,2024-01-27T06:10:00.000+00:00,feeder,2,L1 Current (Max),A,38.25
930618,Brentwood Avenue Covey,2024-01-27T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,38.12
930618,Brentwood Avenue Covey,2024-01-27T06:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T06:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.5
930618,Brentwood Avenue Covey,2024-01-27T06:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T06:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.06
930618,Brentwood Avenue Covey,2024-01-27T06:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T06:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.13
930618,Brentwood Avenue Covey,2024-01-27T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-27T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T06:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94119
930618,Brentwood Avenue Covey,2024-01-27T06:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95334
930618,Brentwood Avenue Covey,2024-01-27T06:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96066
930618,Brentwood Avenue Covey,2024-01-27T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-27T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
930618,Brentwood Avenue Covey,2024-01-27T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
930618,Brentwood Avenue Covey,2024-01-27T06:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T06:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T06:10:00.000+00:00,feeder,1,L3 Current (Min),A,38.0
930618,Brentwood Avenue Covey,2024-01-27T06:10:00.000+00:00,feeder,1,L3 Current (Max),A,38.38
930618,Brentwood Avenue Covey,2024-01-27T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,38.25
930618,Brentwood Avenue Covey,2024-01-27T06:10:00.000+00:00,feeder,1,L2 Current (Min),A,60.12
930618,Brentwood Avenue Covey,2024-01-27T06:10:00.000+00:00,feeder,1,L2 Current (Max),A,60.25
930618,Brentwood Avenue Covey,2024-01-27T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,60.12
930618,Brentwood Avenue Covey,2024-01-27T06:10:00.000+00:00,feeder,1,L1 Current (Min),A,54.0
930618,Brentwood Avenue Covey,2024-01-27T06:10:00.000+00:00,feeder,1,L1 Current (Max),A,54.25
930618,Brentwood Avenue Covey,2024-01-27T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,54.12
930618,Brentwood Avenue Covey,2024-01-27T06:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.05
930618,Brentwood Avenue Covey,2024-01-27T06:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.14
930618,Brentwood Avenue Covey,2024-01-27T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
930618,Brentwood Avenue Covey,2024-01-27T06:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.55
930618,Brentwood Avenue Covey,2024-01-27T06:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.69
930618,Brentwood Avenue Covey,2024-01-27T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
930618,Brentwood Avenue Covey,2024-01-27T06:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.86
930618,Brentwood Avenue Covey,2024-01-27T06:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.91
930618,Brentwood Avenue Covey,2024-01-27T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
930618,Brentwood Avenue Covey,2024-01-27T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930618,Brentwood Avenue Covey,2024-01-27T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-27T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930618,Brentwood Avenue Covey,2024-01-27T06:10:00.000+00:00,busbar,,L3 Active Power,kW,25.0
930618,Brentwood Avenue Covey,2024-01-27T06:10:00.000+00:00,busbar,,L2 Active Power,kW,36.0
930618,Brentwood Avenue Covey,2024-01-27T06:10:00.000+00:00,busbar,,L1 Active Power,kW,40.0
930618,Brentwood Avenue Covey,2024-01-27T06:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T06:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T06:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T06:10:00.000+00:00,busbar,,L3 Current (Min),A,109.0
930618,Brentwood Avenue Covey,2024-01-27T06:10:00.000+00:00,busbar,,L3 Current (Max),A,109.38
930618,Brentwood Avenue Covey,2024-01-27T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.12
930618,Brentwood Avenue Covey,2024-01-27T06:10:00.000+00:00,busbar,,L2 Current (Min),A,153.62
930618,Brentwood Avenue Covey,2024-01-27T06:10:00.000+00:00,busbar,,L2 Current (Max),A,153.88
930618,Brentwood Avenue Covey,2024-01-27T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,153.75
930618,Brentwood Avenue Covey,2024-01-27T06:10:00.000+00:00,busbar,,L1 Current (Min),A,170.0
930618,Brentwood Avenue Covey,2024-01-27T06:10:00.000+00:00,busbar,,L1 Current (Max),A,170.25
930618,Brentwood Avenue Covey,2024-01-27T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,170.12
930618,Brentwood Avenue Covey,2024-01-27T06:10:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-27T06:10:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-27T06:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T06:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-19.31
930618,Brentwood Avenue Covey,2024-01-27T06:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T06:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.13
930618,Brentwood Avenue Covey,2024-01-27T06:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T06:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-20.06
930618,Brentwood Avenue Covey,2024-01-27T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-27T06:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.88104
930618,Brentwood Avenue Covey,2024-01-27T06:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96017
930618,Brentwood Avenue Covey,2024-01-27T06:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.8518
930618,Brentwood Avenue Covey,2024-01-27T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930618,Brentwood Avenue Covey,2024-01-27T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
930618,Brentwood Avenue Covey,2024-01-27T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930618,Brentwood Avenue Covey,2024-01-27T06:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T06:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T06:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T06:00:00.000+00:00,feeder,4,L3 Current (Min),A,23.0
930618,Brentwood Avenue Covey,2024-01-27T06:00:00.000+00:00,feeder,4,L3 Current (Max),A,23.5
930618,Brentwood Avenue Covey,2024-01-27T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,23.12
930618,Brentwood Avenue Covey,2024-01-27T06:00:00.000+00:00,feeder,4,L2 Current (Min),A,32.75
930618,Brentwood Avenue Covey,2024-01-27T06:00:00.000+00:00,feeder,4,L2 Current (Max),A,32.88
930618,Brentwood Avenue Covey,2024-01-27T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,32.88
930618,Brentwood Avenue Covey,2024-01-27T06:00:00.000+00:00,feeder,4,L1 Current (Min),A,15.12
930618,Brentwood Avenue Covey,2024-01-27T06:00:00.000+00:00,feeder,4,L1 Current (Max),A,15.25
930618,Brentwood Avenue Covey,2024-01-27T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,15.12
930618,Brentwood Avenue Covey,2024-01-27T06:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T06:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.0
930618,Brentwood Avenue Covey,2024-01-27T06:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T06:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.0
930618,Brentwood Avenue Covey,2024-01-27T06:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T06:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.75
930618,Brentwood Avenue Covey,2024-01-27T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-27T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-27T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-27T06:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99329
930618,Brentwood Avenue Covey,2024-01-27T06:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96933
930618,Brentwood Avenue Covey,2024-01-27T06:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95535
930618,Brentwood Avenue Covey,2024-01-27T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
930618,Brentwood Avenue Covey,2024-01-27T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
930618,Brentwood Avenue Covey,2024-01-27T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
930618,Brentwood Avenue Covey,2024-01-27T06:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T06:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T06:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T06:00:00.000+00:00,feeder,3,L3 Current (Min),A,51.5
930618,Brentwood Avenue Covey,2024-01-27T06:00:00.000+00:00,feeder,3,L3 Current (Max),A,51.62
930618,Brentwood Avenue Covey,2024-01-27T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,51.5
930618,Brentwood Avenue Covey,2024-01-27T06:00:00.000+00:00,feeder,3,L2 Current (Min),A,59.38
930618,Brentwood Avenue Covey,2024-01-27T06:00:00.000+00:00,feeder,3,L2 Current (Max),A,59.5
930618,Brentwood Avenue Covey,2024-01-27T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,59.38
930618,Brentwood Avenue Covey,2024-01-27T06:00:00.000+00:00,feeder,3,L1 Current (Min),A,50.88
930618,Brentwood Avenue Covey,2024-01-27T06:00:00.000+00:00,feeder,3,L1 Current (Max),A,51.12
930618,Brentwood Avenue Covey,2024-01-27T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,51.0
930618,Brentwood Avenue Covey,2024-01-27T06:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T06:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-33.69
930618,Brentwood Avenue Covey,2024-01-27T06:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T06:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.94
930618,Brentwood Avenue Covey,2024-01-27T06:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T06:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.25
930618,Brentwood Avenue Covey,2024-01-27T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-27T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T06:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.78286
930618,Brentwood Avenue Covey,2024-01-27T06:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94052
930618,Brentwood Avenue Covey,2024-01-27T06:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97186
930618,Brentwood Avenue Covey,2024-01-27T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930618,Brentwood Avenue Covey,2024-01-27T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
930618,Brentwood Avenue Covey,2024-01-27T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
930618,Brentwood Avenue Covey,2024-01-27T06:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T06:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T06:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T06:00:00.000+00:00,feeder,2,L3 Current (Min),A,12.0
930618,Brentwood Avenue Covey,2024-01-27T06:00:00.000+00:00,feeder,2,L3 Current (Max),A,12.12
930618,Brentwood Avenue Covey,2024-01-27T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,12.12
930618,Brentwood Avenue Covey,2024-01-27T06:00:00.000+00:00,feeder,2,L2 Current (Min),A,16.25
930618,Brentwood Avenue Covey,2024-01-27T06:00:00.000+00:00,feeder,2,L2 Current (Max),A,16.38
930618,Brentwood Avenue Covey,2024-01-27T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,16.25
930618,Brentwood Avenue Covey,2024-01-27T06:00:00.000+00:00,feeder,2,L1 Current (Min),A,41.25
930618,Brentwood Avenue Covey,2024-01-27T06:00:00.000+00:00,feeder,2,L1 Current (Max),A,41.38
930618,Brentwood Avenue Covey,2024-01-27T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,41.38
930618,Brentwood Avenue Covey,2024-01-27T06:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T06:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.87
930618,Brentwood Avenue Covey,2024-01-27T06:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T06:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.69
930618,Brentwood Avenue Covey,2024-01-27T06:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T06:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.63
930618,Brentwood Avenue Covey,2024-01-27T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-27T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T06:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93155
930618,Brentwood Avenue Covey,2024-01-27T06:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92224
930618,Brentwood Avenue Covey,2024-01-27T06:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96866
930618,Brentwood Avenue Covey,2024-01-27T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
930618,Brentwood Avenue Covey,2024-01-27T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
930618,Brentwood Avenue Covey,2024-01-27T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
930618,Brentwood Avenue Covey,2024-01-27T06:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T06:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T06:00:00.000+00:00,feeder,1,L3 Current (Min),A,34.38
930618,Brentwood Avenue Covey,2024-01-27T06:00:00.000+00:00,feeder,1,L3 Current (Max),A,34.88
930618,Brentwood Avenue Covey,2024-01-27T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,34.62
930618,Brentwood Avenue Covey,2024-01-27T06:00:00.000+00:00,feeder,1,L2 Current (Min),A,46.75
930618,Brentwood Avenue Covey,2024-01-27T06:00:00.000+00:00,feeder,1,L2 Current (Max),A,46.75
930618,Brentwood Avenue Covey,2024-01-27T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,46.75
930618,Brentwood Avenue Covey,2024-01-27T06:00:00.000+00:00,feeder,1,L1 Current (Min),A,61.5
930618,Brentwood Avenue Covey,2024-01-27T06:00:00.000+00:00,feeder,1,L1 Current (Max),A,61.75
930618,Brentwood Avenue Covey,2024-01-27T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,61.62
930618,Brentwood Avenue Covey,2024-01-27T06:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.7
930618,Brentwood Avenue Covey,2024-01-27T06:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.78
930618,Brentwood Avenue Covey,2024-01-27T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
930618,Brentwood Avenue Covey,2024-01-27T06:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.28
930618,Brentwood Avenue Covey,2024-01-27T06:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.41
930618,Brentwood Avenue Covey,2024-01-27T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
930618,Brentwood Avenue Covey,2024-01-27T06:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.19
930618,Brentwood Avenue Covey,2024-01-27T06:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.27
930618,Brentwood Avenue Covey,2024-01-27T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
930618,Brentwood Avenue Covey,2024-01-27T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-27T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930618,Brentwood Avenue Covey,2024-01-27T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930618,Brentwood Avenue Covey,2024-01-27T06:00:00.000+00:00,busbar,,L3 Active Power,kW,28.0
930618,Brentwood Avenue Covey,2024-01-27T06:00:00.000+00:00,busbar,,L2 Active Power,kW,36.0
930618,Brentwood Avenue Covey,2024-01-27T06:00:00.000+00:00,busbar,,L1 Active Power,kW,39.0
930618,Brentwood Avenue Covey,2024-01-27T06:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T06:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T06:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T06:00:00.000+00:00,busbar,,L3 Current (Min),A,119.12
930618,Brentwood Avenue Covey,2024-01-27T06:00:00.000+00:00,busbar,,L3 Current (Max),A,119.38
930618,Brentwood Avenue Covey,2024-01-27T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.25
930618,Brentwood Avenue Covey,2024-01-27T06:00:00.000+00:00,busbar,,L2 Current (Min),A,154.88
930618,Brentwood Avenue Covey,2024-01-27T06:00:00.000+00:00,busbar,,L2 Current (Max),A,155.12
930618,Brentwood Avenue Covey,2024-01-27T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,155.0
930618,Brentwood Avenue Covey,2024-01-27T06:00:00.000+00:00,busbar,,L1 Current (Min),A,168.38
930618,Brentwood Avenue Covey,2024-01-27T06:00:00.000+00:00,busbar,,L1 Current (Max),A,168.62
930618,Brentwood Avenue Covey,2024-01-27T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,168.5
930618,Brentwood Avenue Covey,2024-01-27T06:00:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-27T06:00:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-27T05:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T05:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.81
930618,Brentwood Avenue Covey,2024-01-27T05:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T05:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.63
930618,Brentwood Avenue Covey,2024-01-27T05:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T05:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-22.44
930618,Brentwood Avenue Covey,2024-01-27T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-27T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-27T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-27T05:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94824
930618,Brentwood Avenue Covey,2024-01-27T05:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97888
930618,Brentwood Avenue Covey,2024-01-27T05:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.82797
930618,Brentwood Avenue Covey,2024-01-27T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
930618,Brentwood Avenue Covey,2024-01-27T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-27T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930618,Brentwood Avenue Covey,2024-01-27T05:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T05:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T05:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T05:50:00.000+00:00,feeder,4,L3 Current (Min),A,29.5
930618,Brentwood Avenue Covey,2024-01-27T05:50:00.000+00:00,feeder,4,L3 Current (Max),A,29.62
930618,Brentwood Avenue Covey,2024-01-27T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,29.62
930618,Brentwood Avenue Covey,2024-01-27T05:50:00.000+00:00,feeder,4,L2 Current (Min),A,38.62
930618,Brentwood Avenue Covey,2024-01-27T05:50:00.000+00:00,feeder,4,L2 Current (Max),A,38.62
930618,Brentwood Avenue Covey,2024-01-27T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,38.62
930618,Brentwood Avenue Covey,2024-01-27T05:50:00.000+00:00,feeder,4,L1 Current (Min),A,14.62
930618,Brentwood Avenue Covey,2024-01-27T05:50:00.000+00:00,feeder,4,L1 Current (Max),A,14.75
930618,Brentwood Avenue Covey,2024-01-27T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,14.75
930618,Brentwood Avenue Covey,2024-01-27T05:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T05:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.25
930618,Brentwood Avenue Covey,2024-01-27T05:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T05:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-41.5
930618,Brentwood Avenue Covey,2024-01-27T05:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T05:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.25
930618,Brentwood Avenue Covey,2024-01-27T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-27T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-27T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-27T05:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99261
930618,Brentwood Avenue Covey,2024-01-27T05:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.67013
930618,Brentwood Avenue Covey,2024-01-27T05:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93616
930618,Brentwood Avenue Covey,2024-01-27T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
930618,Brentwood Avenue Covey,2024-01-27T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
930618,Brentwood Avenue Covey,2024-01-27T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-27T05:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T05:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T05:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T05:50:00.000+00:00,feeder,3,L3 Current (Min),A,44.25
930618,Brentwood Avenue Covey,2024-01-27T05:50:00.000+00:00,feeder,3,L3 Current (Max),A,44.38
930618,Brentwood Avenue Covey,2024-01-27T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,44.38
930618,Brentwood Avenue Covey,2024-01-27T05:50:00.000+00:00,feeder,3,L2 Current (Min),A,20.0
930618,Brentwood Avenue Covey,2024-01-27T05:50:00.000+00:00,feeder,3,L2 Current (Max),A,20.12
930618,Brentwood Avenue Covey,2024-01-27T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,20.0
930618,Brentwood Avenue Covey,2024-01-27T05:50:00.000+00:00,feeder,3,L1 Current (Min),A,39.38
930618,Brentwood Avenue Covey,2024-01-27T05:50:00.000+00:00,feeder,3,L1 Current (Max),A,39.5
930618,Brentwood Avenue Covey,2024-01-27T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,39.5
930618,Brentwood Avenue Covey,2024-01-27T05:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T05:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-41.56
930618,Brentwood Avenue Covey,2024-01-27T05:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T05:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.25
930618,Brentwood Avenue Covey,2024-01-27T05:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T05:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.5
930618,Brentwood Avenue Covey,2024-01-27T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-27T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T05:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.69384
930618,Brentwood Avenue Covey,2024-01-27T05:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98376
930618,Brentwood Avenue Covey,2024-01-27T05:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96115
930618,Brentwood Avenue Covey,2024-01-27T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930618,Brentwood Avenue Covey,2024-01-27T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
930618,Brentwood Avenue Covey,2024-01-27T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
930618,Brentwood Avenue Covey,2024-01-27T05:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T05:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T05:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T05:50:00.000+00:00,feeder,2,L3 Current (Min),A,11.88
930618,Brentwood Avenue Covey,2024-01-27T05:50:00.000+00:00,feeder,2,L3 Current (Max),A,11.88
930618,Brentwood Avenue Covey,2024-01-27T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,11.88
930618,Brentwood Avenue Covey,2024-01-27T05:50:00.000+00:00,feeder,2,L2 Current (Min),A,29.25
930618,Brentwood Avenue Covey,2024-01-27T05:50:00.000+00:00,feeder,2,L2 Current (Max),A,29.25
930618,Brentwood Avenue Covey,2024-01-27T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,29.25
930618,Brentwood Avenue Covey,2024-01-27T05:50:00.000+00:00,feeder,2,L1 Current (Min),A,34.0
930618,Brentwood Avenue Covey,2024-01-27T05:50:00.000+00:00,feeder,2,L1 Current (Max),A,34.25
930618,Brentwood Avenue Covey,2024-01-27T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,34.12
930618,Brentwood Avenue Covey,2024-01-27T05:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T05:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.19
930618,Brentwood Avenue Covey,2024-01-27T05:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T05:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.69
930618,Brentwood Avenue Covey,2024-01-27T05:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T05:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.06
930618,Brentwood Avenue Covey,2024-01-27T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T05:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98694
930618,Brentwood Avenue Covey,2024-01-27T05:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93695
930618,Brentwood Avenue Covey,2024-01-27T05:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9585
930618,Brentwood Avenue Covey,2024-01-27T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
930618,Brentwood Avenue Covey,2024-01-27T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
930618,Brentwood Avenue Covey,2024-01-27T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
930618,Brentwood Avenue Covey,2024-01-27T05:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T05:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T05:50:00.000+00:00,feeder,1,L3 Current (Min),A,72.75
930618,Brentwood Avenue Covey,2024-01-27T05:50:00.000+00:00,feeder,1,L3 Current (Max),A,73.0
930618,Brentwood Avenue Covey,2024-01-27T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,72.88
930618,Brentwood Avenue Covey,2024-01-27T05:50:00.000+00:00,feeder,1,L2 Current (Min),A,41.75
930618,Brentwood Avenue Covey,2024-01-27T05:50:00.000+00:00,feeder,1,L2 Current (Max),A,42.0
930618,Brentwood Avenue Covey,2024-01-27T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,41.88
930618,Brentwood Avenue Covey,2024-01-27T05:50:00.000+00:00,feeder,1,L1 Current (Min),A,51.88
930618,Brentwood Avenue Covey,2024-01-27T05:50:00.000+00:00,feeder,1,L1 Current (Max),A,52.12
930618,Brentwood Avenue Covey,2024-01-27T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,52.0
930618,Brentwood Avenue Covey,2024-01-27T05:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.78
930618,Brentwood Avenue Covey,2024-01-27T05:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.89
930618,Brentwood Avenue Covey,2024-01-27T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
930618,Brentwood Avenue Covey,2024-01-27T05:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.56
930618,Brentwood Avenue Covey,2024-01-27T05:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.64
930618,Brentwood Avenue Covey,2024-01-27T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
930618,Brentwood Avenue Covey,2024-01-27T05:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.81
930618,Brentwood Avenue Covey,2024-01-27T05:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.89
930618,Brentwood Avenue Covey,2024-01-27T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
930618,Brentwood Avenue Covey,2024-01-27T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930618,Brentwood Avenue Covey,2024-01-27T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-27T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930618,Brentwood Avenue Covey,2024-01-27T05:50:00.000+00:00,busbar,,L3 Active Power,kW,37.0
930618,Brentwood Avenue Covey,2024-01-27T05:50:00.000+00:00,busbar,,L2 Active Power,kW,29.0
930618,Brentwood Avenue Covey,2024-01-27T05:50:00.000+00:00,busbar,,L1 Active Power,kW,32.0
930618,Brentwood Avenue Covey,2024-01-27T05:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T05:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T05:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T05:50:00.000+00:00,busbar,,L3 Current (Min),A,156.0
930618,Brentwood Avenue Covey,2024-01-27T05:50:00.000+00:00,busbar,,L3 Current (Max),A,156.25
930618,Brentwood Avenue Covey,2024-01-27T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,156.12
930618,Brentwood Avenue Covey,2024-01-27T05:50:00.000+00:00,busbar,,L2 Current (Min),A,126.5
930618,Brentwood Avenue Covey,2024-01-27T05:50:00.000+00:00,busbar,,L2 Current (Max),A,126.62
930618,Brentwood Avenue Covey,2024-01-27T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.62
930618,Brentwood Avenue Covey,2024-01-27T05:50:00.000+00:00,busbar,,L1 Current (Min),A,139.38
930618,Brentwood Avenue Covey,2024-01-27T05:50:00.000+00:00,busbar,,L1 Current (Max),A,139.88
930618,Brentwood Avenue Covey,2024-01-27T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,139.62
930618,Brentwood Avenue Covey,2024-01-27T05:50:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-27T05:50:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-27T05:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T05:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.07
930618,Brentwood Avenue Covey,2024-01-27T05:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T05:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.13
930618,Brentwood Avenue Covey,2024-01-27T05:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T05:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.87
930618,Brentwood Avenue Covey,2024-01-27T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-27T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-27T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-27T05:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90344
930618,Brentwood Avenue Covey,2024-01-27T05:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95117
930618,Brentwood Avenue Covey,2024-01-27T05:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.85943
930618,Brentwood Avenue Covey,2024-01-27T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930618,Brentwood Avenue Covey,2024-01-27T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
930618,Brentwood Avenue Covey,2024-01-27T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930618,Brentwood Avenue Covey,2024-01-27T05:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T05:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T05:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T05:40:00.000+00:00,feeder,4,L3 Current (Min),A,22.62
930618,Brentwood Avenue Covey,2024-01-27T05:40:00.000+00:00,feeder,4,L3 Current (Max),A,22.62
930618,Brentwood Avenue Covey,2024-01-27T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,22.62
930618,Brentwood Avenue Covey,2024-01-27T05:40:00.000+00:00,feeder,4,L2 Current (Min),A,28.12
930618,Brentwood Avenue Covey,2024-01-27T05:40:00.000+00:00,feeder,4,L2 Current (Max),A,28.25
930618,Brentwood Avenue Covey,2024-01-27T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,28.25
930618,Brentwood Avenue Covey,2024-01-27T05:40:00.000+00:00,feeder,4,L1 Current (Min),A,14.75
930618,Brentwood Avenue Covey,2024-01-27T05:40:00.000+00:00,feeder,4,L1 Current (Max),A,14.88
930618,Brentwood Avenue Covey,2024-01-27T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,14.75
930618,Brentwood Avenue Covey,2024-01-27T05:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T05:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.94
930618,Brentwood Avenue Covey,2024-01-27T05:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T05:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.0
930618,Brentwood Avenue Covey,2024-01-27T05:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T05:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.5
930618,Brentwood Avenue Covey,2024-01-27T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-27T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-27T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T05:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99326
930618,Brentwood Avenue Covey,2024-01-27T05:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9324
930618,Brentwood Avenue Covey,2024-01-27T05:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95776
930618,Brentwood Avenue Covey,2024-01-27T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
930618,Brentwood Avenue Covey,2024-01-27T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-27T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
930618,Brentwood Avenue Covey,2024-01-27T05:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T05:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T05:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T05:40:00.000+00:00,feeder,3,L3 Current (Min),A,45.62
930618,Brentwood Avenue Covey,2024-01-27T05:40:00.000+00:00,feeder,3,L3 Current (Max),A,45.62
930618,Brentwood Avenue Covey,2024-01-27T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,45.62
930618,Brentwood Avenue Covey,2024-01-27T05:40:00.000+00:00,feeder,3,L2 Current (Min),A,40.25
930618,Brentwood Avenue Covey,2024-01-27T05:40:00.000+00:00,feeder,3,L2 Current (Max),A,40.38
930618,Brentwood Avenue Covey,2024-01-27T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,40.25
930618,Brentwood Avenue Covey,2024-01-27T05:40:00.000+00:00,feeder,3,L1 Current (Min),A,44.62
930618,Brentwood Avenue Covey,2024-01-27T05:40:00.000+00:00,feeder,3,L1 Current (Max),A,44.75
930618,Brentwood Avenue Covey,2024-01-27T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,44.62
930618,Brentwood Avenue Covey,2024-01-27T05:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
