Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930618,Brentwood Avenue Covey,2024-01-27T05:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-37.81
930618,Brentwood Avenue Covey,2024-01-27T05:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T05:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.25
930618,Brentwood Avenue Covey,2024-01-27T05:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T05:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.19
930618,Brentwood Avenue Covey,2024-01-27T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-27T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T05:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.73782
930618,Brentwood Avenue Covey,2024-01-27T05:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95642
930618,Brentwood Avenue Covey,2024-01-27T05:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9216
930618,Brentwood Avenue Covey,2024-01-27T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930618,Brentwood Avenue Covey,2024-01-27T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
930618,Brentwood Avenue Covey,2024-01-27T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
930618,Brentwood Avenue Covey,2024-01-27T05:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T05:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T05:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T05:40:00.000+00:00,feeder,2,L3 Current (Min),A,12.12
930618,Brentwood Avenue Covey,2024-01-27T05:40:00.000+00:00,feeder,2,L3 Current (Max),A,12.12
930618,Brentwood Avenue Covey,2024-01-27T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,12.12
930618,Brentwood Avenue Covey,2024-01-27T05:40:00.000+00:00,feeder,2,L2 Current (Min),A,15.88
930618,Brentwood Avenue Covey,2024-01-27T05:40:00.000+00:00,feeder,2,L2 Current (Max),A,16.0
930618,Brentwood Avenue Covey,2024-01-27T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,15.88
930618,Brentwood Avenue Covey,2024-01-27T05:40:00.000+00:00,feeder,2,L1 Current (Min),A,24.0
930618,Brentwood Avenue Covey,2024-01-27T05:40:00.000+00:00,feeder,2,L1 Current (Max),A,24.0
930618,Brentwood Avenue Covey,2024-01-27T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,24.0
930618,Brentwood Avenue Covey,2024-01-27T05:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T05:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.69
930618,Brentwood Avenue Covey,2024-01-27T05:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T05:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.62
930618,Brentwood Avenue Covey,2024-01-27T05:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T05:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.13
930618,Brentwood Avenue Covey,2024-01-27T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-27T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T05:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95853
930618,Brentwood Avenue Covey,2024-01-27T05:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89615
930618,Brentwood Avenue Covey,2024-01-27T05:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91742
930618,Brentwood Avenue Covey,2024-01-27T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-27T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
930618,Brentwood Avenue Covey,2024-01-27T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
930618,Brentwood Avenue Covey,2024-01-27T05:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T05:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T05:40:00.000+00:00,feeder,1,L3 Current (Min),A,39.62
930618,Brentwood Avenue Covey,2024-01-27T05:40:00.000+00:00,feeder,1,L3 Current (Max),A,40.12
930618,Brentwood Avenue Covey,2024-01-27T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,39.88
930618,Brentwood Avenue Covey,2024-01-27T05:40:00.000+00:00,feeder,1,L2 Current (Min),A,37.62
930618,Brentwood Avenue Covey,2024-01-27T05:40:00.000+00:00,feeder,1,L2 Current (Max),A,37.62
930618,Brentwood Avenue Covey,2024-01-27T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,37.62
930618,Brentwood Avenue Covey,2024-01-27T05:40:00.000+00:00,feeder,1,L1 Current (Min),A,31.38
930618,Brentwood Avenue Covey,2024-01-27T05:40:00.000+00:00,feeder,1,L1 Current (Max),A,31.62
930618,Brentwood Avenue Covey,2024-01-27T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,31.5
930618,Brentwood Avenue Covey,2024-01-27T05:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.06
930618,Brentwood Avenue Covey,2024-01-27T05:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.19
930618,Brentwood Avenue Covey,2024-01-27T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
930618,Brentwood Avenue Covey,2024-01-27T05:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.8
930618,Brentwood Avenue Covey,2024-01-27T05:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.88
930618,Brentwood Avenue Covey,2024-01-27T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
930618,Brentwood Avenue Covey,2024-01-27T05:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.97
930618,Brentwood Avenue Covey,2024-01-27T05:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.08
930618,Brentwood Avenue Covey,2024-01-27T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
930618,Brentwood Avenue Covey,2024-01-27T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930618,Brentwood Avenue Covey,2024-01-27T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930618,Brentwood Avenue Covey,2024-01-27T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-27T05:40:00.000+00:00,busbar,,L3 Active Power,kW,28.0
930618,Brentwood Avenue Covey,2024-01-27T05:40:00.000+00:00,busbar,,L2 Active Power,kW,28.0
930618,Brentwood Avenue Covey,2024-01-27T05:40:00.000+00:00,busbar,,L1 Active Power,kW,26.0
930618,Brentwood Avenue Covey,2024-01-27T05:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T05:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T05:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T05:40:00.000+00:00,busbar,,L3 Current (Min),A,117.88
930618,Brentwood Avenue Covey,2024-01-27T05:40:00.000+00:00,busbar,,L3 Current (Max),A,118.12
930618,Brentwood Avenue Covey,2024-01-27T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.0
930618,Brentwood Avenue Covey,2024-01-27T05:40:00.000+00:00,busbar,,L2 Current (Min),A,121.75
930618,Brentwood Avenue Covey,2024-01-27T05:40:00.000+00:00,busbar,,L2 Current (Max),A,121.88
930618,Brentwood Avenue Covey,2024-01-27T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.75
930618,Brentwood Avenue Covey,2024-01-27T05:40:00.000+00:00,busbar,,L1 Current (Min),A,114.5
930618,Brentwood Avenue Covey,2024-01-27T05:40:00.000+00:00,busbar,,L1 Current (Max),A,114.88
930618,Brentwood Avenue Covey,2024-01-27T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.62
930618,Brentwood Avenue Covey,2024-01-27T05:40:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-27T05:40:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-27T05:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T05:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-24.38
930618,Brentwood Avenue Covey,2024-01-27T05:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T05:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.94
930618,Brentwood Avenue Covey,2024-01-27T05:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T05:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-24.94
930618,Brentwood Avenue Covey,2024-01-27T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-27T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-27T05:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.84967
930618,Brentwood Avenue Covey,2024-01-27T05:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95074
930618,Brentwood Avenue Covey,2024-01-27T05:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.81656
930618,Brentwood Avenue Covey,2024-01-27T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930618,Brentwood Avenue Covey,2024-01-27T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
930618,Brentwood Avenue Covey,2024-01-27T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930618,Brentwood Avenue Covey,2024-01-27T05:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T05:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T05:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T05:30:00.000+00:00,feeder,4,L3 Current (Min),A,20.38
930618,Brentwood Avenue Covey,2024-01-27T05:30:00.000+00:00,feeder,4,L3 Current (Max),A,20.38
930618,Brentwood Avenue Covey,2024-01-27T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,20.38
930618,Brentwood Avenue Covey,2024-01-27T05:30:00.000+00:00,feeder,4,L2 Current (Min),A,26.38
930618,Brentwood Avenue Covey,2024-01-27T05:30:00.000+00:00,feeder,4,L2 Current (Max),A,26.5
930618,Brentwood Avenue Covey,2024-01-27T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,26.5
930618,Brentwood Avenue Covey,2024-01-27T05:30:00.000+00:00,feeder,4,L1 Current (Min),A,14.62
930618,Brentwood Avenue Covey,2024-01-27T05:30:00.000+00:00,feeder,4,L1 Current (Max),A,14.62
930618,Brentwood Avenue Covey,2024-01-27T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,14.62
930618,Brentwood Avenue Covey,2024-01-27T05:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T05:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.56
930618,Brentwood Avenue Covey,2024-01-27T05:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T05:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-21.25
930618,Brentwood Avenue Covey,2024-01-27T05:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T05:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-17.87
930618,Brentwood Avenue Covey,2024-01-27T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-27T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-27T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-27T05:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99606
930618,Brentwood Avenue Covey,2024-01-27T05:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90448
930618,Brentwood Avenue Covey,2024-01-27T05:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92248
930618,Brentwood Avenue Covey,2024-01-27T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
930618,Brentwood Avenue Covey,2024-01-27T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
930618,Brentwood Avenue Covey,2024-01-27T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
930618,Brentwood Avenue Covey,2024-01-27T05:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T05:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T05:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T05:30:00.000+00:00,feeder,3,L3 Current (Min),A,63.62
930618,Brentwood Avenue Covey,2024-01-27T05:30:00.000+00:00,feeder,3,L3 Current (Max),A,64.25
930618,Brentwood Avenue Covey,2024-01-27T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,64.12
930618,Brentwood Avenue Covey,2024-01-27T05:30:00.000+00:00,feeder,3,L2 Current (Min),A,34.75
930618,Brentwood Avenue Covey,2024-01-27T05:30:00.000+00:00,feeder,3,L2 Current (Max),A,35.0
930618,Brentwood Avenue Covey,2024-01-27T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,34.88
930618,Brentwood Avenue Covey,2024-01-27T05:30:00.000+00:00,feeder,3,L1 Current (Min),A,36.25
930618,Brentwood Avenue Covey,2024-01-27T05:30:00.000+00:00,feeder,3,L1 Current (Max),A,36.38
930618,Brentwood Avenue Covey,2024-01-27T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,36.38
930618,Brentwood Avenue Covey,2024-01-27T05:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T05:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-36.19
930618,Brentwood Avenue Covey,2024-01-27T05:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T05:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.87
930618,Brentwood Avenue Covey,2024-01-27T05:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T05:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.56
930618,Brentwood Avenue Covey,2024-01-27T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-27T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T05:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.76568
930618,Brentwood Avenue Covey,2024-01-27T05:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98062
930618,Brentwood Avenue Covey,2024-01-27T05:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93103
930618,Brentwood Avenue Covey,2024-01-27T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930618,Brentwood Avenue Covey,2024-01-27T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930618,Brentwood Avenue Covey,2024-01-27T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
930618,Brentwood Avenue Covey,2024-01-27T05:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T05:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T05:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T05:30:00.000+00:00,feeder,2,L3 Current (Min),A,11.62
930618,Brentwood Avenue Covey,2024-01-27T05:30:00.000+00:00,feeder,2,L3 Current (Max),A,11.62
930618,Brentwood Avenue Covey,2024-01-27T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,11.62
930618,Brentwood Avenue Covey,2024-01-27T05:30:00.000+00:00,feeder,2,L2 Current (Min),A,26.88
930618,Brentwood Avenue Covey,2024-01-27T05:30:00.000+00:00,feeder,2,L2 Current (Max),A,26.88
930618,Brentwood Avenue Covey,2024-01-27T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,26.88
930618,Brentwood Avenue Covey,2024-01-27T05:30:00.000+00:00,feeder,2,L1 Current (Min),A,23.12
930618,Brentwood Avenue Covey,2024-01-27T05:30:00.000+00:00,feeder,2,L1 Current (Max),A,23.12
930618,Brentwood Avenue Covey,2024-01-27T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,23.12
930618,Brentwood Avenue Covey,2024-01-27T05:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T05:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.75
930618,Brentwood Avenue Covey,2024-01-27T05:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T05:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.81
930618,Brentwood Avenue Covey,2024-01-27T05:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T05:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.5
930618,Brentwood Avenue Covey,2024-01-27T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-27T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T05:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94037
930618,Brentwood Avenue Covey,2024-01-27T05:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88583
930618,Brentwood Avenue Covey,2024-01-27T05:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93274
930618,Brentwood Avenue Covey,2024-01-27T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
930618,Brentwood Avenue Covey,2024-01-27T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
930618,Brentwood Avenue Covey,2024-01-27T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-27T05:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T05:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T05:30:00.000+00:00,feeder,1,L3 Current (Min),A,34.5
930618,Brentwood Avenue Covey,2024-01-27T05:30:00.000+00:00,feeder,1,L3 Current (Max),A,34.88
930618,Brentwood Avenue Covey,2024-01-27T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,34.88
930618,Brentwood Avenue Covey,2024-01-27T05:30:00.000+00:00,feeder,1,L2 Current (Min),A,35.75
930618,Brentwood Avenue Covey,2024-01-27T05:30:00.000+00:00,feeder,1,L2 Current (Max),A,36.0
930618,Brentwood Avenue Covey,2024-01-27T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,35.88
930618,Brentwood Avenue Covey,2024-01-27T05:30:00.000+00:00,feeder,1,L1 Current (Min),A,37.38
930618,Brentwood Avenue Covey,2024-01-27T05:30:00.000+00:00,feeder,1,L1 Current (Max),A,37.5
930618,Brentwood Avenue Covey,2024-01-27T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,37.38
930618,Brentwood Avenue Covey,2024-01-27T05:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.25
930618,Brentwood Avenue Covey,2024-01-27T05:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.36
930618,Brentwood Avenue Covey,2024-01-27T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
930618,Brentwood Avenue Covey,2024-01-27T05:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.05
930618,Brentwood Avenue Covey,2024-01-27T05:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.16
930618,Brentwood Avenue Covey,2024-01-27T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
930618,Brentwood Avenue Covey,2024-01-27T05:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.11
930618,Brentwood Avenue Covey,2024-01-27T05:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.22
930618,Brentwood Avenue Covey,2024-01-27T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
930618,Brentwood Avenue Covey,2024-01-27T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-27T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930618,Brentwood Avenue Covey,2024-01-27T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930618,Brentwood Avenue Covey,2024-01-27T05:30:00.000+00:00,busbar,,L3 Active Power,kW,30.0
930618,Brentwood Avenue Covey,2024-01-27T05:30:00.000+00:00,busbar,,L2 Active Power,kW,28.0
930618,Brentwood Avenue Covey,2024-01-27T05:30:00.000+00:00,busbar,,L1 Active Power,kW,25.0
930618,Brentwood Avenue Covey,2024-01-27T05:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T05:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T05:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T05:30:00.000+00:00,busbar,,L3 Current (Min),A,127.38
930618,Brentwood Avenue Covey,2024-01-27T05:30:00.000+00:00,busbar,,L3 Current (Max),A,128.12
930618,Brentwood Avenue Covey,2024-01-27T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.0
930618,Brentwood Avenue Covey,2024-01-27T05:30:00.000+00:00,busbar,,L2 Current (Min),A,123.25
930618,Brentwood Avenue Covey,2024-01-27T05:30:00.000+00:00,busbar,,L2 Current (Max),A,123.5
930618,Brentwood Avenue Covey,2024-01-27T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.38
930618,Brentwood Avenue Covey,2024-01-27T05:30:00.000+00:00,busbar,,L1 Current (Min),A,111.0
930618,Brentwood Avenue Covey,2024-01-27T05:30:00.000+00:00,busbar,,L1 Current (Max),A,111.38
930618,Brentwood Avenue Covey,2024-01-27T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.25
930618,Brentwood Avenue Covey,2024-01-27T05:30:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-27T05:30:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-27T05:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T05:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-21.94
930618,Brentwood Avenue Covey,2024-01-27T05:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T05:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.81
930618,Brentwood Avenue Covey,2024-01-27T05:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T05:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-25.88
930618,Brentwood Avenue Covey,2024-01-27T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-27T05:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.86554
930618,Brentwood Avenue Covey,2024-01-27T05:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95703
930618,Brentwood Avenue Covey,2024-01-27T05:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.80343
930618,Brentwood Avenue Covey,2024-01-27T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930618,Brentwood Avenue Covey,2024-01-27T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
930618,Brentwood Avenue Covey,2024-01-27T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930618,Brentwood Avenue Covey,2024-01-27T05:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T05:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T05:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T05:20:00.000+00:00,feeder,4,L3 Current (Min),A,20.25
930618,Brentwood Avenue Covey,2024-01-27T05:20:00.000+00:00,feeder,4,L3 Current (Max),A,20.38
930618,Brentwood Avenue Covey,2024-01-27T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,20.38
930618,Brentwood Avenue Covey,2024-01-27T05:20:00.000+00:00,feeder,4,L2 Current (Min),A,30.88
930618,Brentwood Avenue Covey,2024-01-27T05:20:00.000+00:00,feeder,4,L2 Current (Max),A,31.0
930618,Brentwood Avenue Covey,2024-01-27T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,30.88
930618,Brentwood Avenue Covey,2024-01-27T05:20:00.000+00:00,feeder,4,L1 Current (Min),A,14.12
930618,Brentwood Avenue Covey,2024-01-27T05:20:00.000+00:00,feeder,4,L1 Current (Max),A,14.12
930618,Brentwood Avenue Covey,2024-01-27T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,14.12
930618,Brentwood Avenue Covey,2024-01-27T05:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T05:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.62
930618,Brentwood Avenue Covey,2024-01-27T05:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T05:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.63
930618,Brentwood Avenue Covey,2024-01-27T05:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T05:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.0
930618,Brentwood Avenue Covey,2024-01-27T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930618,Brentwood Avenue Covey,2024-01-27T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-27T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-27T05:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99179
930618,Brentwood Avenue Covey,2024-01-27T05:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9744
930618,Brentwood Avenue Covey,2024-01-27T05:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93985
930618,Brentwood Avenue Covey,2024-01-27T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-27T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
930618,Brentwood Avenue Covey,2024-01-27T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
930618,Brentwood Avenue Covey,2024-01-27T05:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T05:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T05:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T05:20:00.000+00:00,feeder,3,L3 Current (Min),A,35.75
930618,Brentwood Avenue Covey,2024-01-27T05:20:00.000+00:00,feeder,3,L3 Current (Max),A,35.88
930618,Brentwood Avenue Covey,2024-01-27T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,35.75
930618,Brentwood Avenue Covey,2024-01-27T05:20:00.000+00:00,feeder,3,L2 Current (Min),A,55.88
930618,Brentwood Avenue Covey,2024-01-27T05:20:00.000+00:00,feeder,3,L2 Current (Max),A,55.88
930618,Brentwood Avenue Covey,2024-01-27T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,55.88
930618,Brentwood Avenue Covey,2024-01-27T05:20:00.000+00:00,feeder,3,L1 Current (Min),A,41.75
930618,Brentwood Avenue Covey,2024-01-27T05:20:00.000+00:00,feeder,3,L1 Current (Max),A,41.88
930618,Brentwood Avenue Covey,2024-01-27T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,41.88
930618,Brentwood Avenue Covey,2024-01-27T05:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T05:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-39.87
930618,Brentwood Avenue Covey,2024-01-27T05:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T05:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.94
930618,Brentwood Avenue Covey,2024-01-27T05:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T05:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.31
930618,Brentwood Avenue Covey,2024-01-27T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-27T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T05:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.71688
930618,Brentwood Avenue Covey,2024-01-27T05:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93014
930618,Brentwood Avenue Covey,2024-01-27T05:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95856
930618,Brentwood Avenue Covey,2024-01-27T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930618,Brentwood Avenue Covey,2024-01-27T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930618,Brentwood Avenue Covey,2024-01-27T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
930618,Brentwood Avenue Covey,2024-01-27T05:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T05:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T05:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T05:20:00.000+00:00,feeder,2,L3 Current (Min),A,11.0
930618,Brentwood Avenue Covey,2024-01-27T05:20:00.000+00:00,feeder,2,L3 Current (Max),A,11.12
930618,Brentwood Avenue Covey,2024-01-27T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,11.0
930618,Brentwood Avenue Covey,2024-01-27T05:20:00.000+00:00,feeder,2,L2 Current (Min),A,15.25
930618,Brentwood Avenue Covey,2024-01-27T05:20:00.000+00:00,feeder,2,L2 Current (Max),A,15.38
930618,Brentwood Avenue Covey,2024-01-27T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,15.25
930618,Brentwood Avenue Covey,2024-01-27T05:20:00.000+00:00,feeder,2,L1 Current (Min),A,30.0
930618,Brentwood Avenue Covey,2024-01-27T05:20:00.000+00:00,feeder,2,L1 Current (Max),A,30.12
930618,Brentwood Avenue Covey,2024-01-27T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,30.12
930618,Brentwood Avenue Covey,2024-01-27T05:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T05:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.69
930618,Brentwood Avenue Covey,2024-01-27T05:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T05:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.94
930618,Brentwood Avenue Covey,2024-01-27T05:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T05:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.75
930618,Brentwood Avenue Covey,2024-01-27T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-27T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T05:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97269
930618,Brentwood Avenue Covey,2024-01-27T05:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94409
930618,Brentwood Avenue Covey,2024-01-27T05:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9617
930618,Brentwood Avenue Covey,2024-01-27T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
930618,Brentwood Avenue Covey,2024-01-27T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
930618,Brentwood Avenue Covey,2024-01-27T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
930618,Brentwood Avenue Covey,2024-01-27T05:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T05:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T05:20:00.000+00:00,feeder,1,L3 Current (Min),A,50.75
930618,Brentwood Avenue Covey,2024-01-27T05:20:00.000+00:00,feeder,1,L3 Current (Max),A,51.0
930618,Brentwood Avenue Covey,2024-01-27T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,50.88
930618,Brentwood Avenue Covey,2024-01-27T05:20:00.000+00:00,feeder,1,L2 Current (Min),A,49.25
930618,Brentwood Avenue Covey,2024-01-27T05:20:00.000+00:00,feeder,1,L2 Current (Max),A,49.25
930618,Brentwood Avenue Covey,2024-01-27T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,49.25
930618,Brentwood Avenue Covey,2024-01-27T05:20:00.000+00:00,feeder,1,L1 Current (Min),A,50.88
930618,Brentwood Avenue Covey,2024-01-27T05:20:00.000+00:00,feeder,1,L1 Current (Max),A,51.0
930618,Brentwood Avenue Covey,2024-01-27T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,50.88
930618,Brentwood Avenue Covey,2024-01-27T05:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.8
930618,Brentwood Avenue Covey,2024-01-27T05:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.86
930618,Brentwood Avenue Covey,2024-01-27T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
930618,Brentwood Avenue Covey,2024-01-27T05:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.27
930618,Brentwood Avenue Covey,2024-01-27T05:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.31
930618,Brentwood Avenue Covey,2024-01-27T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
930618,Brentwood Avenue Covey,2024-01-27T05:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.36
930618,Brentwood Avenue Covey,2024-01-27T05:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.47
930618,Brentwood Avenue Covey,2024-01-27T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
930618,Brentwood Avenue Covey,2024-01-27T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930618,Brentwood Avenue Covey,2024-01-27T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930618,Brentwood Avenue Covey,2024-01-27T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930618,Brentwood Avenue Covey,2024-01-27T05:20:00.000+00:00,busbar,,L3 Active Power,kW,27.0
930618,Brentwood Avenue Covey,2024-01-27T05:20:00.000+00:00,busbar,,L2 Active Power,kW,35.0
930618,Brentwood Avenue Covey,2024-01-27T05:20:00.000+00:00,busbar,,L1 Active Power,kW,31.0
930618,Brentwood Avenue Covey,2024-01-27T05:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T05:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T05:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T05:20:00.000+00:00,busbar,,L3 Current (Min),A,115.38
930618,Brentwood Avenue Covey,2024-01-27T05:20:00.000+00:00,busbar,,L3 Current (Max),A,116.0
930618,Brentwood Avenue Covey,2024-01-27T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.62
930618,Brentwood Avenue Covey,2024-01-27T05:20:00.000+00:00,busbar,,L2 Current (Min),A,151.12
930618,Brentwood Avenue Covey,2024-01-27T05:20:00.000+00:00,busbar,,L2 Current (Max),A,151.25
930618,Brentwood Avenue Covey,2024-01-27T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,151.25
930618,Brentwood Avenue Covey,2024-01-27T05:20:00.000+00:00,busbar,,L1 Current (Min),A,136.12
930618,Brentwood Avenue Covey,2024-01-27T05:20:00.000+00:00,busbar,,L1 Current (Max),A,136.38
930618,Brentwood Avenue Covey,2024-01-27T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.25
930618,Brentwood Avenue Covey,2024-01-27T05:20:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-27T05:20:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-27T05:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T05:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-24.19
930618,Brentwood Avenue Covey,2024-01-27T05:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T05:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.37
930618,Brentwood Avenue Covey,2024-01-27T05:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T05:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-21.0
930618,Brentwood Avenue Covey,2024-01-27T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-27T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-27T05:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.85464
930618,Brentwood Avenue Covey,2024-01-27T05:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95822
930618,Brentwood Avenue Covey,2024-01-27T05:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.83322
930618,Brentwood Avenue Covey,2024-01-27T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930618,Brentwood Avenue Covey,2024-01-27T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
930618,Brentwood Avenue Covey,2024-01-27T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930618,Brentwood Avenue Covey,2024-01-27T05:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T05:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T05:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T05:10:00.000+00:00,feeder,4,L3 Current (Min),A,21.38
930618,Brentwood Avenue Covey,2024-01-27T05:10:00.000+00:00,feeder,4,L3 Current (Max),A,21.38
930618,Brentwood Avenue Covey,2024-01-27T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,21.38
930618,Brentwood Avenue Covey,2024-01-27T05:10:00.000+00:00,feeder,4,L2 Current (Min),A,30.75
930618,Brentwood Avenue Covey,2024-01-27T05:10:00.000+00:00,feeder,4,L2 Current (Max),A,31.0
930618,Brentwood Avenue Covey,2024-01-27T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,30.88
930618,Brentwood Avenue Covey,2024-01-27T05:10:00.000+00:00,feeder,4,L1 Current (Min),A,14.0
930618,Brentwood Avenue Covey,2024-01-27T05:10:00.000+00:00,feeder,4,L1 Current (Max),A,14.12
930618,Brentwood Avenue Covey,2024-01-27T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,14.0
930618,Brentwood Avenue Covey,2024-01-27T05:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T05:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.31
930618,Brentwood Avenue Covey,2024-01-27T05:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T05:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.63
930618,Brentwood Avenue Covey,2024-01-27T05:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T05:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.44
930618,Brentwood Avenue Covey,2024-01-27T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-27T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-27T05:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98886
930618,Brentwood Avenue Covey,2024-01-27T05:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91919
930618,Brentwood Avenue Covey,2024-01-27T05:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96698
930618,Brentwood Avenue Covey,2024-01-27T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-27T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
930618,Brentwood Avenue Covey,2024-01-27T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
930618,Brentwood Avenue Covey,2024-01-27T05:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T05:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T05:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T05:10:00.000+00:00,feeder,3,L3 Current (Min),A,36.75
930618,Brentwood Avenue Covey,2024-01-27T05:10:00.000+00:00,feeder,3,L3 Current (Max),A,36.88
930618,Brentwood Avenue Covey,2024-01-27T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,36.75
930618,Brentwood Avenue Covey,2024-01-27T05:10:00.000+00:00,feeder,3,L2 Current (Min),A,30.25
930618,Brentwood Avenue Covey,2024-01-27T05:10:00.000+00:00,feeder,3,L2 Current (Max),A,30.5
930618,Brentwood Avenue Covey,2024-01-27T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,30.5
930618,Brentwood Avenue Covey,2024-01-27T05:10:00.000+00:00,feeder,3,L1 Current (Min),A,54.38
930618,Brentwood Avenue Covey,2024-01-27T05:10:00.000+00:00,feeder,3,L1 Current (Max),A,54.75
930618,Brentwood Avenue Covey,2024-01-27T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,54.75
930618,Brentwood Avenue Covey,2024-01-27T05:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T05:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-41.37
930618,Brentwood Avenue Covey,2024-01-27T05:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T05:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.0
930618,Brentwood Avenue Covey,2024-01-27T05:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T05:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.07
930618,Brentwood Avenue Covey,2024-01-27T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-27T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T05:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.69952
930618,Brentwood Avenue Covey,2024-01-27T05:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96939
930618,Brentwood Avenue Covey,2024-01-27T05:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94607
930618,Brentwood Avenue Covey,2024-01-27T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930618,Brentwood Avenue Covey,2024-01-27T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930618,Brentwood Avenue Covey,2024-01-27T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
930618,Brentwood Avenue Covey,2024-01-27T05:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T05:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T05:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T05:10:00.000+00:00,feeder,2,L3 Current (Min),A,11.75
930618,Brentwood Avenue Covey,2024-01-27T05:10:00.000+00:00,feeder,2,L3 Current (Max),A,11.75
930618,Brentwood Avenue Covey,2024-01-27T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,11.75
930618,Brentwood Avenue Covey,2024-01-27T05:10:00.000+00:00,feeder,2,L2 Current (Min),A,21.38
930618,Brentwood Avenue Covey,2024-01-27T05:10:00.000+00:00,feeder,2,L2 Current (Max),A,21.38
930618,Brentwood Avenue Covey,2024-01-27T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,21.38
930618,Brentwood Avenue Covey,2024-01-27T05:10:00.000+00:00,feeder,2,L1 Current (Min),A,29.5
930618,Brentwood Avenue Covey,2024-01-27T05:10:00.000+00:00,feeder,2,L1 Current (Max),A,29.62
930618,Brentwood Avenue Covey,2024-01-27T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,29.5
930618,Brentwood Avenue Covey,2024-01-27T05:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T05:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.13
930618,Brentwood Avenue Covey,2024-01-27T05:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T05:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.75
930618,Brentwood Avenue Covey,2024-01-27T05:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T05:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.44
930618,Brentwood Avenue Covey,2024-01-27T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-27T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T05:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9465
930618,Brentwood Avenue Covey,2024-01-27T05:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89102
930618,Brentwood Avenue Covey,2024-01-27T05:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95874
930618,Brentwood Avenue Covey,2024-01-27T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-27T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
930618,Brentwood Avenue Covey,2024-01-27T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
930618,Brentwood Avenue Covey,2024-01-27T05:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T05:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T05:10:00.000+00:00,feeder,1,L3 Current (Min),A,37.75
930618,Brentwood Avenue Covey,2024-01-27T05:10:00.000+00:00,feeder,1,L3 Current (Max),A,38.0
930618,Brentwood Avenue Covey,2024-01-27T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,37.88
930618,Brentwood Avenue Covey,2024-01-27T05:10:00.000+00:00,feeder,1,L2 Current (Min),A,37.88
930618,Brentwood Avenue Covey,2024-01-27T05:10:00.000+00:00,feeder,1,L2 Current (Max),A,38.0
930618,Brentwood Avenue Covey,2024-01-27T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,37.88
930618,Brentwood Avenue Covey,2024-01-27T05:10:00.000+00:00,feeder,1,L1 Current (Min),A,52.0
930618,Brentwood Avenue Covey,2024-01-27T05:10:00.000+00:00,feeder,1,L1 Current (Max),A,52.12
930618,Brentwood Avenue Covey,2024-01-27T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,52.0
930618,Brentwood Avenue Covey,2024-01-27T05:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.64
930618,Brentwood Avenue Covey,2024-01-27T05:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.64
930618,Brentwood Avenue Covey,2024-01-27T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
930618,Brentwood Avenue Covey,2024-01-27T05:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.55
930618,Brentwood Avenue Covey,2024-01-27T05:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.56
930618,Brentwood Avenue Covey,2024-01-27T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
930618,Brentwood Avenue Covey,2024-01-27T05:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.38
930618,Brentwood Avenue Covey,2024-01-27T05:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.41
930618,Brentwood Avenue Covey,2024-01-27T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
930618,Brentwood Avenue Covey,2024-01-27T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-27T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930618,Brentwood Avenue Covey,2024-01-27T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930618,Brentwood Avenue Covey,2024-01-27T05:10:00.000+00:00,busbar,,L3 Active Power,kW,24.0
930618,Brentwood Avenue Covey,2024-01-27T05:10:00.000+00:00,busbar,,L2 Active Power,kW,28.0
930618,Brentwood Avenue Covey,2024-01-27T05:10:00.000+00:00,busbar,,L1 Active Power,kW,35.0
930618,Brentwood Avenue Covey,2024-01-27T05:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T05:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T05:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T05:10:00.000+00:00,busbar,,L3 Current (Min),A,105.5
930618,Brentwood Avenue Covey,2024-01-27T05:10:00.000+00:00,busbar,,L3 Current (Max),A,105.5
930618,Brentwood Avenue Covey,2024-01-27T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.5
930618,Brentwood Avenue Covey,2024-01-27T05:10:00.000+00:00,busbar,,L2 Current (Min),A,120.25
930618,Brentwood Avenue Covey,2024-01-27T05:10:00.000+00:00,busbar,,L2 Current (Max),A,120.25
930618,Brentwood Avenue Covey,2024-01-27T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.25
930618,Brentwood Avenue Covey,2024-01-27T05:10:00.000+00:00,busbar,,L1 Current (Min),A,149.62
930618,Brentwood Avenue Covey,2024-01-27T05:10:00.000+00:00,busbar,,L1 Current (Max),A,149.75
930618,Brentwood Avenue Covey,2024-01-27T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,149.75
930618,Brentwood Avenue Covey,2024-01-27T05:10:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-27T05:10:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-27T05:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T05:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.06
930618,Brentwood Avenue Covey,2024-01-27T05:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T05:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.56
930618,Brentwood Avenue Covey,2024-01-27T05:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T05:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.87
930618,Brentwood Avenue Covey,2024-01-27T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-27T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-27T05:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94452
930618,Brentwood Avenue Covey,2024-01-27T05:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90021
930618,Brentwood Avenue Covey,2024-01-27T05:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.87414
930618,Brentwood Avenue Covey,2024-01-27T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
930618,Brentwood Avenue Covey,2024-01-27T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
930618,Brentwood Avenue Covey,2024-01-27T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
