Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930618,Brentwood Avenue Covey,2024-01-27T05:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T05:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T05:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T05:00:00.000+00:00,feeder,4,L3 Current (Min),A,30.5
930618,Brentwood Avenue Covey,2024-01-27T05:00:00.000+00:00,feeder,4,L3 Current (Max),A,30.5
930618,Brentwood Avenue Covey,2024-01-27T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,30.5
930618,Brentwood Avenue Covey,2024-01-27T05:00:00.000+00:00,feeder,4,L2 Current (Min),A,20.0
930618,Brentwood Avenue Covey,2024-01-27T05:00:00.000+00:00,feeder,4,L2 Current (Max),A,20.12
930618,Brentwood Avenue Covey,2024-01-27T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,20.12
930618,Brentwood Avenue Covey,2024-01-27T05:00:00.000+00:00,feeder,4,L1 Current (Min),A,14.0
930618,Brentwood Avenue Covey,2024-01-27T05:00:00.000+00:00,feeder,4,L1 Current (Max),A,14.12
930618,Brentwood Avenue Covey,2024-01-27T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,14.12
930618,Brentwood Avenue Covey,2024-01-27T05:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T05:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.06
930618,Brentwood Avenue Covey,2024-01-27T05:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T05:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.31
930618,Brentwood Avenue Covey,2024-01-27T05:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T05:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.56
930618,Brentwood Avenue Covey,2024-01-27T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-27T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-27T05:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99518
930618,Brentwood Avenue Covey,2024-01-27T05:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97809
930618,Brentwood Avenue Covey,2024-01-27T05:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96204
930618,Brentwood Avenue Covey,2024-01-27T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
930618,Brentwood Avenue Covey,2024-01-27T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
930618,Brentwood Avenue Covey,2024-01-27T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
930618,Brentwood Avenue Covey,2024-01-27T05:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T05:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T05:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T05:00:00.000+00:00,feeder,3,L3 Current (Min),A,47.62
930618,Brentwood Avenue Covey,2024-01-27T05:00:00.000+00:00,feeder,3,L3 Current (Max),A,47.75
930618,Brentwood Avenue Covey,2024-01-27T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,47.75
930618,Brentwood Avenue Covey,2024-01-27T05:00:00.000+00:00,feeder,3,L2 Current (Min),A,58.88
930618,Brentwood Avenue Covey,2024-01-27T05:00:00.000+00:00,feeder,3,L2 Current (Max),A,59.12
930618,Brentwood Avenue Covey,2024-01-27T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,59.0
930618,Brentwood Avenue Covey,2024-01-27T05:00:00.000+00:00,feeder,3,L1 Current (Min),A,51.0
930618,Brentwood Avenue Covey,2024-01-27T05:00:00.000+00:00,feeder,3,L1 Current (Max),A,51.38
930618,Brentwood Avenue Covey,2024-01-27T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,51.25
930618,Brentwood Avenue Covey,2024-01-27T05:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T05:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-38.56
930618,Brentwood Avenue Covey,2024-01-27T05:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T05:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.56
930618,Brentwood Avenue Covey,2024-01-27T05:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T05:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.31
930618,Brentwood Avenue Covey,2024-01-27T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-27T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T05:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.72018
930618,Brentwood Avenue Covey,2024-01-27T05:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98602
930618,Brentwood Avenue Covey,2024-01-27T05:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88788
930618,Brentwood Avenue Covey,2024-01-27T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930618,Brentwood Avenue Covey,2024-01-27T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
930618,Brentwood Avenue Covey,2024-01-27T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
930618,Brentwood Avenue Covey,2024-01-27T05:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T05:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T05:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T05:00:00.000+00:00,feeder,2,L3 Current (Min),A,12.0
930618,Brentwood Avenue Covey,2024-01-27T05:00:00.000+00:00,feeder,2,L3 Current (Max),A,12.12
930618,Brentwood Avenue Covey,2024-01-27T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,12.0
930618,Brentwood Avenue Covey,2024-01-27T05:00:00.000+00:00,feeder,2,L2 Current (Min),A,35.0
930618,Brentwood Avenue Covey,2024-01-27T05:00:00.000+00:00,feeder,2,L2 Current (Max),A,35.0
930618,Brentwood Avenue Covey,2024-01-27T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,35.0
930618,Brentwood Avenue Covey,2024-01-27T05:00:00.000+00:00,feeder,2,L1 Current (Min),A,21.88
930618,Brentwood Avenue Covey,2024-01-27T05:00:00.000+00:00,feeder,2,L1 Current (Max),A,22.12
930618,Brentwood Avenue Covey,2024-01-27T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,22.0
930618,Brentwood Avenue Covey,2024-01-27T05:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T05:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.5
930618,Brentwood Avenue Covey,2024-01-27T05:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T05:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.94
930618,Brentwood Avenue Covey,2024-01-27T05:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T05:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.81
930618,Brentwood Avenue Covey,2024-01-27T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-27T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T05:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94824
930618,Brentwood Avenue Covey,2024-01-27T05:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92462
930618,Brentwood Avenue Covey,2024-01-27T05:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93231
930618,Brentwood Avenue Covey,2024-01-27T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-27T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
930618,Brentwood Avenue Covey,2024-01-27T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-27T05:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T05:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T05:00:00.000+00:00,feeder,1,L3 Current (Min),A,38.0
930618,Brentwood Avenue Covey,2024-01-27T05:00:00.000+00:00,feeder,1,L3 Current (Max),A,38.12
930618,Brentwood Avenue Covey,2024-01-27T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,38.12
930618,Brentwood Avenue Covey,2024-01-27T05:00:00.000+00:00,feeder,1,L2 Current (Min),A,45.88
930618,Brentwood Avenue Covey,2024-01-27T05:00:00.000+00:00,feeder,1,L2 Current (Max),A,46.0
930618,Brentwood Avenue Covey,2024-01-27T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,45.88
930618,Brentwood Avenue Covey,2024-01-27T05:00:00.000+00:00,feeder,1,L1 Current (Min),A,39.75
930618,Brentwood Avenue Covey,2024-01-27T05:00:00.000+00:00,feeder,1,L1 Current (Max),A,40.0
930618,Brentwood Avenue Covey,2024-01-27T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,39.88
930618,Brentwood Avenue Covey,2024-01-27T05:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.0
930618,Brentwood Avenue Covey,2024-01-27T05:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.02
930618,Brentwood Avenue Covey,2024-01-27T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
930618,Brentwood Avenue Covey,2024-01-27T05:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.58
930618,Brentwood Avenue Covey,2024-01-27T05:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.59
930618,Brentwood Avenue Covey,2024-01-27T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
930618,Brentwood Avenue Covey,2024-01-27T05:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.89
930618,Brentwood Avenue Covey,2024-01-27T05:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.92
930618,Brentwood Avenue Covey,2024-01-27T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
930618,Brentwood Avenue Covey,2024-01-27T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930618,Brentwood Avenue Covey,2024-01-27T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930618,Brentwood Avenue Covey,2024-01-27T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930618,Brentwood Avenue Covey,2024-01-27T05:00:00.000+00:00,busbar,,L3 Active Power,kW,30.0
930618,Brentwood Avenue Covey,2024-01-27T05:00:00.000+00:00,busbar,,L2 Active Power,kW,37.0
930618,Brentwood Avenue Covey,2024-01-27T05:00:00.000+00:00,busbar,,L1 Active Power,kW,29.0
930618,Brentwood Avenue Covey,2024-01-27T05:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T05:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T05:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T05:00:00.000+00:00,busbar,,L3 Current (Min),A,126.0
930618,Brentwood Avenue Covey,2024-01-27T05:00:00.000+00:00,busbar,,L3 Current (Max),A,126.12
930618,Brentwood Avenue Covey,2024-01-27T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.0
930618,Brentwood Avenue Covey,2024-01-27T05:00:00.000+00:00,busbar,,L2 Current (Min),A,159.0
930618,Brentwood Avenue Covey,2024-01-27T05:00:00.000+00:00,busbar,,L2 Current (Max),A,159.5
930618,Brentwood Avenue Covey,2024-01-27T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,159.12
930618,Brentwood Avenue Covey,2024-01-27T05:00:00.000+00:00,busbar,,L1 Current (Min),A,126.62
930618,Brentwood Avenue Covey,2024-01-27T05:00:00.000+00:00,busbar,,L1 Current (Max),A,126.75
930618,Brentwood Avenue Covey,2024-01-27T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.62
930618,Brentwood Avenue Covey,2024-01-27T05:00:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-27T05:00:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-27T04:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T04:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.5
930618,Brentwood Avenue Covey,2024-01-27T04:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T04:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.81
930618,Brentwood Avenue Covey,2024-01-27T04:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T04:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-19.62
930618,Brentwood Avenue Covey,2024-01-27T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-27T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-27T04:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95129
930618,Brentwood Avenue Covey,2024-01-27T04:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93524
930618,Brentwood Avenue Covey,2024-01-27T04:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.8486
930618,Brentwood Avenue Covey,2024-01-27T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
930618,Brentwood Avenue Covey,2024-01-27T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
930618,Brentwood Avenue Covey,2024-01-27T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930618,Brentwood Avenue Covey,2024-01-27T04:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T04:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T04:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T04:50:00.000+00:00,feeder,4,L3 Current (Min),A,31.0
930618,Brentwood Avenue Covey,2024-01-27T04:50:00.000+00:00,feeder,4,L3 Current (Max),A,31.0
930618,Brentwood Avenue Covey,2024-01-27T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,31.0
930618,Brentwood Avenue Covey,2024-01-27T04:50:00.000+00:00,feeder,4,L2 Current (Min),A,27.0
930618,Brentwood Avenue Covey,2024-01-27T04:50:00.000+00:00,feeder,4,L2 Current (Max),A,27.12
930618,Brentwood Avenue Covey,2024-01-27T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,27.12
930618,Brentwood Avenue Covey,2024-01-27T04:50:00.000+00:00,feeder,4,L1 Current (Min),A,14.62
930618,Brentwood Avenue Covey,2024-01-27T04:50:00.000+00:00,feeder,4,L1 Current (Max),A,14.62
930618,Brentwood Avenue Covey,2024-01-27T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,14.62
930618,Brentwood Avenue Covey,2024-01-27T04:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T04:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.88
930618,Brentwood Avenue Covey,2024-01-27T04:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T04:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-23.5
930618,Brentwood Avenue Covey,2024-01-27T04:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T04:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.75
930618,Brentwood Avenue Covey,2024-01-27T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-27T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-27T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-27T04:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9921
930618,Brentwood Avenue Covey,2024-01-27T04:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88324
930618,Brentwood Avenue Covey,2024-01-27T04:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96341
930618,Brentwood Avenue Covey,2024-01-27T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-27T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
930618,Brentwood Avenue Covey,2024-01-27T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
930618,Brentwood Avenue Covey,2024-01-27T04:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T04:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T04:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T04:50:00.000+00:00,feeder,3,L3 Current (Min),A,38.38
930618,Brentwood Avenue Covey,2024-01-27T04:50:00.000+00:00,feeder,3,L3 Current (Max),A,38.5
930618,Brentwood Avenue Covey,2024-01-27T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,38.38
930618,Brentwood Avenue Covey,2024-01-27T04:50:00.000+00:00,feeder,3,L2 Current (Min),A,31.0
930618,Brentwood Avenue Covey,2024-01-27T04:50:00.000+00:00,feeder,3,L2 Current (Max),A,31.0
930618,Brentwood Avenue Covey,2024-01-27T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,31.0
930618,Brentwood Avenue Covey,2024-01-27T04:50:00.000+00:00,feeder,3,L1 Current (Min),A,51.62
930618,Brentwood Avenue Covey,2024-01-27T04:50:00.000+00:00,feeder,3,L1 Current (Max),A,63.38
930618,Brentwood Avenue Covey,2024-01-27T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,54.62
930618,Brentwood Avenue Covey,2024-01-27T04:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T04:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-45.0
930618,Brentwood Avenue Covey,2024-01-27T04:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T04:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.81
930618,Brentwood Avenue Covey,2024-01-27T04:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T04:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.12
930618,Brentwood Avenue Covey,2024-01-27T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-27T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T04:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.65249
930618,Brentwood Avenue Covey,2024-01-27T04:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96283
930618,Brentwood Avenue Covey,2024-01-27T04:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90945
930618,Brentwood Avenue Covey,2024-01-27T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930618,Brentwood Avenue Covey,2024-01-27T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930618,Brentwood Avenue Covey,2024-01-27T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
930618,Brentwood Avenue Covey,2024-01-27T04:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T04:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T04:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T04:50:00.000+00:00,feeder,2,L3 Current (Min),A,12.12
930618,Brentwood Avenue Covey,2024-01-27T04:50:00.000+00:00,feeder,2,L3 Current (Max),A,12.12
930618,Brentwood Avenue Covey,2024-01-27T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,12.12
930618,Brentwood Avenue Covey,2024-01-27T04:50:00.000+00:00,feeder,2,L2 Current (Min),A,21.25
930618,Brentwood Avenue Covey,2024-01-27T04:50:00.000+00:00,feeder,2,L2 Current (Max),A,21.25
930618,Brentwood Avenue Covey,2024-01-27T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,21.25
930618,Brentwood Avenue Covey,2024-01-27T04:50:00.000+00:00,feeder,2,L1 Current (Min),A,22.5
930618,Brentwood Avenue Covey,2024-01-27T04:50:00.000+00:00,feeder,2,L1 Current (Max),A,22.62
930618,Brentwood Avenue Covey,2024-01-27T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,22.62
930618,Brentwood Avenue Covey,2024-01-27T04:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T04:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.75
930618,Brentwood Avenue Covey,2024-01-27T04:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T04:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.75
930618,Brentwood Avenue Covey,2024-01-27T04:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T04:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.19
930618,Brentwood Avenue Covey,2024-01-27T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-27T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T04:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97748
930618,Brentwood Avenue Covey,2024-01-27T04:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9299
930618,Brentwood Avenue Covey,2024-01-27T04:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96899
930618,Brentwood Avenue Covey,2024-01-27T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
930618,Brentwood Avenue Covey,2024-01-27T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
930618,Brentwood Avenue Covey,2024-01-27T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
930618,Brentwood Avenue Covey,2024-01-27T04:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T04:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T04:50:00.000+00:00,feeder,1,L3 Current (Min),A,57.62
930618,Brentwood Avenue Covey,2024-01-27T04:50:00.000+00:00,feeder,1,L3 Current (Max),A,57.75
930618,Brentwood Avenue Covey,2024-01-27T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,57.62
930618,Brentwood Avenue Covey,2024-01-27T04:50:00.000+00:00,feeder,1,L2 Current (Min),A,46.0
930618,Brentwood Avenue Covey,2024-01-27T04:50:00.000+00:00,feeder,1,L2 Current (Max),A,46.25
930618,Brentwood Avenue Covey,2024-01-27T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,46.12
930618,Brentwood Avenue Covey,2024-01-27T04:50:00.000+00:00,feeder,1,L1 Current (Min),A,52.38
930618,Brentwood Avenue Covey,2024-01-27T04:50:00.000+00:00,feeder,1,L1 Current (Max),A,52.5
930618,Brentwood Avenue Covey,2024-01-27T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,52.38
930618,Brentwood Avenue Covey,2024-01-27T04:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.92
930618,Brentwood Avenue Covey,2024-01-27T04:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.0
930618,Brentwood Avenue Covey,2024-01-27T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
930618,Brentwood Avenue Covey,2024-01-27T04:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.83
930618,Brentwood Avenue Covey,2024-01-27T04:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.92
930618,Brentwood Avenue Covey,2024-01-27T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
930618,Brentwood Avenue Covey,2024-01-27T04:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.7
930618,Brentwood Avenue Covey,2024-01-27T04:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.77
930618,Brentwood Avenue Covey,2024-01-27T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
930618,Brentwood Avenue Covey,2024-01-27T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930618,Brentwood Avenue Covey,2024-01-27T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
930618,Brentwood Avenue Covey,2024-01-27T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930618,Brentwood Avenue Covey,2024-01-27T04:50:00.000+00:00,busbar,,L3 Active Power,kW,32.0
930618,Brentwood Avenue Covey,2024-01-27T04:50:00.000+00:00,busbar,,L2 Active Power,kW,28.0
930618,Brentwood Avenue Covey,2024-01-27T04:50:00.000+00:00,busbar,,L1 Active Power,kW,33.0
930618,Brentwood Avenue Covey,2024-01-27T04:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T04:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T04:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T04:50:00.000+00:00,busbar,,L3 Current (Min),A,136.5
930618,Brentwood Avenue Covey,2024-01-27T04:50:00.000+00:00,busbar,,L3 Current (Max),A,136.75
930618,Brentwood Avenue Covey,2024-01-27T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.62
930618,Brentwood Avenue Covey,2024-01-27T04:50:00.000+00:00,busbar,,L2 Current (Min),A,125.0
930618,Brentwood Avenue Covey,2024-01-27T04:50:00.000+00:00,busbar,,L2 Current (Max),A,125.38
930618,Brentwood Avenue Covey,2024-01-27T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.12
930618,Brentwood Avenue Covey,2024-01-27T04:50:00.000+00:00,busbar,,L1 Current (Min),A,140.5
930618,Brentwood Avenue Covey,2024-01-27T04:50:00.000+00:00,busbar,,L1 Current (Max),A,152.12
930618,Brentwood Avenue Covey,2024-01-27T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.5
930618,Brentwood Avenue Covey,2024-01-27T04:50:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-27T04:50:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-27T04:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T04:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.31
930618,Brentwood Avenue Covey,2024-01-27T04:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T04:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.06
930618,Brentwood Avenue Covey,2024-01-27T04:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T04:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.19
930618,Brentwood Avenue Covey,2024-01-27T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-27T04:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93671
930618,Brentwood Avenue Covey,2024-01-27T04:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9574
930618,Brentwood Avenue Covey,2024-01-27T04:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.87747
930618,Brentwood Avenue Covey,2024-01-27T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
930618,Brentwood Avenue Covey,2024-01-27T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
930618,Brentwood Avenue Covey,2024-01-27T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930618,Brentwood Avenue Covey,2024-01-27T04:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T04:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T04:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T04:40:00.000+00:00,feeder,4,L3 Current (Min),A,30.0
930618,Brentwood Avenue Covey,2024-01-27T04:40:00.000+00:00,feeder,4,L3 Current (Max),A,30.12
930618,Brentwood Avenue Covey,2024-01-27T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,30.0
930618,Brentwood Avenue Covey,2024-01-27T04:40:00.000+00:00,feeder,4,L2 Current (Min),A,32.12
930618,Brentwood Avenue Covey,2024-01-27T04:40:00.000+00:00,feeder,4,L2 Current (Max),A,32.25
930618,Brentwood Avenue Covey,2024-01-27T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,32.25
930618,Brentwood Avenue Covey,2024-01-27T04:40:00.000+00:00,feeder,4,L1 Current (Min),A,14.88
930618,Brentwood Avenue Covey,2024-01-27T04:40:00.000+00:00,feeder,4,L1 Current (Max),A,14.88
930618,Brentwood Avenue Covey,2024-01-27T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,14.88
930618,Brentwood Avenue Covey,2024-01-27T04:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T04:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.06
930618,Brentwood Avenue Covey,2024-01-27T04:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T04:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.81
930618,Brentwood Avenue Covey,2024-01-27T04:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T04:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-19.0
930618,Brentwood Avenue Covey,2024-01-27T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-27T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-27T04:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98471
930618,Brentwood Avenue Covey,2024-01-27T04:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9328
930618,Brentwood Avenue Covey,2024-01-27T04:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92322
930618,Brentwood Avenue Covey,2024-01-27T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
930618,Brentwood Avenue Covey,2024-01-27T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-27T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-27T04:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T04:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T04:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T04:40:00.000+00:00,feeder,3,L3 Current (Min),A,28.38
930618,Brentwood Avenue Covey,2024-01-27T04:40:00.000+00:00,feeder,3,L3 Current (Max),A,28.62
930618,Brentwood Avenue Covey,2024-01-27T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,28.5
930618,Brentwood Avenue Covey,2024-01-27T04:40:00.000+00:00,feeder,3,L2 Current (Min),A,38.25
930618,Brentwood Avenue Covey,2024-01-27T04:40:00.000+00:00,feeder,3,L2 Current (Max),A,38.38
930618,Brentwood Avenue Covey,2024-01-27T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,38.25
930618,Brentwood Avenue Covey,2024-01-27T04:40:00.000+00:00,feeder,3,L1 Current (Min),A,38.38
930618,Brentwood Avenue Covey,2024-01-27T04:40:00.000+00:00,feeder,3,L1 Current (Max),A,38.62
930618,Brentwood Avenue Covey,2024-01-27T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,38.5
930618,Brentwood Avenue Covey,2024-01-27T04:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T04:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-42.44
930618,Brentwood Avenue Covey,2024-01-27T04:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T04:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.75
930618,Brentwood Avenue Covey,2024-01-27T04:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T04:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.31
930618,Brentwood Avenue Covey,2024-01-27T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-27T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T04:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.68426
930618,Brentwood Avenue Covey,2024-01-27T04:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98437
930618,Brentwood Avenue Covey,2024-01-27T04:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96936
930618,Brentwood Avenue Covey,2024-01-27T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930618,Brentwood Avenue Covey,2024-01-27T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
930618,Brentwood Avenue Covey,2024-01-27T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-27T04:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T04:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T04:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T04:40:00.000+00:00,feeder,2,L3 Current (Min),A,12.62
930618,Brentwood Avenue Covey,2024-01-27T04:40:00.000+00:00,feeder,2,L3 Current (Max),A,12.62
930618,Brentwood Avenue Covey,2024-01-27T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,12.62
930618,Brentwood Avenue Covey,2024-01-27T04:40:00.000+00:00,feeder,2,L2 Current (Min),A,28.25
930618,Brentwood Avenue Covey,2024-01-27T04:40:00.000+00:00,feeder,2,L2 Current (Max),A,28.38
930618,Brentwood Avenue Covey,2024-01-27T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,28.38
930618,Brentwood Avenue Covey,2024-01-27T04:40:00.000+00:00,feeder,2,L1 Current (Min),A,39.12
930618,Brentwood Avenue Covey,2024-01-27T04:40:00.000+00:00,feeder,2,L1 Current (Max),A,39.25
930618,Brentwood Avenue Covey,2024-01-27T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,39.25
930618,Brentwood Avenue Covey,2024-01-27T04:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T04:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.38
930618,Brentwood Avenue Covey,2024-01-27T04:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T04:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.5
930618,Brentwood Avenue Covey,2024-01-27T04:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T04:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.13
930618,Brentwood Avenue Covey,2024-01-27T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-27T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-27T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T04:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90079
930618,Brentwood Avenue Covey,2024-01-27T04:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9444
930618,Brentwood Avenue Covey,2024-01-27T04:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91369
930618,Brentwood Avenue Covey,2024-01-27T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
930618,Brentwood Avenue Covey,2024-01-27T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
930618,Brentwood Avenue Covey,2024-01-27T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
930618,Brentwood Avenue Covey,2024-01-27T04:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T04:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T04:40:00.000+00:00,feeder,1,L3 Current (Min),A,30.38
930618,Brentwood Avenue Covey,2024-01-27T04:40:00.000+00:00,feeder,1,L3 Current (Max),A,30.5
930618,Brentwood Avenue Covey,2024-01-27T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,30.38
930618,Brentwood Avenue Covey,2024-01-27T04:40:00.000+00:00,feeder,1,L2 Current (Min),A,48.38
930618,Brentwood Avenue Covey,2024-01-27T04:40:00.000+00:00,feeder,1,L2 Current (Max),A,48.5
930618,Brentwood Avenue Covey,2024-01-27T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,48.5
930618,Brentwood Avenue Covey,2024-01-27T04:40:00.000+00:00,feeder,1,L1 Current (Min),A,33.62
930618,Brentwood Avenue Covey,2024-01-27T04:40:00.000+00:00,feeder,1,L1 Current (Max),A,34.0
930618,Brentwood Avenue Covey,2024-01-27T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,33.75
930618,Brentwood Avenue Covey,2024-01-27T04:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.64
930618,Brentwood Avenue Covey,2024-01-27T04:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.7
930618,Brentwood Avenue Covey,2024-01-27T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
930618,Brentwood Avenue Covey,2024-01-27T04:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.25
930618,Brentwood Avenue Covey,2024-01-27T04:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.33
930618,Brentwood Avenue Covey,2024-01-27T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
930618,Brentwood Avenue Covey,2024-01-27T04:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.16
930618,Brentwood Avenue Covey,2024-01-27T04:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.19
930618,Brentwood Avenue Covey,2024-01-27T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
930618,Brentwood Avenue Covey,2024-01-27T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-27T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-27T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930618,Brentwood Avenue Covey,2024-01-27T04:40:00.000+00:00,busbar,,L3 Active Power,kW,23.0
930618,Brentwood Avenue Covey,2024-01-27T04:40:00.000+00:00,busbar,,L2 Active Power,kW,34.0
930618,Brentwood Avenue Covey,2024-01-27T04:40:00.000+00:00,busbar,,L1 Active Power,kW,29.0
930618,Brentwood Avenue Covey,2024-01-27T04:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T04:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T04:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T04:40:00.000+00:00,busbar,,L3 Current (Min),A,99.38
930618,Brentwood Avenue Covey,2024-01-27T04:40:00.000+00:00,busbar,,L3 Current (Max),A,99.75
930618,Brentwood Avenue Covey,2024-01-27T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.5
930618,Brentwood Avenue Covey,2024-01-27T04:40:00.000+00:00,busbar,,L2 Current (Min),A,147.0
930618,Brentwood Avenue Covey,2024-01-27T04:40:00.000+00:00,busbar,,L2 Current (Max),A,147.38
930618,Brentwood Avenue Covey,2024-01-27T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,147.12
930618,Brentwood Avenue Covey,2024-01-27T04:40:00.000+00:00,busbar,,L1 Current (Min),A,125.75
930618,Brentwood Avenue Covey,2024-01-27T04:40:00.000+00:00,busbar,,L1 Current (Max),A,126.0
930618,Brentwood Avenue Covey,2024-01-27T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.75
930618,Brentwood Avenue Covey,2024-01-27T04:40:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-27T04:40:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-27T04:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T04:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.69
930618,Brentwood Avenue Covey,2024-01-27T04:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T04:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.44
930618,Brentwood Avenue Covey,2024-01-27T04:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T04:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.56
930618,Brentwood Avenue Covey,2024-01-27T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-27T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-27T04:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94208
930618,Brentwood Avenue Covey,2024-01-27T04:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91153
930618,Brentwood Avenue Covey,2024-01-27T04:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.87686
930618,Brentwood Avenue Covey,2024-01-27T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
930618,Brentwood Avenue Covey,2024-01-27T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
930618,Brentwood Avenue Covey,2024-01-27T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930618,Brentwood Avenue Covey,2024-01-27T04:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T04:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T04:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T04:30:00.000+00:00,feeder,4,L3 Current (Min),A,28.88
930618,Brentwood Avenue Covey,2024-01-27T04:30:00.000+00:00,feeder,4,L3 Current (Max),A,29.0
930618,Brentwood Avenue Covey,2024-01-27T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,28.88
930618,Brentwood Avenue Covey,2024-01-27T04:30:00.000+00:00,feeder,4,L2 Current (Min),A,21.0
930618,Brentwood Avenue Covey,2024-01-27T04:30:00.000+00:00,feeder,4,L2 Current (Max),A,21.12
930618,Brentwood Avenue Covey,2024-01-27T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,21.12
930618,Brentwood Avenue Covey,2024-01-27T04:30:00.000+00:00,feeder,4,L1 Current (Min),A,15.62
930618,Brentwood Avenue Covey,2024-01-27T04:30:00.000+00:00,feeder,4,L1 Current (Max),A,15.62
930618,Brentwood Avenue Covey,2024-01-27T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,15.62
930618,Brentwood Avenue Covey,2024-01-27T04:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T04:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.44
930618,Brentwood Avenue Covey,2024-01-27T04:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T04:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.5
930618,Brentwood Avenue Covey,2024-01-27T04:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T04:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-17.56
930618,Brentwood Avenue Covey,2024-01-27T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930618,Brentwood Avenue Covey,2024-01-27T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-27T04:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98972
930618,Brentwood Avenue Covey,2024-01-27T04:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91
930618,Brentwood Avenue Covey,2024-01-27T04:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92721
930618,Brentwood Avenue Covey,2024-01-27T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
930618,Brentwood Avenue Covey,2024-01-27T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
930618,Brentwood Avenue Covey,2024-01-27T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
930618,Brentwood Avenue Covey,2024-01-27T04:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T04:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T04:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T04:30:00.000+00:00,feeder,3,L3 Current (Min),A,34.12
930618,Brentwood Avenue Covey,2024-01-27T04:30:00.000+00:00,feeder,3,L3 Current (Max),A,34.25
930618,Brentwood Avenue Covey,2024-01-27T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,34.25
930618,Brentwood Avenue Covey,2024-01-27T04:30:00.000+00:00,feeder,3,L2 Current (Min),A,30.5
930618,Brentwood Avenue Covey,2024-01-27T04:30:00.000+00:00,feeder,3,L2 Current (Max),A,30.62
930618,Brentwood Avenue Covey,2024-01-27T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,30.62
930618,Brentwood Avenue Covey,2024-01-27T04:30:00.000+00:00,feeder,3,L1 Current (Min),A,35.0
930618,Brentwood Avenue Covey,2024-01-27T04:30:00.000+00:00,feeder,3,L1 Current (Max),A,35.25
930618,Brentwood Avenue Covey,2024-01-27T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,35.12
930618,Brentwood Avenue Covey,2024-01-27T04:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T04:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-39.37
930618,Brentwood Avenue Covey,2024-01-27T04:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T04:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.69
930618,Brentwood Avenue Covey,2024-01-27T04:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T04:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.69
930618,Brentwood Avenue Covey,2024-01-27T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-27T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T04:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.71719
930618,Brentwood Avenue Covey,2024-01-27T04:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97812
930618,Brentwood Avenue Covey,2024-01-27T04:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96677
930618,Brentwood Avenue Covey,2024-01-27T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930618,Brentwood Avenue Covey,2024-01-27T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
930618,Brentwood Avenue Covey,2024-01-27T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-27T04:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T04:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T04:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T04:30:00.000+00:00,feeder,2,L3 Current (Min),A,12.38
930618,Brentwood Avenue Covey,2024-01-27T04:30:00.000+00:00,feeder,2,L3 Current (Max),A,12.38
930618,Brentwood Avenue Covey,2024-01-27T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,12.38
930618,Brentwood Avenue Covey,2024-01-27T04:30:00.000+00:00,feeder,2,L2 Current (Min),A,28.25
930618,Brentwood Avenue Covey,2024-01-27T04:30:00.000+00:00,feeder,2,L2 Current (Max),A,28.38
930618,Brentwood Avenue Covey,2024-01-27T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,28.25
930618,Brentwood Avenue Covey,2024-01-27T04:30:00.000+00:00,feeder,2,L1 Current (Min),A,37.38
930618,Brentwood Avenue Covey,2024-01-27T04:30:00.000+00:00,feeder,2,L1 Current (Max),A,37.5
930618,Brentwood Avenue Covey,2024-01-27T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,37.5
930618,Brentwood Avenue Covey,2024-01-27T04:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T04:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.13
930618,Brentwood Avenue Covey,2024-01-27T04:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T04:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.37
930618,Brentwood Avenue Covey,2024-01-27T04:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T04:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.94
930618,Brentwood Avenue Covey,2024-01-27T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-27T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T04:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97452
930618,Brentwood Avenue Covey,2024-01-27T04:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94464
930618,Brentwood Avenue Covey,2024-01-27T04:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90542
930618,Brentwood Avenue Covey,2024-01-27T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
930618,Brentwood Avenue Covey,2024-01-27T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
930618,Brentwood Avenue Covey,2024-01-27T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
930618,Brentwood Avenue Covey,2024-01-27T04:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T04:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T04:30:00.000+00:00,feeder,1,L3 Current (Min),A,53.88
930618,Brentwood Avenue Covey,2024-01-27T04:30:00.000+00:00,feeder,1,L3 Current (Max),A,53.88
930618,Brentwood Avenue Covey,2024-01-27T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,53.88
930618,Brentwood Avenue Covey,2024-01-27T04:30:00.000+00:00,feeder,1,L2 Current (Min),A,48.5
930618,Brentwood Avenue Covey,2024-01-27T04:30:00.000+00:00,feeder,1,L2 Current (Max),A,48.75
930618,Brentwood Avenue Covey,2024-01-27T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,48.62
930618,Brentwood Avenue Covey,2024-01-27T04:30:00.000+00:00,feeder,1,L1 Current (Min),A,33.12
930618,Brentwood Avenue Covey,2024-01-27T04:30:00.000+00:00,feeder,1,L1 Current (Max),A,33.38
930618,Brentwood Avenue Covey,2024-01-27T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,33.25
930618,Brentwood Avenue Covey,2024-01-27T04:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.91
930618,Brentwood Avenue Covey,2024-01-27T04:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.0
930618,Brentwood Avenue Covey,2024-01-27T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
930618,Brentwood Avenue Covey,2024-01-27T04:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.59
