Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930618,Brentwood Avenue Covey,2024-01-27T04:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.69
930618,Brentwood Avenue Covey,2024-01-27T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
930618,Brentwood Avenue Covey,2024-01-27T04:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.64
930618,Brentwood Avenue Covey,2024-01-27T04:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.73
930618,Brentwood Avenue Covey,2024-01-27T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
930618,Brentwood Avenue Covey,2024-01-27T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930618,Brentwood Avenue Covey,2024-01-27T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-27T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930618,Brentwood Avenue Covey,2024-01-27T04:30:00.000+00:00,busbar,,L3 Active Power,kW,30.0
930618,Brentwood Avenue Covey,2024-01-27T04:30:00.000+00:00,busbar,,L2 Active Power,kW,30.0
930618,Brentwood Avenue Covey,2024-01-27T04:30:00.000+00:00,busbar,,L1 Active Power,kW,27.0
930618,Brentwood Avenue Covey,2024-01-27T04:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T04:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T04:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T04:30:00.000+00:00,busbar,,L3 Current (Min),A,127.38
930618,Brentwood Avenue Covey,2024-01-27T04:30:00.000+00:00,busbar,,L3 Current (Max),A,127.5
930618,Brentwood Avenue Covey,2024-01-27T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.5
930618,Brentwood Avenue Covey,2024-01-27T04:30:00.000+00:00,busbar,,L2 Current (Min),A,127.88
930618,Brentwood Avenue Covey,2024-01-27T04:30:00.000+00:00,busbar,,L2 Current (Max),A,128.38
930618,Brentwood Avenue Covey,2024-01-27T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.25
930618,Brentwood Avenue Covey,2024-01-27T04:30:00.000+00:00,busbar,,L1 Current (Min),A,120.75
930618,Brentwood Avenue Covey,2024-01-27T04:30:00.000+00:00,busbar,,L1 Current (Max),A,121.0
930618,Brentwood Avenue Covey,2024-01-27T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.88
930618,Brentwood Avenue Covey,2024-01-27T04:30:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-27T04:30:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-27T04:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T04:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.81
930618,Brentwood Avenue Covey,2024-01-27T04:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T04:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.88
930618,Brentwood Avenue Covey,2024-01-27T04:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T04:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.69
930618,Brentwood Avenue Covey,2024-01-27T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-27T04:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96265
930618,Brentwood Avenue Covey,2024-01-27T04:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.8948
930618,Brentwood Avenue Covey,2024-01-27T04:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88696
930618,Brentwood Avenue Covey,2024-01-27T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-27T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
930618,Brentwood Avenue Covey,2024-01-27T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930618,Brentwood Avenue Covey,2024-01-27T04:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T04:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T04:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T04:20:00.000+00:00,feeder,4,L3 Current (Min),A,37.0
930618,Brentwood Avenue Covey,2024-01-27T04:20:00.000+00:00,feeder,4,L3 Current (Max),A,37.0
930618,Brentwood Avenue Covey,2024-01-27T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,37.0
930618,Brentwood Avenue Covey,2024-01-27T04:20:00.000+00:00,feeder,4,L2 Current (Min),A,20.75
930618,Brentwood Avenue Covey,2024-01-27T04:20:00.000+00:00,feeder,4,L2 Current (Max),A,20.88
930618,Brentwood Avenue Covey,2024-01-27T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,20.88
930618,Brentwood Avenue Covey,2024-01-27T04:20:00.000+00:00,feeder,4,L1 Current (Min),A,15.12
930618,Brentwood Avenue Covey,2024-01-27T04:20:00.000+00:00,feeder,4,L1 Current (Max),A,15.38
930618,Brentwood Avenue Covey,2024-01-27T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,15.25
930618,Brentwood Avenue Covey,2024-01-27T04:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T04:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.62
930618,Brentwood Avenue Covey,2024-01-27T04:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T04:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.56
930618,Brentwood Avenue Covey,2024-01-27T04:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T04:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.75
930618,Brentwood Avenue Covey,2024-01-27T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-27T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-27T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-27T04:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98709
930618,Brentwood Avenue Covey,2024-01-27T04:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98309
930618,Brentwood Avenue Covey,2024-01-27T04:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96622
930618,Brentwood Avenue Covey,2024-01-27T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
930618,Brentwood Avenue Covey,2024-01-27T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
930618,Brentwood Avenue Covey,2024-01-27T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
930618,Brentwood Avenue Covey,2024-01-27T04:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T04:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T04:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T04:20:00.000+00:00,feeder,3,L3 Current (Min),A,32.75
930618,Brentwood Avenue Covey,2024-01-27T04:20:00.000+00:00,feeder,3,L3 Current (Max),A,32.88
930618,Brentwood Avenue Covey,2024-01-27T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,32.88
930618,Brentwood Avenue Covey,2024-01-27T04:20:00.000+00:00,feeder,3,L2 Current (Min),A,74.12
930618,Brentwood Avenue Covey,2024-01-27T04:20:00.000+00:00,feeder,3,L2 Current (Max),A,74.25
930618,Brentwood Avenue Covey,2024-01-27T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,74.25
930618,Brentwood Avenue Covey,2024-01-27T04:20:00.000+00:00,feeder,3,L1 Current (Min),A,53.0
930618,Brentwood Avenue Covey,2024-01-27T04:20:00.000+00:00,feeder,3,L1 Current (Max),A,53.12
930618,Brentwood Avenue Covey,2024-01-27T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,53.0
930618,Brentwood Avenue Covey,2024-01-27T04:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T04:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-40.94
930618,Brentwood Avenue Covey,2024-01-27T04:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T04:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.44
930618,Brentwood Avenue Covey,2024-01-27T04:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T04:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.0
930618,Brentwood Avenue Covey,2024-01-27T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-27T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T04:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.70379
930618,Brentwood Avenue Covey,2024-01-27T04:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9751
930618,Brentwood Avenue Covey,2024-01-27T04:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98679
930618,Brentwood Avenue Covey,2024-01-27T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930618,Brentwood Avenue Covey,2024-01-27T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
930618,Brentwood Avenue Covey,2024-01-27T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
930618,Brentwood Avenue Covey,2024-01-27T04:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T04:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T04:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T04:20:00.000+00:00,feeder,2,L3 Current (Min),A,12.75
930618,Brentwood Avenue Covey,2024-01-27T04:20:00.000+00:00,feeder,2,L3 Current (Max),A,12.75
930618,Brentwood Avenue Covey,2024-01-27T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,12.75
930618,Brentwood Avenue Covey,2024-01-27T04:20:00.000+00:00,feeder,2,L2 Current (Min),A,27.88
930618,Brentwood Avenue Covey,2024-01-27T04:20:00.000+00:00,feeder,2,L2 Current (Max),A,27.88
930618,Brentwood Avenue Covey,2024-01-27T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,27.88
930618,Brentwood Avenue Covey,2024-01-27T04:20:00.000+00:00,feeder,2,L1 Current (Min),A,53.25
930618,Brentwood Avenue Covey,2024-01-27T04:20:00.000+00:00,feeder,2,L1 Current (Max),A,53.5
930618,Brentwood Avenue Covey,2024-01-27T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,53.38
930618,Brentwood Avenue Covey,2024-01-27T04:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T04:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.87
930618,Brentwood Avenue Covey,2024-01-27T04:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T04:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.44
930618,Brentwood Avenue Covey,2024-01-27T04:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T04:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.94
930618,Brentwood Avenue Covey,2024-01-27T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-27T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-27T04:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96707
930618,Brentwood Avenue Covey,2024-01-27T04:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92761
930618,Brentwood Avenue Covey,2024-01-27T04:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95511
930618,Brentwood Avenue Covey,2024-01-27T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
930618,Brentwood Avenue Covey,2024-01-27T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
930618,Brentwood Avenue Covey,2024-01-27T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
930618,Brentwood Avenue Covey,2024-01-27T04:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T04:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T04:20:00.000+00:00,feeder,1,L3 Current (Min),A,42.38
930618,Brentwood Avenue Covey,2024-01-27T04:20:00.000+00:00,feeder,1,L3 Current (Max),A,42.5
930618,Brentwood Avenue Covey,2024-01-27T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,42.38
930618,Brentwood Avenue Covey,2024-01-27T04:20:00.000+00:00,feeder,1,L2 Current (Min),A,46.5
930618,Brentwood Avenue Covey,2024-01-27T04:20:00.000+00:00,feeder,1,L2 Current (Max),A,46.62
930618,Brentwood Avenue Covey,2024-01-27T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,46.62
930618,Brentwood Avenue Covey,2024-01-27T04:20:00.000+00:00,feeder,1,L1 Current (Min),A,53.88
930618,Brentwood Avenue Covey,2024-01-27T04:20:00.000+00:00,feeder,1,L1 Current (Max),A,54.0
930618,Brentwood Avenue Covey,2024-01-27T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,54.0
930618,Brentwood Avenue Covey,2024-01-27T04:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.78
930618,Brentwood Avenue Covey,2024-01-27T04:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.86
930618,Brentwood Avenue Covey,2024-01-27T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
930618,Brentwood Avenue Covey,2024-01-27T04:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.52
930618,Brentwood Avenue Covey,2024-01-27T04:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.61
930618,Brentwood Avenue Covey,2024-01-27T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
930618,Brentwood Avenue Covey,2024-01-27T04:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.22
930618,Brentwood Avenue Covey,2024-01-27T04:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.31
930618,Brentwood Avenue Covey,2024-01-27T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
930618,Brentwood Avenue Covey,2024-01-27T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930618,Brentwood Avenue Covey,2024-01-27T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
930618,Brentwood Avenue Covey,2024-01-27T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930618,Brentwood Avenue Covey,2024-01-27T04:20:00.000+00:00,busbar,,L3 Active Power,kW,29.0
930618,Brentwood Avenue Covey,2024-01-27T04:20:00.000+00:00,busbar,,L2 Active Power,kW,40.0
930618,Brentwood Avenue Covey,2024-01-27T04:20:00.000+00:00,busbar,,L1 Active Power,kW,41.0
930618,Brentwood Avenue Covey,2024-01-27T04:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T04:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T04:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T04:20:00.000+00:00,busbar,,L3 Current (Min),A,123.0
930618,Brentwood Avenue Covey,2024-01-27T04:20:00.000+00:00,busbar,,L3 Current (Max),A,123.25
930618,Brentwood Avenue Covey,2024-01-27T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.12
930618,Brentwood Avenue Covey,2024-01-27T04:20:00.000+00:00,busbar,,L2 Current (Min),A,168.62
930618,Brentwood Avenue Covey,2024-01-27T04:20:00.000+00:00,busbar,,L2 Current (Max),A,168.75
930618,Brentwood Avenue Covey,2024-01-27T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,168.62
930618,Brentwood Avenue Covey,2024-01-27T04:20:00.000+00:00,busbar,,L1 Current (Min),A,174.88
930618,Brentwood Avenue Covey,2024-01-27T04:20:00.000+00:00,busbar,,L1 Current (Max),A,175.12
930618,Brentwood Avenue Covey,2024-01-27T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,175.0
930618,Brentwood Avenue Covey,2024-01-27T04:20:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-27T04:20:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-27T04:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T04:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.25
930618,Brentwood Avenue Covey,2024-01-27T04:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T04:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.5
930618,Brentwood Avenue Covey,2024-01-27T04:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T04:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-19.5
930618,Brentwood Avenue Covey,2024-01-27T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-27T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-27T04:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95749
930618,Brentwood Avenue Covey,2024-01-27T04:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96542
930618,Brentwood Avenue Covey,2024-01-27T04:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.84866
930618,Brentwood Avenue Covey,2024-01-27T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
930618,Brentwood Avenue Covey,2024-01-27T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
930618,Brentwood Avenue Covey,2024-01-27T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930618,Brentwood Avenue Covey,2024-01-27T04:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T04:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T04:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T04:10:00.000+00:00,feeder,4,L3 Current (Min),A,35.88
930618,Brentwood Avenue Covey,2024-01-27T04:10:00.000+00:00,feeder,4,L3 Current (Max),A,35.88
930618,Brentwood Avenue Covey,2024-01-27T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,35.88
930618,Brentwood Avenue Covey,2024-01-27T04:10:00.000+00:00,feeder,4,L2 Current (Min),A,31.38
930618,Brentwood Avenue Covey,2024-01-27T04:10:00.000+00:00,feeder,4,L2 Current (Max),A,31.38
930618,Brentwood Avenue Covey,2024-01-27T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,31.38
930618,Brentwood Avenue Covey,2024-01-27T04:10:00.000+00:00,feeder,4,L1 Current (Min),A,14.0
930618,Brentwood Avenue Covey,2024-01-27T04:10:00.000+00:00,feeder,4,L1 Current (Max),A,14.12
930618,Brentwood Avenue Covey,2024-01-27T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,14.12
930618,Brentwood Avenue Covey,2024-01-27T04:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T04:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.0
930618,Brentwood Avenue Covey,2024-01-27T04:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T04:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.19
930618,Brentwood Avenue Covey,2024-01-27T04:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T04:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.5
930618,Brentwood Avenue Covey,2024-01-27T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-27T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-27T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-27T04:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98618
930618,Brentwood Avenue Covey,2024-01-27T04:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97897
930618,Brentwood Avenue Covey,2024-01-27T04:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95352
930618,Brentwood Avenue Covey,2024-01-27T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
930618,Brentwood Avenue Covey,2024-01-27T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
930618,Brentwood Avenue Covey,2024-01-27T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
930618,Brentwood Avenue Covey,2024-01-27T04:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T04:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T04:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T04:10:00.000+00:00,feeder,3,L3 Current (Min),A,34.25
930618,Brentwood Avenue Covey,2024-01-27T04:10:00.000+00:00,feeder,3,L3 Current (Max),A,34.25
930618,Brentwood Avenue Covey,2024-01-27T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,34.25
930618,Brentwood Avenue Covey,2024-01-27T04:10:00.000+00:00,feeder,3,L2 Current (Min),A,66.0
930618,Brentwood Avenue Covey,2024-01-27T04:10:00.000+00:00,feeder,3,L2 Current (Max),A,66.25
930618,Brentwood Avenue Covey,2024-01-27T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,66.12
930618,Brentwood Avenue Covey,2024-01-27T04:10:00.000+00:00,feeder,3,L1 Current (Min),A,49.25
930618,Brentwood Avenue Covey,2024-01-27T04:10:00.000+00:00,feeder,3,L1 Current (Max),A,49.5
930618,Brentwood Avenue Covey,2024-01-27T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,49.38
930618,Brentwood Avenue Covey,2024-01-27T04:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T04:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-37.06
930618,Brentwood Avenue Covey,2024-01-27T04:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T04:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.0
930618,Brentwood Avenue Covey,2024-01-27T04:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T04:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.31
930618,Brentwood Avenue Covey,2024-01-27T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-27T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T04:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.75088
930618,Brentwood Avenue Covey,2024-01-27T04:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97897
930618,Brentwood Avenue Covey,2024-01-27T04:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97299
930618,Brentwood Avenue Covey,2024-01-27T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930618,Brentwood Avenue Covey,2024-01-27T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
930618,Brentwood Avenue Covey,2024-01-27T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
930618,Brentwood Avenue Covey,2024-01-27T04:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T04:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T04:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T04:10:00.000+00:00,feeder,2,L3 Current (Min),A,13.0
930618,Brentwood Avenue Covey,2024-01-27T04:10:00.000+00:00,feeder,2,L3 Current (Max),A,13.12
930618,Brentwood Avenue Covey,2024-01-27T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,13.12
930618,Brentwood Avenue Covey,2024-01-27T04:10:00.000+00:00,feeder,2,L2 Current (Min),A,27.75
930618,Brentwood Avenue Covey,2024-01-27T04:10:00.000+00:00,feeder,2,L2 Current (Max),A,27.75
930618,Brentwood Avenue Covey,2024-01-27T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,27.75
930618,Brentwood Avenue Covey,2024-01-27T04:10:00.000+00:00,feeder,2,L1 Current (Min),A,44.88
930618,Brentwood Avenue Covey,2024-01-27T04:10:00.000+00:00,feeder,2,L1 Current (Max),A,45.12
930618,Brentwood Avenue Covey,2024-01-27T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,45.0
930618,Brentwood Avenue Covey,2024-01-27T04:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T04:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.44
930618,Brentwood Avenue Covey,2024-01-27T04:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T04:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.07
930618,Brentwood Avenue Covey,2024-01-27T04:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T04:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.0
930618,Brentwood Avenue Covey,2024-01-27T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-27T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T04:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96847
930618,Brentwood Avenue Covey,2024-01-27T04:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93939
930618,Brentwood Avenue Covey,2024-01-27T04:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94681
930618,Brentwood Avenue Covey,2024-01-27T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
930618,Brentwood Avenue Covey,2024-01-27T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
930618,Brentwood Avenue Covey,2024-01-27T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
930618,Brentwood Avenue Covey,2024-01-27T04:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T04:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T04:10:00.000+00:00,feeder,1,L3 Current (Min),A,49.62
930618,Brentwood Avenue Covey,2024-01-27T04:10:00.000+00:00,feeder,1,L3 Current (Max),A,49.62
930618,Brentwood Avenue Covey,2024-01-27T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,49.62
930618,Brentwood Avenue Covey,2024-01-27T04:10:00.000+00:00,feeder,1,L2 Current (Min),A,49.62
930618,Brentwood Avenue Covey,2024-01-27T04:10:00.000+00:00,feeder,1,L2 Current (Max),A,49.88
930618,Brentwood Avenue Covey,2024-01-27T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,49.75
930618,Brentwood Avenue Covey,2024-01-27T04:10:00.000+00:00,feeder,1,L1 Current (Min),A,42.5
930618,Brentwood Avenue Covey,2024-01-27T04:10:00.000+00:00,feeder,1,L1 Current (Max),A,42.62
930618,Brentwood Avenue Covey,2024-01-27T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,42.62
930618,Brentwood Avenue Covey,2024-01-27T04:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.67
930618,Brentwood Avenue Covey,2024-01-27T04:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.73
930618,Brentwood Avenue Covey,2024-01-27T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
930618,Brentwood Avenue Covey,2024-01-27T04:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.17
930618,Brentwood Avenue Covey,2024-01-27T04:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.23
930618,Brentwood Avenue Covey,2024-01-27T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
930618,Brentwood Avenue Covey,2024-01-27T04:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.31
930618,Brentwood Avenue Covey,2024-01-27T04:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.38
930618,Brentwood Avenue Covey,2024-01-27T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
930618,Brentwood Avenue Covey,2024-01-27T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-27T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930618,Brentwood Avenue Covey,2024-01-27T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930618,Brentwood Avenue Covey,2024-01-27T04:10:00.000+00:00,busbar,,L3 Active Power,kW,31.0
930618,Brentwood Avenue Covey,2024-01-27T04:10:00.000+00:00,busbar,,L2 Active Power,kW,41.0
930618,Brentwood Avenue Covey,2024-01-27T04:10:00.000+00:00,busbar,,L1 Active Power,kW,35.0
930618,Brentwood Avenue Covey,2024-01-27T04:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T04:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T04:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T04:10:00.000+00:00,busbar,,L3 Current (Min),A,131.38
930618,Brentwood Avenue Covey,2024-01-27T04:10:00.000+00:00,busbar,,L3 Current (Max),A,131.38
930618,Brentwood Avenue Covey,2024-01-27T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.38
930618,Brentwood Avenue Covey,2024-01-27T04:10:00.000+00:00,busbar,,L2 Current (Min),A,174.62
930618,Brentwood Avenue Covey,2024-01-27T04:10:00.000+00:00,busbar,,L2 Current (Max),A,174.88
930618,Brentwood Avenue Covey,2024-01-27T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,174.75
930618,Brentwood Avenue Covey,2024-01-27T04:10:00.000+00:00,busbar,,L1 Current (Min),A,150.25
930618,Brentwood Avenue Covey,2024-01-27T04:10:00.000+00:00,busbar,,L1 Current (Max),A,150.75
930618,Brentwood Avenue Covey,2024-01-27T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.5
930618,Brentwood Avenue Covey,2024-01-27T04:10:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-27T04:10:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-27T04:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T04:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,6.37
930618,Brentwood Avenue Covey,2024-01-27T04:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T04:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,11.25
930618,Brentwood Avenue Covey,2024-01-27T04:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T04:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,23.69
930618,Brentwood Avenue Covey,2024-01-27T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
930618,Brentwood Avenue Covey,2024-01-27T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
930618,Brentwood Avenue Covey,2024-01-27T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.0
930618,Brentwood Avenue Covey,2024-01-27T04:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98816
930618,Brentwood Avenue Covey,2024-01-27T04:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97266
930618,Brentwood Avenue Covey,2024-01-27T04:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9078
930618,Brentwood Avenue Covey,2024-01-27T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
930618,Brentwood Avenue Covey,2024-01-27T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
930618,Brentwood Avenue Covey,2024-01-27T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
930618,Brentwood Avenue Covey,2024-01-27T04:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T04:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T04:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T04:00:00.000+00:00,feeder,4,L3 Current (Min),A,67.0
930618,Brentwood Avenue Covey,2024-01-27T04:00:00.000+00:00,feeder,4,L3 Current (Max),A,67.25
930618,Brentwood Avenue Covey,2024-01-27T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,67.12
930618,Brentwood Avenue Covey,2024-01-27T04:00:00.000+00:00,feeder,4,L2 Current (Min),A,49.75
930618,Brentwood Avenue Covey,2024-01-27T04:00:00.000+00:00,feeder,4,L2 Current (Max),A,50.0
930618,Brentwood Avenue Covey,2024-01-27T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,49.88
930618,Brentwood Avenue Covey,2024-01-27T04:00:00.000+00:00,feeder,4,L1 Current (Min),A,45.0
930618,Brentwood Avenue Covey,2024-01-27T04:00:00.000+00:00,feeder,4,L1 Current (Max),A,45.25
930618,Brentwood Avenue Covey,2024-01-27T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,45.12
930618,Brentwood Avenue Covey,2024-01-27T04:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T04:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.25
930618,Brentwood Avenue Covey,2024-01-27T04:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T04:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.56
930618,Brentwood Avenue Covey,2024-01-27T04:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T04:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-19.62
930618,Brentwood Avenue Covey,2024-01-27T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930618,Brentwood Avenue Covey,2024-01-27T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-27T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T04:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99301
930618,Brentwood Avenue Covey,2024-01-27T04:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94342
930618,Brentwood Avenue Covey,2024-01-27T04:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9079
930618,Brentwood Avenue Covey,2024-01-27T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
930618,Brentwood Avenue Covey,2024-01-27T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
930618,Brentwood Avenue Covey,2024-01-27T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
930618,Brentwood Avenue Covey,2024-01-27T04:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T04:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T04:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T04:00:00.000+00:00,feeder,3,L3 Current (Min),A,41.75
930618,Brentwood Avenue Covey,2024-01-27T04:00:00.000+00:00,feeder,3,L3 Current (Max),A,41.88
930618,Brentwood Avenue Covey,2024-01-27T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,41.88
930618,Brentwood Avenue Covey,2024-01-27T04:00:00.000+00:00,feeder,3,L2 Current (Min),A,43.25
930618,Brentwood Avenue Covey,2024-01-27T04:00:00.000+00:00,feeder,3,L2 Current (Max),A,43.38
930618,Brentwood Avenue Covey,2024-01-27T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,43.38
930618,Brentwood Avenue Covey,2024-01-27T04:00:00.000+00:00,feeder,3,L1 Current (Min),A,31.38
930618,Brentwood Avenue Covey,2024-01-27T04:00:00.000+00:00,feeder,3,L1 Current (Max),A,31.38
930618,Brentwood Avenue Covey,2024-01-27T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,31.38
930618,Brentwood Avenue Covey,2024-01-27T04:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T04:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-30.69
930618,Brentwood Avenue Covey,2024-01-27T04:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T04:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.87
930618,Brentwood Avenue Covey,2024-01-27T04:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T04:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.0
930618,Brentwood Avenue Covey,2024-01-27T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-27T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-27T04:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.80349
930618,Brentwood Avenue Covey,2024-01-27T04:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97079
930618,Brentwood Avenue Covey,2024-01-27T04:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94284
930618,Brentwood Avenue Covey,2024-01-27T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930618,Brentwood Avenue Covey,2024-01-27T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930618,Brentwood Avenue Covey,2024-01-27T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
930618,Brentwood Avenue Covey,2024-01-27T04:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T04:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T04:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T04:00:00.000+00:00,feeder,2,L3 Current (Min),A,13.25
930618,Brentwood Avenue Covey,2024-01-27T04:00:00.000+00:00,feeder,2,L3 Current (Max),A,13.38
930618,Brentwood Avenue Covey,2024-01-27T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,13.25
930618,Brentwood Avenue Covey,2024-01-27T04:00:00.000+00:00,feeder,2,L2 Current (Min),A,27.12
930618,Brentwood Avenue Covey,2024-01-27T04:00:00.000+00:00,feeder,2,L2 Current (Max),A,27.25
930618,Brentwood Avenue Covey,2024-01-27T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,27.25
930618,Brentwood Avenue Covey,2024-01-27T04:00:00.000+00:00,feeder,2,L1 Current (Min),A,36.0
930618,Brentwood Avenue Covey,2024-01-27T04:00:00.000+00:00,feeder,2,L1 Current (Max),A,36.12
930618,Brentwood Avenue Covey,2024-01-27T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,36.12
930618,Brentwood Avenue Covey,2024-01-27T04:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T04:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.25
930618,Brentwood Avenue Covey,2024-01-27T04:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T04:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.94
930618,Brentwood Avenue Covey,2024-01-27T04:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T04:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.94
930618,Brentwood Avenue Covey,2024-01-27T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-27T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T04:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96912
930618,Brentwood Avenue Covey,2024-01-27T04:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95132
930618,Brentwood Avenue Covey,2024-01-27T04:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95782
930618,Brentwood Avenue Covey,2024-01-27T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
930618,Brentwood Avenue Covey,2024-01-27T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
930618,Brentwood Avenue Covey,2024-01-27T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
930618,Brentwood Avenue Covey,2024-01-27T04:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T04:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T04:00:00.000+00:00,feeder,1,L3 Current (Min),A,50.0
930618,Brentwood Avenue Covey,2024-01-27T04:00:00.000+00:00,feeder,1,L3 Current (Max),A,50.25
930618,Brentwood Avenue Covey,2024-01-27T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,50.12
930618,Brentwood Avenue Covey,2024-01-27T04:00:00.000+00:00,feeder,1,L2 Current (Min),A,53.25
930618,Brentwood Avenue Covey,2024-01-27T04:00:00.000+00:00,feeder,1,L2 Current (Max),A,53.5
930618,Brentwood Avenue Covey,2024-01-27T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,53.38
930618,Brentwood Avenue Covey,2024-01-27T04:00:00.000+00:00,feeder,1,L1 Current (Min),A,50.0
930618,Brentwood Avenue Covey,2024-01-27T04:00:00.000+00:00,feeder,1,L1 Current (Max),A,50.0
930618,Brentwood Avenue Covey,2024-01-27T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,50.0
930618,Brentwood Avenue Covey,2024-01-27T04:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.81
930618,Brentwood Avenue Covey,2024-01-27T04:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.91
930618,Brentwood Avenue Covey,2024-01-27T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
930618,Brentwood Avenue Covey,2024-01-27T04:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.72
930618,Brentwood Avenue Covey,2024-01-27T04:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.78
930618,Brentwood Avenue Covey,2024-01-27T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
930618,Brentwood Avenue Covey,2024-01-27T04:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.61
930618,Brentwood Avenue Covey,2024-01-27T04:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.67
930618,Brentwood Avenue Covey,2024-01-27T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
930618,Brentwood Avenue Covey,2024-01-27T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-27T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930618,Brentwood Avenue Covey,2024-01-27T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-27T04:00:00.000+00:00,busbar,,L3 Active Power,kW,41.0
930618,Brentwood Avenue Covey,2024-01-27T04:00:00.000+00:00,busbar,,L2 Active Power,kW,41.0
930618,Brentwood Avenue Covey,2024-01-27T04:00:00.000+00:00,busbar,,L1 Active Power,kW,37.0
930618,Brentwood Avenue Covey,2024-01-27T04:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T04:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T04:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T04:00:00.000+00:00,busbar,,L3 Current (Min),A,169.12
930618,Brentwood Avenue Covey,2024-01-27T04:00:00.000+00:00,busbar,,L3 Current (Max),A,169.5
930618,Brentwood Avenue Covey,2024-01-27T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,169.25
930618,Brentwood Avenue Covey,2024-01-27T04:00:00.000+00:00,busbar,,L2 Current (Min),A,170.5
930618,Brentwood Avenue Covey,2024-01-27T04:00:00.000+00:00,busbar,,L2 Current (Max),A,170.88
930618,Brentwood Avenue Covey,2024-01-27T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,170.62
930618,Brentwood Avenue Covey,2024-01-27T04:00:00.000+00:00,busbar,,L1 Current (Min),A,154.88
930618,Brentwood Avenue Covey,2024-01-27T04:00:00.000+00:00,busbar,,L1 Current (Max),A,155.0
930618,Brentwood Avenue Covey,2024-01-27T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,154.88
930618,Brentwood Avenue Covey,2024-01-27T04:00:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-27T04:00:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-27T03:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T03:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.94
930618,Brentwood Avenue Covey,2024-01-27T03:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T03:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.25
930618,Brentwood Avenue Covey,2024-01-27T03:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T03:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.63
930618,Brentwood Avenue Covey,2024-01-27T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-27T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-27T03:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94574
930618,Brentwood Avenue Covey,2024-01-27T03:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.927
930618,Brentwood Avenue Covey,2024-01-27T03:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.87701
930618,Brentwood Avenue Covey,2024-01-27T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
930618,Brentwood Avenue Covey,2024-01-27T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
930618,Brentwood Avenue Covey,2024-01-27T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930618,Brentwood Avenue Covey,2024-01-27T03:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T03:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T03:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T03:50:00.000+00:00,feeder,4,L3 Current (Min),A,34.25
930618,Brentwood Avenue Covey,2024-01-27T03:50:00.000+00:00,feeder,4,L3 Current (Max),A,34.38
930618,Brentwood Avenue Covey,2024-01-27T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,34.25
930618,Brentwood Avenue Covey,2024-01-27T03:50:00.000+00:00,feeder,4,L2 Current (Min),A,22.38
930618,Brentwood Avenue Covey,2024-01-27T03:50:00.000+00:00,feeder,4,L2 Current (Max),A,22.5
930618,Brentwood Avenue Covey,2024-01-27T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,22.5
930618,Brentwood Avenue Covey,2024-01-27T03:50:00.000+00:00,feeder,4,L1 Current (Min),A,15.25
930618,Brentwood Avenue Covey,2024-01-27T03:50:00.000+00:00,feeder,4,L1 Current (Max),A,15.5
930618,Brentwood Avenue Covey,2024-01-27T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,15.38
930618,Brentwood Avenue Covey,2024-01-27T03:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T03:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.87
930618,Brentwood Avenue Covey,2024-01-27T03:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T03:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.43
930618,Brentwood Avenue Covey,2024-01-27T03:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T03:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.63
930618,Brentwood Avenue Covey,2024-01-27T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-27T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T03:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97928
930618,Brentwood Avenue Covey,2024-01-27T03:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98196
930618,Brentwood Avenue Covey,2024-01-27T03:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97934
930618,Brentwood Avenue Covey,2024-01-27T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
930618,Brentwood Avenue Covey,2024-01-27T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
930618,Brentwood Avenue Covey,2024-01-27T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
930618,Brentwood Avenue Covey,2024-01-27T03:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T03:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T03:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T03:50:00.000+00:00,feeder,3,L3 Current (Min),A,28.75
930618,Brentwood Avenue Covey,2024-01-27T03:50:00.000+00:00,feeder,3,L3 Current (Max),A,29.0
930618,Brentwood Avenue Covey,2024-01-27T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,28.88
930618,Brentwood Avenue Covey,2024-01-27T03:50:00.000+00:00,feeder,3,L2 Current (Min),A,68.5
930618,Brentwood Avenue Covey,2024-01-27T03:50:00.000+00:00,feeder,3,L2 Current (Max),A,68.62
930618,Brentwood Avenue Covey,2024-01-27T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,68.62
930618,Brentwood Avenue Covey,2024-01-27T03:50:00.000+00:00,feeder,3,L1 Current (Min),A,61.62
930618,Brentwood Avenue Covey,2024-01-27T03:50:00.000+00:00,feeder,3,L1 Current (Max),A,61.75
930618,Brentwood Avenue Covey,2024-01-27T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,61.75
930618,Brentwood Avenue Covey,2024-01-27T03:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T03:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-34.25
930618,Brentwood Avenue Covey,2024-01-27T03:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T03:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.69
930618,Brentwood Avenue Covey,2024-01-27T03:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T03:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.56
930618,Brentwood Avenue Covey,2024-01-27T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-27T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T03:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.77621
930618,Brentwood Avenue Covey,2024-01-27T03:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98862
930618,Brentwood Avenue Covey,2024-01-27T03:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9538
930618,Brentwood Avenue Covey,2024-01-27T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930618,Brentwood Avenue Covey,2024-01-27T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
930618,Brentwood Avenue Covey,2024-01-27T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-27T03:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T03:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
