Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930618,Brentwood Avenue Covey,2024-01-27T03:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T03:50:00.000+00:00,feeder,2,L3 Current (Min),A,12.75
930618,Brentwood Avenue Covey,2024-01-27T03:50:00.000+00:00,feeder,2,L3 Current (Max),A,12.88
930618,Brentwood Avenue Covey,2024-01-27T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,12.75
930618,Brentwood Avenue Covey,2024-01-27T03:50:00.000+00:00,feeder,2,L2 Current (Min),A,40.75
930618,Brentwood Avenue Covey,2024-01-27T03:50:00.000+00:00,feeder,2,L2 Current (Max),A,40.88
930618,Brentwood Avenue Covey,2024-01-27T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,40.88
930618,Brentwood Avenue Covey,2024-01-27T03:50:00.000+00:00,feeder,2,L1 Current (Min),A,36.62
930618,Brentwood Avenue Covey,2024-01-27T03:50:00.000+00:00,feeder,2,L1 Current (Max),A,36.88
930618,Brentwood Avenue Covey,2024-01-27T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,36.75
930618,Brentwood Avenue Covey,2024-01-27T03:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T03:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.87
930618,Brentwood Avenue Covey,2024-01-27T03:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T03:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.13
930618,Brentwood Avenue Covey,2024-01-27T03:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T03:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.0
930618,Brentwood Avenue Covey,2024-01-27T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-27T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-27T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T03:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96735
930618,Brentwood Avenue Covey,2024-01-27T03:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95898
930618,Brentwood Avenue Covey,2024-01-27T03:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97839
930618,Brentwood Avenue Covey,2024-01-27T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
930618,Brentwood Avenue Covey,2024-01-27T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
930618,Brentwood Avenue Covey,2024-01-27T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
930618,Brentwood Avenue Covey,2024-01-27T03:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T03:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T03:50:00.000+00:00,feeder,1,L3 Current (Min),A,50.5
930618,Brentwood Avenue Covey,2024-01-27T03:50:00.000+00:00,feeder,1,L3 Current (Max),A,50.5
930618,Brentwood Avenue Covey,2024-01-27T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,50.5
930618,Brentwood Avenue Covey,2024-01-27T03:50:00.000+00:00,feeder,1,L2 Current (Min),A,59.75
930618,Brentwood Avenue Covey,2024-01-27T03:50:00.000+00:00,feeder,1,L2 Current (Max),A,60.0
930618,Brentwood Avenue Covey,2024-01-27T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,59.88
930618,Brentwood Avenue Covey,2024-01-27T03:50:00.000+00:00,feeder,1,L1 Current (Min),A,66.0
930618,Brentwood Avenue Covey,2024-01-27T03:50:00.000+00:00,feeder,1,L1 Current (Max),A,66.25
930618,Brentwood Avenue Covey,2024-01-27T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,66.0
930618,Brentwood Avenue Covey,2024-01-27T03:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.75
930618,Brentwood Avenue Covey,2024-01-27T03:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.8
930618,Brentwood Avenue Covey,2024-01-27T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
930618,Brentwood Avenue Covey,2024-01-27T03:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.12
930618,Brentwood Avenue Covey,2024-01-27T03:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.19
930618,Brentwood Avenue Covey,2024-01-27T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
930618,Brentwood Avenue Covey,2024-01-27T03:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.98
930618,Brentwood Avenue Covey,2024-01-27T03:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.05
930618,Brentwood Avenue Covey,2024-01-27T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
930618,Brentwood Avenue Covey,2024-01-27T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-27T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930618,Brentwood Avenue Covey,2024-01-27T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930618,Brentwood Avenue Covey,2024-01-27T03:50:00.000+00:00,busbar,,L3 Active Power,kW,29.0
930618,Brentwood Avenue Covey,2024-01-27T03:50:00.000+00:00,busbar,,L2 Active Power,kW,46.0
930618,Brentwood Avenue Covey,2024-01-27T03:50:00.000+00:00,busbar,,L1 Active Power,kW,42.0
930618,Brentwood Avenue Covey,2024-01-27T03:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T03:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T03:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T03:50:00.000+00:00,busbar,,L3 Current (Min),A,125.25
930618,Brentwood Avenue Covey,2024-01-27T03:50:00.000+00:00,busbar,,L3 Current (Max),A,125.5
930618,Brentwood Avenue Covey,2024-01-27T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.38
930618,Brentwood Avenue Covey,2024-01-27T03:50:00.000+00:00,busbar,,L2 Current (Min),A,191.12
930618,Brentwood Avenue Covey,2024-01-27T03:50:00.000+00:00,busbar,,L2 Current (Max),A,191.5
930618,Brentwood Avenue Covey,2024-01-27T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,191.38
930618,Brentwood Avenue Covey,2024-01-27T03:50:00.000+00:00,busbar,,L1 Current (Min),A,179.12
930618,Brentwood Avenue Covey,2024-01-27T03:50:00.000+00:00,busbar,,L1 Current (Max),A,179.5
930618,Brentwood Avenue Covey,2024-01-27T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,179.25
930618,Brentwood Avenue Covey,2024-01-27T03:50:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-27T03:50:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-27T03:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T03:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-18.94
930618,Brentwood Avenue Covey,2024-01-27T03:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T03:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.75
930618,Brentwood Avenue Covey,2024-01-27T03:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T03:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-22.06
930618,Brentwood Avenue Covey,2024-01-27T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-27T03:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90793
930618,Brentwood Avenue Covey,2024-01-27T03:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95319
930618,Brentwood Avenue Covey,2024-01-27T03:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.81982
930618,Brentwood Avenue Covey,2024-01-27T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
930618,Brentwood Avenue Covey,2024-01-27T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
930618,Brentwood Avenue Covey,2024-01-27T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930618,Brentwood Avenue Covey,2024-01-27T03:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T03:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T03:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T03:40:00.000+00:00,feeder,4,L3 Current (Min),A,27.75
930618,Brentwood Avenue Covey,2024-01-27T03:40:00.000+00:00,feeder,4,L3 Current (Max),A,27.75
930618,Brentwood Avenue Covey,2024-01-27T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,27.75
930618,Brentwood Avenue Covey,2024-01-27T03:40:00.000+00:00,feeder,4,L2 Current (Min),A,31.12
930618,Brentwood Avenue Covey,2024-01-27T03:40:00.000+00:00,feeder,4,L2 Current (Max),A,31.25
930618,Brentwood Avenue Covey,2024-01-27T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,31.12
930618,Brentwood Avenue Covey,2024-01-27T03:40:00.000+00:00,feeder,4,L1 Current (Min),A,14.38
930618,Brentwood Avenue Covey,2024-01-27T03:40:00.000+00:00,feeder,4,L1 Current (Max),A,14.5
930618,Brentwood Avenue Covey,2024-01-27T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,14.38
930618,Brentwood Avenue Covey,2024-01-27T03:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T03:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.12
930618,Brentwood Avenue Covey,2024-01-27T03:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T03:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.87
930618,Brentwood Avenue Covey,2024-01-27T03:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T03:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.0
930618,Brentwood Avenue Covey,2024-01-27T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930618,Brentwood Avenue Covey,2024-01-27T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-27T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T03:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99039
930618,Brentwood Avenue Covey,2024-01-27T03:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96924
930618,Brentwood Avenue Covey,2024-01-27T03:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97119
930618,Brentwood Avenue Covey,2024-01-27T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
930618,Brentwood Avenue Covey,2024-01-27T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
930618,Brentwood Avenue Covey,2024-01-27T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
930618,Brentwood Avenue Covey,2024-01-27T03:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T03:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T03:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T03:40:00.000+00:00,feeder,3,L3 Current (Min),A,31.5
930618,Brentwood Avenue Covey,2024-01-27T03:40:00.000+00:00,feeder,3,L3 Current (Max),A,31.5
930618,Brentwood Avenue Covey,2024-01-27T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,31.5
930618,Brentwood Avenue Covey,2024-01-27T03:40:00.000+00:00,feeder,3,L2 Current (Min),A,55.25
930618,Brentwood Avenue Covey,2024-01-27T03:40:00.000+00:00,feeder,3,L2 Current (Max),A,55.25
930618,Brentwood Avenue Covey,2024-01-27T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,55.25
930618,Brentwood Avenue Covey,2024-01-27T03:40:00.000+00:00,feeder,3,L1 Current (Min),A,53.5
930618,Brentwood Avenue Covey,2024-01-27T03:40:00.000+00:00,feeder,3,L1 Current (Max),A,53.62
930618,Brentwood Avenue Covey,2024-01-27T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,53.5
930618,Brentwood Avenue Covey,2024-01-27T03:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T03:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-40.0
930618,Brentwood Avenue Covey,2024-01-27T03:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T03:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.31
930618,Brentwood Avenue Covey,2024-01-27T03:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T03:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.5
930618,Brentwood Avenue Covey,2024-01-27T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-27T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T03:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.71698
930618,Brentwood Avenue Covey,2024-01-27T03:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98566
930618,Brentwood Avenue Covey,2024-01-27T03:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94955
930618,Brentwood Avenue Covey,2024-01-27T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930618,Brentwood Avenue Covey,2024-01-27T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-27T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
930618,Brentwood Avenue Covey,2024-01-27T03:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T03:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T03:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T03:40:00.000+00:00,feeder,2,L3 Current (Min),A,12.75
930618,Brentwood Avenue Covey,2024-01-27T03:40:00.000+00:00,feeder,2,L3 Current (Max),A,12.75
930618,Brentwood Avenue Covey,2024-01-27T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,12.75
930618,Brentwood Avenue Covey,2024-01-27T03:40:00.000+00:00,feeder,2,L2 Current (Min),A,35.75
930618,Brentwood Avenue Covey,2024-01-27T03:40:00.000+00:00,feeder,2,L2 Current (Max),A,35.88
930618,Brentwood Avenue Covey,2024-01-27T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,35.88
930618,Brentwood Avenue Covey,2024-01-27T03:40:00.000+00:00,feeder,2,L1 Current (Min),A,35.75
930618,Brentwood Avenue Covey,2024-01-27T03:40:00.000+00:00,feeder,2,L1 Current (Max),A,35.75
930618,Brentwood Avenue Covey,2024-01-27T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,35.75
930618,Brentwood Avenue Covey,2024-01-27T03:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T03:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.06
930618,Brentwood Avenue Covey,2024-01-27T03:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T03:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.87
930618,Brentwood Avenue Covey,2024-01-27T03:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T03:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.63
930618,Brentwood Avenue Covey,2024-01-27T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-27T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-27T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T03:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96661
930618,Brentwood Avenue Covey,2024-01-27T03:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94827
930618,Brentwood Avenue Covey,2024-01-27T03:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9791
930618,Brentwood Avenue Covey,2024-01-27T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
930618,Brentwood Avenue Covey,2024-01-27T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
930618,Brentwood Avenue Covey,2024-01-27T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
930618,Brentwood Avenue Covey,2024-01-27T03:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T03:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T03:40:00.000+00:00,feeder,1,L3 Current (Min),A,50.62
930618,Brentwood Avenue Covey,2024-01-27T03:40:00.000+00:00,feeder,1,L3 Current (Max),A,50.62
930618,Brentwood Avenue Covey,2024-01-27T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,50.62
930618,Brentwood Avenue Covey,2024-01-27T03:40:00.000+00:00,feeder,1,L2 Current (Min),A,53.25
930618,Brentwood Avenue Covey,2024-01-27T03:40:00.000+00:00,feeder,1,L2 Current (Max),A,53.38
930618,Brentwood Avenue Covey,2024-01-27T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,53.38
930618,Brentwood Avenue Covey,2024-01-27T03:40:00.000+00:00,feeder,1,L1 Current (Min),A,68.25
930618,Brentwood Avenue Covey,2024-01-27T03:40:00.000+00:00,feeder,1,L1 Current (Max),A,68.5
930618,Brentwood Avenue Covey,2024-01-27T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,68.38
930618,Brentwood Avenue Covey,2024-01-27T03:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.66
930618,Brentwood Avenue Covey,2024-01-27T03:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.67
930618,Brentwood Avenue Covey,2024-01-27T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
930618,Brentwood Avenue Covey,2024-01-27T03:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.19
930618,Brentwood Avenue Covey,2024-01-27T03:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.2
930618,Brentwood Avenue Covey,2024-01-27T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
930618,Brentwood Avenue Covey,2024-01-27T03:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.08
930618,Brentwood Avenue Covey,2024-01-27T03:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.08
930618,Brentwood Avenue Covey,2024-01-27T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
930618,Brentwood Avenue Covey,2024-01-27T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-27T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930618,Brentwood Avenue Covey,2024-01-27T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930618,Brentwood Avenue Covey,2024-01-27T03:40:00.000+00:00,busbar,,L3 Active Power,kW,28.0
930618,Brentwood Avenue Covey,2024-01-27T03:40:00.000+00:00,busbar,,L2 Active Power,kW,41.0
930618,Brentwood Avenue Covey,2024-01-27T03:40:00.000+00:00,busbar,,L1 Active Power,kW,40.0
930618,Brentwood Avenue Covey,2024-01-27T03:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T03:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T03:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T03:40:00.000+00:00,busbar,,L3 Current (Min),A,120.5
930618,Brentwood Avenue Covey,2024-01-27T03:40:00.000+00:00,busbar,,L3 Current (Max),A,120.5
930618,Brentwood Avenue Covey,2024-01-27T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.5
930618,Brentwood Avenue Covey,2024-01-27T03:40:00.000+00:00,busbar,,L2 Current (Min),A,175.38
930618,Brentwood Avenue Covey,2024-01-27T03:40:00.000+00:00,busbar,,L2 Current (Max),A,175.5
930618,Brentwood Avenue Covey,2024-01-27T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,175.5
930618,Brentwood Avenue Covey,2024-01-27T03:40:00.000+00:00,busbar,,L1 Current (Min),A,171.0
930618,Brentwood Avenue Covey,2024-01-27T03:40:00.000+00:00,busbar,,L1 Current (Max),A,171.25
930618,Brentwood Avenue Covey,2024-01-27T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,171.12
930618,Brentwood Avenue Covey,2024-01-27T03:40:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-27T03:40:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-27T03:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T03:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-18.25
930618,Brentwood Avenue Covey,2024-01-27T03:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T03:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.87
930618,Brentwood Avenue Covey,2024-01-27T03:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T03:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-19.06
930618,Brentwood Avenue Covey,2024-01-27T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-27T03:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90997
930618,Brentwood Avenue Covey,2024-01-27T03:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95627
930618,Brentwood Avenue Covey,2024-01-27T03:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.85721
930618,Brentwood Avenue Covey,2024-01-27T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
930618,Brentwood Avenue Covey,2024-01-27T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
930618,Brentwood Avenue Covey,2024-01-27T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930618,Brentwood Avenue Covey,2024-01-27T03:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T03:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T03:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T03:30:00.000+00:00,feeder,4,L3 Current (Min),A,28.25
930618,Brentwood Avenue Covey,2024-01-27T03:30:00.000+00:00,feeder,4,L3 Current (Max),A,28.25
930618,Brentwood Avenue Covey,2024-01-27T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,28.25
930618,Brentwood Avenue Covey,2024-01-27T03:30:00.000+00:00,feeder,4,L2 Current (Min),A,31.38
930618,Brentwood Avenue Covey,2024-01-27T03:30:00.000+00:00,feeder,4,L2 Current (Max),A,31.5
930618,Brentwood Avenue Covey,2024-01-27T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,31.38
930618,Brentwood Avenue Covey,2024-01-27T03:30:00.000+00:00,feeder,4,L1 Current (Min),A,14.0
930618,Brentwood Avenue Covey,2024-01-27T03:30:00.000+00:00,feeder,4,L1 Current (Max),A,14.12
930618,Brentwood Avenue Covey,2024-01-27T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,14.12
930618,Brentwood Avenue Covey,2024-01-27T03:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T03:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.69
930618,Brentwood Avenue Covey,2024-01-27T03:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T03:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.63
930618,Brentwood Avenue Covey,2024-01-27T03:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T03:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.0
930618,Brentwood Avenue Covey,2024-01-27T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-27T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-27T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-27T03:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99307
930618,Brentwood Avenue Covey,2024-01-27T03:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97769
930618,Brentwood Avenue Covey,2024-01-27T03:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95398
930618,Brentwood Avenue Covey,2024-01-27T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
930618,Brentwood Avenue Covey,2024-01-27T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
930618,Brentwood Avenue Covey,2024-01-27T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
930618,Brentwood Avenue Covey,2024-01-27T03:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T03:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T03:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T03:30:00.000+00:00,feeder,3,L3 Current (Min),A,39.88
930618,Brentwood Avenue Covey,2024-01-27T03:30:00.000+00:00,feeder,3,L3 Current (Max),A,39.88
930618,Brentwood Avenue Covey,2024-01-27T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,39.88
930618,Brentwood Avenue Covey,2024-01-27T03:30:00.000+00:00,feeder,3,L2 Current (Min),A,68.38
930618,Brentwood Avenue Covey,2024-01-27T03:30:00.000+00:00,feeder,3,L2 Current (Max),A,68.5
930618,Brentwood Avenue Covey,2024-01-27T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,68.38
930618,Brentwood Avenue Covey,2024-01-27T03:30:00.000+00:00,feeder,3,L1 Current (Min),A,44.38
930618,Brentwood Avenue Covey,2024-01-27T03:30:00.000+00:00,feeder,3,L1 Current (Max),A,44.5
930618,Brentwood Avenue Covey,2024-01-27T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,44.38
930618,Brentwood Avenue Covey,2024-01-27T03:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T03:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-28.19
930618,Brentwood Avenue Covey,2024-01-27T03:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T03:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.75
930618,Brentwood Avenue Covey,2024-01-27T03:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T03:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.37
930618,Brentwood Avenue Covey,2024-01-27T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-27T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T03:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.8471
930618,Brentwood Avenue Covey,2024-01-27T03:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9902
930618,Brentwood Avenue Covey,2024-01-27T03:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95566
930618,Brentwood Avenue Covey,2024-01-27T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930618,Brentwood Avenue Covey,2024-01-27T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
930618,Brentwood Avenue Covey,2024-01-27T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
930618,Brentwood Avenue Covey,2024-01-27T03:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T03:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T03:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T03:30:00.000+00:00,feeder,2,L3 Current (Min),A,15.75
930618,Brentwood Avenue Covey,2024-01-27T03:30:00.000+00:00,feeder,2,L3 Current (Max),A,15.75
930618,Brentwood Avenue Covey,2024-01-27T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,15.75
930618,Brentwood Avenue Covey,2024-01-27T03:30:00.000+00:00,feeder,2,L2 Current (Min),A,42.38
930618,Brentwood Avenue Covey,2024-01-27T03:30:00.000+00:00,feeder,2,L2 Current (Max),A,42.38
930618,Brentwood Avenue Covey,2024-01-27T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,42.38
930618,Brentwood Avenue Covey,2024-01-27T03:30:00.000+00:00,feeder,2,L1 Current (Min),A,35.75
930618,Brentwood Avenue Covey,2024-01-27T03:30:00.000+00:00,feeder,2,L1 Current (Max),A,35.75
930618,Brentwood Avenue Covey,2024-01-27T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,35.75
930618,Brentwood Avenue Covey,2024-01-27T03:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T03:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.87
930618,Brentwood Avenue Covey,2024-01-27T03:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T03:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.19
930618,Brentwood Avenue Covey,2024-01-27T03:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T03:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.0
930618,Brentwood Avenue Covey,2024-01-27T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-27T03:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98148
930618,Brentwood Avenue Covey,2024-01-27T03:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97595
930618,Brentwood Avenue Covey,2024-01-27T03:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98352
930618,Brentwood Avenue Covey,2024-01-27T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
930618,Brentwood Avenue Covey,2024-01-27T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
930618,Brentwood Avenue Covey,2024-01-27T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
930618,Brentwood Avenue Covey,2024-01-27T03:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T03:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T03:30:00.000+00:00,feeder,1,L3 Current (Min),A,64.62
930618,Brentwood Avenue Covey,2024-01-27T03:30:00.000+00:00,feeder,1,L3 Current (Max),A,64.62
930618,Brentwood Avenue Covey,2024-01-27T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,64.62
930618,Brentwood Avenue Covey,2024-01-27T03:30:00.000+00:00,feeder,1,L2 Current (Min),A,69.88
930618,Brentwood Avenue Covey,2024-01-27T03:30:00.000+00:00,feeder,1,L2 Current (Max),A,70.0
930618,Brentwood Avenue Covey,2024-01-27T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,69.88
930618,Brentwood Avenue Covey,2024-01-27T03:30:00.000+00:00,feeder,1,L1 Current (Min),A,81.38
930618,Brentwood Avenue Covey,2024-01-27T03:30:00.000+00:00,feeder,1,L1 Current (Max),A,81.75
930618,Brentwood Avenue Covey,2024-01-27T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,81.5
930618,Brentwood Avenue Covey,2024-01-27T03:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.03
930618,Brentwood Avenue Covey,2024-01-27T03:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.08
930618,Brentwood Avenue Covey,2024-01-27T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
930618,Brentwood Avenue Covey,2024-01-27T03:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.42
930618,Brentwood Avenue Covey,2024-01-27T03:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.47
930618,Brentwood Avenue Covey,2024-01-27T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
930618,Brentwood Avenue Covey,2024-01-27T03:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.48
930618,Brentwood Avenue Covey,2024-01-27T03:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.52
930618,Brentwood Avenue Covey,2024-01-27T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
930618,Brentwood Avenue Covey,2024-01-27T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-27T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930618,Brentwood Avenue Covey,2024-01-27T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
930618,Brentwood Avenue Covey,2024-01-27T03:30:00.000+00:00,busbar,,L3 Active Power,kW,35.0
930618,Brentwood Avenue Covey,2024-01-27T03:30:00.000+00:00,busbar,,L2 Active Power,kW,51.0
930618,Brentwood Avenue Covey,2024-01-27T03:30:00.000+00:00,busbar,,L1 Active Power,kW,41.0
930618,Brentwood Avenue Covey,2024-01-27T03:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T03:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T03:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T03:30:00.000+00:00,busbar,,L3 Current (Min),A,147.0
930618,Brentwood Avenue Covey,2024-01-27T03:30:00.000+00:00,busbar,,L3 Current (Max),A,147.0
930618,Brentwood Avenue Covey,2024-01-27T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,147.0
930618,Brentwood Avenue Covey,2024-01-27T03:30:00.000+00:00,busbar,,L2 Current (Min),A,211.88
930618,Brentwood Avenue Covey,2024-01-27T03:30:00.000+00:00,busbar,,L2 Current (Max),A,212.12
930618,Brentwood Avenue Covey,2024-01-27T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,212.0
930618,Brentwood Avenue Covey,2024-01-27T03:30:00.000+00:00,busbar,,L1 Current (Min),A,174.88
930618,Brentwood Avenue Covey,2024-01-27T03:30:00.000+00:00,busbar,,L1 Current (Max),A,175.12
930618,Brentwood Avenue Covey,2024-01-27T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,175.0
930618,Brentwood Avenue Covey,2024-01-27T03:30:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-27T03:30:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-27T03:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T03:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.13
930618,Brentwood Avenue Covey,2024-01-27T03:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T03:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-19.56
930618,Brentwood Avenue Covey,2024-01-27T03:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T03:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.25
930618,Brentwood Avenue Covey,2024-01-27T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-27T03:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93405
930618,Brentwood Avenue Covey,2024-01-27T03:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89981
930618,Brentwood Avenue Covey,2024-01-27T03:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9317
930618,Brentwood Avenue Covey,2024-01-27T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
930618,Brentwood Avenue Covey,2024-01-27T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
930618,Brentwood Avenue Covey,2024-01-27T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
930618,Brentwood Avenue Covey,2024-01-27T03:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T03:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T03:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T03:20:00.000+00:00,feeder,4,L3 Current (Min),A,29.5
930618,Brentwood Avenue Covey,2024-01-27T03:20:00.000+00:00,feeder,4,L3 Current (Max),A,29.62
930618,Brentwood Avenue Covey,2024-01-27T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,29.5
930618,Brentwood Avenue Covey,2024-01-27T03:20:00.000+00:00,feeder,4,L2 Current (Min),A,21.12
930618,Brentwood Avenue Covey,2024-01-27T03:20:00.000+00:00,feeder,4,L2 Current (Max),A,21.25
930618,Brentwood Avenue Covey,2024-01-27T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,21.25
930618,Brentwood Avenue Covey,2024-01-27T03:20:00.000+00:00,feeder,4,L1 Current (Min),A,20.88
930618,Brentwood Avenue Covey,2024-01-27T03:20:00.000+00:00,feeder,4,L1 Current (Max),A,21.0
930618,Brentwood Avenue Covey,2024-01-27T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,20.88
930618,Brentwood Avenue Covey,2024-01-27T03:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T03:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.5
930618,Brentwood Avenue Covey,2024-01-27T03:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T03:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.31
930618,Brentwood Avenue Covey,2024-01-27T03:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T03:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.19
930618,Brentwood Avenue Covey,2024-01-27T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-27T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-27T03:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99338
930618,Brentwood Avenue Covey,2024-01-27T03:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98233
930618,Brentwood Avenue Covey,2024-01-27T03:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98343
930618,Brentwood Avenue Covey,2024-01-27T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
930618,Brentwood Avenue Covey,2024-01-27T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
930618,Brentwood Avenue Covey,2024-01-27T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
930618,Brentwood Avenue Covey,2024-01-27T03:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T03:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T03:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T03:20:00.000+00:00,feeder,3,L3 Current (Min),A,40.88
930618,Brentwood Avenue Covey,2024-01-27T03:20:00.000+00:00,feeder,3,L3 Current (Max),A,41.0
930618,Brentwood Avenue Covey,2024-01-27T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,41.0
930618,Brentwood Avenue Covey,2024-01-27T03:20:00.000+00:00,feeder,3,L2 Current (Min),A,69.12
930618,Brentwood Avenue Covey,2024-01-27T03:20:00.000+00:00,feeder,3,L2 Current (Max),A,69.38
930618,Brentwood Avenue Covey,2024-01-27T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,69.25
930618,Brentwood Avenue Covey,2024-01-27T03:20:00.000+00:00,feeder,3,L1 Current (Min),A,74.25
930618,Brentwood Avenue Covey,2024-01-27T03:20:00.000+00:00,feeder,3,L1 Current (Max),A,74.62
930618,Brentwood Avenue Covey,2024-01-27T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,74.5
930618,Brentwood Avenue Covey,2024-01-27T03:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T03:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-38.75
930618,Brentwood Avenue Covey,2024-01-27T03:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T03:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.5
930618,Brentwood Avenue Covey,2024-01-27T03:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T03:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.44
930618,Brentwood Avenue Covey,2024-01-27T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-27T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T03:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.73288
930618,Brentwood Avenue Covey,2024-01-27T03:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99017
930618,Brentwood Avenue Covey,2024-01-27T03:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96023
930618,Brentwood Avenue Covey,2024-01-27T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930618,Brentwood Avenue Covey,2024-01-27T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
930618,Brentwood Avenue Covey,2024-01-27T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
930618,Brentwood Avenue Covey,2024-01-27T03:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T03:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T03:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T03:20:00.000+00:00,feeder,2,L3 Current (Min),A,13.38
930618,Brentwood Avenue Covey,2024-01-27T03:20:00.000+00:00,feeder,2,L3 Current (Max),A,13.38
930618,Brentwood Avenue Covey,2024-01-27T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,13.38
930618,Brentwood Avenue Covey,2024-01-27T03:20:00.000+00:00,feeder,2,L2 Current (Min),A,42.5
930618,Brentwood Avenue Covey,2024-01-27T03:20:00.000+00:00,feeder,2,L2 Current (Max),A,42.62
930618,Brentwood Avenue Covey,2024-01-27T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,42.5
930618,Brentwood Avenue Covey,2024-01-27T03:20:00.000+00:00,feeder,2,L1 Current (Min),A,36.38
930618,Brentwood Avenue Covey,2024-01-27T03:20:00.000+00:00,feeder,2,L1 Current (Max),A,36.38
930618,Brentwood Avenue Covey,2024-01-27T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,36.38
930618,Brentwood Avenue Covey,2024-01-27T03:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T03:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.69
930618,Brentwood Avenue Covey,2024-01-27T03:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T03:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.5
930618,Brentwood Avenue Covey,2024-01-27T03:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T03:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.0
930618,Brentwood Avenue Covey,2024-01-27T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-27T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-27T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-27T03:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98386
930618,Brentwood Avenue Covey,2024-01-27T03:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96216
930618,Brentwood Avenue Covey,2024-01-27T03:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99002
930618,Brentwood Avenue Covey,2024-01-27T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
930618,Brentwood Avenue Covey,2024-01-27T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
930618,Brentwood Avenue Covey,2024-01-27T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
930618,Brentwood Avenue Covey,2024-01-27T03:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T03:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T03:20:00.000+00:00,feeder,1,L3 Current (Min),A,74.38
930618,Brentwood Avenue Covey,2024-01-27T03:20:00.000+00:00,feeder,1,L3 Current (Max),A,74.62
930618,Brentwood Avenue Covey,2024-01-27T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,74.5
930618,Brentwood Avenue Covey,2024-01-27T03:20:00.000+00:00,feeder,1,L2 Current (Min),A,65.5
930618,Brentwood Avenue Covey,2024-01-27T03:20:00.000+00:00,feeder,1,L2 Current (Max),A,65.75
930618,Brentwood Avenue Covey,2024-01-27T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,65.62
930618,Brentwood Avenue Covey,2024-01-27T03:20:00.000+00:00,feeder,1,L1 Current (Min),A,104.5
930618,Brentwood Avenue Covey,2024-01-27T03:20:00.000+00:00,feeder,1,L1 Current (Max),A,104.75
930618,Brentwood Avenue Covey,2024-01-27T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,104.62
930618,Brentwood Avenue Covey,2024-01-27T03:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.14
930618,Brentwood Avenue Covey,2024-01-27T03:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.19
930618,Brentwood Avenue Covey,2024-01-27T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
930618,Brentwood Avenue Covey,2024-01-27T03:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.88
930618,Brentwood Avenue Covey,2024-01-27T03:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.91
930618,Brentwood Avenue Covey,2024-01-27T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
930618,Brentwood Avenue Covey,2024-01-27T03:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.5
930618,Brentwood Avenue Covey,2024-01-27T03:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.56
930618,Brentwood Avenue Covey,2024-01-27T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
930618,Brentwood Avenue Covey,2024-01-27T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-27T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
930618,Brentwood Avenue Covey,2024-01-27T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930618,Brentwood Avenue Covey,2024-01-27T03:20:00.000+00:00,busbar,,L3 Active Power,kW,37.0
930618,Brentwood Avenue Covey,2024-01-27T03:20:00.000+00:00,busbar,,L2 Active Power,kW,47.0
930618,Brentwood Avenue Covey,2024-01-27T03:20:00.000+00:00,busbar,,L1 Active Power,kW,56.0
930618,Brentwood Avenue Covey,2024-01-27T03:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T03:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T03:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T03:20:00.000+00:00,busbar,,L3 Current (Min),A,155.88
930618,Brentwood Avenue Covey,2024-01-27T03:20:00.000+00:00,busbar,,L3 Current (Max),A,156.12
930618,Brentwood Avenue Covey,2024-01-27T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,156.0
930618,Brentwood Avenue Covey,2024-01-27T03:20:00.000+00:00,busbar,,L2 Current (Min),A,197.75
930618,Brentwood Avenue Covey,2024-01-27T03:20:00.000+00:00,busbar,,L2 Current (Max),A,198.12
930618,Brentwood Avenue Covey,2024-01-27T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,197.88
930618,Brentwood Avenue Covey,2024-01-27T03:20:00.000+00:00,busbar,,L1 Current (Min),A,235.75
930618,Brentwood Avenue Covey,2024-01-27T03:20:00.000+00:00,busbar,,L1 Current (Max),A,236.12
930618,Brentwood Avenue Covey,2024-01-27T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,235.75
930618,Brentwood Avenue Covey,2024-01-27T03:20:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-27T03:20:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-27T03:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T03:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.13
930618,Brentwood Avenue Covey,2024-01-27T03:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T03:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.0
930618,Brentwood Avenue Covey,2024-01-27T03:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T03:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-20.75
930618,Brentwood Avenue Covey,2024-01-27T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-27T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-27T03:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94907
930618,Brentwood Avenue Covey,2024-01-27T03:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90896
930618,Brentwood Avenue Covey,2024-01-27T03:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.84866
930618,Brentwood Avenue Covey,2024-01-27T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
930618,Brentwood Avenue Covey,2024-01-27T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
930618,Brentwood Avenue Covey,2024-01-27T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930618,Brentwood Avenue Covey,2024-01-27T03:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T03:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T03:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T03:10:00.000+00:00,feeder,4,L3 Current (Min),A,31.25
930618,Brentwood Avenue Covey,2024-01-27T03:10:00.000+00:00,feeder,4,L3 Current (Max),A,31.5
930618,Brentwood Avenue Covey,2024-01-27T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,31.25
930618,Brentwood Avenue Covey,2024-01-27T03:10:00.000+00:00,feeder,4,L2 Current (Min),A,21.88
930618,Brentwood Avenue Covey,2024-01-27T03:10:00.000+00:00,feeder,4,L2 Current (Max),A,22.0
930618,Brentwood Avenue Covey,2024-01-27T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,21.88
930618,Brentwood Avenue Covey,2024-01-27T03:10:00.000+00:00,feeder,4,L1 Current (Min),A,14.62
930618,Brentwood Avenue Covey,2024-01-27T03:10:00.000+00:00,feeder,4,L1 Current (Max),A,14.62
930618,Brentwood Avenue Covey,2024-01-27T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,14.62
930618,Brentwood Avenue Covey,2024-01-27T03:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T03:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.63
930618,Brentwood Avenue Covey,2024-01-27T03:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T03:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.87
930618,Brentwood Avenue Covey,2024-01-27T03:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
