Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930618,Brentwood Avenue Covey,2024-01-27T03:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.13
930618,Brentwood Avenue Covey,2024-01-27T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-27T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-27T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-27T03:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98499
930618,Brentwood Avenue Covey,2024-01-27T03:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98053
930618,Brentwood Avenue Covey,2024-01-27T03:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94604
930618,Brentwood Avenue Covey,2024-01-27T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
930618,Brentwood Avenue Covey,2024-01-27T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
930618,Brentwood Avenue Covey,2024-01-27T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
930618,Brentwood Avenue Covey,2024-01-27T03:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T03:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T03:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T03:10:00.000+00:00,feeder,3,L3 Current (Min),A,28.75
930618,Brentwood Avenue Covey,2024-01-27T03:10:00.000+00:00,feeder,3,L3 Current (Max),A,28.88
930618,Brentwood Avenue Covey,2024-01-27T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,28.75
930618,Brentwood Avenue Covey,2024-01-27T03:10:00.000+00:00,feeder,3,L2 Current (Min),A,69.0
930618,Brentwood Avenue Covey,2024-01-27T03:10:00.000+00:00,feeder,3,L2 Current (Max),A,69.25
930618,Brentwood Avenue Covey,2024-01-27T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,69.12
930618,Brentwood Avenue Covey,2024-01-27T03:10:00.000+00:00,feeder,3,L1 Current (Min),A,42.38
930618,Brentwood Avenue Covey,2024-01-27T03:10:00.000+00:00,feeder,3,L1 Current (Max),A,42.75
930618,Brentwood Avenue Covey,2024-01-27T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,42.62
930618,Brentwood Avenue Covey,2024-01-27T03:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T03:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-27.19
930618,Brentwood Avenue Covey,2024-01-27T03:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T03:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.75
930618,Brentwood Avenue Covey,2024-01-27T03:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T03:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.94
930618,Brentwood Avenue Covey,2024-01-27T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-27T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-27T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T03:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.83697
930618,Brentwood Avenue Covey,2024-01-27T03:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99103
930618,Brentwood Avenue Covey,2024-01-27T03:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97461
930618,Brentwood Avenue Covey,2024-01-27T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930618,Brentwood Avenue Covey,2024-01-27T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
930618,Brentwood Avenue Covey,2024-01-27T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
930618,Brentwood Avenue Covey,2024-01-27T03:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T03:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T03:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T03:10:00.000+00:00,feeder,2,L3 Current (Min),A,12.5
930618,Brentwood Avenue Covey,2024-01-27T03:10:00.000+00:00,feeder,2,L3 Current (Max),A,12.5
930618,Brentwood Avenue Covey,2024-01-27T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,12.5
930618,Brentwood Avenue Covey,2024-01-27T03:10:00.000+00:00,feeder,2,L2 Current (Min),A,42.75
930618,Brentwood Avenue Covey,2024-01-27T03:10:00.000+00:00,feeder,2,L2 Current (Max),A,42.75
930618,Brentwood Avenue Covey,2024-01-27T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,42.75
930618,Brentwood Avenue Covey,2024-01-27T03:10:00.000+00:00,feeder,2,L1 Current (Min),A,48.62
930618,Brentwood Avenue Covey,2024-01-27T03:10:00.000+00:00,feeder,2,L1 Current (Max),A,48.75
930618,Brentwood Avenue Covey,2024-01-27T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,48.62
930618,Brentwood Avenue Covey,2024-01-27T03:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T03:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.93
930618,Brentwood Avenue Covey,2024-01-27T03:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T03:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.94
930618,Brentwood Avenue Covey,2024-01-27T03:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T03:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.13
930618,Brentwood Avenue Covey,2024-01-27T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-27T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-27T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-27T03:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98502
930618,Brentwood Avenue Covey,2024-01-27T03:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97079
930618,Brentwood Avenue Covey,2024-01-27T03:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98596
930618,Brentwood Avenue Covey,2024-01-27T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
930618,Brentwood Avenue Covey,2024-01-27T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
930618,Brentwood Avenue Covey,2024-01-27T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
930618,Brentwood Avenue Covey,2024-01-27T03:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T03:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T03:10:00.000+00:00,feeder,1,L3 Current (Min),A,74.0
930618,Brentwood Avenue Covey,2024-01-27T03:10:00.000+00:00,feeder,1,L3 Current (Max),A,74.0
930618,Brentwood Avenue Covey,2024-01-27T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,74.0
930618,Brentwood Avenue Covey,2024-01-27T03:10:00.000+00:00,feeder,1,L2 Current (Min),A,75.62
930618,Brentwood Avenue Covey,2024-01-27T03:10:00.000+00:00,feeder,1,L2 Current (Max),A,75.62
930618,Brentwood Avenue Covey,2024-01-27T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,75.62
930618,Brentwood Avenue Covey,2024-01-27T03:10:00.000+00:00,feeder,1,L1 Current (Min),A,92.88
930618,Brentwood Avenue Covey,2024-01-27T03:10:00.000+00:00,feeder,1,L1 Current (Max),A,93.25
930618,Brentwood Avenue Covey,2024-01-27T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,93.25
930618,Brentwood Avenue Covey,2024-01-27T03:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.33
930618,Brentwood Avenue Covey,2024-01-27T03:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.39
930618,Brentwood Avenue Covey,2024-01-27T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
930618,Brentwood Avenue Covey,2024-01-27T03:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.8
930618,Brentwood Avenue Covey,2024-01-27T03:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.91
930618,Brentwood Avenue Covey,2024-01-27T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
930618,Brentwood Avenue Covey,2024-01-27T03:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.72
930618,Brentwood Avenue Covey,2024-01-27T03:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.8
930618,Brentwood Avenue Covey,2024-01-27T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
930618,Brentwood Avenue Covey,2024-01-27T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930618,Brentwood Avenue Covey,2024-01-27T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
930618,Brentwood Avenue Covey,2024-01-27T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
930618,Brentwood Avenue Covey,2024-01-27T03:10:00.000+00:00,busbar,,L3 Active Power,kW,35.0
930618,Brentwood Avenue Covey,2024-01-27T03:10:00.000+00:00,busbar,,L2 Active Power,kW,50.0
930618,Brentwood Avenue Covey,2024-01-27T03:10:00.000+00:00,busbar,,L1 Active Power,kW,47.0
930618,Brentwood Avenue Covey,2024-01-27T03:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T03:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T03:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T03:10:00.000+00:00,busbar,,L3 Current (Min),A,145.5
930618,Brentwood Avenue Covey,2024-01-27T03:10:00.000+00:00,busbar,,L3 Current (Max),A,145.62
930618,Brentwood Avenue Covey,2024-01-27T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,145.5
930618,Brentwood Avenue Covey,2024-01-27T03:10:00.000+00:00,busbar,,L2 Current (Min),A,208.75
930618,Brentwood Avenue Covey,2024-01-27T03:10:00.000+00:00,busbar,,L2 Current (Max),A,209.0
930618,Brentwood Avenue Covey,2024-01-27T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,209.0
930618,Brentwood Avenue Covey,2024-01-27T03:10:00.000+00:00,busbar,,L1 Current (Min),A,197.62
930618,Brentwood Avenue Covey,2024-01-27T03:10:00.000+00:00,busbar,,L1 Current (Max),A,198.25
930618,Brentwood Avenue Covey,2024-01-27T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,198.0
930618,Brentwood Avenue Covey,2024-01-27T03:10:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-27T03:10:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-27T03:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T03:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.5
930618,Brentwood Avenue Covey,2024-01-27T03:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T03:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.5
930618,Brentwood Avenue Covey,2024-01-27T03:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T03:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.13
930618,Brentwood Avenue Covey,2024-01-27T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-27T03:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97107
930618,Brentwood Avenue Covey,2024-01-27T03:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95673
930618,Brentwood Avenue Covey,2024-01-27T03:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94662
930618,Brentwood Avenue Covey,2024-01-27T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
930618,Brentwood Avenue Covey,2024-01-27T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
930618,Brentwood Avenue Covey,2024-01-27T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
930618,Brentwood Avenue Covey,2024-01-27T03:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T03:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T03:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T03:00:00.000+00:00,feeder,4,L3 Current (Min),A,42.38
930618,Brentwood Avenue Covey,2024-01-27T03:00:00.000+00:00,feeder,4,L3 Current (Max),A,42.5
930618,Brentwood Avenue Covey,2024-01-27T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,42.38
930618,Brentwood Avenue Covey,2024-01-27T03:00:00.000+00:00,feeder,4,L2 Current (Min),A,32.38
930618,Brentwood Avenue Covey,2024-01-27T03:00:00.000+00:00,feeder,4,L2 Current (Max),A,32.38
930618,Brentwood Avenue Covey,2024-01-27T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,32.38
930618,Brentwood Avenue Covey,2024-01-27T03:00:00.000+00:00,feeder,4,L1 Current (Min),A,22.75
930618,Brentwood Avenue Covey,2024-01-27T03:00:00.000+00:00,feeder,4,L1 Current (Max),A,22.75
930618,Brentwood Avenue Covey,2024-01-27T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,22.75
930618,Brentwood Avenue Covey,2024-01-27T03:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T03:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.31
930618,Brentwood Avenue Covey,2024-01-27T03:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T03:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.13
930618,Brentwood Avenue Covey,2024-01-27T03:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T03:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.87
930618,Brentwood Avenue Covey,2024-01-27T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-27T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T03:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99112
930618,Brentwood Avenue Covey,2024-01-27T03:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98492
930618,Brentwood Avenue Covey,2024-01-27T03:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98343
930618,Brentwood Avenue Covey,2024-01-27T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
930618,Brentwood Avenue Covey,2024-01-27T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
930618,Brentwood Avenue Covey,2024-01-27T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
930618,Brentwood Avenue Covey,2024-01-27T03:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T03:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T03:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T03:00:00.000+00:00,feeder,3,L3 Current (Min),A,33.38
930618,Brentwood Avenue Covey,2024-01-27T03:00:00.000+00:00,feeder,3,L3 Current (Max),A,33.5
930618,Brentwood Avenue Covey,2024-01-27T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,33.38
930618,Brentwood Avenue Covey,2024-01-27T03:00:00.000+00:00,feeder,3,L2 Current (Min),A,69.62
930618,Brentwood Avenue Covey,2024-01-27T03:00:00.000+00:00,feeder,3,L2 Current (Max),A,69.75
930618,Brentwood Avenue Covey,2024-01-27T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,69.75
930618,Brentwood Avenue Covey,2024-01-27T03:00:00.000+00:00,feeder,3,L1 Current (Min),A,72.5
930618,Brentwood Avenue Covey,2024-01-27T03:00:00.000+00:00,feeder,3,L1 Current (Max),A,72.5
930618,Brentwood Avenue Covey,2024-01-27T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,72.5
930618,Brentwood Avenue Covey,2024-01-27T03:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T03:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-20.12
930618,Brentwood Avenue Covey,2024-01-27T03:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T03:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.06
930618,Brentwood Avenue Covey,2024-01-27T03:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T03:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.56
930618,Brentwood Avenue Covey,2024-01-27T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-27T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-27T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T03:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88437
930618,Brentwood Avenue Covey,2024-01-27T03:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98868
930618,Brentwood Avenue Covey,2024-01-27T03:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94366
930618,Brentwood Avenue Covey,2024-01-27T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930618,Brentwood Avenue Covey,2024-01-27T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
930618,Brentwood Avenue Covey,2024-01-27T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
930618,Brentwood Avenue Covey,2024-01-27T03:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T03:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T03:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T03:00:00.000+00:00,feeder,2,L3 Current (Min),A,13.5
930618,Brentwood Avenue Covey,2024-01-27T03:00:00.000+00:00,feeder,2,L3 Current (Max),A,13.62
930618,Brentwood Avenue Covey,2024-01-27T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,13.62
930618,Brentwood Avenue Covey,2024-01-27T03:00:00.000+00:00,feeder,2,L2 Current (Min),A,42.5
930618,Brentwood Avenue Covey,2024-01-27T03:00:00.000+00:00,feeder,2,L2 Current (Max),A,42.5
930618,Brentwood Avenue Covey,2024-01-27T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,42.5
930618,Brentwood Avenue Covey,2024-01-27T03:00:00.000+00:00,feeder,2,L1 Current (Min),A,35.38
930618,Brentwood Avenue Covey,2024-01-27T03:00:00.000+00:00,feeder,2,L1 Current (Max),A,35.62
930618,Brentwood Avenue Covey,2024-01-27T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,35.5
930618,Brentwood Avenue Covey,2024-01-27T03:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T03:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.56
930618,Brentwood Avenue Covey,2024-01-27T03:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T03:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.0
930618,Brentwood Avenue Covey,2024-01-27T03:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T03:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.13
930618,Brentwood Avenue Covey,2024-01-27T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-27T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T03:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99216
930618,Brentwood Avenue Covey,2024-01-27T03:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98193
930618,Brentwood Avenue Covey,2024-01-27T03:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98853
930618,Brentwood Avenue Covey,2024-01-27T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
930618,Brentwood Avenue Covey,2024-01-27T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
930618,Brentwood Avenue Covey,2024-01-27T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
930618,Brentwood Avenue Covey,2024-01-27T03:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T03:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T03:00:00.000+00:00,feeder,1,L3 Current (Min),A,96.25
930618,Brentwood Avenue Covey,2024-01-27T03:00:00.000+00:00,feeder,1,L3 Current (Max),A,96.5
930618,Brentwood Avenue Covey,2024-01-27T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,96.38
930618,Brentwood Avenue Covey,2024-01-27T03:00:00.000+00:00,feeder,1,L2 Current (Min),A,91.75
930618,Brentwood Avenue Covey,2024-01-27T03:00:00.000+00:00,feeder,1,L2 Current (Max),A,91.88
930618,Brentwood Avenue Covey,2024-01-27T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,91.88
930618,Brentwood Avenue Covey,2024-01-27T03:00:00.000+00:00,feeder,1,L1 Current (Min),A,94.5
930618,Brentwood Avenue Covey,2024-01-27T03:00:00.000+00:00,feeder,1,L1 Current (Max),A,94.75
930618,Brentwood Avenue Covey,2024-01-27T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,94.62
930618,Brentwood Avenue Covey,2024-01-27T03:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.48
930618,Brentwood Avenue Covey,2024-01-27T03:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.52
930618,Brentwood Avenue Covey,2024-01-27T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
930618,Brentwood Avenue Covey,2024-01-27T03:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.92
930618,Brentwood Avenue Covey,2024-01-27T03:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.95
930618,Brentwood Avenue Covey,2024-01-27T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
930618,Brentwood Avenue Covey,2024-01-27T03:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.88
930618,Brentwood Avenue Covey,2024-01-27T03:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.89
930618,Brentwood Avenue Covey,2024-01-27T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
930618,Brentwood Avenue Covey,2024-01-27T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930618,Brentwood Avenue Covey,2024-01-27T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930618,Brentwood Avenue Covey,2024-01-27T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930618,Brentwood Avenue Covey,2024-01-27T03:00:00.000+00:00,busbar,,L3 Active Power,kW,45.0
930618,Brentwood Avenue Covey,2024-01-27T03:00:00.000+00:00,busbar,,L2 Active Power,kW,57.0
930618,Brentwood Avenue Covey,2024-01-27T03:00:00.000+00:00,busbar,,L1 Active Power,kW,54.0
930618,Brentwood Avenue Covey,2024-01-27T03:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T03:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T03:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T03:00:00.000+00:00,busbar,,L3 Current (Min),A,184.75
930618,Brentwood Avenue Covey,2024-01-27T03:00:00.000+00:00,busbar,,L3 Current (Max),A,185.25
930618,Brentwood Avenue Covey,2024-01-27T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,185.0
930618,Brentwood Avenue Covey,2024-01-27T03:00:00.000+00:00,busbar,,L2 Current (Min),A,236.38
930618,Brentwood Avenue Covey,2024-01-27T03:00:00.000+00:00,busbar,,L2 Current (Max),A,236.38
930618,Brentwood Avenue Covey,2024-01-27T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,236.38
930618,Brentwood Avenue Covey,2024-01-27T03:00:00.000+00:00,busbar,,L1 Current (Min),A,224.75
930618,Brentwood Avenue Covey,2024-01-27T03:00:00.000+00:00,busbar,,L1 Current (Max),A,224.75
930618,Brentwood Avenue Covey,2024-01-27T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,224.75
930618,Brentwood Avenue Covey,2024-01-27T03:00:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-27T03:00:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-27T02:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T02:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-18.94
930618,Brentwood Avenue Covey,2024-01-27T02:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T02:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.19
930618,Brentwood Avenue Covey,2024-01-27T02:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T02:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.0
930618,Brentwood Avenue Covey,2024-01-27T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-27T02:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91205
930618,Brentwood Avenue Covey,2024-01-27T02:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92813
930618,Brentwood Avenue Covey,2024-01-27T02:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9357
930618,Brentwood Avenue Covey,2024-01-27T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
930618,Brentwood Avenue Covey,2024-01-27T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
930618,Brentwood Avenue Covey,2024-01-27T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
930618,Brentwood Avenue Covey,2024-01-27T02:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T02:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T02:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T02:50:00.000+00:00,feeder,4,L3 Current (Min),A,29.38
930618,Brentwood Avenue Covey,2024-01-27T02:50:00.000+00:00,feeder,4,L3 Current (Max),A,29.38
930618,Brentwood Avenue Covey,2024-01-27T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,29.38
930618,Brentwood Avenue Covey,2024-01-27T02:50:00.000+00:00,feeder,4,L2 Current (Min),A,24.75
930618,Brentwood Avenue Covey,2024-01-27T02:50:00.000+00:00,feeder,4,L2 Current (Max),A,24.88
930618,Brentwood Avenue Covey,2024-01-27T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,24.88
930618,Brentwood Avenue Covey,2024-01-27T02:50:00.000+00:00,feeder,4,L1 Current (Min),A,21.75
930618,Brentwood Avenue Covey,2024-01-27T02:50:00.000+00:00,feeder,4,L1 Current (Max),A,21.75
930618,Brentwood Avenue Covey,2024-01-27T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,21.75
930618,Brentwood Avenue Covey,2024-01-27T02:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T02:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.0
930618,Brentwood Avenue Covey,2024-01-27T02:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T02:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.75
930618,Brentwood Avenue Covey,2024-01-27T02:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T02:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.06
930618,Brentwood Avenue Covey,2024-01-27T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-27T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-27T02:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98291
930618,Brentwood Avenue Covey,2024-01-27T02:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99039
930618,Brentwood Avenue Covey,2024-01-27T02:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97134
930618,Brentwood Avenue Covey,2024-01-27T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
930618,Brentwood Avenue Covey,2024-01-27T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,20.0
930618,Brentwood Avenue Covey,2024-01-27T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
930618,Brentwood Avenue Covey,2024-01-27T02:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T02:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T02:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T02:50:00.000+00:00,feeder,3,L3 Current (Min),A,28.0
930618,Brentwood Avenue Covey,2024-01-27T02:50:00.000+00:00,feeder,3,L3 Current (Max),A,33.5
930618,Brentwood Avenue Covey,2024-01-27T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,29.38
930618,Brentwood Avenue Covey,2024-01-27T02:50:00.000+00:00,feeder,3,L2 Current (Min),A,82.88
930618,Brentwood Avenue Covey,2024-01-27T02:50:00.000+00:00,feeder,3,L2 Current (Max),A,83.12
930618,Brentwood Avenue Covey,2024-01-27T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,83.0
930618,Brentwood Avenue Covey,2024-01-27T02:50:00.000+00:00,feeder,3,L1 Current (Min),A,60.0
930618,Brentwood Avenue Covey,2024-01-27T02:50:00.000+00:00,feeder,3,L1 Current (Max),A,60.12
930618,Brentwood Avenue Covey,2024-01-27T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,60.12
930618,Brentwood Avenue Covey,2024-01-27T02:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T02:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-26.12
930618,Brentwood Avenue Covey,2024-01-27T02:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T02:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.13
930618,Brentwood Avenue Covey,2024-01-27T02:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T02:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.44
930618,Brentwood Avenue Covey,2024-01-27T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-27T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-27T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T02:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.8327
930618,Brentwood Avenue Covey,2024-01-27T02:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98459
930618,Brentwood Avenue Covey,2024-01-27T02:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94617
930618,Brentwood Avenue Covey,2024-01-27T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930618,Brentwood Avenue Covey,2024-01-27T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-27T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
930618,Brentwood Avenue Covey,2024-01-27T02:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T02:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T02:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T02:50:00.000+00:00,feeder,2,L3 Current (Min),A,12.62
930618,Brentwood Avenue Covey,2024-01-27T02:50:00.000+00:00,feeder,2,L3 Current (Max),A,12.62
930618,Brentwood Avenue Covey,2024-01-27T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,12.62
930618,Brentwood Avenue Covey,2024-01-27T02:50:00.000+00:00,feeder,2,L2 Current (Min),A,37.12
930618,Brentwood Avenue Covey,2024-01-27T02:50:00.000+00:00,feeder,2,L2 Current (Max),A,37.25
930618,Brentwood Avenue Covey,2024-01-27T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,37.12
930618,Brentwood Avenue Covey,2024-01-27T02:50:00.000+00:00,feeder,2,L1 Current (Min),A,36.38
930618,Brentwood Avenue Covey,2024-01-27T02:50:00.000+00:00,feeder,2,L1 Current (Max),A,36.5
930618,Brentwood Avenue Covey,2024-01-27T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,36.38
930618,Brentwood Avenue Covey,2024-01-27T02:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T02:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.19
930618,Brentwood Avenue Covey,2024-01-27T02:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T02:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.56
930618,Brentwood Avenue Covey,2024-01-27T02:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T02:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.62
930618,Brentwood Avenue Covey,2024-01-27T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-27T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T02:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99286
930618,Brentwood Avenue Covey,2024-01-27T02:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98401
930618,Brentwood Avenue Covey,2024-01-27T02:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99277
930618,Brentwood Avenue Covey,2024-01-27T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
930618,Brentwood Avenue Covey,2024-01-27T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
930618,Brentwood Avenue Covey,2024-01-27T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,27.0
930618,Brentwood Avenue Covey,2024-01-27T02:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T02:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T02:50:00.000+00:00,feeder,1,L3 Current (Min),A,91.12
930618,Brentwood Avenue Covey,2024-01-27T02:50:00.000+00:00,feeder,1,L3 Current (Max),A,91.12
930618,Brentwood Avenue Covey,2024-01-27T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,91.12
930618,Brentwood Avenue Covey,2024-01-27T02:50:00.000+00:00,feeder,1,L2 Current (Min),A,95.38
930618,Brentwood Avenue Covey,2024-01-27T02:50:00.000+00:00,feeder,1,L2 Current (Max),A,95.5
930618,Brentwood Avenue Covey,2024-01-27T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,95.5
930618,Brentwood Avenue Covey,2024-01-27T02:50:00.000+00:00,feeder,1,L1 Current (Min),A,110.88
930618,Brentwood Avenue Covey,2024-01-27T02:50:00.000+00:00,feeder,1,L1 Current (Max),A,111.5
930618,Brentwood Avenue Covey,2024-01-27T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,111.25
930618,Brentwood Avenue Covey,2024-01-27T02:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.14
930618,Brentwood Avenue Covey,2024-01-27T02:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.17
930618,Brentwood Avenue Covey,2024-01-27T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
930618,Brentwood Avenue Covey,2024-01-27T02:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.45
930618,Brentwood Avenue Covey,2024-01-27T02:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.55
930618,Brentwood Avenue Covey,2024-01-27T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
930618,Brentwood Avenue Covey,2024-01-27T02:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.22
930618,Brentwood Avenue Covey,2024-01-27T02:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.28
930618,Brentwood Avenue Covey,2024-01-27T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
930618,Brentwood Avenue Covey,2024-01-27T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930618,Brentwood Avenue Covey,2024-01-27T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930618,Brentwood Avenue Covey,2024-01-27T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930618,Brentwood Avenue Covey,2024-01-27T02:50:00.000+00:00,busbar,,L3 Active Power,kW,38.0
930618,Brentwood Avenue Covey,2024-01-27T02:50:00.000+00:00,busbar,,L2 Active Power,kW,58.0
930618,Brentwood Avenue Covey,2024-01-27T02:50:00.000+00:00,busbar,,L1 Active Power,kW,54.0
930618,Brentwood Avenue Covey,2024-01-27T02:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T02:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T02:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T02:50:00.000+00:00,busbar,,L3 Current (Min),A,159.25
930618,Brentwood Avenue Covey,2024-01-27T02:50:00.000+00:00,busbar,,L3 Current (Max),A,164.62
930618,Brentwood Avenue Covey,2024-01-27T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,160.62
930618,Brentwood Avenue Covey,2024-01-27T02:50:00.000+00:00,busbar,,L2 Current (Min),A,239.88
930618,Brentwood Avenue Covey,2024-01-27T02:50:00.000+00:00,busbar,,L2 Current (Max),A,240.12
930618,Brentwood Avenue Covey,2024-01-27T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,240.0
930618,Brentwood Avenue Covey,2024-01-27T02:50:00.000+00:00,busbar,,L1 Current (Min),A,228.25
930618,Brentwood Avenue Covey,2024-01-27T02:50:00.000+00:00,busbar,,L1 Current (Max),A,228.62
930618,Brentwood Avenue Covey,2024-01-27T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,228.5
930618,Brentwood Avenue Covey,2024-01-27T02:50:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-27T02:50:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-27T02:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T02:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.25
930618,Brentwood Avenue Covey,2024-01-27T02:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T02:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.31
930618,Brentwood Avenue Covey,2024-01-27T02:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T02:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.81
930618,Brentwood Avenue Covey,2024-01-27T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-27T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-27T02:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93668
930618,Brentwood Avenue Covey,2024-01-27T02:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91919
930618,Brentwood Avenue Covey,2024-01-27T02:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93832
930618,Brentwood Avenue Covey,2024-01-27T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
930618,Brentwood Avenue Covey,2024-01-27T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
930618,Brentwood Avenue Covey,2024-01-27T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
930618,Brentwood Avenue Covey,2024-01-27T02:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T02:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T02:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T02:40:00.000+00:00,feeder,4,L3 Current (Min),A,30.12
930618,Brentwood Avenue Covey,2024-01-27T02:40:00.000+00:00,feeder,4,L3 Current (Max),A,30.25
930618,Brentwood Avenue Covey,2024-01-27T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,30.12
930618,Brentwood Avenue Covey,2024-01-27T02:40:00.000+00:00,feeder,4,L2 Current (Min),A,21.38
930618,Brentwood Avenue Covey,2024-01-27T02:40:00.000+00:00,feeder,4,L2 Current (Max),A,21.38
930618,Brentwood Avenue Covey,2024-01-27T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,21.38
930618,Brentwood Avenue Covey,2024-01-27T02:40:00.000+00:00,feeder,4,L1 Current (Min),A,22.12
930618,Brentwood Avenue Covey,2024-01-27T02:40:00.000+00:00,feeder,4,L1 Current (Max),A,22.25
930618,Brentwood Avenue Covey,2024-01-27T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,22.25
930618,Brentwood Avenue Covey,2024-01-27T02:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T02:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.19
930618,Brentwood Avenue Covey,2024-01-27T02:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T02:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.88
930618,Brentwood Avenue Covey,2024-01-27T02:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T02:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.5
930618,Brentwood Avenue Covey,2024-01-27T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-27T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-27T02:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98932
930618,Brentwood Avenue Covey,2024-01-27T02:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99036
930618,Brentwood Avenue Covey,2024-01-27T02:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99023
930618,Brentwood Avenue Covey,2024-01-27T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-27T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,20.0
930618,Brentwood Avenue Covey,2024-01-27T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
930618,Brentwood Avenue Covey,2024-01-27T02:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T02:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T02:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T02:40:00.000+00:00,feeder,3,L3 Current (Min),A,36.5
930618,Brentwood Avenue Covey,2024-01-27T02:40:00.000+00:00,feeder,3,L3 Current (Max),A,36.62
930618,Brentwood Avenue Covey,2024-01-27T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,36.5
930618,Brentwood Avenue Covey,2024-01-27T02:40:00.000+00:00,feeder,3,L2 Current (Min),A,82.88
930618,Brentwood Avenue Covey,2024-01-27T02:40:00.000+00:00,feeder,3,L2 Current (Max),A,83.0
930618,Brentwood Avenue Covey,2024-01-27T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,82.88
930618,Brentwood Avenue Covey,2024-01-27T02:40:00.000+00:00,feeder,3,L1 Current (Min),A,101.62
930618,Brentwood Avenue Covey,2024-01-27T02:40:00.000+00:00,feeder,3,L1 Current (Max),A,101.75
930618,Brentwood Avenue Covey,2024-01-27T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,101.75
930618,Brentwood Avenue Covey,2024-01-27T02:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T02:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-26.0
930618,Brentwood Avenue Covey,2024-01-27T02:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T02:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.0
930618,Brentwood Avenue Covey,2024-01-27T02:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T02:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.81
930618,Brentwood Avenue Covey,2024-01-27T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-27T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-27T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T02:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.8313
930618,Brentwood Avenue Covey,2024-01-27T02:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98856
930618,Brentwood Avenue Covey,2024-01-27T02:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94842
930618,Brentwood Avenue Covey,2024-01-27T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930618,Brentwood Avenue Covey,2024-01-27T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-27T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
930618,Brentwood Avenue Covey,2024-01-27T02:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T02:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T02:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T02:40:00.000+00:00,feeder,2,L3 Current (Min),A,12.62
930618,Brentwood Avenue Covey,2024-01-27T02:40:00.000+00:00,feeder,2,L3 Current (Max),A,12.62
930618,Brentwood Avenue Covey,2024-01-27T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,12.62
930618,Brentwood Avenue Covey,2024-01-27T02:40:00.000+00:00,feeder,2,L2 Current (Min),A,38.88
930618,Brentwood Avenue Covey,2024-01-27T02:40:00.000+00:00,feeder,2,L2 Current (Max),A,38.88
930618,Brentwood Avenue Covey,2024-01-27T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,38.88
930618,Brentwood Avenue Covey,2024-01-27T02:40:00.000+00:00,feeder,2,L1 Current (Min),A,35.5
930618,Brentwood Avenue Covey,2024-01-27T02:40:00.000+00:00,feeder,2,L1 Current (Max),A,35.75
930618,Brentwood Avenue Covey,2024-01-27T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,35.75
930618,Brentwood Avenue Covey,2024-01-27T02:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T02:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.5
930618,Brentwood Avenue Covey,2024-01-27T02:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T02:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.5
930618,Brentwood Avenue Covey,2024-01-27T02:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T02:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.13
930618,Brentwood Avenue Covey,2024-01-27T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-27T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T02:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98694
930618,Brentwood Avenue Covey,2024-01-27T02:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98682
930618,Brentwood Avenue Covey,2024-01-27T02:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98825
930618,Brentwood Avenue Covey,2024-01-27T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
930618,Brentwood Avenue Covey,2024-01-27T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
930618,Brentwood Avenue Covey,2024-01-27T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
930618,Brentwood Avenue Covey,2024-01-27T02:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T02:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T02:40:00.000+00:00,feeder,1,L3 Current (Min),A,78.75
930618,Brentwood Avenue Covey,2024-01-27T02:40:00.000+00:00,feeder,1,L3 Current (Max),A,78.88
930618,Brentwood Avenue Covey,2024-01-27T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,78.75
930618,Brentwood Avenue Covey,2024-01-27T02:40:00.000+00:00,feeder,1,L2 Current (Min),A,103.75
930618,Brentwood Avenue Covey,2024-01-27T02:40:00.000+00:00,feeder,1,L2 Current (Max),A,103.75
930618,Brentwood Avenue Covey,2024-01-27T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,103.75
930618,Brentwood Avenue Covey,2024-01-27T02:40:00.000+00:00,feeder,1,L1 Current (Min),A,94.0
930618,Brentwood Avenue Covey,2024-01-27T02:40:00.000+00:00,feeder,1,L1 Current (Max),A,94.25
930618,Brentwood Avenue Covey,2024-01-27T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,94.12
930618,Brentwood Avenue Covey,2024-01-27T02:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.84
930618,Brentwood Avenue Covey,2024-01-27T02:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.89
930618,Brentwood Avenue Covey,2024-01-27T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
930618,Brentwood Avenue Covey,2024-01-27T02:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.22
930618,Brentwood Avenue Covey,2024-01-27T02:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.28
930618,Brentwood Avenue Covey,2024-01-27T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
930618,Brentwood Avenue Covey,2024-01-27T02:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.97
930618,Brentwood Avenue Covey,2024-01-27T02:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.02
930618,Brentwood Avenue Covey,2024-01-27T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
930618,Brentwood Avenue Covey,2024-01-27T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930618,Brentwood Avenue Covey,2024-01-27T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-27T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
930618,Brentwood Avenue Covey,2024-01-27T02:40:00.000+00:00,busbar,,L3 Active Power,kW,37.0
930618,Brentwood Avenue Covey,2024-01-27T02:40:00.000+00:00,busbar,,L2 Active Power,kW,59.0
930618,Brentwood Avenue Covey,2024-01-27T02:40:00.000+00:00,busbar,,L1 Active Power,kW,60.0
930618,Brentwood Avenue Covey,2024-01-27T02:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T02:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T02:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T02:40:00.000+00:00,busbar,,L3 Current (Min),A,156.75
930618,Brentwood Avenue Covey,2024-01-27T02:40:00.000+00:00,busbar,,L3 Current (Max),A,157.0
930618,Brentwood Avenue Covey,2024-01-27T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,156.88
