Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930618,Brentwood Avenue Covey,2024-01-27T02:40:00.000+00:00,busbar,,L2 Current (Min),A,246.38
930618,Brentwood Avenue Covey,2024-01-27T02:40:00.000+00:00,busbar,,L2 Current (Max),A,246.5
930618,Brentwood Avenue Covey,2024-01-27T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,246.38
930618,Brentwood Avenue Covey,2024-01-27T02:40:00.000+00:00,busbar,,L1 Current (Min),A,252.88
930618,Brentwood Avenue Covey,2024-01-27T02:40:00.000+00:00,busbar,,L1 Current (Max),A,253.12
930618,Brentwood Avenue Covey,2024-01-27T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,253.0
930618,Brentwood Avenue Covey,2024-01-27T02:40:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-27T02:40:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-27T02:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T02:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.69
930618,Brentwood Avenue Covey,2024-01-27T02:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T02:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.56
930618,Brentwood Avenue Covey,2024-01-27T02:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T02:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.63
930618,Brentwood Avenue Covey,2024-01-27T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-27T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-27T02:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96152
930618,Brentwood Avenue Covey,2024-01-27T02:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95126
930618,Brentwood Avenue Covey,2024-01-27T02:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94034
930618,Brentwood Avenue Covey,2024-01-27T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-27T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
930618,Brentwood Avenue Covey,2024-01-27T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
930618,Brentwood Avenue Covey,2024-01-27T02:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T02:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T02:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T02:30:00.000+00:00,feeder,4,L3 Current (Min),A,39.5
930618,Brentwood Avenue Covey,2024-01-27T02:30:00.000+00:00,feeder,4,L3 Current (Max),A,39.5
930618,Brentwood Avenue Covey,2024-01-27T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,39.5
930618,Brentwood Avenue Covey,2024-01-27T02:30:00.000+00:00,feeder,4,L2 Current (Min),A,29.0
930618,Brentwood Avenue Covey,2024-01-27T02:30:00.000+00:00,feeder,4,L2 Current (Max),A,29.12
930618,Brentwood Avenue Covey,2024-01-27T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,29.0
930618,Brentwood Avenue Covey,2024-01-27T02:30:00.000+00:00,feeder,4,L1 Current (Min),A,22.25
930618,Brentwood Avenue Covey,2024-01-27T02:30:00.000+00:00,feeder,4,L1 Current (Max),A,22.25
930618,Brentwood Avenue Covey,2024-01-27T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,22.25
930618,Brentwood Avenue Covey,2024-01-27T02:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T02:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.31
930618,Brentwood Avenue Covey,2024-01-27T02:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T02:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.56
930618,Brentwood Avenue Covey,2024-01-27T02:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T02:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.13
930618,Brentwood Avenue Covey,2024-01-27T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-27T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-27T02:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9808
930618,Brentwood Avenue Covey,2024-01-27T02:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98361
930618,Brentwood Avenue Covey,2024-01-27T02:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99042
930618,Brentwood Avenue Covey,2024-01-27T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
930618,Brentwood Avenue Covey,2024-01-27T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
930618,Brentwood Avenue Covey,2024-01-27T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
930618,Brentwood Avenue Covey,2024-01-27T02:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T02:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T02:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T02:30:00.000+00:00,feeder,3,L3 Current (Min),A,31.38
930618,Brentwood Avenue Covey,2024-01-27T02:30:00.000+00:00,feeder,3,L3 Current (Max),A,31.5
930618,Brentwood Avenue Covey,2024-01-27T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,31.38
930618,Brentwood Avenue Covey,2024-01-27T02:30:00.000+00:00,feeder,3,L2 Current (Min),A,72.0
930618,Brentwood Avenue Covey,2024-01-27T02:30:00.000+00:00,feeder,3,L2 Current (Max),A,72.0
930618,Brentwood Avenue Covey,2024-01-27T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,72.0
930618,Brentwood Avenue Covey,2024-01-27T02:30:00.000+00:00,feeder,3,L1 Current (Min),A,100.12
930618,Brentwood Avenue Covey,2024-01-27T02:30:00.000+00:00,feeder,3,L1 Current (Max),A,100.25
930618,Brentwood Avenue Covey,2024-01-27T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,100.25
930618,Brentwood Avenue Covey,2024-01-27T02:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T02:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.75
930618,Brentwood Avenue Covey,2024-01-27T02:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T02:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.5
930618,Brentwood Avenue Covey,2024-01-27T02:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T02:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.13
930618,Brentwood Avenue Covey,2024-01-27T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-27T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-27T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T02:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87628
930618,Brentwood Avenue Covey,2024-01-27T02:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98959
930618,Brentwood Avenue Covey,2024-01-27T02:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9527
930618,Brentwood Avenue Covey,2024-01-27T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930618,Brentwood Avenue Covey,2024-01-27T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-27T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
930618,Brentwood Avenue Covey,2024-01-27T02:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T02:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T02:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T02:30:00.000+00:00,feeder,2,L3 Current (Min),A,13.38
930618,Brentwood Avenue Covey,2024-01-27T02:30:00.000+00:00,feeder,2,L3 Current (Max),A,13.38
930618,Brentwood Avenue Covey,2024-01-27T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,13.38
930618,Brentwood Avenue Covey,2024-01-27T02:30:00.000+00:00,feeder,2,L2 Current (Min),A,38.0
930618,Brentwood Avenue Covey,2024-01-27T02:30:00.000+00:00,feeder,2,L2 Current (Max),A,38.12
930618,Brentwood Avenue Covey,2024-01-27T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,38.0
930618,Brentwood Avenue Covey,2024-01-27T02:30:00.000+00:00,feeder,2,L1 Current (Min),A,36.5
930618,Brentwood Avenue Covey,2024-01-27T02:30:00.000+00:00,feeder,2,L1 Current (Max),A,36.62
930618,Brentwood Avenue Covey,2024-01-27T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,36.62
930618,Brentwood Avenue Covey,2024-01-27T02:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T02:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.62
930618,Brentwood Avenue Covey,2024-01-27T02:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T02:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.31
930618,Brentwood Avenue Covey,2024-01-27T02:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T02:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.94
930618,Brentwood Avenue Covey,2024-01-27T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-27T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T02:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99152
930618,Brentwood Avenue Covey,2024-01-27T02:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99026
930618,Brentwood Avenue Covey,2024-01-27T02:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98813
930618,Brentwood Avenue Covey,2024-01-27T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
930618,Brentwood Avenue Covey,2024-01-27T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,29.0
930618,Brentwood Avenue Covey,2024-01-27T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
930618,Brentwood Avenue Covey,2024-01-27T02:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T02:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T02:30:00.000+00:00,feeder,1,L3 Current (Min),A,94.62
930618,Brentwood Avenue Covey,2024-01-27T02:30:00.000+00:00,feeder,1,L3 Current (Max),A,94.75
930618,Brentwood Avenue Covey,2024-01-27T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,94.75
930618,Brentwood Avenue Covey,2024-01-27T02:30:00.000+00:00,feeder,1,L2 Current (Min),A,118.62
930618,Brentwood Avenue Covey,2024-01-27T02:30:00.000+00:00,feeder,1,L2 Current (Max),A,118.88
930618,Brentwood Avenue Covey,2024-01-27T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,118.75
930618,Brentwood Avenue Covey,2024-01-27T02:30:00.000+00:00,feeder,1,L1 Current (Min),A,93.5
930618,Brentwood Avenue Covey,2024-01-27T02:30:00.000+00:00,feeder,1,L1 Current (Max),A,93.62
930618,Brentwood Avenue Covey,2024-01-27T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,93.62
930618,Brentwood Avenue Covey,2024-01-27T02:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.97
930618,Brentwood Avenue Covey,2024-01-27T02:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.98
930618,Brentwood Avenue Covey,2024-01-27T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
930618,Brentwood Avenue Covey,2024-01-27T02:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.33
930618,Brentwood Avenue Covey,2024-01-27T02:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.34
930618,Brentwood Avenue Covey,2024-01-27T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
930618,Brentwood Avenue Covey,2024-01-27T02:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.17
930618,Brentwood Avenue Covey,2024-01-27T02:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.22
930618,Brentwood Avenue Covey,2024-01-27T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
930618,Brentwood Avenue Covey,2024-01-27T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930618,Brentwood Avenue Covey,2024-01-27T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-27T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930618,Brentwood Avenue Covey,2024-01-27T02:30:00.000+00:00,busbar,,L3 Active Power,kW,43.0
930618,Brentwood Avenue Covey,2024-01-27T02:30:00.000+00:00,busbar,,L2 Active Power,kW,62.0
930618,Brentwood Avenue Covey,2024-01-27T02:30:00.000+00:00,busbar,,L1 Active Power,kW,60.0
930618,Brentwood Avenue Covey,2024-01-27T02:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T02:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T02:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T02:30:00.000+00:00,busbar,,L3 Current (Min),A,178.12
930618,Brentwood Avenue Covey,2024-01-27T02:30:00.000+00:00,busbar,,L3 Current (Max),A,178.12
930618,Brentwood Avenue Covey,2024-01-27T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,178.12
930618,Brentwood Avenue Covey,2024-01-27T02:30:00.000+00:00,busbar,,L2 Current (Min),A,257.38
930618,Brentwood Avenue Covey,2024-01-27T02:30:00.000+00:00,busbar,,L2 Current (Max),A,257.75
930618,Brentwood Avenue Covey,2024-01-27T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,257.62
930618,Brentwood Avenue Covey,2024-01-27T02:30:00.000+00:00,busbar,,L1 Current (Min),A,251.88
930618,Brentwood Avenue Covey,2024-01-27T02:30:00.000+00:00,busbar,,L1 Current (Max),A,252.0
930618,Brentwood Avenue Covey,2024-01-27T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,252.0
930618,Brentwood Avenue Covey,2024-01-27T02:30:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-27T02:30:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-27T02:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T02:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.37
930618,Brentwood Avenue Covey,2024-01-27T02:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T02:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.63
930618,Brentwood Avenue Covey,2024-01-27T02:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T02:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.56
930618,Brentwood Avenue Covey,2024-01-27T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-27T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-27T02:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93545
930618,Brentwood Avenue Covey,2024-01-27T02:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96381
930618,Brentwood Avenue Covey,2024-01-27T02:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94946
930618,Brentwood Avenue Covey,2024-01-27T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
930618,Brentwood Avenue Covey,2024-01-27T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
930618,Brentwood Avenue Covey,2024-01-27T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
930618,Brentwood Avenue Covey,2024-01-27T02:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T02:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T02:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T02:20:00.000+00:00,feeder,4,L3 Current (Min),A,30.88
930618,Brentwood Avenue Covey,2024-01-27T02:20:00.000+00:00,feeder,4,L3 Current (Max),A,30.88
930618,Brentwood Avenue Covey,2024-01-27T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,30.88
930618,Brentwood Avenue Covey,2024-01-27T02:20:00.000+00:00,feeder,4,L2 Current (Min),A,33.0
930618,Brentwood Avenue Covey,2024-01-27T02:20:00.000+00:00,feeder,4,L2 Current (Max),A,33.12
930618,Brentwood Avenue Covey,2024-01-27T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,33.12
930618,Brentwood Avenue Covey,2024-01-27T02:20:00.000+00:00,feeder,4,L1 Current (Min),A,23.62
930618,Brentwood Avenue Covey,2024-01-27T02:20:00.000+00:00,feeder,4,L1 Current (Max),A,23.62
930618,Brentwood Avenue Covey,2024-01-27T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,23.62
930618,Brentwood Avenue Covey,2024-01-27T02:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T02:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.94
930618,Brentwood Avenue Covey,2024-01-27T02:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T02:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.12
930618,Brentwood Avenue Covey,2024-01-27T02:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T02:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.19
930618,Brentwood Avenue Covey,2024-01-27T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-27T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T02:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99075
930618,Brentwood Avenue Covey,2024-01-27T02:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99313
930618,Brentwood Avenue Covey,2024-01-27T02:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99542
930618,Brentwood Avenue Covey,2024-01-27T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-27T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,26.0
930618,Brentwood Avenue Covey,2024-01-27T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,32.0
930618,Brentwood Avenue Covey,2024-01-27T02:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T02:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T02:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T02:20:00.000+00:00,feeder,3,L3 Current (Min),A,35.62
930618,Brentwood Avenue Covey,2024-01-27T02:20:00.000+00:00,feeder,3,L3 Current (Max),A,35.75
930618,Brentwood Avenue Covey,2024-01-27T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,35.75
930618,Brentwood Avenue Covey,2024-01-27T02:20:00.000+00:00,feeder,3,L2 Current (Min),A,107.88
930618,Brentwood Avenue Covey,2024-01-27T02:20:00.000+00:00,feeder,3,L2 Current (Max),A,108.0
930618,Brentwood Avenue Covey,2024-01-27T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,107.88
930618,Brentwood Avenue Covey,2024-01-27T02:20:00.000+00:00,feeder,3,L1 Current (Min),A,131.88
930618,Brentwood Avenue Covey,2024-01-27T02:20:00.000+00:00,feeder,3,L1 Current (Max),A,131.88
930618,Brentwood Avenue Covey,2024-01-27T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,131.88
930618,Brentwood Avenue Covey,2024-01-27T02:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T02:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-23.62
930618,Brentwood Avenue Covey,2024-01-27T02:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T02:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.44
930618,Brentwood Avenue Covey,2024-01-27T02:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T02:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.31
930618,Brentwood Avenue Covey,2024-01-27T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-27T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-27T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T02:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.84524
930618,Brentwood Avenue Covey,2024-01-27T02:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98727
930618,Brentwood Avenue Covey,2024-01-27T02:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96469
930618,Brentwood Avenue Covey,2024-01-27T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930618,Brentwood Avenue Covey,2024-01-27T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
930618,Brentwood Avenue Covey,2024-01-27T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-27T02:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T02:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T02:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T02:20:00.000+00:00,feeder,2,L3 Current (Min),A,13.12
930618,Brentwood Avenue Covey,2024-01-27T02:20:00.000+00:00,feeder,2,L3 Current (Max),A,13.12
930618,Brentwood Avenue Covey,2024-01-27T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,13.12
930618,Brentwood Avenue Covey,2024-01-27T02:20:00.000+00:00,feeder,2,L2 Current (Min),A,41.38
930618,Brentwood Avenue Covey,2024-01-27T02:20:00.000+00:00,feeder,2,L2 Current (Max),A,41.88
930618,Brentwood Avenue Covey,2024-01-27T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,41.62
930618,Brentwood Avenue Covey,2024-01-27T02:20:00.000+00:00,feeder,2,L1 Current (Min),A,39.25
930618,Brentwood Avenue Covey,2024-01-27T02:20:00.000+00:00,feeder,2,L1 Current (Max),A,39.25
930618,Brentwood Avenue Covey,2024-01-27T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,39.25
930618,Brentwood Avenue Covey,2024-01-27T02:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T02:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.0
930618,Brentwood Avenue Covey,2024-01-27T02:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T02:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.63
930618,Brentwood Avenue Covey,2024-01-27T02:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T02:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.19
930618,Brentwood Avenue Covey,2024-01-27T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-27T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-27T02:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98798
930618,Brentwood Avenue Covey,2024-01-27T02:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98734
930618,Brentwood Avenue Covey,2024-01-27T02:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98972
930618,Brentwood Avenue Covey,2024-01-27T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
930618,Brentwood Avenue Covey,2024-01-27T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,27.0
930618,Brentwood Avenue Covey,2024-01-27T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,27.0
930618,Brentwood Avenue Covey,2024-01-27T02:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T02:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T02:20:00.000+00:00,feeder,1,L3 Current (Min),A,80.25
930618,Brentwood Avenue Covey,2024-01-27T02:20:00.000+00:00,feeder,1,L3 Current (Max),A,80.25
930618,Brentwood Avenue Covey,2024-01-27T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,80.25
930618,Brentwood Avenue Covey,2024-01-27T02:20:00.000+00:00,feeder,1,L2 Current (Min),A,110.75
930618,Brentwood Avenue Covey,2024-01-27T02:20:00.000+00:00,feeder,1,L2 Current (Max),A,110.88
930618,Brentwood Avenue Covey,2024-01-27T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,110.75
930618,Brentwood Avenue Covey,2024-01-27T02:20:00.000+00:00,feeder,1,L1 Current (Min),A,110.62
930618,Brentwood Avenue Covey,2024-01-27T02:20:00.000+00:00,feeder,1,L1 Current (Max),A,110.88
930618,Brentwood Avenue Covey,2024-01-27T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,110.62
930618,Brentwood Avenue Covey,2024-01-27T02:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.28
930618,Brentwood Avenue Covey,2024-01-27T02:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.36
930618,Brentwood Avenue Covey,2024-01-27T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
930618,Brentwood Avenue Covey,2024-01-27T02:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.56
930618,Brentwood Avenue Covey,2024-01-27T02:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.64
930618,Brentwood Avenue Covey,2024-01-27T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
930618,Brentwood Avenue Covey,2024-01-27T02:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.02
930618,Brentwood Avenue Covey,2024-01-27T02:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.12
930618,Brentwood Avenue Covey,2024-01-27T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
930618,Brentwood Avenue Covey,2024-01-27T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930618,Brentwood Avenue Covey,2024-01-27T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930618,Brentwood Avenue Covey,2024-01-27T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930618,Brentwood Avenue Covey,2024-01-27T02:20:00.000+00:00,busbar,,L3 Active Power,kW,38.0
930618,Brentwood Avenue Covey,2024-01-27T02:20:00.000+00:00,busbar,,L2 Active Power,kW,71.0
930618,Brentwood Avenue Covey,2024-01-27T02:20:00.000+00:00,busbar,,L1 Active Power,kW,73.0
930618,Brentwood Avenue Covey,2024-01-27T02:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T02:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T02:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T02:20:00.000+00:00,busbar,,L3 Current (Min),A,158.62
930618,Brentwood Avenue Covey,2024-01-27T02:20:00.000+00:00,busbar,,L3 Current (Max),A,158.75
930618,Brentwood Avenue Covey,2024-01-27T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,158.62
930618,Brentwood Avenue Covey,2024-01-27T02:20:00.000+00:00,busbar,,L2 Current (Min),A,292.88
930618,Brentwood Avenue Covey,2024-01-27T02:20:00.000+00:00,busbar,,L2 Current (Max),A,293.5
930618,Brentwood Avenue Covey,2024-01-27T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,293.25
930618,Brentwood Avenue Covey,2024-01-27T02:20:00.000+00:00,busbar,,L1 Current (Min),A,304.62
930618,Brentwood Avenue Covey,2024-01-27T02:20:00.000+00:00,busbar,,L1 Current (Max),A,304.88
930618,Brentwood Avenue Covey,2024-01-27T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,304.75
930618,Brentwood Avenue Covey,2024-01-27T02:20:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-27T02:20:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-27T02:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T02:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.44
930618,Brentwood Avenue Covey,2024-01-27T02:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T02:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.56
930618,Brentwood Avenue Covey,2024-01-27T02:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T02:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.31
930618,Brentwood Avenue Covey,2024-01-27T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-27T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-27T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-27T02:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94629
930618,Brentwood Avenue Covey,2024-01-27T02:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92303
930618,Brentwood Avenue Covey,2024-01-27T02:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95669
930618,Brentwood Avenue Covey,2024-01-27T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
930618,Brentwood Avenue Covey,2024-01-27T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
930618,Brentwood Avenue Covey,2024-01-27T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
930618,Brentwood Avenue Covey,2024-01-27T02:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T02:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T02:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T02:10:00.000+00:00,feeder,4,L3 Current (Min),A,31.5
930618,Brentwood Avenue Covey,2024-01-27T02:10:00.000+00:00,feeder,4,L3 Current (Max),A,31.5
930618,Brentwood Avenue Covey,2024-01-27T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,31.5
930618,Brentwood Avenue Covey,2024-01-27T02:10:00.000+00:00,feeder,4,L2 Current (Min),A,23.38
930618,Brentwood Avenue Covey,2024-01-27T02:10:00.000+00:00,feeder,4,L2 Current (Max),A,23.5
930618,Brentwood Avenue Covey,2024-01-27T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,23.5
930618,Brentwood Avenue Covey,2024-01-27T02:10:00.000+00:00,feeder,4,L1 Current (Min),A,23.38
930618,Brentwood Avenue Covey,2024-01-27T02:10:00.000+00:00,feeder,4,L1 Current (Max),A,23.5
930618,Brentwood Avenue Covey,2024-01-27T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,23.38
930618,Brentwood Avenue Covey,2024-01-27T02:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T02:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.56
930618,Brentwood Avenue Covey,2024-01-27T02:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T02:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.75
930618,Brentwood Avenue Covey,2024-01-27T02:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T02:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.31
930618,Brentwood Avenue Covey,2024-01-27T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-27T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-27T02:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98892
930618,Brentwood Avenue Covey,2024-01-27T02:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99182
930618,Brentwood Avenue Covey,2024-01-27T02:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99023
930618,Brentwood Avenue Covey,2024-01-27T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
930618,Brentwood Avenue Covey,2024-01-27T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,24.0
930618,Brentwood Avenue Covey,2024-01-27T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
930618,Brentwood Avenue Covey,2024-01-27T02:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T02:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T02:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T02:10:00.000+00:00,feeder,3,L3 Current (Min),A,30.88
930618,Brentwood Avenue Covey,2024-01-27T02:10:00.000+00:00,feeder,3,L3 Current (Max),A,31.0
930618,Brentwood Avenue Covey,2024-01-27T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,30.88
930618,Brentwood Avenue Covey,2024-01-27T02:10:00.000+00:00,feeder,3,L2 Current (Min),A,99.12
930618,Brentwood Avenue Covey,2024-01-27T02:10:00.000+00:00,feeder,3,L2 Current (Max),A,99.38
930618,Brentwood Avenue Covey,2024-01-27T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,99.25
930618,Brentwood Avenue Covey,2024-01-27T02:10:00.000+00:00,feeder,3,L1 Current (Min),A,95.5
930618,Brentwood Avenue Covey,2024-01-27T02:10:00.000+00:00,feeder,3,L1 Current (Max),A,95.62
930618,Brentwood Avenue Covey,2024-01-27T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,95.62
930618,Brentwood Avenue Covey,2024-01-27T02:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T02:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-26.44
930618,Brentwood Avenue Covey,2024-01-27T02:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T02:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.0
930618,Brentwood Avenue Covey,2024-01-27T02:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T02:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.81
930618,Brentwood Avenue Covey,2024-01-27T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-27T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-27T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T02:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.82702
930618,Brentwood Avenue Covey,2024-01-27T02:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98248
930618,Brentwood Avenue Covey,2024-01-27T02:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97995
930618,Brentwood Avenue Covey,2024-01-27T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930618,Brentwood Avenue Covey,2024-01-27T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-27T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
930618,Brentwood Avenue Covey,2024-01-27T02:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T02:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T02:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T02:10:00.000+00:00,feeder,2,L3 Current (Min),A,13.25
930618,Brentwood Avenue Covey,2024-01-27T02:10:00.000+00:00,feeder,2,L3 Current (Max),A,13.25
930618,Brentwood Avenue Covey,2024-01-27T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,13.25
930618,Brentwood Avenue Covey,2024-01-27T02:10:00.000+00:00,feeder,2,L2 Current (Min),A,36.0
930618,Brentwood Avenue Covey,2024-01-27T02:10:00.000+00:00,feeder,2,L2 Current (Max),A,36.12
930618,Brentwood Avenue Covey,2024-01-27T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,36.0
930618,Brentwood Avenue Covey,2024-01-27T02:10:00.000+00:00,feeder,2,L1 Current (Min),A,47.25
930618,Brentwood Avenue Covey,2024-01-27T02:10:00.000+00:00,feeder,2,L1 Current (Max),A,47.38
930618,Brentwood Avenue Covey,2024-01-27T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,47.25
930618,Brentwood Avenue Covey,2024-01-27T02:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T02:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.0
930618,Brentwood Avenue Covey,2024-01-27T02:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T02:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.06
930618,Brentwood Avenue Covey,2024-01-27T02:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T02:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.44
930618,Brentwood Avenue Covey,2024-01-27T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-27T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-27T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T02:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98502
930618,Brentwood Avenue Covey,2024-01-27T02:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98865
930618,Brentwood Avenue Covey,2024-01-27T02:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99338
930618,Brentwood Avenue Covey,2024-01-27T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
930618,Brentwood Avenue Covey,2024-01-27T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,27.0
930618,Brentwood Avenue Covey,2024-01-27T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,30.0
930618,Brentwood Avenue Covey,2024-01-27T02:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T02:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T02:10:00.000+00:00,feeder,1,L3 Current (Min),A,78.75
930618,Brentwood Avenue Covey,2024-01-27T02:10:00.000+00:00,feeder,1,L3 Current (Max),A,78.88
930618,Brentwood Avenue Covey,2024-01-27T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,78.75
930618,Brentwood Avenue Covey,2024-01-27T02:10:00.000+00:00,feeder,1,L2 Current (Min),A,109.62
930618,Brentwood Avenue Covey,2024-01-27T02:10:00.000+00:00,feeder,1,L2 Current (Max),A,109.75
930618,Brentwood Avenue Covey,2024-01-27T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,109.75
930618,Brentwood Avenue Covey,2024-01-27T02:10:00.000+00:00,feeder,1,L1 Current (Min),A,126.12
930618,Brentwood Avenue Covey,2024-01-27T02:10:00.000+00:00,feeder,1,L1 Current (Max),A,126.5
930618,Brentwood Avenue Covey,2024-01-27T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,126.38
930618,Brentwood Avenue Covey,2024-01-27T02:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.8
930618,Brentwood Avenue Covey,2024-01-27T02:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.84
930618,Brentwood Avenue Covey,2024-01-27T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
930618,Brentwood Avenue Covey,2024-01-27T02:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.41
930618,Brentwood Avenue Covey,2024-01-27T02:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.47
930618,Brentwood Avenue Covey,2024-01-27T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
930618,Brentwood Avenue Covey,2024-01-27T02:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.73
930618,Brentwood Avenue Covey,2024-01-27T02:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.77
930618,Brentwood Avenue Covey,2024-01-27T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
930618,Brentwood Avenue Covey,2024-01-27T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930618,Brentwood Avenue Covey,2024-01-27T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930618,Brentwood Avenue Covey,2024-01-27T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-27T02:10:00.000+00:00,busbar,,L3 Active Power,kW,37.0
930618,Brentwood Avenue Covey,2024-01-27T02:10:00.000+00:00,busbar,,L2 Active Power,kW,65.0
930618,Brentwood Avenue Covey,2024-01-27T02:10:00.000+00:00,busbar,,L1 Active Power,kW,70.0
930618,Brentwood Avenue Covey,2024-01-27T02:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T02:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T02:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T02:10:00.000+00:00,busbar,,L3 Current (Min),A,153.25
930618,Brentwood Avenue Covey,2024-01-27T02:10:00.000+00:00,busbar,,L3 Current (Max),A,153.25
930618,Brentwood Avenue Covey,2024-01-27T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,153.25
930618,Brentwood Avenue Covey,2024-01-27T02:10:00.000+00:00,busbar,,L2 Current (Min),A,267.62
930618,Brentwood Avenue Covey,2024-01-27T02:10:00.000+00:00,busbar,,L2 Current (Max),A,268.12
930618,Brentwood Avenue Covey,2024-01-27T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,267.88
930618,Brentwood Avenue Covey,2024-01-27T02:10:00.000+00:00,busbar,,L1 Current (Min),A,291.88
930618,Brentwood Avenue Covey,2024-01-27T02:10:00.000+00:00,busbar,,L1 Current (Max),A,292.62
930618,Brentwood Avenue Covey,2024-01-27T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,292.38
930618,Brentwood Avenue Covey,2024-01-27T02:10:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-27T02:10:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-27T02:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T02:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.44
930618,Brentwood Avenue Covey,2024-01-27T02:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T02:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.87
930618,Brentwood Avenue Covey,2024-01-27T02:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T02:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.0
930618,Brentwood Avenue Covey,2024-01-27T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-27T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-27T02:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93878
930618,Brentwood Avenue Covey,2024-01-27T02:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98236
930618,Brentwood Avenue Covey,2024-01-27T02:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.8956
930618,Brentwood Avenue Covey,2024-01-27T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
930618,Brentwood Avenue Covey,2024-01-27T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
930618,Brentwood Avenue Covey,2024-01-27T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
930618,Brentwood Avenue Covey,2024-01-27T02:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T02:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T02:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T02:00:00.000+00:00,feeder,4,L3 Current (Min),A,31.25
930618,Brentwood Avenue Covey,2024-01-27T02:00:00.000+00:00,feeder,4,L3 Current (Max),A,31.25
930618,Brentwood Avenue Covey,2024-01-27T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,31.25
930618,Brentwood Avenue Covey,2024-01-27T02:00:00.000+00:00,feeder,4,L2 Current (Min),A,48.75
930618,Brentwood Avenue Covey,2024-01-27T02:00:00.000+00:00,feeder,4,L2 Current (Max),A,49.0
930618,Brentwood Avenue Covey,2024-01-27T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,48.88
930618,Brentwood Avenue Covey,2024-01-27T02:00:00.000+00:00,feeder,4,L1 Current (Min),A,16.5
930618,Brentwood Avenue Covey,2024-01-27T02:00:00.000+00:00,feeder,4,L1 Current (Max),A,16.62
930618,Brentwood Avenue Covey,2024-01-27T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,16.5
930618,Brentwood Avenue Covey,2024-01-27T02:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T02:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.25
930618,Brentwood Avenue Covey,2024-01-27T02:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T02:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.06
930618,Brentwood Avenue Covey,2024-01-27T02:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T02:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.25
930618,Brentwood Avenue Covey,2024-01-27T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-27T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-27T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-27T02:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99561
930618,Brentwood Avenue Covey,2024-01-27T02:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98718
930618,Brentwood Avenue Covey,2024-01-27T02:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99048
930618,Brentwood Avenue Covey,2024-01-27T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
930618,Brentwood Avenue Covey,2024-01-27T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,22.0
930618,Brentwood Avenue Covey,2024-01-27T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
930618,Brentwood Avenue Covey,2024-01-27T02:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T02:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T02:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T02:00:00.000+00:00,feeder,3,L3 Current (Min),A,54.25
930618,Brentwood Avenue Covey,2024-01-27T02:00:00.000+00:00,feeder,3,L3 Current (Max),A,54.5
930618,Brentwood Avenue Covey,2024-01-27T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,54.38
930618,Brentwood Avenue Covey,2024-01-27T02:00:00.000+00:00,feeder,3,L2 Current (Min),A,91.5
930618,Brentwood Avenue Covey,2024-01-27T02:00:00.000+00:00,feeder,3,L2 Current (Max),A,91.88
930618,Brentwood Avenue Covey,2024-01-27T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,91.75
930618,Brentwood Avenue Covey,2024-01-27T02:00:00.000+00:00,feeder,3,L1 Current (Min),A,99.25
930618,Brentwood Avenue Covey,2024-01-27T02:00:00.000+00:00,feeder,3,L1 Current (Max),A,99.62
930618,Brentwood Avenue Covey,2024-01-27T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,99.5
930618,Brentwood Avenue Covey,2024-01-27T02:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T02:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-24.25
930618,Brentwood Avenue Covey,2024-01-27T02:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T02:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.63
930618,Brentwood Avenue Covey,2024-01-27T02:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T02:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.81
930618,Brentwood Avenue Covey,2024-01-27T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-27T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-27T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T02:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.84784
930618,Brentwood Avenue Covey,2024-01-27T02:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98392
930618,Brentwood Avenue Covey,2024-01-27T02:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97159
930618,Brentwood Avenue Covey,2024-01-27T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930618,Brentwood Avenue Covey,2024-01-27T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-27T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
930618,Brentwood Avenue Covey,2024-01-27T02:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T02:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T02:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T02:00:00.000+00:00,feeder,2,L3 Current (Min),A,13.5
930618,Brentwood Avenue Covey,2024-01-27T02:00:00.000+00:00,feeder,2,L3 Current (Max),A,13.62
930618,Brentwood Avenue Covey,2024-01-27T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,13.62
930618,Brentwood Avenue Covey,2024-01-27T02:00:00.000+00:00,feeder,2,L2 Current (Min),A,37.38
930618,Brentwood Avenue Covey,2024-01-27T02:00:00.000+00:00,feeder,2,L2 Current (Max),A,37.5
930618,Brentwood Avenue Covey,2024-01-27T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,37.5
930618,Brentwood Avenue Covey,2024-01-27T02:00:00.000+00:00,feeder,2,L1 Current (Min),A,43.75
930618,Brentwood Avenue Covey,2024-01-27T02:00:00.000+00:00,feeder,2,L1 Current (Max),A,43.88
930618,Brentwood Avenue Covey,2024-01-27T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,43.88
930618,Brentwood Avenue Covey,2024-01-27T02:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T02:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.44
930618,Brentwood Avenue Covey,2024-01-27T02:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T02:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.88
930618,Brentwood Avenue Covey,2024-01-27T02:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T02:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.19
930618,Brentwood Avenue Covey,2024-01-27T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
