Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930618,Brentwood Avenue Covey,2024-01-27T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-27T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-27T02:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99283
930618,Brentwood Avenue Covey,2024-01-27T02:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98999
930618,Brentwood Avenue Covey,2024-01-27T02:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99197
930618,Brentwood Avenue Covey,2024-01-27T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
930618,Brentwood Avenue Covey,2024-01-27T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,27.0
930618,Brentwood Avenue Covey,2024-01-27T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,29.0
930618,Brentwood Avenue Covey,2024-01-27T02:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T02:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T02:00:00.000+00:00,feeder,1,L3 Current (Min),A,101.88
930618,Brentwood Avenue Covey,2024-01-27T02:00:00.000+00:00,feeder,1,L3 Current (Max),A,102.12
930618,Brentwood Avenue Covey,2024-01-27T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,102.0
930618,Brentwood Avenue Covey,2024-01-27T02:00:00.000+00:00,feeder,1,L2 Current (Min),A,109.25
930618,Brentwood Avenue Covey,2024-01-27T02:00:00.000+00:00,feeder,1,L2 Current (Max),A,113.62
930618,Brentwood Avenue Covey,2024-01-27T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,111.0
930618,Brentwood Avenue Covey,2024-01-27T02:00:00.000+00:00,feeder,1,L1 Current (Min),A,120.38
930618,Brentwood Avenue Covey,2024-01-27T02:00:00.000+00:00,feeder,1,L1 Current (Max),A,120.5
930618,Brentwood Avenue Covey,2024-01-27T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,120.5
930618,Brentwood Avenue Covey,2024-01-27T02:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.05
930618,Brentwood Avenue Covey,2024-01-27T02:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.08
930618,Brentwood Avenue Covey,2024-01-27T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
930618,Brentwood Avenue Covey,2024-01-27T02:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.55
930618,Brentwood Avenue Covey,2024-01-27T02:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.58
930618,Brentwood Avenue Covey,2024-01-27T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
930618,Brentwood Avenue Covey,2024-01-27T02:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.23
930618,Brentwood Avenue Covey,2024-01-27T02:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.28
930618,Brentwood Avenue Covey,2024-01-27T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
930618,Brentwood Avenue Covey,2024-01-27T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930618,Brentwood Avenue Covey,2024-01-27T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930618,Brentwood Avenue Covey,2024-01-27T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930618,Brentwood Avenue Covey,2024-01-27T02:00:00.000+00:00,busbar,,L3 Active Power,kW,48.0
930618,Brentwood Avenue Covey,2024-01-27T02:00:00.000+00:00,busbar,,L2 Active Power,kW,70.0
930618,Brentwood Avenue Covey,2024-01-27T02:00:00.000+00:00,busbar,,L1 Active Power,kW,67.0
930618,Brentwood Avenue Covey,2024-01-27T02:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T02:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T02:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T02:00:00.000+00:00,busbar,,L3 Current (Min),A,199.38
930618,Brentwood Avenue Covey,2024-01-27T02:00:00.000+00:00,busbar,,L3 Current (Max),A,199.75
930618,Brentwood Avenue Covey,2024-01-27T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,199.62
930618,Brentwood Avenue Covey,2024-01-27T02:00:00.000+00:00,busbar,,L2 Current (Min),A,287.12
930618,Brentwood Avenue Covey,2024-01-27T02:00:00.000+00:00,busbar,,L2 Current (Max),A,291.88
930618,Brentwood Avenue Covey,2024-01-27T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,289.25
930618,Brentwood Avenue Covey,2024-01-27T02:00:00.000+00:00,busbar,,L1 Current (Min),A,279.12
930618,Brentwood Avenue Covey,2024-01-27T02:00:00.000+00:00,busbar,,L1 Current (Max),A,279.75
930618,Brentwood Avenue Covey,2024-01-27T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,279.5
930618,Brentwood Avenue Covey,2024-01-27T02:00:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-27T02:00:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-27T01:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T01:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.19
930618,Brentwood Avenue Covey,2024-01-27T01:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T01:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.06
930618,Brentwood Avenue Covey,2024-01-27T01:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T01:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.31
930618,Brentwood Avenue Covey,2024-01-27T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-27T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-27T01:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92862
930618,Brentwood Avenue Covey,2024-01-27T01:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98904
930618,Brentwood Avenue Covey,2024-01-27T01:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.8714
930618,Brentwood Avenue Covey,2024-01-27T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
930618,Brentwood Avenue Covey,2024-01-27T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
930618,Brentwood Avenue Covey,2024-01-27T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
930618,Brentwood Avenue Covey,2024-01-27T01:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T01:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T01:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T01:50:00.000+00:00,feeder,4,L3 Current (Min),A,30.62
930618,Brentwood Avenue Covey,2024-01-27T01:50:00.000+00:00,feeder,4,L3 Current (Max),A,30.75
930618,Brentwood Avenue Covey,2024-01-27T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,30.62
930618,Brentwood Avenue Covey,2024-01-27T01:50:00.000+00:00,feeder,4,L2 Current (Min),A,58.25
930618,Brentwood Avenue Covey,2024-01-27T01:50:00.000+00:00,feeder,4,L2 Current (Max),A,58.38
930618,Brentwood Avenue Covey,2024-01-27T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,58.38
930618,Brentwood Avenue Covey,2024-01-27T01:50:00.000+00:00,feeder,4,L1 Current (Min),A,16.88
930618,Brentwood Avenue Covey,2024-01-27T01:50:00.000+00:00,feeder,4,L1 Current (Max),A,16.88
930618,Brentwood Avenue Covey,2024-01-27T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,16.88
930618,Brentwood Avenue Covey,2024-01-27T01:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T01:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.0
930618,Brentwood Avenue Covey,2024-01-27T01:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T01:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.75
930618,Brentwood Avenue Covey,2024-01-27T01:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T01:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.31
930618,Brentwood Avenue Covey,2024-01-27T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-27T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-27T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-27T01:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99771
930618,Brentwood Avenue Covey,2024-01-27T01:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98929
930618,Brentwood Avenue Covey,2024-01-27T01:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98556
930618,Brentwood Avenue Covey,2024-01-27T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
930618,Brentwood Avenue Covey,2024-01-27T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,25.0
930618,Brentwood Avenue Covey,2024-01-27T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
930618,Brentwood Avenue Covey,2024-01-27T01:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T01:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T01:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T01:50:00.000+00:00,feeder,3,L3 Current (Min),A,70.88
930618,Brentwood Avenue Covey,2024-01-27T01:50:00.000+00:00,feeder,3,L3 Current (Max),A,71.12
930618,Brentwood Avenue Covey,2024-01-27T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,71.0
930618,Brentwood Avenue Covey,2024-01-27T01:50:00.000+00:00,feeder,3,L2 Current (Min),A,102.5
930618,Brentwood Avenue Covey,2024-01-27T01:50:00.000+00:00,feeder,3,L2 Current (Max),A,102.5
930618,Brentwood Avenue Covey,2024-01-27T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,102.5
930618,Brentwood Avenue Covey,2024-01-27T01:50:00.000+00:00,feeder,3,L1 Current (Min),A,84.0
930618,Brentwood Avenue Covey,2024-01-27T01:50:00.000+00:00,feeder,3,L1 Current (Max),A,84.12
930618,Brentwood Avenue Covey,2024-01-27T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,84.12
930618,Brentwood Avenue Covey,2024-01-27T01:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T01:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-29.25
930618,Brentwood Avenue Covey,2024-01-27T01:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T01:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.38
930618,Brentwood Avenue Covey,2024-01-27T01:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T01:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.5
930618,Brentwood Avenue Covey,2024-01-27T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-27T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-27T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T01:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.81021
930618,Brentwood Avenue Covey,2024-01-27T01:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99173
930618,Brentwood Avenue Covey,2024-01-27T01:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94345
930618,Brentwood Avenue Covey,2024-01-27T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930618,Brentwood Avenue Covey,2024-01-27T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-27T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
930618,Brentwood Avenue Covey,2024-01-27T01:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T01:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T01:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T01:50:00.000+00:00,feeder,2,L3 Current (Min),A,13.38
930618,Brentwood Avenue Covey,2024-01-27T01:50:00.000+00:00,feeder,2,L3 Current (Max),A,13.38
930618,Brentwood Avenue Covey,2024-01-27T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,13.38
930618,Brentwood Avenue Covey,2024-01-27T01:50:00.000+00:00,feeder,2,L2 Current (Min),A,38.0
930618,Brentwood Avenue Covey,2024-01-27T01:50:00.000+00:00,feeder,2,L2 Current (Max),A,38.0
930618,Brentwood Avenue Covey,2024-01-27T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,38.0
930618,Brentwood Avenue Covey,2024-01-27T01:50:00.000+00:00,feeder,2,L1 Current (Min),A,36.0
930618,Brentwood Avenue Covey,2024-01-27T01:50:00.000+00:00,feeder,2,L1 Current (Max),A,36.25
930618,Brentwood Avenue Covey,2024-01-27T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,36.12
930618,Brentwood Avenue Covey,2024-01-27T01:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T01:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.06
930618,Brentwood Avenue Covey,2024-01-27T01:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T01:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.44
930618,Brentwood Avenue Covey,2024-01-27T01:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T01:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.44
930618,Brentwood Avenue Covey,2024-01-27T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-27T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T01:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99091
930618,Brentwood Avenue Covey,2024-01-27T01:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99084
930618,Brentwood Avenue Covey,2024-01-27T01:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99316
930618,Brentwood Avenue Covey,2024-01-27T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
930618,Brentwood Avenue Covey,2024-01-27T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,31.0
930618,Brentwood Avenue Covey,2024-01-27T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,29.0
930618,Brentwood Avenue Covey,2024-01-27T01:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T01:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T01:50:00.000+00:00,feeder,1,L3 Current (Min),A,92.62
930618,Brentwood Avenue Covey,2024-01-27T01:50:00.000+00:00,feeder,1,L3 Current (Max),A,92.75
930618,Brentwood Avenue Covey,2024-01-27T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,92.62
930618,Brentwood Avenue Covey,2024-01-27T01:50:00.000+00:00,feeder,1,L2 Current (Min),A,126.62
930618,Brentwood Avenue Covey,2024-01-27T01:50:00.000+00:00,feeder,1,L2 Current (Max),A,126.75
930618,Brentwood Avenue Covey,2024-01-27T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,126.75
930618,Brentwood Avenue Covey,2024-01-27T01:50:00.000+00:00,feeder,1,L1 Current (Min),A,120.88
930618,Brentwood Avenue Covey,2024-01-27T01:50:00.000+00:00,feeder,1,L1 Current (Max),A,121.0
930618,Brentwood Avenue Covey,2024-01-27T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,120.88
930618,Brentwood Avenue Covey,2024-01-27T01:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.39
930618,Brentwood Avenue Covey,2024-01-27T01:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.41
930618,Brentwood Avenue Covey,2024-01-27T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
930618,Brentwood Avenue Covey,2024-01-27T01:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.61
930618,Brentwood Avenue Covey,2024-01-27T01:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.62
930618,Brentwood Avenue Covey,2024-01-27T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
930618,Brentwood Avenue Covey,2024-01-27T01:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.64
930618,Brentwood Avenue Covey,2024-01-27T01:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.66
930618,Brentwood Avenue Covey,2024-01-27T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
930618,Brentwood Avenue Covey,2024-01-27T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930618,Brentwood Avenue Covey,2024-01-27T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930618,Brentwood Avenue Covey,2024-01-27T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930618,Brentwood Avenue Covey,2024-01-27T01:50:00.000+00:00,busbar,,L3 Active Power,kW,49.0
930618,Brentwood Avenue Covey,2024-01-27T01:50:00.000+00:00,busbar,,L2 Active Power,kW,79.0
930618,Brentwood Avenue Covey,2024-01-27T01:50:00.000+00:00,busbar,,L1 Active Power,kW,61.0
930618,Brentwood Avenue Covey,2024-01-27T01:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T01:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T01:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T01:50:00.000+00:00,busbar,,L3 Current (Min),A,205.12
930618,Brentwood Avenue Covey,2024-01-27T01:50:00.000+00:00,busbar,,L3 Current (Max),A,205.75
930618,Brentwood Avenue Covey,2024-01-27T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,205.38
930618,Brentwood Avenue Covey,2024-01-27T01:50:00.000+00:00,busbar,,L2 Current (Min),A,325.75
930618,Brentwood Avenue Covey,2024-01-27T01:50:00.000+00:00,busbar,,L2 Current (Max),A,325.88
930618,Brentwood Avenue Covey,2024-01-27T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,325.75
930618,Brentwood Avenue Covey,2024-01-27T01:50:00.000+00:00,busbar,,L1 Current (Min),A,256.25
930618,Brentwood Avenue Covey,2024-01-27T01:50:00.000+00:00,busbar,,L1 Current (Max),A,256.62
930618,Brentwood Avenue Covey,2024-01-27T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,256.5
930618,Brentwood Avenue Covey,2024-01-27T01:50:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-27T01:50:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-27T01:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T01:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.75
930618,Brentwood Avenue Covey,2024-01-27T01:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T01:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.5
930618,Brentwood Avenue Covey,2024-01-27T01:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T01:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-23.5
930618,Brentwood Avenue Covey,2024-01-27T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-27T01:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9339
930618,Brentwood Avenue Covey,2024-01-27T01:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98636
930618,Brentwood Avenue Covey,2024-01-27T01:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.83609
930618,Brentwood Avenue Covey,2024-01-27T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
930618,Brentwood Avenue Covey,2024-01-27T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
930618,Brentwood Avenue Covey,2024-01-27T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930618,Brentwood Avenue Covey,2024-01-27T01:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T01:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T01:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T01:40:00.000+00:00,feeder,4,L3 Current (Min),A,30.0
930618,Brentwood Avenue Covey,2024-01-27T01:40:00.000+00:00,feeder,4,L3 Current (Max),A,30.0
930618,Brentwood Avenue Covey,2024-01-27T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,30.0
930618,Brentwood Avenue Covey,2024-01-27T01:40:00.000+00:00,feeder,4,L2 Current (Min),A,59.38
930618,Brentwood Avenue Covey,2024-01-27T01:40:00.000+00:00,feeder,4,L2 Current (Max),A,59.38
930618,Brentwood Avenue Covey,2024-01-27T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,59.38
930618,Brentwood Avenue Covey,2024-01-27T01:40:00.000+00:00,feeder,4,L1 Current (Min),A,16.38
930618,Brentwood Avenue Covey,2024-01-27T01:40:00.000+00:00,feeder,4,L1 Current (Max),A,16.38
930618,Brentwood Avenue Covey,2024-01-27T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,16.38
930618,Brentwood Avenue Covey,2024-01-27T01:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T01:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.44
930618,Brentwood Avenue Covey,2024-01-27T01:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T01:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.5
930618,Brentwood Avenue Covey,2024-01-27T01:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T01:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.88
930618,Brentwood Avenue Covey,2024-01-27T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930618,Brentwood Avenue Covey,2024-01-27T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-27T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T01:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9975
930618,Brentwood Avenue Covey,2024-01-27T01:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98645
930618,Brentwood Avenue Covey,2024-01-27T01:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98965
930618,Brentwood Avenue Covey,2024-01-27T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
930618,Brentwood Avenue Covey,2024-01-27T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,22.0
930618,Brentwood Avenue Covey,2024-01-27T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
930618,Brentwood Avenue Covey,2024-01-27T01:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T01:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T01:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T01:40:00.000+00:00,feeder,3,L3 Current (Min),A,64.75
930618,Brentwood Avenue Covey,2024-01-27T01:40:00.000+00:00,feeder,3,L3 Current (Max),A,64.88
930618,Brentwood Avenue Covey,2024-01-27T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,64.88
930618,Brentwood Avenue Covey,2024-01-27T01:40:00.000+00:00,feeder,3,L2 Current (Min),A,90.38
930618,Brentwood Avenue Covey,2024-01-27T01:40:00.000+00:00,feeder,3,L2 Current (Max),A,90.5
930618,Brentwood Avenue Covey,2024-01-27T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,90.5
930618,Brentwood Avenue Covey,2024-01-27T01:40:00.000+00:00,feeder,3,L1 Current (Min),A,91.5
930618,Brentwood Avenue Covey,2024-01-27T01:40:00.000+00:00,feeder,3,L1 Current (Max),A,91.62
930618,Brentwood Avenue Covey,2024-01-27T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,91.5
930618,Brentwood Avenue Covey,2024-01-27T01:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T01:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-25.62
930618,Brentwood Avenue Covey,2024-01-27T01:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T01:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.44
930618,Brentwood Avenue Covey,2024-01-27T01:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T01:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.31
930618,Brentwood Avenue Covey,2024-01-27T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-27T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-27T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T01:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.8475
930618,Brentwood Avenue Covey,2024-01-27T01:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97412
930618,Brentwood Avenue Covey,2024-01-27T01:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94464
930618,Brentwood Avenue Covey,2024-01-27T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930618,Brentwood Avenue Covey,2024-01-27T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
930618,Brentwood Avenue Covey,2024-01-27T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
930618,Brentwood Avenue Covey,2024-01-27T01:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T01:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T01:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T01:40:00.000+00:00,feeder,2,L3 Current (Min),A,14.12
930618,Brentwood Avenue Covey,2024-01-27T01:40:00.000+00:00,feeder,2,L3 Current (Max),A,14.25
930618,Brentwood Avenue Covey,2024-01-27T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,14.25
930618,Brentwood Avenue Covey,2024-01-27T01:40:00.000+00:00,feeder,2,L2 Current (Min),A,29.75
930618,Brentwood Avenue Covey,2024-01-27T01:40:00.000+00:00,feeder,2,L2 Current (Max),A,29.75
930618,Brentwood Avenue Covey,2024-01-27T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,29.75
930618,Brentwood Avenue Covey,2024-01-27T01:40:00.000+00:00,feeder,2,L1 Current (Min),A,35.38
930618,Brentwood Avenue Covey,2024-01-27T01:40:00.000+00:00,feeder,2,L1 Current (Max),A,35.5
930618,Brentwood Avenue Covey,2024-01-27T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,35.5
930618,Brentwood Avenue Covey,2024-01-27T01:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T01:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.0
930618,Brentwood Avenue Covey,2024-01-27T01:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T01:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.94
930618,Brentwood Avenue Covey,2024-01-27T01:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T01:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.12
930618,Brentwood Avenue Covey,2024-01-27T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-27T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-27T01:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99326
930618,Brentwood Avenue Covey,2024-01-27T01:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99088
930618,Brentwood Avenue Covey,2024-01-27T01:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99231
930618,Brentwood Avenue Covey,2024-01-27T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
930618,Brentwood Avenue Covey,2024-01-27T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,29.0
930618,Brentwood Avenue Covey,2024-01-27T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,30.0
930618,Brentwood Avenue Covey,2024-01-27T01:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T01:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T01:40:00.000+00:00,feeder,1,L3 Current (Min),A,102.5
930618,Brentwood Avenue Covey,2024-01-27T01:40:00.000+00:00,feeder,1,L3 Current (Max),A,102.5
930618,Brentwood Avenue Covey,2024-01-27T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,102.5
930618,Brentwood Avenue Covey,2024-01-27T01:40:00.000+00:00,feeder,1,L2 Current (Min),A,120.62
930618,Brentwood Avenue Covey,2024-01-27T01:40:00.000+00:00,feeder,1,L2 Current (Max),A,120.75
930618,Brentwood Avenue Covey,2024-01-27T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,120.75
930618,Brentwood Avenue Covey,2024-01-27T01:40:00.000+00:00,feeder,1,L1 Current (Min),A,125.5
930618,Brentwood Avenue Covey,2024-01-27T01:40:00.000+00:00,feeder,1,L1 Current (Max),A,125.5
930618,Brentwood Avenue Covey,2024-01-27T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,125.5
930618,Brentwood Avenue Covey,2024-01-27T01:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.11
930618,Brentwood Avenue Covey,2024-01-27T01:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.14
930618,Brentwood Avenue Covey,2024-01-27T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
930618,Brentwood Avenue Covey,2024-01-27T01:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.5
930618,Brentwood Avenue Covey,2024-01-27T01:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.59
930618,Brentwood Avenue Covey,2024-01-27T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
930618,Brentwood Avenue Covey,2024-01-27T01:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.42
930618,Brentwood Avenue Covey,2024-01-27T01:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.45
930618,Brentwood Avenue Covey,2024-01-27T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
930618,Brentwood Avenue Covey,2024-01-27T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930618,Brentwood Avenue Covey,2024-01-27T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930618,Brentwood Avenue Covey,2024-01-27T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
930618,Brentwood Avenue Covey,2024-01-27T01:40:00.000+00:00,busbar,,L3 Active Power,kW,50.0
930618,Brentwood Avenue Covey,2024-01-27T01:40:00.000+00:00,busbar,,L2 Active Power,kW,72.0
930618,Brentwood Avenue Covey,2024-01-27T01:40:00.000+00:00,busbar,,L1 Active Power,kW,64.0
930618,Brentwood Avenue Covey,2024-01-27T01:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T01:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T01:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T01:40:00.000+00:00,busbar,,L3 Current (Min),A,209.38
930618,Brentwood Avenue Covey,2024-01-27T01:40:00.000+00:00,busbar,,L3 Current (Max),A,209.62
930618,Brentwood Avenue Covey,2024-01-27T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,209.5
930618,Brentwood Avenue Covey,2024-01-27T01:40:00.000+00:00,busbar,,L2 Current (Min),A,300.12
930618,Brentwood Avenue Covey,2024-01-27T01:40:00.000+00:00,busbar,,L2 Current (Max),A,300.25
930618,Brentwood Avenue Covey,2024-01-27T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,300.25
930618,Brentwood Avenue Covey,2024-01-27T01:40:00.000+00:00,busbar,,L1 Current (Min),A,266.88
930618,Brentwood Avenue Covey,2024-01-27T01:40:00.000+00:00,busbar,,L1 Current (Max),A,267.0
930618,Brentwood Avenue Covey,2024-01-27T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,266.88
930618,Brentwood Avenue Covey,2024-01-27T01:40:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-27T01:40:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-27T01:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T01:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-18.06
930618,Brentwood Avenue Covey,2024-01-27T01:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T01:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.81
930618,Brentwood Avenue Covey,2024-01-27T01:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T01:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-22.69
930618,Brentwood Avenue Covey,2024-01-27T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-27T01:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91348
930618,Brentwood Avenue Covey,2024-01-27T01:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97623
930618,Brentwood Avenue Covey,2024-01-27T01:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.84518
930618,Brentwood Avenue Covey,2024-01-27T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
930618,Brentwood Avenue Covey,2024-01-27T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
930618,Brentwood Avenue Covey,2024-01-27T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930618,Brentwood Avenue Covey,2024-01-27T01:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T01:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T01:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T01:30:00.000+00:00,feeder,4,L3 Current (Min),A,29.75
930618,Brentwood Avenue Covey,2024-01-27T01:30:00.000+00:00,feeder,4,L3 Current (Max),A,29.75
930618,Brentwood Avenue Covey,2024-01-27T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,29.75
930618,Brentwood Avenue Covey,2024-01-27T01:30:00.000+00:00,feeder,4,L2 Current (Min),A,47.62
930618,Brentwood Avenue Covey,2024-01-27T01:30:00.000+00:00,feeder,4,L2 Current (Max),A,47.62
930618,Brentwood Avenue Covey,2024-01-27T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,47.62
930618,Brentwood Avenue Covey,2024-01-27T01:30:00.000+00:00,feeder,4,L1 Current (Min),A,16.12
930618,Brentwood Avenue Covey,2024-01-27T01:30:00.000+00:00,feeder,4,L1 Current (Max),A,16.12
930618,Brentwood Avenue Covey,2024-01-27T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,16.12
930618,Brentwood Avenue Covey,2024-01-27T01:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T01:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.75
930618,Brentwood Avenue Covey,2024-01-27T01:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T01:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.31
930618,Brentwood Avenue Covey,2024-01-27T01:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T01:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.81
930618,Brentwood Avenue Covey,2024-01-27T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-27T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-27T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T01:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99829
930618,Brentwood Avenue Covey,2024-01-27T01:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98666
930618,Brentwood Avenue Covey,2024-01-27T01:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98956
930618,Brentwood Avenue Covey,2024-01-27T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,21.0
930618,Brentwood Avenue Covey,2024-01-27T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,22.0
930618,Brentwood Avenue Covey,2024-01-27T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
930618,Brentwood Avenue Covey,2024-01-27T01:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T01:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T01:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T01:30:00.000+00:00,feeder,3,L3 Current (Min),A,87.0
930618,Brentwood Avenue Covey,2024-01-27T01:30:00.000+00:00,feeder,3,L3 Current (Max),A,87.0
930618,Brentwood Avenue Covey,2024-01-27T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,87.0
930618,Brentwood Avenue Covey,2024-01-27T01:30:00.000+00:00,feeder,3,L2 Current (Min),A,89.5
930618,Brentwood Avenue Covey,2024-01-27T01:30:00.000+00:00,feeder,3,L2 Current (Max),A,89.5
930618,Brentwood Avenue Covey,2024-01-27T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,89.5
930618,Brentwood Avenue Covey,2024-01-27T01:30:00.000+00:00,feeder,3,L1 Current (Min),A,88.12
930618,Brentwood Avenue Covey,2024-01-27T01:30:00.000+00:00,feeder,3,L1 Current (Max),A,89.0
930618,Brentwood Avenue Covey,2024-01-27T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,88.5
930618,Brentwood Avenue Covey,2024-01-27T01:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T01:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.44
930618,Brentwood Avenue Covey,2024-01-27T01:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T01:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.31
930618,Brentwood Avenue Covey,2024-01-27T01:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T01:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.87
930618,Brentwood Avenue Covey,2024-01-27T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-27T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-27T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T01:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86548
930618,Brentwood Avenue Covey,2024-01-27T01:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97659
930618,Brentwood Avenue Covey,2024-01-27T01:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94546
930618,Brentwood Avenue Covey,2024-01-27T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930618,Brentwood Avenue Covey,2024-01-27T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
930618,Brentwood Avenue Covey,2024-01-27T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
930618,Brentwood Avenue Covey,2024-01-27T01:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T01:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T01:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T01:30:00.000+00:00,feeder,2,L3 Current (Min),A,15.0
930618,Brentwood Avenue Covey,2024-01-27T01:30:00.000+00:00,feeder,2,L3 Current (Max),A,15.0
930618,Brentwood Avenue Covey,2024-01-27T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,15.0
930618,Brentwood Avenue Covey,2024-01-27T01:30:00.000+00:00,feeder,2,L2 Current (Min),A,30.5
930618,Brentwood Avenue Covey,2024-01-27T01:30:00.000+00:00,feeder,2,L2 Current (Max),A,30.5
930618,Brentwood Avenue Covey,2024-01-27T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,30.5
930618,Brentwood Avenue Covey,2024-01-27T01:30:00.000+00:00,feeder,2,L1 Current (Min),A,36.25
930618,Brentwood Avenue Covey,2024-01-27T01:30:00.000+00:00,feeder,2,L1 Current (Max),A,36.25
930618,Brentwood Avenue Covey,2024-01-27T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,36.25
930618,Brentwood Avenue Covey,2024-01-27T01:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T01:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.81
930618,Brentwood Avenue Covey,2024-01-27T01:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T01:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.94
930618,Brentwood Avenue Covey,2024-01-27T01:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T01:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.12
930618,Brentwood Avenue Covey,2024-01-27T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-27T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-27T01:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99158
930618,Brentwood Avenue Covey,2024-01-27T01:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99097
930618,Brentwood Avenue Covey,2024-01-27T01:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99234
930618,Brentwood Avenue Covey,2024-01-27T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
930618,Brentwood Avenue Covey,2024-01-27T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,30.0
930618,Brentwood Avenue Covey,2024-01-27T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,30.0
930618,Brentwood Avenue Covey,2024-01-27T01:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T01:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T01:30:00.000+00:00,feeder,1,L3 Current (Min),A,93.75
930618,Brentwood Avenue Covey,2024-01-27T01:30:00.000+00:00,feeder,1,L3 Current (Max),A,93.88
930618,Brentwood Avenue Covey,2024-01-27T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,93.88
930618,Brentwood Avenue Covey,2024-01-27T01:30:00.000+00:00,feeder,1,L2 Current (Min),A,123.75
930618,Brentwood Avenue Covey,2024-01-27T01:30:00.000+00:00,feeder,1,L2 Current (Max),A,123.75
930618,Brentwood Avenue Covey,2024-01-27T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,123.75
930618,Brentwood Avenue Covey,2024-01-27T01:30:00.000+00:00,feeder,1,L1 Current (Min),A,123.0
930618,Brentwood Avenue Covey,2024-01-27T01:30:00.000+00:00,feeder,1,L1 Current (Max),A,123.12
930618,Brentwood Avenue Covey,2024-01-27T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,123.0
930618,Brentwood Avenue Covey,2024-01-27T01:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.64
930618,Brentwood Avenue Covey,2024-01-27T01:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.67
930618,Brentwood Avenue Covey,2024-01-27T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
930618,Brentwood Avenue Covey,2024-01-27T01:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.23
930618,Brentwood Avenue Covey,2024-01-27T01:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.23
930618,Brentwood Avenue Covey,2024-01-27T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
930618,Brentwood Avenue Covey,2024-01-27T01:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.98
930618,Brentwood Avenue Covey,2024-01-27T01:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.0
930618,Brentwood Avenue Covey,2024-01-27T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
930618,Brentwood Avenue Covey,2024-01-27T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-27T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930618,Brentwood Avenue Covey,2024-01-27T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
930618,Brentwood Avenue Covey,2024-01-27T01:30:00.000+00:00,busbar,,L3 Active Power,kW,54.0
930618,Brentwood Avenue Covey,2024-01-27T01:30:00.000+00:00,busbar,,L2 Active Power,kW,71.0
930618,Brentwood Avenue Covey,2024-01-27T01:30:00.000+00:00,busbar,,L1 Active Power,kW,63.0
930618,Brentwood Avenue Covey,2024-01-27T01:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T01:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T01:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T01:30:00.000+00:00,busbar,,L3 Current (Min),A,223.0
930618,Brentwood Avenue Covey,2024-01-27T01:30:00.000+00:00,busbar,,L3 Current (Max),A,223.25
930618,Brentwood Avenue Covey,2024-01-27T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,223.12
930618,Brentwood Avenue Covey,2024-01-27T01:30:00.000+00:00,busbar,,L2 Current (Min),A,291.5
930618,Brentwood Avenue Covey,2024-01-27T01:30:00.000+00:00,busbar,,L2 Current (Max),A,291.5
930618,Brentwood Avenue Covey,2024-01-27T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,291.5
930618,Brentwood Avenue Covey,2024-01-27T01:30:00.000+00:00,busbar,,L1 Current (Min),A,261.75
930618,Brentwood Avenue Covey,2024-01-27T01:30:00.000+00:00,busbar,,L1 Current (Max),A,262.62
930618,Brentwood Avenue Covey,2024-01-27T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,262.12
930618,Brentwood Avenue Covey,2024-01-27T01:30:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-27T01:30:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-27T01:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T01:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.75
930618,Brentwood Avenue Covey,2024-01-27T01:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T01:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.69
930618,Brentwood Avenue Covey,2024-01-27T01:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T01:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-21.44
930618,Brentwood Avenue Covey,2024-01-27T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-27T01:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94412
930618,Brentwood Avenue Covey,2024-01-27T01:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98465
930618,Brentwood Avenue Covey,2024-01-27T01:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.85647
930618,Brentwood Avenue Covey,2024-01-27T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
930618,Brentwood Avenue Covey,2024-01-27T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
930618,Brentwood Avenue Covey,2024-01-27T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930618,Brentwood Avenue Covey,2024-01-27T01:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T01:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T01:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T01:20:00.000+00:00,feeder,4,L3 Current (Min),A,31.25
930618,Brentwood Avenue Covey,2024-01-27T01:20:00.000+00:00,feeder,4,L3 Current (Max),A,31.25
930618,Brentwood Avenue Covey,2024-01-27T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,31.25
930618,Brentwood Avenue Covey,2024-01-27T01:20:00.000+00:00,feeder,4,L2 Current (Min),A,55.38
930618,Brentwood Avenue Covey,2024-01-27T01:20:00.000+00:00,feeder,4,L2 Current (Max),A,55.38
930618,Brentwood Avenue Covey,2024-01-27T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,55.38
930618,Brentwood Avenue Covey,2024-01-27T01:20:00.000+00:00,feeder,4,L1 Current (Min),A,16.38
930618,Brentwood Avenue Covey,2024-01-27T01:20:00.000+00:00,feeder,4,L1 Current (Max),A,16.5
930618,Brentwood Avenue Covey,2024-01-27T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,16.38
930618,Brentwood Avenue Covey,2024-01-27T01:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T01:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.88
930618,Brentwood Avenue Covey,2024-01-27T01:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T01:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.38
930618,Brentwood Avenue Covey,2024-01-27T01:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T01:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.62
930618,Brentwood Avenue Covey,2024-01-27T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-27T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-27T01:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99832
930618,Brentwood Avenue Covey,2024-01-27T01:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98978
930618,Brentwood Avenue Covey,2024-01-27T01:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98691
930618,Brentwood Avenue Covey,2024-01-27T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,20.0
930618,Brentwood Avenue Covey,2024-01-27T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,22.0
930618,Brentwood Avenue Covey,2024-01-27T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
930618,Brentwood Avenue Covey,2024-01-27T01:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T01:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T01:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T01:20:00.000+00:00,feeder,3,L3 Current (Min),A,82.12
930618,Brentwood Avenue Covey,2024-01-27T01:20:00.000+00:00,feeder,3,L3 Current (Max),A,82.38
930618,Brentwood Avenue Covey,2024-01-27T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,82.25
