Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930618,Brentwood Avenue Covey,2024-01-27T01:20:00.000+00:00,feeder,3,L2 Current (Min),A,91.88
930618,Brentwood Avenue Covey,2024-01-27T01:20:00.000+00:00,feeder,3,L2 Current (Max),A,92.0
930618,Brentwood Avenue Covey,2024-01-27T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,92.0
930618,Brentwood Avenue Covey,2024-01-27T01:20:00.000+00:00,feeder,3,L1 Current (Min),A,88.0
930618,Brentwood Avenue Covey,2024-01-27T01:20:00.000+00:00,feeder,3,L1 Current (Max),A,92.88
930618,Brentwood Avenue Covey,2024-01-27T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,89.25
930618,Brentwood Avenue Covey,2024-01-27T01:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T01:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-25.25
930618,Brentwood Avenue Covey,2024-01-27T01:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T01:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.19
930618,Brentwood Avenue Covey,2024-01-27T01:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T01:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.56
930618,Brentwood Avenue Covey,2024-01-27T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-27T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-27T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T01:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.84549
930618,Brentwood Avenue Covey,2024-01-27T01:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97986
930618,Brentwood Avenue Covey,2024-01-27T01:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91199
930618,Brentwood Avenue Covey,2024-01-27T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930618,Brentwood Avenue Covey,2024-01-27T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
930618,Brentwood Avenue Covey,2024-01-27T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
930618,Brentwood Avenue Covey,2024-01-27T01:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T01:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T01:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T01:20:00.000+00:00,feeder,2,L3 Current (Min),A,14.5
930618,Brentwood Avenue Covey,2024-01-27T01:20:00.000+00:00,feeder,2,L3 Current (Max),A,14.62
930618,Brentwood Avenue Covey,2024-01-27T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,14.5
930618,Brentwood Avenue Covey,2024-01-27T01:20:00.000+00:00,feeder,2,L2 Current (Min),A,30.62
930618,Brentwood Avenue Covey,2024-01-27T01:20:00.000+00:00,feeder,2,L2 Current (Max),A,30.62
930618,Brentwood Avenue Covey,2024-01-27T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,30.62
930618,Brentwood Avenue Covey,2024-01-27T01:20:00.000+00:00,feeder,2,L1 Current (Min),A,28.62
930618,Brentwood Avenue Covey,2024-01-27T01:20:00.000+00:00,feeder,2,L1 Current (Max),A,28.75
930618,Brentwood Avenue Covey,2024-01-27T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,28.75
930618,Brentwood Avenue Covey,2024-01-27T01:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T01:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.94
930618,Brentwood Avenue Covey,2024-01-27T01:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T01:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.25
930618,Brentwood Avenue Covey,2024-01-27T01:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T01:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.25
930618,Brentwood Avenue Covey,2024-01-27T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-27T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T01:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99139
930618,Brentwood Avenue Covey,2024-01-27T01:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9899
930618,Brentwood Avenue Covey,2024-01-27T01:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98764
930618,Brentwood Avenue Covey,2024-01-27T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
930618,Brentwood Avenue Covey,2024-01-27T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,27.0
930618,Brentwood Avenue Covey,2024-01-27T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
930618,Brentwood Avenue Covey,2024-01-27T01:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T01:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T01:20:00.000+00:00,feeder,1,L3 Current (Min),A,94.0
930618,Brentwood Avenue Covey,2024-01-27T01:20:00.000+00:00,feeder,1,L3 Current (Max),A,94.0
930618,Brentwood Avenue Covey,2024-01-27T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,94.0
930618,Brentwood Avenue Covey,2024-01-27T01:20:00.000+00:00,feeder,1,L2 Current (Min),A,113.12
930618,Brentwood Avenue Covey,2024-01-27T01:20:00.000+00:00,feeder,1,L2 Current (Max),A,113.5
930618,Brentwood Avenue Covey,2024-01-27T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,113.25
930618,Brentwood Avenue Covey,2024-01-27T01:20:00.000+00:00,feeder,1,L1 Current (Min),A,94.5
930618,Brentwood Avenue Covey,2024-01-27T01:20:00.000+00:00,feeder,1,L1 Current (Max),A,94.62
930618,Brentwood Avenue Covey,2024-01-27T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,94.62
930618,Brentwood Avenue Covey,2024-01-27T01:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.17
930618,Brentwood Avenue Covey,2024-01-27T01:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.22
930618,Brentwood Avenue Covey,2024-01-27T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
930618,Brentwood Avenue Covey,2024-01-27T01:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.47
930618,Brentwood Avenue Covey,2024-01-27T01:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.48
930618,Brentwood Avenue Covey,2024-01-27T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
930618,Brentwood Avenue Covey,2024-01-27T01:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.48
930618,Brentwood Avenue Covey,2024-01-27T01:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.53
930618,Brentwood Avenue Covey,2024-01-27T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
930618,Brentwood Avenue Covey,2024-01-27T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930618,Brentwood Avenue Covey,2024-01-27T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-27T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
930618,Brentwood Avenue Covey,2024-01-27T01:20:00.000+00:00,busbar,,L3 Active Power,kW,53.0
930618,Brentwood Avenue Covey,2024-01-27T01:20:00.000+00:00,busbar,,L2 Active Power,kW,70.0
930618,Brentwood Avenue Covey,2024-01-27T01:20:00.000+00:00,busbar,,L1 Active Power,kW,54.0
930618,Brentwood Avenue Covey,2024-01-27T01:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T01:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T01:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T01:20:00.000+00:00,busbar,,L3 Current (Min),A,219.88
930618,Brentwood Avenue Covey,2024-01-27T01:20:00.000+00:00,busbar,,L3 Current (Max),A,220.12
930618,Brentwood Avenue Covey,2024-01-27T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,220.0
930618,Brentwood Avenue Covey,2024-01-27T01:20:00.000+00:00,busbar,,L2 Current (Min),A,291.25
930618,Brentwood Avenue Covey,2024-01-27T01:20:00.000+00:00,busbar,,L2 Current (Max),A,291.62
930618,Brentwood Avenue Covey,2024-01-27T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,291.38
930618,Brentwood Avenue Covey,2024-01-27T01:20:00.000+00:00,busbar,,L1 Current (Min),A,226.0
930618,Brentwood Avenue Covey,2024-01-27T01:20:00.000+00:00,busbar,,L1 Current (Max),A,230.88
930618,Brentwood Avenue Covey,2024-01-27T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,227.25
930618,Brentwood Avenue Covey,2024-01-27T01:20:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-27T01:20:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-27T01:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T01:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.69
930618,Brentwood Avenue Covey,2024-01-27T01:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T01:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.75
930618,Brentwood Avenue Covey,2024-01-27T01:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T01:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.31
930618,Brentwood Avenue Covey,2024-01-27T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-27T01:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93869
930618,Brentwood Avenue Covey,2024-01-27T01:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98059
930618,Brentwood Avenue Covey,2024-01-27T01:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.87655
930618,Brentwood Avenue Covey,2024-01-27T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
930618,Brentwood Avenue Covey,2024-01-27T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
930618,Brentwood Avenue Covey,2024-01-27T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
930618,Brentwood Avenue Covey,2024-01-27T01:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T01:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T01:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T01:10:00.000+00:00,feeder,4,L3 Current (Min),A,31.0
930618,Brentwood Avenue Covey,2024-01-27T01:10:00.000+00:00,feeder,4,L3 Current (Max),A,31.12
930618,Brentwood Avenue Covey,2024-01-27T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,31.0
930618,Brentwood Avenue Covey,2024-01-27T01:10:00.000+00:00,feeder,4,L2 Current (Min),A,51.75
930618,Brentwood Avenue Covey,2024-01-27T01:10:00.000+00:00,feeder,4,L2 Current (Max),A,51.88
930618,Brentwood Avenue Covey,2024-01-27T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,51.88
930618,Brentwood Avenue Covey,2024-01-27T01:10:00.000+00:00,feeder,4,L1 Current (Min),A,16.62
930618,Brentwood Avenue Covey,2024-01-27T01:10:00.000+00:00,feeder,4,L1 Current (Max),A,16.75
930618,Brentwood Avenue Covey,2024-01-27T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,16.75
930618,Brentwood Avenue Covey,2024-01-27T01:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T01:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.62
930618,Brentwood Avenue Covey,2024-01-27T01:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T01:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.0
930618,Brentwood Avenue Covey,2024-01-27T01:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T01:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.06
930618,Brentwood Avenue Covey,2024-01-27T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930618,Brentwood Avenue Covey,2024-01-27T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-27T01:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99915
930618,Brentwood Avenue Covey,2024-01-27T01:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98938
930618,Brentwood Avenue Covey,2024-01-27T01:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98184
930618,Brentwood Avenue Covey,2024-01-27T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,24.0
930618,Brentwood Avenue Covey,2024-01-27T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,22.0
930618,Brentwood Avenue Covey,2024-01-27T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
930618,Brentwood Avenue Covey,2024-01-27T01:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T01:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T01:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T01:10:00.000+00:00,feeder,3,L3 Current (Min),A,97.5
930618,Brentwood Avenue Covey,2024-01-27T01:10:00.000+00:00,feeder,3,L3 Current (Max),A,99.88
930618,Brentwood Avenue Covey,2024-01-27T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,99.0
930618,Brentwood Avenue Covey,2024-01-27T01:10:00.000+00:00,feeder,3,L2 Current (Min),A,91.38
930618,Brentwood Avenue Covey,2024-01-27T01:10:00.000+00:00,feeder,3,L2 Current (Max),A,91.5
930618,Brentwood Avenue Covey,2024-01-27T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,91.5
930618,Brentwood Avenue Covey,2024-01-27T01:10:00.000+00:00,feeder,3,L1 Current (Min),A,79.62
930618,Brentwood Avenue Covey,2024-01-27T01:10:00.000+00:00,feeder,3,L1 Current (Max),A,79.75
930618,Brentwood Avenue Covey,2024-01-27T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,79.62
930618,Brentwood Avenue Covey,2024-01-27T01:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T01:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-28.56
930618,Brentwood Avenue Covey,2024-01-27T01:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T01:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.06
930618,Brentwood Avenue Covey,2024-01-27T01:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T01:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.07
930618,Brentwood Avenue Covey,2024-01-27T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-27T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T01:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.8179
930618,Brentwood Avenue Covey,2024-01-27T01:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9783
930618,Brentwood Avenue Covey,2024-01-27T01:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93677
930618,Brentwood Avenue Covey,2024-01-27T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930618,Brentwood Avenue Covey,2024-01-27T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
930618,Brentwood Avenue Covey,2024-01-27T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
930618,Brentwood Avenue Covey,2024-01-27T01:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T01:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T01:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T01:10:00.000+00:00,feeder,2,L3 Current (Min),A,14.5
930618,Brentwood Avenue Covey,2024-01-27T01:10:00.000+00:00,feeder,2,L3 Current (Max),A,14.5
930618,Brentwood Avenue Covey,2024-01-27T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,14.5
930618,Brentwood Avenue Covey,2024-01-27T01:10:00.000+00:00,feeder,2,L2 Current (Min),A,30.62
930618,Brentwood Avenue Covey,2024-01-27T01:10:00.000+00:00,feeder,2,L2 Current (Max),A,30.88
930618,Brentwood Avenue Covey,2024-01-27T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,30.75
930618,Brentwood Avenue Covey,2024-01-27T01:10:00.000+00:00,feeder,2,L1 Current (Min),A,29.38
930618,Brentwood Avenue Covey,2024-01-27T01:10:00.000+00:00,feeder,2,L1 Current (Max),A,29.75
930618,Brentwood Avenue Covey,2024-01-27T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,29.5
930618,Brentwood Avenue Covey,2024-01-27T01:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T01:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.75
930618,Brentwood Avenue Covey,2024-01-27T01:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T01:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.44
930618,Brentwood Avenue Covey,2024-01-27T01:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T01:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.12
930618,Brentwood Avenue Covey,2024-01-27T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-27T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-27T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T01:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98993
930618,Brentwood Avenue Covey,2024-01-27T01:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99014
930618,Brentwood Avenue Covey,2024-01-27T01:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98877
930618,Brentwood Avenue Covey,2024-01-27T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
930618,Brentwood Avenue Covey,2024-01-27T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,29.0
930618,Brentwood Avenue Covey,2024-01-27T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
930618,Brentwood Avenue Covey,2024-01-27T01:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T01:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T01:10:00.000+00:00,feeder,1,L3 Current (Min),A,92.25
930618,Brentwood Avenue Covey,2024-01-27T01:10:00.000+00:00,feeder,1,L3 Current (Max),A,92.38
930618,Brentwood Avenue Covey,2024-01-27T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,92.25
930618,Brentwood Avenue Covey,2024-01-27T01:10:00.000+00:00,feeder,1,L2 Current (Min),A,120.75
930618,Brentwood Avenue Covey,2024-01-27T01:10:00.000+00:00,feeder,1,L2 Current (Max),A,121.38
930618,Brentwood Avenue Covey,2024-01-27T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,121.0
930618,Brentwood Avenue Covey,2024-01-27T01:10:00.000+00:00,feeder,1,L1 Current (Min),A,96.38
930618,Brentwood Avenue Covey,2024-01-27T01:10:00.000+00:00,feeder,1,L1 Current (Max),A,96.5
930618,Brentwood Avenue Covey,2024-01-27T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,96.38
930618,Brentwood Avenue Covey,2024-01-27T01:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.05
930618,Brentwood Avenue Covey,2024-01-27T01:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.09
930618,Brentwood Avenue Covey,2024-01-27T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
930618,Brentwood Avenue Covey,2024-01-27T01:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.42
930618,Brentwood Avenue Covey,2024-01-27T01:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.47
930618,Brentwood Avenue Covey,2024-01-27T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
930618,Brentwood Avenue Covey,2024-01-27T01:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.33
930618,Brentwood Avenue Covey,2024-01-27T01:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.38
930618,Brentwood Avenue Covey,2024-01-27T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
930618,Brentwood Avenue Covey,2024-01-27T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930618,Brentwood Avenue Covey,2024-01-27T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930618,Brentwood Avenue Covey,2024-01-27T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930618,Brentwood Avenue Covey,2024-01-27T01:10:00.000+00:00,busbar,,L3 Active Power,kW,57.0
930618,Brentwood Avenue Covey,2024-01-27T01:10:00.000+00:00,busbar,,L2 Active Power,kW,71.0
930618,Brentwood Avenue Covey,2024-01-27T01:10:00.000+00:00,busbar,,L1 Active Power,kW,53.0
930618,Brentwood Avenue Covey,2024-01-27T01:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T01:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T01:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T01:10:00.000+00:00,busbar,,L3 Current (Min),A,232.88
930618,Brentwood Avenue Covey,2024-01-27T01:10:00.000+00:00,busbar,,L3 Current (Max),A,234.88
930618,Brentwood Avenue Covey,2024-01-27T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,234.0
930618,Brentwood Avenue Covey,2024-01-27T01:10:00.000+00:00,busbar,,L2 Current (Min),A,294.88
930618,Brentwood Avenue Covey,2024-01-27T01:10:00.000+00:00,busbar,,L2 Current (Max),A,295.38
930618,Brentwood Avenue Covey,2024-01-27T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,295.12
930618,Brentwood Avenue Covey,2024-01-27T01:10:00.000+00:00,busbar,,L1 Current (Min),A,220.75
930618,Brentwood Avenue Covey,2024-01-27T01:10:00.000+00:00,busbar,,L1 Current (Max),A,221.5
930618,Brentwood Avenue Covey,2024-01-27T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,221.0
930618,Brentwood Avenue Covey,2024-01-27T01:10:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-27T01:10:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-27T01:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T01:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.44
930618,Brentwood Avenue Covey,2024-01-27T01:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T01:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.5
930618,Brentwood Avenue Covey,2024-01-27T01:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T01:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.25
930618,Brentwood Avenue Covey,2024-01-27T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-27T01:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94733
930618,Brentwood Avenue Covey,2024-01-27T01:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97967
930618,Brentwood Avenue Covey,2024-01-27T01:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95911
930618,Brentwood Avenue Covey,2024-01-27T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
930618,Brentwood Avenue Covey,2024-01-27T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
930618,Brentwood Avenue Covey,2024-01-27T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
930618,Brentwood Avenue Covey,2024-01-27T01:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T01:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T01:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T01:00:00.000+00:00,feeder,4,L3 Current (Min),A,32.5
930618,Brentwood Avenue Covey,2024-01-27T01:00:00.000+00:00,feeder,4,L3 Current (Max),A,32.62
930618,Brentwood Avenue Covey,2024-01-27T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,32.5
930618,Brentwood Avenue Covey,2024-01-27T01:00:00.000+00:00,feeder,4,L2 Current (Min),A,49.12
930618,Brentwood Avenue Covey,2024-01-27T01:00:00.000+00:00,feeder,4,L2 Current (Max),A,49.38
930618,Brentwood Avenue Covey,2024-01-27T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,49.25
930618,Brentwood Avenue Covey,2024-01-27T01:00:00.000+00:00,feeder,4,L1 Current (Min),A,30.12
930618,Brentwood Avenue Covey,2024-01-27T01:00:00.000+00:00,feeder,4,L1 Current (Max),A,30.25
930618,Brentwood Avenue Covey,2024-01-27T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,30.12
930618,Brentwood Avenue Covey,2024-01-27T01:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T01:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.69
930618,Brentwood Avenue Covey,2024-01-27T01:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T01:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.31
930618,Brentwood Avenue Covey,2024-01-27T01:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T01:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.88
930618,Brentwood Avenue Covey,2024-01-27T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-27T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-27T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T01:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99713
930618,Brentwood Avenue Covey,2024-01-27T01:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9921
930618,Brentwood Avenue Covey,2024-01-27T01:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9902
930618,Brentwood Avenue Covey,2024-01-27T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
930618,Brentwood Avenue Covey,2024-01-27T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,27.0
930618,Brentwood Avenue Covey,2024-01-27T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
930618,Brentwood Avenue Covey,2024-01-27T01:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T01:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T01:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T01:00:00.000+00:00,feeder,3,L3 Current (Min),A,76.88
930618,Brentwood Avenue Covey,2024-01-27T01:00:00.000+00:00,feeder,3,L3 Current (Max),A,77.0
930618,Brentwood Avenue Covey,2024-01-27T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,76.88
930618,Brentwood Avenue Covey,2024-01-27T01:00:00.000+00:00,feeder,3,L2 Current (Min),A,111.62
930618,Brentwood Avenue Covey,2024-01-27T01:00:00.000+00:00,feeder,3,L2 Current (Max),A,112.25
930618,Brentwood Avenue Covey,2024-01-27T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,112.0
930618,Brentwood Avenue Covey,2024-01-27T01:00:00.000+00:00,feeder,3,L1 Current (Min),A,101.0
930618,Brentwood Avenue Covey,2024-01-27T01:00:00.000+00:00,feeder,3,L1 Current (Max),A,101.25
930618,Brentwood Avenue Covey,2024-01-27T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,101.12
930618,Brentwood Avenue Covey,2024-01-27T01:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T01:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-23.75
930618,Brentwood Avenue Covey,2024-01-27T01:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T01:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.81
930618,Brentwood Avenue Covey,2024-01-27T01:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T01:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.87
930618,Brentwood Avenue Covey,2024-01-27T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-27T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-27T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T01:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.85595
930618,Brentwood Avenue Covey,2024-01-27T01:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97324
930618,Brentwood Avenue Covey,2024-01-27T01:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93414
930618,Brentwood Avenue Covey,2024-01-27T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930618,Brentwood Avenue Covey,2024-01-27T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
930618,Brentwood Avenue Covey,2024-01-27T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
930618,Brentwood Avenue Covey,2024-01-27T01:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T01:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T01:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T01:00:00.000+00:00,feeder,2,L3 Current (Min),A,14.38
930618,Brentwood Avenue Covey,2024-01-27T01:00:00.000+00:00,feeder,2,L3 Current (Max),A,14.5
930618,Brentwood Avenue Covey,2024-01-27T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,14.38
930618,Brentwood Avenue Covey,2024-01-27T01:00:00.000+00:00,feeder,2,L2 Current (Min),A,30.88
930618,Brentwood Avenue Covey,2024-01-27T01:00:00.000+00:00,feeder,2,L2 Current (Max),A,30.88
930618,Brentwood Avenue Covey,2024-01-27T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,30.88
930618,Brentwood Avenue Covey,2024-01-27T01:00:00.000+00:00,feeder,2,L1 Current (Min),A,29.25
930618,Brentwood Avenue Covey,2024-01-27T01:00:00.000+00:00,feeder,2,L1 Current (Max),A,29.5
930618,Brentwood Avenue Covey,2024-01-27T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,29.38
930618,Brentwood Avenue Covey,2024-01-27T01:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T01:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.75
930618,Brentwood Avenue Covey,2024-01-27T01:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T01:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.75
930618,Brentwood Avenue Covey,2024-01-27T01:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T01:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.81
930618,Brentwood Avenue Covey,2024-01-27T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-27T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-27T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T01:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98941
930618,Brentwood Avenue Covey,2024-01-27T01:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98581
930618,Brentwood Avenue Covey,2024-01-27T01:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93915
930618,Brentwood Avenue Covey,2024-01-27T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
930618,Brentwood Avenue Covey,2024-01-27T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
930618,Brentwood Avenue Covey,2024-01-27T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
930618,Brentwood Avenue Covey,2024-01-27T01:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T01:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T01:00:00.000+00:00,feeder,1,L3 Current (Min),A,92.5
930618,Brentwood Avenue Covey,2024-01-27T01:00:00.000+00:00,feeder,1,L3 Current (Max),A,92.62
930618,Brentwood Avenue Covey,2024-01-27T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,92.5
930618,Brentwood Avenue Covey,2024-01-27T01:00:00.000+00:00,feeder,1,L2 Current (Min),A,108.5
930618,Brentwood Avenue Covey,2024-01-27T01:00:00.000+00:00,feeder,1,L2 Current (Max),A,109.0
930618,Brentwood Avenue Covey,2024-01-27T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,108.62
930618,Brentwood Avenue Covey,2024-01-27T01:00:00.000+00:00,feeder,1,L1 Current (Min),A,45.38
930618,Brentwood Avenue Covey,2024-01-27T01:00:00.000+00:00,feeder,1,L1 Current (Max),A,45.62
930618,Brentwood Avenue Covey,2024-01-27T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,45.5
930618,Brentwood Avenue Covey,2024-01-27T01:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.09
930618,Brentwood Avenue Covey,2024-01-27T01:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.19
930618,Brentwood Avenue Covey,2024-01-27T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
930618,Brentwood Avenue Covey,2024-01-27T01:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.47
930618,Brentwood Avenue Covey,2024-01-27T01:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.56
930618,Brentwood Avenue Covey,2024-01-27T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
930618,Brentwood Avenue Covey,2024-01-27T01:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.25
930618,Brentwood Avenue Covey,2024-01-27T01:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.33
930618,Brentwood Avenue Covey,2024-01-27T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
930618,Brentwood Avenue Covey,2024-01-27T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-27T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
930618,Brentwood Avenue Covey,2024-01-27T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-27T01:00:00.000+00:00,busbar,,L3 Active Power,kW,52.0
930618,Brentwood Avenue Covey,2024-01-27T01:00:00.000+00:00,busbar,,L2 Active Power,kW,73.0
930618,Brentwood Avenue Covey,2024-01-27T01:00:00.000+00:00,busbar,,L1 Active Power,kW,49.0
930618,Brentwood Avenue Covey,2024-01-27T01:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T01:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T01:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T01:00:00.000+00:00,busbar,,L3 Current (Min),A,214.62
930618,Brentwood Avenue Covey,2024-01-27T01:00:00.000+00:00,busbar,,L3 Current (Max),A,215.0
930618,Brentwood Avenue Covey,2024-01-27T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,214.62
930618,Brentwood Avenue Covey,2024-01-27T01:00:00.000+00:00,busbar,,L2 Current (Min),A,300.25
930618,Brentwood Avenue Covey,2024-01-27T01:00:00.000+00:00,busbar,,L2 Current (Max),A,301.25
930618,Brentwood Avenue Covey,2024-01-27T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,300.75
930618,Brentwood Avenue Covey,2024-01-27T01:00:00.000+00:00,busbar,,L1 Current (Min),A,204.75
930618,Brentwood Avenue Covey,2024-01-27T01:00:00.000+00:00,busbar,,L1 Current (Max),A,205.12
930618,Brentwood Avenue Covey,2024-01-27T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,204.88
930618,Brentwood Avenue Covey,2024-01-27T01:00:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-27T01:00:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-27T00:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T00:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.56
930618,Brentwood Avenue Covey,2024-01-27T00:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T00:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.69
930618,Brentwood Avenue Covey,2024-01-27T00:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T00:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.56
930618,Brentwood Avenue Covey,2024-01-27T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-27T00:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94339
930618,Brentwood Avenue Covey,2024-01-27T00:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97998
930618,Brentwood Avenue Covey,2024-01-27T00:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90762
930618,Brentwood Avenue Covey,2024-01-27T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
930618,Brentwood Avenue Covey,2024-01-27T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
930618,Brentwood Avenue Covey,2024-01-27T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
930618,Brentwood Avenue Covey,2024-01-27T00:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T00:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T00:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T00:50:00.000+00:00,feeder,4,L3 Current (Min),A,31.12
930618,Brentwood Avenue Covey,2024-01-27T00:50:00.000+00:00,feeder,4,L3 Current (Max),A,31.25
930618,Brentwood Avenue Covey,2024-01-27T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,31.12
930618,Brentwood Avenue Covey,2024-01-27T00:50:00.000+00:00,feeder,4,L2 Current (Min),A,53.75
930618,Brentwood Avenue Covey,2024-01-27T00:50:00.000+00:00,feeder,4,L2 Current (Max),A,53.88
930618,Brentwood Avenue Covey,2024-01-27T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,53.88
930618,Brentwood Avenue Covey,2024-01-27T00:50:00.000+00:00,feeder,4,L1 Current (Min),A,18.62
930618,Brentwood Avenue Covey,2024-01-27T00:50:00.000+00:00,feeder,4,L1 Current (Max),A,18.62
930618,Brentwood Avenue Covey,2024-01-27T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,18.62
930618,Brentwood Avenue Covey,2024-01-27T00:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T00:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.06
930618,Brentwood Avenue Covey,2024-01-27T00:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T00:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.31
930618,Brentwood Avenue Covey,2024-01-27T00:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T00:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.44
930618,Brentwood Avenue Covey,2024-01-27T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-27T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-27T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-27T00:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99808
930618,Brentwood Avenue Covey,2024-01-27T00:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99243
930618,Brentwood Avenue Covey,2024-01-27T00:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9924
930618,Brentwood Avenue Covey,2024-01-27T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,23.0
930618,Brentwood Avenue Covey,2024-01-27T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,27.0
930618,Brentwood Avenue Covey,2024-01-27T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,28.0
930618,Brentwood Avenue Covey,2024-01-27T00:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T00:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T00:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T00:50:00.000+00:00,feeder,3,L3 Current (Min),A,95.25
930618,Brentwood Avenue Covey,2024-01-27T00:50:00.000+00:00,feeder,3,L3 Current (Max),A,95.38
930618,Brentwood Avenue Covey,2024-01-27T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,95.25
930618,Brentwood Avenue Covey,2024-01-27T00:50:00.000+00:00,feeder,3,L2 Current (Min),A,110.38
930618,Brentwood Avenue Covey,2024-01-27T00:50:00.000+00:00,feeder,3,L2 Current (Max),A,110.5
930618,Brentwood Avenue Covey,2024-01-27T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,110.38
930618,Brentwood Avenue Covey,2024-01-27T00:50:00.000+00:00,feeder,3,L1 Current (Min),A,115.12
930618,Brentwood Avenue Covey,2024-01-27T00:50:00.000+00:00,feeder,3,L1 Current (Max),A,115.38
930618,Brentwood Avenue Covey,2024-01-27T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,115.25
930618,Brentwood Avenue Covey,2024-01-27T00:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T00:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-25.0
930618,Brentwood Avenue Covey,2024-01-27T00:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T00:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.37
930618,Brentwood Avenue Covey,2024-01-27T00:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T00:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.75
930618,Brentwood Avenue Covey,2024-01-27T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-27T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-27T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T00:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.83859
930618,Brentwood Avenue Covey,2024-01-27T00:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9801
930618,Brentwood Avenue Covey,2024-01-27T00:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93066
930618,Brentwood Avenue Covey,2024-01-27T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930618,Brentwood Avenue Covey,2024-01-27T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
930618,Brentwood Avenue Covey,2024-01-27T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
930618,Brentwood Avenue Covey,2024-01-27T00:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T00:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T00:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T00:50:00.000+00:00,feeder,2,L3 Current (Min),A,14.25
930618,Brentwood Avenue Covey,2024-01-27T00:50:00.000+00:00,feeder,2,L3 Current (Max),A,14.25
930618,Brentwood Avenue Covey,2024-01-27T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,14.25
930618,Brentwood Avenue Covey,2024-01-27T00:50:00.000+00:00,feeder,2,L2 Current (Min),A,32.38
930618,Brentwood Avenue Covey,2024-01-27T00:50:00.000+00:00,feeder,2,L2 Current (Max),A,32.5
930618,Brentwood Avenue Covey,2024-01-27T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,32.5
930618,Brentwood Avenue Covey,2024-01-27T00:50:00.000+00:00,feeder,2,L1 Current (Min),A,29.25
930618,Brentwood Avenue Covey,2024-01-27T00:50:00.000+00:00,feeder,2,L1 Current (Max),A,29.5
930618,Brentwood Avenue Covey,2024-01-27T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,29.5
930618,Brentwood Avenue Covey,2024-01-27T00:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T00:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.13
930618,Brentwood Avenue Covey,2024-01-27T00:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T00:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.56
930618,Brentwood Avenue Covey,2024-01-27T00:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T00:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.75
930618,Brentwood Avenue Covey,2024-01-27T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-27T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-27T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T00:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98795
930618,Brentwood Avenue Covey,2024-01-27T00:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98505
930618,Brentwood Avenue Covey,2024-01-27T00:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9693
930618,Brentwood Avenue Covey,2024-01-27T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
930618,Brentwood Avenue Covey,2024-01-27T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
930618,Brentwood Avenue Covey,2024-01-27T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
930618,Brentwood Avenue Covey,2024-01-27T00:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T00:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T00:50:00.000+00:00,feeder,1,L3 Current (Min),A,85.62
930618,Brentwood Avenue Covey,2024-01-27T00:50:00.000+00:00,feeder,1,L3 Current (Max),A,85.75
930618,Brentwood Avenue Covey,2024-01-27T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,85.75
930618,Brentwood Avenue Covey,2024-01-27T00:50:00.000+00:00,feeder,1,L2 Current (Min),A,102.5
930618,Brentwood Avenue Covey,2024-01-27T00:50:00.000+00:00,feeder,1,L2 Current (Max),A,102.62
930618,Brentwood Avenue Covey,2024-01-27T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,102.62
930618,Brentwood Avenue Covey,2024-01-27T00:50:00.000+00:00,feeder,1,L1 Current (Min),A,62.38
930618,Brentwood Avenue Covey,2024-01-27T00:50:00.000+00:00,feeder,1,L1 Current (Max),A,62.5
930618,Brentwood Avenue Covey,2024-01-27T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,62.38
930618,Brentwood Avenue Covey,2024-01-27T00:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.19
930618,Brentwood Avenue Covey,2024-01-27T00:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.23
930618,Brentwood Avenue Covey,2024-01-27T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
930618,Brentwood Avenue Covey,2024-01-27T00:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.58
930618,Brentwood Avenue Covey,2024-01-27T00:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.69
930618,Brentwood Avenue Covey,2024-01-27T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
930618,Brentwood Avenue Covey,2024-01-27T00:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.58
930618,Brentwood Avenue Covey,2024-01-27T00:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.67
930618,Brentwood Avenue Covey,2024-01-27T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
930618,Brentwood Avenue Covey,2024-01-27T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930618,Brentwood Avenue Covey,2024-01-27T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930618,Brentwood Avenue Covey,2024-01-27T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930618,Brentwood Avenue Covey,2024-01-27T00:50:00.000+00:00,busbar,,L3 Active Power,kW,54.0
930618,Brentwood Avenue Covey,2024-01-27T00:50:00.000+00:00,busbar,,L2 Active Power,kW,72.0
930618,Brentwood Avenue Covey,2024-01-27T00:50:00.000+00:00,busbar,,L1 Active Power,kW,53.0
930618,Brentwood Avenue Covey,2024-01-27T00:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T00:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T00:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T00:50:00.000+00:00,busbar,,L3 Current (Min),A,224.38
930618,Brentwood Avenue Covey,2024-01-27T00:50:00.000+00:00,busbar,,L3 Current (Max),A,224.38
930618,Brentwood Avenue Covey,2024-01-27T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,224.38
930618,Brentwood Avenue Covey,2024-01-27T00:50:00.000+00:00,busbar,,L2 Current (Min),A,299.25
930618,Brentwood Avenue Covey,2024-01-27T00:50:00.000+00:00,busbar,,L2 Current (Max),A,299.38
930618,Brentwood Avenue Covey,2024-01-27T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,299.38
930618,Brentwood Avenue Covey,2024-01-27T00:50:00.000+00:00,busbar,,L1 Current (Min),A,224.12
930618,Brentwood Avenue Covey,2024-01-27T00:50:00.000+00:00,busbar,,L1 Current (Max),A,224.5
930618,Brentwood Avenue Covey,2024-01-27T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,224.38
930618,Brentwood Avenue Covey,2024-01-27T00:50:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-27T00:50:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-27T00:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T00:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.19
930618,Brentwood Avenue Covey,2024-01-27T00:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T00:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.19
930618,Brentwood Avenue Covey,2024-01-27T00:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T00:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.25
930618,Brentwood Avenue Covey,2024-01-27T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-27T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
