Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930618,Brentwood Avenue Covey,2024-01-27T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-27T00:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95389
930618,Brentwood Avenue Covey,2024-01-27T00:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97098
930618,Brentwood Avenue Covey,2024-01-27T00:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91705
930618,Brentwood Avenue Covey,2024-01-27T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
930618,Brentwood Avenue Covey,2024-01-27T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
930618,Brentwood Avenue Covey,2024-01-27T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
930618,Brentwood Avenue Covey,2024-01-27T00:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T00:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T00:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T00:40:00.000+00:00,feeder,4,L3 Current (Min),A,34.62
930618,Brentwood Avenue Covey,2024-01-27T00:40:00.000+00:00,feeder,4,L3 Current (Max),A,34.88
930618,Brentwood Avenue Covey,2024-01-27T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,34.75
930618,Brentwood Avenue Covey,2024-01-27T00:40:00.000+00:00,feeder,4,L2 Current (Min),A,47.38
930618,Brentwood Avenue Covey,2024-01-27T00:40:00.000+00:00,feeder,4,L2 Current (Max),A,47.62
930618,Brentwood Avenue Covey,2024-01-27T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,47.5
930618,Brentwood Avenue Covey,2024-01-27T00:40:00.000+00:00,feeder,4,L1 Current (Min),A,19.5
930618,Brentwood Avenue Covey,2024-01-27T00:40:00.000+00:00,feeder,4,L1 Current (Max),A,19.5
930618,Brentwood Avenue Covey,2024-01-27T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,19.5
930618,Brentwood Avenue Covey,2024-01-27T00:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T00:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.0
930618,Brentwood Avenue Covey,2024-01-27T00:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T00:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.38
930618,Brentwood Avenue Covey,2024-01-27T00:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T00:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.31
930618,Brentwood Avenue Covey,2024-01-27T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-27T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-27T00:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99805
930618,Brentwood Avenue Covey,2024-01-27T00:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99182
930618,Brentwood Avenue Covey,2024-01-27T00:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99057
930618,Brentwood Avenue Covey,2024-01-27T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,22.0
930618,Brentwood Avenue Covey,2024-01-27T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,26.0
930618,Brentwood Avenue Covey,2024-01-27T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,27.0
930618,Brentwood Avenue Covey,2024-01-27T00:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T00:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T00:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T00:40:00.000+00:00,feeder,3,L3 Current (Min),A,93.12
930618,Brentwood Avenue Covey,2024-01-27T00:40:00.000+00:00,feeder,3,L3 Current (Max),A,93.38
930618,Brentwood Avenue Covey,2024-01-27T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,93.25
930618,Brentwood Avenue Covey,2024-01-27T00:40:00.000+00:00,feeder,3,L2 Current (Min),A,109.25
930618,Brentwood Avenue Covey,2024-01-27T00:40:00.000+00:00,feeder,3,L2 Current (Max),A,109.38
930618,Brentwood Avenue Covey,2024-01-27T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,109.25
930618,Brentwood Avenue Covey,2024-01-27T00:40:00.000+00:00,feeder,3,L1 Current (Min),A,114.25
930618,Brentwood Avenue Covey,2024-01-27T00:40:00.000+00:00,feeder,3,L1 Current (Max),A,114.38
930618,Brentwood Avenue Covey,2024-01-27T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,114.38
930618,Brentwood Avenue Covey,2024-01-27T00:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T00:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-26.44
930618,Brentwood Avenue Covey,2024-01-27T00:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T00:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.37
930618,Brentwood Avenue Covey,2024-01-27T00:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T00:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.37
930618,Brentwood Avenue Covey,2024-01-27T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-27T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T00:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.83664
930618,Brentwood Avenue Covey,2024-01-27T00:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97644
930618,Brentwood Avenue Covey,2024-01-27T00:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93878
930618,Brentwood Avenue Covey,2024-01-27T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930618,Brentwood Avenue Covey,2024-01-27T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
930618,Brentwood Avenue Covey,2024-01-27T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
930618,Brentwood Avenue Covey,2024-01-27T00:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T00:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T00:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T00:40:00.000+00:00,feeder,2,L3 Current (Min),A,14.88
930618,Brentwood Avenue Covey,2024-01-27T00:40:00.000+00:00,feeder,2,L3 Current (Max),A,14.88
930618,Brentwood Avenue Covey,2024-01-27T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,14.88
930618,Brentwood Avenue Covey,2024-01-27T00:40:00.000+00:00,feeder,2,L2 Current (Min),A,30.88
930618,Brentwood Avenue Covey,2024-01-27T00:40:00.000+00:00,feeder,2,L2 Current (Max),A,30.88
930618,Brentwood Avenue Covey,2024-01-27T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,30.88
930618,Brentwood Avenue Covey,2024-01-27T00:40:00.000+00:00,feeder,2,L1 Current (Min),A,30.62
930618,Brentwood Avenue Covey,2024-01-27T00:40:00.000+00:00,feeder,2,L1 Current (Max),A,30.75
930618,Brentwood Avenue Covey,2024-01-27T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,30.75
930618,Brentwood Avenue Covey,2024-01-27T00:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T00:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.56
930618,Brentwood Avenue Covey,2024-01-27T00:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T00:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.37
930618,Brentwood Avenue Covey,2024-01-27T00:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T00:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.75
930618,Brentwood Avenue Covey,2024-01-27T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-27T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-27T00:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9227
930618,Brentwood Avenue Covey,2024-01-27T00:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98575
930618,Brentwood Avenue Covey,2024-01-27T00:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96732
930618,Brentwood Avenue Covey,2024-01-27T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
930618,Brentwood Avenue Covey,2024-01-27T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
930618,Brentwood Avenue Covey,2024-01-27T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
930618,Brentwood Avenue Covey,2024-01-27T00:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T00:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T00:40:00.000+00:00,feeder,1,L3 Current (Min),A,34.12
930618,Brentwood Avenue Covey,2024-01-27T00:40:00.000+00:00,feeder,1,L3 Current (Max),A,34.5
930618,Brentwood Avenue Covey,2024-01-27T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,34.38
930618,Brentwood Avenue Covey,2024-01-27T00:40:00.000+00:00,feeder,1,L2 Current (Min),A,103.5
930618,Brentwood Avenue Covey,2024-01-27T00:40:00.000+00:00,feeder,1,L2 Current (Max),A,104.0
930618,Brentwood Avenue Covey,2024-01-27T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,103.75
930618,Brentwood Avenue Covey,2024-01-27T00:40:00.000+00:00,feeder,1,L1 Current (Min),A,64.38
930618,Brentwood Avenue Covey,2024-01-27T00:40:00.000+00:00,feeder,1,L1 Current (Max),A,64.38
930618,Brentwood Avenue Covey,2024-01-27T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,64.38
930618,Brentwood Avenue Covey,2024-01-27T00:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.52
930618,Brentwood Avenue Covey,2024-01-27T00:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.53
930618,Brentwood Avenue Covey,2024-01-27T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
930618,Brentwood Avenue Covey,2024-01-27T00:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.69
930618,Brentwood Avenue Covey,2024-01-27T00:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.73
930618,Brentwood Avenue Covey,2024-01-27T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
930618,Brentwood Avenue Covey,2024-01-27T00:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.47
930618,Brentwood Avenue Covey,2024-01-27T00:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.5
930618,Brentwood Avenue Covey,2024-01-27T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
930618,Brentwood Avenue Covey,2024-01-27T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930618,Brentwood Avenue Covey,2024-01-27T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930618,Brentwood Avenue Covey,2024-01-27T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930618,Brentwood Avenue Covey,2024-01-27T00:40:00.000+00:00,busbar,,L3 Active Power,kW,41.0
930618,Brentwood Avenue Covey,2024-01-27T00:40:00.000+00:00,busbar,,L2 Active Power,kW,69.0
930618,Brentwood Avenue Covey,2024-01-27T00:40:00.000+00:00,busbar,,L1 Active Power,kW,53.0
930618,Brentwood Avenue Covey,2024-01-27T00:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T00:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T00:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T00:40:00.000+00:00,busbar,,L3 Current (Min),A,174.25
930618,Brentwood Avenue Covey,2024-01-27T00:40:00.000+00:00,busbar,,L3 Current (Max),A,174.75
930618,Brentwood Avenue Covey,2024-01-27T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,174.5
930618,Brentwood Avenue Covey,2024-01-27T00:40:00.000+00:00,busbar,,L2 Current (Min),A,291.12
930618,Brentwood Avenue Covey,2024-01-27T00:40:00.000+00:00,busbar,,L2 Current (Max),A,291.25
930618,Brentwood Avenue Covey,2024-01-27T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,291.25
930618,Brentwood Avenue Covey,2024-01-27T00:40:00.000+00:00,busbar,,L1 Current (Min),A,227.75
930618,Brentwood Avenue Covey,2024-01-27T00:40:00.000+00:00,busbar,,L1 Current (Max),A,227.88
930618,Brentwood Avenue Covey,2024-01-27T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,227.75
930618,Brentwood Avenue Covey,2024-01-27T00:40:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-27T00:40:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-27T00:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T00:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.31
930618,Brentwood Avenue Covey,2024-01-27T00:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T00:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.75
930618,Brentwood Avenue Covey,2024-01-27T00:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T00:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.75
930618,Brentwood Avenue Covey,2024-01-27T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-27T00:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94668
930618,Brentwood Avenue Covey,2024-01-27T00:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97702
930618,Brentwood Avenue Covey,2024-01-27T00:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94546
930618,Brentwood Avenue Covey,2024-01-27T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
930618,Brentwood Avenue Covey,2024-01-27T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
930618,Brentwood Avenue Covey,2024-01-27T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
930618,Brentwood Avenue Covey,2024-01-27T00:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T00:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T00:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T00:30:00.000+00:00,feeder,4,L3 Current (Min),A,33.25
930618,Brentwood Avenue Covey,2024-01-27T00:30:00.000+00:00,feeder,4,L3 Current (Max),A,33.5
930618,Brentwood Avenue Covey,2024-01-27T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,33.38
930618,Brentwood Avenue Covey,2024-01-27T00:30:00.000+00:00,feeder,4,L2 Current (Min),A,52.25
930618,Brentwood Avenue Covey,2024-01-27T00:30:00.000+00:00,feeder,4,L2 Current (Max),A,52.38
930618,Brentwood Avenue Covey,2024-01-27T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,52.38
930618,Brentwood Avenue Covey,2024-01-27T00:30:00.000+00:00,feeder,4,L1 Current (Min),A,26.5
930618,Brentwood Avenue Covey,2024-01-27T00:30:00.000+00:00,feeder,4,L1 Current (Max),A,26.5
930618,Brentwood Avenue Covey,2024-01-27T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,26.5
930618,Brentwood Avenue Covey,2024-01-27T00:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T00:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.25
930618,Brentwood Avenue Covey,2024-01-27T00:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T00:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.69
930618,Brentwood Avenue Covey,2024-01-27T00:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T00:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.63
930618,Brentwood Avenue Covey,2024-01-27T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-27T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-27T00:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98422
930618,Brentwood Avenue Covey,2024-01-27T00:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98669
930618,Brentwood Avenue Covey,2024-01-27T00:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98871
930618,Brentwood Avenue Covey,2024-01-27T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-27T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,20.0
930618,Brentwood Avenue Covey,2024-01-27T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
930618,Brentwood Avenue Covey,2024-01-27T00:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T00:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T00:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T00:30:00.000+00:00,feeder,3,L3 Current (Min),A,36.12
930618,Brentwood Avenue Covey,2024-01-27T00:30:00.000+00:00,feeder,3,L3 Current (Max),A,36.25
930618,Brentwood Avenue Covey,2024-01-27T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,36.25
930618,Brentwood Avenue Covey,2024-01-27T00:30:00.000+00:00,feeder,3,L2 Current (Min),A,84.88
930618,Brentwood Avenue Covey,2024-01-27T00:30:00.000+00:00,feeder,3,L2 Current (Max),A,85.0
930618,Brentwood Avenue Covey,2024-01-27T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,85.0
930618,Brentwood Avenue Covey,2024-01-27T00:30:00.000+00:00,feeder,3,L1 Current (Min),A,99.25
930618,Brentwood Avenue Covey,2024-01-27T00:30:00.000+00:00,feeder,3,L1 Current (Max),A,99.38
930618,Brentwood Avenue Covey,2024-01-27T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,99.38
930618,Brentwood Avenue Covey,2024-01-27T00:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T00:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-28.88
930618,Brentwood Avenue Covey,2024-01-27T00:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T00:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.13
930618,Brentwood Avenue Covey,2024-01-27T00:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T00:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-28.56
930618,Brentwood Avenue Covey,2024-01-27T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-27T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T00:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.82092
930618,Brentwood Avenue Covey,2024-01-27T00:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9798
930618,Brentwood Avenue Covey,2024-01-27T00:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.81387
930618,Brentwood Avenue Covey,2024-01-27T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930618,Brentwood Avenue Covey,2024-01-27T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
930618,Brentwood Avenue Covey,2024-01-27T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930618,Brentwood Avenue Covey,2024-01-27T00:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T00:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T00:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T00:30:00.000+00:00,feeder,2,L3 Current (Min),A,14.38
930618,Brentwood Avenue Covey,2024-01-27T00:30:00.000+00:00,feeder,2,L3 Current (Max),A,14.5
930618,Brentwood Avenue Covey,2024-01-27T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,14.5
930618,Brentwood Avenue Covey,2024-01-27T00:30:00.000+00:00,feeder,2,L2 Current (Min),A,32.5
930618,Brentwood Avenue Covey,2024-01-27T00:30:00.000+00:00,feeder,2,L2 Current (Max),A,32.5
930618,Brentwood Avenue Covey,2024-01-27T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,32.5
930618,Brentwood Avenue Covey,2024-01-27T00:30:00.000+00:00,feeder,2,L1 Current (Min),A,16.25
930618,Brentwood Avenue Covey,2024-01-27T00:30:00.000+00:00,feeder,2,L1 Current (Max),A,16.38
930618,Brentwood Avenue Covey,2024-01-27T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,16.38
930618,Brentwood Avenue Covey,2024-01-27T00:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T00:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-28.0
930618,Brentwood Avenue Covey,2024-01-27T00:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T00:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.06
930618,Brentwood Avenue Covey,2024-01-27T00:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T00:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.44
930618,Brentwood Avenue Covey,2024-01-27T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-27T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T00:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.79458
930618,Brentwood Avenue Covey,2024-01-27T00:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97986
930618,Brentwood Avenue Covey,2024-01-27T00:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91345
930618,Brentwood Avenue Covey,2024-01-27T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930618,Brentwood Avenue Covey,2024-01-27T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
930618,Brentwood Avenue Covey,2024-01-27T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-27T00:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T00:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T00:30:00.000+00:00,feeder,1,L3 Current (Min),A,17.0
930618,Brentwood Avenue Covey,2024-01-27T00:30:00.000+00:00,feeder,1,L3 Current (Max),A,17.38
930618,Brentwood Avenue Covey,2024-01-27T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,17.25
930618,Brentwood Avenue Covey,2024-01-27T00:30:00.000+00:00,feeder,1,L2 Current (Min),A,93.62
930618,Brentwood Avenue Covey,2024-01-27T00:30:00.000+00:00,feeder,1,L2 Current (Max),A,94.0
930618,Brentwood Avenue Covey,2024-01-27T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,93.88
930618,Brentwood Avenue Covey,2024-01-27T00:30:00.000+00:00,feeder,1,L1 Current (Min),A,38.62
930618,Brentwood Avenue Covey,2024-01-27T00:30:00.000+00:00,feeder,1,L1 Current (Max),A,39.0
930618,Brentwood Avenue Covey,2024-01-27T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,38.75
930618,Brentwood Avenue Covey,2024-01-27T00:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.03
930618,Brentwood Avenue Covey,2024-01-27T00:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.12
930618,Brentwood Avenue Covey,2024-01-27T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
930618,Brentwood Avenue Covey,2024-01-27T00:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.14
930618,Brentwood Avenue Covey,2024-01-27T00:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.28
930618,Brentwood Avenue Covey,2024-01-27T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
930618,Brentwood Avenue Covey,2024-01-27T00:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.11
930618,Brentwood Avenue Covey,2024-01-27T00:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.2
930618,Brentwood Avenue Covey,2024-01-27T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
930618,Brentwood Avenue Covey,2024-01-27T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930618,Brentwood Avenue Covey,2024-01-27T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
930618,Brentwood Avenue Covey,2024-01-27T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930618,Brentwood Avenue Covey,2024-01-27T00:30:00.000+00:00,busbar,,L3 Active Power,kW,23.0
930618,Brentwood Avenue Covey,2024-01-27T00:30:00.000+00:00,busbar,,L2 Active Power,kW,63.0
930618,Brentwood Avenue Covey,2024-01-27T00:30:00.000+00:00,busbar,,L1 Active Power,kW,42.0
930618,Brentwood Avenue Covey,2024-01-27T00:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T00:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T00:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T00:30:00.000+00:00,busbar,,L3 Current (Min),A,99.25
930618,Brentwood Avenue Covey,2024-01-27T00:30:00.000+00:00,busbar,,L3 Current (Max),A,99.5
930618,Brentwood Avenue Covey,2024-01-27T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.38
930618,Brentwood Avenue Covey,2024-01-27T00:30:00.000+00:00,busbar,,L2 Current (Min),A,263.5
930618,Brentwood Avenue Covey,2024-01-27T00:30:00.000+00:00,busbar,,L2 Current (Max),A,264.0
930618,Brentwood Avenue Covey,2024-01-27T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,263.75
930618,Brentwood Avenue Covey,2024-01-27T00:30:00.000+00:00,busbar,,L1 Current (Min),A,178.5
930618,Brentwood Avenue Covey,2024-01-27T00:30:00.000+00:00,busbar,,L1 Current (Max),A,179.0
930618,Brentwood Avenue Covey,2024-01-27T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,178.75
930618,Brentwood Avenue Covey,2024-01-27T00:30:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-27T00:30:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-27T00:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T00:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.25
930618,Brentwood Avenue Covey,2024-01-27T00:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T00:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.81
930618,Brentwood Avenue Covey,2024-01-27T00:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T00:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.56
930618,Brentwood Avenue Covey,2024-01-27T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-27T00:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94324
930618,Brentwood Avenue Covey,2024-01-27T00:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98209
930618,Brentwood Avenue Covey,2024-01-27T00:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95123
930618,Brentwood Avenue Covey,2024-01-27T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-27T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
930618,Brentwood Avenue Covey,2024-01-27T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
930618,Brentwood Avenue Covey,2024-01-27T00:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T00:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T00:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T00:20:00.000+00:00,feeder,4,L3 Current (Min),A,38.0
930618,Brentwood Avenue Covey,2024-01-27T00:20:00.000+00:00,feeder,4,L3 Current (Max),A,38.0
930618,Brentwood Avenue Covey,2024-01-27T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,38.0
930618,Brentwood Avenue Covey,2024-01-27T00:20:00.000+00:00,feeder,4,L2 Current (Min),A,58.0
930618,Brentwood Avenue Covey,2024-01-27T00:20:00.000+00:00,feeder,4,L2 Current (Max),A,58.12
930618,Brentwood Avenue Covey,2024-01-27T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,58.12
930618,Brentwood Avenue Covey,2024-01-27T00:20:00.000+00:00,feeder,4,L1 Current (Min),A,29.75
930618,Brentwood Avenue Covey,2024-01-27T00:20:00.000+00:00,feeder,4,L1 Current (Max),A,29.75
930618,Brentwood Avenue Covey,2024-01-27T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,29.75
930618,Brentwood Avenue Covey,2024-01-27T00:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T00:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.62
930618,Brentwood Avenue Covey,2024-01-27T00:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T00:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.81
930618,Brentwood Avenue Covey,2024-01-27T00:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T00:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.25
930618,Brentwood Avenue Covey,2024-01-27T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-27T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-27T00:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98791
930618,Brentwood Avenue Covey,2024-01-27T00:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98975
930618,Brentwood Avenue Covey,2024-01-27T00:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98462
930618,Brentwood Avenue Covey,2024-01-27T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-27T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,23.0
930618,Brentwood Avenue Covey,2024-01-27T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
930618,Brentwood Avenue Covey,2024-01-27T00:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T00:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T00:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T00:20:00.000+00:00,feeder,3,L3 Current (Min),A,38.25
930618,Brentwood Avenue Covey,2024-01-27T00:20:00.000+00:00,feeder,3,L3 Current (Max),A,38.5
930618,Brentwood Avenue Covey,2024-01-27T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,38.38
930618,Brentwood Avenue Covey,2024-01-27T00:20:00.000+00:00,feeder,3,L2 Current (Min),A,93.75
930618,Brentwood Avenue Covey,2024-01-27T00:20:00.000+00:00,feeder,3,L2 Current (Max),A,94.62
930618,Brentwood Avenue Covey,2024-01-27T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,94.12
930618,Brentwood Avenue Covey,2024-01-27T00:20:00.000+00:00,feeder,3,L1 Current (Min),A,81.75
930618,Brentwood Avenue Covey,2024-01-27T00:20:00.000+00:00,feeder,3,L1 Current (Max),A,82.0
930618,Brentwood Avenue Covey,2024-01-27T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,81.88
930618,Brentwood Avenue Covey,2024-01-27T00:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T00:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-26.25
930618,Brentwood Avenue Covey,2024-01-27T00:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T00:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.56
930618,Brentwood Avenue Covey,2024-01-27T00:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T00:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-34.44
930618,Brentwood Avenue Covey,2024-01-27T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-27T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-27T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T00:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.82232
930618,Brentwood Avenue Covey,2024-01-27T00:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91214
930618,Brentwood Avenue Covey,2024-01-27T00:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.76049
930618,Brentwood Avenue Covey,2024-01-27T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930618,Brentwood Avenue Covey,2024-01-27T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930618,Brentwood Avenue Covey,2024-01-27T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930618,Brentwood Avenue Covey,2024-01-27T00:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T00:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T00:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T00:20:00.000+00:00,feeder,2,L3 Current (Min),A,14.12
930618,Brentwood Avenue Covey,2024-01-27T00:20:00.000+00:00,feeder,2,L3 Current (Max),A,14.25
930618,Brentwood Avenue Covey,2024-01-27T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,14.25
930618,Brentwood Avenue Covey,2024-01-27T00:20:00.000+00:00,feeder,2,L2 Current (Min),A,15.62
930618,Brentwood Avenue Covey,2024-01-27T00:20:00.000+00:00,feeder,2,L2 Current (Max),A,15.75
930618,Brentwood Avenue Covey,2024-01-27T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,15.75
930618,Brentwood Avenue Covey,2024-01-27T00:20:00.000+00:00,feeder,2,L1 Current (Min),A,16.25
930618,Brentwood Avenue Covey,2024-01-27T00:20:00.000+00:00,feeder,2,L1 Current (Max),A,16.25
930618,Brentwood Avenue Covey,2024-01-27T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,16.25
930618,Brentwood Avenue Covey,2024-01-27T00:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T00:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-34.0
930618,Brentwood Avenue Covey,2024-01-27T00:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T00:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.88
930618,Brentwood Avenue Covey,2024-01-27T00:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T00:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-22.56
930618,Brentwood Avenue Covey,2024-01-27T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-27T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-27T00:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.72903
930618,Brentwood Avenue Covey,2024-01-27T00:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98633
930618,Brentwood Avenue Covey,2024-01-27T00:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.84677
930618,Brentwood Avenue Covey,2024-01-27T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930618,Brentwood Avenue Covey,2024-01-27T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
930618,Brentwood Avenue Covey,2024-01-27T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
930618,Brentwood Avenue Covey,2024-01-27T00:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T00:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T00:20:00.000+00:00,feeder,1,L3 Current (Min),A,18.38
930618,Brentwood Avenue Covey,2024-01-27T00:20:00.000+00:00,feeder,1,L3 Current (Max),A,18.62
930618,Brentwood Avenue Covey,2024-01-27T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,18.5
930618,Brentwood Avenue Covey,2024-01-27T00:20:00.000+00:00,feeder,1,L2 Current (Min),A,105.25
930618,Brentwood Avenue Covey,2024-01-27T00:20:00.000+00:00,feeder,1,L2 Current (Max),A,105.62
930618,Brentwood Avenue Covey,2024-01-27T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,105.38
930618,Brentwood Avenue Covey,2024-01-27T00:20:00.000+00:00,feeder,1,L1 Current (Min),A,32.12
930618,Brentwood Avenue Covey,2024-01-27T00:20:00.000+00:00,feeder,1,L1 Current (Max),A,32.25
930618,Brentwood Avenue Covey,2024-01-27T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,32.12
930618,Brentwood Avenue Covey,2024-01-27T00:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.91
930618,Brentwood Avenue Covey,2024-01-27T00:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.94
930618,Brentwood Avenue Covey,2024-01-27T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
930618,Brentwood Avenue Covey,2024-01-27T00:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.88
930618,Brentwood Avenue Covey,2024-01-27T00:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.91
930618,Brentwood Avenue Covey,2024-01-27T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
930618,Brentwood Avenue Covey,2024-01-27T00:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.08
930618,Brentwood Avenue Covey,2024-01-27T00:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.08
930618,Brentwood Avenue Covey,2024-01-27T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
930618,Brentwood Avenue Covey,2024-01-27T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-27T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930618,Brentwood Avenue Covey,2024-01-27T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930618,Brentwood Avenue Covey,2024-01-27T00:20:00.000+00:00,busbar,,L3 Active Power,kW,24.0
930618,Brentwood Avenue Covey,2024-01-27T00:20:00.000+00:00,busbar,,L2 Active Power,kW,65.0
930618,Brentwood Avenue Covey,2024-01-27T00:20:00.000+00:00,busbar,,L1 Active Power,kW,36.0
930618,Brentwood Avenue Covey,2024-01-27T00:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T00:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T00:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T00:20:00.000+00:00,busbar,,L3 Current (Min),A,106.25
930618,Brentwood Avenue Covey,2024-01-27T00:20:00.000+00:00,busbar,,L3 Current (Max),A,106.62
930618,Brentwood Avenue Covey,2024-01-27T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.38
930618,Brentwood Avenue Covey,2024-01-27T00:20:00.000+00:00,busbar,,L2 Current (Min),A,272.62
930618,Brentwood Avenue Covey,2024-01-27T00:20:00.000+00:00,busbar,,L2 Current (Max),A,273.38
930618,Brentwood Avenue Covey,2024-01-27T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,272.88
930618,Brentwood Avenue Covey,2024-01-27T00:20:00.000+00:00,busbar,,L1 Current (Min),A,157.0
930618,Brentwood Avenue Covey,2024-01-27T00:20:00.000+00:00,busbar,,L1 Current (Max),A,157.25
930618,Brentwood Avenue Covey,2024-01-27T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,157.0
930618,Brentwood Avenue Covey,2024-01-27T00:20:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-27T00:20:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-27T00:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T00:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-19.0
930618,Brentwood Avenue Covey,2024-01-27T00:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T00:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.87
930618,Brentwood Avenue Covey,2024-01-27T00:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T00:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.25
930618,Brentwood Avenue Covey,2024-01-27T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-27T00:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.88843
930618,Brentwood Avenue Covey,2024-01-27T00:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97827
930618,Brentwood Avenue Covey,2024-01-27T00:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93436
930618,Brentwood Avenue Covey,2024-01-27T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
930618,Brentwood Avenue Covey,2024-01-27T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
930618,Brentwood Avenue Covey,2024-01-27T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
930618,Brentwood Avenue Covey,2024-01-27T00:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T00:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T00:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T00:10:00.000+00:00,feeder,4,L3 Current (Min),A,25.88
930618,Brentwood Avenue Covey,2024-01-27T00:10:00.000+00:00,feeder,4,L3 Current (Max),A,25.88
930618,Brentwood Avenue Covey,2024-01-27T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,25.88
930618,Brentwood Avenue Covey,2024-01-27T00:10:00.000+00:00,feeder,4,L2 Current (Min),A,51.0
930618,Brentwood Avenue Covey,2024-01-27T00:10:00.000+00:00,feeder,4,L2 Current (Max),A,51.0
930618,Brentwood Avenue Covey,2024-01-27T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,51.0
930618,Brentwood Avenue Covey,2024-01-27T00:10:00.000+00:00,feeder,4,L1 Current (Min),A,29.0
930618,Brentwood Avenue Covey,2024-01-27T00:10:00.000+00:00,feeder,4,L1 Current (Max),A,29.0
930618,Brentwood Avenue Covey,2024-01-27T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,29.0
930618,Brentwood Avenue Covey,2024-01-27T00:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T00:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.31
930618,Brentwood Avenue Covey,2024-01-27T00:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T00:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.88
930618,Brentwood Avenue Covey,2024-01-27T00:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T00:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.5
930618,Brentwood Avenue Covey,2024-01-27T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-27T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-27T00:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98715
930618,Brentwood Avenue Covey,2024-01-27T00:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98825
930618,Brentwood Avenue Covey,2024-01-27T00:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97137
930618,Brentwood Avenue Covey,2024-01-27T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-27T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,23.0
930618,Brentwood Avenue Covey,2024-01-27T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
930618,Brentwood Avenue Covey,2024-01-27T00:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T00:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T00:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T00:10:00.000+00:00,feeder,3,L3 Current (Min),A,39.38
930618,Brentwood Avenue Covey,2024-01-27T00:10:00.000+00:00,feeder,3,L3 Current (Max),A,39.5
930618,Brentwood Avenue Covey,2024-01-27T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,39.38
930618,Brentwood Avenue Covey,2024-01-27T00:10:00.000+00:00,feeder,3,L2 Current (Min),A,94.25
930618,Brentwood Avenue Covey,2024-01-27T00:10:00.000+00:00,feeder,3,L2 Current (Max),A,94.5
930618,Brentwood Avenue Covey,2024-01-27T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,94.38
930618,Brentwood Avenue Covey,2024-01-27T00:10:00.000+00:00,feeder,3,L1 Current (Min),A,63.25
930618,Brentwood Avenue Covey,2024-01-27T00:10:00.000+00:00,feeder,3,L1 Current (Max),A,63.62
930618,Brentwood Avenue Covey,2024-01-27T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,63.5
930618,Brentwood Avenue Covey,2024-01-27T00:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T00:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-23.25
930618,Brentwood Avenue Covey,2024-01-27T00:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T00:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.56
930618,Brentwood Avenue Covey,2024-01-27T00:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T00:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-29.56
930618,Brentwood Avenue Covey,2024-01-27T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-27T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-27T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T00:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.85586
930618,Brentwood Avenue Covey,2024-01-27T00:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90863
930618,Brentwood Avenue Covey,2024-01-27T00:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.80294
930618,Brentwood Avenue Covey,2024-01-27T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930618,Brentwood Avenue Covey,2024-01-27T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
930618,Brentwood Avenue Covey,2024-01-27T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930618,Brentwood Avenue Covey,2024-01-27T00:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T00:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T00:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T00:10:00.000+00:00,feeder,2,L3 Current (Min),A,14.5
930618,Brentwood Avenue Covey,2024-01-27T00:10:00.000+00:00,feeder,2,L3 Current (Max),A,14.5
930618,Brentwood Avenue Covey,2024-01-27T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,14.5
930618,Brentwood Avenue Covey,2024-01-27T00:10:00.000+00:00,feeder,2,L2 Current (Min),A,18.38
930618,Brentwood Avenue Covey,2024-01-27T00:10:00.000+00:00,feeder,2,L2 Current (Max),A,18.88
930618,Brentwood Avenue Covey,2024-01-27T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,18.5
930618,Brentwood Avenue Covey,2024-01-27T00:10:00.000+00:00,feeder,2,L1 Current (Min),A,17.25
930618,Brentwood Avenue Covey,2024-01-27T00:10:00.000+00:00,feeder,2,L1 Current (Max),A,17.25
930618,Brentwood Avenue Covey,2024-01-27T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,17.25
930618,Brentwood Avenue Covey,2024-01-27T00:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T00:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.31
930618,Brentwood Avenue Covey,2024-01-27T00:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T00:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.25
930618,Brentwood Avenue Covey,2024-01-27T00:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T00:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.5
930618,Brentwood Avenue Covey,2024-01-27T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-27T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T00:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94253
930618,Brentwood Avenue Covey,2024-01-27T00:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97668
930618,Brentwood Avenue Covey,2024-01-27T00:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90729
930618,Brentwood Avenue Covey,2024-01-27T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
930618,Brentwood Avenue Covey,2024-01-27T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
930618,Brentwood Avenue Covey,2024-01-27T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
930618,Brentwood Avenue Covey,2024-01-27T00:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T00:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T00:10:00.000+00:00,feeder,1,L3 Current (Min),A,30.38
930618,Brentwood Avenue Covey,2024-01-27T00:10:00.000+00:00,feeder,1,L3 Current (Max),A,30.62
930618,Brentwood Avenue Covey,2024-01-27T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,30.5
930618,Brentwood Avenue Covey,2024-01-27T00:10:00.000+00:00,feeder,1,L2 Current (Min),A,87.38
930618,Brentwood Avenue Covey,2024-01-27T00:10:00.000+00:00,feeder,1,L2 Current (Max),A,88.0
930618,Brentwood Avenue Covey,2024-01-27T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,87.88
