Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930618,Brentwood Avenue Covey,2024-01-27T00:10:00.000+00:00,feeder,1,L1 Current (Min),A,36.38
930618,Brentwood Avenue Covey,2024-01-27T00:10:00.000+00:00,feeder,1,L1 Current (Max),A,36.62
930618,Brentwood Avenue Covey,2024-01-27T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,36.5
930618,Brentwood Avenue Covey,2024-01-27T00:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.75
930618,Brentwood Avenue Covey,2024-01-27T00:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.77
930618,Brentwood Avenue Covey,2024-01-27T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
930618,Brentwood Avenue Covey,2024-01-27T00:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.03
930618,Brentwood Avenue Covey,2024-01-27T00:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.06
930618,Brentwood Avenue Covey,2024-01-27T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
930618,Brentwood Avenue Covey,2024-01-27T00:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.11
930618,Brentwood Avenue Covey,2024-01-27T00:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.14
930618,Brentwood Avenue Covey,2024-01-27T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
930618,Brentwood Avenue Covey,2024-01-27T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930618,Brentwood Avenue Covey,2024-01-27T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930618,Brentwood Avenue Covey,2024-01-27T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930618,Brentwood Avenue Covey,2024-01-27T00:10:00.000+00:00,busbar,,L3 Active Power,kW,25.0
930618,Brentwood Avenue Covey,2024-01-27T00:10:00.000+00:00,busbar,,L2 Active Power,kW,60.0
930618,Brentwood Avenue Covey,2024-01-27T00:10:00.000+00:00,busbar,,L1 Active Power,kW,33.0
930618,Brentwood Avenue Covey,2024-01-27T00:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T00:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T00:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T00:10:00.000+00:00,busbar,,L3 Current (Min),A,109.0
930618,Brentwood Avenue Covey,2024-01-27T00:10:00.000+00:00,busbar,,L3 Current (Max),A,109.38
930618,Brentwood Avenue Covey,2024-01-27T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.25
930618,Brentwood Avenue Covey,2024-01-27T00:10:00.000+00:00,busbar,,L2 Current (Min),A,251.0
930618,Brentwood Avenue Covey,2024-01-27T00:10:00.000+00:00,busbar,,L2 Current (Max),A,251.5
930618,Brentwood Avenue Covey,2024-01-27T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,251.38
930618,Brentwood Avenue Covey,2024-01-27T00:10:00.000+00:00,busbar,,L1 Current (Min),A,144.75
930618,Brentwood Avenue Covey,2024-01-27T00:10:00.000+00:00,busbar,,L1 Current (Max),A,145.12
930618,Brentwood Avenue Covey,2024-01-27T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.0
930618,Brentwood Avenue Covey,2024-01-27T00:10:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-27T00:10:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-27T00:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T00:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-23.5
930618,Brentwood Avenue Covey,2024-01-27T00:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T00:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.13
930618,Brentwood Avenue Covey,2024-01-27T00:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T00:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.5
930618,Brentwood Avenue Covey,2024-01-27T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-27T00:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.85553
930618,Brentwood Avenue Covey,2024-01-27T00:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9736
930618,Brentwood Avenue Covey,2024-01-27T00:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95282
930618,Brentwood Avenue Covey,2024-01-27T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930618,Brentwood Avenue Covey,2024-01-27T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
930618,Brentwood Avenue Covey,2024-01-27T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
930618,Brentwood Avenue Covey,2024-01-27T00:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T00:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T00:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T00:00:00.000+00:00,feeder,4,L3 Current (Min),A,25.25
930618,Brentwood Avenue Covey,2024-01-27T00:00:00.000+00:00,feeder,4,L3 Current (Max),A,25.25
930618,Brentwood Avenue Covey,2024-01-27T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,25.25
930618,Brentwood Avenue Covey,2024-01-27T00:00:00.000+00:00,feeder,4,L2 Current (Min),A,50.75
930618,Brentwood Avenue Covey,2024-01-27T00:00:00.000+00:00,feeder,4,L2 Current (Max),A,50.88
930618,Brentwood Avenue Covey,2024-01-27T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,50.88
930618,Brentwood Avenue Covey,2024-01-27T00:00:00.000+00:00,feeder,4,L1 Current (Min),A,31.38
930618,Brentwood Avenue Covey,2024-01-27T00:00:00.000+00:00,feeder,4,L1 Current (Max),A,31.5
930618,Brentwood Avenue Covey,2024-01-27T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,31.38
930618,Brentwood Avenue Covey,2024-01-27T00:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T00:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.44
930618,Brentwood Avenue Covey,2024-01-27T00:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T00:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.94
930618,Brentwood Avenue Covey,2024-01-27T00:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T00:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.81
930618,Brentwood Avenue Covey,2024-01-27T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-27T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-27T00:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98511
930618,Brentwood Avenue Covey,2024-01-27T00:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98563
930618,Brentwood Avenue Covey,2024-01-27T00:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97256
930618,Brentwood Avenue Covey,2024-01-27T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
930618,Brentwood Avenue Covey,2024-01-27T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,20.0
930618,Brentwood Avenue Covey,2024-01-27T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
930618,Brentwood Avenue Covey,2024-01-27T00:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T00:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T00:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T00:00:00.000+00:00,feeder,3,L3 Current (Min),A,40.88
930618,Brentwood Avenue Covey,2024-01-27T00:00:00.000+00:00,feeder,3,L3 Current (Max),A,41.0
930618,Brentwood Avenue Covey,2024-01-27T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,41.0
930618,Brentwood Avenue Covey,2024-01-27T00:00:00.000+00:00,feeder,3,L2 Current (Min),A,82.62
930618,Brentwood Avenue Covey,2024-01-27T00:00:00.000+00:00,feeder,3,L2 Current (Max),A,82.75
930618,Brentwood Avenue Covey,2024-01-27T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,82.62
930618,Brentwood Avenue Covey,2024-01-27T00:00:00.000+00:00,feeder,3,L1 Current (Min),A,64.5
930618,Brentwood Avenue Covey,2024-01-27T00:00:00.000+00:00,feeder,3,L1 Current (Max),A,64.62
930618,Brentwood Avenue Covey,2024-01-27T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,64.62
930618,Brentwood Avenue Covey,2024-01-27T00:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T00:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.37
930618,Brentwood Avenue Covey,2024-01-27T00:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T00:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.44
930618,Brentwood Avenue Covey,2024-01-27T00:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T00:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-27.0
930618,Brentwood Avenue Covey,2024-01-27T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-27T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-27T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T00:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9357
930618,Brentwood Avenue Covey,2024-01-27T00:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92154
930618,Brentwood Avenue Covey,2024-01-27T00:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.81814
930618,Brentwood Avenue Covey,2024-01-27T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930618,Brentwood Avenue Covey,2024-01-27T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
930618,Brentwood Avenue Covey,2024-01-27T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930618,Brentwood Avenue Covey,2024-01-27T00:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T00:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T00:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T00:00:00.000+00:00,feeder,2,L3 Current (Min),A,21.75
930618,Brentwood Avenue Covey,2024-01-27T00:00:00.000+00:00,feeder,2,L3 Current (Max),A,21.75
930618,Brentwood Avenue Covey,2024-01-27T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,21.75
930618,Brentwood Avenue Covey,2024-01-27T00:00:00.000+00:00,feeder,2,L2 Current (Min),A,19.62
930618,Brentwood Avenue Covey,2024-01-27T00:00:00.000+00:00,feeder,2,L2 Current (Max),A,19.62
930618,Brentwood Avenue Covey,2024-01-27T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,19.62
930618,Brentwood Avenue Covey,2024-01-27T00:00:00.000+00:00,feeder,2,L1 Current (Min),A,17.0
930618,Brentwood Avenue Covey,2024-01-27T00:00:00.000+00:00,feeder,2,L1 Current (Max),A,17.12
930618,Brentwood Avenue Covey,2024-01-27T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,17.0
930618,Brentwood Avenue Covey,2024-01-27T00:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T00:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-30.94
930618,Brentwood Avenue Covey,2024-01-27T00:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T00:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.43
930618,Brentwood Avenue Covey,2024-01-27T00:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T00:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.87
930618,Brentwood Avenue Covey,2024-01-27T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-27T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T00:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.77618
930618,Brentwood Avenue Covey,2024-01-27T00:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9772
930618,Brentwood Avenue Covey,2024-01-27T00:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90527
930618,Brentwood Avenue Covey,2024-01-27T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930618,Brentwood Avenue Covey,2024-01-27T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
930618,Brentwood Avenue Covey,2024-01-27T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-27T00:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T00:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T00:00:00.000+00:00,feeder,1,L3 Current (Min),A,19.25
930618,Brentwood Avenue Covey,2024-01-27T00:00:00.000+00:00,feeder,1,L3 Current (Max),A,19.38
930618,Brentwood Avenue Covey,2024-01-27T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,19.38
930618,Brentwood Avenue Covey,2024-01-27T00:00:00.000+00:00,feeder,1,L2 Current (Min),A,86.5
930618,Brentwood Avenue Covey,2024-01-27T00:00:00.000+00:00,feeder,1,L2 Current (Max),A,87.12
930618,Brentwood Avenue Covey,2024-01-27T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,86.88
930618,Brentwood Avenue Covey,2024-01-27T00:00:00.000+00:00,feeder,1,L1 Current (Min),A,38.75
930618,Brentwood Avenue Covey,2024-01-27T00:00:00.000+00:00,feeder,1,L1 Current (Max),A,38.88
930618,Brentwood Avenue Covey,2024-01-27T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,38.88
930618,Brentwood Avenue Covey,2024-01-27T00:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.16
930618,Brentwood Avenue Covey,2024-01-27T00:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.19
930618,Brentwood Avenue Covey,2024-01-27T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
930618,Brentwood Avenue Covey,2024-01-27T00:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.53
930618,Brentwood Avenue Covey,2024-01-27T00:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.55
930618,Brentwood Avenue Covey,2024-01-27T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
930618,Brentwood Avenue Covey,2024-01-27T00:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.69
930618,Brentwood Avenue Covey,2024-01-27T00:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.73
930618,Brentwood Avenue Covey,2024-01-27T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
930618,Brentwood Avenue Covey,2024-01-27T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-27T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
930618,Brentwood Avenue Covey,2024-01-27T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930618,Brentwood Avenue Covey,2024-01-27T00:00:00.000+00:00,busbar,,L3 Active Power,kW,24.0
930618,Brentwood Avenue Covey,2024-01-27T00:00:00.000+00:00,busbar,,L2 Active Power,kW,57.0
930618,Brentwood Avenue Covey,2024-01-27T00:00:00.000+00:00,busbar,,L1 Active Power,kW,34.0
930618,Brentwood Avenue Covey,2024-01-27T00:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T00:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T00:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T00:00:00.000+00:00,busbar,,L3 Current (Min),A,105.12
930618,Brentwood Avenue Covey,2024-01-27T00:00:00.000+00:00,busbar,,L3 Current (Max),A,105.25
930618,Brentwood Avenue Covey,2024-01-27T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.12
930618,Brentwood Avenue Covey,2024-01-27T00:00:00.000+00:00,busbar,,L2 Current (Min),A,239.38
930618,Brentwood Avenue Covey,2024-01-27T00:00:00.000+00:00,busbar,,L2 Current (Max),A,239.88
930618,Brentwood Avenue Covey,2024-01-27T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,239.62
930618,Brentwood Avenue Covey,2024-01-27T00:00:00.000+00:00,busbar,,L1 Current (Min),A,150.75
930618,Brentwood Avenue Covey,2024-01-27T00:00:00.000+00:00,busbar,,L1 Current (Max),A,150.88
930618,Brentwood Avenue Covey,2024-01-27T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,150.75
930618,Brentwood Avenue Covey,2024-01-27T00:00:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-27T00:00:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-28T23:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T23:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.5
930618,Brentwood Avenue Covey,2024-01-28T23:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T23:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.19
930618,Brentwood Avenue Covey,2024-01-28T23:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T23:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.44
930618,Brentwood Avenue Covey,2024-01-28T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-28T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-28T23:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9306
930618,Brentwood Avenue Covey,2024-01-28T23:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91171
930618,Brentwood Avenue Covey,2024-01-28T23:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90558
930618,Brentwood Avenue Covey,2024-01-28T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
930618,Brentwood Avenue Covey,2024-01-28T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
930618,Brentwood Avenue Covey,2024-01-28T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
930618,Brentwood Avenue Covey,2024-01-28T23:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T23:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T23:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T23:50:00.000+00:00,feeder,4,L3 Current (Min),A,33.5
930618,Brentwood Avenue Covey,2024-01-28T23:50:00.000+00:00,feeder,4,L3 Current (Max),A,33.62
930618,Brentwood Avenue Covey,2024-01-28T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,33.5
930618,Brentwood Avenue Covey,2024-01-28T23:50:00.000+00:00,feeder,4,L2 Current (Min),A,24.62
930618,Brentwood Avenue Covey,2024-01-28T23:50:00.000+00:00,feeder,4,L2 Current (Max),A,24.88
930618,Brentwood Avenue Covey,2024-01-28T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,24.75
930618,Brentwood Avenue Covey,2024-01-28T23:50:00.000+00:00,feeder,4,L1 Current (Min),A,20.88
930618,Brentwood Avenue Covey,2024-01-28T23:50:00.000+00:00,feeder,4,L1 Current (Max),A,21.12
930618,Brentwood Avenue Covey,2024-01-28T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,21.0
930618,Brentwood Avenue Covey,2024-01-28T23:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T23:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.0
930618,Brentwood Avenue Covey,2024-01-28T23:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T23:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-28.88
930618,Brentwood Avenue Covey,2024-01-28T23:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T23:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.31
930618,Brentwood Avenue Covey,2024-01-28T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-28T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-28T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-28T23:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97549
930618,Brentwood Avenue Covey,2024-01-28T23:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.80172
930618,Brentwood Avenue Covey,2024-01-28T23:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97174
930618,Brentwood Avenue Covey,2024-01-28T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
930618,Brentwood Avenue Covey,2024-01-28T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930618,Brentwood Avenue Covey,2024-01-28T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
930618,Brentwood Avenue Covey,2024-01-28T23:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T23:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T23:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T23:50:00.000+00:00,feeder,3,L3 Current (Min),A,24.75
930618,Brentwood Avenue Covey,2024-01-28T23:50:00.000+00:00,feeder,3,L3 Current (Max),A,24.88
930618,Brentwood Avenue Covey,2024-01-28T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,24.75
930618,Brentwood Avenue Covey,2024-01-28T23:50:00.000+00:00,feeder,3,L2 Current (Min),A,25.38
930618,Brentwood Avenue Covey,2024-01-28T23:50:00.000+00:00,feeder,3,L2 Current (Max),A,25.38
930618,Brentwood Avenue Covey,2024-01-28T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,25.38
930618,Brentwood Avenue Covey,2024-01-28T23:50:00.000+00:00,feeder,3,L1 Current (Min),A,65.5
930618,Brentwood Avenue Covey,2024-01-28T23:50:00.000+00:00,feeder,3,L1 Current (Max),A,65.5
930618,Brentwood Avenue Covey,2024-01-28T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,65.5
930618,Brentwood Avenue Covey,2024-01-28T23:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T23:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-30.44
930618,Brentwood Avenue Covey,2024-01-28T23:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T23:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.75
930618,Brentwood Avenue Covey,2024-01-28T23:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T23:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.44
930618,Brentwood Avenue Covey,2024-01-28T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-28T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-28T23:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.79306
930618,Brentwood Avenue Covey,2024-01-28T23:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91595
930618,Brentwood Avenue Covey,2024-01-28T23:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.85461
930618,Brentwood Avenue Covey,2024-01-28T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930618,Brentwood Avenue Covey,2024-01-28T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
930618,Brentwood Avenue Covey,2024-01-28T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
930618,Brentwood Avenue Covey,2024-01-28T23:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T23:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T23:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T23:50:00.000+00:00,feeder,2,L3 Current (Min),A,15.5
930618,Brentwood Avenue Covey,2024-01-28T23:50:00.000+00:00,feeder,2,L3 Current (Max),A,15.62
930618,Brentwood Avenue Covey,2024-01-28T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,15.62
930618,Brentwood Avenue Covey,2024-01-28T23:50:00.000+00:00,feeder,2,L2 Current (Min),A,17.0
930618,Brentwood Avenue Covey,2024-01-28T23:50:00.000+00:00,feeder,2,L2 Current (Max),A,17.0
930618,Brentwood Avenue Covey,2024-01-28T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,17.0
930618,Brentwood Avenue Covey,2024-01-28T23:50:00.000+00:00,feeder,2,L1 Current (Min),A,16.88
930618,Brentwood Avenue Covey,2024-01-28T23:50:00.000+00:00,feeder,2,L1 Current (Max),A,16.88
930618,Brentwood Avenue Covey,2024-01-28T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,16.88
930618,Brentwood Avenue Covey,2024-01-28T23:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T23:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-22.5
930618,Brentwood Avenue Covey,2024-01-28T23:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T23:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.93
930618,Brentwood Avenue Covey,2024-01-28T23:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T23:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.69
930618,Brentwood Avenue Covey,2024-01-28T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-28T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T23:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.8565
930618,Brentwood Avenue Covey,2024-01-28T23:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97275
930618,Brentwood Avenue Covey,2024-01-28T23:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88006
930618,Brentwood Avenue Covey,2024-01-28T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930618,Brentwood Avenue Covey,2024-01-28T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
930618,Brentwood Avenue Covey,2024-01-28T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
930618,Brentwood Avenue Covey,2024-01-28T23:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T23:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T23:50:00.000+00:00,feeder,1,L3 Current (Min),A,23.62
930618,Brentwood Avenue Covey,2024-01-28T23:50:00.000+00:00,feeder,1,L3 Current (Max),A,23.62
930618,Brentwood Avenue Covey,2024-01-28T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,23.62
930618,Brentwood Avenue Covey,2024-01-28T23:50:00.000+00:00,feeder,1,L2 Current (Min),A,86.5
930618,Brentwood Avenue Covey,2024-01-28T23:50:00.000+00:00,feeder,1,L2 Current (Max),A,86.5
930618,Brentwood Avenue Covey,2024-01-28T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,86.5
930618,Brentwood Avenue Covey,2024-01-28T23:50:00.000+00:00,feeder,1,L1 Current (Min),A,31.12
930618,Brentwood Avenue Covey,2024-01-28T23:50:00.000+00:00,feeder,1,L1 Current (Max),A,32.38
930618,Brentwood Avenue Covey,2024-01-28T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,32.12
930618,Brentwood Avenue Covey,2024-01-28T23:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.66
930618,Brentwood Avenue Covey,2024-01-28T23:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.73
930618,Brentwood Avenue Covey,2024-01-28T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
930618,Brentwood Avenue Covey,2024-01-28T23:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.69
930618,Brentwood Avenue Covey,2024-01-28T23:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.75
930618,Brentwood Avenue Covey,2024-01-28T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
930618,Brentwood Avenue Covey,2024-01-28T23:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.64
930618,Brentwood Avenue Covey,2024-01-28T23:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.69
930618,Brentwood Avenue Covey,2024-01-28T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
930618,Brentwood Avenue Covey,2024-01-28T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930618,Brentwood Avenue Covey,2024-01-28T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930618,Brentwood Avenue Covey,2024-01-28T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-28T23:50:00.000+00:00,busbar,,L3 Active Power,kW,22.0
930618,Brentwood Avenue Covey,2024-01-28T23:50:00.000+00:00,busbar,,L2 Active Power,kW,35.0
930618,Brentwood Avenue Covey,2024-01-28T23:50:00.000+00:00,busbar,,L1 Active Power,kW,31.0
930618,Brentwood Avenue Covey,2024-01-28T23:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T23:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T23:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T23:50:00.000+00:00,busbar,,L3 Current (Min),A,96.0
930618,Brentwood Avenue Covey,2024-01-28T23:50:00.000+00:00,busbar,,L3 Current (Max),A,96.5
930618,Brentwood Avenue Covey,2024-01-28T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.38
930618,Brentwood Avenue Covey,2024-01-28T23:50:00.000+00:00,busbar,,L2 Current (Min),A,151.75
930618,Brentwood Avenue Covey,2024-01-28T23:50:00.000+00:00,busbar,,L2 Current (Max),A,152.0
930618,Brentwood Avenue Covey,2024-01-28T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,151.88
930618,Brentwood Avenue Covey,2024-01-28T23:50:00.000+00:00,busbar,,L1 Current (Min),A,133.25
930618,Brentwood Avenue Covey,2024-01-28T23:50:00.000+00:00,busbar,,L1 Current (Max),A,134.75
930618,Brentwood Avenue Covey,2024-01-28T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.38
930618,Brentwood Avenue Covey,2024-01-28T23:50:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-28T23:50:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-28T23:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T23:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.37
930618,Brentwood Avenue Covey,2024-01-28T23:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T23:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-20.0
930618,Brentwood Avenue Covey,2024-01-28T23:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T23:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.44
930618,Brentwood Avenue Covey,2024-01-28T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-28T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-28T23:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92813
930618,Brentwood Avenue Covey,2024-01-28T23:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.8656
930618,Brentwood Avenue Covey,2024-01-28T23:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9198
930618,Brentwood Avenue Covey,2024-01-28T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
930618,Brentwood Avenue Covey,2024-01-28T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
930618,Brentwood Avenue Covey,2024-01-28T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
930618,Brentwood Avenue Covey,2024-01-28T23:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T23:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T23:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T23:40:00.000+00:00,feeder,4,L3 Current (Min),A,26.0
930618,Brentwood Avenue Covey,2024-01-28T23:40:00.000+00:00,feeder,4,L3 Current (Max),A,29.5
930618,Brentwood Avenue Covey,2024-01-28T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,27.5
930618,Brentwood Avenue Covey,2024-01-28T23:40:00.000+00:00,feeder,4,L2 Current (Min),A,20.62
930618,Brentwood Avenue Covey,2024-01-28T23:40:00.000+00:00,feeder,4,L2 Current (Max),A,20.88
930618,Brentwood Avenue Covey,2024-01-28T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,20.75
930618,Brentwood Avenue Covey,2024-01-28T23:40:00.000+00:00,feeder,4,L1 Current (Min),A,22.38
930618,Brentwood Avenue Covey,2024-01-28T23:40:00.000+00:00,feeder,4,L1 Current (Max),A,22.38
930618,Brentwood Avenue Covey,2024-01-28T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,22.38
930618,Brentwood Avenue Covey,2024-01-28T23:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T23:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.06
930618,Brentwood Avenue Covey,2024-01-28T23:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T23:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.87
930618,Brentwood Avenue Covey,2024-01-28T23:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T23:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.75
930618,Brentwood Avenue Covey,2024-01-28T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-28T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-28T23:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98074
930618,Brentwood Avenue Covey,2024-01-28T23:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91595
930618,Brentwood Avenue Covey,2024-01-28T23:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92007
930618,Brentwood Avenue Covey,2024-01-28T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
930618,Brentwood Avenue Covey,2024-01-28T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
930618,Brentwood Avenue Covey,2024-01-28T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-28T23:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T23:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T23:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T23:40:00.000+00:00,feeder,3,L3 Current (Min),A,30.62
930618,Brentwood Avenue Covey,2024-01-28T23:40:00.000+00:00,feeder,3,L3 Current (Max),A,30.62
930618,Brentwood Avenue Covey,2024-01-28T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,30.62
930618,Brentwood Avenue Covey,2024-01-28T23:40:00.000+00:00,feeder,3,L2 Current (Min),A,32.62
930618,Brentwood Avenue Covey,2024-01-28T23:40:00.000+00:00,feeder,3,L2 Current (Max),A,33.0
930618,Brentwood Avenue Covey,2024-01-28T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,32.75
930618,Brentwood Avenue Covey,2024-01-28T23:40:00.000+00:00,feeder,3,L1 Current (Min),A,38.75
930618,Brentwood Avenue Covey,2024-01-28T23:40:00.000+00:00,feeder,3,L1 Current (Max),A,39.0
930618,Brentwood Avenue Covey,2024-01-28T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,38.88
930618,Brentwood Avenue Covey,2024-01-28T23:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T23:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.62
930618,Brentwood Avenue Covey,2024-01-28T23:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T23:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.5
930618,Brentwood Avenue Covey,2024-01-28T23:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T23:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-27.56
930618,Brentwood Avenue Covey,2024-01-28T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-28T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T23:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91879
930618,Brentwood Avenue Covey,2024-01-28T23:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91766
930618,Brentwood Avenue Covey,2024-01-28T23:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.82327
930618,Brentwood Avenue Covey,2024-01-28T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930618,Brentwood Avenue Covey,2024-01-28T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
930618,Brentwood Avenue Covey,2024-01-28T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930618,Brentwood Avenue Covey,2024-01-28T23:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T23:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T23:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T23:40:00.000+00:00,feeder,2,L3 Current (Min),A,23.25
930618,Brentwood Avenue Covey,2024-01-28T23:40:00.000+00:00,feeder,2,L3 Current (Max),A,23.25
930618,Brentwood Avenue Covey,2024-01-28T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,23.25
930618,Brentwood Avenue Covey,2024-01-28T23:40:00.000+00:00,feeder,2,L2 Current (Min),A,17.75
930618,Brentwood Avenue Covey,2024-01-28T23:40:00.000+00:00,feeder,2,L2 Current (Max),A,17.75
930618,Brentwood Avenue Covey,2024-01-28T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,17.75
930618,Brentwood Avenue Covey,2024-01-28T23:40:00.000+00:00,feeder,2,L1 Current (Min),A,16.75
930618,Brentwood Avenue Covey,2024-01-28T23:40:00.000+00:00,feeder,2,L1 Current (Max),A,17.0
930618,Brentwood Avenue Covey,2024-01-28T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,16.88
930618,Brentwood Avenue Covey,2024-01-28T23:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T23:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-25.75
930618,Brentwood Avenue Covey,2024-01-28T23:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T23:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.87
930618,Brentwood Avenue Covey,2024-01-28T23:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T23:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.75
930618,Brentwood Avenue Covey,2024-01-28T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-28T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T23:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.8168
930618,Brentwood Avenue Covey,2024-01-28T23:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97647
930618,Brentwood Avenue Covey,2024-01-28T23:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.8298
930618,Brentwood Avenue Covey,2024-01-28T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930618,Brentwood Avenue Covey,2024-01-28T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
930618,Brentwood Avenue Covey,2024-01-28T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
930618,Brentwood Avenue Covey,2024-01-28T23:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T23:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T23:40:00.000+00:00,feeder,1,L3 Current (Min),A,21.5
930618,Brentwood Avenue Covey,2024-01-28T23:40:00.000+00:00,feeder,1,L3 Current (Max),A,21.62
930618,Brentwood Avenue Covey,2024-01-28T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,21.5
930618,Brentwood Avenue Covey,2024-01-28T23:40:00.000+00:00,feeder,1,L2 Current (Min),A,88.0
930618,Brentwood Avenue Covey,2024-01-28T23:40:00.000+00:00,feeder,1,L2 Current (Max),A,88.38
930618,Brentwood Avenue Covey,2024-01-28T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,88.25
930618,Brentwood Avenue Covey,2024-01-28T23:40:00.000+00:00,feeder,1,L1 Current (Min),A,27.88
930618,Brentwood Avenue Covey,2024-01-28T23:40:00.000+00:00,feeder,1,L1 Current (Max),A,28.25
930618,Brentwood Avenue Covey,2024-01-28T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,28.12
930618,Brentwood Avenue Covey,2024-01-28T23:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.34
930618,Brentwood Avenue Covey,2024-01-28T23:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.44
930618,Brentwood Avenue Covey,2024-01-28T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
930618,Brentwood Avenue Covey,2024-01-28T23:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.12
930618,Brentwood Avenue Covey,2024-01-28T23:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.22
930618,Brentwood Avenue Covey,2024-01-28T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
930618,Brentwood Avenue Covey,2024-01-28T23:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.2
930618,Brentwood Avenue Covey,2024-01-28T23:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.31
930618,Brentwood Avenue Covey,2024-01-28T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
930618,Brentwood Avenue Covey,2024-01-28T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930618,Brentwood Avenue Covey,2024-01-28T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930618,Brentwood Avenue Covey,2024-01-28T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930618,Brentwood Avenue Covey,2024-01-28T23:40:00.000+00:00,busbar,,L3 Active Power,kW,23.0
930618,Brentwood Avenue Covey,2024-01-28T23:40:00.000+00:00,busbar,,L2 Active Power,kW,37.0
930618,Brentwood Avenue Covey,2024-01-28T23:40:00.000+00:00,busbar,,L1 Active Power,kW,23.0
930618,Brentwood Avenue Covey,2024-01-28T23:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T23:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T23:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T23:40:00.000+00:00,busbar,,L3 Current (Min),A,100.12
930618,Brentwood Avenue Covey,2024-01-28T23:40:00.000+00:00,busbar,,L3 Current (Max),A,103.88
930618,Brentwood Avenue Covey,2024-01-28T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.62
930618,Brentwood Avenue Covey,2024-01-28T23:40:00.000+00:00,busbar,,L2 Current (Min),A,158.38
930618,Brentwood Avenue Covey,2024-01-28T23:40:00.000+00:00,busbar,,L2 Current (Max),A,158.62
930618,Brentwood Avenue Covey,2024-01-28T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,158.5
930618,Brentwood Avenue Covey,2024-01-28T23:40:00.000+00:00,busbar,,L1 Current (Min),A,105.5
930618,Brentwood Avenue Covey,2024-01-28T23:40:00.000+00:00,busbar,,L1 Current (Max),A,105.88
930618,Brentwood Avenue Covey,2024-01-28T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.62
930618,Brentwood Avenue Covey,2024-01-28T23:40:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-28T23:40:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-28T23:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T23:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.81
930618,Brentwood Avenue Covey,2024-01-28T23:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T23:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.44
930618,Brentwood Avenue Covey,2024-01-28T23:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T23:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.44
930618,Brentwood Avenue Covey,2024-01-28T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-28T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-28T23:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91919
930618,Brentwood Avenue Covey,2024-01-28T23:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94314
930618,Brentwood Avenue Covey,2024-01-28T23:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92114
930618,Brentwood Avenue Covey,2024-01-28T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
930618,Brentwood Avenue Covey,2024-01-28T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
930618,Brentwood Avenue Covey,2024-01-28T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
930618,Brentwood Avenue Covey,2024-01-28T23:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T23:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T23:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T23:30:00.000+00:00,feeder,4,L3 Current (Min),A,30.38
930618,Brentwood Avenue Covey,2024-01-28T23:30:00.000+00:00,feeder,4,L3 Current (Max),A,30.62
930618,Brentwood Avenue Covey,2024-01-28T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,30.5
930618,Brentwood Avenue Covey,2024-01-28T23:30:00.000+00:00,feeder,4,L2 Current (Min),A,29.75
930618,Brentwood Avenue Covey,2024-01-28T23:30:00.000+00:00,feeder,4,L2 Current (Max),A,29.75
930618,Brentwood Avenue Covey,2024-01-28T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,29.75
930618,Brentwood Avenue Covey,2024-01-28T23:30:00.000+00:00,feeder,4,L1 Current (Min),A,23.25
930618,Brentwood Avenue Covey,2024-01-28T23:30:00.000+00:00,feeder,4,L1 Current (Max),A,23.25
930618,Brentwood Avenue Covey,2024-01-28T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,23.25
930618,Brentwood Avenue Covey,2024-01-28T23:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T23:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.56
930618,Brentwood Avenue Covey,2024-01-28T23:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T23:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-23.81
930618,Brentwood Avenue Covey,2024-01-28T23:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T23:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.81
930618,Brentwood Avenue Covey,2024-01-28T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-28T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T23:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9826
930618,Brentwood Avenue Covey,2024-01-28T23:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.84631
930618,Brentwood Avenue Covey,2024-01-28T23:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93075
930618,Brentwood Avenue Covey,2024-01-28T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
930618,Brentwood Avenue Covey,2024-01-28T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930618,Brentwood Avenue Covey,2024-01-28T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
930618,Brentwood Avenue Covey,2024-01-28T23:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T23:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T23:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T23:30:00.000+00:00,feeder,3,L3 Current (Min),A,29.0
930618,Brentwood Avenue Covey,2024-01-28T23:30:00.000+00:00,feeder,3,L3 Current (Max),A,29.0
930618,Brentwood Avenue Covey,2024-01-28T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,29.0
930618,Brentwood Avenue Covey,2024-01-28T23:30:00.000+00:00,feeder,3,L2 Current (Min),A,25.75
930618,Brentwood Avenue Covey,2024-01-28T23:30:00.000+00:00,feeder,3,L2 Current (Max),A,26.0
930618,Brentwood Avenue Covey,2024-01-28T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,25.88
930618,Brentwood Avenue Covey,2024-01-28T23:30:00.000+00:00,feeder,3,L1 Current (Min),A,36.62
930618,Brentwood Avenue Covey,2024-01-28T23:30:00.000+00:00,feeder,3,L1 Current (Max),A,36.88
930618,Brentwood Avenue Covey,2024-01-28T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,36.75
930618,Brentwood Avenue Covey,2024-01-28T23:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T23:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.44
930618,Brentwood Avenue Covey,2024-01-28T23:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T23:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.37
930618,Brentwood Avenue Covey,2024-01-28T23:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T23:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.0
930618,Brentwood Avenue Covey,2024-01-28T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-28T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T23:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88623
