Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930618,Brentwood Avenue Covey,2024-01-28T23:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92346
930618,Brentwood Avenue Covey,2024-01-28T23:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89502
930618,Brentwood Avenue Covey,2024-01-28T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930618,Brentwood Avenue Covey,2024-01-28T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
930618,Brentwood Avenue Covey,2024-01-28T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
930618,Brentwood Avenue Covey,2024-01-28T23:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T23:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T23:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T23:30:00.000+00:00,feeder,2,L3 Current (Min),A,22.12
930618,Brentwood Avenue Covey,2024-01-28T23:30:00.000+00:00,feeder,2,L3 Current (Max),A,22.25
930618,Brentwood Avenue Covey,2024-01-28T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,22.25
930618,Brentwood Avenue Covey,2024-01-28T23:30:00.000+00:00,feeder,2,L2 Current (Min),A,16.88
930618,Brentwood Avenue Covey,2024-01-28T23:30:00.000+00:00,feeder,2,L2 Current (Max),A,17.0
930618,Brentwood Avenue Covey,2024-01-28T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,16.88
930618,Brentwood Avenue Covey,2024-01-28T23:30:00.000+00:00,feeder,2,L1 Current (Min),A,22.12
930618,Brentwood Avenue Covey,2024-01-28T23:30:00.000+00:00,feeder,2,L1 Current (Max),A,22.25
930618,Brentwood Avenue Covey,2024-01-28T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,22.25
930618,Brentwood Avenue Covey,2024-01-28T23:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T23:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.31
930618,Brentwood Avenue Covey,2024-01-28T23:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T23:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.94
930618,Brentwood Avenue Covey,2024-01-28T23:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T23:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.12
930618,Brentwood Avenue Covey,2024-01-28T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-28T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T23:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92175
930618,Brentwood Avenue Covey,2024-01-28T23:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97885
930618,Brentwood Avenue Covey,2024-01-28T23:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.84872
930618,Brentwood Avenue Covey,2024-01-28T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
930618,Brentwood Avenue Covey,2024-01-28T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
930618,Brentwood Avenue Covey,2024-01-28T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
930618,Brentwood Avenue Covey,2024-01-28T23:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T23:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T23:30:00.000+00:00,feeder,1,L3 Current (Min),A,34.88
930618,Brentwood Avenue Covey,2024-01-28T23:30:00.000+00:00,feeder,1,L3 Current (Max),A,35.12
930618,Brentwood Avenue Covey,2024-01-28T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,35.0
930618,Brentwood Avenue Covey,2024-01-28T23:30:00.000+00:00,feeder,1,L2 Current (Min),A,92.12
930618,Brentwood Avenue Covey,2024-01-28T23:30:00.000+00:00,feeder,1,L2 Current (Max),A,92.5
930618,Brentwood Avenue Covey,2024-01-28T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,92.38
930618,Brentwood Avenue Covey,2024-01-28T23:30:00.000+00:00,feeder,1,L1 Current (Min),A,30.5
930618,Brentwood Avenue Covey,2024-01-28T23:30:00.000+00:00,feeder,1,L1 Current (Max),A,31.25
930618,Brentwood Avenue Covey,2024-01-28T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,30.88
930618,Brentwood Avenue Covey,2024-01-28T23:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.91
930618,Brentwood Avenue Covey,2024-01-28T23:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.92
930618,Brentwood Avenue Covey,2024-01-28T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
930618,Brentwood Avenue Covey,2024-01-28T23:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.64
930618,Brentwood Avenue Covey,2024-01-28T23:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.67
930618,Brentwood Avenue Covey,2024-01-28T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
930618,Brentwood Avenue Covey,2024-01-28T23:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.95
930618,Brentwood Avenue Covey,2024-01-28T23:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.97
930618,Brentwood Avenue Covey,2024-01-28T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
930618,Brentwood Avenue Covey,2024-01-28T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-28T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-28T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-28T23:30:00.000+00:00,busbar,,L3 Active Power,kW,27.0
930618,Brentwood Avenue Covey,2024-01-28T23:30:00.000+00:00,busbar,,L2 Active Power,kW,38.0
930618,Brentwood Avenue Covey,2024-01-28T23:30:00.000+00:00,busbar,,L1 Active Power,kW,25.0
930618,Brentwood Avenue Covey,2024-01-28T23:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T23:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T23:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T23:30:00.000+00:00,busbar,,L3 Current (Min),A,116.0
930618,Brentwood Avenue Covey,2024-01-28T23:30:00.000+00:00,busbar,,L3 Current (Max),A,116.12
930618,Brentwood Avenue Covey,2024-01-28T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.12
930618,Brentwood Avenue Covey,2024-01-28T23:30:00.000+00:00,busbar,,L2 Current (Min),A,163.38
930618,Brentwood Avenue Covey,2024-01-28T23:30:00.000+00:00,busbar,,L2 Current (Max),A,163.62
930618,Brentwood Avenue Covey,2024-01-28T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,163.5
930618,Brentwood Avenue Covey,2024-01-28T23:30:00.000+00:00,busbar,,L1 Current (Min),A,112.38
930618,Brentwood Avenue Covey,2024-01-28T23:30:00.000+00:00,busbar,,L1 Current (Max),A,113.12
930618,Brentwood Avenue Covey,2024-01-28T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.75
930618,Brentwood Avenue Covey,2024-01-28T23:30:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-28T23:30:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-28T23:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T23:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.0
930618,Brentwood Avenue Covey,2024-01-28T23:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T23:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.06
930618,Brentwood Avenue Covey,2024-01-28T23:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T23:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.06
930618,Brentwood Avenue Covey,2024-01-28T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-28T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-28T23:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92383
930618,Brentwood Avenue Covey,2024-01-28T23:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93674
930618,Brentwood Avenue Covey,2024-01-28T23:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9631
930618,Brentwood Avenue Covey,2024-01-28T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
930618,Brentwood Avenue Covey,2024-01-28T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
930618,Brentwood Avenue Covey,2024-01-28T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
930618,Brentwood Avenue Covey,2024-01-28T23:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T23:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T23:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T23:20:00.000+00:00,feeder,4,L3 Current (Min),A,30.25
930618,Brentwood Avenue Covey,2024-01-28T23:20:00.000+00:00,feeder,4,L3 Current (Max),A,30.38
930618,Brentwood Avenue Covey,2024-01-28T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,30.38
930618,Brentwood Avenue Covey,2024-01-28T23:20:00.000+00:00,feeder,4,L2 Current (Min),A,29.25
930618,Brentwood Avenue Covey,2024-01-28T23:20:00.000+00:00,feeder,4,L2 Current (Max),A,29.38
930618,Brentwood Avenue Covey,2024-01-28T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,29.25
930618,Brentwood Avenue Covey,2024-01-28T23:20:00.000+00:00,feeder,4,L1 Current (Min),A,34.12
930618,Brentwood Avenue Covey,2024-01-28T23:20:00.000+00:00,feeder,4,L1 Current (Max),A,35.0
930618,Brentwood Avenue Covey,2024-01-28T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,34.5
930618,Brentwood Avenue Covey,2024-01-28T23:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T23:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.81
930618,Brentwood Avenue Covey,2024-01-28T23:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T23:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-21.0
930618,Brentwood Avenue Covey,2024-01-28T23:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T23:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-18.69
930618,Brentwood Avenue Covey,2024-01-28T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-28T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-28T23:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98322
930618,Brentwood Avenue Covey,2024-01-28T23:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.86255
930618,Brentwood Avenue Covey,2024-01-28T23:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90298
930618,Brentwood Avenue Covey,2024-01-28T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
930618,Brentwood Avenue Covey,2024-01-28T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
930618,Brentwood Avenue Covey,2024-01-28T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
930618,Brentwood Avenue Covey,2024-01-28T23:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T23:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T23:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T23:20:00.000+00:00,feeder,3,L3 Current (Min),A,34.5
930618,Brentwood Avenue Covey,2024-01-28T23:20:00.000+00:00,feeder,3,L3 Current (Max),A,34.5
930618,Brentwood Avenue Covey,2024-01-28T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,34.5
930618,Brentwood Avenue Covey,2024-01-28T23:20:00.000+00:00,feeder,3,L2 Current (Min),A,27.0
930618,Brentwood Avenue Covey,2024-01-28T23:20:00.000+00:00,feeder,3,L2 Current (Max),A,27.0
930618,Brentwood Avenue Covey,2024-01-28T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,27.0
930618,Brentwood Avenue Covey,2024-01-28T23:20:00.000+00:00,feeder,3,L1 Current (Min),A,35.5
930618,Brentwood Avenue Covey,2024-01-28T23:20:00.000+00:00,feeder,3,L1 Current (Max),A,35.5
930618,Brentwood Avenue Covey,2024-01-28T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,35.5
930618,Brentwood Avenue Covey,2024-01-28T23:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T23:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-29.31
930618,Brentwood Avenue Covey,2024-01-28T23:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T23:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.75
930618,Brentwood Avenue Covey,2024-01-28T23:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T23:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-25.44
930618,Brentwood Avenue Covey,2024-01-28T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-28T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T23:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.80887
930618,Brentwood Avenue Covey,2024-01-28T23:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9238
930618,Brentwood Avenue Covey,2024-01-28T23:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.83261
930618,Brentwood Avenue Covey,2024-01-28T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930618,Brentwood Avenue Covey,2024-01-28T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
930618,Brentwood Avenue Covey,2024-01-28T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930618,Brentwood Avenue Covey,2024-01-28T23:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T23:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T23:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T23:20:00.000+00:00,feeder,2,L3 Current (Min),A,16.75
930618,Brentwood Avenue Covey,2024-01-28T23:20:00.000+00:00,feeder,2,L3 Current (Max),A,16.75
930618,Brentwood Avenue Covey,2024-01-28T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,16.75
930618,Brentwood Avenue Covey,2024-01-28T23:20:00.000+00:00,feeder,2,L2 Current (Min),A,18.12
930618,Brentwood Avenue Covey,2024-01-28T23:20:00.000+00:00,feeder,2,L2 Current (Max),A,18.12
930618,Brentwood Avenue Covey,2024-01-28T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,18.12
930618,Brentwood Avenue Covey,2024-01-28T23:20:00.000+00:00,feeder,2,L1 Current (Min),A,16.75
930618,Brentwood Avenue Covey,2024-01-28T23:20:00.000+00:00,feeder,2,L1 Current (Max),A,16.75
930618,Brentwood Avenue Covey,2024-01-28T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,16.75
930618,Brentwood Avenue Covey,2024-01-28T23:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T23:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.94
930618,Brentwood Avenue Covey,2024-01-28T23:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T23:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.93
930618,Brentwood Avenue Covey,2024-01-28T23:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T23:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.44
930618,Brentwood Avenue Covey,2024-01-28T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-28T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T23:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90939
930618,Brentwood Avenue Covey,2024-01-28T23:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97073
930618,Brentwood Avenue Covey,2024-01-28T23:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.8779
930618,Brentwood Avenue Covey,2024-01-28T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
930618,Brentwood Avenue Covey,2024-01-28T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
930618,Brentwood Avenue Covey,2024-01-28T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
930618,Brentwood Avenue Covey,2024-01-28T23:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T23:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T23:20:00.000+00:00,feeder,1,L3 Current (Min),A,31.38
930618,Brentwood Avenue Covey,2024-01-28T23:20:00.000+00:00,feeder,1,L3 Current (Max),A,31.62
930618,Brentwood Avenue Covey,2024-01-28T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,31.5
930618,Brentwood Avenue Covey,2024-01-28T23:20:00.000+00:00,feeder,1,L2 Current (Min),A,85.38
930618,Brentwood Avenue Covey,2024-01-28T23:20:00.000+00:00,feeder,1,L2 Current (Max),A,85.38
930618,Brentwood Avenue Covey,2024-01-28T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,85.38
930618,Brentwood Avenue Covey,2024-01-28T23:20:00.000+00:00,feeder,1,L1 Current (Min),A,34.12
930618,Brentwood Avenue Covey,2024-01-28T23:20:00.000+00:00,feeder,1,L1 Current (Max),A,34.12
930618,Brentwood Avenue Covey,2024-01-28T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,34.12
930618,Brentwood Avenue Covey,2024-01-28T23:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.23
930618,Brentwood Avenue Covey,2024-01-28T23:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.3
930618,Brentwood Avenue Covey,2024-01-28T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
930618,Brentwood Avenue Covey,2024-01-28T23:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.92
930618,Brentwood Avenue Covey,2024-01-28T23:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.95
930618,Brentwood Avenue Covey,2024-01-28T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
930618,Brentwood Avenue Covey,2024-01-28T23:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.06
930618,Brentwood Avenue Covey,2024-01-28T23:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.14
930618,Brentwood Avenue Covey,2024-01-28T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
930618,Brentwood Avenue Covey,2024-01-28T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-28T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930618,Brentwood Avenue Covey,2024-01-28T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930618,Brentwood Avenue Covey,2024-01-28T23:20:00.000+00:00,busbar,,L3 Active Power,kW,26.0
930618,Brentwood Avenue Covey,2024-01-28T23:20:00.000+00:00,busbar,,L2 Active Power,kW,37.0
930618,Brentwood Avenue Covey,2024-01-28T23:20:00.000+00:00,busbar,,L1 Active Power,kW,27.0
930618,Brentwood Avenue Covey,2024-01-28T23:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T23:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T23:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T23:20:00.000+00:00,busbar,,L3 Current (Min),A,111.88
930618,Brentwood Avenue Covey,2024-01-28T23:20:00.000+00:00,busbar,,L3 Current (Max),A,111.88
930618,Brentwood Avenue Covey,2024-01-28T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.88
930618,Brentwood Avenue Covey,2024-01-28T23:20:00.000+00:00,busbar,,L2 Current (Min),A,159.0
930618,Brentwood Avenue Covey,2024-01-28T23:20:00.000+00:00,busbar,,L2 Current (Max),A,159.0
930618,Brentwood Avenue Covey,2024-01-28T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,159.0
930618,Brentwood Avenue Covey,2024-01-28T23:20:00.000+00:00,busbar,,L1 Current (Min),A,119.62
930618,Brentwood Avenue Covey,2024-01-28T23:20:00.000+00:00,busbar,,L1 Current (Max),A,120.62
930618,Brentwood Avenue Covey,2024-01-28T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.12
930618,Brentwood Avenue Covey,2024-01-28T23:20:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-28T23:20:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-28T23:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T23:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.69
930618,Brentwood Avenue Covey,2024-01-28T23:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T23:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.13
930618,Brentwood Avenue Covey,2024-01-28T23:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T23:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.75
930618,Brentwood Avenue Covey,2024-01-28T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-28T23:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96631
930618,Brentwood Avenue Covey,2024-01-28T23:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92572
930618,Brentwood Avenue Covey,2024-01-28T23:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94089
930618,Brentwood Avenue Covey,2024-01-28T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
930618,Brentwood Avenue Covey,2024-01-28T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
930618,Brentwood Avenue Covey,2024-01-28T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
930618,Brentwood Avenue Covey,2024-01-28T23:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T23:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T23:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T23:10:00.000+00:00,feeder,4,L3 Current (Min),A,45.62
930618,Brentwood Avenue Covey,2024-01-28T23:10:00.000+00:00,feeder,4,L3 Current (Max),A,45.62
930618,Brentwood Avenue Covey,2024-01-28T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,45.62
930618,Brentwood Avenue Covey,2024-01-28T23:10:00.000+00:00,feeder,4,L2 Current (Min),A,28.5
930618,Brentwood Avenue Covey,2024-01-28T23:10:00.000+00:00,feeder,4,L2 Current (Max),A,28.88
930618,Brentwood Avenue Covey,2024-01-28T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,28.62
930618,Brentwood Avenue Covey,2024-01-28T23:10:00.000+00:00,feeder,4,L1 Current (Min),A,23.38
930618,Brentwood Avenue Covey,2024-01-28T23:10:00.000+00:00,feeder,4,L1 Current (Max),A,33.12
930618,Brentwood Avenue Covey,2024-01-28T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,28.25
930618,Brentwood Avenue Covey,2024-01-28T23:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T23:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.19
930618,Brentwood Avenue Covey,2024-01-28T23:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T23:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.07
930618,Brentwood Avenue Covey,2024-01-28T23:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T23:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.69
930618,Brentwood Avenue Covey,2024-01-28T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-28T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T23:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98053
930618,Brentwood Avenue Covey,2024-01-28T23:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91873
930618,Brentwood Avenue Covey,2024-01-28T23:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95755
930618,Brentwood Avenue Covey,2024-01-28T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
930618,Brentwood Avenue Covey,2024-01-28T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
930618,Brentwood Avenue Covey,2024-01-28T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
930618,Brentwood Avenue Covey,2024-01-28T23:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T23:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T23:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T23:10:00.000+00:00,feeder,3,L3 Current (Min),A,29.0
930618,Brentwood Avenue Covey,2024-01-28T23:10:00.000+00:00,feeder,3,L3 Current (Max),A,29.62
930618,Brentwood Avenue Covey,2024-01-28T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,29.25
930618,Brentwood Avenue Covey,2024-01-28T23:10:00.000+00:00,feeder,3,L2 Current (Min),A,34.62
930618,Brentwood Avenue Covey,2024-01-28T23:10:00.000+00:00,feeder,3,L2 Current (Max),A,35.25
930618,Brentwood Avenue Covey,2024-01-28T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,35.0
930618,Brentwood Avenue Covey,2024-01-28T23:10:00.000+00:00,feeder,3,L1 Current (Min),A,49.88
930618,Brentwood Avenue Covey,2024-01-28T23:10:00.000+00:00,feeder,3,L1 Current (Max),A,50.0
930618,Brentwood Avenue Covey,2024-01-28T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,50.0
930618,Brentwood Avenue Covey,2024-01-28T23:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T23:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-20.94
930618,Brentwood Avenue Covey,2024-01-28T23:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T23:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.75
930618,Brentwood Avenue Covey,2024-01-28T23:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T23:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.94
930618,Brentwood Avenue Covey,2024-01-28T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-28T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T23:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91223
930618,Brentwood Avenue Covey,2024-01-28T23:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91116
930618,Brentwood Avenue Covey,2024-01-28T23:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87979
930618,Brentwood Avenue Covey,2024-01-28T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
930618,Brentwood Avenue Covey,2024-01-28T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
930618,Brentwood Avenue Covey,2024-01-28T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
930618,Brentwood Avenue Covey,2024-01-28T23:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T23:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T23:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T23:10:00.000+00:00,feeder,2,L3 Current (Min),A,24.0
930618,Brentwood Avenue Covey,2024-01-28T23:10:00.000+00:00,feeder,2,L3 Current (Max),A,30.5
930618,Brentwood Avenue Covey,2024-01-28T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,25.62
930618,Brentwood Avenue Covey,2024-01-28T23:10:00.000+00:00,feeder,2,L2 Current (Min),A,16.62
930618,Brentwood Avenue Covey,2024-01-28T23:10:00.000+00:00,feeder,2,L2 Current (Max),A,16.62
930618,Brentwood Avenue Covey,2024-01-28T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,16.62
930618,Brentwood Avenue Covey,2024-01-28T23:10:00.000+00:00,feeder,2,L1 Current (Min),A,19.62
930618,Brentwood Avenue Covey,2024-01-28T23:10:00.000+00:00,feeder,2,L1 Current (Max),A,20.0
930618,Brentwood Avenue Covey,2024-01-28T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,19.88
930618,Brentwood Avenue Covey,2024-01-28T23:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T23:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.06
930618,Brentwood Avenue Covey,2024-01-28T23:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T23:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.25
930618,Brentwood Avenue Covey,2024-01-28T23:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T23:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.5
930618,Brentwood Avenue Covey,2024-01-28T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-28T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T23:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95172
930618,Brentwood Avenue Covey,2024-01-28T23:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96841
930618,Brentwood Avenue Covey,2024-01-28T23:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92636
930618,Brentwood Avenue Covey,2024-01-28T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
930618,Brentwood Avenue Covey,2024-01-28T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
930618,Brentwood Avenue Covey,2024-01-28T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
930618,Brentwood Avenue Covey,2024-01-28T23:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T23:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T23:10:00.000+00:00,feeder,1,L3 Current (Min),A,42.62
930618,Brentwood Avenue Covey,2024-01-28T23:10:00.000+00:00,feeder,1,L3 Current (Max),A,42.75
930618,Brentwood Avenue Covey,2024-01-28T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,42.62
930618,Brentwood Avenue Covey,2024-01-28T23:10:00.000+00:00,feeder,1,L2 Current (Min),A,84.88
930618,Brentwood Avenue Covey,2024-01-28T23:10:00.000+00:00,feeder,1,L2 Current (Max),A,87.75
930618,Brentwood Avenue Covey,2024-01-28T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,85.62
930618,Brentwood Avenue Covey,2024-01-28T23:10:00.000+00:00,feeder,1,L1 Current (Min),A,43.12
930618,Brentwood Avenue Covey,2024-01-28T23:10:00.000+00:00,feeder,1,L1 Current (Max),A,43.38
930618,Brentwood Avenue Covey,2024-01-28T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,43.25
930618,Brentwood Avenue Covey,2024-01-28T23:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.47
930618,Brentwood Avenue Covey,2024-01-28T23:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.5
930618,Brentwood Avenue Covey,2024-01-28T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
930618,Brentwood Avenue Covey,2024-01-28T23:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.44
930618,Brentwood Avenue Covey,2024-01-28T23:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.45
930618,Brentwood Avenue Covey,2024-01-28T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
930618,Brentwood Avenue Covey,2024-01-28T23:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.67
930618,Brentwood Avenue Covey,2024-01-28T23:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.8
930618,Brentwood Avenue Covey,2024-01-28T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
930618,Brentwood Avenue Covey,2024-01-28T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-28T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930618,Brentwood Avenue Covey,2024-01-28T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-28T23:10:00.000+00:00,busbar,,L3 Active Power,kW,33.0
930618,Brentwood Avenue Covey,2024-01-28T23:10:00.000+00:00,busbar,,L2 Active Power,kW,38.0
930618,Brentwood Avenue Covey,2024-01-28T23:10:00.000+00:00,busbar,,L1 Active Power,kW,32.0
930618,Brentwood Avenue Covey,2024-01-28T23:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T23:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T23:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T23:10:00.000+00:00,busbar,,L3 Current (Min),A,140.75
930618,Brentwood Avenue Covey,2024-01-28T23:10:00.000+00:00,busbar,,L3 Current (Max),A,148.12
930618,Brentwood Avenue Covey,2024-01-28T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.62
930618,Brentwood Avenue Covey,2024-01-28T23:10:00.000+00:00,busbar,,L2 Current (Min),A,164.5
930618,Brentwood Avenue Covey,2024-01-28T23:10:00.000+00:00,busbar,,L2 Current (Max),A,168.0
930618,Brentwood Avenue Covey,2024-01-28T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,165.5
930618,Brentwood Avenue Covey,2024-01-28T23:10:00.000+00:00,busbar,,L1 Current (Min),A,135.88
930618,Brentwood Avenue Covey,2024-01-28T23:10:00.000+00:00,busbar,,L1 Current (Max),A,146.12
930618,Brentwood Avenue Covey,2024-01-28T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.75
930618,Brentwood Avenue Covey,2024-01-28T23:10:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-28T23:10:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-28T23:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T23:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.25
930618,Brentwood Avenue Covey,2024-01-28T23:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T23:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-19.69
930618,Brentwood Avenue Covey,2024-01-28T23:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T23:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.94
930618,Brentwood Avenue Covey,2024-01-28T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-28T23:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91687
930618,Brentwood Avenue Covey,2024-01-28T23:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87875
930618,Brentwood Avenue Covey,2024-01-28T23:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92715
930618,Brentwood Avenue Covey,2024-01-28T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
930618,Brentwood Avenue Covey,2024-01-28T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
930618,Brentwood Avenue Covey,2024-01-28T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
930618,Brentwood Avenue Covey,2024-01-28T23:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T23:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T23:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T23:00:00.000+00:00,feeder,4,L3 Current (Min),A,34.12
930618,Brentwood Avenue Covey,2024-01-28T23:00:00.000+00:00,feeder,4,L3 Current (Max),A,34.12
930618,Brentwood Avenue Covey,2024-01-28T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,34.12
930618,Brentwood Avenue Covey,2024-01-28T23:00:00.000+00:00,feeder,4,L2 Current (Min),A,23.0
930618,Brentwood Avenue Covey,2024-01-28T23:00:00.000+00:00,feeder,4,L2 Current (Max),A,23.12
930618,Brentwood Avenue Covey,2024-01-28T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,23.0
930618,Brentwood Avenue Covey,2024-01-28T23:00:00.000+00:00,feeder,4,L1 Current (Min),A,23.62
930618,Brentwood Avenue Covey,2024-01-28T23:00:00.000+00:00,feeder,4,L1 Current (Max),A,23.62
930618,Brentwood Avenue Covey,2024-01-28T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,23.62
930618,Brentwood Avenue Covey,2024-01-28T23:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T23:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.31
930618,Brentwood Avenue Covey,2024-01-28T23:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T23:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.69
930618,Brentwood Avenue Covey,2024-01-28T23:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T23:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.87
930618,Brentwood Avenue Covey,2024-01-28T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930618,Brentwood Avenue Covey,2024-01-28T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T23:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99152
930618,Brentwood Avenue Covey,2024-01-28T23:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90796
930618,Brentwood Avenue Covey,2024-01-28T23:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96185
930618,Brentwood Avenue Covey,2024-01-28T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
930618,Brentwood Avenue Covey,2024-01-28T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
930618,Brentwood Avenue Covey,2024-01-28T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
930618,Brentwood Avenue Covey,2024-01-28T23:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T23:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T23:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T23:00:00.000+00:00,feeder,3,L3 Current (Min),A,42.62
930618,Brentwood Avenue Covey,2024-01-28T23:00:00.000+00:00,feeder,3,L3 Current (Max),A,43.0
930618,Brentwood Avenue Covey,2024-01-28T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,42.75
930618,Brentwood Avenue Covey,2024-01-28T23:00:00.000+00:00,feeder,3,L2 Current (Min),A,30.12
930618,Brentwood Avenue Covey,2024-01-28T23:00:00.000+00:00,feeder,3,L2 Current (Max),A,30.38
930618,Brentwood Avenue Covey,2024-01-28T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,30.25
930618,Brentwood Avenue Covey,2024-01-28T23:00:00.000+00:00,feeder,3,L1 Current (Min),A,54.88
930618,Brentwood Avenue Covey,2024-01-28T23:00:00.000+00:00,feeder,3,L1 Current (Max),A,54.88
930618,Brentwood Avenue Covey,2024-01-28T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,54.88
930618,Brentwood Avenue Covey,2024-01-28T23:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T23:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-21.06
930618,Brentwood Avenue Covey,2024-01-28T23:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T23:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.56
930618,Brentwood Avenue Covey,2024-01-28T23:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T23:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.94
930618,Brentwood Avenue Covey,2024-01-28T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-28T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T23:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90042
930618,Brentwood Avenue Covey,2024-01-28T23:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94061
930618,Brentwood Avenue Covey,2024-01-28T23:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96674
930618,Brentwood Avenue Covey,2024-01-28T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930618,Brentwood Avenue Covey,2024-01-28T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
930618,Brentwood Avenue Covey,2024-01-28T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
930618,Brentwood Avenue Covey,2024-01-28T23:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T23:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T23:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T23:00:00.000+00:00,feeder,2,L3 Current (Min),A,23.75
930618,Brentwood Avenue Covey,2024-01-28T23:00:00.000+00:00,feeder,2,L3 Current (Max),A,23.75
930618,Brentwood Avenue Covey,2024-01-28T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,23.75
930618,Brentwood Avenue Covey,2024-01-28T23:00:00.000+00:00,feeder,2,L2 Current (Min),A,19.0
930618,Brentwood Avenue Covey,2024-01-28T23:00:00.000+00:00,feeder,2,L2 Current (Max),A,19.25
930618,Brentwood Avenue Covey,2024-01-28T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,19.12
930618,Brentwood Avenue Covey,2024-01-28T23:00:00.000+00:00,feeder,2,L1 Current (Min),A,45.0
930618,Brentwood Avenue Covey,2024-01-28T23:00:00.000+00:00,feeder,2,L1 Current (Max),A,45.38
930618,Brentwood Avenue Covey,2024-01-28T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,45.25
930618,Brentwood Avenue Covey,2024-01-28T23:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T23:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-26.12
930618,Brentwood Avenue Covey,2024-01-28T23:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T23:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.94
930618,Brentwood Avenue Covey,2024-01-28T23:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T23:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.56
930618,Brentwood Avenue Covey,2024-01-28T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T23:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.82971
930618,Brentwood Avenue Covey,2024-01-28T23:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98514
930618,Brentwood Avenue Covey,2024-01-28T23:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94406
930618,Brentwood Avenue Covey,2024-01-28T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930618,Brentwood Avenue Covey,2024-01-28T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
930618,Brentwood Avenue Covey,2024-01-28T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
930618,Brentwood Avenue Covey,2024-01-28T23:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T23:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T23:00:00.000+00:00,feeder,1,L3 Current (Min),A,25.0
930618,Brentwood Avenue Covey,2024-01-28T23:00:00.000+00:00,feeder,1,L3 Current (Max),A,25.12
930618,Brentwood Avenue Covey,2024-01-28T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,25.12
930618,Brentwood Avenue Covey,2024-01-28T23:00:00.000+00:00,feeder,1,L2 Current (Min),A,109.5
930618,Brentwood Avenue Covey,2024-01-28T23:00:00.000+00:00,feeder,1,L2 Current (Max),A,109.62
930618,Brentwood Avenue Covey,2024-01-28T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,109.62
930618,Brentwood Avenue Covey,2024-01-28T23:00:00.000+00:00,feeder,1,L1 Current (Min),A,48.5
930618,Brentwood Avenue Covey,2024-01-28T23:00:00.000+00:00,feeder,1,L1 Current (Max),A,48.75
930618,Brentwood Avenue Covey,2024-01-28T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,48.62
930618,Brentwood Avenue Covey,2024-01-28T23:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.03
930618,Brentwood Avenue Covey,2024-01-28T23:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.08
930618,Brentwood Avenue Covey,2024-01-28T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
930618,Brentwood Avenue Covey,2024-01-28T23:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.91
930618,Brentwood Avenue Covey,2024-01-28T23:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.97
930618,Brentwood Avenue Covey,2024-01-28T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
930618,Brentwood Avenue Covey,2024-01-28T23:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.92
930618,Brentwood Avenue Covey,2024-01-28T23:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.98
930618,Brentwood Avenue Covey,2024-01-28T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
930618,Brentwood Avenue Covey,2024-01-28T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-28T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-28T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930618,Brentwood Avenue Covey,2024-01-28T23:00:00.000+00:00,busbar,,L3 Active Power,kW,28.0
930618,Brentwood Avenue Covey,2024-01-28T23:00:00.000+00:00,busbar,,L2 Active Power,kW,43.0
930618,Brentwood Avenue Covey,2024-01-28T23:00:00.000+00:00,busbar,,L1 Active Power,kW,40.0
930618,Brentwood Avenue Covey,2024-01-28T23:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T23:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T23:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T23:00:00.000+00:00,busbar,,L3 Current (Min),A,123.12
930618,Brentwood Avenue Covey,2024-01-28T23:00:00.000+00:00,busbar,,L3 Current (Max),A,123.5
930618,Brentwood Avenue Covey,2024-01-28T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.38
930618,Brentwood Avenue Covey,2024-01-28T23:00:00.000+00:00,busbar,,L2 Current (Min),A,180.38
930618,Brentwood Avenue Covey,2024-01-28T23:00:00.000+00:00,busbar,,L2 Current (Max),A,180.62
930618,Brentwood Avenue Covey,2024-01-28T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,180.5
930618,Brentwood Avenue Covey,2024-01-28T23:00:00.000+00:00,busbar,,L1 Current (Min),A,171.88
930618,Brentwood Avenue Covey,2024-01-28T23:00:00.000+00:00,busbar,,L1 Current (Max),A,172.0
930618,Brentwood Avenue Covey,2024-01-28T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,172.0
930618,Brentwood Avenue Covey,2024-01-28T23:00:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-28T23:00:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-28T22:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T22:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.06
930618,Brentwood Avenue Covey,2024-01-28T22:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T22:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.5
930618,Brentwood Avenue Covey,2024-01-28T22:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T22:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.06
930618,Brentwood Avenue Covey,2024-01-28T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-28T22:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9581
930618,Brentwood Avenue Covey,2024-01-28T22:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94214
930618,Brentwood Avenue Covey,2024-01-28T22:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99207
930618,Brentwood Avenue Covey,2024-01-28T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
930618,Brentwood Avenue Covey,2024-01-28T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
930618,Brentwood Avenue Covey,2024-01-28T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
930618,Brentwood Avenue Covey,2024-01-28T22:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T22:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T22:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T22:50:00.000+00:00,feeder,4,L3 Current (Min),A,49.75
930618,Brentwood Avenue Covey,2024-01-28T22:50:00.000+00:00,feeder,4,L3 Current (Max),A,49.88
930618,Brentwood Avenue Covey,2024-01-28T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,49.75
930618,Brentwood Avenue Covey,2024-01-28T22:50:00.000+00:00,feeder,4,L2 Current (Min),A,32.38
930618,Brentwood Avenue Covey,2024-01-28T22:50:00.000+00:00,feeder,4,L2 Current (Max),A,32.5
930618,Brentwood Avenue Covey,2024-01-28T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,32.5
930618,Brentwood Avenue Covey,2024-01-28T22:50:00.000+00:00,feeder,4,L1 Current (Min),A,66.0
