Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930618,Brentwood Avenue Covey,2024-01-28T22:50:00.000+00:00,feeder,4,L1 Current (Max),A,66.0
930618,Brentwood Avenue Covey,2024-01-28T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,66.0
930618,Brentwood Avenue Covey,2024-01-28T22:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T22:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.5
930618,Brentwood Avenue Covey,2024-01-28T22:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T22:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.87
930618,Brentwood Avenue Covey,2024-01-28T22:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T22:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.69
930618,Brentwood Avenue Covey,2024-01-28T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930618,Brentwood Avenue Covey,2024-01-28T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T22:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99301
930618,Brentwood Avenue Covey,2024-01-28T22:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91604
930618,Brentwood Avenue Covey,2024-01-28T22:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97607
930618,Brentwood Avenue Covey,2024-01-28T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
930618,Brentwood Avenue Covey,2024-01-28T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
930618,Brentwood Avenue Covey,2024-01-28T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
930618,Brentwood Avenue Covey,2024-01-28T22:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T22:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T22:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T22:50:00.000+00:00,feeder,3,L3 Current (Min),A,55.62
930618,Brentwood Avenue Covey,2024-01-28T22:50:00.000+00:00,feeder,3,L3 Current (Max),A,56.12
930618,Brentwood Avenue Covey,2024-01-28T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,55.88
930618,Brentwood Avenue Covey,2024-01-28T22:50:00.000+00:00,feeder,3,L2 Current (Min),A,36.5
930618,Brentwood Avenue Covey,2024-01-28T22:50:00.000+00:00,feeder,3,L2 Current (Max),A,36.62
930618,Brentwood Avenue Covey,2024-01-28T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,36.5
930618,Brentwood Avenue Covey,2024-01-28T22:50:00.000+00:00,feeder,3,L1 Current (Min),A,63.62
930618,Brentwood Avenue Covey,2024-01-28T22:50:00.000+00:00,feeder,3,L1 Current (Max),A,63.75
930618,Brentwood Avenue Covey,2024-01-28T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,63.62
930618,Brentwood Avenue Covey,2024-01-28T22:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T22:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.0
930618,Brentwood Avenue Covey,2024-01-28T22:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T22:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.69
930618,Brentwood Avenue Covey,2024-01-28T22:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T22:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.13
930618,Brentwood Avenue Covey,2024-01-28T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-28T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T22:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92917
930618,Brentwood Avenue Covey,2024-01-28T22:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91769
930618,Brentwood Avenue Covey,2024-01-28T22:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96725
930618,Brentwood Avenue Covey,2024-01-28T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
930618,Brentwood Avenue Covey,2024-01-28T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
930618,Brentwood Avenue Covey,2024-01-28T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
930618,Brentwood Avenue Covey,2024-01-28T22:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T22:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T22:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T22:50:00.000+00:00,feeder,2,L3 Current (Min),A,25.12
930618,Brentwood Avenue Covey,2024-01-28T22:50:00.000+00:00,feeder,2,L3 Current (Max),A,25.25
930618,Brentwood Avenue Covey,2024-01-28T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,25.25
930618,Brentwood Avenue Covey,2024-01-28T22:50:00.000+00:00,feeder,2,L2 Current (Min),A,18.12
930618,Brentwood Avenue Covey,2024-01-28T22:50:00.000+00:00,feeder,2,L2 Current (Max),A,18.25
930618,Brentwood Avenue Covey,2024-01-28T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,18.25
930618,Brentwood Avenue Covey,2024-01-28T22:50:00.000+00:00,feeder,2,L1 Current (Min),A,48.75
930618,Brentwood Avenue Covey,2024-01-28T22:50:00.000+00:00,feeder,2,L1 Current (Max),A,49.5
930618,Brentwood Avenue Covey,2024-01-28T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,49.12
930618,Brentwood Avenue Covey,2024-01-28T22:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T22:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.88
930618,Brentwood Avenue Covey,2024-01-28T22:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T22:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.37
930618,Brentwood Avenue Covey,2024-01-28T22:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T22:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.25
930618,Brentwood Avenue Covey,2024-01-28T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-28T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T22:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87613
930618,Brentwood Avenue Covey,2024-01-28T22:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97693
930618,Brentwood Avenue Covey,2024-01-28T22:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94784
930618,Brentwood Avenue Covey,2024-01-28T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930618,Brentwood Avenue Covey,2024-01-28T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
930618,Brentwood Avenue Covey,2024-01-28T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
930618,Brentwood Avenue Covey,2024-01-28T22:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T22:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T22:50:00.000+00:00,feeder,1,L3 Current (Min),A,26.0
930618,Brentwood Avenue Covey,2024-01-28T22:50:00.000+00:00,feeder,1,L3 Current (Max),A,26.12
930618,Brentwood Avenue Covey,2024-01-28T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,26.12
930618,Brentwood Avenue Covey,2024-01-28T22:50:00.000+00:00,feeder,1,L2 Current (Min),A,90.25
930618,Brentwood Avenue Covey,2024-01-28T22:50:00.000+00:00,feeder,1,L2 Current (Max),A,94.5
930618,Brentwood Avenue Covey,2024-01-28T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,92.38
930618,Brentwood Avenue Covey,2024-01-28T22:50:00.000+00:00,feeder,1,L1 Current (Min),A,53.25
930618,Brentwood Avenue Covey,2024-01-28T22:50:00.000+00:00,feeder,1,L1 Current (Max),A,53.75
930618,Brentwood Avenue Covey,2024-01-28T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,53.5
930618,Brentwood Avenue Covey,2024-01-28T22:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.03
930618,Brentwood Avenue Covey,2024-01-28T22:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.09
930618,Brentwood Avenue Covey,2024-01-28T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
930618,Brentwood Avenue Covey,2024-01-28T22:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.12
930618,Brentwood Avenue Covey,2024-01-28T22:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.16
930618,Brentwood Avenue Covey,2024-01-28T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
930618,Brentwood Avenue Covey,2024-01-28T22:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.88
930618,Brentwood Avenue Covey,2024-01-28T22:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.94
930618,Brentwood Avenue Covey,2024-01-28T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
930618,Brentwood Avenue Covey,2024-01-28T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-28T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930618,Brentwood Avenue Covey,2024-01-28T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-28T22:50:00.000+00:00,busbar,,L3 Active Power,kW,36.0
930618,Brentwood Avenue Covey,2024-01-28T22:50:00.000+00:00,busbar,,L2 Active Power,kW,42.0
930618,Brentwood Avenue Covey,2024-01-28T22:50:00.000+00:00,busbar,,L1 Active Power,kW,55.0
930618,Brentwood Avenue Covey,2024-01-28T22:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T22:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T22:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T22:50:00.000+00:00,busbar,,L3 Current (Min),A,154.88
930618,Brentwood Avenue Covey,2024-01-28T22:50:00.000+00:00,busbar,,L3 Current (Max),A,155.62
930618,Brentwood Avenue Covey,2024-01-28T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,155.25
930618,Brentwood Avenue Covey,2024-01-28T22:50:00.000+00:00,busbar,,L2 Current (Min),A,176.88
930618,Brentwood Avenue Covey,2024-01-28T22:50:00.000+00:00,busbar,,L2 Current (Max),A,180.88
930618,Brentwood Avenue Covey,2024-01-28T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,178.88
930618,Brentwood Avenue Covey,2024-01-28T22:50:00.000+00:00,busbar,,L1 Current (Min),A,231.5
930618,Brentwood Avenue Covey,2024-01-28T22:50:00.000+00:00,busbar,,L1 Current (Max),A,231.62
930618,Brentwood Avenue Covey,2024-01-28T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,231.62
930618,Brentwood Avenue Covey,2024-01-28T22:50:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-28T22:50:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-28T22:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T22:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.25
930618,Brentwood Avenue Covey,2024-01-28T22:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T22:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.5
930618,Brentwood Avenue Covey,2024-01-28T22:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T22:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.94
930618,Brentwood Avenue Covey,2024-01-28T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-28T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930618,Brentwood Avenue Covey,2024-01-28T22:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95569
930618,Brentwood Avenue Covey,2024-01-28T22:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92343
930618,Brentwood Avenue Covey,2024-01-28T22:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9975
930618,Brentwood Avenue Covey,2024-01-28T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
930618,Brentwood Avenue Covey,2024-01-28T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
930618,Brentwood Avenue Covey,2024-01-28T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,26.0
930618,Brentwood Avenue Covey,2024-01-28T22:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T22:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T22:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T22:40:00.000+00:00,feeder,4,L3 Current (Min),A,41.12
930618,Brentwood Avenue Covey,2024-01-28T22:40:00.000+00:00,feeder,4,L3 Current (Max),A,41.25
930618,Brentwood Avenue Covey,2024-01-28T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,41.25
930618,Brentwood Avenue Covey,2024-01-28T22:40:00.000+00:00,feeder,4,L2 Current (Min),A,27.62
930618,Brentwood Avenue Covey,2024-01-28T22:40:00.000+00:00,feeder,4,L2 Current (Max),A,27.62
930618,Brentwood Avenue Covey,2024-01-28T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,27.62
930618,Brentwood Avenue Covey,2024-01-28T22:40:00.000+00:00,feeder,4,L1 Current (Min),A,109.75
930618,Brentwood Avenue Covey,2024-01-28T22:40:00.000+00:00,feeder,4,L1 Current (Max),A,109.75
930618,Brentwood Avenue Covey,2024-01-28T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,109.75
930618,Brentwood Avenue Covey,2024-01-28T22:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T22:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.81
930618,Brentwood Avenue Covey,2024-01-28T22:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T22:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-21.75
930618,Brentwood Avenue Covey,2024-01-28T22:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T22:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.5
930618,Brentwood Avenue Covey,2024-01-28T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-28T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-28T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T22:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99762
930618,Brentwood Avenue Covey,2024-01-28T22:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.87274
930618,Brentwood Avenue Covey,2024-01-28T22:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96963
930618,Brentwood Avenue Covey,2024-01-28T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,21.0
930618,Brentwood Avenue Covey,2024-01-28T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
930618,Brentwood Avenue Covey,2024-01-28T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
930618,Brentwood Avenue Covey,2024-01-28T22:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T22:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T22:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T22:40:00.000+00:00,feeder,3,L3 Current (Min),A,87.0
930618,Brentwood Avenue Covey,2024-01-28T22:40:00.000+00:00,feeder,3,L3 Current (Max),A,87.12
930618,Brentwood Avenue Covey,2024-01-28T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,87.12
930618,Brentwood Avenue Covey,2024-01-28T22:40:00.000+00:00,feeder,3,L2 Current (Min),A,31.12
930618,Brentwood Avenue Covey,2024-01-28T22:40:00.000+00:00,feeder,3,L2 Current (Max),A,31.25
930618,Brentwood Avenue Covey,2024-01-28T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,31.25
930618,Brentwood Avenue Covey,2024-01-28T22:40:00.000+00:00,feeder,3,L1 Current (Min),A,58.75
930618,Brentwood Avenue Covey,2024-01-28T22:40:00.000+00:00,feeder,3,L1 Current (Max),A,58.88
930618,Brentwood Avenue Covey,2024-01-28T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,58.88
930618,Brentwood Avenue Covey,2024-01-28T22:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T22:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.25
930618,Brentwood Avenue Covey,2024-01-28T22:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T22:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.19
930618,Brentwood Avenue Covey,2024-01-28T22:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T22:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.37
930618,Brentwood Avenue Covey,2024-01-28T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-28T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T22:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93365
930618,Brentwood Avenue Covey,2024-01-28T22:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94
930618,Brentwood Avenue Covey,2024-01-28T22:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97086
930618,Brentwood Avenue Covey,2024-01-28T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
930618,Brentwood Avenue Covey,2024-01-28T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930618,Brentwood Avenue Covey,2024-01-28T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
930618,Brentwood Avenue Covey,2024-01-28T22:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T22:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T22:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T22:40:00.000+00:00,feeder,2,L3 Current (Min),A,26.0
930618,Brentwood Avenue Covey,2024-01-28T22:40:00.000+00:00,feeder,2,L3 Current (Max),A,26.5
930618,Brentwood Avenue Covey,2024-01-28T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,26.25
930618,Brentwood Avenue Covey,2024-01-28T22:40:00.000+00:00,feeder,2,L2 Current (Min),A,20.88
930618,Brentwood Avenue Covey,2024-01-28T22:40:00.000+00:00,feeder,2,L2 Current (Max),A,21.0
930618,Brentwood Avenue Covey,2024-01-28T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,20.88
930618,Brentwood Avenue Covey,2024-01-28T22:40:00.000+00:00,feeder,2,L1 Current (Min),A,50.25
930618,Brentwood Avenue Covey,2024-01-28T22:40:00.000+00:00,feeder,2,L1 Current (Max),A,50.5
930618,Brentwood Avenue Covey,2024-01-28T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,50.38
930618,Brentwood Avenue Covey,2024-01-28T22:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T22:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.25
930618,Brentwood Avenue Covey,2024-01-28T22:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T22:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.0
930618,Brentwood Avenue Covey,2024-01-28T22:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T22:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.37
930618,Brentwood Avenue Covey,2024-01-28T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-28T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-28T22:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94742
930618,Brentwood Avenue Covey,2024-01-28T22:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9729
930618,Brentwood Avenue Covey,2024-01-28T22:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93967
930618,Brentwood Avenue Covey,2024-01-28T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-28T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
930618,Brentwood Avenue Covey,2024-01-28T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
930618,Brentwood Avenue Covey,2024-01-28T22:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T22:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T22:40:00.000+00:00,feeder,1,L3 Current (Min),A,39.5
930618,Brentwood Avenue Covey,2024-01-28T22:40:00.000+00:00,feeder,1,L3 Current (Max),A,39.5
930618,Brentwood Avenue Covey,2024-01-28T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,39.5
930618,Brentwood Avenue Covey,2024-01-28T22:40:00.000+00:00,feeder,1,L2 Current (Min),A,86.12
930618,Brentwood Avenue Covey,2024-01-28T22:40:00.000+00:00,feeder,1,L2 Current (Max),A,86.25
930618,Brentwood Avenue Covey,2024-01-28T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,86.25
930618,Brentwood Avenue Covey,2024-01-28T22:40:00.000+00:00,feeder,1,L1 Current (Min),A,49.88
930618,Brentwood Avenue Covey,2024-01-28T22:40:00.000+00:00,feeder,1,L1 Current (Max),A,50.62
930618,Brentwood Avenue Covey,2024-01-28T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,50.25
930618,Brentwood Avenue Covey,2024-01-28T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.89
930618,Brentwood Avenue Covey,2024-01-28T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.92
930618,Brentwood Avenue Covey,2024-01-28T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
930618,Brentwood Avenue Covey,2024-01-28T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.06
930618,Brentwood Avenue Covey,2024-01-28T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.12
930618,Brentwood Avenue Covey,2024-01-28T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
930618,Brentwood Avenue Covey,2024-01-28T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.7
930618,Brentwood Avenue Covey,2024-01-28T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.77
930618,Brentwood Avenue Covey,2024-01-28T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
930618,Brentwood Avenue Covey,2024-01-28T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930618,Brentwood Avenue Covey,2024-01-28T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930618,Brentwood Avenue Covey,2024-01-28T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-28T22:40:00.000+00:00,busbar,,L3 Active Power,kW,46.0
930618,Brentwood Avenue Covey,2024-01-28T22:40:00.000+00:00,busbar,,L2 Active Power,kW,38.0
930618,Brentwood Avenue Covey,2024-01-28T22:40:00.000+00:00,busbar,,L1 Active Power,kW,64.0
930618,Brentwood Avenue Covey,2024-01-28T22:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T22:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T22:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T22:40:00.000+00:00,busbar,,L3 Current (Min),A,192.25
930618,Brentwood Avenue Covey,2024-01-28T22:40:00.000+00:00,busbar,,L3 Current (Max),A,192.88
930618,Brentwood Avenue Covey,2024-01-28T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,192.5
930618,Brentwood Avenue Covey,2024-01-28T22:40:00.000+00:00,busbar,,L2 Current (Min),A,165.0
930618,Brentwood Avenue Covey,2024-01-28T22:40:00.000+00:00,busbar,,L2 Current (Max),A,165.12
930618,Brentwood Avenue Covey,2024-01-28T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,165.0
930618,Brentwood Avenue Covey,2024-01-28T22:40:00.000+00:00,busbar,,L1 Current (Min),A,267.38
930618,Brentwood Avenue Covey,2024-01-28T22:40:00.000+00:00,busbar,,L1 Current (Max),A,267.88
930618,Brentwood Avenue Covey,2024-01-28T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,267.62
930618,Brentwood Avenue Covey,2024-01-28T22:40:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-28T22:40:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-28T22:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T22:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.19
930618,Brentwood Avenue Covey,2024-01-28T22:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T22:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.5
930618,Brentwood Avenue Covey,2024-01-28T22:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T22:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.5
930618,Brentwood Avenue Covey,2024-01-28T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-28T22:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9494
930618,Brentwood Avenue Covey,2024-01-28T22:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92331
930618,Brentwood Avenue Covey,2024-01-28T22:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9697
930618,Brentwood Avenue Covey,2024-01-28T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
930618,Brentwood Avenue Covey,2024-01-28T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
930618,Brentwood Avenue Covey,2024-01-28T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
930618,Brentwood Avenue Covey,2024-01-28T22:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T22:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T22:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T22:30:00.000+00:00,feeder,4,L3 Current (Min),A,41.75
930618,Brentwood Avenue Covey,2024-01-28T22:30:00.000+00:00,feeder,4,L3 Current (Max),A,41.88
930618,Brentwood Avenue Covey,2024-01-28T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,41.75
930618,Brentwood Avenue Covey,2024-01-28T22:30:00.000+00:00,feeder,4,L2 Current (Min),A,28.88
930618,Brentwood Avenue Covey,2024-01-28T22:30:00.000+00:00,feeder,4,L2 Current (Max),A,29.0
930618,Brentwood Avenue Covey,2024-01-28T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,28.88
930618,Brentwood Avenue Covey,2024-01-28T22:30:00.000+00:00,feeder,4,L1 Current (Min),A,36.0
930618,Brentwood Avenue Covey,2024-01-28T22:30:00.000+00:00,feeder,4,L1 Current (Max),A,36.12
930618,Brentwood Avenue Covey,2024-01-28T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,36.12
930618,Brentwood Avenue Covey,2024-01-28T22:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T22:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.56
930618,Brentwood Avenue Covey,2024-01-28T22:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T22:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.81
930618,Brentwood Avenue Covey,2024-01-28T22:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T22:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.37
930618,Brentwood Avenue Covey,2024-01-28T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-28T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-28T22:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99704
930618,Brentwood Avenue Covey,2024-01-28T22:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92975
930618,Brentwood Avenue Covey,2024-01-28T22:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95285
930618,Brentwood Avenue Covey,2024-01-28T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,21.0
930618,Brentwood Avenue Covey,2024-01-28T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-28T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
930618,Brentwood Avenue Covey,2024-01-28T22:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T22:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T22:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T22:30:00.000+00:00,feeder,3,L3 Current (Min),A,88.75
930618,Brentwood Avenue Covey,2024-01-28T22:30:00.000+00:00,feeder,3,L3 Current (Max),A,88.88
930618,Brentwood Avenue Covey,2024-01-28T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,88.75
930618,Brentwood Avenue Covey,2024-01-28T22:30:00.000+00:00,feeder,3,L2 Current (Min),A,39.75
930618,Brentwood Avenue Covey,2024-01-28T22:30:00.000+00:00,feeder,3,L2 Current (Max),A,39.88
930618,Brentwood Avenue Covey,2024-01-28T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,39.88
930618,Brentwood Avenue Covey,2024-01-28T22:30:00.000+00:00,feeder,3,L1 Current (Min),A,51.25
930618,Brentwood Avenue Covey,2024-01-28T22:30:00.000+00:00,feeder,3,L1 Current (Max),A,51.38
930618,Brentwood Avenue Covey,2024-01-28T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,51.25
930618,Brentwood Avenue Covey,2024-01-28T22:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T22:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-23.69
930618,Brentwood Avenue Covey,2024-01-28T22:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T22:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.25
930618,Brentwood Avenue Covey,2024-01-28T22:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T22:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.81
930618,Brentwood Avenue Covey,2024-01-28T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-28T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T22:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86511
930618,Brentwood Avenue Covey,2024-01-28T22:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90033
930618,Brentwood Avenue Covey,2024-01-28T22:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97327
930618,Brentwood Avenue Covey,2024-01-28T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930618,Brentwood Avenue Covey,2024-01-28T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
930618,Brentwood Avenue Covey,2024-01-28T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
930618,Brentwood Avenue Covey,2024-01-28T22:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T22:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T22:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T22:30:00.000+00:00,feeder,2,L3 Current (Min),A,20.5
930618,Brentwood Avenue Covey,2024-01-28T22:30:00.000+00:00,feeder,2,L3 Current (Max),A,20.62
930618,Brentwood Avenue Covey,2024-01-28T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,20.5
930618,Brentwood Avenue Covey,2024-01-28T22:30:00.000+00:00,feeder,2,L2 Current (Min),A,18.88
930618,Brentwood Avenue Covey,2024-01-28T22:30:00.000+00:00,feeder,2,L2 Current (Max),A,19.0
930618,Brentwood Avenue Covey,2024-01-28T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,18.88
930618,Brentwood Avenue Covey,2024-01-28T22:30:00.000+00:00,feeder,2,L1 Current (Min),A,51.25
930618,Brentwood Avenue Covey,2024-01-28T22:30:00.000+00:00,feeder,2,L1 Current (Max),A,52.25
930618,Brentwood Avenue Covey,2024-01-28T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,51.75
930618,Brentwood Avenue Covey,2024-01-28T22:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T22:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.81
930618,Brentwood Avenue Covey,2024-01-28T22:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T22:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.0
930618,Brentwood Avenue Covey,2024-01-28T22:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T22:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.63
930618,Brentwood Avenue Covey,2024-01-28T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-28T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T22:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92798
930618,Brentwood Avenue Covey,2024-01-28T22:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97928
930618,Brentwood Avenue Covey,2024-01-28T22:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95257
930618,Brentwood Avenue Covey,2024-01-28T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
930618,Brentwood Avenue Covey,2024-01-28T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
930618,Brentwood Avenue Covey,2024-01-28T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
930618,Brentwood Avenue Covey,2024-01-28T22:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T22:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T22:30:00.000+00:00,feeder,1,L3 Current (Min),A,35.88
930618,Brentwood Avenue Covey,2024-01-28T22:30:00.000+00:00,feeder,1,L3 Current (Max),A,36.25
930618,Brentwood Avenue Covey,2024-01-28T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,36.12
930618,Brentwood Avenue Covey,2024-01-28T22:30:00.000+00:00,feeder,1,L2 Current (Min),A,103.75
930618,Brentwood Avenue Covey,2024-01-28T22:30:00.000+00:00,feeder,1,L2 Current (Max),A,104.0
930618,Brentwood Avenue Covey,2024-01-28T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,103.88
930618,Brentwood Avenue Covey,2024-01-28T22:30:00.000+00:00,feeder,1,L1 Current (Min),A,54.75
930618,Brentwood Avenue Covey,2024-01-28T22:30:00.000+00:00,feeder,1,L1 Current (Max),A,55.75
930618,Brentwood Avenue Covey,2024-01-28T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,55.25
930618,Brentwood Avenue Covey,2024-01-28T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.41
930618,Brentwood Avenue Covey,2024-01-28T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.48
930618,Brentwood Avenue Covey,2024-01-28T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
930618,Brentwood Avenue Covey,2024-01-28T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.41
930618,Brentwood Avenue Covey,2024-01-28T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.44
930618,Brentwood Avenue Covey,2024-01-28T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
930618,Brentwood Avenue Covey,2024-01-28T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.39
930618,Brentwood Avenue Covey,2024-01-28T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.48
930618,Brentwood Avenue Covey,2024-01-28T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
930618,Brentwood Avenue Covey,2024-01-28T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-28T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930618,Brentwood Avenue Covey,2024-01-28T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930618,Brentwood Avenue Covey,2024-01-28T22:30:00.000+00:00,busbar,,L3 Active Power,kW,44.0
930618,Brentwood Avenue Covey,2024-01-28T22:30:00.000+00:00,busbar,,L2 Active Power,kW,44.0
930618,Brentwood Avenue Covey,2024-01-28T22:30:00.000+00:00,busbar,,L1 Active Power,kW,45.0
930618,Brentwood Avenue Covey,2024-01-28T22:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T22:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T22:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T22:30:00.000+00:00,busbar,,L3 Current (Min),A,184.75
930618,Brentwood Avenue Covey,2024-01-28T22:30:00.000+00:00,busbar,,L3 Current (Max),A,184.88
930618,Brentwood Avenue Covey,2024-01-28T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,184.75
930618,Brentwood Avenue Covey,2024-01-28T22:30:00.000+00:00,busbar,,L2 Current (Min),A,190.5
930618,Brentwood Avenue Covey,2024-01-28T22:30:00.000+00:00,busbar,,L2 Current (Max),A,190.75
930618,Brentwood Avenue Covey,2024-01-28T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,190.62
930618,Brentwood Avenue Covey,2024-01-28T22:30:00.000+00:00,busbar,,L1 Current (Min),A,194.0
930618,Brentwood Avenue Covey,2024-01-28T22:30:00.000+00:00,busbar,,L1 Current (Max),A,194.25
930618,Brentwood Avenue Covey,2024-01-28T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,194.12
930618,Brentwood Avenue Covey,2024-01-28T22:30:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-28T22:30:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-28T22:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T22:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.25
930618,Brentwood Avenue Covey,2024-01-28T22:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T22:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.56
930618,Brentwood Avenue Covey,2024-01-28T22:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T22:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.5
930618,Brentwood Avenue Covey,2024-01-28T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-28T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-28T22:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91879
930618,Brentwood Avenue Covey,2024-01-28T22:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93243
930618,Brentwood Avenue Covey,2024-01-28T22:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98053
930618,Brentwood Avenue Covey,2024-01-28T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
930618,Brentwood Avenue Covey,2024-01-28T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
930618,Brentwood Avenue Covey,2024-01-28T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
930618,Brentwood Avenue Covey,2024-01-28T22:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T22:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T22:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T22:20:00.000+00:00,feeder,4,L3 Current (Min),A,34.38
930618,Brentwood Avenue Covey,2024-01-28T22:20:00.000+00:00,feeder,4,L3 Current (Max),A,34.5
930618,Brentwood Avenue Covey,2024-01-28T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,34.5
930618,Brentwood Avenue Covey,2024-01-28T22:20:00.000+00:00,feeder,4,L2 Current (Min),A,30.88
930618,Brentwood Avenue Covey,2024-01-28T22:20:00.000+00:00,feeder,4,L2 Current (Max),A,31.0
930618,Brentwood Avenue Covey,2024-01-28T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,30.88
930618,Brentwood Avenue Covey,2024-01-28T22:20:00.000+00:00,feeder,4,L1 Current (Min),A,53.12
930618,Brentwood Avenue Covey,2024-01-28T22:20:00.000+00:00,feeder,4,L1 Current (Max),A,53.38
930618,Brentwood Avenue Covey,2024-01-28T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,53.25
930618,Brentwood Avenue Covey,2024-01-28T22:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T22:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.25
930618,Brentwood Avenue Covey,2024-01-28T22:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T22:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.37
930618,Brentwood Avenue Covey,2024-01-28T22:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T22:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.37
930618,Brentwood Avenue Covey,2024-01-28T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-28T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-28T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-28T22:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99161
930618,Brentwood Avenue Covey,2024-01-28T22:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94052
930618,Brentwood Avenue Covey,2024-01-28T22:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94287
930618,Brentwood Avenue Covey,2024-01-28T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
930618,Brentwood Avenue Covey,2024-01-28T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
930618,Brentwood Avenue Covey,2024-01-28T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
930618,Brentwood Avenue Covey,2024-01-28T22:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T22:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T22:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T22:20:00.000+00:00,feeder,3,L3 Current (Min),A,55.88
930618,Brentwood Avenue Covey,2024-01-28T22:20:00.000+00:00,feeder,3,L3 Current (Max),A,56.12
930618,Brentwood Avenue Covey,2024-01-28T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,56.0
930618,Brentwood Avenue Covey,2024-01-28T22:20:00.000+00:00,feeder,3,L2 Current (Min),A,47.5
930618,Brentwood Avenue Covey,2024-01-28T22:20:00.000+00:00,feeder,3,L2 Current (Max),A,47.75
930618,Brentwood Avenue Covey,2024-01-28T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,47.62
930618,Brentwood Avenue Covey,2024-01-28T22:20:00.000+00:00,feeder,3,L1 Current (Min),A,47.62
930618,Brentwood Avenue Covey,2024-01-28T22:20:00.000+00:00,feeder,3,L1 Current (Max),A,47.75
930618,Brentwood Avenue Covey,2024-01-28T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,47.62
930618,Brentwood Avenue Covey,2024-01-28T22:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T22:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-24.31
930618,Brentwood Avenue Covey,2024-01-28T22:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T22:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.94
930618,Brentwood Avenue Covey,2024-01-28T22:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T22:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.5
930618,Brentwood Avenue Covey,2024-01-28T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-28T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T22:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.8678
930618,Brentwood Avenue Covey,2024-01-28T22:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93732
930618,Brentwood Avenue Covey,2024-01-28T22:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9809
930618,Brentwood Avenue Covey,2024-01-28T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930618,Brentwood Avenue Covey,2024-01-28T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930618,Brentwood Avenue Covey,2024-01-28T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
930618,Brentwood Avenue Covey,2024-01-28T22:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T22:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T22:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T22:20:00.000+00:00,feeder,2,L3 Current (Min),A,18.75
930618,Brentwood Avenue Covey,2024-01-28T22:20:00.000+00:00,feeder,2,L3 Current (Max),A,19.25
930618,Brentwood Avenue Covey,2024-01-28T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,19.0
930618,Brentwood Avenue Covey,2024-01-28T22:20:00.000+00:00,feeder,2,L2 Current (Min),A,21.25
930618,Brentwood Avenue Covey,2024-01-28T22:20:00.000+00:00,feeder,2,L2 Current (Max),A,21.62
930618,Brentwood Avenue Covey,2024-01-28T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,21.38
930618,Brentwood Avenue Covey,2024-01-28T22:20:00.000+00:00,feeder,2,L1 Current (Min),A,59.38
930618,Brentwood Avenue Covey,2024-01-28T22:20:00.000+00:00,feeder,2,L1 Current (Max),A,60.38
930618,Brentwood Avenue Covey,2024-01-28T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,59.88
930618,Brentwood Avenue Covey,2024-01-28T22:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T22:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.06
930618,Brentwood Avenue Covey,2024-01-28T22:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T22:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.5
930618,Brentwood Avenue Covey,2024-01-28T22:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T22:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.25
930618,Brentwood Avenue Covey,2024-01-28T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-28T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T22:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88824
930618,Brentwood Avenue Covey,2024-01-28T22:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97473
930618,Brentwood Avenue Covey,2024-01-28T22:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97327
930618,Brentwood Avenue Covey,2024-01-28T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930618,Brentwood Avenue Covey,2024-01-28T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
930618,Brentwood Avenue Covey,2024-01-28T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
930618,Brentwood Avenue Covey,2024-01-28T22:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T22:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T22:20:00.000+00:00,feeder,1,L3 Current (Min),A,28.38
930618,Brentwood Avenue Covey,2024-01-28T22:20:00.000+00:00,feeder,1,L3 Current (Max),A,28.5
930618,Brentwood Avenue Covey,2024-01-28T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,28.5
930618,Brentwood Avenue Covey,2024-01-28T22:20:00.000+00:00,feeder,1,L2 Current (Min),A,96.25
930618,Brentwood Avenue Covey,2024-01-28T22:20:00.000+00:00,feeder,1,L2 Current (Max),A,97.75
930618,Brentwood Avenue Covey,2024-01-28T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,97.0
930618,Brentwood Avenue Covey,2024-01-28T22:20:00.000+00:00,feeder,1,L1 Current (Min),A,76.12
930618,Brentwood Avenue Covey,2024-01-28T22:20:00.000+00:00,feeder,1,L1 Current (Max),A,76.75
930618,Brentwood Avenue Covey,2024-01-28T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,76.5
930618,Brentwood Avenue Covey,2024-01-28T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.59
930618,Brentwood Avenue Covey,2024-01-28T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.64
930618,Brentwood Avenue Covey,2024-01-28T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
930618,Brentwood Avenue Covey,2024-01-28T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.22
930618,Brentwood Avenue Covey,2024-01-28T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.25
930618,Brentwood Avenue Covey,2024-01-28T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
930618,Brentwood Avenue Covey,2024-01-28T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.08
930618,Brentwood Avenue Covey,2024-01-28T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.09
930618,Brentwood Avenue Covey,2024-01-28T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
930618,Brentwood Avenue Covey,2024-01-28T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-28T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930618,Brentwood Avenue Covey,2024-01-28T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930618,Brentwood Avenue Covey,2024-01-28T22:20:00.000+00:00,busbar,,L3 Active Power,kW,32.0
930618,Brentwood Avenue Covey,2024-01-28T22:20:00.000+00:00,busbar,,L2 Active Power,kW,46.0
