Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930618,Brentwood Avenue Covey,2024-01-28T22:20:00.000+00:00,busbar,,L1 Active Power,kW,56.0
930618,Brentwood Avenue Covey,2024-01-28T22:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T22:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T22:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T22:20:00.000+00:00,busbar,,L3 Current (Min),A,135.62
930618,Brentwood Avenue Covey,2024-01-28T22:20:00.000+00:00,busbar,,L3 Current (Max),A,136.62
930618,Brentwood Avenue Covey,2024-01-28T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.12
930618,Brentwood Avenue Covey,2024-01-28T22:20:00.000+00:00,busbar,,L2 Current (Min),A,195.75
930618,Brentwood Avenue Covey,2024-01-28T22:20:00.000+00:00,busbar,,L2 Current (Max),A,197.38
930618,Brentwood Avenue Covey,2024-01-28T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,196.5
930618,Brentwood Avenue Covey,2024-01-28T22:20:00.000+00:00,busbar,,L1 Current (Min),A,236.25
930618,Brentwood Avenue Covey,2024-01-28T22:20:00.000+00:00,busbar,,L1 Current (Max),A,237.38
930618,Brentwood Avenue Covey,2024-01-28T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,236.75
930618,Brentwood Avenue Covey,2024-01-28T22:20:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-28T22:20:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-28T22:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T22:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.0
930618,Brentwood Avenue Covey,2024-01-28T22:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T22:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.63
930618,Brentwood Avenue Covey,2024-01-28T22:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T22:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.56
930618,Brentwood Avenue Covey,2024-01-28T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-28T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930618,Brentwood Avenue Covey,2024-01-28T22:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96741
930618,Brentwood Avenue Covey,2024-01-28T22:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95441
930618,Brentwood Avenue Covey,2024-01-28T22:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98248
930618,Brentwood Avenue Covey,2024-01-28T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
930618,Brentwood Avenue Covey,2024-01-28T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
930618,Brentwood Avenue Covey,2024-01-28T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
930618,Brentwood Avenue Covey,2024-01-28T22:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T22:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T22:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T22:10:00.000+00:00,feeder,4,L3 Current (Min),A,51.88
930618,Brentwood Avenue Covey,2024-01-28T22:10:00.000+00:00,feeder,4,L3 Current (Max),A,52.12
930618,Brentwood Avenue Covey,2024-01-28T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,52.0
930618,Brentwood Avenue Covey,2024-01-28T22:10:00.000+00:00,feeder,4,L2 Current (Min),A,35.75
930618,Brentwood Avenue Covey,2024-01-28T22:10:00.000+00:00,feeder,4,L2 Current (Max),A,35.88
930618,Brentwood Avenue Covey,2024-01-28T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,35.88
930618,Brentwood Avenue Covey,2024-01-28T22:10:00.000+00:00,feeder,4,L1 Current (Min),A,45.62
930618,Brentwood Avenue Covey,2024-01-28T22:10:00.000+00:00,feeder,4,L1 Current (Max),A,45.75
930618,Brentwood Avenue Covey,2024-01-28T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,45.62
930618,Brentwood Avenue Covey,2024-01-28T22:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T22:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.32
930618,Brentwood Avenue Covey,2024-01-28T22:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T22:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.87
930618,Brentwood Avenue Covey,2024-01-28T22:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T22:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.06
930618,Brentwood Avenue Covey,2024-01-28T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-28T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-28T22:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98679
930618,Brentwood Avenue Covey,2024-01-28T22:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89523
930618,Brentwood Avenue Covey,2024-01-28T22:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9805
930618,Brentwood Avenue Covey,2024-01-28T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
930618,Brentwood Avenue Covey,2024-01-28T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
930618,Brentwood Avenue Covey,2024-01-28T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
930618,Brentwood Avenue Covey,2024-01-28T22:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T22:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T22:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T22:10:00.000+00:00,feeder,3,L3 Current (Min),A,44.75
930618,Brentwood Avenue Covey,2024-01-28T22:10:00.000+00:00,feeder,3,L3 Current (Max),A,45.0
930618,Brentwood Avenue Covey,2024-01-28T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,44.88
930618,Brentwood Avenue Covey,2024-01-28T22:10:00.000+00:00,feeder,3,L2 Current (Min),A,33.25
930618,Brentwood Avenue Covey,2024-01-28T22:10:00.000+00:00,feeder,3,L2 Current (Max),A,33.62
930618,Brentwood Avenue Covey,2024-01-28T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,33.38
930618,Brentwood Avenue Covey,2024-01-28T22:10:00.000+00:00,feeder,3,L1 Current (Min),A,78.25
930618,Brentwood Avenue Covey,2024-01-28T22:10:00.000+00:00,feeder,3,L1 Current (Max),A,78.5
930618,Brentwood Avenue Covey,2024-01-28T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,78.38
930618,Brentwood Avenue Covey,2024-01-28T22:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T22:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.87
930618,Brentwood Avenue Covey,2024-01-28T22:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T22:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.44
930618,Brentwood Avenue Covey,2024-01-28T22:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T22:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.0
930618,Brentwood Avenue Covey,2024-01-28T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-28T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T22:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93494
930618,Brentwood Avenue Covey,2024-01-28T22:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94958
930618,Brentwood Avenue Covey,2024-01-28T22:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98599
930618,Brentwood Avenue Covey,2024-01-28T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
930618,Brentwood Avenue Covey,2024-01-28T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930618,Brentwood Avenue Covey,2024-01-28T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
930618,Brentwood Avenue Covey,2024-01-28T22:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T22:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T22:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T22:10:00.000+00:00,feeder,2,L3 Current (Min),A,25.75
930618,Brentwood Avenue Covey,2024-01-28T22:10:00.000+00:00,feeder,2,L3 Current (Max),A,25.88
930618,Brentwood Avenue Covey,2024-01-28T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,25.88
930618,Brentwood Avenue Covey,2024-01-28T22:10:00.000+00:00,feeder,2,L2 Current (Min),A,24.25
930618,Brentwood Avenue Covey,2024-01-28T22:10:00.000+00:00,feeder,2,L2 Current (Max),A,24.5
930618,Brentwood Avenue Covey,2024-01-28T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,24.38
930618,Brentwood Avenue Covey,2024-01-28T22:10:00.000+00:00,feeder,2,L1 Current (Min),A,66.75
930618,Brentwood Avenue Covey,2024-01-28T22:10:00.000+00:00,feeder,2,L1 Current (Max),A,67.25
930618,Brentwood Avenue Covey,2024-01-28T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,67.0
930618,Brentwood Avenue Covey,2024-01-28T22:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T22:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.0
930618,Brentwood Avenue Covey,2024-01-28T22:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T22:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.93
930618,Brentwood Avenue Covey,2024-01-28T22:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T22:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.93
930618,Brentwood Avenue Covey,2024-01-28T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-28T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-28T22:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90405
930618,Brentwood Avenue Covey,2024-01-28T22:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97259
930618,Brentwood Avenue Covey,2024-01-28T22:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96945
930618,Brentwood Avenue Covey,2024-01-28T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
930618,Brentwood Avenue Covey,2024-01-28T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
930618,Brentwood Avenue Covey,2024-01-28T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
930618,Brentwood Avenue Covey,2024-01-28T22:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T22:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T22:10:00.000+00:00,feeder,1,L3 Current (Min),A,30.88
930618,Brentwood Avenue Covey,2024-01-28T22:10:00.000+00:00,feeder,1,L3 Current (Max),A,31.25
930618,Brentwood Avenue Covey,2024-01-28T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,31.0
930618,Brentwood Avenue Covey,2024-01-28T22:10:00.000+00:00,feeder,1,L2 Current (Min),A,93.75
930618,Brentwood Avenue Covey,2024-01-28T22:10:00.000+00:00,feeder,1,L2 Current (Max),A,93.88
930618,Brentwood Avenue Covey,2024-01-28T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,93.75
930618,Brentwood Avenue Covey,2024-01-28T22:10:00.000+00:00,feeder,1,L1 Current (Min),A,72.62
930618,Brentwood Avenue Covey,2024-01-28T22:10:00.000+00:00,feeder,1,L1 Current (Max),A,73.0
930618,Brentwood Avenue Covey,2024-01-28T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,72.88
930618,Brentwood Avenue Covey,2024-01-28T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.64
930618,Brentwood Avenue Covey,2024-01-28T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.75
930618,Brentwood Avenue Covey,2024-01-28T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
930618,Brentwood Avenue Covey,2024-01-28T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.33
930618,Brentwood Avenue Covey,2024-01-28T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.5
930618,Brentwood Avenue Covey,2024-01-28T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
930618,Brentwood Avenue Covey,2024-01-28T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.92
930618,Brentwood Avenue Covey,2024-01-28T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.05
930618,Brentwood Avenue Covey,2024-01-28T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
930618,Brentwood Avenue Covey,2024-01-28T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930618,Brentwood Avenue Covey,2024-01-28T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930618,Brentwood Avenue Covey,2024-01-28T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930618,Brentwood Avenue Covey,2024-01-28T22:10:00.000+00:00,busbar,,L3 Active Power,kW,36.0
930618,Brentwood Avenue Covey,2024-01-28T22:10:00.000+00:00,busbar,,L2 Active Power,kW,43.0
930618,Brentwood Avenue Covey,2024-01-28T22:10:00.000+00:00,busbar,,L1 Active Power,kW,63.0
930618,Brentwood Avenue Covey,2024-01-28T22:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T22:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T22:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T22:10:00.000+00:00,busbar,,L3 Current (Min),A,152.62
930618,Brentwood Avenue Covey,2024-01-28T22:10:00.000+00:00,busbar,,L3 Current (Max),A,153.25
930618,Brentwood Avenue Covey,2024-01-28T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,152.75
930618,Brentwood Avenue Covey,2024-01-28T22:10:00.000+00:00,busbar,,L2 Current (Min),A,186.62
930618,Brentwood Avenue Covey,2024-01-28T22:10:00.000+00:00,busbar,,L2 Current (Max),A,187.12
930618,Brentwood Avenue Covey,2024-01-28T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,186.75
930618,Brentwood Avenue Covey,2024-01-28T22:10:00.000+00:00,busbar,,L1 Current (Min),A,263.62
930618,Brentwood Avenue Covey,2024-01-28T22:10:00.000+00:00,busbar,,L1 Current (Max),A,263.88
930618,Brentwood Avenue Covey,2024-01-28T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,263.75
930618,Brentwood Avenue Covey,2024-01-28T22:10:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-28T22:10:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-28T22:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T22:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.69
930618,Brentwood Avenue Covey,2024-01-28T22:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T22:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.69
930618,Brentwood Avenue Covey,2024-01-28T22:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T22:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.31
930618,Brentwood Avenue Covey,2024-01-28T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-28T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-28T22:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92908
930618,Brentwood Avenue Covey,2024-01-28T22:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93109
930618,Brentwood Avenue Covey,2024-01-28T22:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98047
930618,Brentwood Avenue Covey,2024-01-28T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
930618,Brentwood Avenue Covey,2024-01-28T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
930618,Brentwood Avenue Covey,2024-01-28T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
930618,Brentwood Avenue Covey,2024-01-28T22:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T22:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T22:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T22:00:00.000+00:00,feeder,4,L3 Current (Min),A,35.25
930618,Brentwood Avenue Covey,2024-01-28T22:00:00.000+00:00,feeder,4,L3 Current (Max),A,35.25
930618,Brentwood Avenue Covey,2024-01-28T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,35.25
930618,Brentwood Avenue Covey,2024-01-28T22:00:00.000+00:00,feeder,4,L2 Current (Min),A,31.0
930618,Brentwood Avenue Covey,2024-01-28T22:00:00.000+00:00,feeder,4,L2 Current (Max),A,31.12
930618,Brentwood Avenue Covey,2024-01-28T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,31.12
930618,Brentwood Avenue Covey,2024-01-28T22:00:00.000+00:00,feeder,4,L1 Current (Min),A,47.12
930618,Brentwood Avenue Covey,2024-01-28T22:00:00.000+00:00,feeder,4,L1 Current (Max),A,47.25
930618,Brentwood Avenue Covey,2024-01-28T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,47.25
930618,Brentwood Avenue Covey,2024-01-28T22:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T22:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.44
930618,Brentwood Avenue Covey,2024-01-28T22:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T22:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.31
930618,Brentwood Avenue Covey,2024-01-28T22:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T22:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.56
930618,Brentwood Avenue Covey,2024-01-28T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-28T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-28T22:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98761
930618,Brentwood Avenue Covey,2024-01-28T22:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9205
930618,Brentwood Avenue Covey,2024-01-28T22:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96109
930618,Brentwood Avenue Covey,2024-01-28T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
930618,Brentwood Avenue Covey,2024-01-28T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-28T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
930618,Brentwood Avenue Covey,2024-01-28T22:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T22:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T22:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T22:00:00.000+00:00,feeder,3,L3 Current (Min),A,44.88
930618,Brentwood Avenue Covey,2024-01-28T22:00:00.000+00:00,feeder,3,L3 Current (Max),A,45.12
930618,Brentwood Avenue Covey,2024-01-28T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,45.0
930618,Brentwood Avenue Covey,2024-01-28T22:00:00.000+00:00,feeder,3,L2 Current (Min),A,39.75
930618,Brentwood Avenue Covey,2024-01-28T22:00:00.000+00:00,feeder,3,L2 Current (Max),A,40.12
930618,Brentwood Avenue Covey,2024-01-28T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,40.0
930618,Brentwood Avenue Covey,2024-01-28T22:00:00.000+00:00,feeder,3,L1 Current (Min),A,56.75
930618,Brentwood Avenue Covey,2024-01-28T22:00:00.000+00:00,feeder,3,L1 Current (Max),A,56.88
930618,Brentwood Avenue Covey,2024-01-28T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,56.88
930618,Brentwood Avenue Covey,2024-01-28T22:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T22:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-20.31
930618,Brentwood Avenue Covey,2024-01-28T22:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T22:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.19
930618,Brentwood Avenue Covey,2024-01-28T22:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T22:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.94
930618,Brentwood Avenue Covey,2024-01-28T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-28T22:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87646
930618,Brentwood Avenue Covey,2024-01-28T22:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90832
930618,Brentwood Avenue Covey,2024-01-28T22:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9722
930618,Brentwood Avenue Covey,2024-01-28T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930618,Brentwood Avenue Covey,2024-01-28T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930618,Brentwood Avenue Covey,2024-01-28T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
930618,Brentwood Avenue Covey,2024-01-28T22:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T22:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T22:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T22:00:00.000+00:00,feeder,2,L3 Current (Min),A,19.12
930618,Brentwood Avenue Covey,2024-01-28T22:00:00.000+00:00,feeder,2,L3 Current (Max),A,19.38
930618,Brentwood Avenue Covey,2024-01-28T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,19.25
930618,Brentwood Avenue Covey,2024-01-28T22:00:00.000+00:00,feeder,2,L2 Current (Min),A,21.12
930618,Brentwood Avenue Covey,2024-01-28T22:00:00.000+00:00,feeder,2,L2 Current (Max),A,21.38
930618,Brentwood Avenue Covey,2024-01-28T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,21.25
930618,Brentwood Avenue Covey,2024-01-28T22:00:00.000+00:00,feeder,2,L1 Current (Min),A,59.5
930618,Brentwood Avenue Covey,2024-01-28T22:00:00.000+00:00,feeder,2,L1 Current (Max),A,60.12
930618,Brentwood Avenue Covey,2024-01-28T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,59.88
930618,Brentwood Avenue Covey,2024-01-28T22:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T22:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.19
930618,Brentwood Avenue Covey,2024-01-28T22:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T22:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.06
930618,Brentwood Avenue Covey,2024-01-28T22:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T22:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.87
930618,Brentwood Avenue Covey,2024-01-28T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-28T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-28T22:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9508
930618,Brentwood Avenue Covey,2024-01-28T22:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96933
930618,Brentwood Avenue Covey,2024-01-28T22:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96558
930618,Brentwood Avenue Covey,2024-01-28T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
930618,Brentwood Avenue Covey,2024-01-28T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
930618,Brentwood Avenue Covey,2024-01-28T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
930618,Brentwood Avenue Covey,2024-01-28T22:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T22:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T22:00:00.000+00:00,feeder,1,L3 Current (Min),A,47.5
930618,Brentwood Avenue Covey,2024-01-28T22:00:00.000+00:00,feeder,1,L3 Current (Max),A,47.5
930618,Brentwood Avenue Covey,2024-01-28T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,47.5
930618,Brentwood Avenue Covey,2024-01-28T22:00:00.000+00:00,feeder,1,L2 Current (Min),A,88.75
930618,Brentwood Avenue Covey,2024-01-28T22:00:00.000+00:00,feeder,1,L2 Current (Max),A,89.38
930618,Brentwood Avenue Covey,2024-01-28T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,89.0
930618,Brentwood Avenue Covey,2024-01-28T22:00:00.000+00:00,feeder,1,L1 Current (Min),A,68.88
930618,Brentwood Avenue Covey,2024-01-28T22:00:00.000+00:00,feeder,1,L1 Current (Max),A,70.12
930618,Brentwood Avenue Covey,2024-01-28T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,69.5
930618,Brentwood Avenue Covey,2024-01-28T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.31
930618,Brentwood Avenue Covey,2024-01-28T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.36
930618,Brentwood Avenue Covey,2024-01-28T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
930618,Brentwood Avenue Covey,2024-01-28T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.44
930618,Brentwood Avenue Covey,2024-01-28T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.44
930618,Brentwood Avenue Covey,2024-01-28T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
930618,Brentwood Avenue Covey,2024-01-28T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.2
930618,Brentwood Avenue Covey,2024-01-28T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.23
930618,Brentwood Avenue Covey,2024-01-28T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
930618,Brentwood Avenue Covey,2024-01-28T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930618,Brentwood Avenue Covey,2024-01-28T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930618,Brentwood Avenue Covey,2024-01-28T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
930618,Brentwood Avenue Covey,2024-01-28T22:00:00.000+00:00,busbar,,L3 Active Power,kW,34.0
930618,Brentwood Avenue Covey,2024-01-28T22:00:00.000+00:00,busbar,,L2 Active Power,kW,42.0
930618,Brentwood Avenue Covey,2024-01-28T22:00:00.000+00:00,busbar,,L1 Active Power,kW,55.0
930618,Brentwood Avenue Covey,2024-01-28T22:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T22:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T22:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T22:00:00.000+00:00,busbar,,L3 Current (Min),A,145.75
930618,Brentwood Avenue Covey,2024-01-28T22:00:00.000+00:00,busbar,,L3 Current (Max),A,146.12
930618,Brentwood Avenue Covey,2024-01-28T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,146.0
930618,Brentwood Avenue Covey,2024-01-28T22:00:00.000+00:00,busbar,,L2 Current (Min),A,180.5
930618,Brentwood Avenue Covey,2024-01-28T22:00:00.000+00:00,busbar,,L2 Current (Max),A,181.0
930618,Brentwood Avenue Covey,2024-01-28T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,180.75
930618,Brentwood Avenue Covey,2024-01-28T22:00:00.000+00:00,busbar,,L1 Current (Min),A,232.88
930618,Brentwood Avenue Covey,2024-01-28T22:00:00.000+00:00,busbar,,L1 Current (Max),A,233.62
930618,Brentwood Avenue Covey,2024-01-28T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,233.25
930618,Brentwood Avenue Covey,2024-01-28T22:00:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-28T22:00:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-28T21:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T21:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.07
930618,Brentwood Avenue Covey,2024-01-28T21:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T21:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.5
930618,Brentwood Avenue Covey,2024-01-28T21:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T21:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.0
930618,Brentwood Avenue Covey,2024-01-28T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-28T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-28T21:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92862
930618,Brentwood Avenue Covey,2024-01-28T21:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96435
930618,Brentwood Avenue Covey,2024-01-28T21:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98254
930618,Brentwood Avenue Covey,2024-01-28T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-28T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-28T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
930618,Brentwood Avenue Covey,2024-01-28T21:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T21:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T21:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T21:50:00.000+00:00,feeder,4,L3 Current (Min),A,39.38
930618,Brentwood Avenue Covey,2024-01-28T21:50:00.000+00:00,feeder,4,L3 Current (Max),A,39.5
930618,Brentwood Avenue Covey,2024-01-28T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,39.38
930618,Brentwood Avenue Covey,2024-01-28T21:50:00.000+00:00,feeder,4,L2 Current (Min),A,38.0
930618,Brentwood Avenue Covey,2024-01-28T21:50:00.000+00:00,feeder,4,L2 Current (Max),A,38.12
930618,Brentwood Avenue Covey,2024-01-28T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,38.0
930618,Brentwood Avenue Covey,2024-01-28T21:50:00.000+00:00,feeder,4,L1 Current (Min),A,48.75
930618,Brentwood Avenue Covey,2024-01-28T21:50:00.000+00:00,feeder,4,L1 Current (Max),A,48.75
930618,Brentwood Avenue Covey,2024-01-28T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,48.75
930618,Brentwood Avenue Covey,2024-01-28T21:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T21:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.62
930618,Brentwood Avenue Covey,2024-01-28T21:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T21:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.75
930618,Brentwood Avenue Covey,2024-01-28T21:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T21:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.13
930618,Brentwood Avenue Covey,2024-01-28T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930618,Brentwood Avenue Covey,2024-01-28T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-28T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-28T21:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98923
930618,Brentwood Avenue Covey,2024-01-28T21:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92172
930618,Brentwood Avenue Covey,2024-01-28T21:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97284
930618,Brentwood Avenue Covey,2024-01-28T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
930618,Brentwood Avenue Covey,2024-01-28T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-28T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
930618,Brentwood Avenue Covey,2024-01-28T21:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T21:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T21:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T21:50:00.000+00:00,feeder,3,L3 Current (Min),A,48.62
930618,Brentwood Avenue Covey,2024-01-28T21:50:00.000+00:00,feeder,3,L3 Current (Max),A,48.62
930618,Brentwood Avenue Covey,2024-01-28T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,48.62
930618,Brentwood Avenue Covey,2024-01-28T21:50:00.000+00:00,feeder,3,L2 Current (Min),A,41.88
930618,Brentwood Avenue Covey,2024-01-28T21:50:00.000+00:00,feeder,3,L2 Current (Max),A,42.0
930618,Brentwood Avenue Covey,2024-01-28T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,41.88
930618,Brentwood Avenue Covey,2024-01-28T21:50:00.000+00:00,feeder,3,L1 Current (Min),A,72.25
930618,Brentwood Avenue Covey,2024-01-28T21:50:00.000+00:00,feeder,3,L1 Current (Max),A,72.38
930618,Brentwood Avenue Covey,2024-01-28T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,72.25
930618,Brentwood Avenue Covey,2024-01-28T21:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T21:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.06
930618,Brentwood Avenue Covey,2024-01-28T21:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T21:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.44
930618,Brentwood Avenue Covey,2024-01-28T21:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T21:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.37
930618,Brentwood Avenue Covey,2024-01-28T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-28T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T21:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95929
930618,Brentwood Avenue Covey,2024-01-28T21:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93933
930618,Brentwood Avenue Covey,2024-01-28T21:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9888
930618,Brentwood Avenue Covey,2024-01-28T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-28T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930618,Brentwood Avenue Covey,2024-01-28T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
930618,Brentwood Avenue Covey,2024-01-28T21:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T21:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T21:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T21:50:00.000+00:00,feeder,2,L3 Current (Min),A,36.5
930618,Brentwood Avenue Covey,2024-01-28T21:50:00.000+00:00,feeder,2,L3 Current (Max),A,36.5
930618,Brentwood Avenue Covey,2024-01-28T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,36.5
930618,Brentwood Avenue Covey,2024-01-28T21:50:00.000+00:00,feeder,2,L2 Current (Min),A,24.5
930618,Brentwood Avenue Covey,2024-01-28T21:50:00.000+00:00,feeder,2,L2 Current (Max),A,24.5
930618,Brentwood Avenue Covey,2024-01-28T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,24.5
930618,Brentwood Avenue Covey,2024-01-28T21:50:00.000+00:00,feeder,2,L1 Current (Min),A,84.12
930618,Brentwood Avenue Covey,2024-01-28T21:50:00.000+00:00,feeder,2,L1 Current (Max),A,84.38
930618,Brentwood Avenue Covey,2024-01-28T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,84.25
930618,Brentwood Avenue Covey,2024-01-28T21:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T21:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.81
930618,Brentwood Avenue Covey,2024-01-28T21:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T21:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.87
930618,Brentwood Avenue Covey,2024-01-28T21:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T21:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.06
930618,Brentwood Avenue Covey,2024-01-28T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-28T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
930618,Brentwood Avenue Covey,2024-01-28T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-28T21:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98965
930618,Brentwood Avenue Covey,2024-01-28T21:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96777
930618,Brentwood Avenue Covey,2024-01-28T21:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9534
930618,Brentwood Avenue Covey,2024-01-28T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
930618,Brentwood Avenue Covey,2024-01-28T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
930618,Brentwood Avenue Covey,2024-01-28T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
930618,Brentwood Avenue Covey,2024-01-28T21:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T21:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T21:50:00.000+00:00,feeder,1,L3 Current (Min),A,103.0
930618,Brentwood Avenue Covey,2024-01-28T21:50:00.000+00:00,feeder,1,L3 Current (Max),A,103.12
930618,Brentwood Avenue Covey,2024-01-28T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,103.12
930618,Brentwood Avenue Covey,2024-01-28T21:50:00.000+00:00,feeder,1,L2 Current (Min),A,94.88
930618,Brentwood Avenue Covey,2024-01-28T21:50:00.000+00:00,feeder,1,L2 Current (Max),A,96.12
930618,Brentwood Avenue Covey,2024-01-28T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,95.5
930618,Brentwood Avenue Covey,2024-01-28T21:50:00.000+00:00,feeder,1,L1 Current (Min),A,62.25
930618,Brentwood Avenue Covey,2024-01-28T21:50:00.000+00:00,feeder,1,L1 Current (Max),A,62.5
930618,Brentwood Avenue Covey,2024-01-28T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,62.38
930618,Brentwood Avenue Covey,2024-01-28T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.02
930618,Brentwood Avenue Covey,2024-01-28T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.08
930618,Brentwood Avenue Covey,2024-01-28T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
930618,Brentwood Avenue Covey,2024-01-28T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.19
930618,Brentwood Avenue Covey,2024-01-28T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.25
930618,Brentwood Avenue Covey,2024-01-28T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
930618,Brentwood Avenue Covey,2024-01-28T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.89
930618,Brentwood Avenue Covey,2024-01-28T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.92
930618,Brentwood Avenue Covey,2024-01-28T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
930618,Brentwood Avenue Covey,2024-01-28T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-28T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
930618,Brentwood Avenue Covey,2024-01-28T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930618,Brentwood Avenue Covey,2024-01-28T21:50:00.000+00:00,busbar,,L3 Active Power,kW,54.0
930618,Brentwood Avenue Covey,2024-01-28T21:50:00.000+00:00,busbar,,L2 Active Power,kW,47.0
930618,Brentwood Avenue Covey,2024-01-28T21:50:00.000+00:00,busbar,,L1 Active Power,kW,64.0
930618,Brentwood Avenue Covey,2024-01-28T21:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T21:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T21:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T21:50:00.000+00:00,busbar,,L3 Current (Min),A,226.5
930618,Brentwood Avenue Covey,2024-01-28T21:50:00.000+00:00,busbar,,L3 Current (Max),A,226.62
930618,Brentwood Avenue Covey,2024-01-28T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,226.62
930618,Brentwood Avenue Covey,2024-01-28T21:50:00.000+00:00,busbar,,L2 Current (Min),A,199.12
930618,Brentwood Avenue Covey,2024-01-28T21:50:00.000+00:00,busbar,,L2 Current (Max),A,200.12
930618,Brentwood Avenue Covey,2024-01-28T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,199.62
930618,Brentwood Avenue Covey,2024-01-28T21:50:00.000+00:00,busbar,,L1 Current (Min),A,267.12
930618,Brentwood Avenue Covey,2024-01-28T21:50:00.000+00:00,busbar,,L1 Current (Max),A,267.38
930618,Brentwood Avenue Covey,2024-01-28T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,267.25
930618,Brentwood Avenue Covey,2024-01-28T21:50:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-28T21:50:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-28T21:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T21:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.13
930618,Brentwood Avenue Covey,2024-01-28T21:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T21:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.81
930618,Brentwood Avenue Covey,2024-01-28T21:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T21:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.69
930618,Brentwood Avenue Covey,2024-01-28T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-28T21:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94092
930618,Brentwood Avenue Covey,2024-01-28T21:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95709
930618,Brentwood Avenue Covey,2024-01-28T21:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94611
930618,Brentwood Avenue Covey,2024-01-28T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-28T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
930618,Brentwood Avenue Covey,2024-01-28T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
930618,Brentwood Avenue Covey,2024-01-28T21:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T21:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T21:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T21:40:00.000+00:00,feeder,4,L3 Current (Min),A,37.75
930618,Brentwood Avenue Covey,2024-01-28T21:40:00.000+00:00,feeder,4,L3 Current (Max),A,37.88
930618,Brentwood Avenue Covey,2024-01-28T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,37.75
930618,Brentwood Avenue Covey,2024-01-28T21:40:00.000+00:00,feeder,4,L2 Current (Min),A,40.62
930618,Brentwood Avenue Covey,2024-01-28T21:40:00.000+00:00,feeder,4,L2 Current (Max),A,40.88
930618,Brentwood Avenue Covey,2024-01-28T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,40.75
930618,Brentwood Avenue Covey,2024-01-28T21:40:00.000+00:00,feeder,4,L1 Current (Min),A,33.75
930618,Brentwood Avenue Covey,2024-01-28T21:40:00.000+00:00,feeder,4,L1 Current (Max),A,34.5
930618,Brentwood Avenue Covey,2024-01-28T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,34.25
930618,Brentwood Avenue Covey,2024-01-28T21:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T21:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.5
930618,Brentwood Avenue Covey,2024-01-28T21:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T21:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.5
930618,Brentwood Avenue Covey,2024-01-28T21:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T21:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.37
930618,Brentwood Avenue Covey,2024-01-28T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-28T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-28T21:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98373
930618,Brentwood Avenue Covey,2024-01-28T21:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9267
930618,Brentwood Avenue Covey,2024-01-28T21:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9715
930618,Brentwood Avenue Covey,2024-01-28T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
930618,Brentwood Avenue Covey,2024-01-28T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-28T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
930618,Brentwood Avenue Covey,2024-01-28T21:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T21:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T21:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T21:40:00.000+00:00,feeder,3,L3 Current (Min),A,41.0
930618,Brentwood Avenue Covey,2024-01-28T21:40:00.000+00:00,feeder,3,L3 Current (Max),A,41.12
930618,Brentwood Avenue Covey,2024-01-28T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,41.12
930618,Brentwood Avenue Covey,2024-01-28T21:40:00.000+00:00,feeder,3,L2 Current (Min),A,41.5
930618,Brentwood Avenue Covey,2024-01-28T21:40:00.000+00:00,feeder,3,L2 Current (Max),A,41.75
930618,Brentwood Avenue Covey,2024-01-28T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,41.62
930618,Brentwood Avenue Covey,2024-01-28T21:40:00.000+00:00,feeder,3,L1 Current (Min),A,68.75
930618,Brentwood Avenue Covey,2024-01-28T21:40:00.000+00:00,feeder,3,L1 Current (Max),A,69.12
930618,Brentwood Avenue Covey,2024-01-28T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,69.0
930618,Brentwood Avenue Covey,2024-01-28T21:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T21:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.69
930618,Brentwood Avenue Covey,2024-01-28T21:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T21:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.87
930618,Brentwood Avenue Covey,2024-01-28T21:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T21:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.69
930618,Brentwood Avenue Covey,2024-01-28T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-28T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-28T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T21:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98593
930618,Brentwood Avenue Covey,2024-01-28T21:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92407
930618,Brentwood Avenue Covey,2024-01-28T21:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98312
930618,Brentwood Avenue Covey,2024-01-28T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
930618,Brentwood Avenue Covey,2024-01-28T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930618,Brentwood Avenue Covey,2024-01-28T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
930618,Brentwood Avenue Covey,2024-01-28T21:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T21:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T21:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T21:40:00.000+00:00,feeder,2,L3 Current (Min),A,53.0
930618,Brentwood Avenue Covey,2024-01-28T21:40:00.000+00:00,feeder,2,L3 Current (Max),A,53.12
930618,Brentwood Avenue Covey,2024-01-28T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,53.0
930618,Brentwood Avenue Covey,2024-01-28T21:40:00.000+00:00,feeder,2,L2 Current (Min),A,21.5
930618,Brentwood Avenue Covey,2024-01-28T21:40:00.000+00:00,feeder,2,L2 Current (Max),A,21.62
930618,Brentwood Avenue Covey,2024-01-28T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,21.5
930618,Brentwood Avenue Covey,2024-01-28T21:40:00.000+00:00,feeder,2,L1 Current (Min),A,64.12
930618,Brentwood Avenue Covey,2024-01-28T21:40:00.000+00:00,feeder,2,L1 Current (Max),A,64.5
930618,Brentwood Avenue Covey,2024-01-28T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,64.38
