Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930618,Brentwood Avenue Covey,2024-01-28T21:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T21:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.13
930618,Brentwood Avenue Covey,2024-01-28T21:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T21:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.37
930618,Brentwood Avenue Covey,2024-01-28T21:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T21:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.69
930618,Brentwood Avenue Covey,2024-01-28T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-28T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-28T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T21:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95883
930618,Brentwood Avenue Covey,2024-01-28T21:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96918
930618,Brentwood Avenue Covey,2024-01-28T21:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97714
930618,Brentwood Avenue Covey,2024-01-28T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
930618,Brentwood Avenue Covey,2024-01-28T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
930618,Brentwood Avenue Covey,2024-01-28T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
930618,Brentwood Avenue Covey,2024-01-28T21:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T21:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T21:40:00.000+00:00,feeder,1,L3 Current (Min),A,58.0
930618,Brentwood Avenue Covey,2024-01-28T21:40:00.000+00:00,feeder,1,L3 Current (Max),A,58.12
930618,Brentwood Avenue Covey,2024-01-28T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,58.0
930618,Brentwood Avenue Covey,2024-01-28T21:40:00.000+00:00,feeder,1,L2 Current (Min),A,90.62
930618,Brentwood Avenue Covey,2024-01-28T21:40:00.000+00:00,feeder,1,L2 Current (Max),A,91.88
930618,Brentwood Avenue Covey,2024-01-28T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,91.38
930618,Brentwood Avenue Covey,2024-01-28T21:40:00.000+00:00,feeder,1,L1 Current (Min),A,85.62
930618,Brentwood Avenue Covey,2024-01-28T21:40:00.000+00:00,feeder,1,L1 Current (Max),A,86.5
930618,Brentwood Avenue Covey,2024-01-28T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,85.88
930618,Brentwood Avenue Covey,2024-01-28T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.44
930618,Brentwood Avenue Covey,2024-01-28T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.47
930618,Brentwood Avenue Covey,2024-01-28T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
930618,Brentwood Avenue Covey,2024-01-28T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.39
930618,Brentwood Avenue Covey,2024-01-28T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.44
930618,Brentwood Avenue Covey,2024-01-28T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
930618,Brentwood Avenue Covey,2024-01-28T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.73
930618,Brentwood Avenue Covey,2024-01-28T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.8
930618,Brentwood Avenue Covey,2024-01-28T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
930618,Brentwood Avenue Covey,2024-01-28T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-28T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
930618,Brentwood Avenue Covey,2024-01-28T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930618,Brentwood Avenue Covey,2024-01-28T21:40:00.000+00:00,busbar,,L3 Active Power,kW,45.0
930618,Brentwood Avenue Covey,2024-01-28T21:40:00.000+00:00,busbar,,L2 Active Power,kW,46.0
930618,Brentwood Avenue Covey,2024-01-28T21:40:00.000+00:00,busbar,,L1 Active Power,kW,60.0
930618,Brentwood Avenue Covey,2024-01-28T21:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T21:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T21:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T21:40:00.000+00:00,busbar,,L3 Current (Min),A,189.25
930618,Brentwood Avenue Covey,2024-01-28T21:40:00.000+00:00,busbar,,L3 Current (Max),A,189.5
930618,Brentwood Avenue Covey,2024-01-28T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,189.5
930618,Brentwood Avenue Covey,2024-01-28T21:40:00.000+00:00,busbar,,L2 Current (Min),A,194.25
930618,Brentwood Avenue Covey,2024-01-28T21:40:00.000+00:00,busbar,,L2 Current (Max),A,195.62
930618,Brentwood Avenue Covey,2024-01-28T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,195.0
930618,Brentwood Avenue Covey,2024-01-28T21:40:00.000+00:00,busbar,,L1 Current (Min),A,252.88
930618,Brentwood Avenue Covey,2024-01-28T21:40:00.000+00:00,busbar,,L1 Current (Max),A,253.38
930618,Brentwood Avenue Covey,2024-01-28T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,253.25
930618,Brentwood Avenue Covey,2024-01-28T21:40:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-28T21:40:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-28T21:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T21:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.0
930618,Brentwood Avenue Covey,2024-01-28T21:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T21:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.06
930618,Brentwood Avenue Covey,2024-01-28T21:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T21:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.19
930618,Brentwood Avenue Covey,2024-01-28T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-28T21:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91449
930618,Brentwood Avenue Covey,2024-01-28T21:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97757
930618,Brentwood Avenue Covey,2024-01-28T21:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96805
930618,Brentwood Avenue Covey,2024-01-28T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
930618,Brentwood Avenue Covey,2024-01-28T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
930618,Brentwood Avenue Covey,2024-01-28T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
930618,Brentwood Avenue Covey,2024-01-28T21:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T21:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T21:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T21:30:00.000+00:00,feeder,4,L3 Current (Min),A,35.62
930618,Brentwood Avenue Covey,2024-01-28T21:30:00.000+00:00,feeder,4,L3 Current (Max),A,35.88
930618,Brentwood Avenue Covey,2024-01-28T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,35.88
930618,Brentwood Avenue Covey,2024-01-28T21:30:00.000+00:00,feeder,4,L2 Current (Min),A,56.88
930618,Brentwood Avenue Covey,2024-01-28T21:30:00.000+00:00,feeder,4,L2 Current (Max),A,57.12
930618,Brentwood Avenue Covey,2024-01-28T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,57.0
930618,Brentwood Avenue Covey,2024-01-28T21:30:00.000+00:00,feeder,4,L1 Current (Min),A,41.88
930618,Brentwood Avenue Covey,2024-01-28T21:30:00.000+00:00,feeder,4,L1 Current (Max),A,42.5
930618,Brentwood Avenue Covey,2024-01-28T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,42.0
930618,Brentwood Avenue Covey,2024-01-28T21:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T21:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.56
930618,Brentwood Avenue Covey,2024-01-28T21:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T21:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.5
930618,Brentwood Avenue Covey,2024-01-28T21:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T21:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.25
930618,Brentwood Avenue Covey,2024-01-28T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-28T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-28T21:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98526
930618,Brentwood Avenue Covey,2024-01-28T21:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98807
930618,Brentwood Avenue Covey,2024-01-28T21:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94211
930618,Brentwood Avenue Covey,2024-01-28T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
930618,Brentwood Avenue Covey,2024-01-28T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,22.0
930618,Brentwood Avenue Covey,2024-01-28T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
930618,Brentwood Avenue Covey,2024-01-28T21:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T21:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T21:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T21:30:00.000+00:00,feeder,3,L3 Current (Min),A,45.12
930618,Brentwood Avenue Covey,2024-01-28T21:30:00.000+00:00,feeder,3,L3 Current (Max),A,45.25
930618,Brentwood Avenue Covey,2024-01-28T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,45.25
930618,Brentwood Avenue Covey,2024-01-28T21:30:00.000+00:00,feeder,3,L2 Current (Min),A,92.62
930618,Brentwood Avenue Covey,2024-01-28T21:30:00.000+00:00,feeder,3,L2 Current (Max),A,92.62
930618,Brentwood Avenue Covey,2024-01-28T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,92.62
930618,Brentwood Avenue Covey,2024-01-28T21:30:00.000+00:00,feeder,3,L1 Current (Min),A,50.62
930618,Brentwood Avenue Covey,2024-01-28T21:30:00.000+00:00,feeder,3,L1 Current (Max),A,50.75
930618,Brentwood Avenue Covey,2024-01-28T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,50.75
930618,Brentwood Avenue Covey,2024-01-28T21:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T21:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.56
930618,Brentwood Avenue Covey,2024-01-28T21:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T21:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.13
930618,Brentwood Avenue Covey,2024-01-28T21:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T21:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.75
930618,Brentwood Avenue Covey,2024-01-28T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-28T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-28T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-28T21:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94653
930618,Brentwood Avenue Covey,2024-01-28T21:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95541
930618,Brentwood Avenue Covey,2024-01-28T21:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98141
930618,Brentwood Avenue Covey,2024-01-28T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
930618,Brentwood Avenue Covey,2024-01-28T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930618,Brentwood Avenue Covey,2024-01-28T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
930618,Brentwood Avenue Covey,2024-01-28T21:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T21:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T21:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T21:30:00.000+00:00,feeder,2,L3 Current (Min),A,31.0
930618,Brentwood Avenue Covey,2024-01-28T21:30:00.000+00:00,feeder,2,L3 Current (Max),A,31.38
930618,Brentwood Avenue Covey,2024-01-28T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,31.25
930618,Brentwood Avenue Covey,2024-01-28T21:30:00.000+00:00,feeder,2,L2 Current (Min),A,25.5
930618,Brentwood Avenue Covey,2024-01-28T21:30:00.000+00:00,feeder,2,L2 Current (Max),A,25.88
930618,Brentwood Avenue Covey,2024-01-28T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,25.75
930618,Brentwood Avenue Covey,2024-01-28T21:30:00.000+00:00,feeder,2,L1 Current (Min),A,68.25
930618,Brentwood Avenue Covey,2024-01-28T21:30:00.000+00:00,feeder,2,L1 Current (Max),A,68.5
930618,Brentwood Avenue Covey,2024-01-28T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,68.38
930618,Brentwood Avenue Covey,2024-01-28T21:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T21:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.75
930618,Brentwood Avenue Covey,2024-01-28T21:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T21:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.56
930618,Brentwood Avenue Covey,2024-01-28T21:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T21:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.5
930618,Brentwood Avenue Covey,2024-01-28T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-28T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-28T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T21:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95425
930618,Brentwood Avenue Covey,2024-01-28T21:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9718
930618,Brentwood Avenue Covey,2024-01-28T21:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98676
930618,Brentwood Avenue Covey,2024-01-28T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
930618,Brentwood Avenue Covey,2024-01-28T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
930618,Brentwood Avenue Covey,2024-01-28T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
930618,Brentwood Avenue Covey,2024-01-28T21:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T21:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T21:30:00.000+00:00,feeder,1,L3 Current (Min),A,53.88
930618,Brentwood Avenue Covey,2024-01-28T21:30:00.000+00:00,feeder,1,L3 Current (Max),A,54.0
930618,Brentwood Avenue Covey,2024-01-28T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,54.0
930618,Brentwood Avenue Covey,2024-01-28T21:30:00.000+00:00,feeder,1,L2 Current (Min),A,94.0
930618,Brentwood Avenue Covey,2024-01-28T21:30:00.000+00:00,feeder,1,L2 Current (Max),A,96.88
930618,Brentwood Avenue Covey,2024-01-28T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,95.62
930618,Brentwood Avenue Covey,2024-01-28T21:30:00.000+00:00,feeder,1,L1 Current (Min),A,106.12
930618,Brentwood Avenue Covey,2024-01-28T21:30:00.000+00:00,feeder,1,L1 Current (Max),A,107.12
930618,Brentwood Avenue Covey,2024-01-28T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,106.62
930618,Brentwood Avenue Covey,2024-01-28T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.92
930618,Brentwood Avenue Covey,2024-01-28T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.95
930618,Brentwood Avenue Covey,2024-01-28T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
930618,Brentwood Avenue Covey,2024-01-28T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.06
930618,Brentwood Avenue Covey,2024-01-28T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.09
930618,Brentwood Avenue Covey,2024-01-28T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
930618,Brentwood Avenue Covey,2024-01-28T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.08
930618,Brentwood Avenue Covey,2024-01-28T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.14
930618,Brentwood Avenue Covey,2024-01-28T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
930618,Brentwood Avenue Covey,2024-01-28T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-28T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930618,Brentwood Avenue Covey,2024-01-28T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930618,Brentwood Avenue Covey,2024-01-28T21:30:00.000+00:00,busbar,,L3 Active Power,kW,39.0
930618,Brentwood Avenue Covey,2024-01-28T21:30:00.000+00:00,busbar,,L2 Active Power,kW,64.0
930618,Brentwood Avenue Covey,2024-01-28T21:30:00.000+00:00,busbar,,L1 Active Power,kW,63.0
930618,Brentwood Avenue Covey,2024-01-28T21:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T21:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T21:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T21:30:00.000+00:00,busbar,,L3 Current (Min),A,165.12
930618,Brentwood Avenue Covey,2024-01-28T21:30:00.000+00:00,busbar,,L3 Current (Max),A,165.75
930618,Brentwood Avenue Covey,2024-01-28T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,165.5
930618,Brentwood Avenue Covey,2024-01-28T21:30:00.000+00:00,busbar,,L2 Current (Min),A,268.88
930618,Brentwood Avenue Covey,2024-01-28T21:30:00.000+00:00,busbar,,L2 Current (Max),A,272.12
930618,Brentwood Avenue Covey,2024-01-28T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,270.75
930618,Brentwood Avenue Covey,2024-01-28T21:30:00.000+00:00,busbar,,L1 Current (Min),A,266.75
930618,Brentwood Avenue Covey,2024-01-28T21:30:00.000+00:00,busbar,,L1 Current (Max),A,268.12
930618,Brentwood Avenue Covey,2024-01-28T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,267.12
930618,Brentwood Avenue Covey,2024-01-28T21:30:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-28T21:30:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-28T21:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T21:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.31
930618,Brentwood Avenue Covey,2024-01-28T21:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T21:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.06
930618,Brentwood Avenue Covey,2024-01-28T21:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T21:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.81
930618,Brentwood Avenue Covey,2024-01-28T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-28T21:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95944
930618,Brentwood Avenue Covey,2024-01-28T21:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98254
930618,Brentwood Avenue Covey,2024-01-28T21:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97797
930618,Brentwood Avenue Covey,2024-01-28T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
930618,Brentwood Avenue Covey,2024-01-28T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
930618,Brentwood Avenue Covey,2024-01-28T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
930618,Brentwood Avenue Covey,2024-01-28T21:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T21:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T21:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T21:20:00.000+00:00,feeder,4,L3 Current (Min),A,45.88
930618,Brentwood Avenue Covey,2024-01-28T21:20:00.000+00:00,feeder,4,L3 Current (Max),A,46.0
930618,Brentwood Avenue Covey,2024-01-28T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,46.0
930618,Brentwood Avenue Covey,2024-01-28T21:20:00.000+00:00,feeder,4,L2 Current (Min),A,67.5
930618,Brentwood Avenue Covey,2024-01-28T21:20:00.000+00:00,feeder,4,L2 Current (Max),A,67.88
930618,Brentwood Avenue Covey,2024-01-28T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,67.62
930618,Brentwood Avenue Covey,2024-01-28T21:20:00.000+00:00,feeder,4,L1 Current (Min),A,48.75
930618,Brentwood Avenue Covey,2024-01-28T21:20:00.000+00:00,feeder,4,L1 Current (Max),A,48.88
930618,Brentwood Avenue Covey,2024-01-28T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,48.75
930618,Brentwood Avenue Covey,2024-01-28T21:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T21:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.82
930618,Brentwood Avenue Covey,2024-01-28T21:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T21:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.31
930618,Brentwood Avenue Covey,2024-01-28T21:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T21:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.75
930618,Brentwood Avenue Covey,2024-01-28T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-28T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-28T21:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98605
930618,Brentwood Avenue Covey,2024-01-28T21:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96692
930618,Brentwood Avenue Covey,2024-01-28T21:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96069
930618,Brentwood Avenue Covey,2024-01-28T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
930618,Brentwood Avenue Covey,2024-01-28T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
930618,Brentwood Avenue Covey,2024-01-28T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
930618,Brentwood Avenue Covey,2024-01-28T21:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T21:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T21:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T21:20:00.000+00:00,feeder,3,L3 Current (Min),A,46.38
930618,Brentwood Avenue Covey,2024-01-28T21:20:00.000+00:00,feeder,3,L3 Current (Max),A,46.88
930618,Brentwood Avenue Covey,2024-01-28T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,46.75
930618,Brentwood Avenue Covey,2024-01-28T21:20:00.000+00:00,feeder,3,L2 Current (Min),A,54.88
930618,Brentwood Avenue Covey,2024-01-28T21:20:00.000+00:00,feeder,3,L2 Current (Max),A,55.12
930618,Brentwood Avenue Covey,2024-01-28T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,55.0
930618,Brentwood Avenue Covey,2024-01-28T21:20:00.000+00:00,feeder,3,L1 Current (Min),A,57.12
930618,Brentwood Avenue Covey,2024-01-28T21:20:00.000+00:00,feeder,3,L1 Current (Max),A,57.5
930618,Brentwood Avenue Covey,2024-01-28T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,57.38
930618,Brentwood Avenue Covey,2024-01-28T21:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T21:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.5
930618,Brentwood Avenue Covey,2024-01-28T21:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T21:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.37
930618,Brentwood Avenue Covey,2024-01-28T21:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T21:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.5
930618,Brentwood Avenue Covey,2024-01-28T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-28T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-28T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T21:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9679
930618,Brentwood Avenue Covey,2024-01-28T21:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94745
930618,Brentwood Avenue Covey,2024-01-28T21:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97577
930618,Brentwood Avenue Covey,2024-01-28T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
930618,Brentwood Avenue Covey,2024-01-28T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930618,Brentwood Avenue Covey,2024-01-28T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
930618,Brentwood Avenue Covey,2024-01-28T21:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T21:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T21:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T21:20:00.000+00:00,feeder,2,L3 Current (Min),A,34.5
930618,Brentwood Avenue Covey,2024-01-28T21:20:00.000+00:00,feeder,2,L3 Current (Max),A,35.0
930618,Brentwood Avenue Covey,2024-01-28T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,34.88
930618,Brentwood Avenue Covey,2024-01-28T21:20:00.000+00:00,feeder,2,L2 Current (Min),A,25.88
930618,Brentwood Avenue Covey,2024-01-28T21:20:00.000+00:00,feeder,2,L2 Current (Max),A,26.12
930618,Brentwood Avenue Covey,2024-01-28T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,25.88
930618,Brentwood Avenue Covey,2024-01-28T21:20:00.000+00:00,feeder,2,L1 Current (Min),A,56.0
930618,Brentwood Avenue Covey,2024-01-28T21:20:00.000+00:00,feeder,2,L1 Current (Max),A,56.62
930618,Brentwood Avenue Covey,2024-01-28T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,56.38
930618,Brentwood Avenue Covey,2024-01-28T21:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T21:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.69
930618,Brentwood Avenue Covey,2024-01-28T21:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T21:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.69
930618,Brentwood Avenue Covey,2024-01-28T21:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T21:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.37
930618,Brentwood Avenue Covey,2024-01-28T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-28T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-28T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T21:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94952
930618,Brentwood Avenue Covey,2024-01-28T21:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97415
930618,Brentwood Avenue Covey,2024-01-28T21:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96069
930618,Brentwood Avenue Covey,2024-01-28T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
930618,Brentwood Avenue Covey,2024-01-28T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
930618,Brentwood Avenue Covey,2024-01-28T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
930618,Brentwood Avenue Covey,2024-01-28T21:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T21:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T21:20:00.000+00:00,feeder,1,L3 Current (Min),A,54.75
930618,Brentwood Avenue Covey,2024-01-28T21:20:00.000+00:00,feeder,1,L3 Current (Max),A,54.88
930618,Brentwood Avenue Covey,2024-01-28T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,54.88
930618,Brentwood Avenue Covey,2024-01-28T21:20:00.000+00:00,feeder,1,L2 Current (Min),A,98.25
930618,Brentwood Avenue Covey,2024-01-28T21:20:00.000+00:00,feeder,1,L2 Current (Max),A,102.62
930618,Brentwood Avenue Covey,2024-01-28T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,99.62
930618,Brentwood Avenue Covey,2024-01-28T21:20:00.000+00:00,feeder,1,L1 Current (Min),A,67.25
930618,Brentwood Avenue Covey,2024-01-28T21:20:00.000+00:00,feeder,1,L1 Current (Max),A,68.12
930618,Brentwood Avenue Covey,2024-01-28T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,67.62
930618,Brentwood Avenue Covey,2024-01-28T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.38
930618,Brentwood Avenue Covey,2024-01-28T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.42
930618,Brentwood Avenue Covey,2024-01-28T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
930618,Brentwood Avenue Covey,2024-01-28T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.58
930618,Brentwood Avenue Covey,2024-01-28T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.62
930618,Brentwood Avenue Covey,2024-01-28T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
930618,Brentwood Avenue Covey,2024-01-28T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.83
930618,Brentwood Avenue Covey,2024-01-28T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.88
930618,Brentwood Avenue Covey,2024-01-28T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
930618,Brentwood Avenue Covey,2024-01-28T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-28T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930618,Brentwood Avenue Covey,2024-01-28T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930618,Brentwood Avenue Covey,2024-01-28T21:20:00.000+00:00,busbar,,L3 Active Power,kW,43.0
930618,Brentwood Avenue Covey,2024-01-28T21:20:00.000+00:00,busbar,,L2 Active Power,kW,59.0
930618,Brentwood Avenue Covey,2024-01-28T21:20:00.000+00:00,busbar,,L1 Active Power,kW,54.0
930618,Brentwood Avenue Covey,2024-01-28T21:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T21:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T21:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T21:20:00.000+00:00,busbar,,L3 Current (Min),A,181.75
930618,Brentwood Avenue Covey,2024-01-28T21:20:00.000+00:00,busbar,,L3 Current (Max),A,182.12
930618,Brentwood Avenue Covey,2024-01-28T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,182.0
930618,Brentwood Avenue Covey,2024-01-28T21:20:00.000+00:00,busbar,,L2 Current (Min),A,246.75
930618,Brentwood Avenue Covey,2024-01-28T21:20:00.000+00:00,busbar,,L2 Current (Max),A,250.75
930618,Brentwood Avenue Covey,2024-01-28T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,248.12
930618,Brentwood Avenue Covey,2024-01-28T21:20:00.000+00:00,busbar,,L1 Current (Min),A,229.75
930618,Brentwood Avenue Covey,2024-01-28T21:20:00.000+00:00,busbar,,L1 Current (Max),A,230.12
930618,Brentwood Avenue Covey,2024-01-28T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,230.0
930618,Brentwood Avenue Covey,2024-01-28T21:20:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-28T21:20:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-28T21:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T21:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.19
930618,Brentwood Avenue Covey,2024-01-28T21:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T21:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.87
930618,Brentwood Avenue Covey,2024-01-28T21:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T21:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.75
930618,Brentwood Avenue Covey,2024-01-28T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-28T21:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93613
930618,Brentwood Avenue Covey,2024-01-28T21:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97598
930618,Brentwood Avenue Covey,2024-01-28T21:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96497
930618,Brentwood Avenue Covey,2024-01-28T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-28T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
930618,Brentwood Avenue Covey,2024-01-28T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
930618,Brentwood Avenue Covey,2024-01-28T21:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T21:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T21:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T21:10:00.000+00:00,feeder,4,L3 Current (Min),A,39.38
930618,Brentwood Avenue Covey,2024-01-28T21:10:00.000+00:00,feeder,4,L3 Current (Max),A,39.38
930618,Brentwood Avenue Covey,2024-01-28T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,39.38
930618,Brentwood Avenue Covey,2024-01-28T21:10:00.000+00:00,feeder,4,L2 Current (Min),A,59.12
930618,Brentwood Avenue Covey,2024-01-28T21:10:00.000+00:00,feeder,4,L2 Current (Max),A,59.25
930618,Brentwood Avenue Covey,2024-01-28T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,59.12
930618,Brentwood Avenue Covey,2024-01-28T21:10:00.000+00:00,feeder,4,L1 Current (Min),A,41.5
930618,Brentwood Avenue Covey,2024-01-28T21:10:00.000+00:00,feeder,4,L1 Current (Max),A,41.5
930618,Brentwood Avenue Covey,2024-01-28T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,41.5
930618,Brentwood Avenue Covey,2024-01-28T21:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T21:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.88
930618,Brentwood Avenue Covey,2024-01-28T21:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T21:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.31
930618,Brentwood Avenue Covey,2024-01-28T21:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T21:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.56
930618,Brentwood Avenue Covey,2024-01-28T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930618,Brentwood Avenue Covey,2024-01-28T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-28T21:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9921
930618,Brentwood Avenue Covey,2024-01-28T21:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97815
930618,Brentwood Avenue Covey,2024-01-28T21:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96146
930618,Brentwood Avenue Covey,2024-01-28T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
930618,Brentwood Avenue Covey,2024-01-28T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
930618,Brentwood Avenue Covey,2024-01-28T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
930618,Brentwood Avenue Covey,2024-01-28T21:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T21:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T21:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T21:10:00.000+00:00,feeder,3,L3 Current (Min),A,57.62
930618,Brentwood Avenue Covey,2024-01-28T21:10:00.000+00:00,feeder,3,L3 Current (Max),A,57.75
930618,Brentwood Avenue Covey,2024-01-28T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,57.75
930618,Brentwood Avenue Covey,2024-01-28T21:10:00.000+00:00,feeder,3,L2 Current (Min),A,72.0
930618,Brentwood Avenue Covey,2024-01-28T21:10:00.000+00:00,feeder,3,L2 Current (Max),A,72.25
930618,Brentwood Avenue Covey,2024-01-28T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,72.25
930618,Brentwood Avenue Covey,2024-01-28T21:10:00.000+00:00,feeder,3,L1 Current (Min),A,58.5
930618,Brentwood Avenue Covey,2024-01-28T21:10:00.000+00:00,feeder,3,L1 Current (Max),A,58.75
930618,Brentwood Avenue Covey,2024-01-28T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,58.5
930618,Brentwood Avenue Covey,2024-01-28T21:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T21:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.43
930618,Brentwood Avenue Covey,2024-01-28T21:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T21:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.44
930618,Brentwood Avenue Covey,2024-01-28T21:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T21:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.43
930618,Brentwood Avenue Covey,2024-01-28T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-28T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-28T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T21:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97137
930618,Brentwood Avenue Covey,2024-01-28T21:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93613
930618,Brentwood Avenue Covey,2024-01-28T21:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9783
930618,Brentwood Avenue Covey,2024-01-28T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-28T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930618,Brentwood Avenue Covey,2024-01-28T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
930618,Brentwood Avenue Covey,2024-01-28T21:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T21:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T21:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T21:10:00.000+00:00,feeder,2,L3 Current (Min),A,37.88
930618,Brentwood Avenue Covey,2024-01-28T21:10:00.000+00:00,feeder,2,L3 Current (Max),A,37.88
930618,Brentwood Avenue Covey,2024-01-28T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,37.88
930618,Brentwood Avenue Covey,2024-01-28T21:10:00.000+00:00,feeder,2,L2 Current (Min),A,22.0
930618,Brentwood Avenue Covey,2024-01-28T21:10:00.000+00:00,feeder,2,L2 Current (Max),A,22.12
930618,Brentwood Avenue Covey,2024-01-28T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,22.0
930618,Brentwood Avenue Covey,2024-01-28T21:10:00.000+00:00,feeder,2,L1 Current (Min),A,62.12
930618,Brentwood Avenue Covey,2024-01-28T21:10:00.000+00:00,feeder,2,L1 Current (Max),A,62.5
930618,Brentwood Avenue Covey,2024-01-28T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,62.25
930618,Brentwood Avenue Covey,2024-01-28T21:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T21:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.13
930618,Brentwood Avenue Covey,2024-01-28T21:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T21:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.06
930618,Brentwood Avenue Covey,2024-01-28T21:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T21:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.69
930618,Brentwood Avenue Covey,2024-01-28T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-28T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T21:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96167
930618,Brentwood Avenue Covey,2024-01-28T21:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97723
930618,Brentwood Avenue Covey,2024-01-28T21:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97116
930618,Brentwood Avenue Covey,2024-01-28T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
930618,Brentwood Avenue Covey,2024-01-28T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
930618,Brentwood Avenue Covey,2024-01-28T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
930618,Brentwood Avenue Covey,2024-01-28T21:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T21:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T21:10:00.000+00:00,feeder,1,L3 Current (Min),A,56.38
930618,Brentwood Avenue Covey,2024-01-28T21:10:00.000+00:00,feeder,1,L3 Current (Max),A,56.62
930618,Brentwood Avenue Covey,2024-01-28T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,56.5
930618,Brentwood Avenue Covey,2024-01-28T21:10:00.000+00:00,feeder,1,L2 Current (Min),A,106.38
930618,Brentwood Avenue Covey,2024-01-28T21:10:00.000+00:00,feeder,1,L2 Current (Max),A,107.88
930618,Brentwood Avenue Covey,2024-01-28T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,107.0
930618,Brentwood Avenue Covey,2024-01-28T21:10:00.000+00:00,feeder,1,L1 Current (Min),A,78.0
930618,Brentwood Avenue Covey,2024-01-28T21:10:00.000+00:00,feeder,1,L1 Current (Max),A,79.75
930618,Brentwood Avenue Covey,2024-01-28T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,79.12
930618,Brentwood Avenue Covey,2024-01-28T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.23
930618,Brentwood Avenue Covey,2024-01-28T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.34
930618,Brentwood Avenue Covey,2024-01-28T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
930618,Brentwood Avenue Covey,2024-01-28T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.56
930618,Brentwood Avenue Covey,2024-01-28T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.69
930618,Brentwood Avenue Covey,2024-01-28T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
930618,Brentwood Avenue Covey,2024-01-28T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.81
930618,Brentwood Avenue Covey,2024-01-28T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.89
930618,Brentwood Avenue Covey,2024-01-28T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
930618,Brentwood Avenue Covey,2024-01-28T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930618,Brentwood Avenue Covey,2024-01-28T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930618,Brentwood Avenue Covey,2024-01-28T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
930618,Brentwood Avenue Covey,2024-01-28T21:10:00.000+00:00,busbar,,L3 Active Power,kW,45.0
930618,Brentwood Avenue Covey,2024-01-28T21:10:00.000+00:00,busbar,,L2 Active Power,kW,62.0
930618,Brentwood Avenue Covey,2024-01-28T21:10:00.000+00:00,busbar,,L1 Active Power,kW,57.0
930618,Brentwood Avenue Covey,2024-01-28T21:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T21:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T21:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T21:10:00.000+00:00,busbar,,L3 Current (Min),A,190.62
930618,Brentwood Avenue Covey,2024-01-28T21:10:00.000+00:00,busbar,,L3 Current (Max),A,190.75
930618,Brentwood Avenue Covey,2024-01-28T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,190.75
930618,Brentwood Avenue Covey,2024-01-28T21:10:00.000+00:00,busbar,,L2 Current (Min),A,259.75
930618,Brentwood Avenue Covey,2024-01-28T21:10:00.000+00:00,busbar,,L2 Current (Max),A,261.0
930618,Brentwood Avenue Covey,2024-01-28T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,260.25
930618,Brentwood Avenue Covey,2024-01-28T21:10:00.000+00:00,busbar,,L1 Current (Min),A,240.62
930618,Brentwood Avenue Covey,2024-01-28T21:10:00.000+00:00,busbar,,L1 Current (Max),A,242.0
930618,Brentwood Avenue Covey,2024-01-28T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,241.38
930618,Brentwood Avenue Covey,2024-01-28T21:10:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-28T21:10:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-28T21:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T21:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.44
930618,Brentwood Avenue Covey,2024-01-28T21:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T21:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.25
930618,Brentwood Avenue Covey,2024-01-28T21:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T21:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.25
930618,Brentwood Avenue Covey,2024-01-28T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-28T21:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95691
930618,Brentwood Avenue Covey,2024-01-28T21:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97748
930618,Brentwood Avenue Covey,2024-01-28T21:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94559
930618,Brentwood Avenue Covey,2024-01-28T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
930618,Brentwood Avenue Covey,2024-01-28T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
930618,Brentwood Avenue Covey,2024-01-28T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
930618,Brentwood Avenue Covey,2024-01-28T21:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T21:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T21:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T21:00:00.000+00:00,feeder,4,L3 Current (Min),A,47.75
930618,Brentwood Avenue Covey,2024-01-28T21:00:00.000+00:00,feeder,4,L3 Current (Max),A,47.88
930618,Brentwood Avenue Covey,2024-01-28T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,47.88
930618,Brentwood Avenue Covey,2024-01-28T21:00:00.000+00:00,feeder,4,L2 Current (Min),A,59.62
930618,Brentwood Avenue Covey,2024-01-28T21:00:00.000+00:00,feeder,4,L2 Current (Max),A,60.0
930618,Brentwood Avenue Covey,2024-01-28T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,59.88
930618,Brentwood Avenue Covey,2024-01-28T21:00:00.000+00:00,feeder,4,L1 Current (Min),A,34.25
930618,Brentwood Avenue Covey,2024-01-28T21:00:00.000+00:00,feeder,4,L1 Current (Max),A,34.5
930618,Brentwood Avenue Covey,2024-01-28T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,34.38
930618,Brentwood Avenue Covey,2024-01-28T21:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T21:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.06
930618,Brentwood Avenue Covey,2024-01-28T21:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T21:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.25
930618,Brentwood Avenue Covey,2024-01-28T21:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T21:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.31
930618,Brentwood Avenue Covey,2024-01-28T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-28T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-28T21:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98773
930618,Brentwood Avenue Covey,2024-01-28T21:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97635
930618,Brentwood Avenue Covey,2024-01-28T21:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96719
930618,Brentwood Avenue Covey,2024-01-28T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
930618,Brentwood Avenue Covey,2024-01-28T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
