Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930618,Brentwood Avenue Covey,2024-01-28T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
930618,Brentwood Avenue Covey,2024-01-28T21:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T21:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T21:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T21:00:00.000+00:00,feeder,3,L3 Current (Min),A,57.38
930618,Brentwood Avenue Covey,2024-01-28T21:00:00.000+00:00,feeder,3,L3 Current (Max),A,57.5
930618,Brentwood Avenue Covey,2024-01-28T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,57.38
930618,Brentwood Avenue Covey,2024-01-28T21:00:00.000+00:00,feeder,3,L2 Current (Min),A,70.5
930618,Brentwood Avenue Covey,2024-01-28T21:00:00.000+00:00,feeder,3,L2 Current (Max),A,71.12
930618,Brentwood Avenue Covey,2024-01-28T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,70.75
930618,Brentwood Avenue Covey,2024-01-28T21:00:00.000+00:00,feeder,3,L1 Current (Min),A,63.5
930618,Brentwood Avenue Covey,2024-01-28T21:00:00.000+00:00,feeder,3,L1 Current (Max),A,63.75
930618,Brentwood Avenue Covey,2024-01-28T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,63.62
930618,Brentwood Avenue Covey,2024-01-28T21:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T21:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.94
930618,Brentwood Avenue Covey,2024-01-28T21:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T21:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.63
930618,Brentwood Avenue Covey,2024-01-28T21:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T21:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.87
930618,Brentwood Avenue Covey,2024-01-28T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-28T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T21:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90341
930618,Brentwood Avenue Covey,2024-01-28T21:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9707
930618,Brentwood Avenue Covey,2024-01-28T21:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97775
930618,Brentwood Avenue Covey,2024-01-28T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
930618,Brentwood Avenue Covey,2024-01-28T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
930618,Brentwood Avenue Covey,2024-01-28T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
930618,Brentwood Avenue Covey,2024-01-28T21:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T21:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T21:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T21:00:00.000+00:00,feeder,2,L3 Current (Min),A,29.25
930618,Brentwood Avenue Covey,2024-01-28T21:00:00.000+00:00,feeder,2,L3 Current (Max),A,29.25
930618,Brentwood Avenue Covey,2024-01-28T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,29.25
930618,Brentwood Avenue Covey,2024-01-28T21:00:00.000+00:00,feeder,2,L2 Current (Min),A,33.38
930618,Brentwood Avenue Covey,2024-01-28T21:00:00.000+00:00,feeder,2,L2 Current (Max),A,33.62
930618,Brentwood Avenue Covey,2024-01-28T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,33.5
930618,Brentwood Avenue Covey,2024-01-28T21:00:00.000+00:00,feeder,2,L1 Current (Min),A,57.62
930618,Brentwood Avenue Covey,2024-01-28T21:00:00.000+00:00,feeder,2,L1 Current (Max),A,57.88
930618,Brentwood Avenue Covey,2024-01-28T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,57.75
930618,Brentwood Avenue Covey,2024-01-28T21:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T21:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.56
930618,Brentwood Avenue Covey,2024-01-28T21:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T21:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.81
930618,Brentwood Avenue Covey,2024-01-28T21:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T21:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.13
930618,Brentwood Avenue Covey,2024-01-28T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-28T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-28T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T21:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94336
930618,Brentwood Avenue Covey,2024-01-28T21:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9729
930618,Brentwood Avenue Covey,2024-01-28T21:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97498
930618,Brentwood Avenue Covey,2024-01-28T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
930618,Brentwood Avenue Covey,2024-01-28T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
930618,Brentwood Avenue Covey,2024-01-28T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
930618,Brentwood Avenue Covey,2024-01-28T21:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T21:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T21:00:00.000+00:00,feeder,1,L3 Current (Min),A,47.5
930618,Brentwood Avenue Covey,2024-01-28T21:00:00.000+00:00,feeder,1,L3 Current (Max),A,47.62
930618,Brentwood Avenue Covey,2024-01-28T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,47.62
930618,Brentwood Avenue Covey,2024-01-28T21:00:00.000+00:00,feeder,1,L2 Current (Min),A,96.38
930618,Brentwood Avenue Covey,2024-01-28T21:00:00.000+00:00,feeder,1,L2 Current (Max),A,97.5
930618,Brentwood Avenue Covey,2024-01-28T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,96.88
930618,Brentwood Avenue Covey,2024-01-28T21:00:00.000+00:00,feeder,1,L1 Current (Min),A,83.75
930618,Brentwood Avenue Covey,2024-01-28T21:00:00.000+00:00,feeder,1,L1 Current (Max),A,84.12
930618,Brentwood Avenue Covey,2024-01-28T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,84.0
930618,Brentwood Avenue Covey,2024-01-28T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.78
930618,Brentwood Avenue Covey,2024-01-28T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.83
930618,Brentwood Avenue Covey,2024-01-28T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
930618,Brentwood Avenue Covey,2024-01-28T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.06
930618,Brentwood Avenue Covey,2024-01-28T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.11
930618,Brentwood Avenue Covey,2024-01-28T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
930618,Brentwood Avenue Covey,2024-01-28T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.33
930618,Brentwood Avenue Covey,2024-01-28T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.41
930618,Brentwood Avenue Covey,2024-01-28T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
930618,Brentwood Avenue Covey,2024-01-28T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-28T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930618,Brentwood Avenue Covey,2024-01-28T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930618,Brentwood Avenue Covey,2024-01-28T21:00:00.000+00:00,busbar,,L3 Active Power,kW,43.0
930618,Brentwood Avenue Covey,2024-01-28T21:00:00.000+00:00,busbar,,L2 Active Power,kW,62.0
930618,Brentwood Avenue Covey,2024-01-28T21:00:00.000+00:00,busbar,,L1 Active Power,kW,57.0
930618,Brentwood Avenue Covey,2024-01-28T21:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T21:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T21:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T21:00:00.000+00:00,busbar,,L3 Current (Min),A,180.88
930618,Brentwood Avenue Covey,2024-01-28T21:00:00.000+00:00,busbar,,L3 Current (Max),A,181.12
930618,Brentwood Avenue Covey,2024-01-28T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,181.0
930618,Brentwood Avenue Covey,2024-01-28T21:00:00.000+00:00,busbar,,L2 Current (Min),A,260.5
930618,Brentwood Avenue Covey,2024-01-28T21:00:00.000+00:00,busbar,,L2 Current (Max),A,261.75
930618,Brentwood Avenue Covey,2024-01-28T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,261.0
930618,Brentwood Avenue Covey,2024-01-28T21:00:00.000+00:00,busbar,,L1 Current (Min),A,239.5
930618,Brentwood Avenue Covey,2024-01-28T21:00:00.000+00:00,busbar,,L1 Current (Max),A,239.75
930618,Brentwood Avenue Covey,2024-01-28T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,239.62
930618,Brentwood Avenue Covey,2024-01-28T21:00:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-28T21:00:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-28T20:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T20:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.69
930618,Brentwood Avenue Covey,2024-01-28T20:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T20:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.87
930618,Brentwood Avenue Covey,2024-01-28T20:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T20:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.38
930618,Brentwood Avenue Covey,2024-01-28T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-28T20:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92892
930618,Brentwood Avenue Covey,2024-01-28T20:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94714
930618,Brentwood Avenue Covey,2024-01-28T20:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98618
930618,Brentwood Avenue Covey,2024-01-28T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-28T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
930618,Brentwood Avenue Covey,2024-01-28T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
930618,Brentwood Avenue Covey,2024-01-28T20:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T20:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T20:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T20:50:00.000+00:00,feeder,4,L3 Current (Min),A,38.62
930618,Brentwood Avenue Covey,2024-01-28T20:50:00.000+00:00,feeder,4,L3 Current (Max),A,38.75
930618,Brentwood Avenue Covey,2024-01-28T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,38.75
930618,Brentwood Avenue Covey,2024-01-28T20:50:00.000+00:00,feeder,4,L2 Current (Min),A,41.12
930618,Brentwood Avenue Covey,2024-01-28T20:50:00.000+00:00,feeder,4,L2 Current (Max),A,41.5
930618,Brentwood Avenue Covey,2024-01-28T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,41.38
930618,Brentwood Avenue Covey,2024-01-28T20:50:00.000+00:00,feeder,4,L1 Current (Min),A,66.5
930618,Brentwood Avenue Covey,2024-01-28T20:50:00.000+00:00,feeder,4,L1 Current (Max),A,66.62
930618,Brentwood Avenue Covey,2024-01-28T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,66.62
930618,Brentwood Avenue Covey,2024-01-28T20:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T20:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.12
930618,Brentwood Avenue Covey,2024-01-28T20:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T20:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.5
930618,Brentwood Avenue Covey,2024-01-28T20:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T20:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.5
930618,Brentwood Avenue Covey,2024-01-28T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930618,Brentwood Avenue Covey,2024-01-28T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T20:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98886
930618,Brentwood Avenue Covey,2024-01-28T20:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96628
930618,Brentwood Avenue Covey,2024-01-28T20:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95731
930618,Brentwood Avenue Covey,2024-01-28T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
930618,Brentwood Avenue Covey,2024-01-28T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
930618,Brentwood Avenue Covey,2024-01-28T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
930618,Brentwood Avenue Covey,2024-01-28T20:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T20:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T20:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T20:50:00.000+00:00,feeder,3,L3 Current (Min),A,53.25
930618,Brentwood Avenue Covey,2024-01-28T20:50:00.000+00:00,feeder,3,L3 Current (Max),A,53.38
930618,Brentwood Avenue Covey,2024-01-28T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,53.38
930618,Brentwood Avenue Covey,2024-01-28T20:50:00.000+00:00,feeder,3,L2 Current (Min),A,62.38
930618,Brentwood Avenue Covey,2024-01-28T20:50:00.000+00:00,feeder,3,L2 Current (Max),A,65.12
930618,Brentwood Avenue Covey,2024-01-28T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,63.5
930618,Brentwood Avenue Covey,2024-01-28T20:50:00.000+00:00,feeder,3,L1 Current (Min),A,56.75
930618,Brentwood Avenue Covey,2024-01-28T20:50:00.000+00:00,feeder,3,L1 Current (Max),A,57.0
930618,Brentwood Avenue Covey,2024-01-28T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,56.88
930618,Brentwood Avenue Covey,2024-01-28T20:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T20:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.13
930618,Brentwood Avenue Covey,2024-01-28T20:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T20:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.06
930618,Brentwood Avenue Covey,2024-01-28T20:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T20:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.25
930618,Brentwood Avenue Covey,2024-01-28T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-28T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T20:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94806
930618,Brentwood Avenue Covey,2024-01-28T20:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94797
930618,Brentwood Avenue Covey,2024-01-28T20:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98706
930618,Brentwood Avenue Covey,2024-01-28T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-28T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930618,Brentwood Avenue Covey,2024-01-28T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
930618,Brentwood Avenue Covey,2024-01-28T20:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T20:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T20:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T20:50:00.000+00:00,feeder,2,L3 Current (Min),A,38.0
930618,Brentwood Avenue Covey,2024-01-28T20:50:00.000+00:00,feeder,2,L3 Current (Max),A,38.0
930618,Brentwood Avenue Covey,2024-01-28T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,38.0
930618,Brentwood Avenue Covey,2024-01-28T20:50:00.000+00:00,feeder,2,L2 Current (Min),A,24.38
930618,Brentwood Avenue Covey,2024-01-28T20:50:00.000+00:00,feeder,2,L2 Current (Max),A,24.75
930618,Brentwood Avenue Covey,2024-01-28T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,24.5
930618,Brentwood Avenue Covey,2024-01-28T20:50:00.000+00:00,feeder,2,L1 Current (Min),A,79.25
930618,Brentwood Avenue Covey,2024-01-28T20:50:00.000+00:00,feeder,2,L1 Current (Max),A,79.5
930618,Brentwood Avenue Covey,2024-01-28T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,79.38
930618,Brentwood Avenue Covey,2024-01-28T20:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T20:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.69
930618,Brentwood Avenue Covey,2024-01-28T20:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T20:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.56
930618,Brentwood Avenue Covey,2024-01-28T20:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T20:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.31
930618,Brentwood Avenue Covey,2024-01-28T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-28T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-28T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-28T20:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94366
930618,Brentwood Avenue Covey,2024-01-28T20:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97366
930618,Brentwood Avenue Covey,2024-01-28T20:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97382
930618,Brentwood Avenue Covey,2024-01-28T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
930618,Brentwood Avenue Covey,2024-01-28T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
930618,Brentwood Avenue Covey,2024-01-28T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
930618,Brentwood Avenue Covey,2024-01-28T20:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T20:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T20:50:00.000+00:00,feeder,1,L3 Current (Min),A,51.38
930618,Brentwood Avenue Covey,2024-01-28T20:50:00.000+00:00,feeder,1,L3 Current (Max),A,51.5
930618,Brentwood Avenue Covey,2024-01-28T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,51.5
930618,Brentwood Avenue Covey,2024-01-28T20:50:00.000+00:00,feeder,1,L2 Current (Min),A,99.75
930618,Brentwood Avenue Covey,2024-01-28T20:50:00.000+00:00,feeder,1,L2 Current (Max),A,100.12
930618,Brentwood Avenue Covey,2024-01-28T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,100.0
930618,Brentwood Avenue Covey,2024-01-28T20:50:00.000+00:00,feeder,1,L1 Current (Min),A,85.5
930618,Brentwood Avenue Covey,2024-01-28T20:50:00.000+00:00,feeder,1,L1 Current (Max),A,85.88
930618,Brentwood Avenue Covey,2024-01-28T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,85.62
930618,Brentwood Avenue Covey,2024-01-28T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.62
930618,Brentwood Avenue Covey,2024-01-28T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.69
930618,Brentwood Avenue Covey,2024-01-28T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
930618,Brentwood Avenue Covey,2024-01-28T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.36
930618,Brentwood Avenue Covey,2024-01-28T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.44
930618,Brentwood Avenue Covey,2024-01-28T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
930618,Brentwood Avenue Covey,2024-01-28T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.16
930618,Brentwood Avenue Covey,2024-01-28T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.25
930618,Brentwood Avenue Covey,2024-01-28T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
930618,Brentwood Avenue Covey,2024-01-28T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-28T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
930618,Brentwood Avenue Covey,2024-01-28T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930618,Brentwood Avenue Covey,2024-01-28T20:50:00.000+00:00,busbar,,L3 Active Power,kW,42.0
930618,Brentwood Avenue Covey,2024-01-28T20:50:00.000+00:00,busbar,,L2 Active Power,kW,54.0
930618,Brentwood Avenue Covey,2024-01-28T20:50:00.000+00:00,busbar,,L1 Active Power,kW,68.0
930618,Brentwood Avenue Covey,2024-01-28T20:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T20:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T20:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T20:50:00.000+00:00,busbar,,L3 Current (Min),A,180.25
930618,Brentwood Avenue Covey,2024-01-28T20:50:00.000+00:00,busbar,,L3 Current (Max),A,180.62
930618,Brentwood Avenue Covey,2024-01-28T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,180.5
930618,Brentwood Avenue Covey,2024-01-28T20:50:00.000+00:00,busbar,,L2 Current (Min),A,228.5
930618,Brentwood Avenue Covey,2024-01-28T20:50:00.000+00:00,busbar,,L2 Current (Max),A,230.25
930618,Brentwood Avenue Covey,2024-01-28T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,229.25
930618,Brentwood Avenue Covey,2024-01-28T20:50:00.000+00:00,busbar,,L1 Current (Min),A,288.0
930618,Brentwood Avenue Covey,2024-01-28T20:50:00.000+00:00,busbar,,L1 Current (Max),A,288.5
930618,Brentwood Avenue Covey,2024-01-28T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,288.12
930618,Brentwood Avenue Covey,2024-01-28T20:50:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-28T20:50:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-28T20:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T20:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.5
930618,Brentwood Avenue Covey,2024-01-28T20:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T20:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.06
930618,Brentwood Avenue Covey,2024-01-28T20:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T20:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.87
930618,Brentwood Avenue Covey,2024-01-28T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-28T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-28T20:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96057
930618,Brentwood Avenue Covey,2024-01-28T20:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94611
930618,Brentwood Avenue Covey,2024-01-28T20:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94702
930618,Brentwood Avenue Covey,2024-01-28T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
930618,Brentwood Avenue Covey,2024-01-28T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
930618,Brentwood Avenue Covey,2024-01-28T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
930618,Brentwood Avenue Covey,2024-01-28T20:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T20:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T20:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T20:40:00.000+00:00,feeder,4,L3 Current (Min),A,46.0
930618,Brentwood Avenue Covey,2024-01-28T20:40:00.000+00:00,feeder,4,L3 Current (Max),A,46.0
930618,Brentwood Avenue Covey,2024-01-28T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,46.0
930618,Brentwood Avenue Covey,2024-01-28T20:40:00.000+00:00,feeder,4,L2 Current (Min),A,44.62
930618,Brentwood Avenue Covey,2024-01-28T20:40:00.000+00:00,feeder,4,L2 Current (Max),A,44.88
930618,Brentwood Avenue Covey,2024-01-28T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,44.75
930618,Brentwood Avenue Covey,2024-01-28T20:40:00.000+00:00,feeder,4,L1 Current (Min),A,35.5
930618,Brentwood Avenue Covey,2024-01-28T20:40:00.000+00:00,feeder,4,L1 Current (Max),A,35.62
930618,Brentwood Avenue Covey,2024-01-28T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,35.5
930618,Brentwood Avenue Covey,2024-01-28T20:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T20:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.94
930618,Brentwood Avenue Covey,2024-01-28T20:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T20:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.56
930618,Brentwood Avenue Covey,2024-01-28T20:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T20:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.19
930618,Brentwood Avenue Covey,2024-01-28T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930618,Brentwood Avenue Covey,2024-01-28T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-28T20:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98734
930618,Brentwood Avenue Covey,2024-01-28T20:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96976
930618,Brentwood Avenue Covey,2024-01-28T20:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97684
930618,Brentwood Avenue Covey,2024-01-28T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
930618,Brentwood Avenue Covey,2024-01-28T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
930618,Brentwood Avenue Covey,2024-01-28T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
930618,Brentwood Avenue Covey,2024-01-28T20:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T20:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T20:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T20:40:00.000+00:00,feeder,3,L3 Current (Min),A,47.5
930618,Brentwood Avenue Covey,2024-01-28T20:40:00.000+00:00,feeder,3,L3 Current (Max),A,47.75
930618,Brentwood Avenue Covey,2024-01-28T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,47.62
930618,Brentwood Avenue Covey,2024-01-28T20:40:00.000+00:00,feeder,3,L2 Current (Min),A,62.0
930618,Brentwood Avenue Covey,2024-01-28T20:40:00.000+00:00,feeder,3,L2 Current (Max),A,62.12
930618,Brentwood Avenue Covey,2024-01-28T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,62.12
930618,Brentwood Avenue Covey,2024-01-28T20:40:00.000+00:00,feeder,3,L1 Current (Min),A,78.0
930618,Brentwood Avenue Covey,2024-01-28T20:40:00.000+00:00,feeder,3,L1 Current (Max),A,78.12
930618,Brentwood Avenue Covey,2024-01-28T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,78.0
930618,Brentwood Avenue Covey,2024-01-28T20:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T20:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.25
930618,Brentwood Avenue Covey,2024-01-28T20:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T20:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.5
930618,Brentwood Avenue Covey,2024-01-28T20:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T20:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.37
930618,Brentwood Avenue Covey,2024-01-28T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-28T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T20:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97958
930618,Brentwood Avenue Covey,2024-01-28T20:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94827
930618,Brentwood Avenue Covey,2024-01-28T20:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97989
930618,Brentwood Avenue Covey,2024-01-28T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
930618,Brentwood Avenue Covey,2024-01-28T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930618,Brentwood Avenue Covey,2024-01-28T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
930618,Brentwood Avenue Covey,2024-01-28T20:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T20:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T20:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T20:40:00.000+00:00,feeder,2,L3 Current (Min),A,59.75
930618,Brentwood Avenue Covey,2024-01-28T20:40:00.000+00:00,feeder,2,L3 Current (Max),A,59.88
930618,Brentwood Avenue Covey,2024-01-28T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,59.75
930618,Brentwood Avenue Covey,2024-01-28T20:40:00.000+00:00,feeder,2,L2 Current (Min),A,25.62
930618,Brentwood Avenue Covey,2024-01-28T20:40:00.000+00:00,feeder,2,L2 Current (Max),A,25.88
930618,Brentwood Avenue Covey,2024-01-28T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,25.75
930618,Brentwood Avenue Covey,2024-01-28T20:40:00.000+00:00,feeder,2,L1 Current (Min),A,65.75
930618,Brentwood Avenue Covey,2024-01-28T20:40:00.000+00:00,feeder,2,L1 Current (Max),A,66.0
930618,Brentwood Avenue Covey,2024-01-28T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,65.88
930618,Brentwood Avenue Covey,2024-01-28T20:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T20:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.56
930618,Brentwood Avenue Covey,2024-01-28T20:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T20:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.0
930618,Brentwood Avenue Covey,2024-01-28T20:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T20:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.75
930618,Brentwood Avenue Covey,2024-01-28T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-28T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-28T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-28T20:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9444
930618,Brentwood Avenue Covey,2024-01-28T20:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9772
930618,Brentwood Avenue Covey,2024-01-28T20:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98218
930618,Brentwood Avenue Covey,2024-01-28T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
930618,Brentwood Avenue Covey,2024-01-28T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
930618,Brentwood Avenue Covey,2024-01-28T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
930618,Brentwood Avenue Covey,2024-01-28T20:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T20:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T20:40:00.000+00:00,feeder,1,L3 Current (Min),A,50.0
930618,Brentwood Avenue Covey,2024-01-28T20:40:00.000+00:00,feeder,1,L3 Current (Max),A,50.12
930618,Brentwood Avenue Covey,2024-01-28T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,50.0
930618,Brentwood Avenue Covey,2024-01-28T20:40:00.000+00:00,feeder,1,L2 Current (Min),A,104.25
930618,Brentwood Avenue Covey,2024-01-28T20:40:00.000+00:00,feeder,1,L2 Current (Max),A,105.38
930618,Brentwood Avenue Covey,2024-01-28T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,104.75
930618,Brentwood Avenue Covey,2024-01-28T20:40:00.000+00:00,feeder,1,L1 Current (Min),A,102.62
930618,Brentwood Avenue Covey,2024-01-28T20:40:00.000+00:00,feeder,1,L1 Current (Max),A,103.0
930618,Brentwood Avenue Covey,2024-01-28T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,102.88
930618,Brentwood Avenue Covey,2024-01-28T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.28
930618,Brentwood Avenue Covey,2024-01-28T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.41
930618,Brentwood Avenue Covey,2024-01-28T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
930618,Brentwood Avenue Covey,2024-01-28T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.78
930618,Brentwood Avenue Covey,2024-01-28T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.84
930618,Brentwood Avenue Covey,2024-01-28T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
930618,Brentwood Avenue Covey,2024-01-28T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.72
930618,Brentwood Avenue Covey,2024-01-28T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.84
930618,Brentwood Avenue Covey,2024-01-28T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
930618,Brentwood Avenue Covey,2024-01-28T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930618,Brentwood Avenue Covey,2024-01-28T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930618,Brentwood Avenue Covey,2024-01-28T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
930618,Brentwood Avenue Covey,2024-01-28T20:40:00.000+00:00,busbar,,L3 Active Power,kW,48.0
930618,Brentwood Avenue Covey,2024-01-28T20:40:00.000+00:00,busbar,,L2 Active Power,kW,56.0
930618,Brentwood Avenue Covey,2024-01-28T20:40:00.000+00:00,busbar,,L1 Active Power,kW,67.0
930618,Brentwood Avenue Covey,2024-01-28T20:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T20:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T20:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T20:40:00.000+00:00,busbar,,L3 Current (Min),A,202.5
930618,Brentwood Avenue Covey,2024-01-28T20:40:00.000+00:00,busbar,,L3 Current (Max),A,202.88
930618,Brentwood Avenue Covey,2024-01-28T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,202.75
930618,Brentwood Avenue Covey,2024-01-28T20:40:00.000+00:00,busbar,,L2 Current (Min),A,236.5
930618,Brentwood Avenue Covey,2024-01-28T20:40:00.000+00:00,busbar,,L2 Current (Max),A,237.88
930618,Brentwood Avenue Covey,2024-01-28T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,237.12
930618,Brentwood Avenue Covey,2024-01-28T20:40:00.000+00:00,busbar,,L1 Current (Min),A,281.75
930618,Brentwood Avenue Covey,2024-01-28T20:40:00.000+00:00,busbar,,L1 Current (Max),A,282.25
930618,Brentwood Avenue Covey,2024-01-28T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,282.0
930618,Brentwood Avenue Covey,2024-01-28T20:40:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-28T20:40:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-28T20:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T20:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.63
930618,Brentwood Avenue Covey,2024-01-28T20:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T20:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.81
930618,Brentwood Avenue Covey,2024-01-28T20:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T20:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.31
930618,Brentwood Avenue Covey,2024-01-28T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-28T20:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90958
930618,Brentwood Avenue Covey,2024-01-28T20:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94022
930618,Brentwood Avenue Covey,2024-01-28T20:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99387
930618,Brentwood Avenue Covey,2024-01-28T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
930618,Brentwood Avenue Covey,2024-01-28T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-28T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,22.0
930618,Brentwood Avenue Covey,2024-01-28T20:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T20:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T20:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T20:30:00.000+00:00,feeder,4,L3 Current (Min),A,32.88
930618,Brentwood Avenue Covey,2024-01-28T20:30:00.000+00:00,feeder,4,L3 Current (Max),A,33.5
930618,Brentwood Avenue Covey,2024-01-28T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,33.0
930618,Brentwood Avenue Covey,2024-01-28T20:30:00.000+00:00,feeder,4,L2 Current (Min),A,41.5
930618,Brentwood Avenue Covey,2024-01-28T20:30:00.000+00:00,feeder,4,L2 Current (Max),A,41.75
930618,Brentwood Avenue Covey,2024-01-28T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,41.62
930618,Brentwood Avenue Covey,2024-01-28T20:30:00.000+00:00,feeder,4,L1 Current (Min),A,91.38
930618,Brentwood Avenue Covey,2024-01-28T20:30:00.000+00:00,feeder,4,L1 Current (Max),A,91.5
930618,Brentwood Avenue Covey,2024-01-28T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,91.38
930618,Brentwood Avenue Covey,2024-01-28T20:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T20:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.62
930618,Brentwood Avenue Covey,2024-01-28T20:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T20:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.63
930618,Brentwood Avenue Covey,2024-01-28T20:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T20:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.06
930618,Brentwood Avenue Covey,2024-01-28T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-28T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-28T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-28T20:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98148
930618,Brentwood Avenue Covey,2024-01-28T20:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95026
930618,Brentwood Avenue Covey,2024-01-28T20:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96283
930618,Brentwood Avenue Covey,2024-01-28T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
930618,Brentwood Avenue Covey,2024-01-28T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
930618,Brentwood Avenue Covey,2024-01-28T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
930618,Brentwood Avenue Covey,2024-01-28T20:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T20:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T20:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T20:30:00.000+00:00,feeder,3,L3 Current (Min),A,41.0
930618,Brentwood Avenue Covey,2024-01-28T20:30:00.000+00:00,feeder,3,L3 Current (Max),A,41.12
930618,Brentwood Avenue Covey,2024-01-28T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,41.12
930618,Brentwood Avenue Covey,2024-01-28T20:30:00.000+00:00,feeder,3,L2 Current (Min),A,52.38
930618,Brentwood Avenue Covey,2024-01-28T20:30:00.000+00:00,feeder,3,L2 Current (Max),A,52.38
930618,Brentwood Avenue Covey,2024-01-28T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,52.38
930618,Brentwood Avenue Covey,2024-01-28T20:30:00.000+00:00,feeder,3,L1 Current (Min),A,65.75
930618,Brentwood Avenue Covey,2024-01-28T20:30:00.000+00:00,feeder,3,L1 Current (Max),A,66.12
930618,Brentwood Avenue Covey,2024-01-28T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,66.0
930618,Brentwood Avenue Covey,2024-01-28T20:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T20:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.5
930618,Brentwood Avenue Covey,2024-01-28T20:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T20:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.94
930618,Brentwood Avenue Covey,2024-01-28T20:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T20:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.25
930618,Brentwood Avenue Covey,2024-01-28T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-28T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T20:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97784
930618,Brentwood Avenue Covey,2024-01-28T20:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92377
930618,Brentwood Avenue Covey,2024-01-28T20:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98013
930618,Brentwood Avenue Covey,2024-01-28T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
930618,Brentwood Avenue Covey,2024-01-28T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930618,Brentwood Avenue Covey,2024-01-28T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
930618,Brentwood Avenue Covey,2024-01-28T20:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T20:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T20:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T20:30:00.000+00:00,feeder,2,L3 Current (Min),A,56.0
930618,Brentwood Avenue Covey,2024-01-28T20:30:00.000+00:00,feeder,2,L3 Current (Max),A,56.0
930618,Brentwood Avenue Covey,2024-01-28T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,56.0
930618,Brentwood Avenue Covey,2024-01-28T20:30:00.000+00:00,feeder,2,L2 Current (Min),A,21.12
930618,Brentwood Avenue Covey,2024-01-28T20:30:00.000+00:00,feeder,2,L2 Current (Max),A,21.5
930618,Brentwood Avenue Covey,2024-01-28T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,21.38
930618,Brentwood Avenue Covey,2024-01-28T20:30:00.000+00:00,feeder,2,L1 Current (Min),A,67.38
930618,Brentwood Avenue Covey,2024-01-28T20:30:00.000+00:00,feeder,2,L1 Current (Max),A,67.5
930618,Brentwood Avenue Covey,2024-01-28T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,67.38
930618,Brentwood Avenue Covey,2024-01-28T20:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T20:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.56
930618,Brentwood Avenue Covey,2024-01-28T20:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T20:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.31
930618,Brentwood Avenue Covey,2024-01-28T20:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T20:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.38
930618,Brentwood Avenue Covey,2024-01-28T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-28T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-28T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T20:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94894
930618,Brentwood Avenue Covey,2024-01-28T20:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98056
930618,Brentwood Avenue Covey,2024-01-28T20:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98074
930618,Brentwood Avenue Covey,2024-01-28T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
930618,Brentwood Avenue Covey,2024-01-28T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,27.0
930618,Brentwood Avenue Covey,2024-01-28T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
930618,Brentwood Avenue Covey,2024-01-28T20:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T20:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T20:30:00.000+00:00,feeder,1,L3 Current (Min),A,53.62
930618,Brentwood Avenue Covey,2024-01-28T20:30:00.000+00:00,feeder,1,L3 Current (Max),A,53.62
930618,Brentwood Avenue Covey,2024-01-28T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,53.62
930618,Brentwood Avenue Covey,2024-01-28T20:30:00.000+00:00,feeder,1,L2 Current (Min),A,112.88
930618,Brentwood Avenue Covey,2024-01-28T20:30:00.000+00:00,feeder,1,L2 Current (Max),A,113.0
930618,Brentwood Avenue Covey,2024-01-28T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,112.88
930618,Brentwood Avenue Covey,2024-01-28T20:30:00.000+00:00,feeder,1,L1 Current (Min),A,94.75
930618,Brentwood Avenue Covey,2024-01-28T20:30:00.000+00:00,feeder,1,L1 Current (Max),A,94.75
930618,Brentwood Avenue Covey,2024-01-28T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,94.75
930618,Brentwood Avenue Covey,2024-01-28T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.69
930618,Brentwood Avenue Covey,2024-01-28T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.8
930618,Brentwood Avenue Covey,2024-01-28T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
930618,Brentwood Avenue Covey,2024-01-28T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.14
930618,Brentwood Avenue Covey,2024-01-28T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.2
930618,Brentwood Avenue Covey,2024-01-28T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
930618,Brentwood Avenue Covey,2024-01-28T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.77
930618,Brentwood Avenue Covey,2024-01-28T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.84
930618,Brentwood Avenue Covey,2024-01-28T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
930618,Brentwood Avenue Covey,2024-01-28T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930618,Brentwood Avenue Covey,2024-01-28T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930618,Brentwood Avenue Covey,2024-01-28T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930618,Brentwood Avenue Covey,2024-01-28T20:30:00.000+00:00,busbar,,L3 Active Power,kW,43.0
930618,Brentwood Avenue Covey,2024-01-28T20:30:00.000+00:00,busbar,,L2 Active Power,kW,53.0
930618,Brentwood Avenue Covey,2024-01-28T20:30:00.000+00:00,busbar,,L1 Active Power,kW,75.0
930618,Brentwood Avenue Covey,2024-01-28T20:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T20:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T20:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T20:30:00.000+00:00,busbar,,L3 Current (Min),A,182.75
930618,Brentwood Avenue Covey,2024-01-28T20:30:00.000+00:00,busbar,,L3 Current (Max),A,183.25
930618,Brentwood Avenue Covey,2024-01-28T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,182.88
930618,Brentwood Avenue Covey,2024-01-28T20:30:00.000+00:00,busbar,,L2 Current (Min),A,227.38
930618,Brentwood Avenue Covey,2024-01-28T20:30:00.000+00:00,busbar,,L2 Current (Max),A,227.75
930618,Brentwood Avenue Covey,2024-01-28T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,227.62
930618,Brentwood Avenue Covey,2024-01-28T20:30:00.000+00:00,busbar,,L1 Current (Min),A,318.75
930618,Brentwood Avenue Covey,2024-01-28T20:30:00.000+00:00,busbar,,L1 Current (Max),A,319.25
930618,Brentwood Avenue Covey,2024-01-28T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,319.12
930618,Brentwood Avenue Covey,2024-01-28T20:30:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-28T20:30:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-28T20:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T20:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.81
