Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930618,Brentwood Avenue Covey,2024-01-28T20:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T20:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.5
930618,Brentwood Avenue Covey,2024-01-28T20:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T20:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.69
930618,Brentwood Avenue Covey,2024-01-28T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-28T20:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93222
930618,Brentwood Avenue Covey,2024-01-28T20:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94873
930618,Brentwood Avenue Covey,2024-01-28T20:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9686
930618,Brentwood Avenue Covey,2024-01-28T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-28T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
930618,Brentwood Avenue Covey,2024-01-28T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
930618,Brentwood Avenue Covey,2024-01-28T20:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T20:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T20:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T20:20:00.000+00:00,feeder,4,L3 Current (Min),A,38.12
930618,Brentwood Avenue Covey,2024-01-28T20:20:00.000+00:00,feeder,4,L3 Current (Max),A,38.25
930618,Brentwood Avenue Covey,2024-01-28T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,38.12
930618,Brentwood Avenue Covey,2024-01-28T20:20:00.000+00:00,feeder,4,L2 Current (Min),A,42.12
930618,Brentwood Avenue Covey,2024-01-28T20:20:00.000+00:00,feeder,4,L2 Current (Max),A,42.38
930618,Brentwood Avenue Covey,2024-01-28T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,42.25
930618,Brentwood Avenue Covey,2024-01-28T20:20:00.000+00:00,feeder,4,L1 Current (Min),A,41.5
930618,Brentwood Avenue Covey,2024-01-28T20:20:00.000+00:00,feeder,4,L1 Current (Max),A,41.62
930618,Brentwood Avenue Covey,2024-01-28T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,41.62
930618,Brentwood Avenue Covey,2024-01-28T20:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T20:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.56
930618,Brentwood Avenue Covey,2024-01-28T20:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T20:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.44
930618,Brentwood Avenue Covey,2024-01-28T20:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T20:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.25
930618,Brentwood Avenue Covey,2024-01-28T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930618,Brentwood Avenue Covey,2024-01-28T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-28T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-28T20:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97186
930618,Brentwood Avenue Covey,2024-01-28T20:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96808
930618,Brentwood Avenue Covey,2024-01-28T20:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98108
930618,Brentwood Avenue Covey,2024-01-28T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
930618,Brentwood Avenue Covey,2024-01-28T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
930618,Brentwood Avenue Covey,2024-01-28T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
930618,Brentwood Avenue Covey,2024-01-28T20:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T20:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T20:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T20:20:00.000+00:00,feeder,3,L3 Current (Min),A,33.5
930618,Brentwood Avenue Covey,2024-01-28T20:20:00.000+00:00,feeder,3,L3 Current (Max),A,33.62
930618,Brentwood Avenue Covey,2024-01-28T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,33.5
930618,Brentwood Avenue Covey,2024-01-28T20:20:00.000+00:00,feeder,3,L2 Current (Min),A,66.5
930618,Brentwood Avenue Covey,2024-01-28T20:20:00.000+00:00,feeder,3,L2 Current (Max),A,66.62
930618,Brentwood Avenue Covey,2024-01-28T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,66.5
930618,Brentwood Avenue Covey,2024-01-28T20:20:00.000+00:00,feeder,3,L1 Current (Min),A,85.25
930618,Brentwood Avenue Covey,2024-01-28T20:20:00.000+00:00,feeder,3,L1 Current (Max),A,85.5
930618,Brentwood Avenue Covey,2024-01-28T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,85.5
930618,Brentwood Avenue Covey,2024-01-28T20:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T20:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.19
930618,Brentwood Avenue Covey,2024-01-28T20:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T20:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.37
930618,Brentwood Avenue Covey,2024-01-28T20:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T20:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.06
930618,Brentwood Avenue Covey,2024-01-28T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-28T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T20:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9599
930618,Brentwood Avenue Covey,2024-01-28T20:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96124
930618,Brentwood Avenue Covey,2024-01-28T20:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97836
930618,Brentwood Avenue Covey,2024-01-28T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
930618,Brentwood Avenue Covey,2024-01-28T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930618,Brentwood Avenue Covey,2024-01-28T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
930618,Brentwood Avenue Covey,2024-01-28T20:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T20:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T20:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T20:20:00.000+00:00,feeder,2,L3 Current (Min),A,41.25
930618,Brentwood Avenue Covey,2024-01-28T20:20:00.000+00:00,feeder,2,L3 Current (Max),A,41.5
930618,Brentwood Avenue Covey,2024-01-28T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,41.38
930618,Brentwood Avenue Covey,2024-01-28T20:20:00.000+00:00,feeder,2,L2 Current (Min),A,26.88
930618,Brentwood Avenue Covey,2024-01-28T20:20:00.000+00:00,feeder,2,L2 Current (Max),A,27.25
930618,Brentwood Avenue Covey,2024-01-28T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,27.0
930618,Brentwood Avenue Covey,2024-01-28T20:20:00.000+00:00,feeder,2,L1 Current (Min),A,64.88
930618,Brentwood Avenue Covey,2024-01-28T20:20:00.000+00:00,feeder,2,L1 Current (Max),A,65.38
930618,Brentwood Avenue Covey,2024-01-28T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,65.25
930618,Brentwood Avenue Covey,2024-01-28T20:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T20:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.25
930618,Brentwood Avenue Covey,2024-01-28T20:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T20:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.88
930618,Brentwood Avenue Covey,2024-01-28T20:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T20:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.75
930618,Brentwood Avenue Covey,2024-01-28T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-28T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-28T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-28T20:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92993
930618,Brentwood Avenue Covey,2024-01-28T20:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98105
930618,Brentwood Avenue Covey,2024-01-28T20:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96994
930618,Brentwood Avenue Covey,2024-01-28T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
930618,Brentwood Avenue Covey,2024-01-28T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,28.0
930618,Brentwood Avenue Covey,2024-01-28T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
930618,Brentwood Avenue Covey,2024-01-28T20:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T20:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T20:20:00.000+00:00,feeder,1,L3 Current (Min),A,46.75
930618,Brentwood Avenue Covey,2024-01-28T20:20:00.000+00:00,feeder,1,L3 Current (Max),A,47.0
930618,Brentwood Avenue Covey,2024-01-28T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,46.88
930618,Brentwood Avenue Covey,2024-01-28T20:20:00.000+00:00,feeder,1,L2 Current (Min),A,119.38
930618,Brentwood Avenue Covey,2024-01-28T20:20:00.000+00:00,feeder,1,L2 Current (Max),A,119.62
930618,Brentwood Avenue Covey,2024-01-28T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,119.5
930618,Brentwood Avenue Covey,2024-01-28T20:20:00.000+00:00,feeder,1,L1 Current (Min),A,81.88
930618,Brentwood Avenue Covey,2024-01-28T20:20:00.000+00:00,feeder,1,L1 Current (Max),A,82.12
930618,Brentwood Avenue Covey,2024-01-28T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,82.0
930618,Brentwood Avenue Covey,2024-01-28T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.59
930618,Brentwood Avenue Covey,2024-01-28T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.72
930618,Brentwood Avenue Covey,2024-01-28T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
930618,Brentwood Avenue Covey,2024-01-28T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.61
930618,Brentwood Avenue Covey,2024-01-28T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.7
930618,Brentwood Avenue Covey,2024-01-28T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
930618,Brentwood Avenue Covey,2024-01-28T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.67
930618,Brentwood Avenue Covey,2024-01-28T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.78
930618,Brentwood Avenue Covey,2024-01-28T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
930618,Brentwood Avenue Covey,2024-01-28T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-28T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930618,Brentwood Avenue Covey,2024-01-28T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
930618,Brentwood Avenue Covey,2024-01-28T20:20:00.000+00:00,busbar,,L3 Active Power,kW,37.0
930618,Brentwood Avenue Covey,2024-01-28T20:20:00.000+00:00,busbar,,L2 Active Power,kW,60.0
930618,Brentwood Avenue Covey,2024-01-28T20:20:00.000+00:00,busbar,,L1 Active Power,kW,64.0
930618,Brentwood Avenue Covey,2024-01-28T20:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T20:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T20:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T20:20:00.000+00:00,busbar,,L3 Current (Min),A,159.25
930618,Brentwood Avenue Covey,2024-01-28T20:20:00.000+00:00,busbar,,L3 Current (Max),A,159.5
930618,Brentwood Avenue Covey,2024-01-28T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,159.38
930618,Brentwood Avenue Covey,2024-01-28T20:20:00.000+00:00,busbar,,L2 Current (Min),A,255.0
930618,Brentwood Avenue Covey,2024-01-28T20:20:00.000+00:00,busbar,,L2 Current (Max),A,255.12
930618,Brentwood Avenue Covey,2024-01-28T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,255.0
930618,Brentwood Avenue Covey,2024-01-28T20:20:00.000+00:00,busbar,,L1 Current (Min),A,273.88
930618,Brentwood Avenue Covey,2024-01-28T20:20:00.000+00:00,busbar,,L1 Current (Max),A,274.5
930618,Brentwood Avenue Covey,2024-01-28T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,274.12
930618,Brentwood Avenue Covey,2024-01-28T20:20:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-28T20:20:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-28T20:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T20:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.37
930618,Brentwood Avenue Covey,2024-01-28T20:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T20:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.69
930618,Brentwood Avenue Covey,2024-01-28T20:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T20:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.19
930618,Brentwood Avenue Covey,2024-01-28T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-28T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-28T20:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9501
930618,Brentwood Avenue Covey,2024-01-28T20:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9476
930618,Brentwood Avenue Covey,2024-01-28T20:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98318
930618,Brentwood Avenue Covey,2024-01-28T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-28T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
930618,Brentwood Avenue Covey,2024-01-28T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
930618,Brentwood Avenue Covey,2024-01-28T20:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T20:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T20:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T20:10:00.000+00:00,feeder,4,L3 Current (Min),A,39.0
930618,Brentwood Avenue Covey,2024-01-28T20:10:00.000+00:00,feeder,4,L3 Current (Max),A,39.0
930618,Brentwood Avenue Covey,2024-01-28T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,39.0
930618,Brentwood Avenue Covey,2024-01-28T20:10:00.000+00:00,feeder,4,L2 Current (Min),A,42.75
930618,Brentwood Avenue Covey,2024-01-28T20:10:00.000+00:00,feeder,4,L2 Current (Max),A,43.25
930618,Brentwood Avenue Covey,2024-01-28T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,43.0
930618,Brentwood Avenue Covey,2024-01-28T20:10:00.000+00:00,feeder,4,L1 Current (Min),A,51.62
930618,Brentwood Avenue Covey,2024-01-28T20:10:00.000+00:00,feeder,4,L1 Current (Max),A,51.75
930618,Brentwood Avenue Covey,2024-01-28T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,51.62
930618,Brentwood Avenue Covey,2024-01-28T20:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T20:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.94
930618,Brentwood Avenue Covey,2024-01-28T20:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T20:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.19
930618,Brentwood Avenue Covey,2024-01-28T20:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T20:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.5
930618,Brentwood Avenue Covey,2024-01-28T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930618,Brentwood Avenue Covey,2024-01-28T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T20:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97903
930618,Brentwood Avenue Covey,2024-01-28T20:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98734
930618,Brentwood Avenue Covey,2024-01-28T20:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95935
930618,Brentwood Avenue Covey,2024-01-28T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-28T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,24.0
930618,Brentwood Avenue Covey,2024-01-28T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
930618,Brentwood Avenue Covey,2024-01-28T20:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T20:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T20:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T20:10:00.000+00:00,feeder,3,L3 Current (Min),A,38.0
930618,Brentwood Avenue Covey,2024-01-28T20:10:00.000+00:00,feeder,3,L3 Current (Max),A,38.25
930618,Brentwood Avenue Covey,2024-01-28T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,38.12
930618,Brentwood Avenue Covey,2024-01-28T20:10:00.000+00:00,feeder,3,L2 Current (Min),A,99.62
930618,Brentwood Avenue Covey,2024-01-28T20:10:00.000+00:00,feeder,3,L2 Current (Max),A,99.88
930618,Brentwood Avenue Covey,2024-01-28T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,99.75
930618,Brentwood Avenue Covey,2024-01-28T20:10:00.000+00:00,feeder,3,L1 Current (Min),A,57.5
930618,Brentwood Avenue Covey,2024-01-28T20:10:00.000+00:00,feeder,3,L1 Current (Max),A,57.62
930618,Brentwood Avenue Covey,2024-01-28T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,57.5
930618,Brentwood Avenue Covey,2024-01-28T20:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T20:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.63
930618,Brentwood Avenue Covey,2024-01-28T20:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T20:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.13
930618,Brentwood Avenue Covey,2024-01-28T20:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T20:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.94
930618,Brentwood Avenue Covey,2024-01-28T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-28T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T20:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92139
930618,Brentwood Avenue Covey,2024-01-28T20:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98349
930618,Brentwood Avenue Covey,2024-01-28T20:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98819
930618,Brentwood Avenue Covey,2024-01-28T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
930618,Brentwood Avenue Covey,2024-01-28T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
930618,Brentwood Avenue Covey,2024-01-28T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
930618,Brentwood Avenue Covey,2024-01-28T20:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T20:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T20:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T20:10:00.000+00:00,feeder,2,L3 Current (Min),A,29.5
930618,Brentwood Avenue Covey,2024-01-28T20:10:00.000+00:00,feeder,2,L3 Current (Max),A,29.62
930618,Brentwood Avenue Covey,2024-01-28T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,29.62
930618,Brentwood Avenue Covey,2024-01-28T20:10:00.000+00:00,feeder,2,L2 Current (Min),A,51.38
930618,Brentwood Avenue Covey,2024-01-28T20:10:00.000+00:00,feeder,2,L2 Current (Max),A,52.0
930618,Brentwood Avenue Covey,2024-01-28T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,51.75
930618,Brentwood Avenue Covey,2024-01-28T20:10:00.000+00:00,feeder,2,L1 Current (Min),A,81.62
930618,Brentwood Avenue Covey,2024-01-28T20:10:00.000+00:00,feeder,2,L1 Current (Max),A,84.5
930618,Brentwood Avenue Covey,2024-01-28T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,82.75
930618,Brentwood Avenue Covey,2024-01-28T20:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T20:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.0
930618,Brentwood Avenue Covey,2024-01-28T20:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T20:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.31
930618,Brentwood Avenue Covey,2024-01-28T20:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T20:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.63
930618,Brentwood Avenue Covey,2024-01-28T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-28T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-28T20:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94476
930618,Brentwood Avenue Covey,2024-01-28T20:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97943
930618,Brentwood Avenue Covey,2024-01-28T20:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96497
930618,Brentwood Avenue Covey,2024-01-28T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
930618,Brentwood Avenue Covey,2024-01-28T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
930618,Brentwood Avenue Covey,2024-01-28T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
930618,Brentwood Avenue Covey,2024-01-28T20:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T20:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T20:10:00.000+00:00,feeder,1,L3 Current (Min),A,45.0
930618,Brentwood Avenue Covey,2024-01-28T20:10:00.000+00:00,feeder,1,L3 Current (Max),A,45.0
930618,Brentwood Avenue Covey,2024-01-28T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,45.0
930618,Brentwood Avenue Covey,2024-01-28T20:10:00.000+00:00,feeder,1,L2 Current (Min),A,106.62
930618,Brentwood Avenue Covey,2024-01-28T20:10:00.000+00:00,feeder,1,L2 Current (Max),A,113.0
930618,Brentwood Avenue Covey,2024-01-28T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,109.38
930618,Brentwood Avenue Covey,2024-01-28T20:10:00.000+00:00,feeder,1,L1 Current (Min),A,72.12
930618,Brentwood Avenue Covey,2024-01-28T20:10:00.000+00:00,feeder,1,L1 Current (Max),A,72.5
930618,Brentwood Avenue Covey,2024-01-28T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,72.5
930618,Brentwood Avenue Covey,2024-01-28T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.47
930618,Brentwood Avenue Covey,2024-01-28T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.5
930618,Brentwood Avenue Covey,2024-01-28T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
930618,Brentwood Avenue Covey,2024-01-28T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.42
930618,Brentwood Avenue Covey,2024-01-28T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.48
930618,Brentwood Avenue Covey,2024-01-28T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
930618,Brentwood Avenue Covey,2024-01-28T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.59
930618,Brentwood Avenue Covey,2024-01-28T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.66
930618,Brentwood Avenue Covey,2024-01-28T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
930618,Brentwood Avenue Covey,2024-01-28T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930618,Brentwood Avenue Covey,2024-01-28T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
930618,Brentwood Avenue Covey,2024-01-28T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930618,Brentwood Avenue Covey,2024-01-28T20:10:00.000+00:00,busbar,,L3 Active Power,kW,35.0
930618,Brentwood Avenue Covey,2024-01-28T20:10:00.000+00:00,busbar,,L2 Active Power,kW,72.0
930618,Brentwood Avenue Covey,2024-01-28T20:10:00.000+00:00,busbar,,L1 Active Power,kW,62.0
930618,Brentwood Avenue Covey,2024-01-28T20:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T20:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T20:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T20:10:00.000+00:00,busbar,,L3 Current (Min),A,151.0
930618,Brentwood Avenue Covey,2024-01-28T20:10:00.000+00:00,busbar,,L3 Current (Max),A,151.38
930618,Brentwood Avenue Covey,2024-01-28T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,151.25
930618,Brentwood Avenue Covey,2024-01-28T20:10:00.000+00:00,busbar,,L2 Current (Min),A,300.88
930618,Brentwood Avenue Covey,2024-01-28T20:10:00.000+00:00,busbar,,L2 Current (Max),A,307.25
930618,Brentwood Avenue Covey,2024-01-28T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,303.5
930618,Brentwood Avenue Covey,2024-01-28T20:10:00.000+00:00,busbar,,L1 Current (Min),A,262.62
930618,Brentwood Avenue Covey,2024-01-28T20:10:00.000+00:00,busbar,,L1 Current (Max),A,265.75
930618,Brentwood Avenue Covey,2024-01-28T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,264.0
930618,Brentwood Avenue Covey,2024-01-28T20:10:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-28T20:10:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-28T20:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T20:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.56
930618,Brentwood Avenue Covey,2024-01-28T20:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T20:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.81
930618,Brentwood Avenue Covey,2024-01-28T20:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T20:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.94
930618,Brentwood Avenue Covey,2024-01-28T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-28T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-28T20:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9718
930618,Brentwood Avenue Covey,2024-01-28T20:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96576
930618,Brentwood Avenue Covey,2024-01-28T20:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97717
930618,Brentwood Avenue Covey,2024-01-28T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
930618,Brentwood Avenue Covey,2024-01-28T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
930618,Brentwood Avenue Covey,2024-01-28T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
930618,Brentwood Avenue Covey,2024-01-28T20:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T20:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T20:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T20:00:00.000+00:00,feeder,4,L3 Current (Min),A,52.25
930618,Brentwood Avenue Covey,2024-01-28T20:00:00.000+00:00,feeder,4,L3 Current (Max),A,52.38
930618,Brentwood Avenue Covey,2024-01-28T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,52.38
930618,Brentwood Avenue Covey,2024-01-28T20:00:00.000+00:00,feeder,4,L2 Current (Min),A,54.0
930618,Brentwood Avenue Covey,2024-01-28T20:00:00.000+00:00,feeder,4,L2 Current (Max),A,54.25
930618,Brentwood Avenue Covey,2024-01-28T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,54.12
930618,Brentwood Avenue Covey,2024-01-28T20:00:00.000+00:00,feeder,4,L1 Current (Min),A,43.25
930618,Brentwood Avenue Covey,2024-01-28T20:00:00.000+00:00,feeder,4,L1 Current (Max),A,48.0
930618,Brentwood Avenue Covey,2024-01-28T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,46.12
930618,Brentwood Avenue Covey,2024-01-28T20:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T20:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.62
930618,Brentwood Avenue Covey,2024-01-28T20:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T20:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.63
930618,Brentwood Avenue Covey,2024-01-28T20:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T20:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.31
930618,Brentwood Avenue Covey,2024-01-28T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930618,Brentwood Avenue Covey,2024-01-28T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-28T20:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9859
930618,Brentwood Avenue Covey,2024-01-28T20:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96362
930618,Brentwood Avenue Covey,2024-01-28T20:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97003
930618,Brentwood Avenue Covey,2024-01-28T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
930618,Brentwood Avenue Covey,2024-01-28T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
930618,Brentwood Avenue Covey,2024-01-28T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
930618,Brentwood Avenue Covey,2024-01-28T20:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T20:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T20:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T20:00:00.000+00:00,feeder,3,L3 Current (Min),A,40.62
930618,Brentwood Avenue Covey,2024-01-28T20:00:00.000+00:00,feeder,3,L3 Current (Max),A,40.75
930618,Brentwood Avenue Covey,2024-01-28T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,40.75
930618,Brentwood Avenue Covey,2024-01-28T20:00:00.000+00:00,feeder,3,L2 Current (Min),A,61.88
930618,Brentwood Avenue Covey,2024-01-28T20:00:00.000+00:00,feeder,3,L2 Current (Max),A,62.12
930618,Brentwood Avenue Covey,2024-01-28T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,62.0
930618,Brentwood Avenue Covey,2024-01-28T20:00:00.000+00:00,feeder,3,L1 Current (Min),A,66.0
930618,Brentwood Avenue Covey,2024-01-28T20:00:00.000+00:00,feeder,3,L1 Current (Max),A,66.88
930618,Brentwood Avenue Covey,2024-01-28T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,66.25
930618,Brentwood Avenue Covey,2024-01-28T20:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T20:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.88
930618,Brentwood Avenue Covey,2024-01-28T20:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T20:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.31
930618,Brentwood Avenue Covey,2024-01-28T20:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T20:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.81
930618,Brentwood Avenue Covey,2024-01-28T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-28T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T20:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90457
930618,Brentwood Avenue Covey,2024-01-28T20:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99228
930618,Brentwood Avenue Covey,2024-01-28T20:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98196
930618,Brentwood Avenue Covey,2024-01-28T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
930618,Brentwood Avenue Covey,2024-01-28T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
930618,Brentwood Avenue Covey,2024-01-28T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
930618,Brentwood Avenue Covey,2024-01-28T20:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T20:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T20:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T20:00:00.000+00:00,feeder,2,L3 Current (Min),A,29.62
930618,Brentwood Avenue Covey,2024-01-28T20:00:00.000+00:00,feeder,2,L3 Current (Max),A,29.88
930618,Brentwood Avenue Covey,2024-01-28T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,29.75
930618,Brentwood Avenue Covey,2024-01-28T20:00:00.000+00:00,feeder,2,L2 Current (Min),A,68.62
930618,Brentwood Avenue Covey,2024-01-28T20:00:00.000+00:00,feeder,2,L2 Current (Max),A,69.12
930618,Brentwood Avenue Covey,2024-01-28T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,68.88
930618,Brentwood Avenue Covey,2024-01-28T20:00:00.000+00:00,feeder,2,L1 Current (Min),A,67.38
930618,Brentwood Avenue Covey,2024-01-28T20:00:00.000+00:00,feeder,2,L1 Current (Max),A,67.75
930618,Brentwood Avenue Covey,2024-01-28T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,67.62
930618,Brentwood Avenue Covey,2024-01-28T20:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T20:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.0
930618,Brentwood Avenue Covey,2024-01-28T20:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T20:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.25
930618,Brentwood Avenue Covey,2024-01-28T20:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T20:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.31
930618,Brentwood Avenue Covey,2024-01-28T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-28T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T20:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9819
930618,Brentwood Avenue Covey,2024-01-28T20:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98029
930618,Brentwood Avenue Covey,2024-01-28T20:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96265
930618,Brentwood Avenue Covey,2024-01-28T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
930618,Brentwood Avenue Covey,2024-01-28T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
930618,Brentwood Avenue Covey,2024-01-28T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
930618,Brentwood Avenue Covey,2024-01-28T20:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T20:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T20:00:00.000+00:00,feeder,1,L3 Current (Min),A,80.0
930618,Brentwood Avenue Covey,2024-01-28T20:00:00.000+00:00,feeder,1,L3 Current (Max),A,80.12
930618,Brentwood Avenue Covey,2024-01-28T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,80.0
930618,Brentwood Avenue Covey,2024-01-28T20:00:00.000+00:00,feeder,1,L2 Current (Min),A,107.88
930618,Brentwood Avenue Covey,2024-01-28T20:00:00.000+00:00,feeder,1,L2 Current (Max),A,114.12
930618,Brentwood Avenue Covey,2024-01-28T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,110.38
930618,Brentwood Avenue Covey,2024-01-28T20:00:00.000+00:00,feeder,1,L1 Current (Min),A,64.12
930618,Brentwood Avenue Covey,2024-01-28T20:00:00.000+00:00,feeder,1,L1 Current (Max),A,65.62
930618,Brentwood Avenue Covey,2024-01-28T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,64.88
930618,Brentwood Avenue Covey,2024-01-28T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.53
930618,Brentwood Avenue Covey,2024-01-28T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.55
930618,Brentwood Avenue Covey,2024-01-28T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
930618,Brentwood Avenue Covey,2024-01-28T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.88
930618,Brentwood Avenue Covey,2024-01-28T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.88
930618,Brentwood Avenue Covey,2024-01-28T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
930618,Brentwood Avenue Covey,2024-01-28T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.95
930618,Brentwood Avenue Covey,2024-01-28T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.03
930618,Brentwood Avenue Covey,2024-01-28T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
930618,Brentwood Avenue Covey,2024-01-28T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930618,Brentwood Avenue Covey,2024-01-28T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930618,Brentwood Avenue Covey,2024-01-28T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930618,Brentwood Avenue Covey,2024-01-28T20:00:00.000+00:00,busbar,,L3 Active Power,kW,48.0
930618,Brentwood Avenue Covey,2024-01-28T20:00:00.000+00:00,busbar,,L2 Active Power,kW,70.0
930618,Brentwood Avenue Covey,2024-01-28T20:00:00.000+00:00,busbar,,L1 Active Power,kW,57.0
930618,Brentwood Avenue Covey,2024-01-28T20:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T20:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T20:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T20:00:00.000+00:00,busbar,,L3 Current (Min),A,201.62
930618,Brentwood Avenue Covey,2024-01-28T20:00:00.000+00:00,busbar,,L3 Current (Max),A,202.0
930618,Brentwood Avenue Covey,2024-01-28T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,201.75
930618,Brentwood Avenue Covey,2024-01-28T20:00:00.000+00:00,busbar,,L2 Current (Min),A,292.5
930618,Brentwood Avenue Covey,2024-01-28T20:00:00.000+00:00,busbar,,L2 Current (Max),A,298.38
930618,Brentwood Avenue Covey,2024-01-28T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,295.0
930618,Brentwood Avenue Covey,2024-01-28T20:00:00.000+00:00,busbar,,L1 Current (Min),A,240.88
930618,Brentwood Avenue Covey,2024-01-28T20:00:00.000+00:00,busbar,,L1 Current (Max),A,247.62
930618,Brentwood Avenue Covey,2024-01-28T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,244.62
930618,Brentwood Avenue Covey,2024-01-28T20:00:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-28T20:00:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-28T19:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T19:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.94
930618,Brentwood Avenue Covey,2024-01-28T19:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T19:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.5
930618,Brentwood Avenue Covey,2024-01-28T19:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T19:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.0
930618,Brentwood Avenue Covey,2024-01-28T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-28T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930618,Brentwood Avenue Covey,2024-01-28T19:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98007
930618,Brentwood Avenue Covey,2024-01-28T19:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94369
930618,Brentwood Avenue Covey,2024-01-28T19:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98645
930618,Brentwood Avenue Covey,2024-01-28T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
930618,Brentwood Avenue Covey,2024-01-28T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-28T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
930618,Brentwood Avenue Covey,2024-01-28T19:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T19:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T19:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T19:50:00.000+00:00,feeder,4,L3 Current (Min),A,58.62
930618,Brentwood Avenue Covey,2024-01-28T19:50:00.000+00:00,feeder,4,L3 Current (Max),A,58.75
930618,Brentwood Avenue Covey,2024-01-28T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,58.75
930618,Brentwood Avenue Covey,2024-01-28T19:50:00.000+00:00,feeder,4,L2 Current (Min),A,40.75
930618,Brentwood Avenue Covey,2024-01-28T19:50:00.000+00:00,feeder,4,L2 Current (Max),A,41.12
930618,Brentwood Avenue Covey,2024-01-28T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,40.88
930618,Brentwood Avenue Covey,2024-01-28T19:50:00.000+00:00,feeder,4,L1 Current (Min),A,56.25
930618,Brentwood Avenue Covey,2024-01-28T19:50:00.000+00:00,feeder,4,L1 Current (Max),A,56.38
930618,Brentwood Avenue Covey,2024-01-28T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,56.25
930618,Brentwood Avenue Covey,2024-01-28T19:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T19:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.06
930618,Brentwood Avenue Covey,2024-01-28T19:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T19:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.81
930618,Brentwood Avenue Covey,2024-01-28T19:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T19:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.19
930618,Brentwood Avenue Covey,2024-01-28T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930618,Brentwood Avenue Covey,2024-01-28T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-28T19:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98489
930618,Brentwood Avenue Covey,2024-01-28T19:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97522
930618,Brentwood Avenue Covey,2024-01-28T19:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94742
930618,Brentwood Avenue Covey,2024-01-28T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
930618,Brentwood Avenue Covey,2024-01-28T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
930618,Brentwood Avenue Covey,2024-01-28T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
930618,Brentwood Avenue Covey,2024-01-28T19:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T19:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T19:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T19:50:00.000+00:00,feeder,3,L3 Current (Min),A,39.75
930618,Brentwood Avenue Covey,2024-01-28T19:50:00.000+00:00,feeder,3,L3 Current (Max),A,39.88
930618,Brentwood Avenue Covey,2024-01-28T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,39.75
930618,Brentwood Avenue Covey,2024-01-28T19:50:00.000+00:00,feeder,3,L2 Current (Min),A,79.25
930618,Brentwood Avenue Covey,2024-01-28T19:50:00.000+00:00,feeder,3,L2 Current (Max),A,79.38
930618,Brentwood Avenue Covey,2024-01-28T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,79.25
930618,Brentwood Avenue Covey,2024-01-28T19:50:00.000+00:00,feeder,3,L1 Current (Min),A,56.88
930618,Brentwood Avenue Covey,2024-01-28T19:50:00.000+00:00,feeder,3,L1 Current (Max),A,56.88
930618,Brentwood Avenue Covey,2024-01-28T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,56.88
930618,Brentwood Avenue Covey,2024-01-28T19:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T19:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.31
930618,Brentwood Avenue Covey,2024-01-28T19:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T19:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.38
930618,Brentwood Avenue Covey,2024-01-28T19:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T19:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.0
930618,Brentwood Avenue Covey,2024-01-28T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-28T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T19:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9426
930618,Brentwood Avenue Covey,2024-01-28T19:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99075
930618,Brentwood Avenue Covey,2024-01-28T19:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9855
930618,Brentwood Avenue Covey,2024-01-28T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-28T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
930618,Brentwood Avenue Covey,2024-01-28T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
930618,Brentwood Avenue Covey,2024-01-28T19:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T19:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T19:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T19:50:00.000+00:00,feeder,2,L3 Current (Min),A,38.0
930618,Brentwood Avenue Covey,2024-01-28T19:50:00.000+00:00,feeder,2,L3 Current (Max),A,38.12
930618,Brentwood Avenue Covey,2024-01-28T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,38.12
930618,Brentwood Avenue Covey,2024-01-28T19:50:00.000+00:00,feeder,2,L2 Current (Min),A,59.62
930618,Brentwood Avenue Covey,2024-01-28T19:50:00.000+00:00,feeder,2,L2 Current (Max),A,60.12
930618,Brentwood Avenue Covey,2024-01-28T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,59.88
930618,Brentwood Avenue Covey,2024-01-28T19:50:00.000+00:00,feeder,2,L1 Current (Min),A,76.25
930618,Brentwood Avenue Covey,2024-01-28T19:50:00.000+00:00,feeder,2,L1 Current (Max),A,76.75
930618,Brentwood Avenue Covey,2024-01-28T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,76.5
930618,Brentwood Avenue Covey,2024-01-28T19:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T19:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.75
930618,Brentwood Avenue Covey,2024-01-28T19:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T19:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.5
930618,Brentwood Avenue Covey,2024-01-28T19:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T19:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.31
930618,Brentwood Avenue Covey,2024-01-28T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-28T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-28T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T19:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92511
930618,Brentwood Avenue Covey,2024-01-28T19:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97888
930618,Brentwood Avenue Covey,2024-01-28T19:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97537
930618,Brentwood Avenue Covey,2024-01-28T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
930618,Brentwood Avenue Covey,2024-01-28T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
930618,Brentwood Avenue Covey,2024-01-28T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
930618,Brentwood Avenue Covey,2024-01-28T19:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T19:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
