Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930618,Brentwood Avenue Covey,2024-01-28T19:50:00.000+00:00,feeder,1,L3 Current (Min),A,45.38
930618,Brentwood Avenue Covey,2024-01-28T19:50:00.000+00:00,feeder,1,L3 Current (Max),A,45.5
930618,Brentwood Avenue Covey,2024-01-28T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,45.5
930618,Brentwood Avenue Covey,2024-01-28T19:50:00.000+00:00,feeder,1,L2 Current (Min),A,101.12
930618,Brentwood Avenue Covey,2024-01-28T19:50:00.000+00:00,feeder,1,L2 Current (Max),A,108.38
930618,Brentwood Avenue Covey,2024-01-28T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,104.75
930618,Brentwood Avenue Covey,2024-01-28T19:50:00.000+00:00,feeder,1,L1 Current (Min),A,82.12
930618,Brentwood Avenue Covey,2024-01-28T19:50:00.000+00:00,feeder,1,L1 Current (Max),A,82.12
930618,Brentwood Avenue Covey,2024-01-28T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,82.12
930618,Brentwood Avenue Covey,2024-01-28T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.16
930618,Brentwood Avenue Covey,2024-01-28T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.16
930618,Brentwood Avenue Covey,2024-01-28T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
930618,Brentwood Avenue Covey,2024-01-28T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.09
930618,Brentwood Avenue Covey,2024-01-28T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.14
930618,Brentwood Avenue Covey,2024-01-28T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
930618,Brentwood Avenue Covey,2024-01-28T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.16
930618,Brentwood Avenue Covey,2024-01-28T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.17
930618,Brentwood Avenue Covey,2024-01-28T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
930618,Brentwood Avenue Covey,2024-01-28T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930618,Brentwood Avenue Covey,2024-01-28T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930618,Brentwood Avenue Covey,2024-01-28T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930618,Brentwood Avenue Covey,2024-01-28T19:50:00.000+00:00,busbar,,L3 Active Power,kW,43.0
930618,Brentwood Avenue Covey,2024-01-28T19:50:00.000+00:00,busbar,,L2 Active Power,kW,67.0
930618,Brentwood Avenue Covey,2024-01-28T19:50:00.000+00:00,busbar,,L1 Active Power,kW,64.0
930618,Brentwood Avenue Covey,2024-01-28T19:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T19:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T19:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T19:50:00.000+00:00,busbar,,L3 Current (Min),A,180.75
930618,Brentwood Avenue Covey,2024-01-28T19:50:00.000+00:00,busbar,,L3 Current (Max),A,181.12
930618,Brentwood Avenue Covey,2024-01-28T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,180.88
930618,Brentwood Avenue Covey,2024-01-28T19:50:00.000+00:00,busbar,,L2 Current (Min),A,281.12
930618,Brentwood Avenue Covey,2024-01-28T19:50:00.000+00:00,busbar,,L2 Current (Max),A,287.62
930618,Brentwood Avenue Covey,2024-01-28T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,284.38
930618,Brentwood Avenue Covey,2024-01-28T19:50:00.000+00:00,busbar,,L1 Current (Min),A,271.0
930618,Brentwood Avenue Covey,2024-01-28T19:50:00.000+00:00,busbar,,L1 Current (Max),A,271.38
930618,Brentwood Avenue Covey,2024-01-28T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,271.12
930618,Brentwood Avenue Covey,2024-01-28T19:50:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-28T19:50:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-28T19:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T19:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.87
930618,Brentwood Avenue Covey,2024-01-28T19:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T19:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.81
930618,Brentwood Avenue Covey,2024-01-28T19:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T19:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.31
930618,Brentwood Avenue Covey,2024-01-28T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-28T19:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96301
930618,Brentwood Avenue Covey,2024-01-28T19:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94559
930618,Brentwood Avenue Covey,2024-01-28T19:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98379
930618,Brentwood Avenue Covey,2024-01-28T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
930618,Brentwood Avenue Covey,2024-01-28T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-28T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
930618,Brentwood Avenue Covey,2024-01-28T19:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T19:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T19:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T19:40:00.000+00:00,feeder,4,L3 Current (Min),A,47.62
930618,Brentwood Avenue Covey,2024-01-28T19:40:00.000+00:00,feeder,4,L3 Current (Max),A,47.75
930618,Brentwood Avenue Covey,2024-01-28T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,47.62
930618,Brentwood Avenue Covey,2024-01-28T19:40:00.000+00:00,feeder,4,L2 Current (Min),A,41.38
930618,Brentwood Avenue Covey,2024-01-28T19:40:00.000+00:00,feeder,4,L2 Current (Max),A,41.75
930618,Brentwood Avenue Covey,2024-01-28T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,41.5
930618,Brentwood Avenue Covey,2024-01-28T19:40:00.000+00:00,feeder,4,L1 Current (Min),A,53.38
930618,Brentwood Avenue Covey,2024-01-28T19:40:00.000+00:00,feeder,4,L1 Current (Max),A,53.5
930618,Brentwood Avenue Covey,2024-01-28T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,53.5
930618,Brentwood Avenue Covey,2024-01-28T19:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T19:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.5
930618,Brentwood Avenue Covey,2024-01-28T19:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T19:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.56
930618,Brentwood Avenue Covey,2024-01-28T19:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T19:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.63
930618,Brentwood Avenue Covey,2024-01-28T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930618,Brentwood Avenue Covey,2024-01-28T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-28T19:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99435
930618,Brentwood Avenue Covey,2024-01-28T19:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97919
930618,Brentwood Avenue Covey,2024-01-28T19:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95761
930618,Brentwood Avenue Covey,2024-01-28T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
930618,Brentwood Avenue Covey,2024-01-28T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
930618,Brentwood Avenue Covey,2024-01-28T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
930618,Brentwood Avenue Covey,2024-01-28T19:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T19:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T19:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T19:40:00.000+00:00,feeder,3,L3 Current (Min),A,58.88
930618,Brentwood Avenue Covey,2024-01-28T19:40:00.000+00:00,feeder,3,L3 Current (Max),A,59.12
930618,Brentwood Avenue Covey,2024-01-28T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,59.0
930618,Brentwood Avenue Covey,2024-01-28T19:40:00.000+00:00,feeder,3,L2 Current (Min),A,80.12
930618,Brentwood Avenue Covey,2024-01-28T19:40:00.000+00:00,feeder,3,L2 Current (Max),A,80.25
930618,Brentwood Avenue Covey,2024-01-28T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,80.25
930618,Brentwood Avenue Covey,2024-01-28T19:40:00.000+00:00,feeder,3,L1 Current (Min),A,60.0
930618,Brentwood Avenue Covey,2024-01-28T19:40:00.000+00:00,feeder,3,L1 Current (Max),A,60.0
930618,Brentwood Avenue Covey,2024-01-28T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,60.0
930618,Brentwood Avenue Covey,2024-01-28T19:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T19:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.69
930618,Brentwood Avenue Covey,2024-01-28T19:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T19:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.06
930618,Brentwood Avenue Covey,2024-01-28T19:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T19:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.88
930618,Brentwood Avenue Covey,2024-01-28T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-28T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T19:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96759
930618,Brentwood Avenue Covey,2024-01-28T19:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98895
930618,Brentwood Avenue Covey,2024-01-28T19:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98282
930618,Brentwood Avenue Covey,2024-01-28T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
930618,Brentwood Avenue Covey,2024-01-28T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
930618,Brentwood Avenue Covey,2024-01-28T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
930618,Brentwood Avenue Covey,2024-01-28T19:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T19:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T19:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T19:40:00.000+00:00,feeder,2,L3 Current (Min),A,47.5
930618,Brentwood Avenue Covey,2024-01-28T19:40:00.000+00:00,feeder,2,L3 Current (Max),A,47.62
930618,Brentwood Avenue Covey,2024-01-28T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,47.62
930618,Brentwood Avenue Covey,2024-01-28T19:40:00.000+00:00,feeder,2,L2 Current (Min),A,57.25
930618,Brentwood Avenue Covey,2024-01-28T19:40:00.000+00:00,feeder,2,L2 Current (Max),A,57.5
930618,Brentwood Avenue Covey,2024-01-28T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,57.38
930618,Brentwood Avenue Covey,2024-01-28T19:40:00.000+00:00,feeder,2,L1 Current (Min),A,72.62
930618,Brentwood Avenue Covey,2024-01-28T19:40:00.000+00:00,feeder,2,L1 Current (Max),A,73.38
930618,Brentwood Avenue Covey,2024-01-28T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,72.88
930618,Brentwood Avenue Covey,2024-01-28T19:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T19:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.44
930618,Brentwood Avenue Covey,2024-01-28T19:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T19:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.37
930618,Brentwood Avenue Covey,2024-01-28T19:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T19:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.38
930618,Brentwood Avenue Covey,2024-01-28T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-28T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-28T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T19:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95941
930618,Brentwood Avenue Covey,2024-01-28T19:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97647
930618,Brentwood Avenue Covey,2024-01-28T19:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98068
930618,Brentwood Avenue Covey,2024-01-28T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
930618,Brentwood Avenue Covey,2024-01-28T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
930618,Brentwood Avenue Covey,2024-01-28T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
930618,Brentwood Avenue Covey,2024-01-28T19:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T19:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T19:40:00.000+00:00,feeder,1,L3 Current (Min),A,61.5
930618,Brentwood Avenue Covey,2024-01-28T19:40:00.000+00:00,feeder,1,L3 Current (Max),A,61.88
930618,Brentwood Avenue Covey,2024-01-28T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,61.75
930618,Brentwood Avenue Covey,2024-01-28T19:40:00.000+00:00,feeder,1,L2 Current (Min),A,101.25
930618,Brentwood Avenue Covey,2024-01-28T19:40:00.000+00:00,feeder,1,L2 Current (Max),A,108.12
930618,Brentwood Avenue Covey,2024-01-28T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,104.88
930618,Brentwood Avenue Covey,2024-01-28T19:40:00.000+00:00,feeder,1,L1 Current (Min),A,94.75
930618,Brentwood Avenue Covey,2024-01-28T19:40:00.000+00:00,feeder,1,L1 Current (Max),A,95.25
930618,Brentwood Avenue Covey,2024-01-28T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,95.0
930618,Brentwood Avenue Covey,2024-01-28T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.86
930618,Brentwood Avenue Covey,2024-01-28T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.88
930618,Brentwood Avenue Covey,2024-01-28T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
930618,Brentwood Avenue Covey,2024-01-28T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.33
930618,Brentwood Avenue Covey,2024-01-28T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.38
930618,Brentwood Avenue Covey,2024-01-28T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
930618,Brentwood Avenue Covey,2024-01-28T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.33
930618,Brentwood Avenue Covey,2024-01-28T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.36
930618,Brentwood Avenue Covey,2024-01-28T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
930618,Brentwood Avenue Covey,2024-01-28T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930618,Brentwood Avenue Covey,2024-01-28T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930618,Brentwood Avenue Covey,2024-01-28T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-28T19:40:00.000+00:00,busbar,,L3 Active Power,kW,51.0
930618,Brentwood Avenue Covey,2024-01-28T19:40:00.000+00:00,busbar,,L2 Active Power,kW,67.0
930618,Brentwood Avenue Covey,2024-01-28T19:40:00.000+00:00,busbar,,L1 Active Power,kW,66.0
930618,Brentwood Avenue Covey,2024-01-28T19:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T19:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T19:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T19:40:00.000+00:00,busbar,,L3 Current (Min),A,214.75
930618,Brentwood Avenue Covey,2024-01-28T19:40:00.000+00:00,busbar,,L3 Current (Max),A,215.12
930618,Brentwood Avenue Covey,2024-01-28T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,215.0
930618,Brentwood Avenue Covey,2024-01-28T19:40:00.000+00:00,busbar,,L2 Current (Min),A,280.38
930618,Brentwood Avenue Covey,2024-01-28T19:40:00.000+00:00,busbar,,L2 Current (Max),A,286.88
930618,Brentwood Avenue Covey,2024-01-28T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,283.62
930618,Brentwood Avenue Covey,2024-01-28T19:40:00.000+00:00,busbar,,L1 Current (Min),A,280.5
930618,Brentwood Avenue Covey,2024-01-28T19:40:00.000+00:00,busbar,,L1 Current (Max),A,281.5
930618,Brentwood Avenue Covey,2024-01-28T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,280.88
930618,Brentwood Avenue Covey,2024-01-28T19:40:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-28T19:40:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-28T19:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T19:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.5
930618,Brentwood Avenue Covey,2024-01-28T19:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T19:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.5
930618,Brentwood Avenue Covey,2024-01-28T19:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T19:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.69
930618,Brentwood Avenue Covey,2024-01-28T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-28T19:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94824
930618,Brentwood Avenue Covey,2024-01-28T19:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96497
930618,Brentwood Avenue Covey,2024-01-28T19:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97733
930618,Brentwood Avenue Covey,2024-01-28T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
930618,Brentwood Avenue Covey,2024-01-28T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
930618,Brentwood Avenue Covey,2024-01-28T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
930618,Brentwood Avenue Covey,2024-01-28T19:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T19:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T19:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T19:30:00.000+00:00,feeder,4,L3 Current (Min),A,42.62
930618,Brentwood Avenue Covey,2024-01-28T19:30:00.000+00:00,feeder,4,L3 Current (Max),A,42.88
930618,Brentwood Avenue Covey,2024-01-28T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,42.75
930618,Brentwood Avenue Covey,2024-01-28T19:30:00.000+00:00,feeder,4,L2 Current (Min),A,49.62
930618,Brentwood Avenue Covey,2024-01-28T19:30:00.000+00:00,feeder,4,L2 Current (Max),A,50.75
930618,Brentwood Avenue Covey,2024-01-28T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,50.25
930618,Brentwood Avenue Covey,2024-01-28T19:30:00.000+00:00,feeder,4,L1 Current (Min),A,38.5
930618,Brentwood Avenue Covey,2024-01-28T19:30:00.000+00:00,feeder,4,L1 Current (Max),A,50.0
930618,Brentwood Avenue Covey,2024-01-28T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,47.5
930618,Brentwood Avenue Covey,2024-01-28T19:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T19:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.5
930618,Brentwood Avenue Covey,2024-01-28T19:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T19:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.37
930618,Brentwood Avenue Covey,2024-01-28T19:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T19:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.31
930618,Brentwood Avenue Covey,2024-01-28T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930618,Brentwood Avenue Covey,2024-01-28T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-28T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-28T19:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98434
930618,Brentwood Avenue Covey,2024-01-28T19:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97467
930618,Brentwood Avenue Covey,2024-01-28T19:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98218
930618,Brentwood Avenue Covey,2024-01-28T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-28T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
930618,Brentwood Avenue Covey,2024-01-28T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
930618,Brentwood Avenue Covey,2024-01-28T19:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T19:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T19:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T19:30:00.000+00:00,feeder,3,L3 Current (Min),A,39.12
930618,Brentwood Avenue Covey,2024-01-28T19:30:00.000+00:00,feeder,3,L3 Current (Max),A,39.25
930618,Brentwood Avenue Covey,2024-01-28T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,39.25
930618,Brentwood Avenue Covey,2024-01-28T19:30:00.000+00:00,feeder,3,L2 Current (Min),A,78.75
930618,Brentwood Avenue Covey,2024-01-28T19:30:00.000+00:00,feeder,3,L2 Current (Max),A,79.0
930618,Brentwood Avenue Covey,2024-01-28T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,78.88
930618,Brentwood Avenue Covey,2024-01-28T19:30:00.000+00:00,feeder,3,L1 Current (Min),A,88.0
930618,Brentwood Avenue Covey,2024-01-28T19:30:00.000+00:00,feeder,3,L1 Current (Max),A,88.75
930618,Brentwood Avenue Covey,2024-01-28T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,88.38
930618,Brentwood Avenue Covey,2024-01-28T19:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T19:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.12
930618,Brentwood Avenue Covey,2024-01-28T19:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T19:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.12
930618,Brentwood Avenue Covey,2024-01-28T19:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T19:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.56
930618,Brentwood Avenue Covey,2024-01-28T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-28T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-28T19:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90369
930618,Brentwood Avenue Covey,2024-01-28T19:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99017
930618,Brentwood Avenue Covey,2024-01-28T19:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96805
930618,Brentwood Avenue Covey,2024-01-28T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
930618,Brentwood Avenue Covey,2024-01-28T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
930618,Brentwood Avenue Covey,2024-01-28T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
930618,Brentwood Avenue Covey,2024-01-28T19:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T19:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T19:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T19:30:00.000+00:00,feeder,2,L3 Current (Min),A,31.0
930618,Brentwood Avenue Covey,2024-01-28T19:30:00.000+00:00,feeder,2,L3 Current (Max),A,31.38
930618,Brentwood Avenue Covey,2024-01-28T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,31.25
930618,Brentwood Avenue Covey,2024-01-28T19:30:00.000+00:00,feeder,2,L2 Current (Min),A,65.25
930618,Brentwood Avenue Covey,2024-01-28T19:30:00.000+00:00,feeder,2,L2 Current (Max),A,65.38
930618,Brentwood Avenue Covey,2024-01-28T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,65.25
930618,Brentwood Avenue Covey,2024-01-28T19:30:00.000+00:00,feeder,2,L1 Current (Min),A,59.38
930618,Brentwood Avenue Covey,2024-01-28T19:30:00.000+00:00,feeder,2,L1 Current (Max),A,60.25
930618,Brentwood Avenue Covey,2024-01-28T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,59.88
930618,Brentwood Avenue Covey,2024-01-28T19:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T19:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.94
930618,Brentwood Avenue Covey,2024-01-28T19:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T19:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.62
930618,Brentwood Avenue Covey,2024-01-28T19:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T19:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.94
930618,Brentwood Avenue Covey,2024-01-28T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-28T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-28T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T19:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96255
930618,Brentwood Avenue Covey,2024-01-28T19:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98175
930618,Brentwood Avenue Covey,2024-01-28T19:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98578
930618,Brentwood Avenue Covey,2024-01-28T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
930618,Brentwood Avenue Covey,2024-01-28T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,29.0
930618,Brentwood Avenue Covey,2024-01-28T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
930618,Brentwood Avenue Covey,2024-01-28T19:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T19:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T19:30:00.000+00:00,feeder,1,L3 Current (Min),A,63.12
930618,Brentwood Avenue Covey,2024-01-28T19:30:00.000+00:00,feeder,1,L3 Current (Max),A,63.62
930618,Brentwood Avenue Covey,2024-01-28T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,63.25
930618,Brentwood Avenue Covey,2024-01-28T19:30:00.000+00:00,feeder,1,L2 Current (Min),A,122.38
930618,Brentwood Avenue Covey,2024-01-28T19:30:00.000+00:00,feeder,1,L2 Current (Max),A,127.38
930618,Brentwood Avenue Covey,2024-01-28T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,123.62
930618,Brentwood Avenue Covey,2024-01-28T19:30:00.000+00:00,feeder,1,L1 Current (Min),A,97.88
930618,Brentwood Avenue Covey,2024-01-28T19:30:00.000+00:00,feeder,1,L1 Current (Max),A,98.88
930618,Brentwood Avenue Covey,2024-01-28T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,98.38
930618,Brentwood Avenue Covey,2024-01-28T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.97
930618,Brentwood Avenue Covey,2024-01-28T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.09
930618,Brentwood Avenue Covey,2024-01-28T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
930618,Brentwood Avenue Covey,2024-01-28T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.12
930618,Brentwood Avenue Covey,2024-01-28T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.23
930618,Brentwood Avenue Covey,2024-01-28T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
930618,Brentwood Avenue Covey,2024-01-28T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.98
930618,Brentwood Avenue Covey,2024-01-28T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.12
930618,Brentwood Avenue Covey,2024-01-28T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
930618,Brentwood Avenue Covey,2024-01-28T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-28T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
930618,Brentwood Avenue Covey,2024-01-28T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-28T19:30:00.000+00:00,busbar,,L3 Active Power,kW,41.0
930618,Brentwood Avenue Covey,2024-01-28T19:30:00.000+00:00,busbar,,L2 Active Power,kW,75.0
930618,Brentwood Avenue Covey,2024-01-28T19:30:00.000+00:00,busbar,,L1 Active Power,kW,69.0
930618,Brentwood Avenue Covey,2024-01-28T19:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T19:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T19:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T19:30:00.000+00:00,busbar,,L3 Current (Min),A,175.5
930618,Brentwood Avenue Covey,2024-01-28T19:30:00.000+00:00,busbar,,L3 Current (Max),A,176.12
930618,Brentwood Avenue Covey,2024-01-28T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,175.75
930618,Brentwood Avenue Covey,2024-01-28T19:30:00.000+00:00,busbar,,L2 Current (Min),A,316.88
930618,Brentwood Avenue Covey,2024-01-28T19:30:00.000+00:00,busbar,,L2 Current (Max),A,321.0
930618,Brentwood Avenue Covey,2024-01-28T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,317.88
930618,Brentwood Avenue Covey,2024-01-28T19:30:00.000+00:00,busbar,,L1 Current (Min),A,284.88
930618,Brentwood Avenue Covey,2024-01-28T19:30:00.000+00:00,busbar,,L1 Current (Max),A,296.12
930618,Brentwood Avenue Covey,2024-01-28T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,293.75
930618,Brentwood Avenue Covey,2024-01-28T19:30:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-28T19:30:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-28T19:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T19:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.56
930618,Brentwood Avenue Covey,2024-01-28T19:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T19:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.44
930618,Brentwood Avenue Covey,2024-01-28T19:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T19:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.56
930618,Brentwood Avenue Covey,2024-01-28T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-28T19:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97357
930618,Brentwood Avenue Covey,2024-01-28T19:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9787
930618,Brentwood Avenue Covey,2024-01-28T19:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97733
930618,Brentwood Avenue Covey,2024-01-28T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
930618,Brentwood Avenue Covey,2024-01-28T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
930618,Brentwood Avenue Covey,2024-01-28T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
930618,Brentwood Avenue Covey,2024-01-28T19:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T19:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T19:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T19:20:00.000+00:00,feeder,4,L3 Current (Min),A,61.38
930618,Brentwood Avenue Covey,2024-01-28T19:20:00.000+00:00,feeder,4,L3 Current (Max),A,61.5
930618,Brentwood Avenue Covey,2024-01-28T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,61.38
930618,Brentwood Avenue Covey,2024-01-28T19:20:00.000+00:00,feeder,4,L2 Current (Min),A,62.62
930618,Brentwood Avenue Covey,2024-01-28T19:20:00.000+00:00,feeder,4,L2 Current (Max),A,62.75
930618,Brentwood Avenue Covey,2024-01-28T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,62.75
930618,Brentwood Avenue Covey,2024-01-28T19:20:00.000+00:00,feeder,4,L1 Current (Min),A,49.62
930618,Brentwood Avenue Covey,2024-01-28T19:20:00.000+00:00,feeder,4,L1 Current (Max),A,49.75
930618,Brentwood Avenue Covey,2024-01-28T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,49.62
930618,Brentwood Avenue Covey,2024-01-28T19:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T19:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.56
930618,Brentwood Avenue Covey,2024-01-28T19:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T19:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.56
930618,Brentwood Avenue Covey,2024-01-28T19:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T19:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.31
930618,Brentwood Avenue Covey,2024-01-28T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-28T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-28T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T19:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98709
930618,Brentwood Avenue Covey,2024-01-28T19:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97391
930618,Brentwood Avenue Covey,2024-01-28T19:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98724
930618,Brentwood Avenue Covey,2024-01-28T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
930618,Brentwood Avenue Covey,2024-01-28T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
930618,Brentwood Avenue Covey,2024-01-28T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
930618,Brentwood Avenue Covey,2024-01-28T19:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T19:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T19:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T19:20:00.000+00:00,feeder,3,L3 Current (Min),A,48.88
930618,Brentwood Avenue Covey,2024-01-28T19:20:00.000+00:00,feeder,3,L3 Current (Max),A,49.0
930618,Brentwood Avenue Covey,2024-01-28T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,48.88
930618,Brentwood Avenue Covey,2024-01-28T19:20:00.000+00:00,feeder,3,L2 Current (Min),A,75.75
930618,Brentwood Avenue Covey,2024-01-28T19:20:00.000+00:00,feeder,3,L2 Current (Max),A,75.88
930618,Brentwood Avenue Covey,2024-01-28T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,75.88
930618,Brentwood Avenue Covey,2024-01-28T19:20:00.000+00:00,feeder,3,L1 Current (Min),A,94.25
930618,Brentwood Avenue Covey,2024-01-28T19:20:00.000+00:00,feeder,3,L1 Current (Max),A,94.38
930618,Brentwood Avenue Covey,2024-01-28T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,94.38
930618,Brentwood Avenue Covey,2024-01-28T19:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T19:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.63
930618,Brentwood Avenue Covey,2024-01-28T19:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T19:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.31
930618,Brentwood Avenue Covey,2024-01-28T19:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T19:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.19
930618,Brentwood Avenue Covey,2024-01-28T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T19:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94812
930618,Brentwood Avenue Covey,2024-01-28T19:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98801
930618,Brentwood Avenue Covey,2024-01-28T19:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97739
930618,Brentwood Avenue Covey,2024-01-28T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-28T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
930618,Brentwood Avenue Covey,2024-01-28T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
930618,Brentwood Avenue Covey,2024-01-28T19:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T19:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T19:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T19:20:00.000+00:00,feeder,2,L3 Current (Min),A,40.75
930618,Brentwood Avenue Covey,2024-01-28T19:20:00.000+00:00,feeder,2,L3 Current (Max),A,40.88
930618,Brentwood Avenue Covey,2024-01-28T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,40.75
930618,Brentwood Avenue Covey,2024-01-28T19:20:00.000+00:00,feeder,2,L2 Current (Min),A,61.5
930618,Brentwood Avenue Covey,2024-01-28T19:20:00.000+00:00,feeder,2,L2 Current (Max),A,62.5
930618,Brentwood Avenue Covey,2024-01-28T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,61.88
930618,Brentwood Avenue Covey,2024-01-28T19:20:00.000+00:00,feeder,2,L1 Current (Min),A,68.25
930618,Brentwood Avenue Covey,2024-01-28T19:20:00.000+00:00,feeder,2,L1 Current (Max),A,68.75
930618,Brentwood Avenue Covey,2024-01-28T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,68.62
930618,Brentwood Avenue Covey,2024-01-28T19:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T19:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.87
930618,Brentwood Avenue Covey,2024-01-28T19:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T19:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.25
930618,Brentwood Avenue Covey,2024-01-28T19:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T19:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.75
930618,Brentwood Avenue Covey,2024-01-28T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-28T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-28T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T19:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97436
930618,Brentwood Avenue Covey,2024-01-28T19:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97748
930618,Brentwood Avenue Covey,2024-01-28T19:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98267
930618,Brentwood Avenue Covey,2024-01-28T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
930618,Brentwood Avenue Covey,2024-01-28T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
930618,Brentwood Avenue Covey,2024-01-28T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
930618,Brentwood Avenue Covey,2024-01-28T19:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T19:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T19:20:00.000+00:00,feeder,1,L3 Current (Min),A,72.62
930618,Brentwood Avenue Covey,2024-01-28T19:20:00.000+00:00,feeder,1,L3 Current (Max),A,73.75
930618,Brentwood Avenue Covey,2024-01-28T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,73.12
930618,Brentwood Avenue Covey,2024-01-28T19:20:00.000+00:00,feeder,1,L2 Current (Min),A,107.88
930618,Brentwood Avenue Covey,2024-01-28T19:20:00.000+00:00,feeder,1,L2 Current (Max),A,113.88
930618,Brentwood Avenue Covey,2024-01-28T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,110.75
930618,Brentwood Avenue Covey,2024-01-28T19:20:00.000+00:00,feeder,1,L1 Current (Min),A,97.12
930618,Brentwood Avenue Covey,2024-01-28T19:20:00.000+00:00,feeder,1,L1 Current (Max),A,98.25
930618,Brentwood Avenue Covey,2024-01-28T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,97.5
930618,Brentwood Avenue Covey,2024-01-28T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.52
930618,Brentwood Avenue Covey,2024-01-28T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.64
930618,Brentwood Avenue Covey,2024-01-28T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
930618,Brentwood Avenue Covey,2024-01-28T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.59
930618,Brentwood Avenue Covey,2024-01-28T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.7
930618,Brentwood Avenue Covey,2024-01-28T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
930618,Brentwood Avenue Covey,2024-01-28T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.55
930618,Brentwood Avenue Covey,2024-01-28T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.69
930618,Brentwood Avenue Covey,2024-01-28T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
930618,Brentwood Avenue Covey,2024-01-28T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930618,Brentwood Avenue Covey,2024-01-28T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
930618,Brentwood Avenue Covey,2024-01-28T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-28T19:20:00.000+00:00,busbar,,L3 Active Power,kW,53.0
930618,Brentwood Avenue Covey,2024-01-28T19:20:00.000+00:00,busbar,,L2 Active Power,kW,74.0
930618,Brentwood Avenue Covey,2024-01-28T19:20:00.000+00:00,busbar,,L1 Active Power,kW,73.0
930618,Brentwood Avenue Covey,2024-01-28T19:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T19:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T19:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T19:20:00.000+00:00,busbar,,L3 Current (Min),A,223.38
930618,Brentwood Avenue Covey,2024-01-28T19:20:00.000+00:00,busbar,,L3 Current (Max),A,224.38
930618,Brentwood Avenue Covey,2024-01-28T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,223.75
930618,Brentwood Avenue Covey,2024-01-28T19:20:00.000+00:00,busbar,,L2 Current (Min),A,308.75
930618,Brentwood Avenue Covey,2024-01-28T19:20:00.000+00:00,busbar,,L2 Current (Max),A,314.0
930618,Brentwood Avenue Covey,2024-01-28T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,311.12
930618,Brentwood Avenue Covey,2024-01-28T19:20:00.000+00:00,busbar,,L1 Current (Min),A,309.88
930618,Brentwood Avenue Covey,2024-01-28T19:20:00.000+00:00,busbar,,L1 Current (Max),A,310.5
930618,Brentwood Avenue Covey,2024-01-28T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,310.0
930618,Brentwood Avenue Covey,2024-01-28T19:20:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-28T19:20:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-28T19:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T19:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.13
930618,Brentwood Avenue Covey,2024-01-28T19:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T19:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.44
930618,Brentwood Avenue Covey,2024-01-28T19:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T19:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.94
930618,Brentwood Avenue Covey,2024-01-28T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-28T19:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97855
930618,Brentwood Avenue Covey,2024-01-28T19:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94235
930618,Brentwood Avenue Covey,2024-01-28T19:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98828
930618,Brentwood Avenue Covey,2024-01-28T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
930618,Brentwood Avenue Covey,2024-01-28T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
930618,Brentwood Avenue Covey,2024-01-28T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
930618,Brentwood Avenue Covey,2024-01-28T19:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T19:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T19:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T19:10:00.000+00:00,feeder,4,L3 Current (Min),A,58.12
930618,Brentwood Avenue Covey,2024-01-28T19:10:00.000+00:00,feeder,4,L3 Current (Max),A,58.5
930618,Brentwood Avenue Covey,2024-01-28T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,58.25
930618,Brentwood Avenue Covey,2024-01-28T19:10:00.000+00:00,feeder,4,L2 Current (Min),A,34.0
930618,Brentwood Avenue Covey,2024-01-28T19:10:00.000+00:00,feeder,4,L2 Current (Max),A,34.12
930618,Brentwood Avenue Covey,2024-01-28T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,34.0
930618,Brentwood Avenue Covey,2024-01-28T19:10:00.000+00:00,feeder,4,L1 Current (Min),A,65.62
930618,Brentwood Avenue Covey,2024-01-28T19:10:00.000+00:00,feeder,4,L1 Current (Max),A,65.75
930618,Brentwood Avenue Covey,2024-01-28T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,65.62
930618,Brentwood Avenue Covey,2024-01-28T19:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T19:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.0
930618,Brentwood Avenue Covey,2024-01-28T19:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T19:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.44
930618,Brentwood Avenue Covey,2024-01-28T19:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T19:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.93
930618,Brentwood Avenue Covey,2024-01-28T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-28T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-28T19:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99295
930618,Brentwood Avenue Covey,2024-01-28T19:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96393
930618,Brentwood Avenue Covey,2024-01-28T19:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97006
930618,Brentwood Avenue Covey,2024-01-28T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
930618,Brentwood Avenue Covey,2024-01-28T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
930618,Brentwood Avenue Covey,2024-01-28T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
930618,Brentwood Avenue Covey,2024-01-28T19:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T19:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T19:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T19:10:00.000+00:00,feeder,3,L3 Current (Min),A,69.88
930618,Brentwood Avenue Covey,2024-01-28T19:10:00.000+00:00,feeder,3,L3 Current (Max),A,70.0
930618,Brentwood Avenue Covey,2024-01-28T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,70.0
930618,Brentwood Avenue Covey,2024-01-28T19:10:00.000+00:00,feeder,3,L2 Current (Min),A,62.5
930618,Brentwood Avenue Covey,2024-01-28T19:10:00.000+00:00,feeder,3,L2 Current (Max),A,62.5
930618,Brentwood Avenue Covey,2024-01-28T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,62.5
930618,Brentwood Avenue Covey,2024-01-28T19:10:00.000+00:00,feeder,3,L1 Current (Min),A,67.0
930618,Brentwood Avenue Covey,2024-01-28T19:10:00.000+00:00,feeder,3,L1 Current (Max),A,67.0
930618,Brentwood Avenue Covey,2024-01-28T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,67.0
930618,Brentwood Avenue Covey,2024-01-28T19:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T19:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.94
930618,Brentwood Avenue Covey,2024-01-28T19:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T19:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.88
930618,Brentwood Avenue Covey,2024-01-28T19:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
