Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930618,Brentwood Avenue Covey,2024-01-28T19:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.69
930618,Brentwood Avenue Covey,2024-01-28T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-28T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T19:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96686
930618,Brentwood Avenue Covey,2024-01-28T19:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98636
930618,Brentwood Avenue Covey,2024-01-28T19:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99438
930618,Brentwood Avenue Covey,2024-01-28T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
930618,Brentwood Avenue Covey,2024-01-28T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
930618,Brentwood Avenue Covey,2024-01-28T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,30.0
930618,Brentwood Avenue Covey,2024-01-28T19:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T19:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T19:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T19:10:00.000+00:00,feeder,2,L3 Current (Min),A,44.0
930618,Brentwood Avenue Covey,2024-01-28T19:10:00.000+00:00,feeder,2,L3 Current (Max),A,44.25
930618,Brentwood Avenue Covey,2024-01-28T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,44.12
930618,Brentwood Avenue Covey,2024-01-28T19:10:00.000+00:00,feeder,2,L2 Current (Min),A,52.12
930618,Brentwood Avenue Covey,2024-01-28T19:10:00.000+00:00,feeder,2,L2 Current (Max),A,52.5
930618,Brentwood Avenue Covey,2024-01-28T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,52.25
930618,Brentwood Avenue Covey,2024-01-28T19:10:00.000+00:00,feeder,2,L1 Current (Min),A,125.62
930618,Brentwood Avenue Covey,2024-01-28T19:10:00.000+00:00,feeder,2,L1 Current (Max),A,126.0
930618,Brentwood Avenue Covey,2024-01-28T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,125.88
930618,Brentwood Avenue Covey,2024-01-28T19:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T19:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.25
930618,Brentwood Avenue Covey,2024-01-28T19:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T19:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.94
930618,Brentwood Avenue Covey,2024-01-28T19:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T19:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.81
930618,Brentwood Avenue Covey,2024-01-28T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-28T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T19:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97256
930618,Brentwood Avenue Covey,2024-01-28T19:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98233
930618,Brentwood Avenue Covey,2024-01-28T19:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98071
930618,Brentwood Avenue Covey,2024-01-28T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
930618,Brentwood Avenue Covey,2024-01-28T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,30.0
930618,Brentwood Avenue Covey,2024-01-28T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
930618,Brentwood Avenue Covey,2024-01-28T19:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T19:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T19:10:00.000+00:00,feeder,1,L3 Current (Min),A,74.88
930618,Brentwood Avenue Covey,2024-01-28T19:10:00.000+00:00,feeder,1,L3 Current (Max),A,76.12
930618,Brentwood Avenue Covey,2024-01-28T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,75.5
930618,Brentwood Avenue Covey,2024-01-28T19:10:00.000+00:00,feeder,1,L2 Current (Min),A,125.38
930618,Brentwood Avenue Covey,2024-01-28T19:10:00.000+00:00,feeder,1,L2 Current (Max),A,128.25
930618,Brentwood Avenue Covey,2024-01-28T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,126.88
930618,Brentwood Avenue Covey,2024-01-28T19:10:00.000+00:00,feeder,1,L1 Current (Min),A,89.0
930618,Brentwood Avenue Covey,2024-01-28T19:10:00.000+00:00,feeder,1,L1 Current (Max),A,92.38
930618,Brentwood Avenue Covey,2024-01-28T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,90.75
930618,Brentwood Avenue Covey,2024-01-28T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.0
930618,Brentwood Avenue Covey,2024-01-28T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.02
930618,Brentwood Avenue Covey,2024-01-28T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
930618,Brentwood Avenue Covey,2024-01-28T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.55
930618,Brentwood Avenue Covey,2024-01-28T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.59
930618,Brentwood Avenue Covey,2024-01-28T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
930618,Brentwood Avenue Covey,2024-01-28T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.36
930618,Brentwood Avenue Covey,2024-01-28T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.38
930618,Brentwood Avenue Covey,2024-01-28T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
930618,Brentwood Avenue Covey,2024-01-28T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-28T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-28T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-28T19:10:00.000+00:00,busbar,,L3 Active Power,kW,60.0
930618,Brentwood Avenue Covey,2024-01-28T19:10:00.000+00:00,busbar,,L2 Active Power,kW,66.0
930618,Brentwood Avenue Covey,2024-01-28T19:10:00.000+00:00,busbar,,L1 Active Power,kW,84.0
930618,Brentwood Avenue Covey,2024-01-28T19:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T19:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T19:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T19:10:00.000+00:00,busbar,,L3 Current (Min),A,246.75
930618,Brentwood Avenue Covey,2024-01-28T19:10:00.000+00:00,busbar,,L3 Current (Max),A,248.0
930618,Brentwood Avenue Covey,2024-01-28T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,247.38
930618,Brentwood Avenue Covey,2024-01-28T19:10:00.000+00:00,busbar,,L2 Current (Min),A,273.38
930618,Brentwood Avenue Covey,2024-01-28T19:10:00.000+00:00,busbar,,L2 Current (Max),A,276.5
930618,Brentwood Avenue Covey,2024-01-28T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,275.0
930618,Brentwood Avenue Covey,2024-01-28T19:10:00.000+00:00,busbar,,L1 Current (Min),A,347.25
930618,Brentwood Avenue Covey,2024-01-28T19:10:00.000+00:00,busbar,,L1 Current (Max),A,350.25
930618,Brentwood Avenue Covey,2024-01-28T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,348.75
930618,Brentwood Avenue Covey,2024-01-28T19:10:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-28T19:10:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-28T19:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T19:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.0
930618,Brentwood Avenue Covey,2024-01-28T19:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T19:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.31
930618,Brentwood Avenue Covey,2024-01-28T19:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T19:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.44
930618,Brentwood Avenue Covey,2024-01-28T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-28T19:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96307
930618,Brentwood Avenue Covey,2024-01-28T19:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97711
930618,Brentwood Avenue Covey,2024-01-28T19:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98804
930618,Brentwood Avenue Covey,2024-01-28T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
930618,Brentwood Avenue Covey,2024-01-28T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
930618,Brentwood Avenue Covey,2024-01-28T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
930618,Brentwood Avenue Covey,2024-01-28T19:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T19:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T19:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T19:00:00.000+00:00,feeder,4,L3 Current (Min),A,44.62
930618,Brentwood Avenue Covey,2024-01-28T19:00:00.000+00:00,feeder,4,L3 Current (Max),A,44.62
930618,Brentwood Avenue Covey,2024-01-28T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,44.62
930618,Brentwood Avenue Covey,2024-01-28T19:00:00.000+00:00,feeder,4,L2 Current (Min),A,55.5
930618,Brentwood Avenue Covey,2024-01-28T19:00:00.000+00:00,feeder,4,L2 Current (Max),A,55.62
930618,Brentwood Avenue Covey,2024-01-28T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,55.62
930618,Brentwood Avenue Covey,2024-01-28T19:00:00.000+00:00,feeder,4,L1 Current (Min),A,63.25
930618,Brentwood Avenue Covey,2024-01-28T19:00:00.000+00:00,feeder,4,L1 Current (Max),A,63.62
930618,Brentwood Avenue Covey,2024-01-28T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,63.5
930618,Brentwood Avenue Covey,2024-01-28T19:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T19:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.12
930618,Brentwood Avenue Covey,2024-01-28T19:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T19:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.31
930618,Brentwood Avenue Covey,2024-01-28T19:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T19:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.25
930618,Brentwood Avenue Covey,2024-01-28T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-28T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T19:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97598
930618,Brentwood Avenue Covey,2024-01-28T19:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93964
930618,Brentwood Avenue Covey,2024-01-28T19:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96384
930618,Brentwood Avenue Covey,2024-01-28T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-28T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
930618,Brentwood Avenue Covey,2024-01-28T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
930618,Brentwood Avenue Covey,2024-01-28T19:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T19:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T19:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T19:00:00.000+00:00,feeder,3,L3 Current (Min),A,37.88
930618,Brentwood Avenue Covey,2024-01-28T19:00:00.000+00:00,feeder,3,L3 Current (Max),A,38.0
930618,Brentwood Avenue Covey,2024-01-28T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,37.88
930618,Brentwood Avenue Covey,2024-01-28T19:00:00.000+00:00,feeder,3,L2 Current (Min),A,47.12
930618,Brentwood Avenue Covey,2024-01-28T19:00:00.000+00:00,feeder,3,L2 Current (Max),A,48.62
930618,Brentwood Avenue Covey,2024-01-28T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,48.0
930618,Brentwood Avenue Covey,2024-01-28T19:00:00.000+00:00,feeder,3,L1 Current (Min),A,58.0
930618,Brentwood Avenue Covey,2024-01-28T19:00:00.000+00:00,feeder,3,L1 Current (Max),A,58.38
930618,Brentwood Avenue Covey,2024-01-28T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,58.25
930618,Brentwood Avenue Covey,2024-01-28T19:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T19:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.25
930618,Brentwood Avenue Covey,2024-01-28T19:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T19:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.38
930618,Brentwood Avenue Covey,2024-01-28T19:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T19:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.19
930618,Brentwood Avenue Covey,2024-01-28T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-28T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-28T19:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.923
930618,Brentwood Avenue Covey,2024-01-28T19:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99048
930618,Brentwood Avenue Covey,2024-01-28T19:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98041
930618,Brentwood Avenue Covey,2024-01-28T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
930618,Brentwood Avenue Covey,2024-01-28T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
930618,Brentwood Avenue Covey,2024-01-28T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
930618,Brentwood Avenue Covey,2024-01-28T19:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T19:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T19:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T19:00:00.000+00:00,feeder,2,L3 Current (Min),A,31.88
930618,Brentwood Avenue Covey,2024-01-28T19:00:00.000+00:00,feeder,2,L3 Current (Max),A,32.12
930618,Brentwood Avenue Covey,2024-01-28T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,32.0
930618,Brentwood Avenue Covey,2024-01-28T19:00:00.000+00:00,feeder,2,L2 Current (Min),A,52.5
930618,Brentwood Avenue Covey,2024-01-28T19:00:00.000+00:00,feeder,2,L2 Current (Max),A,52.75
930618,Brentwood Avenue Covey,2024-01-28T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,52.62
930618,Brentwood Avenue Covey,2024-01-28T19:00:00.000+00:00,feeder,2,L1 Current (Min),A,83.75
930618,Brentwood Avenue Covey,2024-01-28T19:00:00.000+00:00,feeder,2,L1 Current (Max),A,84.0
930618,Brentwood Avenue Covey,2024-01-28T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,83.88
930618,Brentwood Avenue Covey,2024-01-28T19:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T19:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.06
930618,Brentwood Avenue Covey,2024-01-28T19:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T19:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.94
930618,Brentwood Avenue Covey,2024-01-28T19:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T19:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.88
930618,Brentwood Avenue Covey,2024-01-28T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-28T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-28T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T19:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95883
930618,Brentwood Avenue Covey,2024-01-28T19:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98254
930618,Brentwood Avenue Covey,2024-01-28T19:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97928
930618,Brentwood Avenue Covey,2024-01-28T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
930618,Brentwood Avenue Covey,2024-01-28T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,29.0
930618,Brentwood Avenue Covey,2024-01-28T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
930618,Brentwood Avenue Covey,2024-01-28T19:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T19:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T19:00:00.000+00:00,feeder,1,L3 Current (Min),A,59.12
930618,Brentwood Avenue Covey,2024-01-28T19:00:00.000+00:00,feeder,1,L3 Current (Max),A,59.25
930618,Brentwood Avenue Covey,2024-01-28T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,59.12
930618,Brentwood Avenue Covey,2024-01-28T19:00:00.000+00:00,feeder,1,L2 Current (Min),A,117.88
930618,Brentwood Avenue Covey,2024-01-28T19:00:00.000+00:00,feeder,1,L2 Current (Max),A,124.88
930618,Brentwood Avenue Covey,2024-01-28T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,121.0
930618,Brentwood Avenue Covey,2024-01-28T19:00:00.000+00:00,feeder,1,L1 Current (Min),A,90.12
930618,Brentwood Avenue Covey,2024-01-28T19:00:00.000+00:00,feeder,1,L1 Current (Max),A,90.75
930618,Brentwood Avenue Covey,2024-01-28T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,90.38
930618,Brentwood Avenue Covey,2024-01-28T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.3
930618,Brentwood Avenue Covey,2024-01-28T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.3
930618,Brentwood Avenue Covey,2024-01-28T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
930618,Brentwood Avenue Covey,2024-01-28T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.25
930618,Brentwood Avenue Covey,2024-01-28T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.3
930618,Brentwood Avenue Covey,2024-01-28T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
930618,Brentwood Avenue Covey,2024-01-28T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.92
930618,Brentwood Avenue Covey,2024-01-28T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.98
930618,Brentwood Avenue Covey,2024-01-28T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
930618,Brentwood Avenue Covey,2024-01-28T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-28T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930618,Brentwood Avenue Covey,2024-01-28T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930618,Brentwood Avenue Covey,2024-01-28T19:00:00.000+00:00,busbar,,L3 Active Power,kW,41.0
930618,Brentwood Avenue Covey,2024-01-28T19:00:00.000+00:00,busbar,,L2 Active Power,kW,66.0
930618,Brentwood Avenue Covey,2024-01-28T19:00:00.000+00:00,busbar,,L1 Active Power,kW,70.0
930618,Brentwood Avenue Covey,2024-01-28T19:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T19:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T19:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T19:00:00.000+00:00,busbar,,L3 Current (Min),A,173.12
930618,Brentwood Avenue Covey,2024-01-28T19:00:00.000+00:00,busbar,,L3 Current (Max),A,173.5
930618,Brentwood Avenue Covey,2024-01-28T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,173.25
930618,Brentwood Avenue Covey,2024-01-28T19:00:00.000+00:00,busbar,,L2 Current (Min),A,274.12
930618,Brentwood Avenue Covey,2024-01-28T19:00:00.000+00:00,busbar,,L2 Current (Max),A,279.62
930618,Brentwood Avenue Covey,2024-01-28T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,276.62
930618,Brentwood Avenue Covey,2024-01-28T19:00:00.000+00:00,busbar,,L1 Current (Min),A,295.38
930618,Brentwood Avenue Covey,2024-01-28T19:00:00.000+00:00,busbar,,L1 Current (Max),A,296.0
930618,Brentwood Avenue Covey,2024-01-28T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,295.62
930618,Brentwood Avenue Covey,2024-01-28T19:00:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-28T19:00:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-28T18:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T18:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.69
930618,Brentwood Avenue Covey,2024-01-28T18:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T18:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.75
930618,Brentwood Avenue Covey,2024-01-28T18:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T18:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.19
930618,Brentwood Avenue Covey,2024-01-28T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930618,Brentwood Avenue Covey,2024-01-28T18:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96829
930618,Brentwood Avenue Covey,2024-01-28T18:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97647
930618,Brentwood Avenue Covey,2024-01-28T18:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98746
930618,Brentwood Avenue Covey,2024-01-28T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
930618,Brentwood Avenue Covey,2024-01-28T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
930618,Brentwood Avenue Covey,2024-01-28T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
930618,Brentwood Avenue Covey,2024-01-28T18:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T18:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T18:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T18:50:00.000+00:00,feeder,4,L3 Current (Min),A,56.12
930618,Brentwood Avenue Covey,2024-01-28T18:50:00.000+00:00,feeder,4,L3 Current (Max),A,56.12
930618,Brentwood Avenue Covey,2024-01-28T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,56.12
930618,Brentwood Avenue Covey,2024-01-28T18:50:00.000+00:00,feeder,4,L2 Current (Min),A,54.62
930618,Brentwood Avenue Covey,2024-01-28T18:50:00.000+00:00,feeder,4,L2 Current (Max),A,55.0
930618,Brentwood Avenue Covey,2024-01-28T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,54.75
930618,Brentwood Avenue Covey,2024-01-28T18:50:00.000+00:00,feeder,4,L1 Current (Min),A,58.12
930618,Brentwood Avenue Covey,2024-01-28T18:50:00.000+00:00,feeder,4,L1 Current (Max),A,63.38
930618,Brentwood Avenue Covey,2024-01-28T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,60.75
930618,Brentwood Avenue Covey,2024-01-28T18:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T18:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.38
930618,Brentwood Avenue Covey,2024-01-28T18:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T18:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.25
930618,Brentwood Avenue Covey,2024-01-28T18:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T18:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.25
930618,Brentwood Avenue Covey,2024-01-28T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930618,Brentwood Avenue Covey,2024-01-28T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T18:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97485
930618,Brentwood Avenue Covey,2024-01-28T18:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9866
930618,Brentwood Avenue Covey,2024-01-28T18:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98038
930618,Brentwood Avenue Covey,2024-01-28T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
930618,Brentwood Avenue Covey,2024-01-28T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,22.0
930618,Brentwood Avenue Covey,2024-01-28T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
930618,Brentwood Avenue Covey,2024-01-28T18:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T18:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T18:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T18:50:00.000+00:00,feeder,3,L3 Current (Min),A,32.75
930618,Brentwood Avenue Covey,2024-01-28T18:50:00.000+00:00,feeder,3,L3 Current (Max),A,32.88
930618,Brentwood Avenue Covey,2024-01-28T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,32.88
930618,Brentwood Avenue Covey,2024-01-28T18:50:00.000+00:00,feeder,3,L2 Current (Min),A,92.12
930618,Brentwood Avenue Covey,2024-01-28T18:50:00.000+00:00,feeder,3,L2 Current (Max),A,92.12
930618,Brentwood Avenue Covey,2024-01-28T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,92.12
930618,Brentwood Avenue Covey,2024-01-28T18:50:00.000+00:00,feeder,3,L1 Current (Min),A,81.62
930618,Brentwood Avenue Covey,2024-01-28T18:50:00.000+00:00,feeder,3,L1 Current (Max),A,82.0
930618,Brentwood Avenue Covey,2024-01-28T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,81.88
930618,Brentwood Avenue Covey,2024-01-28T18:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T18:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.13
930618,Brentwood Avenue Covey,2024-01-28T18:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T18:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.31
930618,Brentwood Avenue Covey,2024-01-28T18:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T18:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.88
930618,Brentwood Avenue Covey,2024-01-28T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-28T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T18:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91724
930618,Brentwood Avenue Covey,2024-01-28T18:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98819
930618,Brentwood Avenue Covey,2024-01-28T18:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99054
930618,Brentwood Avenue Covey,2024-01-28T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
930618,Brentwood Avenue Covey,2024-01-28T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
930618,Brentwood Avenue Covey,2024-01-28T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,25.0
930618,Brentwood Avenue Covey,2024-01-28T18:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T18:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T18:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T18:50:00.000+00:00,feeder,2,L3 Current (Min),A,30.0
930618,Brentwood Avenue Covey,2024-01-28T18:50:00.000+00:00,feeder,2,L3 Current (Max),A,30.0
930618,Brentwood Avenue Covey,2024-01-28T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,30.0
930618,Brentwood Avenue Covey,2024-01-28T18:50:00.000+00:00,feeder,2,L2 Current (Min),A,51.25
930618,Brentwood Avenue Covey,2024-01-28T18:50:00.000+00:00,feeder,2,L2 Current (Max),A,51.62
930618,Brentwood Avenue Covey,2024-01-28T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,51.5
930618,Brentwood Avenue Covey,2024-01-28T18:50:00.000+00:00,feeder,2,L1 Current (Min),A,103.38
930618,Brentwood Avenue Covey,2024-01-28T18:50:00.000+00:00,feeder,2,L1 Current (Max),A,103.62
930618,Brentwood Avenue Covey,2024-01-28T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,103.5
930618,Brentwood Avenue Covey,2024-01-28T18:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T18:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.56
930618,Brentwood Avenue Covey,2024-01-28T18:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T18:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.25
930618,Brentwood Avenue Covey,2024-01-28T18:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T18:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.81
930618,Brentwood Avenue Covey,2024-01-28T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-28T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T18:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95734
930618,Brentwood Avenue Covey,2024-01-28T18:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9874
930618,Brentwood Avenue Covey,2024-01-28T18:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95837
930618,Brentwood Avenue Covey,2024-01-28T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
930618,Brentwood Avenue Covey,2024-01-28T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,32.0
930618,Brentwood Avenue Covey,2024-01-28T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
930618,Brentwood Avenue Covey,2024-01-28T18:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T18:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T18:50:00.000+00:00,feeder,1,L3 Current (Min),A,59.0
930618,Brentwood Avenue Covey,2024-01-28T18:50:00.000+00:00,feeder,1,L3 Current (Max),A,59.38
930618,Brentwood Avenue Covey,2024-01-28T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,59.25
930618,Brentwood Avenue Covey,2024-01-28T18:50:00.000+00:00,feeder,1,L2 Current (Min),A,130.25
930618,Brentwood Avenue Covey,2024-01-28T18:50:00.000+00:00,feeder,1,L2 Current (Max),A,136.75
930618,Brentwood Avenue Covey,2024-01-28T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,133.5
930618,Brentwood Avenue Covey,2024-01-28T18:50:00.000+00:00,feeder,1,L1 Current (Min),A,68.12
930618,Brentwood Avenue Covey,2024-01-28T18:50:00.000+00:00,feeder,1,L1 Current (Max),A,68.75
930618,Brentwood Avenue Covey,2024-01-28T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,68.38
930618,Brentwood Avenue Covey,2024-01-28T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.77
930618,Brentwood Avenue Covey,2024-01-28T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.97
930618,Brentwood Avenue Covey,2024-01-28T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
930618,Brentwood Avenue Covey,2024-01-28T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.92
930618,Brentwood Avenue Covey,2024-01-28T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.14
930618,Brentwood Avenue Covey,2024-01-28T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
930618,Brentwood Avenue Covey,2024-01-28T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.3
930618,Brentwood Avenue Covey,2024-01-28T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.45
930618,Brentwood Avenue Covey,2024-01-28T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
930618,Brentwood Avenue Covey,2024-01-28T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930618,Brentwood Avenue Covey,2024-01-28T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-28T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930618,Brentwood Avenue Covey,2024-01-28T18:50:00.000+00:00,busbar,,L3 Active Power,kW,42.0
930618,Brentwood Avenue Covey,2024-01-28T18:50:00.000+00:00,busbar,,L2 Active Power,kW,80.0
930618,Brentwood Avenue Covey,2024-01-28T18:50:00.000+00:00,busbar,,L1 Active Power,kW,75.0
930618,Brentwood Avenue Covey,2024-01-28T18:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T18:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T18:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T18:50:00.000+00:00,busbar,,L3 Current (Min),A,177.38
930618,Brentwood Avenue Covey,2024-01-28T18:50:00.000+00:00,busbar,,L3 Current (Max),A,177.88
930618,Brentwood Avenue Covey,2024-01-28T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,177.62
930618,Brentwood Avenue Covey,2024-01-28T18:50:00.000+00:00,busbar,,L2 Current (Min),A,329.0
930618,Brentwood Avenue Covey,2024-01-28T18:50:00.000+00:00,busbar,,L2 Current (Max),A,334.88
930618,Brentwood Avenue Covey,2024-01-28T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,331.88
930618,Brentwood Avenue Covey,2024-01-28T18:50:00.000+00:00,busbar,,L1 Current (Min),A,311.0
930618,Brentwood Avenue Covey,2024-01-28T18:50:00.000+00:00,busbar,,L1 Current (Max),A,316.75
930618,Brentwood Avenue Covey,2024-01-28T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,313.88
930618,Brentwood Avenue Covey,2024-01-28T18:50:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-28T18:50:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-28T18:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T18:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.31
930618,Brentwood Avenue Covey,2024-01-28T18:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T18:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.81
930618,Brentwood Avenue Covey,2024-01-28T18:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T18:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.06
930618,Brentwood Avenue Covey,2024-01-28T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930618,Brentwood Avenue Covey,2024-01-28T18:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97302
930618,Brentwood Avenue Covey,2024-01-28T18:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94034
930618,Brentwood Avenue Covey,2024-01-28T18:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99042
930618,Brentwood Avenue Covey,2024-01-28T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
930618,Brentwood Avenue Covey,2024-01-28T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
930618,Brentwood Avenue Covey,2024-01-28T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
930618,Brentwood Avenue Covey,2024-01-28T18:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T18:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T18:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T18:40:00.000+00:00,feeder,4,L3 Current (Min),A,59.38
930618,Brentwood Avenue Covey,2024-01-28T18:40:00.000+00:00,feeder,4,L3 Current (Max),A,59.38
930618,Brentwood Avenue Covey,2024-01-28T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,59.38
930618,Brentwood Avenue Covey,2024-01-28T18:40:00.000+00:00,feeder,4,L2 Current (Min),A,36.38
930618,Brentwood Avenue Covey,2024-01-28T18:40:00.000+00:00,feeder,4,L2 Current (Max),A,36.5
930618,Brentwood Avenue Covey,2024-01-28T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,36.38
930618,Brentwood Avenue Covey,2024-01-28T18:40:00.000+00:00,feeder,4,L1 Current (Min),A,71.25
930618,Brentwood Avenue Covey,2024-01-28T18:40:00.000+00:00,feeder,4,L1 Current (Max),A,71.38
930618,Brentwood Avenue Covey,2024-01-28T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,71.25
930618,Brentwood Avenue Covey,2024-01-28T18:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T18:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.62
930618,Brentwood Avenue Covey,2024-01-28T18:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T18:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.87
930618,Brentwood Avenue Covey,2024-01-28T18:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T18:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.56
930618,Brentwood Avenue Covey,2024-01-28T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930618,Brentwood Avenue Covey,2024-01-28T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T18:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98041
930618,Brentwood Avenue Covey,2024-01-28T18:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9613
930618,Brentwood Avenue Covey,2024-01-28T18:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96674
930618,Brentwood Avenue Covey,2024-01-28T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-28T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
930618,Brentwood Avenue Covey,2024-01-28T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
930618,Brentwood Avenue Covey,2024-01-28T18:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T18:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T18:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T18:40:00.000+00:00,feeder,3,L3 Current (Min),A,36.75
930618,Brentwood Avenue Covey,2024-01-28T18:40:00.000+00:00,feeder,3,L3 Current (Max),A,36.88
930618,Brentwood Avenue Covey,2024-01-28T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,36.75
930618,Brentwood Avenue Covey,2024-01-28T18:40:00.000+00:00,feeder,3,L2 Current (Min),A,55.38
930618,Brentwood Avenue Covey,2024-01-28T18:40:00.000+00:00,feeder,3,L2 Current (Max),A,57.25
930618,Brentwood Avenue Covey,2024-01-28T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,56.25
930618,Brentwood Avenue Covey,2024-01-28T18:40:00.000+00:00,feeder,3,L1 Current (Min),A,64.12
930618,Brentwood Avenue Covey,2024-01-28T18:40:00.000+00:00,feeder,3,L1 Current (Max),A,64.12
930618,Brentwood Avenue Covey,2024-01-28T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,64.12
930618,Brentwood Avenue Covey,2024-01-28T18:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T18:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.06
930618,Brentwood Avenue Covey,2024-01-28T18:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T18:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.94
930618,Brentwood Avenue Covey,2024-01-28T18:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T18:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.69
930618,Brentwood Avenue Covey,2024-01-28T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-28T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T18:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94186
930618,Brentwood Avenue Covey,2024-01-28T18:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99301
930618,Brentwood Avenue Covey,2024-01-28T18:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98596
930618,Brentwood Avenue Covey,2024-01-28T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
930618,Brentwood Avenue Covey,2024-01-28T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
930618,Brentwood Avenue Covey,2024-01-28T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
930618,Brentwood Avenue Covey,2024-01-28T18:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T18:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T18:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T18:40:00.000+00:00,feeder,2,L3 Current (Min),A,35.75
930618,Brentwood Avenue Covey,2024-01-28T18:40:00.000+00:00,feeder,2,L3 Current (Max),A,36.62
930618,Brentwood Avenue Covey,2024-01-28T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,36.12
930618,Brentwood Avenue Covey,2024-01-28T18:40:00.000+00:00,feeder,2,L2 Current (Min),A,63.38
930618,Brentwood Avenue Covey,2024-01-28T18:40:00.000+00:00,feeder,2,L2 Current (Max),A,63.5
930618,Brentwood Avenue Covey,2024-01-28T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,63.5
930618,Brentwood Avenue Covey,2024-01-28T18:40:00.000+00:00,feeder,2,L1 Current (Min),A,79.88
930618,Brentwood Avenue Covey,2024-01-28T18:40:00.000+00:00,feeder,2,L1 Current (Max),A,79.88
930618,Brentwood Avenue Covey,2024-01-28T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,79.88
930618,Brentwood Avenue Covey,2024-01-28T18:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T18:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.75
930618,Brentwood Avenue Covey,2024-01-28T18:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T18:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.94
930618,Brentwood Avenue Covey,2024-01-28T18:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T18:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.13
930618,Brentwood Avenue Covey,2024-01-28T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-28T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-28T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-28T18:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93753
930618,Brentwood Avenue Covey,2024-01-28T18:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98639
930618,Brentwood Avenue Covey,2024-01-28T18:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94223
930618,Brentwood Avenue Covey,2024-01-28T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
930618,Brentwood Avenue Covey,2024-01-28T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,32.0
930618,Brentwood Avenue Covey,2024-01-28T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
930618,Brentwood Avenue Covey,2024-01-28T18:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T18:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T18:40:00.000+00:00,feeder,1,L3 Current (Min),A,45.12
930618,Brentwood Avenue Covey,2024-01-28T18:40:00.000+00:00,feeder,1,L3 Current (Max),A,45.38
930618,Brentwood Avenue Covey,2024-01-28T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,45.25
930618,Brentwood Avenue Covey,2024-01-28T18:40:00.000+00:00,feeder,1,L2 Current (Min),A,132.88
930618,Brentwood Avenue Covey,2024-01-28T18:40:00.000+00:00,feeder,1,L2 Current (Max),A,133.5
930618,Brentwood Avenue Covey,2024-01-28T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,133.12
930618,Brentwood Avenue Covey,2024-01-28T18:40:00.000+00:00,feeder,1,L1 Current (Min),A,58.12
930618,Brentwood Avenue Covey,2024-01-28T18:40:00.000+00:00,feeder,1,L1 Current (Max),A,58.5
930618,Brentwood Avenue Covey,2024-01-28T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,58.25
930618,Brentwood Avenue Covey,2024-01-28T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.38
930618,Brentwood Avenue Covey,2024-01-28T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.41
930618,Brentwood Avenue Covey,2024-01-28T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
930618,Brentwood Avenue Covey,2024-01-28T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.69
930618,Brentwood Avenue Covey,2024-01-28T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.75
930618,Brentwood Avenue Covey,2024-01-28T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
930618,Brentwood Avenue Covey,2024-01-28T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.2
930618,Brentwood Avenue Covey,2024-01-28T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.22
930618,Brentwood Avenue Covey,2024-01-28T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
930618,Brentwood Avenue Covey,2024-01-28T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-28T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930618,Brentwood Avenue Covey,2024-01-28T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-28T18:40:00.000+00:00,busbar,,L3 Active Power,kW,42.0
930618,Brentwood Avenue Covey,2024-01-28T18:40:00.000+00:00,busbar,,L2 Active Power,kW,69.0
930618,Brentwood Avenue Covey,2024-01-28T18:40:00.000+00:00,busbar,,L1 Active Power,kW,65.0
930618,Brentwood Avenue Covey,2024-01-28T18:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T18:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T18:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T18:40:00.000+00:00,busbar,,L3 Current (Min),A,176.38
930618,Brentwood Avenue Covey,2024-01-28T18:40:00.000+00:00,busbar,,L3 Current (Max),A,177.62
930618,Brentwood Avenue Covey,2024-01-28T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,177.0
930618,Brentwood Avenue Covey,2024-01-28T18:40:00.000+00:00,busbar,,L2 Current (Min),A,287.25
930618,Brentwood Avenue Covey,2024-01-28T18:40:00.000+00:00,busbar,,L2 Current (Max),A,289.75
930618,Brentwood Avenue Covey,2024-01-28T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,288.5
930618,Brentwood Avenue Covey,2024-01-28T18:40:00.000+00:00,busbar,,L1 Current (Min),A,272.62
930618,Brentwood Avenue Covey,2024-01-28T18:40:00.000+00:00,busbar,,L1 Current (Max),A,272.88
930618,Brentwood Avenue Covey,2024-01-28T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,272.75
930618,Brentwood Avenue Covey,2024-01-28T18:40:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-28T18:40:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-28T18:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T18:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.63
930618,Brentwood Avenue Covey,2024-01-28T18:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T18:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.06
930618,Brentwood Avenue Covey,2024-01-28T18:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T18:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.31
930618,Brentwood Avenue Covey,2024-01-28T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-28T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930618,Brentwood Avenue Covey,2024-01-28T18:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97687
930618,Brentwood Avenue Covey,2024-01-28T18:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97357
930618,Brentwood Avenue Covey,2024-01-28T18:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98813
930618,Brentwood Avenue Covey,2024-01-28T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
930618,Brentwood Avenue Covey,2024-01-28T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
930618,Brentwood Avenue Covey,2024-01-28T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
930618,Brentwood Avenue Covey,2024-01-28T18:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T18:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T18:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T18:30:00.000+00:00,feeder,4,L3 Current (Min),A,60.75
