Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930618,Brentwood Avenue Covey,2024-01-28T18:30:00.000+00:00,feeder,4,L3 Current (Max),A,60.88
930618,Brentwood Avenue Covey,2024-01-28T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,60.88
930618,Brentwood Avenue Covey,2024-01-28T18:30:00.000+00:00,feeder,4,L2 Current (Min),A,59.0
930618,Brentwood Avenue Covey,2024-01-28T18:30:00.000+00:00,feeder,4,L2 Current (Max),A,59.12
930618,Brentwood Avenue Covey,2024-01-28T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,59.0
930618,Brentwood Avenue Covey,2024-01-28T18:30:00.000+00:00,feeder,4,L1 Current (Min),A,63.0
930618,Brentwood Avenue Covey,2024-01-28T18:30:00.000+00:00,feeder,4,L1 Current (Max),A,66.12
930618,Brentwood Avenue Covey,2024-01-28T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,64.75
930618,Brentwood Avenue Covey,2024-01-28T18:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T18:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.25
930618,Brentwood Avenue Covey,2024-01-28T18:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T18:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.56
930618,Brentwood Avenue Covey,2024-01-28T18:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T18:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.94
930618,Brentwood Avenue Covey,2024-01-28T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-28T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-28T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T18:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98206
930618,Brentwood Avenue Covey,2024-01-28T18:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99258
930618,Brentwood Avenue Covey,2024-01-28T18:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95227
930618,Brentwood Avenue Covey,2024-01-28T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-28T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,25.0
930618,Brentwood Avenue Covey,2024-01-28T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
930618,Brentwood Avenue Covey,2024-01-28T18:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T18:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T18:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T18:30:00.000+00:00,feeder,3,L3 Current (Min),A,37.88
930618,Brentwood Avenue Covey,2024-01-28T18:30:00.000+00:00,feeder,3,L3 Current (Max),A,37.88
930618,Brentwood Avenue Covey,2024-01-28T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,37.88
930618,Brentwood Avenue Covey,2024-01-28T18:30:00.000+00:00,feeder,3,L2 Current (Min),A,101.75
930618,Brentwood Avenue Covey,2024-01-28T18:30:00.000+00:00,feeder,3,L2 Current (Max),A,101.75
930618,Brentwood Avenue Covey,2024-01-28T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,101.75
930618,Brentwood Avenue Covey,2024-01-28T18:30:00.000+00:00,feeder,3,L1 Current (Min),A,50.62
930618,Brentwood Avenue Covey,2024-01-28T18:30:00.000+00:00,feeder,3,L1 Current (Max),A,50.75
930618,Brentwood Avenue Covey,2024-01-28T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,50.62
930618,Brentwood Avenue Covey,2024-01-28T18:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T18:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.69
930618,Brentwood Avenue Covey,2024-01-28T18:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T18:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.75
930618,Brentwood Avenue Covey,2024-01-28T18:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T18:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.06
930618,Brentwood Avenue Covey,2024-01-28T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-28T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T18:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91971
930618,Brentwood Avenue Covey,2024-01-28T18:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98999
930618,Brentwood Avenue Covey,2024-01-28T18:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97888
930618,Brentwood Avenue Covey,2024-01-28T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
930618,Brentwood Avenue Covey,2024-01-28T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
930618,Brentwood Avenue Covey,2024-01-28T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
930618,Brentwood Avenue Covey,2024-01-28T18:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T18:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T18:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T18:30:00.000+00:00,feeder,2,L3 Current (Min),A,30.25
930618,Brentwood Avenue Covey,2024-01-28T18:30:00.000+00:00,feeder,2,L3 Current (Max),A,30.5
930618,Brentwood Avenue Covey,2024-01-28T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,30.38
930618,Brentwood Avenue Covey,2024-01-28T18:30:00.000+00:00,feeder,2,L2 Current (Min),A,55.12
930618,Brentwood Avenue Covey,2024-01-28T18:30:00.000+00:00,feeder,2,L2 Current (Max),A,55.38
930618,Brentwood Avenue Covey,2024-01-28T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,55.25
930618,Brentwood Avenue Covey,2024-01-28T18:30:00.000+00:00,feeder,2,L1 Current (Min),A,68.25
930618,Brentwood Avenue Covey,2024-01-28T18:30:00.000+00:00,feeder,2,L1 Current (Max),A,68.62
930618,Brentwood Avenue Covey,2024-01-28T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,68.38
930618,Brentwood Avenue Covey,2024-01-28T18:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T18:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.44
930618,Brentwood Avenue Covey,2024-01-28T18:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T18:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.19
930618,Brentwood Avenue Covey,2024-01-28T18:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T18:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.12
930618,Brentwood Avenue Covey,2024-01-28T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-28T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T18:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97153
930618,Brentwood Avenue Covey,2024-01-28T18:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9852
930618,Brentwood Avenue Covey,2024-01-28T18:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98383
930618,Brentwood Avenue Covey,2024-01-28T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
930618,Brentwood Avenue Covey,2024-01-28T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,31.0
930618,Brentwood Avenue Covey,2024-01-28T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
930618,Brentwood Avenue Covey,2024-01-28T18:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T18:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T18:30:00.000+00:00,feeder,1,L3 Current (Min),A,68.62
930618,Brentwood Avenue Covey,2024-01-28T18:30:00.000+00:00,feeder,1,L3 Current (Max),A,69.25
930618,Brentwood Avenue Covey,2024-01-28T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,68.88
930618,Brentwood Avenue Covey,2024-01-28T18:30:00.000+00:00,feeder,1,L2 Current (Min),A,121.25
930618,Brentwood Avenue Covey,2024-01-28T18:30:00.000+00:00,feeder,1,L2 Current (Max),A,133.88
930618,Brentwood Avenue Covey,2024-01-28T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,129.0
930618,Brentwood Avenue Covey,2024-01-28T18:30:00.000+00:00,feeder,1,L1 Current (Min),A,106.75
930618,Brentwood Avenue Covey,2024-01-28T18:30:00.000+00:00,feeder,1,L1 Current (Max),A,107.12
930618,Brentwood Avenue Covey,2024-01-28T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,106.88
930618,Brentwood Avenue Covey,2024-01-28T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.61
930618,Brentwood Avenue Covey,2024-01-28T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.69
930618,Brentwood Avenue Covey,2024-01-28T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
930618,Brentwood Avenue Covey,2024-01-28T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.25
930618,Brentwood Avenue Covey,2024-01-28T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.36
930618,Brentwood Avenue Covey,2024-01-28T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
930618,Brentwood Avenue Covey,2024-01-28T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.23
930618,Brentwood Avenue Covey,2024-01-28T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.28
930618,Brentwood Avenue Covey,2024-01-28T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
930618,Brentwood Avenue Covey,2024-01-28T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-28T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930618,Brentwood Avenue Covey,2024-01-28T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930618,Brentwood Avenue Covey,2024-01-28T18:30:00.000+00:00,busbar,,L3 Active Power,kW,47.0
930618,Brentwood Avenue Covey,2024-01-28T18:30:00.000+00:00,busbar,,L2 Active Power,kW,83.0
930618,Brentwood Avenue Covey,2024-01-28T18:30:00.000+00:00,busbar,,L1 Active Power,kW,69.0
930618,Brentwood Avenue Covey,2024-01-28T18:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T18:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T18:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T18:30:00.000+00:00,busbar,,L3 Current (Min),A,197.0
930618,Brentwood Avenue Covey,2024-01-28T18:30:00.000+00:00,busbar,,L3 Current (Max),A,198.0
930618,Brentwood Avenue Covey,2024-01-28T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,197.5
930618,Brentwood Avenue Covey,2024-01-28T18:30:00.000+00:00,busbar,,L2 Current (Min),A,337.12
930618,Brentwood Avenue Covey,2024-01-28T18:30:00.000+00:00,busbar,,L2 Current (Max),A,349.5
930618,Brentwood Avenue Covey,2024-01-28T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,344.62
930618,Brentwood Avenue Covey,2024-01-28T18:30:00.000+00:00,busbar,,L1 Current (Min),A,288.25
930618,Brentwood Avenue Covey,2024-01-28T18:30:00.000+00:00,busbar,,L1 Current (Max),A,291.62
930618,Brentwood Avenue Covey,2024-01-28T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,290.12
930618,Brentwood Avenue Covey,2024-01-28T18:30:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-28T18:30:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-28T18:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T18:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.5
930618,Brentwood Avenue Covey,2024-01-28T18:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T18:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.31
930618,Brentwood Avenue Covey,2024-01-28T18:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T18:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.62
930618,Brentwood Avenue Covey,2024-01-28T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-28T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930618,Brentwood Avenue Covey,2024-01-28T18:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98556
930618,Brentwood Avenue Covey,2024-01-28T18:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9686
930618,Brentwood Avenue Covey,2024-01-28T18:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99026
930618,Brentwood Avenue Covey,2024-01-28T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,19.0
930618,Brentwood Avenue Covey,2024-01-28T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
930618,Brentwood Avenue Covey,2024-01-28T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
930618,Brentwood Avenue Covey,2024-01-28T18:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T18:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T18:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T18:20:00.000+00:00,feeder,4,L3 Current (Min),A,74.38
930618,Brentwood Avenue Covey,2024-01-28T18:20:00.000+00:00,feeder,4,L3 Current (Max),A,79.12
930618,Brentwood Avenue Covey,2024-01-28T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,77.88
930618,Brentwood Avenue Covey,2024-01-28T18:20:00.000+00:00,feeder,4,L2 Current (Min),A,55.88
930618,Brentwood Avenue Covey,2024-01-28T18:20:00.000+00:00,feeder,4,L2 Current (Max),A,56.25
930618,Brentwood Avenue Covey,2024-01-28T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,56.0
930618,Brentwood Avenue Covey,2024-01-28T18:20:00.000+00:00,feeder,4,L1 Current (Min),A,73.12
930618,Brentwood Avenue Covey,2024-01-28T18:20:00.000+00:00,feeder,4,L1 Current (Max),A,77.0
930618,Brentwood Avenue Covey,2024-01-28T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,73.88
930618,Brentwood Avenue Covey,2024-01-28T18:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T18:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.81
930618,Brentwood Avenue Covey,2024-01-28T18:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T18:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.81
930618,Brentwood Avenue Covey,2024-01-28T18:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T18:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.87
930618,Brentwood Avenue Covey,2024-01-28T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930618,Brentwood Avenue Covey,2024-01-28T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-28T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T18:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98718
930618,Brentwood Avenue Covey,2024-01-28T18:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98776
930618,Brentwood Avenue Covey,2024-01-28T18:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96982
930618,Brentwood Avenue Covey,2024-01-28T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
930618,Brentwood Avenue Covey,2024-01-28T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
930618,Brentwood Avenue Covey,2024-01-28T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
930618,Brentwood Avenue Covey,2024-01-28T18:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T18:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T18:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T18:20:00.000+00:00,feeder,3,L3 Current (Min),A,44.75
930618,Brentwood Avenue Covey,2024-01-28T18:20:00.000+00:00,feeder,3,L3 Current (Max),A,45.0
930618,Brentwood Avenue Covey,2024-01-28T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,44.88
930618,Brentwood Avenue Covey,2024-01-28T18:20:00.000+00:00,feeder,3,L2 Current (Min),A,73.62
930618,Brentwood Avenue Covey,2024-01-28T18:20:00.000+00:00,feeder,3,L2 Current (Max),A,74.5
930618,Brentwood Avenue Covey,2024-01-28T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,74.0
930618,Brentwood Avenue Covey,2024-01-28T18:20:00.000+00:00,feeder,3,L1 Current (Min),A,62.12
930618,Brentwood Avenue Covey,2024-01-28T18:20:00.000+00:00,feeder,3,L1 Current (Max),A,66.75
930618,Brentwood Avenue Covey,2024-01-28T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,64.12
930618,Brentwood Avenue Covey,2024-01-28T18:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T18:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.31
930618,Brentwood Avenue Covey,2024-01-28T18:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T18:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.56
930618,Brentwood Avenue Covey,2024-01-28T18:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T18:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.69
930618,Brentwood Avenue Covey,2024-01-28T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-28T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T18:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97253
930618,Brentwood Avenue Covey,2024-01-28T18:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99179
930618,Brentwood Avenue Covey,2024-01-28T18:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97766
930618,Brentwood Avenue Covey,2024-01-28T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
930618,Brentwood Avenue Covey,2024-01-28T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
930618,Brentwood Avenue Covey,2024-01-28T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
930618,Brentwood Avenue Covey,2024-01-28T18:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T18:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T18:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T18:20:00.000+00:00,feeder,2,L3 Current (Min),A,48.12
930618,Brentwood Avenue Covey,2024-01-28T18:20:00.000+00:00,feeder,2,L3 Current (Max),A,48.38
930618,Brentwood Avenue Covey,2024-01-28T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,48.25
930618,Brentwood Avenue Covey,2024-01-28T18:20:00.000+00:00,feeder,2,L2 Current (Min),A,54.62
930618,Brentwood Avenue Covey,2024-01-28T18:20:00.000+00:00,feeder,2,L2 Current (Max),A,55.5
930618,Brentwood Avenue Covey,2024-01-28T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,55.12
930618,Brentwood Avenue Covey,2024-01-28T18:20:00.000+00:00,feeder,2,L1 Current (Min),A,67.5
930618,Brentwood Avenue Covey,2024-01-28T18:20:00.000+00:00,feeder,2,L1 Current (Max),A,68.88
930618,Brentwood Avenue Covey,2024-01-28T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,67.88
930618,Brentwood Avenue Covey,2024-01-28T18:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T18:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.0
930618,Brentwood Avenue Covey,2024-01-28T18:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T18:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.81
930618,Brentwood Avenue Covey,2024-01-28T18:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T18:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.06
930618,Brentwood Avenue Covey,2024-01-28T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-28T18:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9827
930618,Brentwood Avenue Covey,2024-01-28T18:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99249
930618,Brentwood Avenue Covey,2024-01-28T18:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96756
930618,Brentwood Avenue Covey,2024-01-28T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
930618,Brentwood Avenue Covey,2024-01-28T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,38.0
930618,Brentwood Avenue Covey,2024-01-28T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
930618,Brentwood Avenue Covey,2024-01-28T18:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T18:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T18:20:00.000+00:00,feeder,1,L3 Current (Min),A,81.5
930618,Brentwood Avenue Covey,2024-01-28T18:20:00.000+00:00,feeder,1,L3 Current (Max),A,82.25
930618,Brentwood Avenue Covey,2024-01-28T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,82.0
930618,Brentwood Avenue Covey,2024-01-28T18:20:00.000+00:00,feeder,1,L2 Current (Min),A,154.25
930618,Brentwood Avenue Covey,2024-01-28T18:20:00.000+00:00,feeder,1,L2 Current (Max),A,160.38
930618,Brentwood Avenue Covey,2024-01-28T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,157.25
930618,Brentwood Avenue Covey,2024-01-28T18:20:00.000+00:00,feeder,1,L1 Current (Min),A,78.5
930618,Brentwood Avenue Covey,2024-01-28T18:20:00.000+00:00,feeder,1,L1 Current (Max),A,80.38
930618,Brentwood Avenue Covey,2024-01-28T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,79.75
930618,Brentwood Avenue Covey,2024-01-28T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.61
930618,Brentwood Avenue Covey,2024-01-28T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.7
930618,Brentwood Avenue Covey,2024-01-28T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
930618,Brentwood Avenue Covey,2024-01-28T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.72
930618,Brentwood Avenue Covey,2024-01-28T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.81
930618,Brentwood Avenue Covey,2024-01-28T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
930618,Brentwood Avenue Covey,2024-01-28T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.66
930618,Brentwood Avenue Covey,2024-01-28T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.73
930618,Brentwood Avenue Covey,2024-01-28T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
930618,Brentwood Avenue Covey,2024-01-28T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930618,Brentwood Avenue Covey,2024-01-28T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930618,Brentwood Avenue Covey,2024-01-28T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930618,Brentwood Avenue Covey,2024-01-28T18:20:00.000+00:00,busbar,,L3 Active Power,kW,61.0
930618,Brentwood Avenue Covey,2024-01-28T18:20:00.000+00:00,busbar,,L2 Active Power,kW,82.0
930618,Brentwood Avenue Covey,2024-01-28T18:20:00.000+00:00,busbar,,L1 Active Power,kW,67.0
930618,Brentwood Avenue Covey,2024-01-28T18:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T18:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T18:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T18:20:00.000+00:00,busbar,,L3 Current (Min),A,248.5
930618,Brentwood Avenue Covey,2024-01-28T18:20:00.000+00:00,busbar,,L3 Current (Max),A,253.88
930618,Brentwood Avenue Covey,2024-01-28T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,252.75
930618,Brentwood Avenue Covey,2024-01-28T18:20:00.000+00:00,busbar,,L2 Current (Min),A,339.25
930618,Brentwood Avenue Covey,2024-01-28T18:20:00.000+00:00,busbar,,L2 Current (Max),A,345.0
930618,Brentwood Avenue Covey,2024-01-28T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,342.0
930618,Brentwood Avenue Covey,2024-01-28T18:20:00.000+00:00,busbar,,L1 Current (Min),A,282.25
930618,Brentwood Avenue Covey,2024-01-28T18:20:00.000+00:00,busbar,,L1 Current (Max),A,287.62
930618,Brentwood Avenue Covey,2024-01-28T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,285.25
930618,Brentwood Avenue Covey,2024-01-28T18:20:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-28T18:20:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-28T18:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T18:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.44
930618,Brentwood Avenue Covey,2024-01-28T18:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T18:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.31
930618,Brentwood Avenue Covey,2024-01-28T18:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T18:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.5
930618,Brentwood Avenue Covey,2024-01-28T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-28T18:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98328
930618,Brentwood Avenue Covey,2024-01-28T18:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93173
930618,Brentwood Avenue Covey,2024-01-28T18:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99164
930618,Brentwood Avenue Covey,2024-01-28T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
930618,Brentwood Avenue Covey,2024-01-28T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-28T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,19.0
930618,Brentwood Avenue Covey,2024-01-28T18:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T18:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T18:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T18:10:00.000+00:00,feeder,4,L3 Current (Min),A,70.25
930618,Brentwood Avenue Covey,2024-01-28T18:10:00.000+00:00,feeder,4,L3 Current (Max),A,70.25
930618,Brentwood Avenue Covey,2024-01-28T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,70.25
930618,Brentwood Avenue Covey,2024-01-28T18:10:00.000+00:00,feeder,4,L2 Current (Min),A,39.88
930618,Brentwood Avenue Covey,2024-01-28T18:10:00.000+00:00,feeder,4,L2 Current (Max),A,39.88
930618,Brentwood Avenue Covey,2024-01-28T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,39.88
930618,Brentwood Avenue Covey,2024-01-28T18:10:00.000+00:00,feeder,4,L1 Current (Min),A,77.75
930618,Brentwood Avenue Covey,2024-01-28T18:10:00.000+00:00,feeder,4,L1 Current (Max),A,82.88
930618,Brentwood Avenue Covey,2024-01-28T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,80.38
930618,Brentwood Avenue Covey,2024-01-28T18:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T18:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.88
930618,Brentwood Avenue Covey,2024-01-28T18:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T18:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.81
930618,Brentwood Avenue Covey,2024-01-28T18:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T18:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.62
930618,Brentwood Avenue Covey,2024-01-28T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930618,Brentwood Avenue Covey,2024-01-28T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-28T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T18:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9892
930618,Brentwood Avenue Covey,2024-01-28T18:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98346
930618,Brentwood Avenue Covey,2024-01-28T18:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98502
930618,Brentwood Avenue Covey,2024-01-28T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
930618,Brentwood Avenue Covey,2024-01-28T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
930618,Brentwood Avenue Covey,2024-01-28T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
930618,Brentwood Avenue Covey,2024-01-28T18:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T18:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T18:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T18:10:00.000+00:00,feeder,3,L3 Current (Min),A,46.25
930618,Brentwood Avenue Covey,2024-01-28T18:10:00.000+00:00,feeder,3,L3 Current (Max),A,46.25
930618,Brentwood Avenue Covey,2024-01-28T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,46.25
930618,Brentwood Avenue Covey,2024-01-28T18:10:00.000+00:00,feeder,3,L2 Current (Min),A,76.25
930618,Brentwood Avenue Covey,2024-01-28T18:10:00.000+00:00,feeder,3,L2 Current (Max),A,76.38
930618,Brentwood Avenue Covey,2024-01-28T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,76.38
930618,Brentwood Avenue Covey,2024-01-28T18:10:00.000+00:00,feeder,3,L1 Current (Min),A,91.5
930618,Brentwood Avenue Covey,2024-01-28T18:10:00.000+00:00,feeder,3,L1 Current (Max),A,95.38
930618,Brentwood Avenue Covey,2024-01-28T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,93.38
930618,Brentwood Avenue Covey,2024-01-28T18:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T18:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.69
930618,Brentwood Avenue Covey,2024-01-28T18:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T18:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.75
930618,Brentwood Avenue Covey,2024-01-28T18:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T18:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.38
930618,Brentwood Avenue Covey,2024-01-28T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-28T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-28T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T18:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96994
930618,Brentwood Avenue Covey,2024-01-28T18:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98944
930618,Brentwood Avenue Covey,2024-01-28T18:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98947
930618,Brentwood Avenue Covey,2024-01-28T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
930618,Brentwood Avenue Covey,2024-01-28T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
930618,Brentwood Avenue Covey,2024-01-28T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
930618,Brentwood Avenue Covey,2024-01-28T18:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T18:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T18:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T18:10:00.000+00:00,feeder,2,L3 Current (Min),A,42.0
930618,Brentwood Avenue Covey,2024-01-28T18:10:00.000+00:00,feeder,2,L3 Current (Max),A,42.0
930618,Brentwood Avenue Covey,2024-01-28T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,42.0
930618,Brentwood Avenue Covey,2024-01-28T18:10:00.000+00:00,feeder,2,L2 Current (Min),A,50.75
930618,Brentwood Avenue Covey,2024-01-28T18:10:00.000+00:00,feeder,2,L2 Current (Max),A,51.0
930618,Brentwood Avenue Covey,2024-01-28T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,50.88
930618,Brentwood Avenue Covey,2024-01-28T18:10:00.000+00:00,feeder,2,L1 Current (Min),A,96.12
930618,Brentwood Avenue Covey,2024-01-28T18:10:00.000+00:00,feeder,2,L1 Current (Max),A,96.25
930618,Brentwood Avenue Covey,2024-01-28T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,96.25
930618,Brentwood Avenue Covey,2024-01-28T18:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T18:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.19
930618,Brentwood Avenue Covey,2024-01-28T18:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T18:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.81
930618,Brentwood Avenue Covey,2024-01-28T18:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T18:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.62
930618,Brentwood Avenue Covey,2024-01-28T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-28T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T18:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97375
930618,Brentwood Avenue Covey,2024-01-28T18:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99088
930618,Brentwood Avenue Covey,2024-01-28T18:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98105
930618,Brentwood Avenue Covey,2024-01-28T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
930618,Brentwood Avenue Covey,2024-01-28T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,36.0
930618,Brentwood Avenue Covey,2024-01-28T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
930618,Brentwood Avenue Covey,2024-01-28T18:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T18:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T18:10:00.000+00:00,feeder,1,L3 Current (Min),A,68.12
930618,Brentwood Avenue Covey,2024-01-28T18:10:00.000+00:00,feeder,1,L3 Current (Max),A,68.38
930618,Brentwood Avenue Covey,2024-01-28T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,68.25
930618,Brentwood Avenue Covey,2024-01-28T18:10:00.000+00:00,feeder,1,L2 Current (Min),A,149.25
930618,Brentwood Avenue Covey,2024-01-28T18:10:00.000+00:00,feeder,1,L2 Current (Max),A,153.25
930618,Brentwood Avenue Covey,2024-01-28T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,151.25
930618,Brentwood Avenue Covey,2024-01-28T18:10:00.000+00:00,feeder,1,L1 Current (Min),A,101.38
930618,Brentwood Avenue Covey,2024-01-28T18:10:00.000+00:00,feeder,1,L1 Current (Max),A,102.75
930618,Brentwood Avenue Covey,2024-01-28T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,102.0
930618,Brentwood Avenue Covey,2024-01-28T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.3
930618,Brentwood Avenue Covey,2024-01-28T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.38
930618,Brentwood Avenue Covey,2024-01-28T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
930618,Brentwood Avenue Covey,2024-01-28T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.28
930618,Brentwood Avenue Covey,2024-01-28T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.33
930618,Brentwood Avenue Covey,2024-01-28T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
930618,Brentwood Avenue Covey,2024-01-28T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.92
930618,Brentwood Avenue Covey,2024-01-28T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.98
930618,Brentwood Avenue Covey,2024-01-28T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
930618,Brentwood Avenue Covey,2024-01-28T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930618,Brentwood Avenue Covey,2024-01-28T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930618,Brentwood Avenue Covey,2024-01-28T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930618,Brentwood Avenue Covey,2024-01-28T18:10:00.000+00:00,busbar,,L3 Active Power,kW,54.0
930618,Brentwood Avenue Covey,2024-01-28T18:10:00.000+00:00,busbar,,L2 Active Power,kW,75.0
930618,Brentwood Avenue Covey,2024-01-28T18:10:00.000+00:00,busbar,,L1 Active Power,kW,88.0
930618,Brentwood Avenue Covey,2024-01-28T18:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T18:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T18:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T18:10:00.000+00:00,busbar,,L3 Current (Min),A,226.25
930618,Brentwood Avenue Covey,2024-01-28T18:10:00.000+00:00,busbar,,L3 Current (Max),A,226.62
930618,Brentwood Avenue Covey,2024-01-28T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,226.5
930618,Brentwood Avenue Covey,2024-01-28T18:10:00.000+00:00,busbar,,L2 Current (Min),A,315.25
930618,Brentwood Avenue Covey,2024-01-28T18:10:00.000+00:00,busbar,,L2 Current (Max),A,319.38
930618,Brentwood Avenue Covey,2024-01-28T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,317.38
930618,Brentwood Avenue Covey,2024-01-28T18:10:00.000+00:00,busbar,,L1 Current (Min),A,368.12
930618,Brentwood Avenue Covey,2024-01-28T18:10:00.000+00:00,busbar,,L1 Current (Max),A,375.88
930618,Brentwood Avenue Covey,2024-01-28T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,372.0
930618,Brentwood Avenue Covey,2024-01-28T18:10:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-28T18:10:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-28T18:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T18:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.06
930618,Brentwood Avenue Covey,2024-01-28T18:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T18:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.44
930618,Brentwood Avenue Covey,2024-01-28T18:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T18:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.38
930618,Brentwood Avenue Covey,2024-01-28T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-28T18:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98831
930618,Brentwood Avenue Covey,2024-01-28T18:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9555
930618,Brentwood Avenue Covey,2024-01-28T18:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99133
930618,Brentwood Avenue Covey,2024-01-28T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,21.0
930618,Brentwood Avenue Covey,2024-01-28T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
930618,Brentwood Avenue Covey,2024-01-28T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,19.0
930618,Brentwood Avenue Covey,2024-01-28T18:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T18:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T18:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T18:00:00.000+00:00,feeder,4,L3 Current (Min),A,88.12
930618,Brentwood Avenue Covey,2024-01-28T18:00:00.000+00:00,feeder,4,L3 Current (Max),A,88.25
930618,Brentwood Avenue Covey,2024-01-28T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,88.12
930618,Brentwood Avenue Covey,2024-01-28T18:00:00.000+00:00,feeder,4,L2 Current (Min),A,47.25
930618,Brentwood Avenue Covey,2024-01-28T18:00:00.000+00:00,feeder,4,L2 Current (Max),A,50.25
930618,Brentwood Avenue Covey,2024-01-28T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,48.5
930618,Brentwood Avenue Covey,2024-01-28T18:00:00.000+00:00,feeder,4,L1 Current (Min),A,78.88
930618,Brentwood Avenue Covey,2024-01-28T18:00:00.000+00:00,feeder,4,L1 Current (Max),A,79.5
930618,Brentwood Avenue Covey,2024-01-28T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,79.25
930618,Brentwood Avenue Covey,2024-01-28T18:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T18:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.19
930618,Brentwood Avenue Covey,2024-01-28T18:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T18:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.94
930618,Brentwood Avenue Covey,2024-01-28T18:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T18:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.0
930618,Brentwood Avenue Covey,2024-01-28T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930618,Brentwood Avenue Covey,2024-01-28T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930618,Brentwood Avenue Covey,2024-01-28T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T18:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99356
930618,Brentwood Avenue Covey,2024-01-28T18:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99249
930618,Brentwood Avenue Covey,2024-01-28T18:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97925
930618,Brentwood Avenue Covey,2024-01-28T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
930618,Brentwood Avenue Covey,2024-01-28T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,23.0
930618,Brentwood Avenue Covey,2024-01-28T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
930618,Brentwood Avenue Covey,2024-01-28T18:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T18:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T18:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T18:00:00.000+00:00,feeder,3,L3 Current (Min),A,58.12
930618,Brentwood Avenue Covey,2024-01-28T18:00:00.000+00:00,feeder,3,L3 Current (Max),A,58.25
930618,Brentwood Avenue Covey,2024-01-28T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,58.12
930618,Brentwood Avenue Covey,2024-01-28T18:00:00.000+00:00,feeder,3,L2 Current (Min),A,96.0
930618,Brentwood Avenue Covey,2024-01-28T18:00:00.000+00:00,feeder,3,L2 Current (Max),A,96.25
930618,Brentwood Avenue Covey,2024-01-28T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,96.25
930618,Brentwood Avenue Covey,2024-01-28T18:00:00.000+00:00,feeder,3,L1 Current (Min),A,76.25
930618,Brentwood Avenue Covey,2024-01-28T18:00:00.000+00:00,feeder,3,L1 Current (Max),A,81.38
930618,Brentwood Avenue Covey,2024-01-28T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,77.5
930618,Brentwood Avenue Covey,2024-01-28T18:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T18:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.19
930618,Brentwood Avenue Covey,2024-01-28T18:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T18:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.5
930618,Brentwood Avenue Covey,2024-01-28T18:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T18:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.0
930618,Brentwood Avenue Covey,2024-01-28T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-28T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T18:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95395
930618,Brentwood Avenue Covey,2024-01-28T18:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99097
930618,Brentwood Avenue Covey,2024-01-28T18:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98877
930618,Brentwood Avenue Covey,2024-01-28T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-28T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
930618,Brentwood Avenue Covey,2024-01-28T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
930618,Brentwood Avenue Covey,2024-01-28T18:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T18:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T18:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T18:00:00.000+00:00,feeder,2,L3 Current (Min),A,31.5
930618,Brentwood Avenue Covey,2024-01-28T18:00:00.000+00:00,feeder,2,L3 Current (Max),A,40.25
930618,Brentwood Avenue Covey,2024-01-28T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,38.0
930618,Brentwood Avenue Covey,2024-01-28T18:00:00.000+00:00,feeder,2,L2 Current (Min),A,60.0
930618,Brentwood Avenue Covey,2024-01-28T18:00:00.000+00:00,feeder,2,L2 Current (Max),A,60.25
930618,Brentwood Avenue Covey,2024-01-28T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,60.12
930618,Brentwood Avenue Covey,2024-01-28T18:00:00.000+00:00,feeder,2,L1 Current (Min),A,96.38
930618,Brentwood Avenue Covey,2024-01-28T18:00:00.000+00:00,feeder,2,L1 Current (Max),A,97.0
930618,Brentwood Avenue Covey,2024-01-28T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,96.75
930618,Brentwood Avenue Covey,2024-01-28T18:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T18:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.5
930618,Brentwood Avenue Covey,2024-01-28T18:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T18:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.25
930618,Brentwood Avenue Covey,2024-01-28T18:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T18:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.56
930618,Brentwood Avenue Covey,2024-01-28T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-28T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-28T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T18:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95438
930618,Brentwood Avenue Covey,2024-01-28T18:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9837
930618,Brentwood Avenue Covey,2024-01-28T18:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98511
930618,Brentwood Avenue Covey,2024-01-28T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
930618,Brentwood Avenue Covey,2024-01-28T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,31.0
930618,Brentwood Avenue Covey,2024-01-28T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,27.0
930618,Brentwood Avenue Covey,2024-01-28T18:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T18:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T18:00:00.000+00:00,feeder,1,L3 Current (Min),A,52.12
930618,Brentwood Avenue Covey,2024-01-28T18:00:00.000+00:00,feeder,1,L3 Current (Max),A,52.75
930618,Brentwood Avenue Covey,2024-01-28T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,52.5
930618,Brentwood Avenue Covey,2024-01-28T18:00:00.000+00:00,feeder,1,L2 Current (Min),A,125.88
930618,Brentwood Avenue Covey,2024-01-28T18:00:00.000+00:00,feeder,1,L2 Current (Max),A,132.5
930618,Brentwood Avenue Covey,2024-01-28T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,129.62
930618,Brentwood Avenue Covey,2024-01-28T18:00:00.000+00:00,feeder,1,L1 Current (Min),A,113.62
930618,Brentwood Avenue Covey,2024-01-28T18:00:00.000+00:00,feeder,1,L1 Current (Max),A,114.5
930618,Brentwood Avenue Covey,2024-01-28T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,114.0
930618,Brentwood Avenue Covey,2024-01-28T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.17
930618,Brentwood Avenue Covey,2024-01-28T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.25
930618,Brentwood Avenue Covey,2024-01-28T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
930618,Brentwood Avenue Covey,2024-01-28T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.0
930618,Brentwood Avenue Covey,2024-01-28T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.08
930618,Brentwood Avenue Covey,2024-01-28T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
930618,Brentwood Avenue Covey,2024-01-28T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.73
930618,Brentwood Avenue Covey,2024-01-28T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.78
