Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930618,Brentwood Avenue Covey,2024-01-28T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
930618,Brentwood Avenue Covey,2024-01-28T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930618,Brentwood Avenue Covey,2024-01-28T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930618,Brentwood Avenue Covey,2024-01-28T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-28T18:00:00.000+00:00,busbar,,L3 Active Power,kW,56.0
930618,Brentwood Avenue Covey,2024-01-28T18:00:00.000+00:00,busbar,,L2 Active Power,kW,80.0
930618,Brentwood Avenue Covey,2024-01-28T18:00:00.000+00:00,busbar,,L1 Active Power,kW,87.0
930618,Brentwood Avenue Covey,2024-01-28T18:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T18:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T18:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T18:00:00.000+00:00,busbar,,L3 Current (Min),A,228.5
930618,Brentwood Avenue Covey,2024-01-28T18:00:00.000+00:00,busbar,,L3 Current (Max),A,238.12
930618,Brentwood Avenue Covey,2024-01-28T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,235.62
930618,Brentwood Avenue Covey,2024-01-28T18:00:00.000+00:00,busbar,,L2 Current (Min),A,330.5
930618,Brentwood Avenue Covey,2024-01-28T18:00:00.000+00:00,busbar,,L2 Current (Max),A,336.38
930618,Brentwood Avenue Covey,2024-01-28T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,333.75
930618,Brentwood Avenue Covey,2024-01-28T18:00:00.000+00:00,busbar,,L1 Current (Min),A,365.75
930618,Brentwood Avenue Covey,2024-01-28T18:00:00.000+00:00,busbar,,L1 Current (Max),A,371.25
930618,Brentwood Avenue Covey,2024-01-28T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,367.38
930618,Brentwood Avenue Covey,2024-01-28T18:00:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-28T18:00:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-28T17:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T17:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.5
930618,Brentwood Avenue Covey,2024-01-28T17:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T17:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.69
930618,Brentwood Avenue Covey,2024-01-28T17:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T17:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.56
930618,Brentwood Avenue Covey,2024-01-28T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-28T17:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98526
930618,Brentwood Avenue Covey,2024-01-28T17:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91095
930618,Brentwood Avenue Covey,2024-01-28T17:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99255
930618,Brentwood Avenue Covey,2024-01-28T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,20.0
930618,Brentwood Avenue Covey,2024-01-28T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
930618,Brentwood Avenue Covey,2024-01-28T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,20.0
930618,Brentwood Avenue Covey,2024-01-28T17:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T17:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T17:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T17:50:00.000+00:00,feeder,4,L3 Current (Min),A,81.5
930618,Brentwood Avenue Covey,2024-01-28T17:50:00.000+00:00,feeder,4,L3 Current (Max),A,81.88
930618,Brentwood Avenue Covey,2024-01-28T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,81.75
930618,Brentwood Avenue Covey,2024-01-28T17:50:00.000+00:00,feeder,4,L2 Current (Min),A,32.88
930618,Brentwood Avenue Covey,2024-01-28T17:50:00.000+00:00,feeder,4,L2 Current (Max),A,33.25
930618,Brentwood Avenue Covey,2024-01-28T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,33.12
930618,Brentwood Avenue Covey,2024-01-28T17:50:00.000+00:00,feeder,4,L1 Current (Min),A,81.75
930618,Brentwood Avenue Covey,2024-01-28T17:50:00.000+00:00,feeder,4,L1 Current (Max),A,82.25
930618,Brentwood Avenue Covey,2024-01-28T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,82.0
930618,Brentwood Avenue Covey,2024-01-28T17:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T17:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.69
930618,Brentwood Avenue Covey,2024-01-28T17:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T17:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.62
930618,Brentwood Avenue Covey,2024-01-28T17:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T17:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.44
930618,Brentwood Avenue Covey,2024-01-28T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
930618,Brentwood Avenue Covey,2024-01-28T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930618,Brentwood Avenue Covey,2024-01-28T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T17:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98947
930618,Brentwood Avenue Covey,2024-01-28T17:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99689
930618,Brentwood Avenue Covey,2024-01-28T17:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98871
930618,Brentwood Avenue Covey,2024-01-28T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
930618,Brentwood Avenue Covey,2024-01-28T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,37.0
930618,Brentwood Avenue Covey,2024-01-28T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,30.0
930618,Brentwood Avenue Covey,2024-01-28T17:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T17:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T17:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T17:50:00.000+00:00,feeder,3,L3 Current (Min),A,55.12
930618,Brentwood Avenue Covey,2024-01-28T17:50:00.000+00:00,feeder,3,L3 Current (Max),A,55.38
930618,Brentwood Avenue Covey,2024-01-28T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,55.12
930618,Brentwood Avenue Covey,2024-01-28T17:50:00.000+00:00,feeder,3,L2 Current (Min),A,154.25
930618,Brentwood Avenue Covey,2024-01-28T17:50:00.000+00:00,feeder,3,L2 Current (Max),A,154.38
930618,Brentwood Avenue Covey,2024-01-28T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,154.38
930618,Brentwood Avenue Covey,2024-01-28T17:50:00.000+00:00,feeder,3,L1 Current (Min),A,124.25
930618,Brentwood Avenue Covey,2024-01-28T17:50:00.000+00:00,feeder,3,L1 Current (Max),A,124.25
930618,Brentwood Avenue Covey,2024-01-28T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,124.25
930618,Brentwood Avenue Covey,2024-01-28T17:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T17:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.0
930618,Brentwood Avenue Covey,2024-01-28T17:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T17:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.75
930618,Brentwood Avenue Covey,2024-01-28T17:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T17:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.87
930618,Brentwood Avenue Covey,2024-01-28T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-28T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-28T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-28T17:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97095
930618,Brentwood Avenue Covey,2024-01-28T17:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98901
930618,Brentwood Avenue Covey,2024-01-28T17:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97675
930618,Brentwood Avenue Covey,2024-01-28T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
930618,Brentwood Avenue Covey,2024-01-28T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
930618,Brentwood Avenue Covey,2024-01-28T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
930618,Brentwood Avenue Covey,2024-01-28T17:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T17:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T17:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T17:50:00.000+00:00,feeder,2,L3 Current (Min),A,46.12
930618,Brentwood Avenue Covey,2024-01-28T17:50:00.000+00:00,feeder,2,L3 Current (Max),A,46.25
930618,Brentwood Avenue Covey,2024-01-28T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,46.12
930618,Brentwood Avenue Covey,2024-01-28T17:50:00.000+00:00,feeder,2,L2 Current (Min),A,56.0
930618,Brentwood Avenue Covey,2024-01-28T17:50:00.000+00:00,feeder,2,L2 Current (Max),A,56.38
930618,Brentwood Avenue Covey,2024-01-28T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,56.12
930618,Brentwood Avenue Covey,2024-01-28T17:50:00.000+00:00,feeder,2,L1 Current (Min),A,68.88
930618,Brentwood Avenue Covey,2024-01-28T17:50:00.000+00:00,feeder,2,L1 Current (Max),A,69.38
930618,Brentwood Avenue Covey,2024-01-28T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,69.12
930618,Brentwood Avenue Covey,2024-01-28T17:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T17:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.06
930618,Brentwood Avenue Covey,2024-01-28T17:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T17:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.25
930618,Brentwood Avenue Covey,2024-01-28T17:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T17:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.82
930618,Brentwood Avenue Covey,2024-01-28T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-28T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T17:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97351
930618,Brentwood Avenue Covey,2024-01-28T17:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98932
930618,Brentwood Avenue Covey,2024-01-28T17:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98761
930618,Brentwood Avenue Covey,2024-01-28T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
930618,Brentwood Avenue Covey,2024-01-28T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,36.0
930618,Brentwood Avenue Covey,2024-01-28T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,28.0
930618,Brentwood Avenue Covey,2024-01-28T17:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T17:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T17:50:00.000+00:00,feeder,1,L3 Current (Min),A,72.5
930618,Brentwood Avenue Covey,2024-01-28T17:50:00.000+00:00,feeder,1,L3 Current (Max),A,72.88
930618,Brentwood Avenue Covey,2024-01-28T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,72.62
930618,Brentwood Avenue Covey,2024-01-28T17:50:00.000+00:00,feeder,1,L2 Current (Min),A,146.0
930618,Brentwood Avenue Covey,2024-01-28T17:50:00.000+00:00,feeder,1,L2 Current (Max),A,155.12
930618,Brentwood Avenue Covey,2024-01-28T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,150.75
930618,Brentwood Avenue Covey,2024-01-28T17:50:00.000+00:00,feeder,1,L1 Current (Min),A,115.75
930618,Brentwood Avenue Covey,2024-01-28T17:50:00.000+00:00,feeder,1,L1 Current (Max),A,123.25
930618,Brentwood Avenue Covey,2024-01-28T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,117.25
930618,Brentwood Avenue Covey,2024-01-28T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.64
930618,Brentwood Avenue Covey,2024-01-28T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.73
930618,Brentwood Avenue Covey,2024-01-28T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
930618,Brentwood Avenue Covey,2024-01-28T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.36
930618,Brentwood Avenue Covey,2024-01-28T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.48
930618,Brentwood Avenue Covey,2024-01-28T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
930618,Brentwood Avenue Covey,2024-01-28T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.06
930618,Brentwood Avenue Covey,2024-01-28T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.16
930618,Brentwood Avenue Covey,2024-01-28T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
930618,Brentwood Avenue Covey,2024-01-28T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930618,Brentwood Avenue Covey,2024-01-28T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930618,Brentwood Avenue Covey,2024-01-28T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-28T17:50:00.000+00:00,busbar,,L3 Active Power,kW,61.0
930618,Brentwood Avenue Covey,2024-01-28T17:50:00.000+00:00,busbar,,L2 Active Power,kW,94.0
930618,Brentwood Avenue Covey,2024-01-28T17:50:00.000+00:00,busbar,,L1 Active Power,kW,93.0
930618,Brentwood Avenue Covey,2024-01-28T17:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T17:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T17:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T17:50:00.000+00:00,busbar,,L3 Current (Min),A,254.75
930618,Brentwood Avenue Covey,2024-01-28T17:50:00.000+00:00,busbar,,L3 Current (Max),A,255.38
930618,Brentwood Avenue Covey,2024-01-28T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,255.0
930618,Brentwood Avenue Covey,2024-01-28T17:50:00.000+00:00,busbar,,L2 Current (Min),A,387.75
930618,Brentwood Avenue Covey,2024-01-28T17:50:00.000+00:00,busbar,,L2 Current (Max),A,397.0
930618,Brentwood Avenue Covey,2024-01-28T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,392.62
930618,Brentwood Avenue Covey,2024-01-28T17:50:00.000+00:00,busbar,,L1 Current (Min),A,390.88
930618,Brentwood Avenue Covey,2024-01-28T17:50:00.000+00:00,busbar,,L1 Current (Max),A,398.5
930618,Brentwood Avenue Covey,2024-01-28T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,392.62
930618,Brentwood Avenue Covey,2024-01-28T17:50:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-28T17:50:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-28T17:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T17:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.56
930618,Brentwood Avenue Covey,2024-01-28T17:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T17:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.25
930618,Brentwood Avenue Covey,2024-01-28T17:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T17:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.25
930618,Brentwood Avenue Covey,2024-01-28T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930618,Brentwood Avenue Covey,2024-01-28T17:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98752
930618,Brentwood Avenue Covey,2024-01-28T17:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94784
930618,Brentwood Avenue Covey,2024-01-28T17:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99081
930618,Brentwood Avenue Covey,2024-01-28T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,20.0
930618,Brentwood Avenue Covey,2024-01-28T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-28T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,20.0
930618,Brentwood Avenue Covey,2024-01-28T17:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T17:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T17:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T17:40:00.000+00:00,feeder,4,L3 Current (Min),A,81.38
930618,Brentwood Avenue Covey,2024-01-28T17:40:00.000+00:00,feeder,4,L3 Current (Max),A,81.5
930618,Brentwood Avenue Covey,2024-01-28T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,81.38
930618,Brentwood Avenue Covey,2024-01-28T17:40:00.000+00:00,feeder,4,L2 Current (Min),A,41.0
930618,Brentwood Avenue Covey,2024-01-28T17:40:00.000+00:00,feeder,4,L2 Current (Max),A,41.38
930618,Brentwood Avenue Covey,2024-01-28T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,41.25
930618,Brentwood Avenue Covey,2024-01-28T17:40:00.000+00:00,feeder,4,L1 Current (Min),A,80.38
930618,Brentwood Avenue Covey,2024-01-28T17:40:00.000+00:00,feeder,4,L1 Current (Max),A,84.25
930618,Brentwood Avenue Covey,2024-01-28T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,83.0
930618,Brentwood Avenue Covey,2024-01-28T17:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T17:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.12
930618,Brentwood Avenue Covey,2024-01-28T17:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T17:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.62
930618,Brentwood Avenue Covey,2024-01-28T17:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T17:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.25
930618,Brentwood Avenue Covey,2024-01-28T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
930618,Brentwood Avenue Covey,2024-01-28T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-28T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-28T17:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99145
930618,Brentwood Avenue Covey,2024-01-28T17:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99457
930618,Brentwood Avenue Covey,2024-01-28T17:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98636
930618,Brentwood Avenue Covey,2024-01-28T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
930618,Brentwood Avenue Covey,2024-01-28T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,31.0
930618,Brentwood Avenue Covey,2024-01-28T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
930618,Brentwood Avenue Covey,2024-01-28T17:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T17:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T17:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T17:40:00.000+00:00,feeder,3,L3 Current (Min),A,64.25
930618,Brentwood Avenue Covey,2024-01-28T17:40:00.000+00:00,feeder,3,L3 Current (Max),A,64.5
930618,Brentwood Avenue Covey,2024-01-28T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,64.38
930618,Brentwood Avenue Covey,2024-01-28T17:40:00.000+00:00,feeder,3,L2 Current (Min),A,130.38
930618,Brentwood Avenue Covey,2024-01-28T17:40:00.000+00:00,feeder,3,L2 Current (Max),A,130.62
930618,Brentwood Avenue Covey,2024-01-28T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,130.5
930618,Brentwood Avenue Covey,2024-01-28T17:40:00.000+00:00,feeder,3,L1 Current (Min),A,101.75
930618,Brentwood Avenue Covey,2024-01-28T17:40:00.000+00:00,feeder,3,L1 Current (Max),A,102.0
930618,Brentwood Avenue Covey,2024-01-28T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,101.88
930618,Brentwood Avenue Covey,2024-01-28T17:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T17:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.75
930618,Brentwood Avenue Covey,2024-01-28T17:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T17:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.82
930618,Brentwood Avenue Covey,2024-01-28T17:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T17:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.31
930618,Brentwood Avenue Covey,2024-01-28T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-28T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-28T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T17:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98914
930618,Brentwood Avenue Covey,2024-01-28T17:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9935
930618,Brentwood Avenue Covey,2024-01-28T17:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98764
930618,Brentwood Avenue Covey,2024-01-28T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
930618,Brentwood Avenue Covey,2024-01-28T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
930618,Brentwood Avenue Covey,2024-01-28T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
930618,Brentwood Avenue Covey,2024-01-28T17:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T17:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T17:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T17:40:00.000+00:00,feeder,2,L3 Current (Min),A,63.75
930618,Brentwood Avenue Covey,2024-01-28T17:40:00.000+00:00,feeder,2,L3 Current (Max),A,63.88
930618,Brentwood Avenue Covey,2024-01-28T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,63.75
930618,Brentwood Avenue Covey,2024-01-28T17:40:00.000+00:00,feeder,2,L2 Current (Min),A,63.0
930618,Brentwood Avenue Covey,2024-01-28T17:40:00.000+00:00,feeder,2,L2 Current (Max),A,63.38
930618,Brentwood Avenue Covey,2024-01-28T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,63.25
930618,Brentwood Avenue Covey,2024-01-28T17:40:00.000+00:00,feeder,2,L1 Current (Min),A,87.0
930618,Brentwood Avenue Covey,2024-01-28T17:40:00.000+00:00,feeder,2,L1 Current (Max),A,87.38
930618,Brentwood Avenue Covey,2024-01-28T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,87.12
930618,Brentwood Avenue Covey,2024-01-28T17:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T17:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.75
930618,Brentwood Avenue Covey,2024-01-28T17:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T17:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.69
930618,Brentwood Avenue Covey,2024-01-28T17:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T17:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.62
930618,Brentwood Avenue Covey,2024-01-28T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T17:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96588
930618,Brentwood Avenue Covey,2024-01-28T17:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99088
930618,Brentwood Avenue Covey,2024-01-28T17:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98581
930618,Brentwood Avenue Covey,2024-01-28T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
930618,Brentwood Avenue Covey,2024-01-28T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,37.0
930618,Brentwood Avenue Covey,2024-01-28T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,26.0
930618,Brentwood Avenue Covey,2024-01-28T17:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T17:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T17:40:00.000+00:00,feeder,1,L3 Current (Min),A,59.5
930618,Brentwood Avenue Covey,2024-01-28T17:40:00.000+00:00,feeder,1,L3 Current (Max),A,59.5
930618,Brentwood Avenue Covey,2024-01-28T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,59.5
930618,Brentwood Avenue Covey,2024-01-28T17:40:00.000+00:00,feeder,1,L2 Current (Min),A,150.75
930618,Brentwood Avenue Covey,2024-01-28T17:40:00.000+00:00,feeder,1,L2 Current (Max),A,157.5
930618,Brentwood Avenue Covey,2024-01-28T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,154.12
930618,Brentwood Avenue Covey,2024-01-28T17:40:00.000+00:00,feeder,1,L1 Current (Min),A,105.88
930618,Brentwood Avenue Covey,2024-01-28T17:40:00.000+00:00,feeder,1,L1 Current (Max),A,117.5
930618,Brentwood Avenue Covey,2024-01-28T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,108.25
930618,Brentwood Avenue Covey,2024-01-28T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.59
930618,Brentwood Avenue Covey,2024-01-28T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.64
930618,Brentwood Avenue Covey,2024-01-28T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
930618,Brentwood Avenue Covey,2024-01-28T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.19
930618,Brentwood Avenue Covey,2024-01-28T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.22
930618,Brentwood Avenue Covey,2024-01-28T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
930618,Brentwood Avenue Covey,2024-01-28T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.16
930618,Brentwood Avenue Covey,2024-01-28T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.22
930618,Brentwood Avenue Covey,2024-01-28T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
930618,Brentwood Avenue Covey,2024-01-28T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930618,Brentwood Avenue Covey,2024-01-28T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-28T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-28T17:40:00.000+00:00,busbar,,L3 Active Power,kW,64.0
930618,Brentwood Avenue Covey,2024-01-28T17:40:00.000+00:00,busbar,,L2 Active Power,kW,93.0
930618,Brentwood Avenue Covey,2024-01-28T17:40:00.000+00:00,busbar,,L1 Active Power,kW,90.0
930618,Brentwood Avenue Covey,2024-01-28T17:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T17:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T17:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T17:40:00.000+00:00,busbar,,L3 Current (Min),A,268.12
930618,Brentwood Avenue Covey,2024-01-28T17:40:00.000+00:00,busbar,,L3 Current (Max),A,268.38
930618,Brentwood Avenue Covey,2024-01-28T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,268.25
930618,Brentwood Avenue Covey,2024-01-28T17:40:00.000+00:00,busbar,,L2 Current (Min),A,384.62
930618,Brentwood Avenue Covey,2024-01-28T17:40:00.000+00:00,busbar,,L2 Current (Max),A,391.12
930618,Brentwood Avenue Covey,2024-01-28T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,388.38
930618,Brentwood Avenue Covey,2024-01-28T17:40:00.000+00:00,busbar,,L1 Current (Min),A,378.12
930618,Brentwood Avenue Covey,2024-01-28T17:40:00.000+00:00,busbar,,L1 Current (Max),A,386.88
930618,Brentwood Avenue Covey,2024-01-28T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,380.12
930618,Brentwood Avenue Covey,2024-01-28T17:40:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-28T17:40:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-28T17:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T17:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.88
930618,Brentwood Avenue Covey,2024-01-28T17:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T17:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.93
930618,Brentwood Avenue Covey,2024-01-28T17:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T17:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.81
930618,Brentwood Avenue Covey,2024-01-28T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-28T17:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99234
930618,Brentwood Avenue Covey,2024-01-28T17:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96851
930618,Brentwood Avenue Covey,2024-01-28T17:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99469
930618,Brentwood Avenue Covey,2024-01-28T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,25.0
930618,Brentwood Avenue Covey,2024-01-28T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
930618,Brentwood Avenue Covey,2024-01-28T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,22.0
930618,Brentwood Avenue Covey,2024-01-28T17:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T17:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T17:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T17:30:00.000+00:00,feeder,4,L3 Current (Min),A,103.0
930618,Brentwood Avenue Covey,2024-01-28T17:30:00.000+00:00,feeder,4,L3 Current (Max),A,103.88
930618,Brentwood Avenue Covey,2024-01-28T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,103.25
930618,Brentwood Avenue Covey,2024-01-28T17:30:00.000+00:00,feeder,4,L2 Current (Min),A,54.75
930618,Brentwood Avenue Covey,2024-01-28T17:30:00.000+00:00,feeder,4,L2 Current (Max),A,55.12
930618,Brentwood Avenue Covey,2024-01-28T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,55.0
930618,Brentwood Avenue Covey,2024-01-28T17:30:00.000+00:00,feeder,4,L1 Current (Min),A,93.0
930618,Brentwood Avenue Covey,2024-01-28T17:30:00.000+00:00,feeder,4,L1 Current (Max),A,93.12
930618,Brentwood Avenue Covey,2024-01-28T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,93.0
930618,Brentwood Avenue Covey,2024-01-28T17:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T17:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.62
930618,Brentwood Avenue Covey,2024-01-28T17:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T17:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.75
930618,Brentwood Avenue Covey,2024-01-28T17:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T17:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.19
930618,Brentwood Avenue Covey,2024-01-28T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930618,Brentwood Avenue Covey,2024-01-28T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-28T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T17:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99286
930618,Brentwood Avenue Covey,2024-01-28T17:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98492
930618,Brentwood Avenue Covey,2024-01-28T17:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98727
930618,Brentwood Avenue Covey,2024-01-28T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
930618,Brentwood Avenue Covey,2024-01-28T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
930618,Brentwood Avenue Covey,2024-01-28T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
930618,Brentwood Avenue Covey,2024-01-28T17:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T17:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T17:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T17:30:00.000+00:00,feeder,3,L3 Current (Min),A,58.0
930618,Brentwood Avenue Covey,2024-01-28T17:30:00.000+00:00,feeder,3,L3 Current (Max),A,58.12
930618,Brentwood Avenue Covey,2024-01-28T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,58.12
930618,Brentwood Avenue Covey,2024-01-28T17:30:00.000+00:00,feeder,3,L2 Current (Min),A,71.62
930618,Brentwood Avenue Covey,2024-01-28T17:30:00.000+00:00,feeder,3,L2 Current (Max),A,79.62
930618,Brentwood Avenue Covey,2024-01-28T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,73.25
930618,Brentwood Avenue Covey,2024-01-28T17:30:00.000+00:00,feeder,3,L1 Current (Min),A,95.25
930618,Brentwood Avenue Covey,2024-01-28T17:30:00.000+00:00,feeder,3,L1 Current (Max),A,95.38
930618,Brentwood Avenue Covey,2024-01-28T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,95.38
930618,Brentwood Avenue Covey,2024-01-28T17:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T17:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.62
930618,Brentwood Avenue Covey,2024-01-28T17:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T17:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.25
930618,Brentwood Avenue Covey,2024-01-28T17:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T17:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.81
930618,Brentwood Avenue Covey,2024-01-28T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-28T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-28T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T17:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98938
930618,Brentwood Avenue Covey,2024-01-28T17:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95941
930618,Brentwood Avenue Covey,2024-01-28T17:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9837
930618,Brentwood Avenue Covey,2024-01-28T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
930618,Brentwood Avenue Covey,2024-01-28T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930618,Brentwood Avenue Covey,2024-01-28T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
930618,Brentwood Avenue Covey,2024-01-28T17:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T17:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T17:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T17:30:00.000+00:00,feeder,2,L3 Current (Min),A,62.5
930618,Brentwood Avenue Covey,2024-01-28T17:30:00.000+00:00,feeder,2,L3 Current (Max),A,62.5
930618,Brentwood Avenue Covey,2024-01-28T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,62.5
930618,Brentwood Avenue Covey,2024-01-28T17:30:00.000+00:00,feeder,2,L2 Current (Min),A,21.88
930618,Brentwood Avenue Covey,2024-01-28T17:30:00.000+00:00,feeder,2,L2 Current (Max),A,22.38
930618,Brentwood Avenue Covey,2024-01-28T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,22.25
930618,Brentwood Avenue Covey,2024-01-28T17:30:00.000+00:00,feeder,2,L1 Current (Min),A,66.12
930618,Brentwood Avenue Covey,2024-01-28T17:30:00.000+00:00,feeder,2,L1 Current (Max),A,71.25
930618,Brentwood Avenue Covey,2024-01-28T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,67.25
930618,Brentwood Avenue Covey,2024-01-28T17:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T17:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.37
930618,Brentwood Avenue Covey,2024-01-28T17:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T17:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.32
930618,Brentwood Avenue Covey,2024-01-28T17:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T17:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.19
930618,Brentwood Avenue Covey,2024-01-28T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T17:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97485
930618,Brentwood Avenue Covey,2024-01-28T17:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99069
930618,Brentwood Avenue Covey,2024-01-28T17:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98837
930618,Brentwood Avenue Covey,2024-01-28T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
930618,Brentwood Avenue Covey,2024-01-28T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,38.0
930618,Brentwood Avenue Covey,2024-01-28T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,28.0
930618,Brentwood Avenue Covey,2024-01-28T17:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T17:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T17:30:00.000+00:00,feeder,1,L3 Current (Min),A,63.75
930618,Brentwood Avenue Covey,2024-01-28T17:30:00.000+00:00,feeder,1,L3 Current (Max),A,64.12
930618,Brentwood Avenue Covey,2024-01-28T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,63.88
930618,Brentwood Avenue Covey,2024-01-28T17:30:00.000+00:00,feeder,1,L2 Current (Min),A,154.0
930618,Brentwood Avenue Covey,2024-01-28T17:30:00.000+00:00,feeder,1,L2 Current (Max),A,160.38
930618,Brentwood Avenue Covey,2024-01-28T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,156.88
930618,Brentwood Avenue Covey,2024-01-28T17:30:00.000+00:00,feeder,1,L1 Current (Min),A,115.5
930618,Brentwood Avenue Covey,2024-01-28T17:30:00.000+00:00,feeder,1,L1 Current (Max),A,126.25
930618,Brentwood Avenue Covey,2024-01-28T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,117.75
930618,Brentwood Avenue Covey,2024-01-28T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.83
930618,Brentwood Avenue Covey,2024-01-28T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.86
930618,Brentwood Avenue Covey,2024-01-28T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
930618,Brentwood Avenue Covey,2024-01-28T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.39
930618,Brentwood Avenue Covey,2024-01-28T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.47
930618,Brentwood Avenue Covey,2024-01-28T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
930618,Brentwood Avenue Covey,2024-01-28T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.23
930618,Brentwood Avenue Covey,2024-01-28T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.36
930618,Brentwood Avenue Covey,2024-01-28T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
930618,Brentwood Avenue Covey,2024-01-28T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930618,Brentwood Avenue Covey,2024-01-28T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930618,Brentwood Avenue Covey,2024-01-28T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930618,Brentwood Avenue Covey,2024-01-28T17:30:00.000+00:00,busbar,,L3 Active Power,kW,69.0
930618,Brentwood Avenue Covey,2024-01-28T17:30:00.000+00:00,busbar,,L2 Active Power,kW,73.0
930618,Brentwood Avenue Covey,2024-01-28T17:30:00.000+00:00,busbar,,L1 Active Power,kW,89.0
930618,Brentwood Avenue Covey,2024-01-28T17:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T17:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T17:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T17:30:00.000+00:00,busbar,,L3 Current (Min),A,287.12
930618,Brentwood Avenue Covey,2024-01-28T17:30:00.000+00:00,busbar,,L3 Current (Max),A,288.25
930618,Brentwood Avenue Covey,2024-01-28T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,287.38
930618,Brentwood Avenue Covey,2024-01-28T17:30:00.000+00:00,busbar,,L2 Current (Min),A,303.12
930618,Brentwood Avenue Covey,2024-01-28T17:30:00.000+00:00,busbar,,L2 Current (Max),A,310.25
930618,Brentwood Avenue Covey,2024-01-28T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,306.88
930618,Brentwood Avenue Covey,2024-01-28T17:30:00.000+00:00,busbar,,L1 Current (Min),A,370.12
930618,Brentwood Avenue Covey,2024-01-28T17:30:00.000+00:00,busbar,,L1 Current (Max),A,385.75
930618,Brentwood Avenue Covey,2024-01-28T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,373.25
930618,Brentwood Avenue Covey,2024-01-28T17:30:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-28T17:30:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-28T17:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T17:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.56
930618,Brentwood Avenue Covey,2024-01-28T17:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T17:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.37
930618,Brentwood Avenue Covey,2024-01-28T17:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T17:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.5
930618,Brentwood Avenue Covey,2024-01-28T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-28T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-28T17:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98419
930618,Brentwood Avenue Covey,2024-01-28T17:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95831
930618,Brentwood Avenue Covey,2024-01-28T17:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98819
930618,Brentwood Avenue Covey,2024-01-28T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
930618,Brentwood Avenue Covey,2024-01-28T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
930618,Brentwood Avenue Covey,2024-01-28T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
930618,Brentwood Avenue Covey,2024-01-28T17:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T17:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T17:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T17:20:00.000+00:00,feeder,4,L3 Current (Min),A,64.88
930618,Brentwood Avenue Covey,2024-01-28T17:20:00.000+00:00,feeder,4,L3 Current (Max),A,74.75
930618,Brentwood Avenue Covey,2024-01-28T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,69.88
930618,Brentwood Avenue Covey,2024-01-28T17:20:00.000+00:00,feeder,4,L2 Current (Min),A,46.62
930618,Brentwood Avenue Covey,2024-01-28T17:20:00.000+00:00,feeder,4,L2 Current (Max),A,46.75
930618,Brentwood Avenue Covey,2024-01-28T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,46.75
930618,Brentwood Avenue Covey,2024-01-28T17:20:00.000+00:00,feeder,4,L1 Current (Min),A,66.0
930618,Brentwood Avenue Covey,2024-01-28T17:20:00.000+00:00,feeder,4,L1 Current (Max),A,66.12
930618,Brentwood Avenue Covey,2024-01-28T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,66.12
930618,Brentwood Avenue Covey,2024-01-28T17:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T17:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.44
930618,Brentwood Avenue Covey,2024-01-28T17:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T17:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.75
930618,Brentwood Avenue Covey,2024-01-28T17:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T17:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.69
930618,Brentwood Avenue Covey,2024-01-28T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
930618,Brentwood Avenue Covey,2024-01-28T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-28T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T17:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98682
930618,Brentwood Avenue Covey,2024-01-28T17:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98666
930618,Brentwood Avenue Covey,2024-01-28T17:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97696
930618,Brentwood Avenue Covey,2024-01-28T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
930618,Brentwood Avenue Covey,2024-01-28T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
930618,Brentwood Avenue Covey,2024-01-28T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
930618,Brentwood Avenue Covey,2024-01-28T17:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T17:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T17:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T17:20:00.000+00:00,feeder,3,L3 Current (Min),A,44.38
930618,Brentwood Avenue Covey,2024-01-28T17:20:00.000+00:00,feeder,3,L3 Current (Max),A,44.5
930618,Brentwood Avenue Covey,2024-01-28T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,44.5
930618,Brentwood Avenue Covey,2024-01-28T17:20:00.000+00:00,feeder,3,L2 Current (Min),A,77.62
930618,Brentwood Avenue Covey,2024-01-28T17:20:00.000+00:00,feeder,3,L2 Current (Max),A,81.5
930618,Brentwood Avenue Covey,2024-01-28T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,79.62
930618,Brentwood Avenue Covey,2024-01-28T17:20:00.000+00:00,feeder,3,L1 Current (Min),A,79.62
930618,Brentwood Avenue Covey,2024-01-28T17:20:00.000+00:00,feeder,3,L1 Current (Max),A,79.88
930618,Brentwood Avenue Covey,2024-01-28T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,79.75
930618,Brentwood Avenue Covey,2024-01-28T17:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T17:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.62
930618,Brentwood Avenue Covey,2024-01-28T17:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T17:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.81
930618,Brentwood Avenue Covey,2024-01-28T17:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T17:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.87
930618,Brentwood Avenue Covey,2024-01-28T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-28T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930618,Brentwood Avenue Covey,2024-01-28T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T17:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98297
930618,Brentwood Avenue Covey,2024-01-28T17:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94632
930618,Brentwood Avenue Covey,2024-01-28T17:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98669
930618,Brentwood Avenue Covey,2024-01-28T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
930618,Brentwood Avenue Covey,2024-01-28T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
930618,Brentwood Avenue Covey,2024-01-28T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
930618,Brentwood Avenue Covey,2024-01-28T17:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T17:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T17:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T17:20:00.000+00:00,feeder,2,L3 Current (Min),A,46.75
930618,Brentwood Avenue Covey,2024-01-28T17:20:00.000+00:00,feeder,2,L3 Current (Max),A,48.0
930618,Brentwood Avenue Covey,2024-01-28T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,47.38
