Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930618,Brentwood Avenue Covey,2024-01-28T17:20:00.000+00:00,feeder,2,L2 Current (Min),A,18.62
930618,Brentwood Avenue Covey,2024-01-28T17:20:00.000+00:00,feeder,2,L2 Current (Max),A,18.88
930618,Brentwood Avenue Covey,2024-01-28T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,18.75
930618,Brentwood Avenue Covey,2024-01-28T17:20:00.000+00:00,feeder,2,L1 Current (Min),A,79.88
930618,Brentwood Avenue Covey,2024-01-28T17:20:00.000+00:00,feeder,2,L1 Current (Max),A,80.38
930618,Brentwood Avenue Covey,2024-01-28T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,80.12
930618,Brentwood Avenue Covey,2024-01-28T17:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T17:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.62
930618,Brentwood Avenue Covey,2024-01-28T17:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T17:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.62
930618,Brentwood Avenue Covey,2024-01-28T17:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T17:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.06
930618,Brentwood Avenue Covey,2024-01-28T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-28T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T17:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9722
930618,Brentwood Avenue Covey,2024-01-28T17:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99377
930618,Brentwood Avenue Covey,2024-01-28T17:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98379
930618,Brentwood Avenue Covey,2024-01-28T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
930618,Brentwood Avenue Covey,2024-01-28T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,42.0
930618,Brentwood Avenue Covey,2024-01-28T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
930618,Brentwood Avenue Covey,2024-01-28T17:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T17:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T17:20:00.000+00:00,feeder,1,L3 Current (Min),A,59.25
930618,Brentwood Avenue Covey,2024-01-28T17:20:00.000+00:00,feeder,1,L3 Current (Max),A,59.25
930618,Brentwood Avenue Covey,2024-01-28T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,59.25
930618,Brentwood Avenue Covey,2024-01-28T17:20:00.000+00:00,feeder,1,L2 Current (Min),A,174.62
930618,Brentwood Avenue Covey,2024-01-28T17:20:00.000+00:00,feeder,1,L2 Current (Max),A,178.5
930618,Brentwood Avenue Covey,2024-01-28T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,176.5
930618,Brentwood Avenue Covey,2024-01-28T17:20:00.000+00:00,feeder,1,L1 Current (Min),A,102.5
930618,Brentwood Avenue Covey,2024-01-28T17:20:00.000+00:00,feeder,1,L1 Current (Max),A,103.25
930618,Brentwood Avenue Covey,2024-01-28T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,102.88
930618,Brentwood Avenue Covey,2024-01-28T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.64
930618,Brentwood Avenue Covey,2024-01-28T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.66
930618,Brentwood Avenue Covey,2024-01-28T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
930618,Brentwood Avenue Covey,2024-01-28T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.86
930618,Brentwood Avenue Covey,2024-01-28T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.89
930618,Brentwood Avenue Covey,2024-01-28T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
930618,Brentwood Avenue Covey,2024-01-28T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.94
930618,Brentwood Avenue Covey,2024-01-28T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.0
930618,Brentwood Avenue Covey,2024-01-28T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
930618,Brentwood Avenue Covey,2024-01-28T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-28T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930618,Brentwood Avenue Covey,2024-01-28T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-28T17:20:00.000+00:00,busbar,,L3 Active Power,kW,53.0
930618,Brentwood Avenue Covey,2024-01-28T17:20:00.000+00:00,busbar,,L2 Active Power,kW,77.0
930618,Brentwood Avenue Covey,2024-01-28T17:20:00.000+00:00,busbar,,L1 Active Power,kW,78.0
930618,Brentwood Avenue Covey,2024-01-28T17:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T17:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T17:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T17:20:00.000+00:00,busbar,,L3 Current (Min),A,215.0
930618,Brentwood Avenue Covey,2024-01-28T17:20:00.000+00:00,busbar,,L3 Current (Max),A,226.0
930618,Brentwood Avenue Covey,2024-01-28T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,220.5
930618,Brentwood Avenue Covey,2024-01-28T17:20:00.000+00:00,busbar,,L2 Current (Min),A,316.88
930618,Brentwood Avenue Covey,2024-01-28T17:20:00.000+00:00,busbar,,L2 Current (Max),A,324.5
930618,Brentwood Avenue Covey,2024-01-28T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,320.75
930618,Brentwood Avenue Covey,2024-01-28T17:20:00.000+00:00,busbar,,L1 Current (Min),A,328.62
930618,Brentwood Avenue Covey,2024-01-28T17:20:00.000+00:00,busbar,,L1 Current (Max),A,328.75
930618,Brentwood Avenue Covey,2024-01-28T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,328.62
930618,Brentwood Avenue Covey,2024-01-28T17:20:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-28T17:20:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-28T17:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T17:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.62
930618,Brentwood Avenue Covey,2024-01-28T17:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T17:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.13
930618,Brentwood Avenue Covey,2024-01-28T17:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T17:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.25
930618,Brentwood Avenue Covey,2024-01-28T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-28T17:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98041
930618,Brentwood Avenue Covey,2024-01-28T17:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95401
930618,Brentwood Avenue Covey,2024-01-28T17:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98346
930618,Brentwood Avenue Covey,2024-01-28T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
930618,Brentwood Avenue Covey,2024-01-28T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
930618,Brentwood Avenue Covey,2024-01-28T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
930618,Brentwood Avenue Covey,2024-01-28T17:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T17:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T17:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T17:10:00.000+00:00,feeder,4,L3 Current (Min),A,64.25
930618,Brentwood Avenue Covey,2024-01-28T17:10:00.000+00:00,feeder,4,L3 Current (Max),A,64.38
930618,Brentwood Avenue Covey,2024-01-28T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,64.25
930618,Brentwood Avenue Covey,2024-01-28T17:10:00.000+00:00,feeder,4,L2 Current (Min),A,44.0
930618,Brentwood Avenue Covey,2024-01-28T17:10:00.000+00:00,feeder,4,L2 Current (Max),A,44.5
930618,Brentwood Avenue Covey,2024-01-28T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,44.38
930618,Brentwood Avenue Covey,2024-01-28T17:10:00.000+00:00,feeder,4,L1 Current (Min),A,56.0
930618,Brentwood Avenue Covey,2024-01-28T17:10:00.000+00:00,feeder,4,L1 Current (Max),A,56.25
930618,Brentwood Avenue Covey,2024-01-28T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,56.12
930618,Brentwood Avenue Covey,2024-01-28T17:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T17:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.5
930618,Brentwood Avenue Covey,2024-01-28T17:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T17:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.31
930618,Brentwood Avenue Covey,2024-01-28T17:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T17:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.0
930618,Brentwood Avenue Covey,2024-01-28T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930618,Brentwood Avenue Covey,2024-01-28T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-28T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T17:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99509
930618,Brentwood Avenue Covey,2024-01-28T17:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.987
930618,Brentwood Avenue Covey,2024-01-28T17:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98474
930618,Brentwood Avenue Covey,2024-01-28T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
930618,Brentwood Avenue Covey,2024-01-28T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
930618,Brentwood Avenue Covey,2024-01-28T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
930618,Brentwood Avenue Covey,2024-01-28T17:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T17:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T17:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T17:10:00.000+00:00,feeder,3,L3 Current (Min),A,64.12
930618,Brentwood Avenue Covey,2024-01-28T17:10:00.000+00:00,feeder,3,L3 Current (Max),A,64.38
930618,Brentwood Avenue Covey,2024-01-28T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,64.12
930618,Brentwood Avenue Covey,2024-01-28T17:10:00.000+00:00,feeder,3,L2 Current (Min),A,78.5
930618,Brentwood Avenue Covey,2024-01-28T17:10:00.000+00:00,feeder,3,L2 Current (Max),A,78.75
930618,Brentwood Avenue Covey,2024-01-28T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,78.62
930618,Brentwood Avenue Covey,2024-01-28T17:10:00.000+00:00,feeder,3,L1 Current (Min),A,85.0
930618,Brentwood Avenue Covey,2024-01-28T17:10:00.000+00:00,feeder,3,L1 Current (Max),A,85.38
930618,Brentwood Avenue Covey,2024-01-28T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,85.25
930618,Brentwood Avenue Covey,2024-01-28T17:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T17:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.44
930618,Brentwood Avenue Covey,2024-01-28T17:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T17:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.06
930618,Brentwood Avenue Covey,2024-01-28T17:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T17:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.38
930618,Brentwood Avenue Covey,2024-01-28T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-28T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-28T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T17:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98685
930618,Brentwood Avenue Covey,2024-01-28T17:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92499
930618,Brentwood Avenue Covey,2024-01-28T17:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99088
930618,Brentwood Avenue Covey,2024-01-28T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
930618,Brentwood Avenue Covey,2024-01-28T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
930618,Brentwood Avenue Covey,2024-01-28T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
930618,Brentwood Avenue Covey,2024-01-28T17:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T17:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T17:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T17:10:00.000+00:00,feeder,2,L3 Current (Min),A,52.62
930618,Brentwood Avenue Covey,2024-01-28T17:10:00.000+00:00,feeder,2,L3 Current (Max),A,52.75
930618,Brentwood Avenue Covey,2024-01-28T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,52.62
930618,Brentwood Avenue Covey,2024-01-28T17:10:00.000+00:00,feeder,2,L2 Current (Min),A,19.5
930618,Brentwood Avenue Covey,2024-01-28T17:10:00.000+00:00,feeder,2,L2 Current (Max),A,19.75
930618,Brentwood Avenue Covey,2024-01-28T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,19.62
930618,Brentwood Avenue Covey,2024-01-28T17:10:00.000+00:00,feeder,2,L1 Current (Min),A,81.0
930618,Brentwood Avenue Covey,2024-01-28T17:10:00.000+00:00,feeder,2,L1 Current (Max),A,81.38
930618,Brentwood Avenue Covey,2024-01-28T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,81.12
930618,Brentwood Avenue Covey,2024-01-28T17:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T17:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.37
930618,Brentwood Avenue Covey,2024-01-28T17:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T17:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.44
930618,Brentwood Avenue Covey,2024-01-28T17:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T17:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.0
930618,Brentwood Avenue Covey,2024-01-28T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T17:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95233
930618,Brentwood Avenue Covey,2024-01-28T17:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99188
930618,Brentwood Avenue Covey,2024-01-28T17:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96936
930618,Brentwood Avenue Covey,2024-01-28T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
930618,Brentwood Avenue Covey,2024-01-28T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,39.0
930618,Brentwood Avenue Covey,2024-01-28T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
930618,Brentwood Avenue Covey,2024-01-28T17:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T17:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T17:10:00.000+00:00,feeder,1,L3 Current (Min),A,52.5
930618,Brentwood Avenue Covey,2024-01-28T17:10:00.000+00:00,feeder,1,L3 Current (Max),A,52.62
930618,Brentwood Avenue Covey,2024-01-28T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,52.5
930618,Brentwood Avenue Covey,2024-01-28T17:10:00.000+00:00,feeder,1,L2 Current (Min),A,154.5
930618,Brentwood Avenue Covey,2024-01-28T17:10:00.000+00:00,feeder,1,L2 Current (Max),A,163.88
930618,Brentwood Avenue Covey,2024-01-28T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,161.25
930618,Brentwood Avenue Covey,2024-01-28T17:10:00.000+00:00,feeder,1,L1 Current (Min),A,70.5
930618,Brentwood Avenue Covey,2024-01-28T17:10:00.000+00:00,feeder,1,L1 Current (Max),A,71.12
930618,Brentwood Avenue Covey,2024-01-28T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,70.75
930618,Brentwood Avenue Covey,2024-01-28T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.91
930618,Brentwood Avenue Covey,2024-01-28T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.08
930618,Brentwood Avenue Covey,2024-01-28T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
930618,Brentwood Avenue Covey,2024-01-28T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.58
930618,Brentwood Avenue Covey,2024-01-28T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.73
930618,Brentwood Avenue Covey,2024-01-28T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
930618,Brentwood Avenue Covey,2024-01-28T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.45
930618,Brentwood Avenue Covey,2024-01-28T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.61
930618,Brentwood Avenue Covey,2024-01-28T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
930618,Brentwood Avenue Covey,2024-01-28T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930618,Brentwood Avenue Covey,2024-01-28T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-28T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-28T17:10:00.000+00:00,busbar,,L3 Active Power,kW,56.0
930618,Brentwood Avenue Covey,2024-01-28T17:10:00.000+00:00,busbar,,L2 Active Power,kW,73.0
930618,Brentwood Avenue Covey,2024-01-28T17:10:00.000+00:00,busbar,,L1 Active Power,kW,70.0
930618,Brentwood Avenue Covey,2024-01-28T17:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T17:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T17:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T17:10:00.000+00:00,busbar,,L3 Current (Min),A,232.5
930618,Brentwood Avenue Covey,2024-01-28T17:10:00.000+00:00,busbar,,L3 Current (Max),A,232.88
930618,Brentwood Avenue Covey,2024-01-28T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,232.62
930618,Brentwood Avenue Covey,2024-01-28T17:10:00.000+00:00,busbar,,L2 Current (Min),A,296.5
930618,Brentwood Avenue Covey,2024-01-28T17:10:00.000+00:00,busbar,,L2 Current (Max),A,305.12
930618,Brentwood Avenue Covey,2024-01-28T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,303.0
930618,Brentwood Avenue Covey,2024-01-28T17:10:00.000+00:00,busbar,,L1 Current (Min),A,292.5
930618,Brentwood Avenue Covey,2024-01-28T17:10:00.000+00:00,busbar,,L1 Current (Max),A,293.62
930618,Brentwood Avenue Covey,2024-01-28T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,293.0
930618,Brentwood Avenue Covey,2024-01-28T17:10:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-28T17:10:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-28T17:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T17:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.44
930618,Brentwood Avenue Covey,2024-01-28T17:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T17:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.31
930618,Brentwood Avenue Covey,2024-01-28T17:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T17:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.62
930618,Brentwood Avenue Covey,2024-01-28T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-28T17:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97613
930618,Brentwood Avenue Covey,2024-01-28T17:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94708
930618,Brentwood Avenue Covey,2024-01-28T17:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98367
930618,Brentwood Avenue Covey,2024-01-28T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
930618,Brentwood Avenue Covey,2024-01-28T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
930618,Brentwood Avenue Covey,2024-01-28T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
930618,Brentwood Avenue Covey,2024-01-28T17:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T17:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T17:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T17:00:00.000+00:00,feeder,4,L3 Current (Min),A,59.0
930618,Brentwood Avenue Covey,2024-01-28T17:00:00.000+00:00,feeder,4,L3 Current (Max),A,60.25
930618,Brentwood Avenue Covey,2024-01-28T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,59.38
930618,Brentwood Avenue Covey,2024-01-28T17:00:00.000+00:00,feeder,4,L2 Current (Min),A,41.88
930618,Brentwood Avenue Covey,2024-01-28T17:00:00.000+00:00,feeder,4,L2 Current (Max),A,42.38
930618,Brentwood Avenue Covey,2024-01-28T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,42.25
930618,Brentwood Avenue Covey,2024-01-28T17:00:00.000+00:00,feeder,4,L1 Current (Min),A,60.75
930618,Brentwood Avenue Covey,2024-01-28T17:00:00.000+00:00,feeder,4,L1 Current (Max),A,61.62
930618,Brentwood Avenue Covey,2024-01-28T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,61.0
930618,Brentwood Avenue Covey,2024-01-28T17:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T17:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.81
930618,Brentwood Avenue Covey,2024-01-28T17:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T17:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.69
930618,Brentwood Avenue Covey,2024-01-28T17:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T17:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.56
930618,Brentwood Avenue Covey,2024-01-28T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-28T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-28T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-28T17:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98862
930618,Brentwood Avenue Covey,2024-01-28T17:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98508
930618,Brentwood Avenue Covey,2024-01-28T17:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98639
930618,Brentwood Avenue Covey,2024-01-28T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
930618,Brentwood Avenue Covey,2024-01-28T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
930618,Brentwood Avenue Covey,2024-01-28T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
930618,Brentwood Avenue Covey,2024-01-28T17:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T17:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T17:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T17:00:00.000+00:00,feeder,3,L3 Current (Min),A,46.38
930618,Brentwood Avenue Covey,2024-01-28T17:00:00.000+00:00,feeder,3,L3 Current (Max),A,46.5
930618,Brentwood Avenue Covey,2024-01-28T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,46.5
930618,Brentwood Avenue Covey,2024-01-28T17:00:00.000+00:00,feeder,3,L2 Current (Min),A,76.5
930618,Brentwood Avenue Covey,2024-01-28T17:00:00.000+00:00,feeder,3,L2 Current (Max),A,76.88
930618,Brentwood Avenue Covey,2024-01-28T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,76.62
930618,Brentwood Avenue Covey,2024-01-28T17:00:00.000+00:00,feeder,3,L1 Current (Min),A,87.88
930618,Brentwood Avenue Covey,2024-01-28T17:00:00.000+00:00,feeder,3,L1 Current (Max),A,88.38
930618,Brentwood Avenue Covey,2024-01-28T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,88.25
930618,Brentwood Avenue Covey,2024-01-28T17:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T17:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.81
930618,Brentwood Avenue Covey,2024-01-28T17:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T17:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.87
930618,Brentwood Avenue Covey,2024-01-28T17:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T17:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.81
930618,Brentwood Avenue Covey,2024-01-28T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-28T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-28T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T17:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96423
930618,Brentwood Avenue Covey,2024-01-28T17:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96487
930618,Brentwood Avenue Covey,2024-01-28T17:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97967
930618,Brentwood Avenue Covey,2024-01-28T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
930618,Brentwood Avenue Covey,2024-01-28T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930618,Brentwood Avenue Covey,2024-01-28T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
930618,Brentwood Avenue Covey,2024-01-28T17:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T17:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T17:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T17:00:00.000+00:00,feeder,2,L3 Current (Min),A,34.0
930618,Brentwood Avenue Covey,2024-01-28T17:00:00.000+00:00,feeder,2,L3 Current (Max),A,34.12
930618,Brentwood Avenue Covey,2024-01-28T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,34.12
930618,Brentwood Avenue Covey,2024-01-28T17:00:00.000+00:00,feeder,2,L2 Current (Min),A,26.75
930618,Brentwood Avenue Covey,2024-01-28T17:00:00.000+00:00,feeder,2,L2 Current (Max),A,27.12
930618,Brentwood Avenue Covey,2024-01-28T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,27.12
930618,Brentwood Avenue Covey,2024-01-28T17:00:00.000+00:00,feeder,2,L1 Current (Min),A,56.25
930618,Brentwood Avenue Covey,2024-01-28T17:00:00.000+00:00,feeder,2,L1 Current (Max),A,58.0
930618,Brentwood Avenue Covey,2024-01-28T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,56.75
930618,Brentwood Avenue Covey,2024-01-28T17:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T17:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.87
930618,Brentwood Avenue Covey,2024-01-28T17:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T17:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.06
930618,Brentwood Avenue Covey,2024-01-28T17:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T17:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.69
930618,Brentwood Avenue Covey,2024-01-28T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-28T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-28T17:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96155
930618,Brentwood Avenue Covey,2024-01-28T17:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9902
930618,Brentwood Avenue Covey,2024-01-28T17:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98804
930618,Brentwood Avenue Covey,2024-01-28T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
930618,Brentwood Avenue Covey,2024-01-28T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,32.0
930618,Brentwood Avenue Covey,2024-01-28T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,30.0
930618,Brentwood Avenue Covey,2024-01-28T17:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T17:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T17:00:00.000+00:00,feeder,1,L3 Current (Min),A,58.75
930618,Brentwood Avenue Covey,2024-01-28T17:00:00.000+00:00,feeder,1,L3 Current (Max),A,59.0
930618,Brentwood Avenue Covey,2024-01-28T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,59.0
930618,Brentwood Avenue Covey,2024-01-28T17:00:00.000+00:00,feeder,1,L2 Current (Min),A,127.88
930618,Brentwood Avenue Covey,2024-01-28T17:00:00.000+00:00,feeder,1,L2 Current (Max),A,134.25
930618,Brentwood Avenue Covey,2024-01-28T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,130.62
930618,Brentwood Avenue Covey,2024-01-28T17:00:00.000+00:00,feeder,1,L1 Current (Min),A,125.38
930618,Brentwood Avenue Covey,2024-01-28T17:00:00.000+00:00,feeder,1,L1 Current (Max),A,126.12
930618,Brentwood Avenue Covey,2024-01-28T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,125.88
930618,Brentwood Avenue Covey,2024-01-28T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.23
930618,Brentwood Avenue Covey,2024-01-28T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.34
930618,Brentwood Avenue Covey,2024-01-28T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
930618,Brentwood Avenue Covey,2024-01-28T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.72
930618,Brentwood Avenue Covey,2024-01-28T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.78
930618,Brentwood Avenue Covey,2024-01-28T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
930618,Brentwood Avenue Covey,2024-01-28T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.12
930618,Brentwood Avenue Covey,2024-01-28T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.2
930618,Brentwood Avenue Covey,2024-01-28T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
930618,Brentwood Avenue Covey,2024-01-28T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930618,Brentwood Avenue Covey,2024-01-28T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930618,Brentwood Avenue Covey,2024-01-28T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-28T17:00:00.000+00:00,busbar,,L3 Active Power,kW,47.0
930618,Brentwood Avenue Covey,2024-01-28T17:00:00.000+00:00,busbar,,L2 Active Power,kW,66.0
930618,Brentwood Avenue Covey,2024-01-28T17:00:00.000+00:00,busbar,,L1 Active Power,kW,79.0
930618,Brentwood Avenue Covey,2024-01-28T17:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T17:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T17:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T17:00:00.000+00:00,busbar,,L3 Current (Min),A,198.12
930618,Brentwood Avenue Covey,2024-01-28T17:00:00.000+00:00,busbar,,L3 Current (Max),A,199.25
930618,Brentwood Avenue Covey,2024-01-28T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,198.38
930618,Brentwood Avenue Covey,2024-01-28T17:00:00.000+00:00,busbar,,L2 Current (Min),A,273.0
930618,Brentwood Avenue Covey,2024-01-28T17:00:00.000+00:00,busbar,,L2 Current (Max),A,279.88
930618,Brentwood Avenue Covey,2024-01-28T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,276.0
930618,Brentwood Avenue Covey,2024-01-28T17:00:00.000+00:00,busbar,,L1 Current (Min),A,331.5
930618,Brentwood Avenue Covey,2024-01-28T17:00:00.000+00:00,busbar,,L1 Current (Max),A,332.88
930618,Brentwood Avenue Covey,2024-01-28T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,331.88
930618,Brentwood Avenue Covey,2024-01-28T17:00:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-28T17:00:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-28T16:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T16:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.37
930618,Brentwood Avenue Covey,2024-01-28T16:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T16:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.13
930618,Brentwood Avenue Covey,2024-01-28T16:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T16:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.31
930618,Brentwood Avenue Covey,2024-01-28T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-28T16:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96426
930618,Brentwood Avenue Covey,2024-01-28T16:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96408
930618,Brentwood Avenue Covey,2024-01-28T16:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98611
930618,Brentwood Avenue Covey,2024-01-28T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
930618,Brentwood Avenue Covey,2024-01-28T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
930618,Brentwood Avenue Covey,2024-01-28T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
930618,Brentwood Avenue Covey,2024-01-28T16:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T16:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T16:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T16:50:00.000+00:00,feeder,4,L3 Current (Min),A,46.38
930618,Brentwood Avenue Covey,2024-01-28T16:50:00.000+00:00,feeder,4,L3 Current (Max),A,46.5
930618,Brentwood Avenue Covey,2024-01-28T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,46.38
930618,Brentwood Avenue Covey,2024-01-28T16:50:00.000+00:00,feeder,4,L2 Current (Min),A,50.25
930618,Brentwood Avenue Covey,2024-01-28T16:50:00.000+00:00,feeder,4,L2 Current (Max),A,50.5
930618,Brentwood Avenue Covey,2024-01-28T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,50.38
930618,Brentwood Avenue Covey,2024-01-28T16:50:00.000+00:00,feeder,4,L1 Current (Min),A,56.88
930618,Brentwood Avenue Covey,2024-01-28T16:50:00.000+00:00,feeder,4,L1 Current (Max),A,57.25
930618,Brentwood Avenue Covey,2024-01-28T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,57.12
930618,Brentwood Avenue Covey,2024-01-28T16:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T16:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.38
930618,Brentwood Avenue Covey,2024-01-28T16:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T16:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.06
930618,Brentwood Avenue Covey,2024-01-28T16:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T16:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.56
930618,Brentwood Avenue Covey,2024-01-28T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-28T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-28T16:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98325
930618,Brentwood Avenue Covey,2024-01-28T16:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9187
930618,Brentwood Avenue Covey,2024-01-28T16:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98624
930618,Brentwood Avenue Covey,2024-01-28T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-28T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
930618,Brentwood Avenue Covey,2024-01-28T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
930618,Brentwood Avenue Covey,2024-01-28T16:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T16:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T16:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T16:50:00.000+00:00,feeder,3,L3 Current (Min),A,39.75
930618,Brentwood Avenue Covey,2024-01-28T16:50:00.000+00:00,feeder,3,L3 Current (Max),A,39.88
930618,Brentwood Avenue Covey,2024-01-28T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,39.75
930618,Brentwood Avenue Covey,2024-01-28T16:50:00.000+00:00,feeder,3,L2 Current (Min),A,34.12
930618,Brentwood Avenue Covey,2024-01-28T16:50:00.000+00:00,feeder,3,L2 Current (Max),A,34.25
930618,Brentwood Avenue Covey,2024-01-28T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,34.25
930618,Brentwood Avenue Covey,2024-01-28T16:50:00.000+00:00,feeder,3,L1 Current (Min),A,88.0
930618,Brentwood Avenue Covey,2024-01-28T16:50:00.000+00:00,feeder,3,L1 Current (Max),A,88.25
930618,Brentwood Avenue Covey,2024-01-28T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,88.12
930618,Brentwood Avenue Covey,2024-01-28T16:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T16:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.75
930618,Brentwood Avenue Covey,2024-01-28T16:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T16:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.31
930618,Brentwood Avenue Covey,2024-01-28T16:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T16:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.56
930618,Brentwood Avenue Covey,2024-01-28T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-28T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-28T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T16:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99228
930618,Brentwood Avenue Covey,2024-01-28T16:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98834
930618,Brentwood Avenue Covey,2024-01-28T16:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99036
930618,Brentwood Avenue Covey,2024-01-28T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
930618,Brentwood Avenue Covey,2024-01-28T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
930618,Brentwood Avenue Covey,2024-01-28T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
930618,Brentwood Avenue Covey,2024-01-28T16:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T16:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T16:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T16:50:00.000+00:00,feeder,2,L3 Current (Min),A,78.0
930618,Brentwood Avenue Covey,2024-01-28T16:50:00.000+00:00,feeder,2,L3 Current (Max),A,78.12
930618,Brentwood Avenue Covey,2024-01-28T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,78.0
930618,Brentwood Avenue Covey,2024-01-28T16:50:00.000+00:00,feeder,2,L2 Current (Min),A,44.25
930618,Brentwood Avenue Covey,2024-01-28T16:50:00.000+00:00,feeder,2,L2 Current (Max),A,44.62
930618,Brentwood Avenue Covey,2024-01-28T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,44.38
930618,Brentwood Avenue Covey,2024-01-28T16:50:00.000+00:00,feeder,2,L1 Current (Min),A,76.38
930618,Brentwood Avenue Covey,2024-01-28T16:50:00.000+00:00,feeder,2,L1 Current (Max),A,77.25
930618,Brentwood Avenue Covey,2024-01-28T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,76.75
930618,Brentwood Avenue Covey,2024-01-28T16:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T16:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.0
930618,Brentwood Avenue Covey,2024-01-28T16:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T16:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.44
930618,Brentwood Avenue Covey,2024-01-28T16:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T16:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.94
930618,Brentwood Avenue Covey,2024-01-28T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T16:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98798
930618,Brentwood Avenue Covey,2024-01-28T16:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98312
930618,Brentwood Avenue Covey,2024-01-28T16:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97662
930618,Brentwood Avenue Covey,2024-01-28T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,26.0
930618,Brentwood Avenue Covey,2024-01-28T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
930618,Brentwood Avenue Covey,2024-01-28T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
930618,Brentwood Avenue Covey,2024-01-28T16:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T16:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T16:50:00.000+00:00,feeder,1,L3 Current (Min),A,110.0
930618,Brentwood Avenue Covey,2024-01-28T16:50:00.000+00:00,feeder,1,L3 Current (Max),A,110.12
930618,Brentwood Avenue Covey,2024-01-28T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,110.12
930618,Brentwood Avenue Covey,2024-01-28T16:50:00.000+00:00,feeder,1,L2 Current (Min),A,96.12
930618,Brentwood Avenue Covey,2024-01-28T16:50:00.000+00:00,feeder,1,L2 Current (Max),A,101.5
930618,Brentwood Avenue Covey,2024-01-28T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,98.38
930618,Brentwood Avenue Covey,2024-01-28T16:50:00.000+00:00,feeder,1,L1 Current (Min),A,84.25
930618,Brentwood Avenue Covey,2024-01-28T16:50:00.000+00:00,feeder,1,L1 Current (Max),A,84.88
930618,Brentwood Avenue Covey,2024-01-28T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,84.75
930618,Brentwood Avenue Covey,2024-01-28T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.67
930618,Brentwood Avenue Covey,2024-01-28T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.75
930618,Brentwood Avenue Covey,2024-01-28T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
930618,Brentwood Avenue Covey,2024-01-28T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.72
930618,Brentwood Avenue Covey,2024-01-28T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.78
930618,Brentwood Avenue Covey,2024-01-28T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
930618,Brentwood Avenue Covey,2024-01-28T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.14
930618,Brentwood Avenue Covey,2024-01-28T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.16
930618,Brentwood Avenue Covey,2024-01-28T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
930618,Brentwood Avenue Covey,2024-01-28T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930618,Brentwood Avenue Covey,2024-01-28T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930618,Brentwood Avenue Covey,2024-01-28T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-28T16:50:00.000+00:00,busbar,,L3 Active Power,kW,65.0
930618,Brentwood Avenue Covey,2024-01-28T16:50:00.000+00:00,busbar,,L2 Active Power,kW,53.0
930618,Brentwood Avenue Covey,2024-01-28T16:50:00.000+00:00,busbar,,L1 Active Power,kW,73.0
930618,Brentwood Avenue Covey,2024-01-28T16:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T16:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T16:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T16:50:00.000+00:00,busbar,,L3 Current (Min),A,273.88
930618,Brentwood Avenue Covey,2024-01-28T16:50:00.000+00:00,busbar,,L3 Current (Max),A,274.12
930618,Brentwood Avenue Covey,2024-01-28T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,274.0
930618,Brentwood Avenue Covey,2024-01-28T16:50:00.000+00:00,busbar,,L2 Current (Min),A,224.25
930618,Brentwood Avenue Covey,2024-01-28T16:50:00.000+00:00,busbar,,L2 Current (Max),A,229.62
930618,Brentwood Avenue Covey,2024-01-28T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,226.62
930618,Brentwood Avenue Covey,2024-01-28T16:50:00.000+00:00,busbar,,L1 Current (Min),A,306.5
930618,Brentwood Avenue Covey,2024-01-28T16:50:00.000+00:00,busbar,,L1 Current (Max),A,306.88
930618,Brentwood Avenue Covey,2024-01-28T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,306.62
930618,Brentwood Avenue Covey,2024-01-28T16:50:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-28T16:50:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-28T16:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T16:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.19
930618,Brentwood Avenue Covey,2024-01-28T16:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T16:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.88
930618,Brentwood Avenue Covey,2024-01-28T16:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T16:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.19
930618,Brentwood Avenue Covey,2024-01-28T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-28T16:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96573
930618,Brentwood Avenue Covey,2024-01-28T16:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98282
930618,Brentwood Avenue Covey,2024-01-28T16:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98349
930618,Brentwood Avenue Covey,2024-01-28T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
930618,Brentwood Avenue Covey,2024-01-28T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
930618,Brentwood Avenue Covey,2024-01-28T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
930618,Brentwood Avenue Covey,2024-01-28T16:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T16:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T16:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T16:40:00.000+00:00,feeder,4,L3 Current (Min),A,48.5
930618,Brentwood Avenue Covey,2024-01-28T16:40:00.000+00:00,feeder,4,L3 Current (Max),A,48.62
930618,Brentwood Avenue Covey,2024-01-28T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,48.5
930618,Brentwood Avenue Covey,2024-01-28T16:40:00.000+00:00,feeder,4,L2 Current (Min),A,68.12
930618,Brentwood Avenue Covey,2024-01-28T16:40:00.000+00:00,feeder,4,L2 Current (Max),A,68.88
930618,Brentwood Avenue Covey,2024-01-28T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,68.25
930618,Brentwood Avenue Covey,2024-01-28T16:40:00.000+00:00,feeder,4,L1 Current (Min),A,51.0
930618,Brentwood Avenue Covey,2024-01-28T16:40:00.000+00:00,feeder,4,L1 Current (Max),A,51.12
930618,Brentwood Avenue Covey,2024-01-28T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,51.0
930618,Brentwood Avenue Covey,2024-01-28T16:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T16:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.12
930618,Brentwood Avenue Covey,2024-01-28T16:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T16:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.63
930618,Brentwood Avenue Covey,2024-01-28T16:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T16:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.93
930618,Brentwood Avenue Covey,2024-01-28T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-28T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
