Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930618,Brentwood Avenue Covey,2024-01-28T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T16:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99207
930618,Brentwood Avenue Covey,2024-01-28T16:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96152
930618,Brentwood Avenue Covey,2024-01-28T16:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96286
930618,Brentwood Avenue Covey,2024-01-28T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
930618,Brentwood Avenue Covey,2024-01-28T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
930618,Brentwood Avenue Covey,2024-01-28T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
930618,Brentwood Avenue Covey,2024-01-28T16:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T16:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T16:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T16:40:00.000+00:00,feeder,3,L3 Current (Min),A,57.5
930618,Brentwood Avenue Covey,2024-01-28T16:40:00.000+00:00,feeder,3,L3 Current (Max),A,57.5
930618,Brentwood Avenue Covey,2024-01-28T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,57.5
930618,Brentwood Avenue Covey,2024-01-28T16:40:00.000+00:00,feeder,3,L2 Current (Min),A,57.5
930618,Brentwood Avenue Covey,2024-01-28T16:40:00.000+00:00,feeder,3,L2 Current (Max),A,58.12
930618,Brentwood Avenue Covey,2024-01-28T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,57.75
930618,Brentwood Avenue Covey,2024-01-28T16:40:00.000+00:00,feeder,3,L1 Current (Min),A,53.0
930618,Brentwood Avenue Covey,2024-01-28T16:40:00.000+00:00,feeder,3,L1 Current (Max),A,53.38
930618,Brentwood Avenue Covey,2024-01-28T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,53.25
930618,Brentwood Avenue Covey,2024-01-28T16:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T16:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.19
930618,Brentwood Avenue Covey,2024-01-28T16:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T16:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.63
930618,Brentwood Avenue Covey,2024-01-28T16:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T16:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.62
930618,Brentwood Avenue Covey,2024-01-28T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-28T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-28T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T16:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98492
930618,Brentwood Avenue Covey,2024-01-28T16:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95248
930618,Brentwood Avenue Covey,2024-01-28T16:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99579
930618,Brentwood Avenue Covey,2024-01-28T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
930618,Brentwood Avenue Covey,2024-01-28T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930618,Brentwood Avenue Covey,2024-01-28T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,29.0
930618,Brentwood Avenue Covey,2024-01-28T16:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T16:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T16:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T16:40:00.000+00:00,feeder,2,L3 Current (Min),A,51.25
930618,Brentwood Avenue Covey,2024-01-28T16:40:00.000+00:00,feeder,2,L3 Current (Max),A,51.25
930618,Brentwood Avenue Covey,2024-01-28T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,51.25
930618,Brentwood Avenue Covey,2024-01-28T16:40:00.000+00:00,feeder,2,L2 Current (Min),A,23.75
930618,Brentwood Avenue Covey,2024-01-28T16:40:00.000+00:00,feeder,2,L2 Current (Max),A,24.0
930618,Brentwood Avenue Covey,2024-01-28T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,23.88
930618,Brentwood Avenue Covey,2024-01-28T16:40:00.000+00:00,feeder,2,L1 Current (Min),A,118.88
930618,Brentwood Avenue Covey,2024-01-28T16:40:00.000+00:00,feeder,2,L1 Current (Max),A,119.0
930618,Brentwood Avenue Covey,2024-01-28T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,118.88
930618,Brentwood Avenue Covey,2024-01-28T16:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T16:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.69
930618,Brentwood Avenue Covey,2024-01-28T16:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T16:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.06
930618,Brentwood Avenue Covey,2024-01-28T16:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T16:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.13
930618,Brentwood Avenue Covey,2024-01-28T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-28T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T16:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92078
930618,Brentwood Avenue Covey,2024-01-28T16:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97977
930618,Brentwood Avenue Covey,2024-01-28T16:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96576
930618,Brentwood Avenue Covey,2024-01-28T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-28T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
930618,Brentwood Avenue Covey,2024-01-28T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
930618,Brentwood Avenue Covey,2024-01-28T16:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T16:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T16:40:00.000+00:00,feeder,1,L3 Current (Min),A,38.5
930618,Brentwood Avenue Covey,2024-01-28T16:40:00.000+00:00,feeder,1,L3 Current (Max),A,39.25
930618,Brentwood Avenue Covey,2024-01-28T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,38.75
930618,Brentwood Avenue Covey,2024-01-28T16:40:00.000+00:00,feeder,1,L2 Current (Min),A,82.75
930618,Brentwood Avenue Covey,2024-01-28T16:40:00.000+00:00,feeder,1,L2 Current (Max),A,88.25
930618,Brentwood Avenue Covey,2024-01-28T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,85.75
930618,Brentwood Avenue Covey,2024-01-28T16:40:00.000+00:00,feeder,1,L1 Current (Min),A,69.5
930618,Brentwood Avenue Covey,2024-01-28T16:40:00.000+00:00,feeder,1,L1 Current (Max),A,69.75
930618,Brentwood Avenue Covey,2024-01-28T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,69.62
930618,Brentwood Avenue Covey,2024-01-28T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.78
930618,Brentwood Avenue Covey,2024-01-28T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.88
930618,Brentwood Avenue Covey,2024-01-28T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
930618,Brentwood Avenue Covey,2024-01-28T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.23
930618,Brentwood Avenue Covey,2024-01-28T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.33
930618,Brentwood Avenue Covey,2024-01-28T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
930618,Brentwood Avenue Covey,2024-01-28T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.72
930618,Brentwood Avenue Covey,2024-01-28T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.84
930618,Brentwood Avenue Covey,2024-01-28T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
930618,Brentwood Avenue Covey,2024-01-28T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930618,Brentwood Avenue Covey,2024-01-28T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930618,Brentwood Avenue Covey,2024-01-28T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-28T16:40:00.000+00:00,busbar,,L3 Active Power,kW,46.0
930618,Brentwood Avenue Covey,2024-01-28T16:40:00.000+00:00,busbar,,L2 Active Power,kW,56.0
930618,Brentwood Avenue Covey,2024-01-28T16:40:00.000+00:00,busbar,,L1 Active Power,kW,69.0
930618,Brentwood Avenue Covey,2024-01-28T16:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T16:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T16:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T16:40:00.000+00:00,busbar,,L3 Current (Min),A,194.62
930618,Brentwood Avenue Covey,2024-01-28T16:40:00.000+00:00,busbar,,L3 Current (Max),A,195.62
930618,Brentwood Avenue Covey,2024-01-28T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,195.0
930618,Brentwood Avenue Covey,2024-01-28T16:40:00.000+00:00,busbar,,L2 Current (Min),A,233.0
930618,Brentwood Avenue Covey,2024-01-28T16:40:00.000+00:00,busbar,,L2 Current (Max),A,237.62
930618,Brentwood Avenue Covey,2024-01-28T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,235.38
930618,Brentwood Avenue Covey,2024-01-28T16:40:00.000+00:00,busbar,,L1 Current (Min),A,291.75
930618,Brentwood Avenue Covey,2024-01-28T16:40:00.000+00:00,busbar,,L1 Current (Max),A,292.12
930618,Brentwood Avenue Covey,2024-01-28T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,292.0
930618,Brentwood Avenue Covey,2024-01-28T16:40:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-28T16:40:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-28T16:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T16:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.56
930618,Brentwood Avenue Covey,2024-01-28T16:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T16:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.75
930618,Brentwood Avenue Covey,2024-01-28T16:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T16:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.12
930618,Brentwood Avenue Covey,2024-01-28T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-28T16:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9613
930618,Brentwood Avenue Covey,2024-01-28T16:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94592
930618,Brentwood Avenue Covey,2024-01-28T16:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99191
930618,Brentwood Avenue Covey,2024-01-28T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
930618,Brentwood Avenue Covey,2024-01-28T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
930618,Brentwood Avenue Covey,2024-01-28T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
930618,Brentwood Avenue Covey,2024-01-28T16:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T16:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T16:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T16:30:00.000+00:00,feeder,4,L3 Current (Min),A,41.12
930618,Brentwood Avenue Covey,2024-01-28T16:30:00.000+00:00,feeder,4,L3 Current (Max),A,41.25
930618,Brentwood Avenue Covey,2024-01-28T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,41.12
930618,Brentwood Avenue Covey,2024-01-28T16:30:00.000+00:00,feeder,4,L2 Current (Min),A,36.12
930618,Brentwood Avenue Covey,2024-01-28T16:30:00.000+00:00,feeder,4,L2 Current (Max),A,36.75
930618,Brentwood Avenue Covey,2024-01-28T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,36.25
930618,Brentwood Avenue Covey,2024-01-28T16:30:00.000+00:00,feeder,4,L1 Current (Min),A,68.25
930618,Brentwood Avenue Covey,2024-01-28T16:30:00.000+00:00,feeder,4,L1 Current (Max),A,68.5
930618,Brentwood Avenue Covey,2024-01-28T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,68.38
930618,Brentwood Avenue Covey,2024-01-28T16:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T16:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.81
930618,Brentwood Avenue Covey,2024-01-28T16:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T16:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.06
930618,Brentwood Avenue Covey,2024-01-28T16:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T16:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.69
930618,Brentwood Avenue Covey,2024-01-28T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-28T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T16:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99332
930618,Brentwood Avenue Covey,2024-01-28T16:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96533
930618,Brentwood Avenue Covey,2024-01-28T16:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95831
930618,Brentwood Avenue Covey,2024-01-28T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
930618,Brentwood Avenue Covey,2024-01-28T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
930618,Brentwood Avenue Covey,2024-01-28T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
930618,Brentwood Avenue Covey,2024-01-28T16:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T16:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T16:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T16:30:00.000+00:00,feeder,3,L3 Current (Min),A,60.12
930618,Brentwood Avenue Covey,2024-01-28T16:30:00.000+00:00,feeder,3,L3 Current (Max),A,60.38
930618,Brentwood Avenue Covey,2024-01-28T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,60.38
930618,Brentwood Avenue Covey,2024-01-28T16:30:00.000+00:00,feeder,3,L2 Current (Min),A,58.75
930618,Brentwood Avenue Covey,2024-01-28T16:30:00.000+00:00,feeder,3,L2 Current (Max),A,59.0
930618,Brentwood Avenue Covey,2024-01-28T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,59.0
930618,Brentwood Avenue Covey,2024-01-28T16:30:00.000+00:00,feeder,3,L1 Current (Min),A,56.38
930618,Brentwood Avenue Covey,2024-01-28T16:30:00.000+00:00,feeder,3,L1 Current (Max),A,56.5
930618,Brentwood Avenue Covey,2024-01-28T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,56.38
930618,Brentwood Avenue Covey,2024-01-28T16:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T16:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.81
930618,Brentwood Avenue Covey,2024-01-28T16:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T16:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.87
930618,Brentwood Avenue Covey,2024-01-28T16:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T16:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.19
930618,Brentwood Avenue Covey,2024-01-28T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-28T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-28T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-28T16:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96176
930618,Brentwood Avenue Covey,2024-01-28T16:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93497
930618,Brentwood Avenue Covey,2024-01-28T16:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99713
930618,Brentwood Avenue Covey,2024-01-28T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
930618,Brentwood Avenue Covey,2024-01-28T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930618,Brentwood Avenue Covey,2024-01-28T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,28.0
930618,Brentwood Avenue Covey,2024-01-28T16:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T16:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T16:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T16:30:00.000+00:00,feeder,2,L3 Current (Min),A,35.5
930618,Brentwood Avenue Covey,2024-01-28T16:30:00.000+00:00,feeder,2,L3 Current (Max),A,35.62
930618,Brentwood Avenue Covey,2024-01-28T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,35.5
930618,Brentwood Avenue Covey,2024-01-28T16:30:00.000+00:00,feeder,2,L2 Current (Min),A,20.5
930618,Brentwood Avenue Covey,2024-01-28T16:30:00.000+00:00,feeder,2,L2 Current (Max),A,20.62
930618,Brentwood Avenue Covey,2024-01-28T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,20.5
930618,Brentwood Avenue Covey,2024-01-28T16:30:00.000+00:00,feeder,2,L1 Current (Min),A,118.5
930618,Brentwood Avenue Covey,2024-01-28T16:30:00.000+00:00,feeder,2,L1 Current (Max),A,118.62
930618,Brentwood Avenue Covey,2024-01-28T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,118.62
930618,Brentwood Avenue Covey,2024-01-28T16:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T16:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.75
930618,Brentwood Avenue Covey,2024-01-28T16:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T16:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.0
930618,Brentwood Avenue Covey,2024-01-28T16:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T16:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.25
930618,Brentwood Avenue Covey,2024-01-28T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-28T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T16:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95364
930618,Brentwood Avenue Covey,2024-01-28T16:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99249
930618,Brentwood Avenue Covey,2024-01-28T16:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96777
930618,Brentwood Avenue Covey,2024-01-28T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
930618,Brentwood Avenue Covey,2024-01-28T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,33.0
930618,Brentwood Avenue Covey,2024-01-28T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
930618,Brentwood Avenue Covey,2024-01-28T16:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T16:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T16:30:00.000+00:00,feeder,1,L3 Current (Min),A,53.5
930618,Brentwood Avenue Covey,2024-01-28T16:30:00.000+00:00,feeder,1,L3 Current (Max),A,53.5
930618,Brentwood Avenue Covey,2024-01-28T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,53.5
930618,Brentwood Avenue Covey,2024-01-28T16:30:00.000+00:00,feeder,1,L2 Current (Min),A,133.62
930618,Brentwood Avenue Covey,2024-01-28T16:30:00.000+00:00,feeder,1,L2 Current (Max),A,140.12
930618,Brentwood Avenue Covey,2024-01-28T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,136.38
930618,Brentwood Avenue Covey,2024-01-28T16:30:00.000+00:00,feeder,1,L1 Current (Min),A,68.62
930618,Brentwood Avenue Covey,2024-01-28T16:30:00.000+00:00,feeder,1,L1 Current (Max),A,69.12
930618,Brentwood Avenue Covey,2024-01-28T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,68.88
930618,Brentwood Avenue Covey,2024-01-28T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.78
930618,Brentwood Avenue Covey,2024-01-28T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.91
930618,Brentwood Avenue Covey,2024-01-28T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
930618,Brentwood Avenue Covey,2024-01-28T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.08
930618,Brentwood Avenue Covey,2024-01-28T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.17
930618,Brentwood Avenue Covey,2024-01-28T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
930618,Brentwood Avenue Covey,2024-01-28T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.75
930618,Brentwood Avenue Covey,2024-01-28T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.8
930618,Brentwood Avenue Covey,2024-01-28T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
930618,Brentwood Avenue Covey,2024-01-28T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-28T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930618,Brentwood Avenue Covey,2024-01-28T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930618,Brentwood Avenue Covey,2024-01-28T16:30:00.000+00:00,busbar,,L3 Active Power,kW,45.0
930618,Brentwood Avenue Covey,2024-01-28T16:30:00.000+00:00,busbar,,L2 Active Power,kW,60.0
930618,Brentwood Avenue Covey,2024-01-28T16:30:00.000+00:00,busbar,,L1 Active Power,kW,74.0
930618,Brentwood Avenue Covey,2024-01-28T16:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T16:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T16:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T16:30:00.000+00:00,busbar,,L3 Current (Min),A,189.88
930618,Brentwood Avenue Covey,2024-01-28T16:30:00.000+00:00,busbar,,L3 Current (Max),A,190.0
930618,Brentwood Avenue Covey,2024-01-28T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,189.88
930618,Brentwood Avenue Covey,2024-01-28T16:30:00.000+00:00,busbar,,L2 Current (Min),A,248.5
930618,Brentwood Avenue Covey,2024-01-28T16:30:00.000+00:00,busbar,,L2 Current (Max),A,254.75
930618,Brentwood Avenue Covey,2024-01-28T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,251.12
930618,Brentwood Avenue Covey,2024-01-28T16:30:00.000+00:00,busbar,,L1 Current (Min),A,310.75
930618,Brentwood Avenue Covey,2024-01-28T16:30:00.000+00:00,busbar,,L1 Current (Max),A,311.25
930618,Brentwood Avenue Covey,2024-01-28T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,311.12
930618,Brentwood Avenue Covey,2024-01-28T16:30:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-28T16:30:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-28T16:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T16:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.88
930618,Brentwood Avenue Covey,2024-01-28T16:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T16:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.69
930618,Brentwood Avenue Covey,2024-01-28T16:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T16:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.94
930618,Brentwood Avenue Covey,2024-01-28T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-28T16:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96948
930618,Brentwood Avenue Covey,2024-01-28T16:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96756
930618,Brentwood Avenue Covey,2024-01-28T16:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98178
930618,Brentwood Avenue Covey,2024-01-28T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
930618,Brentwood Avenue Covey,2024-01-28T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
930618,Brentwood Avenue Covey,2024-01-28T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
930618,Brentwood Avenue Covey,2024-01-28T16:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T16:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T16:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T16:20:00.000+00:00,feeder,4,L3 Current (Min),A,46.12
930618,Brentwood Avenue Covey,2024-01-28T16:20:00.000+00:00,feeder,4,L3 Current (Max),A,49.38
930618,Brentwood Avenue Covey,2024-01-28T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,47.0
930618,Brentwood Avenue Covey,2024-01-28T16:20:00.000+00:00,feeder,4,L2 Current (Min),A,47.38
930618,Brentwood Avenue Covey,2024-01-28T16:20:00.000+00:00,feeder,4,L2 Current (Max),A,47.5
930618,Brentwood Avenue Covey,2024-01-28T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,47.5
930618,Brentwood Avenue Covey,2024-01-28T16:20:00.000+00:00,feeder,4,L1 Current (Min),A,48.88
930618,Brentwood Avenue Covey,2024-01-28T16:20:00.000+00:00,feeder,4,L1 Current (Max),A,49.12
930618,Brentwood Avenue Covey,2024-01-28T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,49.0
930618,Brentwood Avenue Covey,2024-01-28T16:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T16:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.88
930618,Brentwood Avenue Covey,2024-01-28T16:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T16:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.25
930618,Brentwood Avenue Covey,2024-01-28T16:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T16:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.06
930618,Brentwood Avenue Covey,2024-01-28T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-28T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T16:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98889
930618,Brentwood Avenue Covey,2024-01-28T16:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95041
930618,Brentwood Avenue Covey,2024-01-28T16:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97354
930618,Brentwood Avenue Covey,2024-01-28T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
930618,Brentwood Avenue Covey,2024-01-28T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
930618,Brentwood Avenue Covey,2024-01-28T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
930618,Brentwood Avenue Covey,2024-01-28T16:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T16:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T16:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T16:20:00.000+00:00,feeder,3,L3 Current (Min),A,53.38
930618,Brentwood Avenue Covey,2024-01-28T16:20:00.000+00:00,feeder,3,L3 Current (Max),A,53.5
930618,Brentwood Avenue Covey,2024-01-28T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,53.38
930618,Brentwood Avenue Covey,2024-01-28T16:20:00.000+00:00,feeder,3,L2 Current (Min),A,46.5
930618,Brentwood Avenue Covey,2024-01-28T16:20:00.000+00:00,feeder,3,L2 Current (Max),A,46.88
930618,Brentwood Avenue Covey,2024-01-28T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,46.62
930618,Brentwood Avenue Covey,2024-01-28T16:20:00.000+00:00,feeder,3,L1 Current (Min),A,66.38
930618,Brentwood Avenue Covey,2024-01-28T16:20:00.000+00:00,feeder,3,L1 Current (Max),A,66.62
930618,Brentwood Avenue Covey,2024-01-28T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,66.5
930618,Brentwood Avenue Covey,2024-01-28T16:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T16:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.69
930618,Brentwood Avenue Covey,2024-01-28T16:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T16:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.37
930618,Brentwood Avenue Covey,2024-01-28T16:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T16:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.38
930618,Brentwood Avenue Covey,2024-01-28T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-28T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-28T16:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97629
930618,Brentwood Avenue Covey,2024-01-28T16:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.8956
930618,Brentwood Avenue Covey,2024-01-28T16:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99649
930618,Brentwood Avenue Covey,2024-01-28T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
930618,Brentwood Avenue Covey,2024-01-28T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
930618,Brentwood Avenue Covey,2024-01-28T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
930618,Brentwood Avenue Covey,2024-01-28T16:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T16:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T16:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T16:20:00.000+00:00,feeder,2,L3 Current (Min),A,48.5
930618,Brentwood Avenue Covey,2024-01-28T16:20:00.000+00:00,feeder,2,L3 Current (Max),A,48.62
930618,Brentwood Avenue Covey,2024-01-28T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,48.62
930618,Brentwood Avenue Covey,2024-01-28T16:20:00.000+00:00,feeder,2,L2 Current (Min),A,18.12
930618,Brentwood Avenue Covey,2024-01-28T16:20:00.000+00:00,feeder,2,L2 Current (Max),A,18.12
930618,Brentwood Avenue Covey,2024-01-28T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,18.12
930618,Brentwood Avenue Covey,2024-01-28T16:20:00.000+00:00,feeder,2,L1 Current (Min),A,95.0
930618,Brentwood Avenue Covey,2024-01-28T16:20:00.000+00:00,feeder,2,L1 Current (Max),A,95.12
930618,Brentwood Avenue Covey,2024-01-28T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,95.12
930618,Brentwood Avenue Covey,2024-01-28T16:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T16:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.38
930618,Brentwood Avenue Covey,2024-01-28T16:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T16:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.12
930618,Brentwood Avenue Covey,2024-01-28T16:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T16:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.44
930618,Brentwood Avenue Covey,2024-01-28T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-28T16:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99109
930618,Brentwood Avenue Covey,2024-01-28T16:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98846
930618,Brentwood Avenue Covey,2024-01-28T16:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94421
930618,Brentwood Avenue Covey,2024-01-28T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
930618,Brentwood Avenue Covey,2024-01-28T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,28.0
930618,Brentwood Avenue Covey,2024-01-28T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
930618,Brentwood Avenue Covey,2024-01-28T16:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T16:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T16:20:00.000+00:00,feeder,1,L3 Current (Min),A,101.38
930618,Brentwood Avenue Covey,2024-01-28T16:20:00.000+00:00,feeder,1,L3 Current (Max),A,102.62
930618,Brentwood Avenue Covey,2024-01-28T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,102.25
930618,Brentwood Avenue Covey,2024-01-28T16:20:00.000+00:00,feeder,1,L2 Current (Min),A,115.12
930618,Brentwood Avenue Covey,2024-01-28T16:20:00.000+00:00,feeder,1,L2 Current (Max),A,120.25
930618,Brentwood Avenue Covey,2024-01-28T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,117.88
930618,Brentwood Avenue Covey,2024-01-28T16:20:00.000+00:00,feeder,1,L1 Current (Min),A,56.5
930618,Brentwood Avenue Covey,2024-01-28T16:20:00.000+00:00,feeder,1,L1 Current (Max),A,56.88
930618,Brentwood Avenue Covey,2024-01-28T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,56.75
930618,Brentwood Avenue Covey,2024-01-28T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.02
930618,Brentwood Avenue Covey,2024-01-28T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.11
930618,Brentwood Avenue Covey,2024-01-28T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
930618,Brentwood Avenue Covey,2024-01-28T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.69
930618,Brentwood Avenue Covey,2024-01-28T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.75
930618,Brentwood Avenue Covey,2024-01-28T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
930618,Brentwood Avenue Covey,2024-01-28T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.56
930618,Brentwood Avenue Covey,2024-01-28T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.61
930618,Brentwood Avenue Covey,2024-01-28T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
930618,Brentwood Avenue Covey,2024-01-28T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930618,Brentwood Avenue Covey,2024-01-28T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-28T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-28T16:20:00.000+00:00,busbar,,L3 Active Power,kW,60.0
930618,Brentwood Avenue Covey,2024-01-28T16:20:00.000+00:00,busbar,,L2 Active Power,kW,54.0
930618,Brentwood Avenue Covey,2024-01-28T16:20:00.000+00:00,busbar,,L1 Active Power,kW,63.0
930618,Brentwood Avenue Covey,2024-01-28T16:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T16:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T16:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T16:20:00.000+00:00,busbar,,L3 Current (Min),A,249.38
930618,Brentwood Avenue Covey,2024-01-28T16:20:00.000+00:00,busbar,,L3 Current (Max),A,253.75
930618,Brentwood Avenue Covey,2024-01-28T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,251.0
930618,Brentwood Avenue Covey,2024-01-28T16:20:00.000+00:00,busbar,,L2 Current (Min),A,226.62
930618,Brentwood Avenue Covey,2024-01-28T16:20:00.000+00:00,busbar,,L2 Current (Max),A,231.38
930618,Brentwood Avenue Covey,2024-01-28T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,229.12
930618,Brentwood Avenue Covey,2024-01-28T16:20:00.000+00:00,busbar,,L1 Current (Min),A,266.0
930618,Brentwood Avenue Covey,2024-01-28T16:20:00.000+00:00,busbar,,L1 Current (Max),A,266.25
930618,Brentwood Avenue Covey,2024-01-28T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,266.25
930618,Brentwood Avenue Covey,2024-01-28T16:20:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-28T16:20:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-28T16:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T16:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.5
930618,Brentwood Avenue Covey,2024-01-28T16:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T16:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.81
930618,Brentwood Avenue Covey,2024-01-28T16:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T16:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.06
930618,Brentwood Avenue Covey,2024-01-28T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-28T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-28T16:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98068
930618,Brentwood Avenue Covey,2024-01-28T16:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96085
930618,Brentwood Avenue Covey,2024-01-28T16:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96152
930618,Brentwood Avenue Covey,2024-01-28T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
930618,Brentwood Avenue Covey,2024-01-28T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
930618,Brentwood Avenue Covey,2024-01-28T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
930618,Brentwood Avenue Covey,2024-01-28T16:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T16:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T16:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T16:10:00.000+00:00,feeder,4,L3 Current (Min),A,58.12
930618,Brentwood Avenue Covey,2024-01-28T16:10:00.000+00:00,feeder,4,L3 Current (Max),A,58.25
930618,Brentwood Avenue Covey,2024-01-28T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,58.25
930618,Brentwood Avenue Covey,2024-01-28T16:10:00.000+00:00,feeder,4,L2 Current (Min),A,41.38
930618,Brentwood Avenue Covey,2024-01-28T16:10:00.000+00:00,feeder,4,L2 Current (Max),A,41.62
930618,Brentwood Avenue Covey,2024-01-28T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,41.5
930618,Brentwood Avenue Covey,2024-01-28T16:10:00.000+00:00,feeder,4,L1 Current (Min),A,34.62
930618,Brentwood Avenue Covey,2024-01-28T16:10:00.000+00:00,feeder,4,L1 Current (Max),A,34.88
930618,Brentwood Avenue Covey,2024-01-28T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,34.75
930618,Brentwood Avenue Covey,2024-01-28T16:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T16:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.25
930618,Brentwood Avenue Covey,2024-01-28T16:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T16:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.75
930618,Brentwood Avenue Covey,2024-01-28T16:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T16:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.69
930618,Brentwood Avenue Covey,2024-01-28T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930618,Brentwood Avenue Covey,2024-01-28T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-28T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-28T16:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98898
930618,Brentwood Avenue Covey,2024-01-28T16:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97107
930618,Brentwood Avenue Covey,2024-01-28T16:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98087
930618,Brentwood Avenue Covey,2024-01-28T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
930618,Brentwood Avenue Covey,2024-01-28T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
930618,Brentwood Avenue Covey,2024-01-28T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
930618,Brentwood Avenue Covey,2024-01-28T16:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T16:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T16:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T16:10:00.000+00:00,feeder,3,L3 Current (Min),A,50.5
930618,Brentwood Avenue Covey,2024-01-28T16:10:00.000+00:00,feeder,3,L3 Current (Max),A,50.62
930618,Brentwood Avenue Covey,2024-01-28T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,50.62
930618,Brentwood Avenue Covey,2024-01-28T16:10:00.000+00:00,feeder,3,L2 Current (Min),A,50.5
930618,Brentwood Avenue Covey,2024-01-28T16:10:00.000+00:00,feeder,3,L2 Current (Max),A,50.62
930618,Brentwood Avenue Covey,2024-01-28T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,50.62
930618,Brentwood Avenue Covey,2024-01-28T16:10:00.000+00:00,feeder,3,L1 Current (Min),A,82.38
930618,Brentwood Avenue Covey,2024-01-28T16:10:00.000+00:00,feeder,3,L1 Current (Max),A,82.5
930618,Brentwood Avenue Covey,2024-01-28T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,82.38
930618,Brentwood Avenue Covey,2024-01-28T16:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T16:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.38
930618,Brentwood Avenue Covey,2024-01-28T16:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T16:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.06
930618,Brentwood Avenue Covey,2024-01-28T16:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T16:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.0
930618,Brentwood Avenue Covey,2024-01-28T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-28T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930618,Brentwood Avenue Covey,2024-01-28T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-28T16:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96051
930618,Brentwood Avenue Covey,2024-01-28T16:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.85122
930618,Brentwood Avenue Covey,2024-01-28T16:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99316
930618,Brentwood Avenue Covey,2024-01-28T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
930618,Brentwood Avenue Covey,2024-01-28T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930618,Brentwood Avenue Covey,2024-01-28T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
930618,Brentwood Avenue Covey,2024-01-28T16:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T16:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T16:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T16:10:00.000+00:00,feeder,2,L3 Current (Min),A,28.0
930618,Brentwood Avenue Covey,2024-01-28T16:10:00.000+00:00,feeder,2,L3 Current (Max),A,28.25
930618,Brentwood Avenue Covey,2024-01-28T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,28.12
930618,Brentwood Avenue Covey,2024-01-28T16:10:00.000+00:00,feeder,2,L2 Current (Min),A,13.0
930618,Brentwood Avenue Covey,2024-01-28T16:10:00.000+00:00,feeder,2,L2 Current (Max),A,13.25
930618,Brentwood Avenue Covey,2024-01-28T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.12
930618,Brentwood Avenue Covey,2024-01-28T16:10:00.000+00:00,feeder,2,L1 Current (Min),A,82.62
930618,Brentwood Avenue Covey,2024-01-28T16:10:00.000+00:00,feeder,2,L1 Current (Max),A,82.75
930618,Brentwood Avenue Covey,2024-01-28T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,82.75
930618,Brentwood Avenue Covey,2024-01-28T16:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T16:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.5
930618,Brentwood Avenue Covey,2024-01-28T16:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T16:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.94
930618,Brentwood Avenue Covey,2024-01-28T16:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T16:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.69
930618,Brentwood Avenue Covey,2024-01-28T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-28T16:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97726
930618,Brentwood Avenue Covey,2024-01-28T16:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97812
930618,Brentwood Avenue Covey,2024-01-28T16:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96054
930618,Brentwood Avenue Covey,2024-01-28T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
930618,Brentwood Avenue Covey,2024-01-28T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
930618,Brentwood Avenue Covey,2024-01-28T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
930618,Brentwood Avenue Covey,2024-01-28T16:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T16:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T16:10:00.000+00:00,feeder,1,L3 Current (Min),A,69.0
930618,Brentwood Avenue Covey,2024-01-28T16:10:00.000+00:00,feeder,1,L3 Current (Max),A,70.62
930618,Brentwood Avenue Covey,2024-01-28T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,69.38
930618,Brentwood Avenue Covey,2024-01-28T16:10:00.000+00:00,feeder,1,L2 Current (Min),A,83.25
930618,Brentwood Avenue Covey,2024-01-28T16:10:00.000+00:00,feeder,1,L2 Current (Max),A,90.0
930618,Brentwood Avenue Covey,2024-01-28T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,87.25
930618,Brentwood Avenue Covey,2024-01-28T16:10:00.000+00:00,feeder,1,L1 Current (Min),A,65.88
930618,Brentwood Avenue Covey,2024-01-28T16:10:00.000+00:00,feeder,1,L1 Current (Max),A,70.75
930618,Brentwood Avenue Covey,2024-01-28T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,68.75
930618,Brentwood Avenue Covey,2024-01-28T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.31
930618,Brentwood Avenue Covey,2024-01-28T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.45
930618,Brentwood Avenue Covey,2024-01-28T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
930618,Brentwood Avenue Covey,2024-01-28T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.25
930618,Brentwood Avenue Covey,2024-01-28T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.34
930618,Brentwood Avenue Covey,2024-01-28T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
930618,Brentwood Avenue Covey,2024-01-28T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.16
930618,Brentwood Avenue Covey,2024-01-28T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.25
930618,Brentwood Avenue Covey,2024-01-28T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
930618,Brentwood Avenue Covey,2024-01-28T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930618,Brentwood Avenue Covey,2024-01-28T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930618,Brentwood Avenue Covey,2024-01-28T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930618,Brentwood Avenue Covey,2024-01-28T16:10:00.000+00:00,busbar,,L3 Active Power,kW,49.0
930618,Brentwood Avenue Covey,2024-01-28T16:10:00.000+00:00,busbar,,L2 Active Power,kW,45.0
930618,Brentwood Avenue Covey,2024-01-28T16:10:00.000+00:00,busbar,,L1 Active Power,kW,64.0
930618,Brentwood Avenue Covey,2024-01-28T16:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T16:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T16:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T16:10:00.000+00:00,busbar,,L3 Current (Min),A,205.5
930618,Brentwood Avenue Covey,2024-01-28T16:10:00.000+00:00,busbar,,L3 Current (Max),A,207.38
930618,Brentwood Avenue Covey,2024-01-28T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,205.88
930618,Brentwood Avenue Covey,2024-01-28T16:10:00.000+00:00,busbar,,L2 Current (Min),A,187.88
930618,Brentwood Avenue Covey,2024-01-28T16:10:00.000+00:00,busbar,,L2 Current (Max),A,194.62
930618,Brentwood Avenue Covey,2024-01-28T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,191.75
