Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930618,Brentwood Avenue Covey,2024-01-28T16:10:00.000+00:00,busbar,,L1 Current (Min),A,265.0
930618,Brentwood Avenue Covey,2024-01-28T16:10:00.000+00:00,busbar,,L1 Current (Max),A,270.38
930618,Brentwood Avenue Covey,2024-01-28T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,268.12
930618,Brentwood Avenue Covey,2024-01-28T16:10:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-28T16:10:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-28T16:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T16:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.93
930618,Brentwood Avenue Covey,2024-01-28T16:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T16:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.75
930618,Brentwood Avenue Covey,2024-01-28T16:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T16:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.87
930618,Brentwood Avenue Covey,2024-01-28T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-28T16:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96689
930618,Brentwood Avenue Covey,2024-01-28T16:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97467
930618,Brentwood Avenue Covey,2024-01-28T16:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91882
930618,Brentwood Avenue Covey,2024-01-28T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
930618,Brentwood Avenue Covey,2024-01-28T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
930618,Brentwood Avenue Covey,2024-01-28T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
930618,Brentwood Avenue Covey,2024-01-28T16:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T16:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T16:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T16:00:00.000+00:00,feeder,4,L3 Current (Min),A,48.12
930618,Brentwood Avenue Covey,2024-01-28T16:00:00.000+00:00,feeder,4,L3 Current (Max),A,48.25
930618,Brentwood Avenue Covey,2024-01-28T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,48.25
930618,Brentwood Avenue Covey,2024-01-28T16:00:00.000+00:00,feeder,4,L2 Current (Min),A,57.38
930618,Brentwood Avenue Covey,2024-01-28T16:00:00.000+00:00,feeder,4,L2 Current (Max),A,57.38
930618,Brentwood Avenue Covey,2024-01-28T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,57.38
930618,Brentwood Avenue Covey,2024-01-28T16:00:00.000+00:00,feeder,4,L1 Current (Min),A,25.0
930618,Brentwood Avenue Covey,2024-01-28T16:00:00.000+00:00,feeder,4,L1 Current (Max),A,25.12
930618,Brentwood Avenue Covey,2024-01-28T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,25.12
930618,Brentwood Avenue Covey,2024-01-28T16:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T16:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.75
930618,Brentwood Avenue Covey,2024-01-28T16:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T16:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.13
930618,Brentwood Avenue Covey,2024-01-28T16:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T16:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.5
930618,Brentwood Avenue Covey,2024-01-28T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930618,Brentwood Avenue Covey,2024-01-28T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T16:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98669
930618,Brentwood Avenue Covey,2024-01-28T16:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96045
930618,Brentwood Avenue Covey,2024-01-28T16:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98441
930618,Brentwood Avenue Covey,2024-01-28T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
930618,Brentwood Avenue Covey,2024-01-28T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
930618,Brentwood Avenue Covey,2024-01-28T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
930618,Brentwood Avenue Covey,2024-01-28T16:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T16:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T16:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T16:00:00.000+00:00,feeder,3,L3 Current (Min),A,44.5
930618,Brentwood Avenue Covey,2024-01-28T16:00:00.000+00:00,feeder,3,L3 Current (Max),A,46.12
930618,Brentwood Avenue Covey,2024-01-28T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,45.25
930618,Brentwood Avenue Covey,2024-01-28T16:00:00.000+00:00,feeder,3,L2 Current (Min),A,48.12
930618,Brentwood Avenue Covey,2024-01-28T16:00:00.000+00:00,feeder,3,L2 Current (Max),A,48.25
930618,Brentwood Avenue Covey,2024-01-28T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,48.25
930618,Brentwood Avenue Covey,2024-01-28T16:00:00.000+00:00,feeder,3,L1 Current (Min),A,86.0
930618,Brentwood Avenue Covey,2024-01-28T16:00:00.000+00:00,feeder,3,L1 Current (Max),A,86.0
930618,Brentwood Avenue Covey,2024-01-28T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,86.0
930618,Brentwood Avenue Covey,2024-01-28T16:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T16:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.44
930618,Brentwood Avenue Covey,2024-01-28T16:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T16:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.0
930618,Brentwood Avenue Covey,2024-01-28T16:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T16:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.56
930618,Brentwood Avenue Covey,2024-01-28T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-28T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-28T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930618,Brentwood Avenue Covey,2024-01-28T16:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97031
930618,Brentwood Avenue Covey,2024-01-28T16:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94046
930618,Brentwood Avenue Covey,2024-01-28T16:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99722
930618,Brentwood Avenue Covey,2024-01-28T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
930618,Brentwood Avenue Covey,2024-01-28T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930618,Brentwood Avenue Covey,2024-01-28T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,25.0
930618,Brentwood Avenue Covey,2024-01-28T16:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T16:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T16:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T16:00:00.000+00:00,feeder,2,L3 Current (Min),A,32.38
930618,Brentwood Avenue Covey,2024-01-28T16:00:00.000+00:00,feeder,2,L3 Current (Max),A,32.75
930618,Brentwood Avenue Covey,2024-01-28T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,32.5
930618,Brentwood Avenue Covey,2024-01-28T16:00:00.000+00:00,feeder,2,L2 Current (Min),A,22.12
930618,Brentwood Avenue Covey,2024-01-28T16:00:00.000+00:00,feeder,2,L2 Current (Max),A,22.25
930618,Brentwood Avenue Covey,2024-01-28T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,22.12
930618,Brentwood Avenue Covey,2024-01-28T16:00:00.000+00:00,feeder,2,L1 Current (Min),A,103.5
930618,Brentwood Avenue Covey,2024-01-28T16:00:00.000+00:00,feeder,2,L1 Current (Max),A,103.62
930618,Brentwood Avenue Covey,2024-01-28T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,103.5
930618,Brentwood Avenue Covey,2024-01-28T16:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T16:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.87
930618,Brentwood Avenue Covey,2024-01-28T16:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T16:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.63
930618,Brentwood Avenue Covey,2024-01-28T16:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T16:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.63
930618,Brentwood Avenue Covey,2024-01-28T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-28T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-28T16:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96295
930618,Brentwood Avenue Covey,2024-01-28T16:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98093
930618,Brentwood Avenue Covey,2024-01-28T16:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93414
930618,Brentwood Avenue Covey,2024-01-28T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
930618,Brentwood Avenue Covey,2024-01-28T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
930618,Brentwood Avenue Covey,2024-01-28T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
930618,Brentwood Avenue Covey,2024-01-28T16:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T16:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T16:00:00.000+00:00,feeder,1,L3 Current (Min),A,57.0
930618,Brentwood Avenue Covey,2024-01-28T16:00:00.000+00:00,feeder,1,L3 Current (Max),A,57.75
930618,Brentwood Avenue Covey,2024-01-28T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,57.5
930618,Brentwood Avenue Covey,2024-01-28T16:00:00.000+00:00,feeder,1,L2 Current (Min),A,83.88
930618,Brentwood Avenue Covey,2024-01-28T16:00:00.000+00:00,feeder,1,L2 Current (Max),A,98.25
930618,Brentwood Avenue Covey,2024-01-28T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,93.12
930618,Brentwood Avenue Covey,2024-01-28T16:00:00.000+00:00,feeder,1,L1 Current (Min),A,52.88
930618,Brentwood Avenue Covey,2024-01-28T16:00:00.000+00:00,feeder,1,L1 Current (Max),A,57.88
930618,Brentwood Avenue Covey,2024-01-28T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,54.25
930618,Brentwood Avenue Covey,2024-01-28T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.8
930618,Brentwood Avenue Covey,2024-01-28T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.89
930618,Brentwood Avenue Covey,2024-01-28T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
930618,Brentwood Avenue Covey,2024-01-28T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.08
930618,Brentwood Avenue Covey,2024-01-28T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.16
930618,Brentwood Avenue Covey,2024-01-28T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
930618,Brentwood Avenue Covey,2024-01-28T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.95
930618,Brentwood Avenue Covey,2024-01-28T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.97
930618,Brentwood Avenue Covey,2024-01-28T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
930618,Brentwood Avenue Covey,2024-01-28T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930618,Brentwood Avenue Covey,2024-01-28T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-28T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-28T16:00:00.000+00:00,busbar,,L3 Active Power,kW,43.0
930618,Brentwood Avenue Covey,2024-01-28T16:00:00.000+00:00,busbar,,L2 Active Power,kW,52.0
930618,Brentwood Avenue Covey,2024-01-28T16:00:00.000+00:00,busbar,,L1 Active Power,kW,63.0
930618,Brentwood Avenue Covey,2024-01-28T16:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T16:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T16:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T16:00:00.000+00:00,busbar,,L3 Current (Min),A,182.12
930618,Brentwood Avenue Covey,2024-01-28T16:00:00.000+00:00,busbar,,L3 Current (Max),A,184.38
930618,Brentwood Avenue Covey,2024-01-28T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,182.88
930618,Brentwood Avenue Covey,2024-01-28T16:00:00.000+00:00,busbar,,L2 Current (Min),A,211.62
930618,Brentwood Avenue Covey,2024-01-28T16:00:00.000+00:00,busbar,,L2 Current (Max),A,225.88
930618,Brentwood Avenue Covey,2024-01-28T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,220.75
930618,Brentwood Avenue Covey,2024-01-28T16:00:00.000+00:00,busbar,,L1 Current (Min),A,265.5
930618,Brentwood Avenue Covey,2024-01-28T16:00:00.000+00:00,busbar,,L1 Current (Max),A,270.5
930618,Brentwood Avenue Covey,2024-01-28T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,266.75
930618,Brentwood Avenue Covey,2024-01-28T16:00:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-28T16:00:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-28T15:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T15:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.13
930618,Brentwood Avenue Covey,2024-01-28T15:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T15:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.69
930618,Brentwood Avenue Covey,2024-01-28T15:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T15:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.19
930618,Brentwood Avenue Covey,2024-01-28T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-28T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-28T15:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94543
930618,Brentwood Avenue Covey,2024-01-28T15:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95828
930618,Brentwood Avenue Covey,2024-01-28T15:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91833
930618,Brentwood Avenue Covey,2024-01-28T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-28T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-28T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
930618,Brentwood Avenue Covey,2024-01-28T15:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T15:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T15:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T15:50:00.000+00:00,feeder,4,L3 Current (Min),A,39.25
930618,Brentwood Avenue Covey,2024-01-28T15:50:00.000+00:00,feeder,4,L3 Current (Max),A,39.38
930618,Brentwood Avenue Covey,2024-01-28T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,39.25
930618,Brentwood Avenue Covey,2024-01-28T15:50:00.000+00:00,feeder,4,L2 Current (Min),A,38.38
930618,Brentwood Avenue Covey,2024-01-28T15:50:00.000+00:00,feeder,4,L2 Current (Max),A,38.38
930618,Brentwood Avenue Covey,2024-01-28T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,38.38
930618,Brentwood Avenue Covey,2024-01-28T15:50:00.000+00:00,feeder,4,L1 Current (Min),A,24.12
930618,Brentwood Avenue Covey,2024-01-28T15:50:00.000+00:00,feeder,4,L1 Current (Max),A,24.38
930618,Brentwood Avenue Covey,2024-01-28T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,24.25
930618,Brentwood Avenue Covey,2024-01-28T15:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T15:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.44
930618,Brentwood Avenue Covey,2024-01-28T15:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T15:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.87
930618,Brentwood Avenue Covey,2024-01-28T15:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T15:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.37
930618,Brentwood Avenue Covey,2024-01-28T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930618,Brentwood Avenue Covey,2024-01-28T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T15:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99222
930618,Brentwood Avenue Covey,2024-01-28T15:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96329
930618,Brentwood Avenue Covey,2024-01-28T15:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98456
930618,Brentwood Avenue Covey,2024-01-28T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
930618,Brentwood Avenue Covey,2024-01-28T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
930618,Brentwood Avenue Covey,2024-01-28T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
930618,Brentwood Avenue Covey,2024-01-28T15:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T15:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T15:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T15:50:00.000+00:00,feeder,3,L3 Current (Min),A,53.75
930618,Brentwood Avenue Covey,2024-01-28T15:50:00.000+00:00,feeder,3,L3 Current (Max),A,55.38
930618,Brentwood Avenue Covey,2024-01-28T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,54.75
930618,Brentwood Avenue Covey,2024-01-28T15:50:00.000+00:00,feeder,3,L2 Current (Min),A,51.62
930618,Brentwood Avenue Covey,2024-01-28T15:50:00.000+00:00,feeder,3,L2 Current (Max),A,51.75
930618,Brentwood Avenue Covey,2024-01-28T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,51.75
930618,Brentwood Avenue Covey,2024-01-28T15:50:00.000+00:00,feeder,3,L1 Current (Min),A,82.5
930618,Brentwood Avenue Covey,2024-01-28T15:50:00.000+00:00,feeder,3,L1 Current (Max),A,87.62
930618,Brentwood Avenue Covey,2024-01-28T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,85.12
930618,Brentwood Avenue Covey,2024-01-28T15:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T15:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.69
930618,Brentwood Avenue Covey,2024-01-28T15:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T15:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.0
930618,Brentwood Avenue Covey,2024-01-28T15:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T15:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.38
930618,Brentwood Avenue Covey,2024-01-28T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-28T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-28T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-28T15:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.978
930618,Brentwood Avenue Covey,2024-01-28T15:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88708
930618,Brentwood Avenue Covey,2024-01-28T15:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99661
930618,Brentwood Avenue Covey,2024-01-28T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
930618,Brentwood Avenue Covey,2024-01-28T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
930618,Brentwood Avenue Covey,2024-01-28T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
930618,Brentwood Avenue Covey,2024-01-28T15:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T15:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T15:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T15:50:00.000+00:00,feeder,2,L3 Current (Min),A,40.0
930618,Brentwood Avenue Covey,2024-01-28T15:50:00.000+00:00,feeder,2,L3 Current (Max),A,40.12
930618,Brentwood Avenue Covey,2024-01-28T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,40.0
930618,Brentwood Avenue Covey,2024-01-28T15:50:00.000+00:00,feeder,2,L2 Current (Min),A,17.25
930618,Brentwood Avenue Covey,2024-01-28T15:50:00.000+00:00,feeder,2,L2 Current (Max),A,17.25
930618,Brentwood Avenue Covey,2024-01-28T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,17.25
930618,Brentwood Avenue Covey,2024-01-28T15:50:00.000+00:00,feeder,2,L1 Current (Min),A,87.62
930618,Brentwood Avenue Covey,2024-01-28T15:50:00.000+00:00,feeder,2,L1 Current (Max),A,87.62
930618,Brentwood Avenue Covey,2024-01-28T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,87.62
930618,Brentwood Avenue Covey,2024-01-28T15:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T15:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.37
930618,Brentwood Avenue Covey,2024-01-28T15:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T15:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.38
930618,Brentwood Avenue Covey,2024-01-28T15:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T15:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.69
930618,Brentwood Avenue Covey,2024-01-28T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-28T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-28T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
930618,Brentwood Avenue Covey,2024-01-28T15:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96301
930618,Brentwood Avenue Covey,2024-01-28T15:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98816
930618,Brentwood Avenue Covey,2024-01-28T15:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94073
930618,Brentwood Avenue Covey,2024-01-28T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
930618,Brentwood Avenue Covey,2024-01-28T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
930618,Brentwood Avenue Covey,2024-01-28T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
930618,Brentwood Avenue Covey,2024-01-28T15:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T15:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T15:50:00.000+00:00,feeder,1,L3 Current (Min),A,60.0
930618,Brentwood Avenue Covey,2024-01-28T15:50:00.000+00:00,feeder,1,L3 Current (Max),A,60.12
930618,Brentwood Avenue Covey,2024-01-28T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,60.12
930618,Brentwood Avenue Covey,2024-01-28T15:50:00.000+00:00,feeder,1,L2 Current (Min),A,98.38
930618,Brentwood Avenue Covey,2024-01-28T15:50:00.000+00:00,feeder,1,L2 Current (Max),A,104.5
930618,Brentwood Avenue Covey,2024-01-28T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,101.88
930618,Brentwood Avenue Covey,2024-01-28T15:50:00.000+00:00,feeder,1,L1 Current (Min),A,60.62
930618,Brentwood Avenue Covey,2024-01-28T15:50:00.000+00:00,feeder,1,L1 Current (Max),A,61.0
930618,Brentwood Avenue Covey,2024-01-28T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,60.88
930618,Brentwood Avenue Covey,2024-01-28T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.92
930618,Brentwood Avenue Covey,2024-01-28T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.02
930618,Brentwood Avenue Covey,2024-01-28T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
930618,Brentwood Avenue Covey,2024-01-28T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.52
930618,Brentwood Avenue Covey,2024-01-28T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.62
930618,Brentwood Avenue Covey,2024-01-28T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
930618,Brentwood Avenue Covey,2024-01-28T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.5
930618,Brentwood Avenue Covey,2024-01-28T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.53
930618,Brentwood Avenue Covey,2024-01-28T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
930618,Brentwood Avenue Covey,2024-01-28T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930618,Brentwood Avenue Covey,2024-01-28T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930618,Brentwood Avenue Covey,2024-01-28T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930618,Brentwood Avenue Covey,2024-01-28T15:50:00.000+00:00,busbar,,L3 Active Power,kW,46.0
930618,Brentwood Avenue Covey,2024-01-28T15:50:00.000+00:00,busbar,,L2 Active Power,kW,49.0
930618,Brentwood Avenue Covey,2024-01-28T15:50:00.000+00:00,busbar,,L1 Active Power,kW,61.0
930618,Brentwood Avenue Covey,2024-01-28T15:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T15:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T15:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T15:50:00.000+00:00,busbar,,L3 Current (Min),A,192.38
930618,Brentwood Avenue Covey,2024-01-28T15:50:00.000+00:00,busbar,,L3 Current (Max),A,193.75
930618,Brentwood Avenue Covey,2024-01-28T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,193.25
930618,Brentwood Avenue Covey,2024-01-28T15:50:00.000+00:00,busbar,,L2 Current (Min),A,205.0
930618,Brentwood Avenue Covey,2024-01-28T15:50:00.000+00:00,busbar,,L2 Current (Max),A,210.75
930618,Brentwood Avenue Covey,2024-01-28T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,208.38
930618,Brentwood Avenue Covey,2024-01-28T15:50:00.000+00:00,busbar,,L1 Current (Min),A,253.62
930618,Brentwood Avenue Covey,2024-01-28T15:50:00.000+00:00,busbar,,L1 Current (Max),A,258.12
930618,Brentwood Avenue Covey,2024-01-28T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,256.0
930618,Brentwood Avenue Covey,2024-01-28T15:50:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-28T15:50:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-28T15:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T15:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-17.19
930618,Brentwood Avenue Covey,2024-01-28T15:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T15:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.13
930618,Brentwood Avenue Covey,2024-01-28T15:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T15:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.0
930618,Brentwood Avenue Covey,2024-01-28T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-28T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-28T15:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90307
930618,Brentwood Avenue Covey,2024-01-28T15:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98083
930618,Brentwood Avenue Covey,2024-01-28T15:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91223
930618,Brentwood Avenue Covey,2024-01-28T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
930618,Brentwood Avenue Covey,2024-01-28T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
930618,Brentwood Avenue Covey,2024-01-28T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
930618,Brentwood Avenue Covey,2024-01-28T15:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T15:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T15:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T15:40:00.000+00:00,feeder,4,L3 Current (Min),A,30.0
930618,Brentwood Avenue Covey,2024-01-28T15:40:00.000+00:00,feeder,4,L3 Current (Max),A,30.12
930618,Brentwood Avenue Covey,2024-01-28T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,30.12
930618,Brentwood Avenue Covey,2024-01-28T15:40:00.000+00:00,feeder,4,L2 Current (Min),A,53.12
930618,Brentwood Avenue Covey,2024-01-28T15:40:00.000+00:00,feeder,4,L2 Current (Max),A,54.5
930618,Brentwood Avenue Covey,2024-01-28T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,53.75
930618,Brentwood Avenue Covey,2024-01-28T15:40:00.000+00:00,feeder,4,L1 Current (Min),A,22.12
930618,Brentwood Avenue Covey,2024-01-28T15:40:00.000+00:00,feeder,4,L1 Current (Max),A,22.12
930618,Brentwood Avenue Covey,2024-01-28T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,22.12
930618,Brentwood Avenue Covey,2024-01-28T15:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T15:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.19
930618,Brentwood Avenue Covey,2024-01-28T15:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T15:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.69
930618,Brentwood Avenue Covey,2024-01-28T15:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T15:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.37
930618,Brentwood Avenue Covey,2024-01-28T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930618,Brentwood Avenue Covey,2024-01-28T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-28T15:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9968
930618,Brentwood Avenue Covey,2024-01-28T15:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97379
930618,Brentwood Avenue Covey,2024-01-28T15:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95673
930618,Brentwood Avenue Covey,2024-01-28T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,21.0
930618,Brentwood Avenue Covey,2024-01-28T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
930618,Brentwood Avenue Covey,2024-01-28T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
930618,Brentwood Avenue Covey,2024-01-28T15:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T15:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T15:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T15:40:00.000+00:00,feeder,3,L3 Current (Min),A,84.75
930618,Brentwood Avenue Covey,2024-01-28T15:40:00.000+00:00,feeder,3,L3 Current (Max),A,84.75
930618,Brentwood Avenue Covey,2024-01-28T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,84.75
930618,Brentwood Avenue Covey,2024-01-28T15:40:00.000+00:00,feeder,3,L2 Current (Min),A,61.75
930618,Brentwood Avenue Covey,2024-01-28T15:40:00.000+00:00,feeder,3,L2 Current (Max),A,61.88
930618,Brentwood Avenue Covey,2024-01-28T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,61.75
930618,Brentwood Avenue Covey,2024-01-28T15:40:00.000+00:00,feeder,3,L1 Current (Min),A,54.75
930618,Brentwood Avenue Covey,2024-01-28T15:40:00.000+00:00,feeder,3,L1 Current (Max),A,54.75
930618,Brentwood Avenue Covey,2024-01-28T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,54.75
930618,Brentwood Avenue Covey,2024-01-28T15:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T15:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.69
930618,Brentwood Avenue Covey,2024-01-28T15:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T15:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.25
930618,Brentwood Avenue Covey,2024-01-28T15:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T15:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.0
930618,Brentwood Avenue Covey,2024-01-28T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-28T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-28T15:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98325
930618,Brentwood Avenue Covey,2024-01-28T15:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98303
930618,Brentwood Avenue Covey,2024-01-28T15:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98642
930618,Brentwood Avenue Covey,2024-01-28T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
930618,Brentwood Avenue Covey,2024-01-28T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-28T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
930618,Brentwood Avenue Covey,2024-01-28T15:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T15:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T15:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T15:40:00.000+00:00,feeder,2,L3 Current (Min),A,53.5
930618,Brentwood Avenue Covey,2024-01-28T15:40:00.000+00:00,feeder,2,L3 Current (Max),A,53.62
930618,Brentwood Avenue Covey,2024-01-28T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,53.62
930618,Brentwood Avenue Covey,2024-01-28T15:40:00.000+00:00,feeder,2,L2 Current (Min),A,37.0
930618,Brentwood Avenue Covey,2024-01-28T15:40:00.000+00:00,feeder,2,L2 Current (Max),A,37.25
930618,Brentwood Avenue Covey,2024-01-28T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,37.12
930618,Brentwood Avenue Covey,2024-01-28T15:40:00.000+00:00,feeder,2,L1 Current (Min),A,58.62
930618,Brentwood Avenue Covey,2024-01-28T15:40:00.000+00:00,feeder,2,L1 Current (Max),A,59.25
930618,Brentwood Avenue Covey,2024-01-28T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,59.0
930618,Brentwood Avenue Covey,2024-01-28T15:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T15:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.87
930618,Brentwood Avenue Covey,2024-01-28T15:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T15:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.56
930618,Brentwood Avenue Covey,2024-01-28T15:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T15:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.37
930618,Brentwood Avenue Covey,2024-01-28T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-28T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-28T15:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9523
930618,Brentwood Avenue Covey,2024-01-28T15:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97784
930618,Brentwood Avenue Covey,2024-01-28T15:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.957
930618,Brentwood Avenue Covey,2024-01-28T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
930618,Brentwood Avenue Covey,2024-01-28T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
930618,Brentwood Avenue Covey,2024-01-28T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
930618,Brentwood Avenue Covey,2024-01-28T15:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T15:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T15:40:00.000+00:00,feeder,1,L3 Current (Min),A,55.12
930618,Brentwood Avenue Covey,2024-01-28T15:40:00.000+00:00,feeder,1,L3 Current (Max),A,55.25
930618,Brentwood Avenue Covey,2024-01-28T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,55.25
930618,Brentwood Avenue Covey,2024-01-28T15:40:00.000+00:00,feeder,1,L2 Current (Min),A,76.38
930618,Brentwood Avenue Covey,2024-01-28T15:40:00.000+00:00,feeder,1,L2 Current (Max),A,82.88
930618,Brentwood Avenue Covey,2024-01-28T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,79.62
930618,Brentwood Avenue Covey,2024-01-28T15:40:00.000+00:00,feeder,1,L1 Current (Min),A,65.75
930618,Brentwood Avenue Covey,2024-01-28T15:40:00.000+00:00,feeder,1,L1 Current (Max),A,65.75
930618,Brentwood Avenue Covey,2024-01-28T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,65.75
930618,Brentwood Avenue Covey,2024-01-28T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.62
930618,Brentwood Avenue Covey,2024-01-28T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.67
930618,Brentwood Avenue Covey,2024-01-28T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
930618,Brentwood Avenue Covey,2024-01-28T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.69
930618,Brentwood Avenue Covey,2024-01-28T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.7
930618,Brentwood Avenue Covey,2024-01-28T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
930618,Brentwood Avenue Covey,2024-01-28T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.08
930618,Brentwood Avenue Covey,2024-01-28T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.09
930618,Brentwood Avenue Covey,2024-01-28T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
930618,Brentwood Avenue Covey,2024-01-28T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-28T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930618,Brentwood Avenue Covey,2024-01-28T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
930618,Brentwood Avenue Covey,2024-01-28T15:40:00.000+00:00,busbar,,L3 Active Power,kW,53.0
930618,Brentwood Avenue Covey,2024-01-28T15:40:00.000+00:00,busbar,,L2 Active Power,kW,55.0
930618,Brentwood Avenue Covey,2024-01-28T15:40:00.000+00:00,busbar,,L1 Active Power,kW,47.0
930618,Brentwood Avenue Covey,2024-01-28T15:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T15:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T15:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T15:40:00.000+00:00,busbar,,L3 Current (Min),A,221.38
930618,Brentwood Avenue Covey,2024-01-28T15:40:00.000+00:00,busbar,,L3 Current (Max),A,221.75
930618,Brentwood Avenue Covey,2024-01-28T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,221.62
930618,Brentwood Avenue Covey,2024-01-28T15:40:00.000+00:00,busbar,,L2 Current (Min),A,229.62
930618,Brentwood Avenue Covey,2024-01-28T15:40:00.000+00:00,busbar,,L2 Current (Max),A,235.0
930618,Brentwood Avenue Covey,2024-01-28T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,232.25
930618,Brentwood Avenue Covey,2024-01-28T15:40:00.000+00:00,busbar,,L1 Current (Min),A,200.88
930618,Brentwood Avenue Covey,2024-01-28T15:40:00.000+00:00,busbar,,L1 Current (Max),A,201.5
930618,Brentwood Avenue Covey,2024-01-28T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,201.12
930618,Brentwood Avenue Covey,2024-01-28T15:40:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-28T15:40:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-28T15:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T15:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.44
930618,Brentwood Avenue Covey,2024-01-28T15:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T15:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.81
930618,Brentwood Avenue Covey,2024-01-28T15:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T15:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.13
930618,Brentwood Avenue Covey,2024-01-28T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-28T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-28T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-28T15:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96823
930618,Brentwood Avenue Covey,2024-01-28T15:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97769
930618,Brentwood Avenue Covey,2024-01-28T15:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93079
930618,Brentwood Avenue Covey,2024-01-28T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
930618,Brentwood Avenue Covey,2024-01-28T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
930618,Brentwood Avenue Covey,2024-01-28T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
930618,Brentwood Avenue Covey,2024-01-28T15:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T15:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T15:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T15:30:00.000+00:00,feeder,4,L3 Current (Min),A,41.88
930618,Brentwood Avenue Covey,2024-01-28T15:30:00.000+00:00,feeder,4,L3 Current (Max),A,42.0
930618,Brentwood Avenue Covey,2024-01-28T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,42.0
930618,Brentwood Avenue Covey,2024-01-28T15:30:00.000+00:00,feeder,4,L2 Current (Min),A,49.75
930618,Brentwood Avenue Covey,2024-01-28T15:30:00.000+00:00,feeder,4,L2 Current (Max),A,49.75
930618,Brentwood Avenue Covey,2024-01-28T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,49.75
930618,Brentwood Avenue Covey,2024-01-28T15:30:00.000+00:00,feeder,4,L1 Current (Min),A,22.75
930618,Brentwood Avenue Covey,2024-01-28T15:30:00.000+00:00,feeder,4,L1 Current (Max),A,22.88
930618,Brentwood Avenue Covey,2024-01-28T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,22.88
930618,Brentwood Avenue Covey,2024-01-28T15:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T15:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.44
930618,Brentwood Avenue Covey,2024-01-28T15:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T15:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.87
930618,Brentwood Avenue Covey,2024-01-28T15:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T15:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.81
930618,Brentwood Avenue Covey,2024-01-28T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930618,Brentwood Avenue Covey,2024-01-28T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-28T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-28T15:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99005
930618,Brentwood Avenue Covey,2024-01-28T15:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96124
930618,Brentwood Avenue Covey,2024-01-28T15:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95404
930618,Brentwood Avenue Covey,2024-01-28T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
930618,Brentwood Avenue Covey,2024-01-28T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
930618,Brentwood Avenue Covey,2024-01-28T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
930618,Brentwood Avenue Covey,2024-01-28T15:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T15:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T15:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T15:30:00.000+00:00,feeder,3,L3 Current (Min),A,49.12
930618,Brentwood Avenue Covey,2024-01-28T15:30:00.000+00:00,feeder,3,L3 Current (Max),A,49.25
930618,Brentwood Avenue Covey,2024-01-28T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,49.25
930618,Brentwood Avenue Covey,2024-01-28T15:30:00.000+00:00,feeder,3,L2 Current (Min),A,56.25
930618,Brentwood Avenue Covey,2024-01-28T15:30:00.000+00:00,feeder,3,L2 Current (Max),A,56.25
930618,Brentwood Avenue Covey,2024-01-28T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,56.25
930618,Brentwood Avenue Covey,2024-01-28T15:30:00.000+00:00,feeder,3,L1 Current (Min),A,51.25
930618,Brentwood Avenue Covey,2024-01-28T15:30:00.000+00:00,feeder,3,L1 Current (Max),A,51.38
930618,Brentwood Avenue Covey,2024-01-28T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,51.25
930618,Brentwood Avenue Covey,2024-01-28T15:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T15:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.12
930618,Brentwood Avenue Covey,2024-01-28T15:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T15:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.06
930618,Brentwood Avenue Covey,2024-01-28T15:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T15:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.75
930618,Brentwood Avenue Covey,2024-01-28T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-28T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-28T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-28T15:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98737
930618,Brentwood Avenue Covey,2024-01-28T15:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93951
930618,Brentwood Avenue Covey,2024-01-28T15:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99167
930618,Brentwood Avenue Covey,2024-01-28T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
930618,Brentwood Avenue Covey,2024-01-28T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930618,Brentwood Avenue Covey,2024-01-28T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
930618,Brentwood Avenue Covey,2024-01-28T15:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T15:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T15:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T15:30:00.000+00:00,feeder,2,L3 Current (Min),A,57.75
930618,Brentwood Avenue Covey,2024-01-28T15:30:00.000+00:00,feeder,2,L3 Current (Max),A,57.88
930618,Brentwood Avenue Covey,2024-01-28T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,57.75
930618,Brentwood Avenue Covey,2024-01-28T15:30:00.000+00:00,feeder,2,L2 Current (Min),A,20.75
930618,Brentwood Avenue Covey,2024-01-28T15:30:00.000+00:00,feeder,2,L2 Current (Max),A,21.5
930618,Brentwood Avenue Covey,2024-01-28T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,21.12
930618,Brentwood Avenue Covey,2024-01-28T15:30:00.000+00:00,feeder,2,L1 Current (Min),A,66.12
930618,Brentwood Avenue Covey,2024-01-28T15:30:00.000+00:00,feeder,2,L1 Current (Max),A,66.12
930618,Brentwood Avenue Covey,2024-01-28T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,66.12
930618,Brentwood Avenue Covey,2024-01-28T15:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T15:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.87
930618,Brentwood Avenue Covey,2024-01-28T15:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T15:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.12
930618,Brentwood Avenue Covey,2024-01-28T15:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T15:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.5
930618,Brentwood Avenue Covey,2024-01-28T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-28T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-28T15:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95825
