Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930618,Brentwood Avenue Covey,2024-01-28T15:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98453
930618,Brentwood Avenue Covey,2024-01-28T15:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97821
930618,Brentwood Avenue Covey,2024-01-28T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
930618,Brentwood Avenue Covey,2024-01-28T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
930618,Brentwood Avenue Covey,2024-01-28T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
930618,Brentwood Avenue Covey,2024-01-28T15:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T15:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T15:30:00.000+00:00,feeder,1,L3 Current (Min),A,57.25
930618,Brentwood Avenue Covey,2024-01-28T15:30:00.000+00:00,feeder,1,L3 Current (Max),A,57.75
930618,Brentwood Avenue Covey,2024-01-28T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,57.5
930618,Brentwood Avenue Covey,2024-01-28T15:30:00.000+00:00,feeder,1,L2 Current (Min),A,97.75
930618,Brentwood Avenue Covey,2024-01-28T15:30:00.000+00:00,feeder,1,L2 Current (Max),A,98.0
930618,Brentwood Avenue Covey,2024-01-28T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,97.88
930618,Brentwood Avenue Covey,2024-01-28T15:30:00.000+00:00,feeder,1,L1 Current (Min),A,91.38
930618,Brentwood Avenue Covey,2024-01-28T15:30:00.000+00:00,feeder,1,L1 Current (Max),A,91.5
930618,Brentwood Avenue Covey,2024-01-28T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,91.5
930618,Brentwood Avenue Covey,2024-01-28T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.17
930618,Brentwood Avenue Covey,2024-01-28T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.22
930618,Brentwood Avenue Covey,2024-01-28T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
930618,Brentwood Avenue Covey,2024-01-28T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.48
930618,Brentwood Avenue Covey,2024-01-28T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.53
930618,Brentwood Avenue Covey,2024-01-28T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
930618,Brentwood Avenue Covey,2024-01-28T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.75
930618,Brentwood Avenue Covey,2024-01-28T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.8
930618,Brentwood Avenue Covey,2024-01-28T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
930618,Brentwood Avenue Covey,2024-01-28T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930618,Brentwood Avenue Covey,2024-01-28T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930618,Brentwood Avenue Covey,2024-01-28T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930618,Brentwood Avenue Covey,2024-01-28T15:30:00.000+00:00,busbar,,L3 Active Power,kW,49.0
930618,Brentwood Avenue Covey,2024-01-28T15:30:00.000+00:00,busbar,,L2 Active Power,kW,53.0
930618,Brentwood Avenue Covey,2024-01-28T15:30:00.000+00:00,busbar,,L1 Active Power,kW,55.0
930618,Brentwood Avenue Covey,2024-01-28T15:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T15:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T15:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T15:30:00.000+00:00,busbar,,L3 Current (Min),A,205.62
930618,Brentwood Avenue Covey,2024-01-28T15:30:00.000+00:00,busbar,,L3 Current (Max),A,206.25
930618,Brentwood Avenue Covey,2024-01-28T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,205.88
930618,Brentwood Avenue Covey,2024-01-28T15:30:00.000+00:00,busbar,,L2 Current (Min),A,224.0
930618,Brentwood Avenue Covey,2024-01-28T15:30:00.000+00:00,busbar,,L2 Current (Max),A,225.12
930618,Brentwood Avenue Covey,2024-01-28T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,224.5
930618,Brentwood Avenue Covey,2024-01-28T15:30:00.000+00:00,busbar,,L1 Current (Min),A,230.88
930618,Brentwood Avenue Covey,2024-01-28T15:30:00.000+00:00,busbar,,L1 Current (Max),A,231.25
930618,Brentwood Avenue Covey,2024-01-28T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,231.0
930618,Brentwood Avenue Covey,2024-01-28T15:30:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-28T15:30:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-28T15:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T15:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.5
930618,Brentwood Avenue Covey,2024-01-28T15:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T15:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.19
930618,Brentwood Avenue Covey,2024-01-28T15:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T15:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.13
930618,Brentwood Avenue Covey,2024-01-28T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-28T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-28T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-28T15:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97906
930618,Brentwood Avenue Covey,2024-01-28T15:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98651
930618,Brentwood Avenue Covey,2024-01-28T15:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92807
930618,Brentwood Avenue Covey,2024-01-28T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
930618,Brentwood Avenue Covey,2024-01-28T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
930618,Brentwood Avenue Covey,2024-01-28T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
930618,Brentwood Avenue Covey,2024-01-28T15:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T15:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T15:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T15:20:00.000+00:00,feeder,4,L3 Current (Min),A,52.0
930618,Brentwood Avenue Covey,2024-01-28T15:20:00.000+00:00,feeder,4,L3 Current (Max),A,52.12
930618,Brentwood Avenue Covey,2024-01-28T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,52.12
930618,Brentwood Avenue Covey,2024-01-28T15:20:00.000+00:00,feeder,4,L2 Current (Min),A,63.25
930618,Brentwood Avenue Covey,2024-01-28T15:20:00.000+00:00,feeder,4,L2 Current (Max),A,63.25
930618,Brentwood Avenue Covey,2024-01-28T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,63.25
930618,Brentwood Avenue Covey,2024-01-28T15:20:00.000+00:00,feeder,4,L1 Current (Min),A,23.0
930618,Brentwood Avenue Covey,2024-01-28T15:20:00.000+00:00,feeder,4,L1 Current (Max),A,23.25
930618,Brentwood Avenue Covey,2024-01-28T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,23.12
930618,Brentwood Avenue Covey,2024-01-28T15:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T15:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.81
930618,Brentwood Avenue Covey,2024-01-28T15:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T15:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.0
930618,Brentwood Avenue Covey,2024-01-28T15:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T15:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.63
930618,Brentwood Avenue Covey,2024-01-28T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930618,Brentwood Avenue Covey,2024-01-28T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T15:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9913
930618,Brentwood Avenue Covey,2024-01-28T15:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97415
930618,Brentwood Avenue Covey,2024-01-28T15:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96078
930618,Brentwood Avenue Covey,2024-01-28T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
930618,Brentwood Avenue Covey,2024-01-28T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
930618,Brentwood Avenue Covey,2024-01-28T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
930618,Brentwood Avenue Covey,2024-01-28T15:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T15:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T15:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T15:20:00.000+00:00,feeder,3,L3 Current (Min),A,49.12
930618,Brentwood Avenue Covey,2024-01-28T15:20:00.000+00:00,feeder,3,L3 Current (Max),A,49.12
930618,Brentwood Avenue Covey,2024-01-28T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,49.12
930618,Brentwood Avenue Covey,2024-01-28T15:20:00.000+00:00,feeder,3,L2 Current (Min),A,62.25
930618,Brentwood Avenue Covey,2024-01-28T15:20:00.000+00:00,feeder,3,L2 Current (Max),A,62.38
930618,Brentwood Avenue Covey,2024-01-28T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,62.38
930618,Brentwood Avenue Covey,2024-01-28T15:20:00.000+00:00,feeder,3,L1 Current (Min),A,46.38
930618,Brentwood Avenue Covey,2024-01-28T15:20:00.000+00:00,feeder,3,L1 Current (Max),A,46.62
930618,Brentwood Avenue Covey,2024-01-28T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,46.5
930618,Brentwood Avenue Covey,2024-01-28T15:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T15:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.25
930618,Brentwood Avenue Covey,2024-01-28T15:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T15:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.0
930618,Brentwood Avenue Covey,2024-01-28T15:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T15:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.75
930618,Brentwood Avenue Covey,2024-01-28T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930618,Brentwood Avenue Covey,2024-01-28T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-28T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-28T15:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98743
930618,Brentwood Avenue Covey,2024-01-28T15:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92407
930618,Brentwood Avenue Covey,2024-01-28T15:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94546
930618,Brentwood Avenue Covey,2024-01-28T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
930618,Brentwood Avenue Covey,2024-01-28T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930618,Brentwood Avenue Covey,2024-01-28T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
930618,Brentwood Avenue Covey,2024-01-28T15:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T15:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T15:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T15:20:00.000+00:00,feeder,2,L3 Current (Min),A,52.38
930618,Brentwood Avenue Covey,2024-01-28T15:20:00.000+00:00,feeder,2,L3 Current (Max),A,52.62
930618,Brentwood Avenue Covey,2024-01-28T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,52.5
930618,Brentwood Avenue Covey,2024-01-28T15:20:00.000+00:00,feeder,2,L2 Current (Min),A,20.0
930618,Brentwood Avenue Covey,2024-01-28T15:20:00.000+00:00,feeder,2,L2 Current (Max),A,20.0
930618,Brentwood Avenue Covey,2024-01-28T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,20.0
930618,Brentwood Avenue Covey,2024-01-28T15:20:00.000+00:00,feeder,2,L1 Current (Min),A,30.75
930618,Brentwood Avenue Covey,2024-01-28T15:20:00.000+00:00,feeder,2,L1 Current (Max),A,30.75
930618,Brentwood Avenue Covey,2024-01-28T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,30.75
930618,Brentwood Avenue Covey,2024-01-28T15:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T15:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.31
930618,Brentwood Avenue Covey,2024-01-28T15:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T15:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.06
930618,Brentwood Avenue Covey,2024-01-28T15:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T15:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.87
930618,Brentwood Avenue Covey,2024-01-28T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T15:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95508
930618,Brentwood Avenue Covey,2024-01-28T15:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98221
930618,Brentwood Avenue Covey,2024-01-28T15:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97543
930618,Brentwood Avenue Covey,2024-01-28T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
930618,Brentwood Avenue Covey,2024-01-28T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
930618,Brentwood Avenue Covey,2024-01-28T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
930618,Brentwood Avenue Covey,2024-01-28T15:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T15:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T15:20:00.000+00:00,feeder,1,L3 Current (Min),A,47.25
930618,Brentwood Avenue Covey,2024-01-28T15:20:00.000+00:00,feeder,1,L3 Current (Max),A,47.38
930618,Brentwood Avenue Covey,2024-01-28T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,47.25
930618,Brentwood Avenue Covey,2024-01-28T15:20:00.000+00:00,feeder,1,L2 Current (Min),A,88.5
930618,Brentwood Avenue Covey,2024-01-28T15:20:00.000+00:00,feeder,1,L2 Current (Max),A,90.38
930618,Brentwood Avenue Covey,2024-01-28T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,89.5
930618,Brentwood Avenue Covey,2024-01-28T15:20:00.000+00:00,feeder,1,L1 Current (Min),A,70.88
930618,Brentwood Avenue Covey,2024-01-28T15:20:00.000+00:00,feeder,1,L1 Current (Max),A,71.12
930618,Brentwood Avenue Covey,2024-01-28T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,71.0
930618,Brentwood Avenue Covey,2024-01-28T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.38
930618,Brentwood Avenue Covey,2024-01-28T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.42
930618,Brentwood Avenue Covey,2024-01-28T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
930618,Brentwood Avenue Covey,2024-01-28T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.78
930618,Brentwood Avenue Covey,2024-01-28T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.89
930618,Brentwood Avenue Covey,2024-01-28T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
930618,Brentwood Avenue Covey,2024-01-28T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.09
930618,Brentwood Avenue Covey,2024-01-28T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.14
930618,Brentwood Avenue Covey,2024-01-28T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
930618,Brentwood Avenue Covey,2024-01-28T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930618,Brentwood Avenue Covey,2024-01-28T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-28T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930618,Brentwood Avenue Covey,2024-01-28T15:20:00.000+00:00,busbar,,L3 Active Power,kW,48.0
930618,Brentwood Avenue Covey,2024-01-28T15:20:00.000+00:00,busbar,,L2 Active Power,kW,56.0
930618,Brentwood Avenue Covey,2024-01-28T15:20:00.000+00:00,busbar,,L1 Active Power,kW,40.0
930618,Brentwood Avenue Covey,2024-01-28T15:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T15:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T15:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T15:20:00.000+00:00,busbar,,L3 Current (Min),A,200.25
930618,Brentwood Avenue Covey,2024-01-28T15:20:00.000+00:00,busbar,,L3 Current (Max),A,200.62
930618,Brentwood Avenue Covey,2024-01-28T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,200.5
930618,Brentwood Avenue Covey,2024-01-28T15:20:00.000+00:00,busbar,,L2 Current (Min),A,233.88
930618,Brentwood Avenue Covey,2024-01-28T15:20:00.000+00:00,busbar,,L2 Current (Max),A,235.62
930618,Brentwood Avenue Covey,2024-01-28T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,234.75
930618,Brentwood Avenue Covey,2024-01-28T15:20:00.000+00:00,busbar,,L1 Current (Min),A,171.0
930618,Brentwood Avenue Covey,2024-01-28T15:20:00.000+00:00,busbar,,L1 Current (Max),A,171.25
930618,Brentwood Avenue Covey,2024-01-28T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,171.12
930618,Brentwood Avenue Covey,2024-01-28T15:20:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-28T15:20:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-28T15:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T15:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.63
930618,Brentwood Avenue Covey,2024-01-28T15:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T15:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.44
930618,Brentwood Avenue Covey,2024-01-28T15:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T15:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.69
930618,Brentwood Avenue Covey,2024-01-28T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-28T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-28T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-28T15:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96951
930618,Brentwood Avenue Covey,2024-01-28T15:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9798
930618,Brentwood Avenue Covey,2024-01-28T15:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96716
930618,Brentwood Avenue Covey,2024-01-28T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
930618,Brentwood Avenue Covey,2024-01-28T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
930618,Brentwood Avenue Covey,2024-01-28T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-28T15:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T15:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T15:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T15:10:00.000+00:00,feeder,4,L3 Current (Min),A,45.25
930618,Brentwood Avenue Covey,2024-01-28T15:10:00.000+00:00,feeder,4,L3 Current (Max),A,45.38
930618,Brentwood Avenue Covey,2024-01-28T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,45.38
930618,Brentwood Avenue Covey,2024-01-28T15:10:00.000+00:00,feeder,4,L2 Current (Min),A,53.5
930618,Brentwood Avenue Covey,2024-01-28T15:10:00.000+00:00,feeder,4,L2 Current (Max),A,53.5
930618,Brentwood Avenue Covey,2024-01-28T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,53.5
930618,Brentwood Avenue Covey,2024-01-28T15:10:00.000+00:00,feeder,4,L1 Current (Min),A,38.38
930618,Brentwood Avenue Covey,2024-01-28T15:10:00.000+00:00,feeder,4,L1 Current (Max),A,38.38
930618,Brentwood Avenue Covey,2024-01-28T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,38.38
930618,Brentwood Avenue Covey,2024-01-28T15:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T15:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.81
930618,Brentwood Avenue Covey,2024-01-28T15:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T15:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.5
930618,Brentwood Avenue Covey,2024-01-28T15:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T15:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.19
930618,Brentwood Avenue Covey,2024-01-28T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930618,Brentwood Avenue Covey,2024-01-28T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-28T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T15:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9877
930618,Brentwood Avenue Covey,2024-01-28T15:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91702
930618,Brentwood Avenue Covey,2024-01-28T15:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96866
930618,Brentwood Avenue Covey,2024-01-28T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
930618,Brentwood Avenue Covey,2024-01-28T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-28T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
930618,Brentwood Avenue Covey,2024-01-28T15:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T15:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T15:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T15:10:00.000+00:00,feeder,3,L3 Current (Min),A,50.25
930618,Brentwood Avenue Covey,2024-01-28T15:10:00.000+00:00,feeder,3,L3 Current (Max),A,50.62
930618,Brentwood Avenue Covey,2024-01-28T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,50.38
930618,Brentwood Avenue Covey,2024-01-28T15:10:00.000+00:00,feeder,3,L2 Current (Min),A,39.88
930618,Brentwood Avenue Covey,2024-01-28T15:10:00.000+00:00,feeder,3,L2 Current (Max),A,39.88
930618,Brentwood Avenue Covey,2024-01-28T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,39.88
930618,Brentwood Avenue Covey,2024-01-28T15:10:00.000+00:00,feeder,3,L1 Current (Min),A,53.0
930618,Brentwood Avenue Covey,2024-01-28T15:10:00.000+00:00,feeder,3,L1 Current (Max),A,53.25
930618,Brentwood Avenue Covey,2024-01-28T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,53.12
930618,Brentwood Avenue Covey,2024-01-28T15:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T15:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.31
930618,Brentwood Avenue Covey,2024-01-28T15:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T15:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.69
930618,Brentwood Avenue Covey,2024-01-28T15:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T15:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.44
930618,Brentwood Avenue Covey,2024-01-28T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-28T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930618,Brentwood Avenue Covey,2024-01-28T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T15:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97763
930618,Brentwood Avenue Covey,2024-01-28T15:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97794
930618,Brentwood Avenue Covey,2024-01-28T15:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98477
930618,Brentwood Avenue Covey,2024-01-28T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
930618,Brentwood Avenue Covey,2024-01-28T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-28T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
930618,Brentwood Avenue Covey,2024-01-28T15:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T15:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T15:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T15:10:00.000+00:00,feeder,2,L3 Current (Min),A,47.12
930618,Brentwood Avenue Covey,2024-01-28T15:10:00.000+00:00,feeder,2,L3 Current (Max),A,47.25
930618,Brentwood Avenue Covey,2024-01-28T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,47.12
930618,Brentwood Avenue Covey,2024-01-28T15:10:00.000+00:00,feeder,2,L2 Current (Min),A,35.38
930618,Brentwood Avenue Covey,2024-01-28T15:10:00.000+00:00,feeder,2,L2 Current (Max),A,35.88
930618,Brentwood Avenue Covey,2024-01-28T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,35.62
930618,Brentwood Avenue Covey,2024-01-28T15:10:00.000+00:00,feeder,2,L1 Current (Min),A,58.88
930618,Brentwood Avenue Covey,2024-01-28T15:10:00.000+00:00,feeder,2,L1 Current (Max),A,58.88
930618,Brentwood Avenue Covey,2024-01-28T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,58.88
930618,Brentwood Avenue Covey,2024-01-28T15:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T15:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.69
930618,Brentwood Avenue Covey,2024-01-28T15:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T15:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.31
930618,Brentwood Avenue Covey,2024-01-28T15:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T15:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.19
930618,Brentwood Avenue Covey,2024-01-28T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T15:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96664
930618,Brentwood Avenue Covey,2024-01-28T15:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98651
930618,Brentwood Avenue Covey,2024-01-28T15:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97281
930618,Brentwood Avenue Covey,2024-01-28T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
930618,Brentwood Avenue Covey,2024-01-28T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
930618,Brentwood Avenue Covey,2024-01-28T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
930618,Brentwood Avenue Covey,2024-01-28T15:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T15:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T15:10:00.000+00:00,feeder,1,L3 Current (Min),A,53.75
930618,Brentwood Avenue Covey,2024-01-28T15:10:00.000+00:00,feeder,1,L3 Current (Max),A,54.25
930618,Brentwood Avenue Covey,2024-01-28T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,54.0
930618,Brentwood Avenue Covey,2024-01-28T15:10:00.000+00:00,feeder,1,L2 Current (Min),A,96.5
930618,Brentwood Avenue Covey,2024-01-28T15:10:00.000+00:00,feeder,1,L2 Current (Max),A,98.12
930618,Brentwood Avenue Covey,2024-01-28T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,97.25
930618,Brentwood Avenue Covey,2024-01-28T15:10:00.000+00:00,feeder,1,L1 Current (Min),A,71.75
930618,Brentwood Avenue Covey,2024-01-28T15:10:00.000+00:00,feeder,1,L1 Current (Max),A,72.0
930618,Brentwood Avenue Covey,2024-01-28T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,71.88
930618,Brentwood Avenue Covey,2024-01-28T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.31
930618,Brentwood Avenue Covey,2024-01-28T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.33
930618,Brentwood Avenue Covey,2024-01-28T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
930618,Brentwood Avenue Covey,2024-01-28T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.02
930618,Brentwood Avenue Covey,2024-01-28T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.05
930618,Brentwood Avenue Covey,2024-01-28T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
930618,Brentwood Avenue Covey,2024-01-28T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.84
930618,Brentwood Avenue Covey,2024-01-28T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.91
930618,Brentwood Avenue Covey,2024-01-28T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
930618,Brentwood Avenue Covey,2024-01-28T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930618,Brentwood Avenue Covey,2024-01-28T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930618,Brentwood Avenue Covey,2024-01-28T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930618,Brentwood Avenue Covey,2024-01-28T15:10:00.000+00:00,busbar,,L3 Active Power,kW,47.0
930618,Brentwood Avenue Covey,2024-01-28T15:10:00.000+00:00,busbar,,L2 Active Power,kW,54.0
930618,Brentwood Avenue Covey,2024-01-28T15:10:00.000+00:00,busbar,,L1 Active Power,kW,53.0
930618,Brentwood Avenue Covey,2024-01-28T15:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T15:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T15:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T15:10:00.000+00:00,busbar,,L3 Current (Min),A,196.5
930618,Brentwood Avenue Covey,2024-01-28T15:10:00.000+00:00,busbar,,L3 Current (Max),A,196.62
930618,Brentwood Avenue Covey,2024-01-28T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,196.62
930618,Brentwood Avenue Covey,2024-01-28T15:10:00.000+00:00,busbar,,L2 Current (Min),A,224.5
930618,Brentwood Avenue Covey,2024-01-28T15:10:00.000+00:00,busbar,,L2 Current (Max),A,225.75
930618,Brentwood Avenue Covey,2024-01-28T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,225.12
930618,Brentwood Avenue Covey,2024-01-28T15:10:00.000+00:00,busbar,,L1 Current (Min),A,222.0
930618,Brentwood Avenue Covey,2024-01-28T15:10:00.000+00:00,busbar,,L1 Current (Max),A,222.12
930618,Brentwood Avenue Covey,2024-01-28T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,222.0
930618,Brentwood Avenue Covey,2024-01-28T15:10:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-28T15:10:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-28T15:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T15:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.63
930618,Brentwood Avenue Covey,2024-01-28T15:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T15:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.81
930618,Brentwood Avenue Covey,2024-01-28T15:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T15:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.88
930618,Brentwood Avenue Covey,2024-01-28T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-28T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-28T15:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96289
930618,Brentwood Avenue Covey,2024-01-28T15:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98111
930618,Brentwood Avenue Covey,2024-01-28T15:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9519
930618,Brentwood Avenue Covey,2024-01-28T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
930618,Brentwood Avenue Covey,2024-01-28T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
930618,Brentwood Avenue Covey,2024-01-28T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
930618,Brentwood Avenue Covey,2024-01-28T15:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T15:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T15:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T15:00:00.000+00:00,feeder,4,L3 Current (Min),A,47.5
930618,Brentwood Avenue Covey,2024-01-28T15:00:00.000+00:00,feeder,4,L3 Current (Max),A,48.0
930618,Brentwood Avenue Covey,2024-01-28T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,47.75
930618,Brentwood Avenue Covey,2024-01-28T15:00:00.000+00:00,feeder,4,L2 Current (Min),A,55.75
930618,Brentwood Avenue Covey,2024-01-28T15:00:00.000+00:00,feeder,4,L2 Current (Max),A,56.0
930618,Brentwood Avenue Covey,2024-01-28T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,55.88
930618,Brentwood Avenue Covey,2024-01-28T15:00:00.000+00:00,feeder,4,L1 Current (Min),A,27.75
930618,Brentwood Avenue Covey,2024-01-28T15:00:00.000+00:00,feeder,4,L1 Current (Max),A,28.0
930618,Brentwood Avenue Covey,2024-01-28T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,28.0
930618,Brentwood Avenue Covey,2024-01-28T15:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T15:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.56
930618,Brentwood Avenue Covey,2024-01-28T15:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T15:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.37
930618,Brentwood Avenue Covey,2024-01-28T15:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T15:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.69
930618,Brentwood Avenue Covey,2024-01-28T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930618,Brentwood Avenue Covey,2024-01-28T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-28T15:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99588
930618,Brentwood Avenue Covey,2024-01-28T15:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92862
930618,Brentwood Avenue Covey,2024-01-28T15:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99088
930618,Brentwood Avenue Covey,2024-01-28T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
930618,Brentwood Avenue Covey,2024-01-28T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
930618,Brentwood Avenue Covey,2024-01-28T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
930618,Brentwood Avenue Covey,2024-01-28T15:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T15:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T15:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T15:00:00.000+00:00,feeder,3,L3 Current (Min),A,73.75
930618,Brentwood Avenue Covey,2024-01-28T15:00:00.000+00:00,feeder,3,L3 Current (Max),A,73.88
930618,Brentwood Avenue Covey,2024-01-28T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,73.75
930618,Brentwood Avenue Covey,2024-01-28T15:00:00.000+00:00,feeder,3,L2 Current (Min),A,36.88
930618,Brentwood Avenue Covey,2024-01-28T15:00:00.000+00:00,feeder,3,L2 Current (Max),A,37.0
930618,Brentwood Avenue Covey,2024-01-28T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,37.0
930618,Brentwood Avenue Covey,2024-01-28T15:00:00.000+00:00,feeder,3,L1 Current (Min),A,88.75
930618,Brentwood Avenue Covey,2024-01-28T15:00:00.000+00:00,feeder,3,L1 Current (Max),A,88.88
930618,Brentwood Avenue Covey,2024-01-28T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,88.88
930618,Brentwood Avenue Covey,2024-01-28T15:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T15:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.06
930618,Brentwood Avenue Covey,2024-01-28T15:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T15:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.44
930618,Brentwood Avenue Covey,2024-01-28T15:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T15:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.06
930618,Brentwood Avenue Covey,2024-01-28T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-28T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-28T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-28T15:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98022
930618,Brentwood Avenue Covey,2024-01-28T15:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91156
930618,Brentwood Avenue Covey,2024-01-28T15:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97028
930618,Brentwood Avenue Covey,2024-01-28T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
930618,Brentwood Avenue Covey,2024-01-28T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
930618,Brentwood Avenue Covey,2024-01-28T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-28T15:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T15:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T15:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T15:00:00.000+00:00,feeder,2,L3 Current (Min),A,54.5
930618,Brentwood Avenue Covey,2024-01-28T15:00:00.000+00:00,feeder,2,L3 Current (Max),A,54.88
930618,Brentwood Avenue Covey,2024-01-28T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,54.75
930618,Brentwood Avenue Covey,2024-01-28T15:00:00.000+00:00,feeder,2,L2 Current (Min),A,20.0
930618,Brentwood Avenue Covey,2024-01-28T15:00:00.000+00:00,feeder,2,L2 Current (Max),A,20.12
930618,Brentwood Avenue Covey,2024-01-28T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,20.12
930618,Brentwood Avenue Covey,2024-01-28T15:00:00.000+00:00,feeder,2,L1 Current (Min),A,36.62
930618,Brentwood Avenue Covey,2024-01-28T15:00:00.000+00:00,feeder,2,L1 Current (Max),A,36.62
930618,Brentwood Avenue Covey,2024-01-28T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,36.62
930618,Brentwood Avenue Covey,2024-01-28T15:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T15:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.37
930618,Brentwood Avenue Covey,2024-01-28T15:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T15:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.25
930618,Brentwood Avenue Covey,2024-01-28T15:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T15:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.44
930618,Brentwood Avenue Covey,2024-01-28T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T15:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95535
930618,Brentwood Avenue Covey,2024-01-28T15:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97287
930618,Brentwood Avenue Covey,2024-01-28T15:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98193
930618,Brentwood Avenue Covey,2024-01-28T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
930618,Brentwood Avenue Covey,2024-01-28T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
930618,Brentwood Avenue Covey,2024-01-28T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
930618,Brentwood Avenue Covey,2024-01-28T15:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T15:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T15:00:00.000+00:00,feeder,1,L3 Current (Min),A,49.62
930618,Brentwood Avenue Covey,2024-01-28T15:00:00.000+00:00,feeder,1,L3 Current (Max),A,50.12
930618,Brentwood Avenue Covey,2024-01-28T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,49.88
930618,Brentwood Avenue Covey,2024-01-28T15:00:00.000+00:00,feeder,1,L2 Current (Min),A,61.12
930618,Brentwood Avenue Covey,2024-01-28T15:00:00.000+00:00,feeder,1,L2 Current (Max),A,62.62
930618,Brentwood Avenue Covey,2024-01-28T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,62.12
930618,Brentwood Avenue Covey,2024-01-28T15:00:00.000+00:00,feeder,1,L1 Current (Min),A,85.75
930618,Brentwood Avenue Covey,2024-01-28T15:00:00.000+00:00,feeder,1,L1 Current (Max),A,86.0
930618,Brentwood Avenue Covey,2024-01-28T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,85.88
930618,Brentwood Avenue Covey,2024-01-28T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.88
930618,Brentwood Avenue Covey,2024-01-28T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.98
930618,Brentwood Avenue Covey,2024-01-28T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
930618,Brentwood Avenue Covey,2024-01-28T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.59
930618,Brentwood Avenue Covey,2024-01-28T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.66
930618,Brentwood Avenue Covey,2024-01-28T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
930618,Brentwood Avenue Covey,2024-01-28T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.33
930618,Brentwood Avenue Covey,2024-01-28T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.38
930618,Brentwood Avenue Covey,2024-01-28T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
930618,Brentwood Avenue Covey,2024-01-28T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930618,Brentwood Avenue Covey,2024-01-28T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930618,Brentwood Avenue Covey,2024-01-28T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930618,Brentwood Avenue Covey,2024-01-28T15:00:00.000+00:00,busbar,,L3 Active Power,kW,54.0
930618,Brentwood Avenue Covey,2024-01-28T15:00:00.000+00:00,busbar,,L2 Active Power,kW,41.0
930618,Brentwood Avenue Covey,2024-01-28T15:00:00.000+00:00,busbar,,L1 Active Power,kW,57.0
930618,Brentwood Avenue Covey,2024-01-28T15:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T15:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T15:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T15:00:00.000+00:00,busbar,,L3 Current (Min),A,224.62
930618,Brentwood Avenue Covey,2024-01-28T15:00:00.000+00:00,busbar,,L3 Current (Max),A,225.0
930618,Brentwood Avenue Covey,2024-01-28T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,224.75
930618,Brentwood Avenue Covey,2024-01-28T15:00:00.000+00:00,busbar,,L2 Current (Min),A,173.38
930618,Brentwood Avenue Covey,2024-01-28T15:00:00.000+00:00,busbar,,L2 Current (Max),A,175.0
930618,Brentwood Avenue Covey,2024-01-28T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,174.5
930618,Brentwood Avenue Covey,2024-01-28T15:00:00.000+00:00,busbar,,L1 Current (Min),A,238.88
930618,Brentwood Avenue Covey,2024-01-28T15:00:00.000+00:00,busbar,,L1 Current (Max),A,239.12
930618,Brentwood Avenue Covey,2024-01-28T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,239.0
930618,Brentwood Avenue Covey,2024-01-28T15:00:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-28T15:00:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-28T14:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T14:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-20.56
930618,Brentwood Avenue Covey,2024-01-28T14:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T14:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.25
930618,Brentwood Avenue Covey,2024-01-28T14:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T14:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.19
930618,Brentwood Avenue Covey,2024-01-28T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-28T14:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.87002
930618,Brentwood Avenue Covey,2024-01-28T14:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96542
930618,Brentwood Avenue Covey,2024-01-28T14:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96899
930618,Brentwood Avenue Covey,2024-01-28T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930618,Brentwood Avenue Covey,2024-01-28T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
930618,Brentwood Avenue Covey,2024-01-28T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
930618,Brentwood Avenue Covey,2024-01-28T14:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T14:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T14:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T14:50:00.000+00:00,feeder,4,L3 Current (Min),A,25.75
930618,Brentwood Avenue Covey,2024-01-28T14:50:00.000+00:00,feeder,4,L3 Current (Max),A,25.75
930618,Brentwood Avenue Covey,2024-01-28T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,25.75
930618,Brentwood Avenue Covey,2024-01-28T14:50:00.000+00:00,feeder,4,L2 Current (Min),A,43.75
930618,Brentwood Avenue Covey,2024-01-28T14:50:00.000+00:00,feeder,4,L2 Current (Max),A,43.88
930618,Brentwood Avenue Covey,2024-01-28T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,43.88
930618,Brentwood Avenue Covey,2024-01-28T14:50:00.000+00:00,feeder,4,L1 Current (Min),A,31.5
930618,Brentwood Avenue Covey,2024-01-28T14:50:00.000+00:00,feeder,4,L1 Current (Max),A,32.0
930618,Brentwood Avenue Covey,2024-01-28T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,31.75
930618,Brentwood Avenue Covey,2024-01-28T14:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T14:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.0
930618,Brentwood Avenue Covey,2024-01-28T14:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T14:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.06
930618,Brentwood Avenue Covey,2024-01-28T14:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T14:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.69
930618,Brentwood Avenue Covey,2024-01-28T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930618,Brentwood Avenue Covey,2024-01-28T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T14:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99762
930618,Brentwood Avenue Covey,2024-01-28T14:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97412
930618,Brentwood Avenue Covey,2024-01-28T14:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97769
930618,Brentwood Avenue Covey,2024-01-28T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,20.0
930618,Brentwood Avenue Covey,2024-01-28T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
930618,Brentwood Avenue Covey,2024-01-28T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
930618,Brentwood Avenue Covey,2024-01-28T14:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T14:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T14:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T14:50:00.000+00:00,feeder,3,L3 Current (Min),A,82.75
930618,Brentwood Avenue Covey,2024-01-28T14:50:00.000+00:00,feeder,3,L3 Current (Max),A,82.75
930618,Brentwood Avenue Covey,2024-01-28T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,82.75
930618,Brentwood Avenue Covey,2024-01-28T14:50:00.000+00:00,feeder,3,L2 Current (Min),A,60.12
930618,Brentwood Avenue Covey,2024-01-28T14:50:00.000+00:00,feeder,3,L2 Current (Max),A,60.25
930618,Brentwood Avenue Covey,2024-01-28T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,60.25
930618,Brentwood Avenue Covey,2024-01-28T14:50:00.000+00:00,feeder,3,L1 Current (Min),A,66.88
