Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930618,Brentwood Avenue Covey,2024-01-28T14:50:00.000+00:00,feeder,3,L1 Current (Max),A,67.0
930618,Brentwood Avenue Covey,2024-01-28T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,66.88
930618,Brentwood Avenue Covey,2024-01-28T14:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T14:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.31
930618,Brentwood Avenue Covey,2024-01-28T14:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T14:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.0
930618,Brentwood Avenue Covey,2024-01-28T14:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T14:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.07
930618,Brentwood Avenue Covey,2024-01-28T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-28T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T14:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98972
930618,Brentwood Avenue Covey,2024-01-28T14:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93558
930618,Brentwood Avenue Covey,2024-01-28T14:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93735
930618,Brentwood Avenue Covey,2024-01-28T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
930618,Brentwood Avenue Covey,2024-01-28T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930618,Brentwood Avenue Covey,2024-01-28T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
930618,Brentwood Avenue Covey,2024-01-28T14:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T14:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T14:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T14:50:00.000+00:00,feeder,2,L3 Current (Min),A,69.62
930618,Brentwood Avenue Covey,2024-01-28T14:50:00.000+00:00,feeder,2,L3 Current (Max),A,69.75
930618,Brentwood Avenue Covey,2024-01-28T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,69.62
930618,Brentwood Avenue Covey,2024-01-28T14:50:00.000+00:00,feeder,2,L2 Current (Min),A,24.0
930618,Brentwood Avenue Covey,2024-01-28T14:50:00.000+00:00,feeder,2,L2 Current (Max),A,26.0
930618,Brentwood Avenue Covey,2024-01-28T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,25.0
930618,Brentwood Avenue Covey,2024-01-28T14:50:00.000+00:00,feeder,2,L1 Current (Min),A,28.75
930618,Brentwood Avenue Covey,2024-01-28T14:50:00.000+00:00,feeder,2,L1 Current (Max),A,29.0
930618,Brentwood Avenue Covey,2024-01-28T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,28.88
930618,Brentwood Avenue Covey,2024-01-28T14:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T14:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.63
930618,Brentwood Avenue Covey,2024-01-28T14:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T14:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.75
930618,Brentwood Avenue Covey,2024-01-28T14:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T14:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.31
930618,Brentwood Avenue Covey,2024-01-28T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T14:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94394
930618,Brentwood Avenue Covey,2024-01-28T14:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98462
930618,Brentwood Avenue Covey,2024-01-28T14:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94263
930618,Brentwood Avenue Covey,2024-01-28T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
930618,Brentwood Avenue Covey,2024-01-28T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
930618,Brentwood Avenue Covey,2024-01-28T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
930618,Brentwood Avenue Covey,2024-01-28T14:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T14:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T14:50:00.000+00:00,feeder,1,L3 Current (Min),A,44.25
930618,Brentwood Avenue Covey,2024-01-28T14:50:00.000+00:00,feeder,1,L3 Current (Max),A,44.75
930618,Brentwood Avenue Covey,2024-01-28T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,44.5
930618,Brentwood Avenue Covey,2024-01-28T14:50:00.000+00:00,feeder,1,L2 Current (Min),A,99.12
930618,Brentwood Avenue Covey,2024-01-28T14:50:00.000+00:00,feeder,1,L2 Current (Max),A,103.38
930618,Brentwood Avenue Covey,2024-01-28T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,101.25
930618,Brentwood Avenue Covey,2024-01-28T14:50:00.000+00:00,feeder,1,L1 Current (Min),A,45.75
930618,Brentwood Avenue Covey,2024-01-28T14:50:00.000+00:00,feeder,1,L1 Current (Max),A,45.88
930618,Brentwood Avenue Covey,2024-01-28T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,45.75
930618,Brentwood Avenue Covey,2024-01-28T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.39
930618,Brentwood Avenue Covey,2024-01-28T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.39
930618,Brentwood Avenue Covey,2024-01-28T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
930618,Brentwood Avenue Covey,2024-01-28T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.05
930618,Brentwood Avenue Covey,2024-01-28T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.05
930618,Brentwood Avenue Covey,2024-01-28T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
930618,Brentwood Avenue Covey,2024-01-28T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.39
930618,Brentwood Avenue Covey,2024-01-28T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.45
930618,Brentwood Avenue Covey,2024-01-28T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
930618,Brentwood Avenue Covey,2024-01-28T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930618,Brentwood Avenue Covey,2024-01-28T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-28T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930618,Brentwood Avenue Covey,2024-01-28T14:50:00.000+00:00,busbar,,L3 Active Power,kW,53.0
930618,Brentwood Avenue Covey,2024-01-28T14:50:00.000+00:00,busbar,,L2 Active Power,kW,55.0
930618,Brentwood Avenue Covey,2024-01-28T14:50:00.000+00:00,busbar,,L1 Active Power,kW,40.0
930618,Brentwood Avenue Covey,2024-01-28T14:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T14:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T14:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T14:50:00.000+00:00,busbar,,L3 Current (Min),A,219.88
930618,Brentwood Avenue Covey,2024-01-28T14:50:00.000+00:00,busbar,,L3 Current (Max),A,220.38
930618,Brentwood Avenue Covey,2024-01-28T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,220.12
930618,Brentwood Avenue Covey,2024-01-28T14:50:00.000+00:00,busbar,,L2 Current (Min),A,229.0
930618,Brentwood Avenue Covey,2024-01-28T14:50:00.000+00:00,busbar,,L2 Current (Max),A,230.88
930618,Brentwood Avenue Covey,2024-01-28T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,229.88
930618,Brentwood Avenue Covey,2024-01-28T14:50:00.000+00:00,busbar,,L1 Current (Min),A,172.62
930618,Brentwood Avenue Covey,2024-01-28T14:50:00.000+00:00,busbar,,L1 Current (Max),A,173.38
930618,Brentwood Avenue Covey,2024-01-28T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,173.0
930618,Brentwood Avenue Covey,2024-01-28T14:50:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-28T14:50:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-28T14:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T14:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.75
930618,Brentwood Avenue Covey,2024-01-28T14:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T14:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.06
930618,Brentwood Avenue Covey,2024-01-28T14:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T14:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.38
930618,Brentwood Avenue Covey,2024-01-28T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-28T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-28T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-28T14:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89465
930618,Brentwood Avenue Covey,2024-01-28T14:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98511
930618,Brentwood Avenue Covey,2024-01-28T14:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98386
930618,Brentwood Avenue Covey,2024-01-28T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930618,Brentwood Avenue Covey,2024-01-28T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
930618,Brentwood Avenue Covey,2024-01-28T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
930618,Brentwood Avenue Covey,2024-01-28T14:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T14:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T14:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T14:40:00.000+00:00,feeder,4,L3 Current (Min),A,24.62
930618,Brentwood Avenue Covey,2024-01-28T14:40:00.000+00:00,feeder,4,L3 Current (Max),A,24.75
930618,Brentwood Avenue Covey,2024-01-28T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,24.62
930618,Brentwood Avenue Covey,2024-01-28T14:40:00.000+00:00,feeder,4,L2 Current (Min),A,63.75
930618,Brentwood Avenue Covey,2024-01-28T14:40:00.000+00:00,feeder,4,L2 Current (Max),A,64.0
930618,Brentwood Avenue Covey,2024-01-28T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,63.88
930618,Brentwood Avenue Covey,2024-01-28T14:40:00.000+00:00,feeder,4,L1 Current (Min),A,40.75
930618,Brentwood Avenue Covey,2024-01-28T14:40:00.000+00:00,feeder,4,L1 Current (Max),A,40.88
930618,Brentwood Avenue Covey,2024-01-28T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,40.75
930618,Brentwood Avenue Covey,2024-01-28T14:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T14:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.81
930618,Brentwood Avenue Covey,2024-01-28T14:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T14:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.0
930618,Brentwood Avenue Covey,2024-01-28T14:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T14:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.75
930618,Brentwood Avenue Covey,2024-01-28T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930618,Brentwood Avenue Covey,2024-01-28T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T14:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99194
930618,Brentwood Avenue Covey,2024-01-28T14:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97189
930618,Brentwood Avenue Covey,2024-01-28T14:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9747
930618,Brentwood Avenue Covey,2024-01-28T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
930618,Brentwood Avenue Covey,2024-01-28T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
930618,Brentwood Avenue Covey,2024-01-28T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
930618,Brentwood Avenue Covey,2024-01-28T14:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T14:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T14:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T14:40:00.000+00:00,feeder,3,L3 Current (Min),A,44.62
930618,Brentwood Avenue Covey,2024-01-28T14:40:00.000+00:00,feeder,3,L3 Current (Max),A,44.75
930618,Brentwood Avenue Covey,2024-01-28T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,44.75
930618,Brentwood Avenue Covey,2024-01-28T14:40:00.000+00:00,feeder,3,L2 Current (Min),A,56.0
930618,Brentwood Avenue Covey,2024-01-28T14:40:00.000+00:00,feeder,3,L2 Current (Max),A,56.25
930618,Brentwood Avenue Covey,2024-01-28T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,56.12
930618,Brentwood Avenue Covey,2024-01-28T14:40:00.000+00:00,feeder,3,L1 Current (Min),A,65.88
930618,Brentwood Avenue Covey,2024-01-28T14:40:00.000+00:00,feeder,3,L1 Current (Max),A,66.0
930618,Brentwood Avenue Covey,2024-01-28T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,66.0
930618,Brentwood Avenue Covey,2024-01-28T14:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T14:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.13
930618,Brentwood Avenue Covey,2024-01-28T14:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T14:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.38
930618,Brentwood Avenue Covey,2024-01-28T14:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T14:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.94
930618,Brentwood Avenue Covey,2024-01-28T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-28T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930618,Brentwood Avenue Covey,2024-01-28T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T14:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97333
930618,Brentwood Avenue Covey,2024-01-28T14:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97552
930618,Brentwood Avenue Covey,2024-01-28T14:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94989
930618,Brentwood Avenue Covey,2024-01-28T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
930618,Brentwood Avenue Covey,2024-01-28T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
930618,Brentwood Avenue Covey,2024-01-28T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-28T14:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T14:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T14:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T14:40:00.000+00:00,feeder,2,L3 Current (Min),A,46.38
930618,Brentwood Avenue Covey,2024-01-28T14:40:00.000+00:00,feeder,2,L3 Current (Max),A,46.62
930618,Brentwood Avenue Covey,2024-01-28T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,46.5
930618,Brentwood Avenue Covey,2024-01-28T14:40:00.000+00:00,feeder,2,L2 Current (Min),A,33.5
930618,Brentwood Avenue Covey,2024-01-28T14:40:00.000+00:00,feeder,2,L2 Current (Max),A,33.62
930618,Brentwood Avenue Covey,2024-01-28T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,33.5
930618,Brentwood Avenue Covey,2024-01-28T14:40:00.000+00:00,feeder,2,L1 Current (Min),A,34.0
930618,Brentwood Avenue Covey,2024-01-28T14:40:00.000+00:00,feeder,2,L1 Current (Max),A,40.38
930618,Brentwood Avenue Covey,2024-01-28T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,37.25
930618,Brentwood Avenue Covey,2024-01-28T14:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T14:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.87
930618,Brentwood Avenue Covey,2024-01-28T14:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T14:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.06
930618,Brentwood Avenue Covey,2024-01-28T14:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T14:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.06
930618,Brentwood Avenue Covey,2024-01-28T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T14:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94751
930618,Brentwood Avenue Covey,2024-01-28T14:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98566
930618,Brentwood Avenue Covey,2024-01-28T14:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94913
930618,Brentwood Avenue Covey,2024-01-28T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
930618,Brentwood Avenue Covey,2024-01-28T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
930618,Brentwood Avenue Covey,2024-01-28T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
930618,Brentwood Avenue Covey,2024-01-28T14:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T14:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T14:40:00.000+00:00,feeder,1,L3 Current (Min),A,48.25
930618,Brentwood Avenue Covey,2024-01-28T14:40:00.000+00:00,feeder,1,L3 Current (Max),A,48.38
930618,Brentwood Avenue Covey,2024-01-28T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,48.25
930618,Brentwood Avenue Covey,2024-01-28T14:40:00.000+00:00,feeder,1,L2 Current (Min),A,99.88
930618,Brentwood Avenue Covey,2024-01-28T14:40:00.000+00:00,feeder,1,L2 Current (Max),A,100.38
930618,Brentwood Avenue Covey,2024-01-28T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,100.12
930618,Brentwood Avenue Covey,2024-01-28T14:40:00.000+00:00,feeder,1,L1 Current (Min),A,50.25
930618,Brentwood Avenue Covey,2024-01-28T14:40:00.000+00:00,feeder,1,L1 Current (Max),A,50.5
930618,Brentwood Avenue Covey,2024-01-28T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,50.38
930618,Brentwood Avenue Covey,2024-01-28T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.97
930618,Brentwood Avenue Covey,2024-01-28T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.02
930618,Brentwood Avenue Covey,2024-01-28T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
930618,Brentwood Avenue Covey,2024-01-28T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.09
930618,Brentwood Avenue Covey,2024-01-28T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.11
930618,Brentwood Avenue Covey,2024-01-28T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
930618,Brentwood Avenue Covey,2024-01-28T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.3
930618,Brentwood Avenue Covey,2024-01-28T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.33
930618,Brentwood Avenue Covey,2024-01-28T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
930618,Brentwood Avenue Covey,2024-01-28T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930618,Brentwood Avenue Covey,2024-01-28T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930618,Brentwood Avenue Covey,2024-01-28T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-28T14:40:00.000+00:00,busbar,,L3 Active Power,kW,38.0
930618,Brentwood Avenue Covey,2024-01-28T14:40:00.000+00:00,busbar,,L2 Active Power,kW,61.0
930618,Brentwood Avenue Covey,2024-01-28T14:40:00.000+00:00,busbar,,L1 Active Power,kW,46.0
930618,Brentwood Avenue Covey,2024-01-28T14:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T14:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T14:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T14:40:00.000+00:00,busbar,,L3 Current (Min),A,163.0
930618,Brentwood Avenue Covey,2024-01-28T14:40:00.000+00:00,busbar,,L3 Current (Max),A,163.25
930618,Brentwood Avenue Covey,2024-01-28T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,163.12
930618,Brentwood Avenue Covey,2024-01-28T14:40:00.000+00:00,busbar,,L2 Current (Min),A,253.25
930618,Brentwood Avenue Covey,2024-01-28T14:40:00.000+00:00,busbar,,L2 Current (Max),A,254.0
930618,Brentwood Avenue Covey,2024-01-28T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,253.62
930618,Brentwood Avenue Covey,2024-01-28T14:40:00.000+00:00,busbar,,L1 Current (Min),A,190.88
930618,Brentwood Avenue Covey,2024-01-28T14:40:00.000+00:00,busbar,,L1 Current (Max),A,197.12
930618,Brentwood Avenue Covey,2024-01-28T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,194.0
930618,Brentwood Avenue Covey,2024-01-28T14:40:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-28T14:40:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-28T14:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T14:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-17.25
930618,Brentwood Avenue Covey,2024-01-28T14:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T14:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.25
930618,Brentwood Avenue Covey,2024-01-28T14:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T14:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.81
930618,Brentwood Avenue Covey,2024-01-28T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-28T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-28T14:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.88074
930618,Brentwood Avenue Covey,2024-01-28T14:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98791
930618,Brentwood Avenue Covey,2024-01-28T14:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97992
930618,Brentwood Avenue Covey,2024-01-28T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930618,Brentwood Avenue Covey,2024-01-28T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
930618,Brentwood Avenue Covey,2024-01-28T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
930618,Brentwood Avenue Covey,2024-01-28T14:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T14:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T14:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T14:30:00.000+00:00,feeder,4,L3 Current (Min),A,23.75
930618,Brentwood Avenue Covey,2024-01-28T14:30:00.000+00:00,feeder,4,L3 Current (Max),A,23.75
930618,Brentwood Avenue Covey,2024-01-28T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,23.75
930618,Brentwood Avenue Covey,2024-01-28T14:30:00.000+00:00,feeder,4,L2 Current (Min),A,70.0
930618,Brentwood Avenue Covey,2024-01-28T14:30:00.000+00:00,feeder,4,L2 Current (Max),A,70.12
930618,Brentwood Avenue Covey,2024-01-28T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,70.0
930618,Brentwood Avenue Covey,2024-01-28T14:30:00.000+00:00,feeder,4,L1 Current (Min),A,49.38
930618,Brentwood Avenue Covey,2024-01-28T14:30:00.000+00:00,feeder,4,L1 Current (Max),A,49.75
930618,Brentwood Avenue Covey,2024-01-28T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,49.62
930618,Brentwood Avenue Covey,2024-01-28T14:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T14:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.0
930618,Brentwood Avenue Covey,2024-01-28T14:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T14:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.56
930618,Brentwood Avenue Covey,2024-01-28T14:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T14:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.12
930618,Brentwood Avenue Covey,2024-01-28T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-28T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-28T14:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99393
930618,Brentwood Avenue Covey,2024-01-28T14:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97629
930618,Brentwood Avenue Covey,2024-01-28T14:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98859
930618,Brentwood Avenue Covey,2024-01-28T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
930618,Brentwood Avenue Covey,2024-01-28T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
930618,Brentwood Avenue Covey,2024-01-28T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
930618,Brentwood Avenue Covey,2024-01-28T14:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T14:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T14:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T14:30:00.000+00:00,feeder,3,L3 Current (Min),A,63.5
930618,Brentwood Avenue Covey,2024-01-28T14:30:00.000+00:00,feeder,3,L3 Current (Max),A,63.62
930618,Brentwood Avenue Covey,2024-01-28T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,63.5
930618,Brentwood Avenue Covey,2024-01-28T14:30:00.000+00:00,feeder,3,L2 Current (Min),A,63.0
930618,Brentwood Avenue Covey,2024-01-28T14:30:00.000+00:00,feeder,3,L2 Current (Max),A,63.25
930618,Brentwood Avenue Covey,2024-01-28T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,63.12
930618,Brentwood Avenue Covey,2024-01-28T14:30:00.000+00:00,feeder,3,L1 Current (Min),A,74.25
930618,Brentwood Avenue Covey,2024-01-28T14:30:00.000+00:00,feeder,3,L1 Current (Max),A,74.25
930618,Brentwood Avenue Covey,2024-01-28T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,74.25
930618,Brentwood Avenue Covey,2024-01-28T14:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T14:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.31
930618,Brentwood Avenue Covey,2024-01-28T14:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T14:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.75
930618,Brentwood Avenue Covey,2024-01-28T14:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T14:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.25
930618,Brentwood Avenue Covey,2024-01-28T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-28T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930618,Brentwood Avenue Covey,2024-01-28T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-28T14:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98853
930618,Brentwood Avenue Covey,2024-01-28T14:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9917
930618,Brentwood Avenue Covey,2024-01-28T14:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96085
930618,Brentwood Avenue Covey,2024-01-28T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
930618,Brentwood Avenue Covey,2024-01-28T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
930618,Brentwood Avenue Covey,2024-01-28T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
930618,Brentwood Avenue Covey,2024-01-28T14:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T14:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T14:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T14:30:00.000+00:00,feeder,2,L3 Current (Min),A,61.25
930618,Brentwood Avenue Covey,2024-01-28T14:30:00.000+00:00,feeder,2,L3 Current (Max),A,64.88
930618,Brentwood Avenue Covey,2024-01-28T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,62.25
930618,Brentwood Avenue Covey,2024-01-28T14:30:00.000+00:00,feeder,2,L2 Current (Min),A,59.75
930618,Brentwood Avenue Covey,2024-01-28T14:30:00.000+00:00,feeder,2,L2 Current (Max),A,59.88
930618,Brentwood Avenue Covey,2024-01-28T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,59.75
930618,Brentwood Avenue Covey,2024-01-28T14:30:00.000+00:00,feeder,2,L1 Current (Min),A,33.75
930618,Brentwood Avenue Covey,2024-01-28T14:30:00.000+00:00,feeder,2,L1 Current (Max),A,34.0
930618,Brentwood Avenue Covey,2024-01-28T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,33.88
930618,Brentwood Avenue Covey,2024-01-28T14:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T14:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.87
930618,Brentwood Avenue Covey,2024-01-28T14:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T14:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.06
930618,Brentwood Avenue Covey,2024-01-28T14:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T14:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.87
930618,Brentwood Avenue Covey,2024-01-28T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T14:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92746
930618,Brentwood Avenue Covey,2024-01-28T14:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97443
930618,Brentwood Avenue Covey,2024-01-28T14:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94122
930618,Brentwood Avenue Covey,2024-01-28T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-28T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
930618,Brentwood Avenue Covey,2024-01-28T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
930618,Brentwood Avenue Covey,2024-01-28T14:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T14:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T14:30:00.000+00:00,feeder,1,L3 Current (Min),A,39.75
930618,Brentwood Avenue Covey,2024-01-28T14:30:00.000+00:00,feeder,1,L3 Current (Max),A,39.75
930618,Brentwood Avenue Covey,2024-01-28T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,39.75
930618,Brentwood Avenue Covey,2024-01-28T14:30:00.000+00:00,feeder,1,L2 Current (Min),A,73.38
930618,Brentwood Avenue Covey,2024-01-28T14:30:00.000+00:00,feeder,1,L2 Current (Max),A,77.38
930618,Brentwood Avenue Covey,2024-01-28T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,74.5
930618,Brentwood Avenue Covey,2024-01-28T14:30:00.000+00:00,feeder,1,L1 Current (Min),A,42.38
930618,Brentwood Avenue Covey,2024-01-28T14:30:00.000+00:00,feeder,1,L1 Current (Max),A,42.75
930618,Brentwood Avenue Covey,2024-01-28T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,42.5
930618,Brentwood Avenue Covey,2024-01-28T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.69
930618,Brentwood Avenue Covey,2024-01-28T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.83
930618,Brentwood Avenue Covey,2024-01-28T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
930618,Brentwood Avenue Covey,2024-01-28T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.34
930618,Brentwood Avenue Covey,2024-01-28T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.45
930618,Brentwood Avenue Covey,2024-01-28T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
930618,Brentwood Avenue Covey,2024-01-28T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.91
930618,Brentwood Avenue Covey,2024-01-28T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.05
930618,Brentwood Avenue Covey,2024-01-28T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
930618,Brentwood Avenue Covey,2024-01-28T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930618,Brentwood Avenue Covey,2024-01-28T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930618,Brentwood Avenue Covey,2024-01-28T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930618,Brentwood Avenue Covey,2024-01-28T14:30:00.000+00:00,busbar,,L3 Active Power,kW,45.0
930618,Brentwood Avenue Covey,2024-01-28T14:30:00.000+00:00,busbar,,L2 Active Power,kW,64.0
930618,Brentwood Avenue Covey,2024-01-28T14:30:00.000+00:00,busbar,,L1 Active Power,kW,47.0
930618,Brentwood Avenue Covey,2024-01-28T14:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T14:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T14:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T14:30:00.000+00:00,busbar,,L3 Current (Min),A,186.38
930618,Brentwood Avenue Covey,2024-01-28T14:30:00.000+00:00,busbar,,L3 Current (Max),A,189.88
930618,Brentwood Avenue Covey,2024-01-28T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,187.38
930618,Brentwood Avenue Covey,2024-01-28T14:30:00.000+00:00,busbar,,L2 Current (Min),A,266.0
930618,Brentwood Avenue Covey,2024-01-28T14:30:00.000+00:00,busbar,,L2 Current (Max),A,270.25
930618,Brentwood Avenue Covey,2024-01-28T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,267.25
930618,Brentwood Avenue Covey,2024-01-28T14:30:00.000+00:00,busbar,,L1 Current (Min),A,199.62
930618,Brentwood Avenue Covey,2024-01-28T14:30:00.000+00:00,busbar,,L1 Current (Max),A,199.75
930618,Brentwood Avenue Covey,2024-01-28T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,199.75
930618,Brentwood Avenue Covey,2024-01-28T14:30:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-28T14:30:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-28T14:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T14:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.31
930618,Brentwood Avenue Covey,2024-01-28T14:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T14:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.5
930618,Brentwood Avenue Covey,2024-01-28T14:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T14:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.44
930618,Brentwood Avenue Covey,2024-01-28T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930618,Brentwood Avenue Covey,2024-01-28T14:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97385
930618,Brentwood Avenue Covey,2024-01-28T14:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98416
930618,Brentwood Avenue Covey,2024-01-28T14:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98071
930618,Brentwood Avenue Covey,2024-01-28T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
930618,Brentwood Avenue Covey,2024-01-28T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
930618,Brentwood Avenue Covey,2024-01-28T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
930618,Brentwood Avenue Covey,2024-01-28T14:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T14:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T14:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T14:20:00.000+00:00,feeder,4,L3 Current (Min),A,46.75
930618,Brentwood Avenue Covey,2024-01-28T14:20:00.000+00:00,feeder,4,L3 Current (Max),A,46.88
930618,Brentwood Avenue Covey,2024-01-28T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,46.75
930618,Brentwood Avenue Covey,2024-01-28T14:20:00.000+00:00,feeder,4,L2 Current (Min),A,65.38
930618,Brentwood Avenue Covey,2024-01-28T14:20:00.000+00:00,feeder,4,L2 Current (Max),A,65.38
930618,Brentwood Avenue Covey,2024-01-28T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,65.38
930618,Brentwood Avenue Covey,2024-01-28T14:20:00.000+00:00,feeder,4,L1 Current (Min),A,44.5
930618,Brentwood Avenue Covey,2024-01-28T14:20:00.000+00:00,feeder,4,L1 Current (Max),A,44.5
930618,Brentwood Avenue Covey,2024-01-28T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,44.5
930618,Brentwood Avenue Covey,2024-01-28T14:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T14:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.75
930618,Brentwood Avenue Covey,2024-01-28T14:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T14:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.13
930618,Brentwood Avenue Covey,2024-01-28T14:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T14:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.19
930618,Brentwood Avenue Covey,2024-01-28T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-28T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T14:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98172
930618,Brentwood Avenue Covey,2024-01-28T14:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97925
930618,Brentwood Avenue Covey,2024-01-28T14:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99176
930618,Brentwood Avenue Covey,2024-01-28T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-28T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
930618,Brentwood Avenue Covey,2024-01-28T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,25.0
930618,Brentwood Avenue Covey,2024-01-28T14:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T14:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T14:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T14:20:00.000+00:00,feeder,3,L3 Current (Min),A,36.62
930618,Brentwood Avenue Covey,2024-01-28T14:20:00.000+00:00,feeder,3,L3 Current (Max),A,36.88
930618,Brentwood Avenue Covey,2024-01-28T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,36.75
930618,Brentwood Avenue Covey,2024-01-28T14:20:00.000+00:00,feeder,3,L2 Current (Min),A,59.25
930618,Brentwood Avenue Covey,2024-01-28T14:20:00.000+00:00,feeder,3,L2 Current (Max),A,59.38
930618,Brentwood Avenue Covey,2024-01-28T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,59.38
930618,Brentwood Avenue Covey,2024-01-28T14:20:00.000+00:00,feeder,3,L1 Current (Min),A,104.25
930618,Brentwood Avenue Covey,2024-01-28T14:20:00.000+00:00,feeder,3,L1 Current (Max),A,104.88
930618,Brentwood Avenue Covey,2024-01-28T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,104.75
930618,Brentwood Avenue Covey,2024-01-28T14:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T14:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.19
930618,Brentwood Avenue Covey,2024-01-28T14:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T14:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.25
930618,Brentwood Avenue Covey,2024-01-28T14:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T14:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.81
930618,Brentwood Avenue Covey,2024-01-28T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-28T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-28T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-28T14:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98743
930618,Brentwood Avenue Covey,2024-01-28T14:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95596
930618,Brentwood Avenue Covey,2024-01-28T14:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97702
930618,Brentwood Avenue Covey,2024-01-28T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
930618,Brentwood Avenue Covey,2024-01-28T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930618,Brentwood Avenue Covey,2024-01-28T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
930618,Brentwood Avenue Covey,2024-01-28T14:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T14:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T14:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T14:20:00.000+00:00,feeder,2,L3 Current (Min),A,53.38
930618,Brentwood Avenue Covey,2024-01-28T14:20:00.000+00:00,feeder,2,L3 Current (Max),A,53.62
930618,Brentwood Avenue Covey,2024-01-28T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,53.5
930618,Brentwood Avenue Covey,2024-01-28T14:20:00.000+00:00,feeder,2,L2 Current (Min),A,25.75
930618,Brentwood Avenue Covey,2024-01-28T14:20:00.000+00:00,feeder,2,L2 Current (Max),A,27.12
930618,Brentwood Avenue Covey,2024-01-28T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,26.25
930618,Brentwood Avenue Covey,2024-01-28T14:20:00.000+00:00,feeder,2,L1 Current (Min),A,45.62
930618,Brentwood Avenue Covey,2024-01-28T14:20:00.000+00:00,feeder,2,L1 Current (Max),A,45.88
930618,Brentwood Avenue Covey,2024-01-28T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,45.75
930618,Brentwood Avenue Covey,2024-01-28T14:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T14:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.5
930618,Brentwood Avenue Covey,2024-01-28T14:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T14:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.44
930618,Brentwood Avenue Covey,2024-01-28T14:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T14:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.94
930618,Brentwood Avenue Covey,2024-01-28T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T14:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94635
930618,Brentwood Avenue Covey,2024-01-28T14:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97192
930618,Brentwood Avenue Covey,2024-01-28T14:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98013
930618,Brentwood Avenue Covey,2024-01-28T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
930618,Brentwood Avenue Covey,2024-01-28T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
930618,Brentwood Avenue Covey,2024-01-28T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
930618,Brentwood Avenue Covey,2024-01-28T14:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T14:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T14:20:00.000+00:00,feeder,1,L3 Current (Min),A,48.38
930618,Brentwood Avenue Covey,2024-01-28T14:20:00.000+00:00,feeder,1,L3 Current (Max),A,48.62
930618,Brentwood Avenue Covey,2024-01-28T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,48.5
930618,Brentwood Avenue Covey,2024-01-28T14:20:00.000+00:00,feeder,1,L2 Current (Min),A,67.5
930618,Brentwood Avenue Covey,2024-01-28T14:20:00.000+00:00,feeder,1,L2 Current (Max),A,72.38
930618,Brentwood Avenue Covey,2024-01-28T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,69.62
930618,Brentwood Avenue Covey,2024-01-28T14:20:00.000+00:00,feeder,1,L1 Current (Min),A,74.88
930618,Brentwood Avenue Covey,2024-01-28T14:20:00.000+00:00,feeder,1,L1 Current (Max),A,75.0
930618,Brentwood Avenue Covey,2024-01-28T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,74.88
930618,Brentwood Avenue Covey,2024-01-28T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.47
930618,Brentwood Avenue Covey,2024-01-28T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.52
930618,Brentwood Avenue Covey,2024-01-28T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
930618,Brentwood Avenue Covey,2024-01-28T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.09
930618,Brentwood Avenue Covey,2024-01-28T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.12
930618,Brentwood Avenue Covey,2024-01-28T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
930618,Brentwood Avenue Covey,2024-01-28T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.8
930618,Brentwood Avenue Covey,2024-01-28T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.83
930618,Brentwood Avenue Covey,2024-01-28T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
930618,Brentwood Avenue Covey,2024-01-28T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930618,Brentwood Avenue Covey,2024-01-28T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930618,Brentwood Avenue Covey,2024-01-28T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930618,Brentwood Avenue Covey,2024-01-28T14:20:00.000+00:00,busbar,,L3 Active Power,kW,44.0
930618,Brentwood Avenue Covey,2024-01-28T14:20:00.000+00:00,busbar,,L2 Active Power,kW,52.0
930618,Brentwood Avenue Covey,2024-01-28T14:20:00.000+00:00,busbar,,L1 Active Power,kW,64.0
930618,Brentwood Avenue Covey,2024-01-28T14:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T14:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T14:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T14:20:00.000+00:00,busbar,,L3 Current (Min),A,185.0
930618,Brentwood Avenue Covey,2024-01-28T14:20:00.000+00:00,busbar,,L3 Current (Max),A,185.25
930618,Brentwood Avenue Covey,2024-01-28T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,185.12
930618,Brentwood Avenue Covey,2024-01-28T14:20:00.000+00:00,busbar,,L2 Current (Min),A,218.0
930618,Brentwood Avenue Covey,2024-01-28T14:20:00.000+00:00,busbar,,L2 Current (Max),A,224.0
930618,Brentwood Avenue Covey,2024-01-28T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,220.5
930618,Brentwood Avenue Covey,2024-01-28T14:20:00.000+00:00,busbar,,L1 Current (Min),A,269.38
930618,Brentwood Avenue Covey,2024-01-28T14:20:00.000+00:00,busbar,,L1 Current (Max),A,269.88
930618,Brentwood Avenue Covey,2024-01-28T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,269.75
930618,Brentwood Avenue Covey,2024-01-28T14:20:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-28T14:20:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-28T14:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T14:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.31
930618,Brentwood Avenue Covey,2024-01-28T14:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T14:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.25
930618,Brentwood Avenue Covey,2024-01-28T14:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T14:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.62
930618,Brentwood Avenue Covey,2024-01-28T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-28T14:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92291
930618,Brentwood Avenue Covey,2024-01-28T14:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94079
930618,Brentwood Avenue Covey,2024-01-28T14:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98459
