Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930618,Brentwood Avenue Covey,2024-01-28T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
930618,Brentwood Avenue Covey,2024-01-28T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-28T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
930618,Brentwood Avenue Covey,2024-01-28T14:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T14:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T14:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T14:10:00.000+00:00,feeder,4,L3 Current (Min),A,30.5
930618,Brentwood Avenue Covey,2024-01-28T14:10:00.000+00:00,feeder,4,L3 Current (Max),A,30.62
930618,Brentwood Avenue Covey,2024-01-28T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,30.62
930618,Brentwood Avenue Covey,2024-01-28T14:10:00.000+00:00,feeder,4,L2 Current (Min),A,37.38
930618,Brentwood Avenue Covey,2024-01-28T14:10:00.000+00:00,feeder,4,L2 Current (Max),A,37.38
930618,Brentwood Avenue Covey,2024-01-28T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,37.38
930618,Brentwood Avenue Covey,2024-01-28T14:10:00.000+00:00,feeder,4,L1 Current (Min),A,56.75
930618,Brentwood Avenue Covey,2024-01-28T14:10:00.000+00:00,feeder,4,L1 Current (Max),A,56.75
930618,Brentwood Avenue Covey,2024-01-28T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,56.75
930618,Brentwood Avenue Covey,2024-01-28T14:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T14:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.56
930618,Brentwood Avenue Covey,2024-01-28T14:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T14:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.0
930618,Brentwood Avenue Covey,2024-01-28T14:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T14:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.93
930618,Brentwood Avenue Covey,2024-01-28T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930618,Brentwood Avenue Covey,2024-01-28T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T14:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99057
930618,Brentwood Avenue Covey,2024-01-28T14:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98459
930618,Brentwood Avenue Covey,2024-01-28T14:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96548
930618,Brentwood Avenue Covey,2024-01-28T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
930618,Brentwood Avenue Covey,2024-01-28T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,20.0
930618,Brentwood Avenue Covey,2024-01-28T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
930618,Brentwood Avenue Covey,2024-01-28T14:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T14:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T14:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T14:10:00.000+00:00,feeder,3,L3 Current (Min),A,50.25
930618,Brentwood Avenue Covey,2024-01-28T14:10:00.000+00:00,feeder,3,L3 Current (Max),A,50.25
930618,Brentwood Avenue Covey,2024-01-28T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,50.25
930618,Brentwood Avenue Covey,2024-01-28T14:10:00.000+00:00,feeder,3,L2 Current (Min),A,82.12
930618,Brentwood Avenue Covey,2024-01-28T14:10:00.000+00:00,feeder,3,L2 Current (Max),A,82.25
930618,Brentwood Avenue Covey,2024-01-28T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,82.25
930618,Brentwood Avenue Covey,2024-01-28T14:10:00.000+00:00,feeder,3,L1 Current (Min),A,50.5
930618,Brentwood Avenue Covey,2024-01-28T14:10:00.000+00:00,feeder,3,L1 Current (Max),A,50.88
930618,Brentwood Avenue Covey,2024-01-28T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,50.75
930618,Brentwood Avenue Covey,2024-01-28T14:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T14:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.81
930618,Brentwood Avenue Covey,2024-01-28T14:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T14:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.31
930618,Brentwood Avenue Covey,2024-01-28T14:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T14:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.62
930618,Brentwood Avenue Covey,2024-01-28T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-28T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T14:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98657
930618,Brentwood Avenue Covey,2024-01-28T14:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.82904
930618,Brentwood Avenue Covey,2024-01-28T14:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9877
930618,Brentwood Avenue Covey,2024-01-28T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
930618,Brentwood Avenue Covey,2024-01-28T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930618,Brentwood Avenue Covey,2024-01-28T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
930618,Brentwood Avenue Covey,2024-01-28T14:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T14:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T14:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T14:10:00.000+00:00,feeder,2,L3 Current (Min),A,66.38
930618,Brentwood Avenue Covey,2024-01-28T14:10:00.000+00:00,feeder,2,L3 Current (Max),A,66.62
930618,Brentwood Avenue Covey,2024-01-28T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,66.5
930618,Brentwood Avenue Covey,2024-01-28T14:10:00.000+00:00,feeder,2,L2 Current (Min),A,15.12
930618,Brentwood Avenue Covey,2024-01-28T14:10:00.000+00:00,feeder,2,L2 Current (Max),A,15.25
930618,Brentwood Avenue Covey,2024-01-28T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,15.25
930618,Brentwood Avenue Covey,2024-01-28T14:10:00.000+00:00,feeder,2,L1 Current (Min),A,63.75
930618,Brentwood Avenue Covey,2024-01-28T14:10:00.000+00:00,feeder,2,L1 Current (Max),A,63.75
930618,Brentwood Avenue Covey,2024-01-28T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,63.75
930618,Brentwood Avenue Covey,2024-01-28T14:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T14:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.87
930618,Brentwood Avenue Covey,2024-01-28T14:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T14:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.63
930618,Brentwood Avenue Covey,2024-01-28T14:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T14:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.44
930618,Brentwood Avenue Covey,2024-01-28T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T14:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97379
930618,Brentwood Avenue Covey,2024-01-28T14:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97052
930618,Brentwood Avenue Covey,2024-01-28T14:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96756
930618,Brentwood Avenue Covey,2024-01-28T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
930618,Brentwood Avenue Covey,2024-01-28T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
930618,Brentwood Avenue Covey,2024-01-28T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
930618,Brentwood Avenue Covey,2024-01-28T14:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T14:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T14:10:00.000+00:00,feeder,1,L3 Current (Min),A,65.88
930618,Brentwood Avenue Covey,2024-01-28T14:10:00.000+00:00,feeder,1,L3 Current (Max),A,66.0
930618,Brentwood Avenue Covey,2024-01-28T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,65.88
930618,Brentwood Avenue Covey,2024-01-28T14:10:00.000+00:00,feeder,1,L2 Current (Min),A,71.88
930618,Brentwood Avenue Covey,2024-01-28T14:10:00.000+00:00,feeder,1,L2 Current (Max),A,72.75
930618,Brentwood Avenue Covey,2024-01-28T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,72.38
930618,Brentwood Avenue Covey,2024-01-28T14:10:00.000+00:00,feeder,1,L1 Current (Min),A,58.62
930618,Brentwood Avenue Covey,2024-01-28T14:10:00.000+00:00,feeder,1,L1 Current (Max),A,58.75
930618,Brentwood Avenue Covey,2024-01-28T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,58.75
930618,Brentwood Avenue Covey,2024-01-28T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.56
930618,Brentwood Avenue Covey,2024-01-28T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.61
930618,Brentwood Avenue Covey,2024-01-28T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
930618,Brentwood Avenue Covey,2024-01-28T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.48
930618,Brentwood Avenue Covey,2024-01-28T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.52
930618,Brentwood Avenue Covey,2024-01-28T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
930618,Brentwood Avenue Covey,2024-01-28T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.19
930618,Brentwood Avenue Covey,2024-01-28T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.2
930618,Brentwood Avenue Covey,2024-01-28T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
930618,Brentwood Avenue Covey,2024-01-28T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930618,Brentwood Avenue Covey,2024-01-28T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-28T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-28T14:10:00.000+00:00,busbar,,L3 Active Power,kW,51.0
930618,Brentwood Avenue Covey,2024-01-28T14:10:00.000+00:00,busbar,,L2 Active Power,kW,48.0
930618,Brentwood Avenue Covey,2024-01-28T14:10:00.000+00:00,busbar,,L1 Active Power,kW,54.0
930618,Brentwood Avenue Covey,2024-01-28T14:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T14:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T14:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T14:10:00.000+00:00,busbar,,L3 Current (Min),A,212.25
930618,Brentwood Avenue Covey,2024-01-28T14:10:00.000+00:00,busbar,,L3 Current (Max),A,212.5
930618,Brentwood Avenue Covey,2024-01-28T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,212.38
930618,Brentwood Avenue Covey,2024-01-28T14:10:00.000+00:00,busbar,,L2 Current (Min),A,205.5
930618,Brentwood Avenue Covey,2024-01-28T14:10:00.000+00:00,busbar,,L2 Current (Max),A,206.12
930618,Brentwood Avenue Covey,2024-01-28T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,205.88
930618,Brentwood Avenue Covey,2024-01-28T14:10:00.000+00:00,busbar,,L1 Current (Min),A,229.5
930618,Brentwood Avenue Covey,2024-01-28T14:10:00.000+00:00,busbar,,L1 Current (Max),A,230.25
930618,Brentwood Avenue Covey,2024-01-28T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,229.88
930618,Brentwood Avenue Covey,2024-01-28T14:10:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-28T14:10:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-28T14:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T14:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.87
930618,Brentwood Avenue Covey,2024-01-28T14:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T14:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.63
930618,Brentwood Avenue Covey,2024-01-28T14:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T14:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.19
930618,Brentwood Avenue Covey,2024-01-28T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-28T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-28T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-28T14:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94607
930618,Brentwood Avenue Covey,2024-01-28T14:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97699
930618,Brentwood Avenue Covey,2024-01-28T14:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98352
930618,Brentwood Avenue Covey,2024-01-28T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
930618,Brentwood Avenue Covey,2024-01-28T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
930618,Brentwood Avenue Covey,2024-01-28T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
930618,Brentwood Avenue Covey,2024-01-28T14:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T14:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T14:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T14:00:00.000+00:00,feeder,4,L3 Current (Min),A,31.5
930618,Brentwood Avenue Covey,2024-01-28T14:00:00.000+00:00,feeder,4,L3 Current (Max),A,31.62
930618,Brentwood Avenue Covey,2024-01-28T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,31.62
930618,Brentwood Avenue Covey,2024-01-28T14:00:00.000+00:00,feeder,4,L2 Current (Min),A,53.0
930618,Brentwood Avenue Covey,2024-01-28T14:00:00.000+00:00,feeder,4,L2 Current (Max),A,54.75
930618,Brentwood Avenue Covey,2024-01-28T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,53.88
930618,Brentwood Avenue Covey,2024-01-28T14:00:00.000+00:00,feeder,4,L1 Current (Min),A,51.25
930618,Brentwood Avenue Covey,2024-01-28T14:00:00.000+00:00,feeder,4,L1 Current (Max),A,51.25
930618,Brentwood Avenue Covey,2024-01-28T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,51.25
930618,Brentwood Avenue Covey,2024-01-28T14:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T14:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.44
930618,Brentwood Avenue Covey,2024-01-28T14:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T14:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.12
930618,Brentwood Avenue Covey,2024-01-28T14:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T14:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.12
930618,Brentwood Avenue Covey,2024-01-28T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930618,Brentwood Avenue Covey,2024-01-28T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-28T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T14:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98929
930618,Brentwood Avenue Covey,2024-01-28T14:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98758
930618,Brentwood Avenue Covey,2024-01-28T14:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98877
930618,Brentwood Avenue Covey,2024-01-28T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
930618,Brentwood Avenue Covey,2024-01-28T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
930618,Brentwood Avenue Covey,2024-01-28T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
930618,Brentwood Avenue Covey,2024-01-28T14:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T14:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T14:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T14:00:00.000+00:00,feeder,3,L3 Current (Min),A,48.12
930618,Brentwood Avenue Covey,2024-01-28T14:00:00.000+00:00,feeder,3,L3 Current (Max),A,48.25
930618,Brentwood Avenue Covey,2024-01-28T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,48.12
930618,Brentwood Avenue Covey,2024-01-28T14:00:00.000+00:00,feeder,3,L2 Current (Min),A,74.88
930618,Brentwood Avenue Covey,2024-01-28T14:00:00.000+00:00,feeder,3,L2 Current (Max),A,75.12
930618,Brentwood Avenue Covey,2024-01-28T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,75.0
930618,Brentwood Avenue Covey,2024-01-28T14:00:00.000+00:00,feeder,3,L1 Current (Min),A,82.5
930618,Brentwood Avenue Covey,2024-01-28T14:00:00.000+00:00,feeder,3,L1 Current (Max),A,82.88
930618,Brentwood Avenue Covey,2024-01-28T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,82.62
930618,Brentwood Avenue Covey,2024-01-28T14:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T14:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.37
930618,Brentwood Avenue Covey,2024-01-28T14:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T14:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.56
930618,Brentwood Avenue Covey,2024-01-28T14:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T14:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.25
930618,Brentwood Avenue Covey,2024-01-28T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930618,Brentwood Avenue Covey,2024-01-28T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-28T14:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98303
930618,Brentwood Avenue Covey,2024-01-28T14:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97388
930618,Brentwood Avenue Covey,2024-01-28T14:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98917
930618,Brentwood Avenue Covey,2024-01-28T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
930618,Brentwood Avenue Covey,2024-01-28T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
930618,Brentwood Avenue Covey,2024-01-28T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
930618,Brentwood Avenue Covey,2024-01-28T14:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T14:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T14:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T14:00:00.000+00:00,feeder,2,L3 Current (Min),A,57.62
930618,Brentwood Avenue Covey,2024-01-28T14:00:00.000+00:00,feeder,2,L3 Current (Max),A,57.88
930618,Brentwood Avenue Covey,2024-01-28T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,57.75
930618,Brentwood Avenue Covey,2024-01-28T14:00:00.000+00:00,feeder,2,L2 Current (Min),A,32.75
930618,Brentwood Avenue Covey,2024-01-28T14:00:00.000+00:00,feeder,2,L2 Current (Max),A,33.0
930618,Brentwood Avenue Covey,2024-01-28T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,32.88
930618,Brentwood Avenue Covey,2024-01-28T14:00:00.000+00:00,feeder,2,L1 Current (Min),A,65.5
930618,Brentwood Avenue Covey,2024-01-28T14:00:00.000+00:00,feeder,2,L1 Current (Max),A,65.5
930618,Brentwood Avenue Covey,2024-01-28T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,65.5
930618,Brentwood Avenue Covey,2024-01-28T14:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T14:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.63
930618,Brentwood Avenue Covey,2024-01-28T14:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T14:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.38
930618,Brentwood Avenue Covey,2024-01-28T14:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T14:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.31
930618,Brentwood Avenue Covey,2024-01-28T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T14:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93732
930618,Brentwood Avenue Covey,2024-01-28T14:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97568
930618,Brentwood Avenue Covey,2024-01-28T14:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98047
930618,Brentwood Avenue Covey,2024-01-28T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
930618,Brentwood Avenue Covey,2024-01-28T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
930618,Brentwood Avenue Covey,2024-01-28T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
930618,Brentwood Avenue Covey,2024-01-28T14:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T14:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T14:00:00.000+00:00,feeder,1,L3 Current (Min),A,42.62
930618,Brentwood Avenue Covey,2024-01-28T14:00:00.000+00:00,feeder,1,L3 Current (Max),A,42.75
930618,Brentwood Avenue Covey,2024-01-28T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,42.75
930618,Brentwood Avenue Covey,2024-01-28T14:00:00.000+00:00,feeder,1,L2 Current (Min),A,79.38
930618,Brentwood Avenue Covey,2024-01-28T14:00:00.000+00:00,feeder,1,L2 Current (Max),A,80.0
930618,Brentwood Avenue Covey,2024-01-28T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,79.75
930618,Brentwood Avenue Covey,2024-01-28T14:00:00.000+00:00,feeder,1,L1 Current (Min),A,79.38
930618,Brentwood Avenue Covey,2024-01-28T14:00:00.000+00:00,feeder,1,L1 Current (Max),A,80.38
930618,Brentwood Avenue Covey,2024-01-28T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,79.88
930618,Brentwood Avenue Covey,2024-01-28T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.22
930618,Brentwood Avenue Covey,2024-01-28T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.27
930618,Brentwood Avenue Covey,2024-01-28T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
930618,Brentwood Avenue Covey,2024-01-28T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.33
930618,Brentwood Avenue Covey,2024-01-28T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.41
930618,Brentwood Avenue Covey,2024-01-28T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
930618,Brentwood Avenue Covey,2024-01-28T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.05
930618,Brentwood Avenue Covey,2024-01-28T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.12
930618,Brentwood Avenue Covey,2024-01-28T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
930618,Brentwood Avenue Covey,2024-01-28T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930618,Brentwood Avenue Covey,2024-01-28T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930618,Brentwood Avenue Covey,2024-01-28T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-28T14:00:00.000+00:00,busbar,,L3 Active Power,kW,43.0
930618,Brentwood Avenue Covey,2024-01-28T14:00:00.000+00:00,busbar,,L2 Active Power,kW,58.0
930618,Brentwood Avenue Covey,2024-01-28T14:00:00.000+00:00,busbar,,L1 Active Power,kW,67.0
930618,Brentwood Avenue Covey,2024-01-28T14:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T14:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T14:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T14:00:00.000+00:00,busbar,,L3 Current (Min),A,179.25
930618,Brentwood Avenue Covey,2024-01-28T14:00:00.000+00:00,busbar,,L3 Current (Max),A,179.75
930618,Brentwood Avenue Covey,2024-01-28T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,179.5
930618,Brentwood Avenue Covey,2024-01-28T14:00:00.000+00:00,busbar,,L2 Current (Min),A,240.25
930618,Brentwood Avenue Covey,2024-01-28T14:00:00.000+00:00,busbar,,L2 Current (Max),A,242.62
930618,Brentwood Avenue Covey,2024-01-28T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,241.38
930618,Brentwood Avenue Covey,2024-01-28T14:00:00.000+00:00,busbar,,L1 Current (Min),A,279.12
930618,Brentwood Avenue Covey,2024-01-28T14:00:00.000+00:00,busbar,,L1 Current (Max),A,279.62
930618,Brentwood Avenue Covey,2024-01-28T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,279.38
930618,Brentwood Avenue Covey,2024-01-28T14:00:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-28T14:00:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-28T13:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T13:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.57
930618,Brentwood Avenue Covey,2024-01-28T13:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T13:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.69
930618,Brentwood Avenue Covey,2024-01-28T13:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T13:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.06
930618,Brentwood Avenue Covey,2024-01-28T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-28T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-28T13:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93515
930618,Brentwood Avenue Covey,2024-01-28T13:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99097
930618,Brentwood Avenue Covey,2024-01-28T13:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96811
930618,Brentwood Avenue Covey,2024-01-28T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
930618,Brentwood Avenue Covey,2024-01-28T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,21.0
930618,Brentwood Avenue Covey,2024-01-28T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-28T13:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T13:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T13:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T13:50:00.000+00:00,feeder,4,L3 Current (Min),A,24.5
930618,Brentwood Avenue Covey,2024-01-28T13:50:00.000+00:00,feeder,4,L3 Current (Max),A,33.75
930618,Brentwood Avenue Covey,2024-01-28T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,31.38
930618,Brentwood Avenue Covey,2024-01-28T13:50:00.000+00:00,feeder,4,L2 Current (Min),A,86.25
930618,Brentwood Avenue Covey,2024-01-28T13:50:00.000+00:00,feeder,4,L2 Current (Max),A,86.38
930618,Brentwood Avenue Covey,2024-01-28T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,86.25
930618,Brentwood Avenue Covey,2024-01-28T13:50:00.000+00:00,feeder,4,L1 Current (Min),A,37.38
930618,Brentwood Avenue Covey,2024-01-28T13:50:00.000+00:00,feeder,4,L1 Current (Max),A,37.62
930618,Brentwood Avenue Covey,2024-01-28T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,37.62
930618,Brentwood Avenue Covey,2024-01-28T13:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T13:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.88
930618,Brentwood Avenue Covey,2024-01-28T13:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T13:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.19
930618,Brentwood Avenue Covey,2024-01-28T13:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T13:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.31
930618,Brentwood Avenue Covey,2024-01-28T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-28T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T13:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98871
930618,Brentwood Avenue Covey,2024-01-28T13:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98669
930618,Brentwood Avenue Covey,2024-01-28T13:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95941
930618,Brentwood Avenue Covey,2024-01-28T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
930618,Brentwood Avenue Covey,2024-01-28T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,23.0
930618,Brentwood Avenue Covey,2024-01-28T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
930618,Brentwood Avenue Covey,2024-01-28T13:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T13:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T13:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T13:50:00.000+00:00,feeder,3,L3 Current (Min),A,44.88
930618,Brentwood Avenue Covey,2024-01-28T13:50:00.000+00:00,feeder,3,L3 Current (Max),A,45.0
930618,Brentwood Avenue Covey,2024-01-28T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,44.88
930618,Brentwood Avenue Covey,2024-01-28T13:50:00.000+00:00,feeder,3,L2 Current (Min),A,93.62
930618,Brentwood Avenue Covey,2024-01-28T13:50:00.000+00:00,feeder,3,L2 Current (Max),A,94.0
930618,Brentwood Avenue Covey,2024-01-28T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,93.88
930618,Brentwood Avenue Covey,2024-01-28T13:50:00.000+00:00,feeder,3,L1 Current (Min),A,50.38
930618,Brentwood Avenue Covey,2024-01-28T13:50:00.000+00:00,feeder,3,L1 Current (Max),A,50.5
930618,Brentwood Avenue Covey,2024-01-28T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,50.38
930618,Brentwood Avenue Covey,2024-01-28T13:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T13:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.94
930618,Brentwood Avenue Covey,2024-01-28T13:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T13:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.75
930618,Brentwood Avenue Covey,2024-01-28T13:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T13:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.82
930618,Brentwood Avenue Covey,2024-01-28T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-28T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-28T13:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95105
930618,Brentwood Avenue Covey,2024-01-28T13:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96805
930618,Brentwood Avenue Covey,2024-01-28T13:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9895
930618,Brentwood Avenue Covey,2024-01-28T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
930618,Brentwood Avenue Covey,2024-01-28T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
930618,Brentwood Avenue Covey,2024-01-28T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
930618,Brentwood Avenue Covey,2024-01-28T13:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T13:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T13:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T13:50:00.000+00:00,feeder,2,L3 Current (Min),A,30.38
930618,Brentwood Avenue Covey,2024-01-28T13:50:00.000+00:00,feeder,2,L3 Current (Max),A,30.5
930618,Brentwood Avenue Covey,2024-01-28T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,30.5
930618,Brentwood Avenue Covey,2024-01-28T13:50:00.000+00:00,feeder,2,L2 Current (Min),A,29.75
930618,Brentwood Avenue Covey,2024-01-28T13:50:00.000+00:00,feeder,2,L2 Current (Max),A,29.88
930618,Brentwood Avenue Covey,2024-01-28T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,29.88
930618,Brentwood Avenue Covey,2024-01-28T13:50:00.000+00:00,feeder,2,L1 Current (Min),A,59.75
930618,Brentwood Avenue Covey,2024-01-28T13:50:00.000+00:00,feeder,2,L1 Current (Max),A,59.75
930618,Brentwood Avenue Covey,2024-01-28T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,59.75
930618,Brentwood Avenue Covey,2024-01-28T13:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T13:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.81
930618,Brentwood Avenue Covey,2024-01-28T13:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T13:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.88
930618,Brentwood Avenue Covey,2024-01-28T13:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T13:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.56
930618,Brentwood Avenue Covey,2024-01-28T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T13:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95923
930618,Brentwood Avenue Covey,2024-01-28T13:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97794
930618,Brentwood Avenue Covey,2024-01-28T13:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92206
930618,Brentwood Avenue Covey,2024-01-28T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
930618,Brentwood Avenue Covey,2024-01-28T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
930618,Brentwood Avenue Covey,2024-01-28T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-28T13:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T13:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T13:50:00.000+00:00,feeder,1,L3 Current (Min),A,51.25
930618,Brentwood Avenue Covey,2024-01-28T13:50:00.000+00:00,feeder,1,L3 Current (Max),A,51.75
930618,Brentwood Avenue Covey,2024-01-28T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,51.38
930618,Brentwood Avenue Covey,2024-01-28T13:50:00.000+00:00,feeder,1,L2 Current (Min),A,85.12
930618,Brentwood Avenue Covey,2024-01-28T13:50:00.000+00:00,feeder,1,L2 Current (Max),A,87.12
930618,Brentwood Avenue Covey,2024-01-28T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,86.0
930618,Brentwood Avenue Covey,2024-01-28T13:50:00.000+00:00,feeder,1,L1 Current (Min),A,42.12
930618,Brentwood Avenue Covey,2024-01-28T13:50:00.000+00:00,feeder,1,L1 Current (Max),A,42.38
930618,Brentwood Avenue Covey,2024-01-28T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,42.25
930618,Brentwood Avenue Covey,2024-01-28T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.16
930618,Brentwood Avenue Covey,2024-01-28T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.17
930618,Brentwood Avenue Covey,2024-01-28T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
930618,Brentwood Avenue Covey,2024-01-28T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.94
930618,Brentwood Avenue Covey,2024-01-28T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.0
930618,Brentwood Avenue Covey,2024-01-28T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
930618,Brentwood Avenue Covey,2024-01-28T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.48
930618,Brentwood Avenue Covey,2024-01-28T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.53
930618,Brentwood Avenue Covey,2024-01-28T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
930618,Brentwood Avenue Covey,2024-01-28T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930618,Brentwood Avenue Covey,2024-01-28T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930618,Brentwood Avenue Covey,2024-01-28T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-28T13:50:00.000+00:00,busbar,,L3 Active Power,kW,37.0
930618,Brentwood Avenue Covey,2024-01-28T13:50:00.000+00:00,busbar,,L2 Active Power,kW,71.0
930618,Brentwood Avenue Covey,2024-01-28T13:50:00.000+00:00,busbar,,L1 Active Power,kW,44.0
930618,Brentwood Avenue Covey,2024-01-28T13:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T13:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T13:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T13:50:00.000+00:00,busbar,,L3 Current (Min),A,150.88
930618,Brentwood Avenue Covey,2024-01-28T13:50:00.000+00:00,busbar,,L3 Current (Max),A,160.0
930618,Brentwood Avenue Covey,2024-01-28T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,157.75
930618,Brentwood Avenue Covey,2024-01-28T13:50:00.000+00:00,busbar,,L2 Current (Min),A,295.12
930618,Brentwood Avenue Covey,2024-01-28T13:50:00.000+00:00,busbar,,L2 Current (Max),A,296.62
930618,Brentwood Avenue Covey,2024-01-28T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,295.88
930618,Brentwood Avenue Covey,2024-01-28T13:50:00.000+00:00,busbar,,L1 Current (Min),A,189.0
930618,Brentwood Avenue Covey,2024-01-28T13:50:00.000+00:00,busbar,,L1 Current (Max),A,189.62
930618,Brentwood Avenue Covey,2024-01-28T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,189.25
930618,Brentwood Avenue Covey,2024-01-28T13:50:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-28T13:50:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-28T13:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T13:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.94
930618,Brentwood Avenue Covey,2024-01-28T13:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T13:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.62
930618,Brentwood Avenue Covey,2024-01-28T13:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T13:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.19
930618,Brentwood Avenue Covey,2024-01-28T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-28T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-28T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-28T13:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91638
930618,Brentwood Avenue Covey,2024-01-28T13:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97986
930618,Brentwood Avenue Covey,2024-01-28T13:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96252
930618,Brentwood Avenue Covey,2024-01-28T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930618,Brentwood Avenue Covey,2024-01-28T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
930618,Brentwood Avenue Covey,2024-01-28T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
930618,Brentwood Avenue Covey,2024-01-28T13:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T13:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T13:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T13:40:00.000+00:00,feeder,4,L3 Current (Min),A,24.12
930618,Brentwood Avenue Covey,2024-01-28T13:40:00.000+00:00,feeder,4,L3 Current (Max),A,24.5
930618,Brentwood Avenue Covey,2024-01-28T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,24.38
930618,Brentwood Avenue Covey,2024-01-28T13:40:00.000+00:00,feeder,4,L2 Current (Min),A,59.0
930618,Brentwood Avenue Covey,2024-01-28T13:40:00.000+00:00,feeder,4,L2 Current (Max),A,64.12
930618,Brentwood Avenue Covey,2024-01-28T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,61.0
930618,Brentwood Avenue Covey,2024-01-28T13:40:00.000+00:00,feeder,4,L1 Current (Min),A,31.25
930618,Brentwood Avenue Covey,2024-01-28T13:40:00.000+00:00,feeder,4,L1 Current (Max),A,31.25
930618,Brentwood Avenue Covey,2024-01-28T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,31.25
930618,Brentwood Avenue Covey,2024-01-28T13:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T13:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.81
930618,Brentwood Avenue Covey,2024-01-28T13:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T13:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.56
930618,Brentwood Avenue Covey,2024-01-28T13:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T13:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.31
930618,Brentwood Avenue Covey,2024-01-28T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930618,Brentwood Avenue Covey,2024-01-28T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-28T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T13:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99374
930618,Brentwood Avenue Covey,2024-01-28T13:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98367
930618,Brentwood Avenue Covey,2024-01-28T13:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97595
930618,Brentwood Avenue Covey,2024-01-28T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
930618,Brentwood Avenue Covey,2024-01-28T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,23.0
930618,Brentwood Avenue Covey,2024-01-28T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
930618,Brentwood Avenue Covey,2024-01-28T13:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T13:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T13:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T13:40:00.000+00:00,feeder,3,L3 Current (Min),A,56.5
930618,Brentwood Avenue Covey,2024-01-28T13:40:00.000+00:00,feeder,3,L3 Current (Max),A,56.62
930618,Brentwood Avenue Covey,2024-01-28T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,56.5
930618,Brentwood Avenue Covey,2024-01-28T13:40:00.000+00:00,feeder,3,L2 Current (Min),A,94.88
930618,Brentwood Avenue Covey,2024-01-28T13:40:00.000+00:00,feeder,3,L2 Current (Max),A,96.88
930618,Brentwood Avenue Covey,2024-01-28T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,95.38
930618,Brentwood Avenue Covey,2024-01-28T13:40:00.000+00:00,feeder,3,L1 Current (Min),A,59.5
930618,Brentwood Avenue Covey,2024-01-28T13:40:00.000+00:00,feeder,3,L1 Current (Max),A,59.88
930618,Brentwood Avenue Covey,2024-01-28T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,59.75
930618,Brentwood Avenue Covey,2024-01-28T13:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T13:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.63
930618,Brentwood Avenue Covey,2024-01-28T13:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T13:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.0
930618,Brentwood Avenue Covey,2024-01-28T13:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T13:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.69
930618,Brentwood Avenue Covey,2024-01-28T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-28T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-28T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T13:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97894
930618,Brentwood Avenue Covey,2024-01-28T13:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98099
930618,Brentwood Avenue Covey,2024-01-28T13:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98563
930618,Brentwood Avenue Covey,2024-01-28T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
930618,Brentwood Avenue Covey,2024-01-28T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-28T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
930618,Brentwood Avenue Covey,2024-01-28T13:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T13:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T13:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T13:40:00.000+00:00,feeder,2,L3 Current (Min),A,44.0
930618,Brentwood Avenue Covey,2024-01-28T13:40:00.000+00:00,feeder,2,L3 Current (Max),A,44.25
930618,Brentwood Avenue Covey,2024-01-28T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,44.12
930618,Brentwood Avenue Covey,2024-01-28T13:40:00.000+00:00,feeder,2,L2 Current (Min),A,36.5
930618,Brentwood Avenue Covey,2024-01-28T13:40:00.000+00:00,feeder,2,L2 Current (Max),A,36.62
930618,Brentwood Avenue Covey,2024-01-28T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,36.5
930618,Brentwood Avenue Covey,2024-01-28T13:40:00.000+00:00,feeder,2,L1 Current (Min),A,55.0
930618,Brentwood Avenue Covey,2024-01-28T13:40:00.000+00:00,feeder,2,L1 Current (Max),A,55.12
930618,Brentwood Avenue Covey,2024-01-28T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,55.12
930618,Brentwood Avenue Covey,2024-01-28T13:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T13:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.13
930618,Brentwood Avenue Covey,2024-01-28T13:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T13:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.19
930618,Brentwood Avenue Covey,2024-01-28T13:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T13:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.13
930618,Brentwood Avenue Covey,2024-01-28T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T13:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93524
930618,Brentwood Avenue Covey,2024-01-28T13:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97613
930618,Brentwood Avenue Covey,2024-01-28T13:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95926
930618,Brentwood Avenue Covey,2024-01-28T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-28T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
930618,Brentwood Avenue Covey,2024-01-28T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
930618,Brentwood Avenue Covey,2024-01-28T13:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T13:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T13:40:00.000+00:00,feeder,1,L3 Current (Min),A,34.25
930618,Brentwood Avenue Covey,2024-01-28T13:40:00.000+00:00,feeder,1,L3 Current (Max),A,46.25
930618,Brentwood Avenue Covey,2024-01-28T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,41.38
930618,Brentwood Avenue Covey,2024-01-28T13:40:00.000+00:00,feeder,1,L2 Current (Min),A,75.62
930618,Brentwood Avenue Covey,2024-01-28T13:40:00.000+00:00,feeder,1,L2 Current (Max),A,84.5
930618,Brentwood Avenue Covey,2024-01-28T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,80.38
930618,Brentwood Avenue Covey,2024-01-28T13:40:00.000+00:00,feeder,1,L1 Current (Min),A,50.25
930618,Brentwood Avenue Covey,2024-01-28T13:40:00.000+00:00,feeder,1,L1 Current (Max),A,50.5
930618,Brentwood Avenue Covey,2024-01-28T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,50.5
930618,Brentwood Avenue Covey,2024-01-28T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.67
