Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930618,Brentwood Avenue Covey,2024-01-28T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.73
930618,Brentwood Avenue Covey,2024-01-28T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
930618,Brentwood Avenue Covey,2024-01-28T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.94
930618,Brentwood Avenue Covey,2024-01-28T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.95
930618,Brentwood Avenue Covey,2024-01-28T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
930618,Brentwood Avenue Covey,2024-01-28T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.16
930618,Brentwood Avenue Covey,2024-01-28T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.22
930618,Brentwood Avenue Covey,2024-01-28T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
930618,Brentwood Avenue Covey,2024-01-28T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930618,Brentwood Avenue Covey,2024-01-28T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-28T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930618,Brentwood Avenue Covey,2024-01-28T13:40:00.000+00:00,busbar,,L3 Active Power,kW,39.0
930618,Brentwood Avenue Covey,2024-01-28T13:40:00.000+00:00,busbar,,L2 Active Power,kW,65.0
930618,Brentwood Avenue Covey,2024-01-28T13:40:00.000+00:00,busbar,,L1 Active Power,kW,46.0
930618,Brentwood Avenue Covey,2024-01-28T13:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T13:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T13:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T13:40:00.000+00:00,busbar,,L3 Current (Min),A,158.0
930618,Brentwood Avenue Covey,2024-01-28T13:40:00.000+00:00,busbar,,L3 Current (Max),A,170.25
930618,Brentwood Avenue Covey,2024-01-28T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,165.25
930618,Brentwood Avenue Covey,2024-01-28T13:40:00.000+00:00,busbar,,L2 Current (Min),A,268.0
930618,Brentwood Avenue Covey,2024-01-28T13:40:00.000+00:00,busbar,,L2 Current (Max),A,275.38
930618,Brentwood Avenue Covey,2024-01-28T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,273.25
930618,Brentwood Avenue Covey,2024-01-28T13:40:00.000+00:00,busbar,,L1 Current (Min),A,196.0
930618,Brentwood Avenue Covey,2024-01-28T13:40:00.000+00:00,busbar,,L1 Current (Max),A,196.5
930618,Brentwood Avenue Covey,2024-01-28T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,196.25
930618,Brentwood Avenue Covey,2024-01-28T13:40:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-28T13:40:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-28T13:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T13:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-18.06
930618,Brentwood Avenue Covey,2024-01-28T13:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T13:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.0
930618,Brentwood Avenue Covey,2024-01-28T13:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T13:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.75
930618,Brentwood Avenue Covey,2024-01-28T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-28T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-28T13:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.88013
930618,Brentwood Avenue Covey,2024-01-28T13:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97757
930618,Brentwood Avenue Covey,2024-01-28T13:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96612
930618,Brentwood Avenue Covey,2024-01-28T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930618,Brentwood Avenue Covey,2024-01-28T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
930618,Brentwood Avenue Covey,2024-01-28T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
930618,Brentwood Avenue Covey,2024-01-28T13:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T13:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T13:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T13:30:00.000+00:00,feeder,4,L3 Current (Min),A,24.12
930618,Brentwood Avenue Covey,2024-01-28T13:30:00.000+00:00,feeder,4,L3 Current (Max),A,24.12
930618,Brentwood Avenue Covey,2024-01-28T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,24.12
930618,Brentwood Avenue Covey,2024-01-28T13:30:00.000+00:00,feeder,4,L2 Current (Min),A,55.25
930618,Brentwood Avenue Covey,2024-01-28T13:30:00.000+00:00,feeder,4,L2 Current (Max),A,56.38
930618,Brentwood Avenue Covey,2024-01-28T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,55.62
930618,Brentwood Avenue Covey,2024-01-28T13:30:00.000+00:00,feeder,4,L1 Current (Min),A,30.62
930618,Brentwood Avenue Covey,2024-01-28T13:30:00.000+00:00,feeder,4,L1 Current (Max),A,30.75
930618,Brentwood Avenue Covey,2024-01-28T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,30.75
930618,Brentwood Avenue Covey,2024-01-28T13:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T13:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.81
930618,Brentwood Avenue Covey,2024-01-28T13:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T13:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.19
930618,Brentwood Avenue Covey,2024-01-28T13:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T13:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.63
930618,Brentwood Avenue Covey,2024-01-28T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930618,Brentwood Avenue Covey,2024-01-28T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T13:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99106
930618,Brentwood Avenue Covey,2024-01-28T13:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99249
930618,Brentwood Avenue Covey,2024-01-28T13:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94253
930618,Brentwood Avenue Covey,2024-01-28T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
930618,Brentwood Avenue Covey,2024-01-28T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,26.0
930618,Brentwood Avenue Covey,2024-01-28T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
930618,Brentwood Avenue Covey,2024-01-28T13:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T13:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T13:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T13:30:00.000+00:00,feeder,3,L3 Current (Min),A,45.25
930618,Brentwood Avenue Covey,2024-01-28T13:30:00.000+00:00,feeder,3,L3 Current (Max),A,45.62
930618,Brentwood Avenue Covey,2024-01-28T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,45.5
930618,Brentwood Avenue Covey,2024-01-28T13:30:00.000+00:00,feeder,3,L2 Current (Min),A,104.62
930618,Brentwood Avenue Covey,2024-01-28T13:30:00.000+00:00,feeder,3,L2 Current (Max),A,107.75
930618,Brentwood Avenue Covey,2024-01-28T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,106.88
930618,Brentwood Avenue Covey,2024-01-28T13:30:00.000+00:00,feeder,3,L1 Current (Min),A,43.62
930618,Brentwood Avenue Covey,2024-01-28T13:30:00.000+00:00,feeder,3,L1 Current (Max),A,43.75
930618,Brentwood Avenue Covey,2024-01-28T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,43.75
930618,Brentwood Avenue Covey,2024-01-28T13:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T13:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.13
930618,Brentwood Avenue Covey,2024-01-28T13:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T13:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.31
930618,Brentwood Avenue Covey,2024-01-28T13:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T13:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.62
930618,Brentwood Avenue Covey,2024-01-28T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-28T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-28T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-28T13:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97699
930618,Brentwood Avenue Covey,2024-01-28T13:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98688
930618,Brentwood Avenue Covey,2024-01-28T13:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98883
930618,Brentwood Avenue Covey,2024-01-28T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-28T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
930618,Brentwood Avenue Covey,2024-01-28T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
930618,Brentwood Avenue Covey,2024-01-28T13:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T13:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T13:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T13:30:00.000+00:00,feeder,2,L3 Current (Min),A,38.25
930618,Brentwood Avenue Covey,2024-01-28T13:30:00.000+00:00,feeder,2,L3 Current (Max),A,38.5
930618,Brentwood Avenue Covey,2024-01-28T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,38.38
930618,Brentwood Avenue Covey,2024-01-28T13:30:00.000+00:00,feeder,2,L2 Current (Min),A,40.88
930618,Brentwood Avenue Covey,2024-01-28T13:30:00.000+00:00,feeder,2,L2 Current (Max),A,41.5
930618,Brentwood Avenue Covey,2024-01-28T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,41.12
930618,Brentwood Avenue Covey,2024-01-28T13:30:00.000+00:00,feeder,2,L1 Current (Min),A,57.75
930618,Brentwood Avenue Covey,2024-01-28T13:30:00.000+00:00,feeder,2,L1 Current (Max),A,57.88
930618,Brentwood Avenue Covey,2024-01-28T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,57.75
930618,Brentwood Avenue Covey,2024-01-28T13:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T13:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.56
930618,Brentwood Avenue Covey,2024-01-28T13:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T13:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.75
930618,Brentwood Avenue Covey,2024-01-28T13:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T13:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.13
930618,Brentwood Avenue Covey,2024-01-28T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T13:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97412
930618,Brentwood Avenue Covey,2024-01-28T13:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98743
930618,Brentwood Avenue Covey,2024-01-28T13:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97598
930618,Brentwood Avenue Covey,2024-01-28T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
930618,Brentwood Avenue Covey,2024-01-28T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
930618,Brentwood Avenue Covey,2024-01-28T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
930618,Brentwood Avenue Covey,2024-01-28T13:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T13:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T13:30:00.000+00:00,feeder,1,L3 Current (Min),A,59.88
930618,Brentwood Avenue Covey,2024-01-28T13:30:00.000+00:00,feeder,1,L3 Current (Max),A,60.12
930618,Brentwood Avenue Covey,2024-01-28T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,60.0
930618,Brentwood Avenue Covey,2024-01-28T13:30:00.000+00:00,feeder,1,L2 Current (Min),A,101.88
930618,Brentwood Avenue Covey,2024-01-28T13:30:00.000+00:00,feeder,1,L2 Current (Max),A,110.75
930618,Brentwood Avenue Covey,2024-01-28T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,104.25
930618,Brentwood Avenue Covey,2024-01-28T13:30:00.000+00:00,feeder,1,L1 Current (Min),A,74.0
930618,Brentwood Avenue Covey,2024-01-28T13:30:00.000+00:00,feeder,1,L1 Current (Max),A,74.12
930618,Brentwood Avenue Covey,2024-01-28T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,74.12
930618,Brentwood Avenue Covey,2024-01-28T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.14
930618,Brentwood Avenue Covey,2024-01-28T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.17
930618,Brentwood Avenue Covey,2024-01-28T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
930618,Brentwood Avenue Covey,2024-01-28T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.97
930618,Brentwood Avenue Covey,2024-01-28T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.05
930618,Brentwood Avenue Covey,2024-01-28T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
930618,Brentwood Avenue Covey,2024-01-28T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.48
930618,Brentwood Avenue Covey,2024-01-28T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.55
930618,Brentwood Avenue Covey,2024-01-28T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
930618,Brentwood Avenue Covey,2024-01-28T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930618,Brentwood Avenue Covey,2024-01-28T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930618,Brentwood Avenue Covey,2024-01-28T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-28T13:30:00.000+00:00,busbar,,L3 Active Power,kW,40.0
930618,Brentwood Avenue Covey,2024-01-28T13:30:00.000+00:00,busbar,,L2 Active Power,kW,74.0
930618,Brentwood Avenue Covey,2024-01-28T13:30:00.000+00:00,busbar,,L1 Active Power,kW,49.0
930618,Brentwood Avenue Covey,2024-01-28T13:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T13:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T13:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T13:30:00.000+00:00,busbar,,L3 Current (Min),A,166.5
930618,Brentwood Avenue Covey,2024-01-28T13:30:00.000+00:00,busbar,,L3 Current (Max),A,167.12
930618,Brentwood Avenue Covey,2024-01-28T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,166.88
930618,Brentwood Avenue Covey,2024-01-28T13:30:00.000+00:00,busbar,,L2 Current (Min),A,303.88
930618,Brentwood Avenue Covey,2024-01-28T13:30:00.000+00:00,busbar,,L2 Current (Max),A,315.38
930618,Brentwood Avenue Covey,2024-01-28T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,307.88
930618,Brentwood Avenue Covey,2024-01-28T13:30:00.000+00:00,busbar,,L1 Current (Min),A,205.75
930618,Brentwood Avenue Covey,2024-01-28T13:30:00.000+00:00,busbar,,L1 Current (Max),A,205.88
930618,Brentwood Avenue Covey,2024-01-28T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,205.88
930618,Brentwood Avenue Covey,2024-01-28T13:30:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-28T13:30:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-28T13:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T13:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.13
930618,Brentwood Avenue Covey,2024-01-28T13:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T13:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.56
930618,Brentwood Avenue Covey,2024-01-28T13:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T13:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.19
930618,Brentwood Avenue Covey,2024-01-28T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-28T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-28T13:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93649
930618,Brentwood Avenue Covey,2024-01-28T13:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98523
930618,Brentwood Avenue Covey,2024-01-28T13:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95349
930618,Brentwood Avenue Covey,2024-01-28T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
930618,Brentwood Avenue Covey,2024-01-28T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
930618,Brentwood Avenue Covey,2024-01-28T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
930618,Brentwood Avenue Covey,2024-01-28T13:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T13:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T13:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T13:20:00.000+00:00,feeder,4,L3 Current (Min),A,33.62
930618,Brentwood Avenue Covey,2024-01-28T13:20:00.000+00:00,feeder,4,L3 Current (Max),A,33.62
930618,Brentwood Avenue Covey,2024-01-28T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,33.62
930618,Brentwood Avenue Covey,2024-01-28T13:20:00.000+00:00,feeder,4,L2 Current (Min),A,67.38
930618,Brentwood Avenue Covey,2024-01-28T13:20:00.000+00:00,feeder,4,L2 Current (Max),A,68.0
930618,Brentwood Avenue Covey,2024-01-28T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,67.62
930618,Brentwood Avenue Covey,2024-01-28T13:20:00.000+00:00,feeder,4,L1 Current (Min),A,29.62
930618,Brentwood Avenue Covey,2024-01-28T13:20:00.000+00:00,feeder,4,L1 Current (Max),A,29.62
930618,Brentwood Avenue Covey,2024-01-28T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,29.62
930618,Brentwood Avenue Covey,2024-01-28T13:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T13:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.81
930618,Brentwood Avenue Covey,2024-01-28T13:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T13:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.44
930618,Brentwood Avenue Covey,2024-01-28T13:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T13:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.94
930618,Brentwood Avenue Covey,2024-01-28T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930618,Brentwood Avenue Covey,2024-01-28T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-28T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T13:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99753
930618,Brentwood Avenue Covey,2024-01-28T13:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99438
930618,Brentwood Avenue Covey,2024-01-28T13:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95279
930618,Brentwood Avenue Covey,2024-01-28T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
930618,Brentwood Avenue Covey,2024-01-28T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,25.0
930618,Brentwood Avenue Covey,2024-01-28T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
930618,Brentwood Avenue Covey,2024-01-28T13:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T13:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T13:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T13:20:00.000+00:00,feeder,3,L3 Current (Min),A,66.12
930618,Brentwood Avenue Covey,2024-01-28T13:20:00.000+00:00,feeder,3,L3 Current (Max),A,66.25
930618,Brentwood Avenue Covey,2024-01-28T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,66.12
930618,Brentwood Avenue Covey,2024-01-28T13:20:00.000+00:00,feeder,3,L2 Current (Min),A,103.25
930618,Brentwood Avenue Covey,2024-01-28T13:20:00.000+00:00,feeder,3,L2 Current (Max),A,103.5
930618,Brentwood Avenue Covey,2024-01-28T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,103.38
930618,Brentwood Avenue Covey,2024-01-28T13:20:00.000+00:00,feeder,3,L1 Current (Min),A,44.62
930618,Brentwood Avenue Covey,2024-01-28T13:20:00.000+00:00,feeder,3,L1 Current (Max),A,44.75
930618,Brentwood Avenue Covey,2024-01-28T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,44.75
930618,Brentwood Avenue Covey,2024-01-28T13:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T13:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.0
930618,Brentwood Avenue Covey,2024-01-28T13:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T13:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.37
930618,Brentwood Avenue Covey,2024-01-28T13:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T13:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.75
930618,Brentwood Avenue Covey,2024-01-28T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-28T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-28T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T13:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97598
930618,Brentwood Avenue Covey,2024-01-28T13:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97098
930618,Brentwood Avenue Covey,2024-01-28T13:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9667
930618,Brentwood Avenue Covey,2024-01-28T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-28T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
930618,Brentwood Avenue Covey,2024-01-28T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
930618,Brentwood Avenue Covey,2024-01-28T13:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T13:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T13:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T13:20:00.000+00:00,feeder,2,L3 Current (Min),A,37.88
930618,Brentwood Avenue Covey,2024-01-28T13:20:00.000+00:00,feeder,2,L3 Current (Max),A,38.12
930618,Brentwood Avenue Covey,2024-01-28T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,38.0
930618,Brentwood Avenue Covey,2024-01-28T13:20:00.000+00:00,feeder,2,L2 Current (Min),A,28.25
930618,Brentwood Avenue Covey,2024-01-28T13:20:00.000+00:00,feeder,2,L2 Current (Max),A,28.25
930618,Brentwood Avenue Covey,2024-01-28T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,28.25
930618,Brentwood Avenue Covey,2024-01-28T13:20:00.000+00:00,feeder,2,L1 Current (Min),A,40.38
930618,Brentwood Avenue Covey,2024-01-28T13:20:00.000+00:00,feeder,2,L1 Current (Max),A,40.5
930618,Brentwood Avenue Covey,2024-01-28T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,40.5
930618,Brentwood Avenue Covey,2024-01-28T13:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T13:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.44
930618,Brentwood Avenue Covey,2024-01-28T13:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T13:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.94
930618,Brentwood Avenue Covey,2024-01-28T13:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T13:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.63
930618,Brentwood Avenue Covey,2024-01-28T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T13:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98471
930618,Brentwood Avenue Covey,2024-01-28T13:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99194
930618,Brentwood Avenue Covey,2024-01-28T13:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95404
930618,Brentwood Avenue Covey,2024-01-28T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
930618,Brentwood Avenue Covey,2024-01-28T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,32.0
930618,Brentwood Avenue Covey,2024-01-28T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
930618,Brentwood Avenue Covey,2024-01-28T13:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T13:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T13:20:00.000+00:00,feeder,1,L3 Current (Min),A,86.38
930618,Brentwood Avenue Covey,2024-01-28T13:20:00.000+00:00,feeder,1,L3 Current (Max),A,86.5
930618,Brentwood Avenue Covey,2024-01-28T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,86.5
930618,Brentwood Avenue Covey,2024-01-28T13:20:00.000+00:00,feeder,1,L2 Current (Min),A,129.25
930618,Brentwood Avenue Covey,2024-01-28T13:20:00.000+00:00,feeder,1,L2 Current (Max),A,136.0
930618,Brentwood Avenue Covey,2024-01-28T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,132.0
930618,Brentwood Avenue Covey,2024-01-28T13:20:00.000+00:00,feeder,1,L1 Current (Min),A,54.75
930618,Brentwood Avenue Covey,2024-01-28T13:20:00.000+00:00,feeder,1,L1 Current (Max),A,55.38
930618,Brentwood Avenue Covey,2024-01-28T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,55.25
930618,Brentwood Avenue Covey,2024-01-28T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.94
930618,Brentwood Avenue Covey,2024-01-28T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.97
930618,Brentwood Avenue Covey,2024-01-28T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
930618,Brentwood Avenue Covey,2024-01-28T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.84
930618,Brentwood Avenue Covey,2024-01-28T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.88
930618,Brentwood Avenue Covey,2024-01-28T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
930618,Brentwood Avenue Covey,2024-01-28T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.03
930618,Brentwood Avenue Covey,2024-01-28T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.05
930618,Brentwood Avenue Covey,2024-01-28T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
930618,Brentwood Avenue Covey,2024-01-28T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930618,Brentwood Avenue Covey,2024-01-28T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930618,Brentwood Avenue Covey,2024-01-28T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930618,Brentwood Avenue Covey,2024-01-28T13:20:00.000+00:00,busbar,,L3 Active Power,kW,54.0
930618,Brentwood Avenue Covey,2024-01-28T13:20:00.000+00:00,busbar,,L2 Active Power,kW,80.0
930618,Brentwood Avenue Covey,2024-01-28T13:20:00.000+00:00,busbar,,L1 Active Power,kW,40.0
930618,Brentwood Avenue Covey,2024-01-28T13:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T13:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T13:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T13:20:00.000+00:00,busbar,,L3 Current (Min),A,223.25
930618,Brentwood Avenue Covey,2024-01-28T13:20:00.000+00:00,busbar,,L3 Current (Max),A,223.38
930618,Brentwood Avenue Covey,2024-01-28T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,223.25
930618,Brentwood Avenue Covey,2024-01-28T13:20:00.000+00:00,busbar,,L2 Current (Min),A,328.38
930618,Brentwood Avenue Covey,2024-01-28T13:20:00.000+00:00,busbar,,L2 Current (Max),A,335.0
930618,Brentwood Avenue Covey,2024-01-28T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,331.12
930618,Brentwood Avenue Covey,2024-01-28T13:20:00.000+00:00,busbar,,L1 Current (Min),A,169.62
930618,Brentwood Avenue Covey,2024-01-28T13:20:00.000+00:00,busbar,,L1 Current (Max),A,170.25
930618,Brentwood Avenue Covey,2024-01-28T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,170.12
930618,Brentwood Avenue Covey,2024-01-28T13:20:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-28T13:20:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-28T13:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T13:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.13
930618,Brentwood Avenue Covey,2024-01-28T13:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T13:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.5
930618,Brentwood Avenue Covey,2024-01-28T13:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T13:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.06
930618,Brentwood Avenue Covey,2024-01-28T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-28T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-28T13:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94687
930618,Brentwood Avenue Covey,2024-01-28T13:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95972
930618,Brentwood Avenue Covey,2024-01-28T13:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97946
930618,Brentwood Avenue Covey,2024-01-28T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
930618,Brentwood Avenue Covey,2024-01-28T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
930618,Brentwood Avenue Covey,2024-01-28T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-28T13:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T13:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T13:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T13:10:00.000+00:00,feeder,4,L3 Current (Min),A,32.75
930618,Brentwood Avenue Covey,2024-01-28T13:10:00.000+00:00,feeder,4,L3 Current (Max),A,32.88
930618,Brentwood Avenue Covey,2024-01-28T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,32.75
930618,Brentwood Avenue Covey,2024-01-28T13:10:00.000+00:00,feeder,4,L2 Current (Min),A,43.88
930618,Brentwood Avenue Covey,2024-01-28T13:10:00.000+00:00,feeder,4,L2 Current (Max),A,44.0
930618,Brentwood Avenue Covey,2024-01-28T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,43.88
930618,Brentwood Avenue Covey,2024-01-28T13:10:00.000+00:00,feeder,4,L1 Current (Min),A,39.38
930618,Brentwood Avenue Covey,2024-01-28T13:10:00.000+00:00,feeder,4,L1 Current (Max),A,39.62
930618,Brentwood Avenue Covey,2024-01-28T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,39.5
930618,Brentwood Avenue Covey,2024-01-28T13:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T13:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.0
930618,Brentwood Avenue Covey,2024-01-28T13:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T13:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.31
930618,Brentwood Avenue Covey,2024-01-28T13:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T13:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.94
930618,Brentwood Avenue Covey,2024-01-28T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930618,Brentwood Avenue Covey,2024-01-28T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930618,Brentwood Avenue Covey,2024-01-28T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T13:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99145
930618,Brentwood Avenue Covey,2024-01-28T13:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99246
930618,Brentwood Avenue Covey,2024-01-28T13:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98285
930618,Brentwood Avenue Covey,2024-01-28T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
930618,Brentwood Avenue Covey,2024-01-28T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,21.0
930618,Brentwood Avenue Covey,2024-01-28T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
930618,Brentwood Avenue Covey,2024-01-28T13:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T13:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T13:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T13:10:00.000+00:00,feeder,3,L3 Current (Min),A,43.62
930618,Brentwood Avenue Covey,2024-01-28T13:10:00.000+00:00,feeder,3,L3 Current (Max),A,44.0
930618,Brentwood Avenue Covey,2024-01-28T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,43.88
930618,Brentwood Avenue Covey,2024-01-28T13:10:00.000+00:00,feeder,3,L2 Current (Min),A,86.75
930618,Brentwood Avenue Covey,2024-01-28T13:10:00.000+00:00,feeder,3,L2 Current (Max),A,86.88
930618,Brentwood Avenue Covey,2024-01-28T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,86.88
930618,Brentwood Avenue Covey,2024-01-28T13:10:00.000+00:00,feeder,3,L1 Current (Min),A,70.12
930618,Brentwood Avenue Covey,2024-01-28T13:10:00.000+00:00,feeder,3,L1 Current (Max),A,70.25
930618,Brentwood Avenue Covey,2024-01-28T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,70.25
930618,Brentwood Avenue Covey,2024-01-28T13:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T13:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.12
930618,Brentwood Avenue Covey,2024-01-28T13:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T13:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.62
930618,Brentwood Avenue Covey,2024-01-28T13:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T13:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.37
930618,Brentwood Avenue Covey,2024-01-28T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-28T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-28T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-28T13:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9939
930618,Brentwood Avenue Covey,2024-01-28T13:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95959
930618,Brentwood Avenue Covey,2024-01-28T13:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98383
930618,Brentwood Avenue Covey,2024-01-28T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
930618,Brentwood Avenue Covey,2024-01-28T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930618,Brentwood Avenue Covey,2024-01-28T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
930618,Brentwood Avenue Covey,2024-01-28T13:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T13:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T13:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T13:10:00.000+00:00,feeder,2,L3 Current (Min),A,66.25
930618,Brentwood Avenue Covey,2024-01-28T13:10:00.000+00:00,feeder,2,L3 Current (Max),A,67.5
930618,Brentwood Avenue Covey,2024-01-28T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,66.75
930618,Brentwood Avenue Covey,2024-01-28T13:10:00.000+00:00,feeder,2,L2 Current (Min),A,27.5
930618,Brentwood Avenue Covey,2024-01-28T13:10:00.000+00:00,feeder,2,L2 Current (Max),A,27.5
930618,Brentwood Avenue Covey,2024-01-28T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,27.5
930618,Brentwood Avenue Covey,2024-01-28T13:10:00.000+00:00,feeder,2,L1 Current (Min),A,53.25
930618,Brentwood Avenue Covey,2024-01-28T13:10:00.000+00:00,feeder,2,L1 Current (Max),A,53.38
930618,Brentwood Avenue Covey,2024-01-28T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,53.25
930618,Brentwood Avenue Covey,2024-01-28T13:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T13:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.87
930618,Brentwood Avenue Covey,2024-01-28T13:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T13:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.38
930618,Brentwood Avenue Covey,2024-01-28T13:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T13:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.75
930618,Brentwood Avenue Covey,2024-01-28T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-28T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T13:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9664
930618,Brentwood Avenue Covey,2024-01-28T13:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98697
930618,Brentwood Avenue Covey,2024-01-28T13:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97314
930618,Brentwood Avenue Covey,2024-01-28T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
930618,Brentwood Avenue Covey,2024-01-28T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
930618,Brentwood Avenue Covey,2024-01-28T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
930618,Brentwood Avenue Covey,2024-01-28T13:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T13:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T13:10:00.000+00:00,feeder,1,L3 Current (Min),A,62.38
930618,Brentwood Avenue Covey,2024-01-28T13:10:00.000+00:00,feeder,1,L3 Current (Max),A,63.25
930618,Brentwood Avenue Covey,2024-01-28T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,62.75
930618,Brentwood Avenue Covey,2024-01-28T13:10:00.000+00:00,feeder,1,L2 Current (Min),A,105.5
930618,Brentwood Avenue Covey,2024-01-28T13:10:00.000+00:00,feeder,1,L2 Current (Max),A,106.88
930618,Brentwood Avenue Covey,2024-01-28T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,106.0
930618,Brentwood Avenue Covey,2024-01-28T13:10:00.000+00:00,feeder,1,L1 Current (Min),A,67.62
930618,Brentwood Avenue Covey,2024-01-28T13:10:00.000+00:00,feeder,1,L1 Current (Max),A,68.25
930618,Brentwood Avenue Covey,2024-01-28T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,68.12
930618,Brentwood Avenue Covey,2024-01-28T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.47
930618,Brentwood Avenue Covey,2024-01-28T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.47
930618,Brentwood Avenue Covey,2024-01-28T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
930618,Brentwood Avenue Covey,2024-01-28T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.52
930618,Brentwood Avenue Covey,2024-01-28T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.55
930618,Brentwood Avenue Covey,2024-01-28T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
930618,Brentwood Avenue Covey,2024-01-28T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.84
930618,Brentwood Avenue Covey,2024-01-28T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.84
930618,Brentwood Avenue Covey,2024-01-28T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
930618,Brentwood Avenue Covey,2024-01-28T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930618,Brentwood Avenue Covey,2024-01-28T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930618,Brentwood Avenue Covey,2024-01-28T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930618,Brentwood Avenue Covey,2024-01-28T13:10:00.000+00:00,busbar,,L3 Active Power,kW,49.0
930618,Brentwood Avenue Covey,2024-01-28T13:10:00.000+00:00,busbar,,L2 Active Power,kW,63.0
930618,Brentwood Avenue Covey,2024-01-28T13:10:00.000+00:00,busbar,,L1 Active Power,kW,55.0
930618,Brentwood Avenue Covey,2024-01-28T13:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T13:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T13:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T13:10:00.000+00:00,busbar,,L3 Current (Min),A,204.38
930618,Brentwood Avenue Covey,2024-01-28T13:10:00.000+00:00,busbar,,L3 Current (Max),A,206.0
930618,Brentwood Avenue Covey,2024-01-28T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,205.38
930618,Brentwood Avenue Covey,2024-01-28T13:10:00.000+00:00,busbar,,L2 Current (Min),A,263.0
930618,Brentwood Avenue Covey,2024-01-28T13:10:00.000+00:00,busbar,,L2 Current (Max),A,264.38
930618,Brentwood Avenue Covey,2024-01-28T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,263.62
930618,Brentwood Avenue Covey,2024-01-28T13:10:00.000+00:00,busbar,,L1 Current (Min),A,230.75
930618,Brentwood Avenue Covey,2024-01-28T13:10:00.000+00:00,busbar,,L1 Current (Max),A,231.12
930618,Brentwood Avenue Covey,2024-01-28T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,231.0
930618,Brentwood Avenue Covey,2024-01-28T13:10:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-28T13:10:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-28T13:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T13:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.06
930618,Brentwood Avenue Covey,2024-01-28T13:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T13:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.75
930618,Brentwood Avenue Covey,2024-01-28T13:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T13:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.56
930618,Brentwood Avenue Covey,2024-01-28T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-28T13:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93664
930618,Brentwood Avenue Covey,2024-01-28T13:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96677
930618,Brentwood Avenue Covey,2024-01-28T13:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94
930618,Brentwood Avenue Covey,2024-01-28T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
930618,Brentwood Avenue Covey,2024-01-28T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
930618,Brentwood Avenue Covey,2024-01-28T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
930618,Brentwood Avenue Covey,2024-01-28T13:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T13:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T13:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T13:00:00.000+00:00,feeder,4,L3 Current (Min),A,32.25
930618,Brentwood Avenue Covey,2024-01-28T13:00:00.000+00:00,feeder,4,L3 Current (Max),A,32.25
930618,Brentwood Avenue Covey,2024-01-28T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,32.25
930618,Brentwood Avenue Covey,2024-01-28T13:00:00.000+00:00,feeder,4,L2 Current (Min),A,48.25
930618,Brentwood Avenue Covey,2024-01-28T13:00:00.000+00:00,feeder,4,L2 Current (Max),A,48.38
930618,Brentwood Avenue Covey,2024-01-28T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,48.25
930618,Brentwood Avenue Covey,2024-01-28T13:00:00.000+00:00,feeder,4,L1 Current (Min),A,28.75
930618,Brentwood Avenue Covey,2024-01-28T13:00:00.000+00:00,feeder,4,L1 Current (Max),A,28.88
930618,Brentwood Avenue Covey,2024-01-28T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,28.88
930618,Brentwood Avenue Covey,2024-01-28T13:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T13:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.12
930618,Brentwood Avenue Covey,2024-01-28T13:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T13:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.38
930618,Brentwood Avenue Covey,2024-01-28T13:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T13:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.25
930618,Brentwood Avenue Covey,2024-01-28T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930618,Brentwood Avenue Covey,2024-01-28T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930618,Brentwood Avenue Covey,2024-01-28T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T13:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99792
930618,Brentwood Avenue Covey,2024-01-28T13:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99133
930618,Brentwood Avenue Covey,2024-01-28T13:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92724
930618,Brentwood Avenue Covey,2024-01-28T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
930618,Brentwood Avenue Covey,2024-01-28T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,21.0
930618,Brentwood Avenue Covey,2024-01-28T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
930618,Brentwood Avenue Covey,2024-01-28T13:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T13:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T13:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T13:00:00.000+00:00,feeder,3,L3 Current (Min),A,77.88
930618,Brentwood Avenue Covey,2024-01-28T13:00:00.000+00:00,feeder,3,L3 Current (Max),A,78.12
930618,Brentwood Avenue Covey,2024-01-28T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,78.0
930618,Brentwood Avenue Covey,2024-01-28T13:00:00.000+00:00,feeder,3,L2 Current (Min),A,87.25
930618,Brentwood Avenue Covey,2024-01-28T13:00:00.000+00:00,feeder,3,L2 Current (Max),A,87.75
930618,Brentwood Avenue Covey,2024-01-28T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,87.38
930618,Brentwood Avenue Covey,2024-01-28T13:00:00.000+00:00,feeder,3,L1 Current (Min),A,37.38
930618,Brentwood Avenue Covey,2024-01-28T13:00:00.000+00:00,feeder,3,L1 Current (Max),A,37.5
930618,Brentwood Avenue Covey,2024-01-28T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,37.38
930618,Brentwood Avenue Covey,2024-01-28T13:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T13:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.75
930618,Brentwood Avenue Covey,2024-01-28T13:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T13:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.37
930618,Brentwood Avenue Covey,2024-01-28T13:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T13:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.37
930618,Brentwood Avenue Covey,2024-01-28T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-28T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-28T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T13:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98645
930618,Brentwood Avenue Covey,2024-01-28T13:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96594
930618,Brentwood Avenue Covey,2024-01-28T13:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92709
930618,Brentwood Avenue Covey,2024-01-28T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
930618,Brentwood Avenue Covey,2024-01-28T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
