Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930618,Brentwood Avenue Covey,2024-01-28T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
930618,Brentwood Avenue Covey,2024-01-28T13:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T13:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T13:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T13:00:00.000+00:00,feeder,2,L3 Current (Min),A,42.12
930618,Brentwood Avenue Covey,2024-01-28T13:00:00.000+00:00,feeder,2,L3 Current (Max),A,42.25
930618,Brentwood Avenue Covey,2024-01-28T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,42.25
930618,Brentwood Avenue Covey,2024-01-28T13:00:00.000+00:00,feeder,2,L2 Current (Min),A,26.75
930618,Brentwood Avenue Covey,2024-01-28T13:00:00.000+00:00,feeder,2,L2 Current (Max),A,26.75
930618,Brentwood Avenue Covey,2024-01-28T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,26.75
930618,Brentwood Avenue Covey,2024-01-28T13:00:00.000+00:00,feeder,2,L1 Current (Min),A,28.0
930618,Brentwood Avenue Covey,2024-01-28T13:00:00.000+00:00,feeder,2,L1 Current (Max),A,28.0
930618,Brentwood Avenue Covey,2024-01-28T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,28.0
930618,Brentwood Avenue Covey,2024-01-28T13:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T13:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.63
930618,Brentwood Avenue Covey,2024-01-28T13:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T13:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.31
930618,Brentwood Avenue Covey,2024-01-28T13:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T13:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.81
930618,Brentwood Avenue Covey,2024-01-28T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-28T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T13:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97943
930618,Brentwood Avenue Covey,2024-01-28T13:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98288
930618,Brentwood Avenue Covey,2024-01-28T13:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97403
930618,Brentwood Avenue Covey,2024-01-28T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
930618,Brentwood Avenue Covey,2024-01-28T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
930618,Brentwood Avenue Covey,2024-01-28T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
930618,Brentwood Avenue Covey,2024-01-28T13:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T13:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T13:00:00.000+00:00,feeder,1,L3 Current (Min),A,81.75
930618,Brentwood Avenue Covey,2024-01-28T13:00:00.000+00:00,feeder,1,L3 Current (Max),A,82.75
930618,Brentwood Avenue Covey,2024-01-28T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,82.38
930618,Brentwood Avenue Covey,2024-01-28T13:00:00.000+00:00,feeder,1,L2 Current (Min),A,87.88
930618,Brentwood Avenue Covey,2024-01-28T13:00:00.000+00:00,feeder,1,L2 Current (Max),A,93.0
930618,Brentwood Avenue Covey,2024-01-28T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,89.75
930618,Brentwood Avenue Covey,2024-01-28T13:00:00.000+00:00,feeder,1,L1 Current (Min),A,74.25
930618,Brentwood Avenue Covey,2024-01-28T13:00:00.000+00:00,feeder,1,L1 Current (Max),A,74.75
930618,Brentwood Avenue Covey,2024-01-28T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,74.62
930618,Brentwood Avenue Covey,2024-01-28T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.52
930618,Brentwood Avenue Covey,2024-01-28T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.53
930618,Brentwood Avenue Covey,2024-01-28T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
930618,Brentwood Avenue Covey,2024-01-28T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.55
930618,Brentwood Avenue Covey,2024-01-28T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.64
930618,Brentwood Avenue Covey,2024-01-28T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
930618,Brentwood Avenue Covey,2024-01-28T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.66
930618,Brentwood Avenue Covey,2024-01-28T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.73
930618,Brentwood Avenue Covey,2024-01-28T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
930618,Brentwood Avenue Covey,2024-01-28T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930618,Brentwood Avenue Covey,2024-01-28T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930618,Brentwood Avenue Covey,2024-01-28T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930618,Brentwood Avenue Covey,2024-01-28T13:00:00.000+00:00,busbar,,L3 Active Power,kW,56.0
930618,Brentwood Avenue Covey,2024-01-28T13:00:00.000+00:00,busbar,,L2 Active Power,kW,60.0
930618,Brentwood Avenue Covey,2024-01-28T13:00:00.000+00:00,busbar,,L1 Active Power,kW,39.0
930618,Brentwood Avenue Covey,2024-01-28T13:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T13:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T13:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T13:00:00.000+00:00,busbar,,L3 Current (Min),A,233.0
930618,Brentwood Avenue Covey,2024-01-28T13:00:00.000+00:00,busbar,,L3 Current (Max),A,234.0
930618,Brentwood Avenue Covey,2024-01-28T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,233.5
930618,Brentwood Avenue Covey,2024-01-28T13:00:00.000+00:00,busbar,,L2 Current (Min),A,250.25
930618,Brentwood Avenue Covey,2024-01-28T13:00:00.000+00:00,busbar,,L2 Current (Max),A,254.75
930618,Brentwood Avenue Covey,2024-01-28T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,251.5
930618,Brentwood Avenue Covey,2024-01-28T13:00:00.000+00:00,busbar,,L1 Current (Min),A,168.25
930618,Brentwood Avenue Covey,2024-01-28T13:00:00.000+00:00,busbar,,L1 Current (Max),A,168.62
930618,Brentwood Avenue Covey,2024-01-28T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,168.5
930618,Brentwood Avenue Covey,2024-01-28T13:00:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-28T13:00:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-28T12:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T12:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.63
930618,Brentwood Avenue Covey,2024-01-28T12:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T12:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.63
930618,Brentwood Avenue Covey,2024-01-28T12:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T12:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.38
930618,Brentwood Avenue Covey,2024-01-28T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930618,Brentwood Avenue Covey,2024-01-28T12:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91107
930618,Brentwood Avenue Covey,2024-01-28T12:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97705
930618,Brentwood Avenue Covey,2024-01-28T12:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97891
930618,Brentwood Avenue Covey,2024-01-28T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
930618,Brentwood Avenue Covey,2024-01-28T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
930618,Brentwood Avenue Covey,2024-01-28T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
930618,Brentwood Avenue Covey,2024-01-28T12:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T12:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T12:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T12:50:00.000+00:00,feeder,4,L3 Current (Min),A,26.5
930618,Brentwood Avenue Covey,2024-01-28T12:50:00.000+00:00,feeder,4,L3 Current (Max),A,26.75
930618,Brentwood Avenue Covey,2024-01-28T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,26.5
930618,Brentwood Avenue Covey,2024-01-28T12:50:00.000+00:00,feeder,4,L2 Current (Min),A,60.0
930618,Brentwood Avenue Covey,2024-01-28T12:50:00.000+00:00,feeder,4,L2 Current (Max),A,60.62
930618,Brentwood Avenue Covey,2024-01-28T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,60.38
930618,Brentwood Avenue Covey,2024-01-28T12:50:00.000+00:00,feeder,4,L1 Current (Min),A,46.38
930618,Brentwood Avenue Covey,2024-01-28T12:50:00.000+00:00,feeder,4,L1 Current (Max),A,47.0
930618,Brentwood Avenue Covey,2024-01-28T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,46.75
930618,Brentwood Avenue Covey,2024-01-28T12:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T12:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.06
930618,Brentwood Avenue Covey,2024-01-28T12:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T12:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.75
930618,Brentwood Avenue Covey,2024-01-28T12:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T12:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.25
930618,Brentwood Avenue Covey,2024-01-28T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930618,Brentwood Avenue Covey,2024-01-28T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-28T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T12:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99191
930618,Brentwood Avenue Covey,2024-01-28T12:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98178
930618,Brentwood Avenue Covey,2024-01-28T12:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91739
930618,Brentwood Avenue Covey,2024-01-28T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
930618,Brentwood Avenue Covey,2024-01-28T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
930618,Brentwood Avenue Covey,2024-01-28T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
930618,Brentwood Avenue Covey,2024-01-28T12:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T12:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T12:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T12:50:00.000+00:00,feeder,3,L3 Current (Min),A,56.62
930618,Brentwood Avenue Covey,2024-01-28T12:50:00.000+00:00,feeder,3,L3 Current (Max),A,56.88
930618,Brentwood Avenue Covey,2024-01-28T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,56.62
930618,Brentwood Avenue Covey,2024-01-28T12:50:00.000+00:00,feeder,3,L2 Current (Min),A,71.75
930618,Brentwood Avenue Covey,2024-01-28T12:50:00.000+00:00,feeder,3,L2 Current (Max),A,74.62
930618,Brentwood Avenue Covey,2024-01-28T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,72.38
930618,Brentwood Avenue Covey,2024-01-28T12:50:00.000+00:00,feeder,3,L1 Current (Min),A,35.12
930618,Brentwood Avenue Covey,2024-01-28T12:50:00.000+00:00,feeder,3,L1 Current (Max),A,35.5
930618,Brentwood Avenue Covey,2024-01-28T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,35.38
930618,Brentwood Avenue Covey,2024-01-28T12:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T12:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.56
930618,Brentwood Avenue Covey,2024-01-28T12:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T12:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.19
930618,Brentwood Avenue Covey,2024-01-28T12:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T12:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.94
930618,Brentwood Avenue Covey,2024-01-28T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-28T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-28T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T12:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9881
930618,Brentwood Avenue Covey,2024-01-28T12:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9714
930618,Brentwood Avenue Covey,2024-01-28T12:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96493
930618,Brentwood Avenue Covey,2024-01-28T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
930618,Brentwood Avenue Covey,2024-01-28T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
930618,Brentwood Avenue Covey,2024-01-28T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-28T12:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T12:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T12:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T12:50:00.000+00:00,feeder,2,L3 Current (Min),A,46.88
930618,Brentwood Avenue Covey,2024-01-28T12:50:00.000+00:00,feeder,2,L3 Current (Max),A,47.0
930618,Brentwood Avenue Covey,2024-01-28T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,47.0
930618,Brentwood Avenue Covey,2024-01-28T12:50:00.000+00:00,feeder,2,L2 Current (Min),A,29.62
930618,Brentwood Avenue Covey,2024-01-28T12:50:00.000+00:00,feeder,2,L2 Current (Max),A,29.75
930618,Brentwood Avenue Covey,2024-01-28T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,29.75
930618,Brentwood Avenue Covey,2024-01-28T12:50:00.000+00:00,feeder,2,L1 Current (Min),A,39.5
930618,Brentwood Avenue Covey,2024-01-28T12:50:00.000+00:00,feeder,2,L1 Current (Max),A,39.5
930618,Brentwood Avenue Covey,2024-01-28T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,39.5
930618,Brentwood Avenue Covey,2024-01-28T12:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T12:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.31
930618,Brentwood Avenue Covey,2024-01-28T12:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T12:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.88
930618,Brentwood Avenue Covey,2024-01-28T12:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T12:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.12
930618,Brentwood Avenue Covey,2024-01-28T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-28T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-28T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T12:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95938
930618,Brentwood Avenue Covey,2024-01-28T12:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98315
930618,Brentwood Avenue Covey,2024-01-28T12:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98639
930618,Brentwood Avenue Covey,2024-01-28T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
930618,Brentwood Avenue Covey,2024-01-28T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
930618,Brentwood Avenue Covey,2024-01-28T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
930618,Brentwood Avenue Covey,2024-01-28T12:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T12:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T12:50:00.000+00:00,feeder,1,L3 Current (Min),A,58.75
930618,Brentwood Avenue Covey,2024-01-28T12:50:00.000+00:00,feeder,1,L3 Current (Max),A,67.25
930618,Brentwood Avenue Covey,2024-01-28T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,60.5
930618,Brentwood Avenue Covey,2024-01-28T12:50:00.000+00:00,feeder,1,L2 Current (Min),A,82.5
930618,Brentwood Avenue Covey,2024-01-28T12:50:00.000+00:00,feeder,1,L2 Current (Max),A,84.25
930618,Brentwood Avenue Covey,2024-01-28T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,83.25
930618,Brentwood Avenue Covey,2024-01-28T12:50:00.000+00:00,feeder,1,L1 Current (Min),A,96.88
930618,Brentwood Avenue Covey,2024-01-28T12:50:00.000+00:00,feeder,1,L1 Current (Max),A,101.38
930618,Brentwood Avenue Covey,2024-01-28T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,99.12
930618,Brentwood Avenue Covey,2024-01-28T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.28
930618,Brentwood Avenue Covey,2024-01-28T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.36
930618,Brentwood Avenue Covey,2024-01-28T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
930618,Brentwood Avenue Covey,2024-01-28T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.45
930618,Brentwood Avenue Covey,2024-01-28T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.5
930618,Brentwood Avenue Covey,2024-01-28T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
930618,Brentwood Avenue Covey,2024-01-28T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.77
930618,Brentwood Avenue Covey,2024-01-28T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.89
930618,Brentwood Avenue Covey,2024-01-28T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
930618,Brentwood Avenue Covey,2024-01-28T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930618,Brentwood Avenue Covey,2024-01-28T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930618,Brentwood Avenue Covey,2024-01-28T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-28T12:50:00.000+00:00,busbar,,L3 Active Power,kW,45.0
930618,Brentwood Avenue Covey,2024-01-28T12:50:00.000+00:00,busbar,,L2 Active Power,kW,58.0
930618,Brentwood Avenue Covey,2024-01-28T12:50:00.000+00:00,busbar,,L1 Active Power,kW,52.0
930618,Brentwood Avenue Covey,2024-01-28T12:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T12:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T12:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T12:50:00.000+00:00,busbar,,L3 Current (Min),A,187.38
930618,Brentwood Avenue Covey,2024-01-28T12:50:00.000+00:00,busbar,,L3 Current (Max),A,196.25
930618,Brentwood Avenue Covey,2024-01-28T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,189.25
930618,Brentwood Avenue Covey,2024-01-28T12:50:00.000+00:00,busbar,,L2 Current (Min),A,244.62
930618,Brentwood Avenue Covey,2024-01-28T12:50:00.000+00:00,busbar,,L2 Current (Max),A,247.25
930618,Brentwood Avenue Covey,2024-01-28T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,245.75
930618,Brentwood Avenue Covey,2024-01-28T12:50:00.000+00:00,busbar,,L1 Current (Min),A,217.38
930618,Brentwood Avenue Covey,2024-01-28T12:50:00.000+00:00,busbar,,L1 Current (Max),A,222.0
930618,Brentwood Avenue Covey,2024-01-28T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,219.75
930618,Brentwood Avenue Covey,2024-01-28T12:50:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-28T12:50:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-28T12:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T12:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.13
930618,Brentwood Avenue Covey,2024-01-28T12:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T12:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.25
930618,Brentwood Avenue Covey,2024-01-28T12:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T12:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.94
930618,Brentwood Avenue Covey,2024-01-28T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-28T12:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93237
930618,Brentwood Avenue Covey,2024-01-28T12:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94955
930618,Brentwood Avenue Covey,2024-01-28T12:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9856
930618,Brentwood Avenue Covey,2024-01-28T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
930618,Brentwood Avenue Covey,2024-01-28T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
930618,Brentwood Avenue Covey,2024-01-28T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
930618,Brentwood Avenue Covey,2024-01-28T12:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T12:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T12:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T12:40:00.000+00:00,feeder,4,L3 Current (Min),A,29.62
930618,Brentwood Avenue Covey,2024-01-28T12:40:00.000+00:00,feeder,4,L3 Current (Max),A,29.62
930618,Brentwood Avenue Covey,2024-01-28T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,29.62
930618,Brentwood Avenue Covey,2024-01-28T12:40:00.000+00:00,feeder,4,L2 Current (Min),A,41.62
930618,Brentwood Avenue Covey,2024-01-28T12:40:00.000+00:00,feeder,4,L2 Current (Max),A,41.88
930618,Brentwood Avenue Covey,2024-01-28T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,41.75
930618,Brentwood Avenue Covey,2024-01-28T12:40:00.000+00:00,feeder,4,L1 Current (Min),A,46.38
930618,Brentwood Avenue Covey,2024-01-28T12:40:00.000+00:00,feeder,4,L1 Current (Max),A,47.12
930618,Brentwood Avenue Covey,2024-01-28T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,46.75
930618,Brentwood Avenue Covey,2024-01-28T12:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T12:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.69
930618,Brentwood Avenue Covey,2024-01-28T12:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T12:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.75
930618,Brentwood Avenue Covey,2024-01-28T12:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T12:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.5
930618,Brentwood Avenue Covey,2024-01-28T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930618,Brentwood Avenue Covey,2024-01-28T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T12:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99521
930618,Brentwood Avenue Covey,2024-01-28T12:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97919
930618,Brentwood Avenue Covey,2024-01-28T12:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95633
930618,Brentwood Avenue Covey,2024-01-28T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
930618,Brentwood Avenue Covey,2024-01-28T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
930618,Brentwood Avenue Covey,2024-01-28T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-28T12:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T12:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T12:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T12:40:00.000+00:00,feeder,3,L3 Current (Min),A,66.25
930618,Brentwood Avenue Covey,2024-01-28T12:40:00.000+00:00,feeder,3,L3 Current (Max),A,66.38
930618,Brentwood Avenue Covey,2024-01-28T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,66.38
930618,Brentwood Avenue Covey,2024-01-28T12:40:00.000+00:00,feeder,3,L2 Current (Min),A,63.12
930618,Brentwood Avenue Covey,2024-01-28T12:40:00.000+00:00,feeder,3,L2 Current (Max),A,66.5
930618,Brentwood Avenue Covey,2024-01-28T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,65.75
930618,Brentwood Avenue Covey,2024-01-28T12:40:00.000+00:00,feeder,3,L1 Current (Min),A,38.62
930618,Brentwood Avenue Covey,2024-01-28T12:40:00.000+00:00,feeder,3,L1 Current (Max),A,38.75
930618,Brentwood Avenue Covey,2024-01-28T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,38.75
930618,Brentwood Avenue Covey,2024-01-28T12:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T12:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.06
930618,Brentwood Avenue Covey,2024-01-28T12:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T12:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.69
930618,Brentwood Avenue Covey,2024-01-28T12:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T12:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.63
930618,Brentwood Avenue Covey,2024-01-28T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-28T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-28T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-28T12:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97436
930618,Brentwood Avenue Covey,2024-01-28T12:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9642
930618,Brentwood Avenue Covey,2024-01-28T12:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97131
930618,Brentwood Avenue Covey,2024-01-28T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
930618,Brentwood Avenue Covey,2024-01-28T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930618,Brentwood Avenue Covey,2024-01-28T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-28T12:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T12:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T12:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T12:40:00.000+00:00,feeder,2,L3 Current (Min),A,31.38
930618,Brentwood Avenue Covey,2024-01-28T12:40:00.000+00:00,feeder,2,L3 Current (Max),A,31.5
930618,Brentwood Avenue Covey,2024-01-28T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,31.38
930618,Brentwood Avenue Covey,2024-01-28T12:40:00.000+00:00,feeder,2,L2 Current (Min),A,24.12
930618,Brentwood Avenue Covey,2024-01-28T12:40:00.000+00:00,feeder,2,L2 Current (Max),A,24.25
930618,Brentwood Avenue Covey,2024-01-28T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,24.12
930618,Brentwood Avenue Covey,2024-01-28T12:40:00.000+00:00,feeder,2,L1 Current (Min),A,37.25
930618,Brentwood Avenue Covey,2024-01-28T12:40:00.000+00:00,feeder,2,L1 Current (Max),A,37.25
930618,Brentwood Avenue Covey,2024-01-28T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,37.25
930618,Brentwood Avenue Covey,2024-01-28T12:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T12:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.0
930618,Brentwood Avenue Covey,2024-01-28T12:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T12:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.69
930618,Brentwood Avenue Covey,2024-01-28T12:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T12:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.56
930618,Brentwood Avenue Covey,2024-01-28T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T12:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95526
930618,Brentwood Avenue Covey,2024-01-28T12:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98859
930618,Brentwood Avenue Covey,2024-01-28T12:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97491
930618,Brentwood Avenue Covey,2024-01-28T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
930618,Brentwood Avenue Covey,2024-01-28T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
930618,Brentwood Avenue Covey,2024-01-28T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
930618,Brentwood Avenue Covey,2024-01-28T12:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T12:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T12:40:00.000+00:00,feeder,1,L3 Current (Min),A,42.25
930618,Brentwood Avenue Covey,2024-01-28T12:40:00.000+00:00,feeder,1,L3 Current (Max),A,44.25
930618,Brentwood Avenue Covey,2024-01-28T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,42.75
930618,Brentwood Avenue Covey,2024-01-28T12:40:00.000+00:00,feeder,1,L2 Current (Min),A,96.12
930618,Brentwood Avenue Covey,2024-01-28T12:40:00.000+00:00,feeder,1,L2 Current (Max),A,102.5
930618,Brentwood Avenue Covey,2024-01-28T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,97.88
930618,Brentwood Avenue Covey,2024-01-28T12:40:00.000+00:00,feeder,1,L1 Current (Min),A,78.12
930618,Brentwood Avenue Covey,2024-01-28T12:40:00.000+00:00,feeder,1,L1 Current (Max),A,78.75
930618,Brentwood Avenue Covey,2024-01-28T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,78.38
930618,Brentwood Avenue Covey,2024-01-28T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.64
930618,Brentwood Avenue Covey,2024-01-28T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.69
930618,Brentwood Avenue Covey,2024-01-28T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
930618,Brentwood Avenue Covey,2024-01-28T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.11
930618,Brentwood Avenue Covey,2024-01-28T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.12
930618,Brentwood Avenue Covey,2024-01-28T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
930618,Brentwood Avenue Covey,2024-01-28T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.83
930618,Brentwood Avenue Covey,2024-01-28T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.86
930618,Brentwood Avenue Covey,2024-01-28T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
930618,Brentwood Avenue Covey,2024-01-28T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930618,Brentwood Avenue Covey,2024-01-28T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930618,Brentwood Avenue Covey,2024-01-28T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930618,Brentwood Avenue Covey,2024-01-28T12:40:00.000+00:00,busbar,,L3 Active Power,kW,40.0
930618,Brentwood Avenue Covey,2024-01-28T12:40:00.000+00:00,busbar,,L2 Active Power,kW,55.0
930618,Brentwood Avenue Covey,2024-01-28T12:40:00.000+00:00,busbar,,L1 Active Power,kW,47.0
930618,Brentwood Avenue Covey,2024-01-28T12:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T12:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T12:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T12:40:00.000+00:00,busbar,,L3 Current (Min),A,168.5
930618,Brentwood Avenue Covey,2024-01-28T12:40:00.000+00:00,busbar,,L3 Current (Max),A,170.62
930618,Brentwood Avenue Covey,2024-01-28T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,169.0
930618,Brentwood Avenue Covey,2024-01-28T12:40:00.000+00:00,busbar,,L2 Current (Min),A,228.0
930618,Brentwood Avenue Covey,2024-01-28T12:40:00.000+00:00,busbar,,L2 Current (Max),A,231.12
930618,Brentwood Avenue Covey,2024-01-28T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,229.12
930618,Brentwood Avenue Covey,2024-01-28T12:40:00.000+00:00,busbar,,L1 Current (Min),A,200.5
930618,Brentwood Avenue Covey,2024-01-28T12:40:00.000+00:00,busbar,,L1 Current (Max),A,201.75
930618,Brentwood Avenue Covey,2024-01-28T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,201.0
930618,Brentwood Avenue Covey,2024-01-28T12:40:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-28T12:40:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-28T12:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T12:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.31
930618,Brentwood Avenue Covey,2024-01-28T12:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T12:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.44
930618,Brentwood Avenue Covey,2024-01-28T12:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T12:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.81
930618,Brentwood Avenue Covey,2024-01-28T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-28T12:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91858
930618,Brentwood Avenue Covey,2024-01-28T12:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93103
930618,Brentwood Avenue Covey,2024-01-28T12:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94772
930618,Brentwood Avenue Covey,2024-01-28T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
930618,Brentwood Avenue Covey,2024-01-28T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
930618,Brentwood Avenue Covey,2024-01-28T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
930618,Brentwood Avenue Covey,2024-01-28T12:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T12:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T12:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T12:30:00.000+00:00,feeder,4,L3 Current (Min),A,27.12
930618,Brentwood Avenue Covey,2024-01-28T12:30:00.000+00:00,feeder,4,L3 Current (Max),A,27.38
930618,Brentwood Avenue Covey,2024-01-28T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,27.25
930618,Brentwood Avenue Covey,2024-01-28T12:30:00.000+00:00,feeder,4,L2 Current (Min),A,34.0
930618,Brentwood Avenue Covey,2024-01-28T12:30:00.000+00:00,feeder,4,L2 Current (Max),A,34.5
930618,Brentwood Avenue Covey,2024-01-28T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,34.25
930618,Brentwood Avenue Covey,2024-01-28T12:30:00.000+00:00,feeder,4,L1 Current (Min),A,28.38
930618,Brentwood Avenue Covey,2024-01-28T12:30:00.000+00:00,feeder,4,L1 Current (Max),A,28.5
930618,Brentwood Avenue Covey,2024-01-28T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,28.5
930618,Brentwood Avenue Covey,2024-01-28T12:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T12:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.06
930618,Brentwood Avenue Covey,2024-01-28T12:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T12:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.63
930618,Brentwood Avenue Covey,2024-01-28T12:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T12:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.5
930618,Brentwood Avenue Covey,2024-01-28T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930618,Brentwood Avenue Covey,2024-01-28T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T12:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99728
930618,Brentwood Avenue Covey,2024-01-28T12:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96963
930618,Brentwood Avenue Covey,2024-01-28T12:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9639
930618,Brentwood Avenue Covey,2024-01-28T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
930618,Brentwood Avenue Covey,2024-01-28T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
930618,Brentwood Avenue Covey,2024-01-28T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
930618,Brentwood Avenue Covey,2024-01-28T12:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T12:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T12:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T12:30:00.000+00:00,feeder,3,L3 Current (Min),A,71.0
930618,Brentwood Avenue Covey,2024-01-28T12:30:00.000+00:00,feeder,3,L3 Current (Max),A,77.0
930618,Brentwood Avenue Covey,2024-01-28T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,75.5
930618,Brentwood Avenue Covey,2024-01-28T12:30:00.000+00:00,feeder,3,L2 Current (Min),A,59.0
930618,Brentwood Avenue Covey,2024-01-28T12:30:00.000+00:00,feeder,3,L2 Current (Max),A,59.5
930618,Brentwood Avenue Covey,2024-01-28T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,59.25
930618,Brentwood Avenue Covey,2024-01-28T12:30:00.000+00:00,feeder,3,L1 Current (Min),A,50.62
930618,Brentwood Avenue Covey,2024-01-28T12:30:00.000+00:00,feeder,3,L1 Current (Max),A,50.75
930618,Brentwood Avenue Covey,2024-01-28T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,50.62
930618,Brentwood Avenue Covey,2024-01-28T12:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T12:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.75
930618,Brentwood Avenue Covey,2024-01-28T12:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T12:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.94
930618,Brentwood Avenue Covey,2024-01-28T12:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T12:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.56
930618,Brentwood Avenue Covey,2024-01-28T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-28T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-28T12:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98508
930618,Brentwood Avenue Covey,2024-01-28T12:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93136
930618,Brentwood Avenue Covey,2024-01-28T12:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97525
930618,Brentwood Avenue Covey,2024-01-28T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
930618,Brentwood Avenue Covey,2024-01-28T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
930618,Brentwood Avenue Covey,2024-01-28T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
930618,Brentwood Avenue Covey,2024-01-28T12:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T12:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T12:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T12:30:00.000+00:00,feeder,2,L3 Current (Min),A,53.12
930618,Brentwood Avenue Covey,2024-01-28T12:30:00.000+00:00,feeder,2,L3 Current (Max),A,53.25
930618,Brentwood Avenue Covey,2024-01-28T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,53.12
930618,Brentwood Avenue Covey,2024-01-28T12:30:00.000+00:00,feeder,2,L2 Current (Min),A,18.5
930618,Brentwood Avenue Covey,2024-01-28T12:30:00.000+00:00,feeder,2,L2 Current (Max),A,18.62
930618,Brentwood Avenue Covey,2024-01-28T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,18.5
930618,Brentwood Avenue Covey,2024-01-28T12:30:00.000+00:00,feeder,2,L1 Current (Min),A,46.38
930618,Brentwood Avenue Covey,2024-01-28T12:30:00.000+00:00,feeder,2,L1 Current (Max),A,46.5
930618,Brentwood Avenue Covey,2024-01-28T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,46.5
930618,Brentwood Avenue Covey,2024-01-28T12:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T12:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.43
930618,Brentwood Avenue Covey,2024-01-28T12:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T12:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.88
930618,Brentwood Avenue Covey,2024-01-28T12:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T12:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.94
930618,Brentwood Avenue Covey,2024-01-28T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-28T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T12:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97339
930618,Brentwood Avenue Covey,2024-01-28T12:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99094
930618,Brentwood Avenue Covey,2024-01-28T12:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97751
930618,Brentwood Avenue Covey,2024-01-28T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
930618,Brentwood Avenue Covey,2024-01-28T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
930618,Brentwood Avenue Covey,2024-01-28T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
930618,Brentwood Avenue Covey,2024-01-28T12:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T12:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T12:30:00.000+00:00,feeder,1,L3 Current (Min),A,60.38
930618,Brentwood Avenue Covey,2024-01-28T12:30:00.000+00:00,feeder,1,L3 Current (Max),A,60.62
930618,Brentwood Avenue Covey,2024-01-28T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,60.5
930618,Brentwood Avenue Covey,2024-01-28T12:30:00.000+00:00,feeder,1,L2 Current (Min),A,106.5
930618,Brentwood Avenue Covey,2024-01-28T12:30:00.000+00:00,feeder,1,L2 Current (Max),A,108.0
930618,Brentwood Avenue Covey,2024-01-28T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,107.25
930618,Brentwood Avenue Covey,2024-01-28T12:30:00.000+00:00,feeder,1,L1 Current (Min),A,81.75
930618,Brentwood Avenue Covey,2024-01-28T12:30:00.000+00:00,feeder,1,L1 Current (Max),A,81.88
930618,Brentwood Avenue Covey,2024-01-28T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,81.88
930618,Brentwood Avenue Covey,2024-01-28T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.67
930618,Brentwood Avenue Covey,2024-01-28T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.7
930618,Brentwood Avenue Covey,2024-01-28T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
930618,Brentwood Avenue Covey,2024-01-28T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.55
930618,Brentwood Avenue Covey,2024-01-28T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.61
930618,Brentwood Avenue Covey,2024-01-28T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
930618,Brentwood Avenue Covey,2024-01-28T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.61
930618,Brentwood Avenue Covey,2024-01-28T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.62
930618,Brentwood Avenue Covey,2024-01-28T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
930618,Brentwood Avenue Covey,2024-01-28T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930618,Brentwood Avenue Covey,2024-01-28T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930618,Brentwood Avenue Covey,2024-01-28T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-28T12:30:00.000+00:00,busbar,,L3 Active Power,kW,52.0
930618,Brentwood Avenue Covey,2024-01-28T12:30:00.000+00:00,busbar,,L2 Active Power,kW,52.0
930618,Brentwood Avenue Covey,2024-01-28T12:30:00.000+00:00,busbar,,L1 Active Power,kW,49.0
930618,Brentwood Avenue Covey,2024-01-28T12:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T12:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T12:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T12:30:00.000+00:00,busbar,,L3 Current (Min),A,210.38
930618,Brentwood Avenue Covey,2024-01-28T12:30:00.000+00:00,busbar,,L3 Current (Max),A,216.38
930618,Brentwood Avenue Covey,2024-01-28T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,214.75
930618,Brentwood Avenue Covey,2024-01-28T12:30:00.000+00:00,busbar,,L2 Current (Min),A,217.25
930618,Brentwood Avenue Covey,2024-01-28T12:30:00.000+00:00,busbar,,L2 Current (Max),A,219.25
930618,Brentwood Avenue Covey,2024-01-28T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,218.38
930618,Brentwood Avenue Covey,2024-01-28T12:30:00.000+00:00,busbar,,L1 Current (Min),A,207.25
930618,Brentwood Avenue Covey,2024-01-28T12:30:00.000+00:00,busbar,,L1 Current (Max),A,207.38
930618,Brentwood Avenue Covey,2024-01-28T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,207.38
930618,Brentwood Avenue Covey,2024-01-28T12:30:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-28T12:30:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-28T12:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T12:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.06
930618,Brentwood Avenue Covey,2024-01-28T12:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T12:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.44
930618,Brentwood Avenue Covey,2024-01-28T12:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T12:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.75
930618,Brentwood Avenue Covey,2024-01-28T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-28T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-28T12:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97269
930618,Brentwood Avenue Covey,2024-01-28T12:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96307
930618,Brentwood Avenue Covey,2024-01-28T12:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97418
930618,Brentwood Avenue Covey,2024-01-28T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
930618,Brentwood Avenue Covey,2024-01-28T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
930618,Brentwood Avenue Covey,2024-01-28T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-28T12:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T12:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T12:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T12:20:00.000+00:00,feeder,4,L3 Current (Min),A,44.12
930618,Brentwood Avenue Covey,2024-01-28T12:20:00.000+00:00,feeder,4,L3 Current (Max),A,44.25
930618,Brentwood Avenue Covey,2024-01-28T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,44.25
930618,Brentwood Avenue Covey,2024-01-28T12:20:00.000+00:00,feeder,4,L2 Current (Min),A,47.0
930618,Brentwood Avenue Covey,2024-01-28T12:20:00.000+00:00,feeder,4,L2 Current (Max),A,47.25
930618,Brentwood Avenue Covey,2024-01-28T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,47.12
930618,Brentwood Avenue Covey,2024-01-28T12:20:00.000+00:00,feeder,4,L1 Current (Min),A,40.0
930618,Brentwood Avenue Covey,2024-01-28T12:20:00.000+00:00,feeder,4,L1 Current (Max),A,40.12
930618,Brentwood Avenue Covey,2024-01-28T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,40.0
930618,Brentwood Avenue Covey,2024-01-28T12:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T12:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.0
