Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930618,Brentwood Avenue Covey,2024-01-28T12:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T12:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.19
930618,Brentwood Avenue Covey,2024-01-28T12:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T12:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.56
930618,Brentwood Avenue Covey,2024-01-28T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930618,Brentwood Avenue Covey,2024-01-28T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-28T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-28T12:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98077
930618,Brentwood Avenue Covey,2024-01-28T12:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95331
930618,Brentwood Avenue Covey,2024-01-28T12:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98715
930618,Brentwood Avenue Covey,2024-01-28T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
930618,Brentwood Avenue Covey,2024-01-28T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
930618,Brentwood Avenue Covey,2024-01-28T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
930618,Brentwood Avenue Covey,2024-01-28T12:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T12:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T12:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T12:20:00.000+00:00,feeder,3,L3 Current (Min),A,28.75
930618,Brentwood Avenue Covey,2024-01-28T12:20:00.000+00:00,feeder,3,L3 Current (Max),A,29.25
930618,Brentwood Avenue Covey,2024-01-28T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,29.0
930618,Brentwood Avenue Covey,2024-01-28T12:20:00.000+00:00,feeder,3,L2 Current (Min),A,37.12
930618,Brentwood Avenue Covey,2024-01-28T12:20:00.000+00:00,feeder,3,L2 Current (Max),A,43.12
930618,Brentwood Avenue Covey,2024-01-28T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,41.38
930618,Brentwood Avenue Covey,2024-01-28T12:20:00.000+00:00,feeder,3,L1 Current (Min),A,68.75
930618,Brentwood Avenue Covey,2024-01-28T12:20:00.000+00:00,feeder,3,L1 Current (Max),A,73.5
930618,Brentwood Avenue Covey,2024-01-28T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,71.62
930618,Brentwood Avenue Covey,2024-01-28T12:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T12:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.94
930618,Brentwood Avenue Covey,2024-01-28T12:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T12:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.0
930618,Brentwood Avenue Covey,2024-01-28T12:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T12:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.13
930618,Brentwood Avenue Covey,2024-01-28T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-28T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T12:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.987
930618,Brentwood Avenue Covey,2024-01-28T12:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98404
930618,Brentwood Avenue Covey,2024-01-28T12:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93579
930618,Brentwood Avenue Covey,2024-01-28T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
930618,Brentwood Avenue Covey,2024-01-28T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-28T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
930618,Brentwood Avenue Covey,2024-01-28T12:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T12:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T12:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T12:20:00.000+00:00,feeder,2,L3 Current (Min),A,55.75
930618,Brentwood Avenue Covey,2024-01-28T12:20:00.000+00:00,feeder,2,L3 Current (Max),A,55.88
930618,Brentwood Avenue Covey,2024-01-28T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,55.88
930618,Brentwood Avenue Covey,2024-01-28T12:20:00.000+00:00,feeder,2,L2 Current (Min),A,36.88
930618,Brentwood Avenue Covey,2024-01-28T12:20:00.000+00:00,feeder,2,L2 Current (Max),A,37.25
930618,Brentwood Avenue Covey,2024-01-28T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,37.0
930618,Brentwood Avenue Covey,2024-01-28T12:20:00.000+00:00,feeder,2,L1 Current (Min),A,29.5
930618,Brentwood Avenue Covey,2024-01-28T12:20:00.000+00:00,feeder,2,L1 Current (Max),A,29.62
930618,Brentwood Avenue Covey,2024-01-28T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,29.62
930618,Brentwood Avenue Covey,2024-01-28T12:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T12:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.25
930618,Brentwood Avenue Covey,2024-01-28T12:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T12:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.69
930618,Brentwood Avenue Covey,2024-01-28T12:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T12:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.69
930618,Brentwood Avenue Covey,2024-01-28T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T12:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98108
930618,Brentwood Avenue Covey,2024-01-28T12:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98877
930618,Brentwood Avenue Covey,2024-01-28T12:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96979
930618,Brentwood Avenue Covey,2024-01-28T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
930618,Brentwood Avenue Covey,2024-01-28T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
930618,Brentwood Avenue Covey,2024-01-28T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
930618,Brentwood Avenue Covey,2024-01-28T12:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T12:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T12:20:00.000+00:00,feeder,1,L3 Current (Min),A,63.88
930618,Brentwood Avenue Covey,2024-01-28T12:20:00.000+00:00,feeder,1,L3 Current (Max),A,64.12
930618,Brentwood Avenue Covey,2024-01-28T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,64.0
930618,Brentwood Avenue Covey,2024-01-28T12:20:00.000+00:00,feeder,1,L2 Current (Min),A,97.25
930618,Brentwood Avenue Covey,2024-01-28T12:20:00.000+00:00,feeder,1,L2 Current (Max),A,103.5
930618,Brentwood Avenue Covey,2024-01-28T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,99.12
930618,Brentwood Avenue Covey,2024-01-28T12:20:00.000+00:00,feeder,1,L1 Current (Min),A,67.62
930618,Brentwood Avenue Covey,2024-01-28T12:20:00.000+00:00,feeder,1,L1 Current (Max),A,68.25
930618,Brentwood Avenue Covey,2024-01-28T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,67.88
930618,Brentwood Avenue Covey,2024-01-28T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.27
930618,Brentwood Avenue Covey,2024-01-28T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.31
930618,Brentwood Avenue Covey,2024-01-28T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
930618,Brentwood Avenue Covey,2024-01-28T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.69
930618,Brentwood Avenue Covey,2024-01-28T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.77
930618,Brentwood Avenue Covey,2024-01-28T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
930618,Brentwood Avenue Covey,2024-01-28T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.94
930618,Brentwood Avenue Covey,2024-01-28T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.97
930618,Brentwood Avenue Covey,2024-01-28T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
930618,Brentwood Avenue Covey,2024-01-28T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930618,Brentwood Avenue Covey,2024-01-28T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930618,Brentwood Avenue Covey,2024-01-28T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-28T12:20:00.000+00:00,busbar,,L3 Active Power,kW,46.0
930618,Brentwood Avenue Covey,2024-01-28T12:20:00.000+00:00,busbar,,L2 Active Power,kW,54.0
930618,Brentwood Avenue Covey,2024-01-28T12:20:00.000+00:00,busbar,,L1 Active Power,kW,49.0
930618,Brentwood Avenue Covey,2024-01-28T12:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T12:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T12:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T12:20:00.000+00:00,busbar,,L3 Current (Min),A,192.75
930618,Brentwood Avenue Covey,2024-01-28T12:20:00.000+00:00,busbar,,L3 Current (Max),A,193.12
930618,Brentwood Avenue Covey,2024-01-28T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,192.88
930618,Brentwood Avenue Covey,2024-01-28T12:20:00.000+00:00,busbar,,L2 Current (Min),A,224.25
930618,Brentwood Avenue Covey,2024-01-28T12:20:00.000+00:00,busbar,,L2 Current (Max),A,224.38
930618,Brentwood Avenue Covey,2024-01-28T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,224.25
930618,Brentwood Avenue Covey,2024-01-28T12:20:00.000+00:00,busbar,,L1 Current (Min),A,206.12
930618,Brentwood Avenue Covey,2024-01-28T12:20:00.000+00:00,busbar,,L1 Current (Max),A,210.38
930618,Brentwood Avenue Covey,2024-01-28T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,208.75
930618,Brentwood Avenue Covey,2024-01-28T12:20:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-28T12:20:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-28T12:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T12:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.81
930618,Brentwood Avenue Covey,2024-01-28T12:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T12:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.87
930618,Brentwood Avenue Covey,2024-01-28T12:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T12:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.13
930618,Brentwood Avenue Covey,2024-01-28T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-28T12:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97009
930618,Brentwood Avenue Covey,2024-01-28T12:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96967
930618,Brentwood Avenue Covey,2024-01-28T12:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94095
930618,Brentwood Avenue Covey,2024-01-28T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
930618,Brentwood Avenue Covey,2024-01-28T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
930618,Brentwood Avenue Covey,2024-01-28T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
930618,Brentwood Avenue Covey,2024-01-28T12:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T12:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T12:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T12:10:00.000+00:00,feeder,4,L3 Current (Min),A,47.5
930618,Brentwood Avenue Covey,2024-01-28T12:10:00.000+00:00,feeder,4,L3 Current (Max),A,47.62
930618,Brentwood Avenue Covey,2024-01-28T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,47.62
930618,Brentwood Avenue Covey,2024-01-28T12:10:00.000+00:00,feeder,4,L2 Current (Min),A,51.75
930618,Brentwood Avenue Covey,2024-01-28T12:10:00.000+00:00,feeder,4,L2 Current (Max),A,52.5
930618,Brentwood Avenue Covey,2024-01-28T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,52.12
930618,Brentwood Avenue Covey,2024-01-28T12:10:00.000+00:00,feeder,4,L1 Current (Min),A,24.25
930618,Brentwood Avenue Covey,2024-01-28T12:10:00.000+00:00,feeder,4,L1 Current (Max),A,24.62
930618,Brentwood Avenue Covey,2024-01-28T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,24.38
930618,Brentwood Avenue Covey,2024-01-28T12:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T12:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.69
930618,Brentwood Avenue Covey,2024-01-28T12:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T12:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.37
930618,Brentwood Avenue Covey,2024-01-28T12:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T12:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.94
930618,Brentwood Avenue Covey,2024-01-28T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-28T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-28T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T12:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98648
930618,Brentwood Avenue Covey,2024-01-28T12:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9259
930618,Brentwood Avenue Covey,2024-01-28T12:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88614
930618,Brentwood Avenue Covey,2024-01-28T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-28T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
930618,Brentwood Avenue Covey,2024-01-28T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
930618,Brentwood Avenue Covey,2024-01-28T12:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T12:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T12:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T12:10:00.000+00:00,feeder,3,L3 Current (Min),A,36.0
930618,Brentwood Avenue Covey,2024-01-28T12:10:00.000+00:00,feeder,3,L3 Current (Max),A,36.12
930618,Brentwood Avenue Covey,2024-01-28T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,36.0
930618,Brentwood Avenue Covey,2024-01-28T12:10:00.000+00:00,feeder,3,L2 Current (Min),A,31.12
930618,Brentwood Avenue Covey,2024-01-28T12:10:00.000+00:00,feeder,3,L2 Current (Max),A,31.12
930618,Brentwood Avenue Covey,2024-01-28T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,31.12
930618,Brentwood Avenue Covey,2024-01-28T12:10:00.000+00:00,feeder,3,L1 Current (Min),A,26.75
930618,Brentwood Avenue Covey,2024-01-28T12:10:00.000+00:00,feeder,3,L1 Current (Max),A,26.88
930618,Brentwood Avenue Covey,2024-01-28T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,26.88
930618,Brentwood Avenue Covey,2024-01-28T12:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T12:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.63
930618,Brentwood Avenue Covey,2024-01-28T12:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T12:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.75
930618,Brentwood Avenue Covey,2024-01-28T12:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T12:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.37
930618,Brentwood Avenue Covey,2024-01-28T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-28T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T12:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95743
930618,Brentwood Avenue Covey,2024-01-28T12:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98202
930618,Brentwood Avenue Covey,2024-01-28T12:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97119
930618,Brentwood Avenue Covey,2024-01-28T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
930618,Brentwood Avenue Covey,2024-01-28T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-28T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-28T12:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T12:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T12:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T12:10:00.000+00:00,feeder,2,L3 Current (Min),A,34.0
930618,Brentwood Avenue Covey,2024-01-28T12:10:00.000+00:00,feeder,2,L3 Current (Max),A,34.0
930618,Brentwood Avenue Covey,2024-01-28T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,34.0
930618,Brentwood Avenue Covey,2024-01-28T12:10:00.000+00:00,feeder,2,L2 Current (Min),A,37.5
930618,Brentwood Avenue Covey,2024-01-28T12:10:00.000+00:00,feeder,2,L2 Current (Max),A,37.62
930618,Brentwood Avenue Covey,2024-01-28T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,37.5
930618,Brentwood Avenue Covey,2024-01-28T12:10:00.000+00:00,feeder,2,L1 Current (Min),A,39.38
930618,Brentwood Avenue Covey,2024-01-28T12:10:00.000+00:00,feeder,2,L1 Current (Max),A,39.5
930618,Brentwood Avenue Covey,2024-01-28T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,39.38
930618,Brentwood Avenue Covey,2024-01-28T12:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T12:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.75
930618,Brentwood Avenue Covey,2024-01-28T12:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T12:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.06
930618,Brentwood Avenue Covey,2024-01-28T12:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T12:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.19
930618,Brentwood Avenue Covey,2024-01-28T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-28T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T12:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97412
930618,Brentwood Avenue Covey,2024-01-28T12:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97733
930618,Brentwood Avenue Covey,2024-01-28T12:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98529
930618,Brentwood Avenue Covey,2024-01-28T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
930618,Brentwood Avenue Covey,2024-01-28T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
930618,Brentwood Avenue Covey,2024-01-28T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
930618,Brentwood Avenue Covey,2024-01-28T12:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T12:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T12:10:00.000+00:00,feeder,1,L3 Current (Min),A,60.62
930618,Brentwood Avenue Covey,2024-01-28T12:10:00.000+00:00,feeder,1,L3 Current (Max),A,62.62
930618,Brentwood Avenue Covey,2024-01-28T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,61.75
930618,Brentwood Avenue Covey,2024-01-28T12:10:00.000+00:00,feeder,1,L2 Current (Min),A,71.38
930618,Brentwood Avenue Covey,2024-01-28T12:10:00.000+00:00,feeder,1,L2 Current (Max),A,72.0
930618,Brentwood Avenue Covey,2024-01-28T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,71.62
930618,Brentwood Avenue Covey,2024-01-28T12:10:00.000+00:00,feeder,1,L1 Current (Min),A,99.25
930618,Brentwood Avenue Covey,2024-01-28T12:10:00.000+00:00,feeder,1,L1 Current (Max),A,99.38
930618,Brentwood Avenue Covey,2024-01-28T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,99.38
930618,Brentwood Avenue Covey,2024-01-28T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.73
930618,Brentwood Avenue Covey,2024-01-28T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.77
930618,Brentwood Avenue Covey,2024-01-28T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
930618,Brentwood Avenue Covey,2024-01-28T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.08
930618,Brentwood Avenue Covey,2024-01-28T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.11
930618,Brentwood Avenue Covey,2024-01-28T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
930618,Brentwood Avenue Covey,2024-01-28T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.53
930618,Brentwood Avenue Covey,2024-01-28T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.62
930618,Brentwood Avenue Covey,2024-01-28T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
930618,Brentwood Avenue Covey,2024-01-28T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930618,Brentwood Avenue Covey,2024-01-28T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930618,Brentwood Avenue Covey,2024-01-28T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-28T12:10:00.000+00:00,busbar,,L3 Active Power,kW,42.0
930618,Brentwood Avenue Covey,2024-01-28T12:10:00.000+00:00,busbar,,L2 Active Power,kW,45.0
930618,Brentwood Avenue Covey,2024-01-28T12:10:00.000+00:00,busbar,,L1 Active Power,kW,44.0
930618,Brentwood Avenue Covey,2024-01-28T12:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T12:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T12:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T12:10:00.000+00:00,busbar,,L3 Current (Min),A,178.12
930618,Brentwood Avenue Covey,2024-01-28T12:10:00.000+00:00,busbar,,L3 Current (Max),A,180.25
930618,Brentwood Avenue Covey,2024-01-28T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,179.25
930618,Brentwood Avenue Covey,2024-01-28T12:10:00.000+00:00,busbar,,L2 Current (Min),A,191.62
930618,Brentwood Avenue Covey,2024-01-28T12:10:00.000+00:00,busbar,,L2 Current (Max),A,191.88
930618,Brentwood Avenue Covey,2024-01-28T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,191.75
930618,Brentwood Avenue Covey,2024-01-28T12:10:00.000+00:00,busbar,,L1 Current (Min),A,188.88
930618,Brentwood Avenue Covey,2024-01-28T12:10:00.000+00:00,busbar,,L1 Current (Max),A,189.12
930618,Brentwood Avenue Covey,2024-01-28T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,188.88
930618,Brentwood Avenue Covey,2024-01-28T12:10:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-28T12:10:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-28T12:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T12:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.56
930618,Brentwood Avenue Covey,2024-01-28T12:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T12:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.69
930618,Brentwood Avenue Covey,2024-01-28T12:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T12:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.06
930618,Brentwood Avenue Covey,2024-01-28T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-28T12:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94745
930618,Brentwood Avenue Covey,2024-01-28T12:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97595
930618,Brentwood Avenue Covey,2024-01-28T12:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97824
930618,Brentwood Avenue Covey,2024-01-28T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-28T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
930618,Brentwood Avenue Covey,2024-01-28T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-28T12:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T12:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T12:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T12:00:00.000+00:00,feeder,4,L3 Current (Min),A,37.75
930618,Brentwood Avenue Covey,2024-01-28T12:00:00.000+00:00,feeder,4,L3 Current (Max),A,38.0
930618,Brentwood Avenue Covey,2024-01-28T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,37.88
930618,Brentwood Avenue Covey,2024-01-28T12:00:00.000+00:00,feeder,4,L2 Current (Min),A,57.5
930618,Brentwood Avenue Covey,2024-01-28T12:00:00.000+00:00,feeder,4,L2 Current (Max),A,57.5
930618,Brentwood Avenue Covey,2024-01-28T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,57.5
930618,Brentwood Avenue Covey,2024-01-28T12:00:00.000+00:00,feeder,4,L1 Current (Min),A,35.88
930618,Brentwood Avenue Covey,2024-01-28T12:00:00.000+00:00,feeder,4,L1 Current (Max),A,36.0
930618,Brentwood Avenue Covey,2024-01-28T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,36.0
930618,Brentwood Avenue Covey,2024-01-28T12:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T12:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.5
930618,Brentwood Avenue Covey,2024-01-28T12:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T12:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.5
930618,Brentwood Avenue Covey,2024-01-28T12:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T12:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.19
930618,Brentwood Avenue Covey,2024-01-28T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930618,Brentwood Avenue Covey,2024-01-28T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930618,Brentwood Avenue Covey,2024-01-28T12:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99844
930618,Brentwood Avenue Covey,2024-01-28T12:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96381
930618,Brentwood Avenue Covey,2024-01-28T12:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97696
930618,Brentwood Avenue Covey,2024-01-28T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
930618,Brentwood Avenue Covey,2024-01-28T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
930618,Brentwood Avenue Covey,2024-01-28T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
930618,Brentwood Avenue Covey,2024-01-28T12:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T12:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T12:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T12:00:00.000+00:00,feeder,3,L3 Current (Min),A,75.38
930618,Brentwood Avenue Covey,2024-01-28T12:00:00.000+00:00,feeder,3,L3 Current (Max),A,75.62
930618,Brentwood Avenue Covey,2024-01-28T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,75.5
930618,Brentwood Avenue Covey,2024-01-28T12:00:00.000+00:00,feeder,3,L2 Current (Min),A,51.38
930618,Brentwood Avenue Covey,2024-01-28T12:00:00.000+00:00,feeder,3,L2 Current (Max),A,51.88
930618,Brentwood Avenue Covey,2024-01-28T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,51.75
930618,Brentwood Avenue Covey,2024-01-28T12:00:00.000+00:00,feeder,3,L1 Current (Min),A,45.25
930618,Brentwood Avenue Covey,2024-01-28T12:00:00.000+00:00,feeder,3,L1 Current (Max),A,46.5
930618,Brentwood Avenue Covey,2024-01-28T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,45.5
930618,Brentwood Avenue Covey,2024-01-28T12:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T12:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.44
930618,Brentwood Avenue Covey,2024-01-28T12:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T12:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.19
930618,Brentwood Avenue Covey,2024-01-28T12:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T12:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.94
930618,Brentwood Avenue Covey,2024-01-28T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-28T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-28T12:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9346
930618,Brentwood Avenue Covey,2024-01-28T12:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9939
930618,Brentwood Avenue Covey,2024-01-28T12:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94434
930618,Brentwood Avenue Covey,2024-01-28T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
930618,Brentwood Avenue Covey,2024-01-28T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
930618,Brentwood Avenue Covey,2024-01-28T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
930618,Brentwood Avenue Covey,2024-01-28T12:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T12:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T12:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T12:00:00.000+00:00,feeder,2,L3 Current (Min),A,28.62
930618,Brentwood Avenue Covey,2024-01-28T12:00:00.000+00:00,feeder,2,L3 Current (Max),A,28.75
930618,Brentwood Avenue Covey,2024-01-28T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,28.75
930618,Brentwood Avenue Covey,2024-01-28T12:00:00.000+00:00,feeder,2,L2 Current (Min),A,62.75
930618,Brentwood Avenue Covey,2024-01-28T12:00:00.000+00:00,feeder,2,L2 Current (Max),A,63.38
930618,Brentwood Avenue Covey,2024-01-28T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,63.0
930618,Brentwood Avenue Covey,2024-01-28T12:00:00.000+00:00,feeder,2,L1 Current (Min),A,26.5
930618,Brentwood Avenue Covey,2024-01-28T12:00:00.000+00:00,feeder,2,L1 Current (Max),A,26.62
930618,Brentwood Avenue Covey,2024-01-28T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,26.5
930618,Brentwood Avenue Covey,2024-01-28T12:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T12:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.07
930618,Brentwood Avenue Covey,2024-01-28T12:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T12:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.81
930618,Brentwood Avenue Covey,2024-01-28T12:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T12:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.56
930618,Brentwood Avenue Covey,2024-01-28T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-28T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T12:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93338
930618,Brentwood Avenue Covey,2024-01-28T12:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98016
930618,Brentwood Avenue Covey,2024-01-28T12:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95648
930618,Brentwood Avenue Covey,2024-01-28T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-28T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
930618,Brentwood Avenue Covey,2024-01-28T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
930618,Brentwood Avenue Covey,2024-01-28T12:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T12:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T12:00:00.000+00:00,feeder,1,L3 Current (Min),A,38.5
930618,Brentwood Avenue Covey,2024-01-28T12:00:00.000+00:00,feeder,1,L3 Current (Max),A,43.0
930618,Brentwood Avenue Covey,2024-01-28T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,40.38
930618,Brentwood Avenue Covey,2024-01-28T12:00:00.000+00:00,feeder,1,L2 Current (Min),A,74.88
930618,Brentwood Avenue Covey,2024-01-28T12:00:00.000+00:00,feeder,1,L2 Current (Max),A,78.88
930618,Brentwood Avenue Covey,2024-01-28T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,76.75
930618,Brentwood Avenue Covey,2024-01-28T12:00:00.000+00:00,feeder,1,L1 Current (Min),A,60.75
930618,Brentwood Avenue Covey,2024-01-28T12:00:00.000+00:00,feeder,1,L1 Current (Max),A,61.38
930618,Brentwood Avenue Covey,2024-01-28T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,61.0
930618,Brentwood Avenue Covey,2024-01-28T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.84
930618,Brentwood Avenue Covey,2024-01-28T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.95
930618,Brentwood Avenue Covey,2024-01-28T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
930618,Brentwood Avenue Covey,2024-01-28T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.06
930618,Brentwood Avenue Covey,2024-01-28T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.17
930618,Brentwood Avenue Covey,2024-01-28T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
930618,Brentwood Avenue Covey,2024-01-28T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.33
930618,Brentwood Avenue Covey,2024-01-28T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.41
930618,Brentwood Avenue Covey,2024-01-28T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
930618,Brentwood Avenue Covey,2024-01-28T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930618,Brentwood Avenue Covey,2024-01-28T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930618,Brentwood Avenue Covey,2024-01-28T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930618,Brentwood Avenue Covey,2024-01-28T12:00:00.000+00:00,busbar,,L3 Active Power,kW,43.0
930618,Brentwood Avenue Covey,2024-01-28T12:00:00.000+00:00,busbar,,L2 Active Power,kW,59.0
930618,Brentwood Avenue Covey,2024-01-28T12:00:00.000+00:00,busbar,,L1 Active Power,kW,40.0
930618,Brentwood Avenue Covey,2024-01-28T12:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T12:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T12:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T12:00:00.000+00:00,busbar,,L3 Current (Min),A,178.25
930618,Brentwood Avenue Covey,2024-01-28T12:00:00.000+00:00,busbar,,L3 Current (Max),A,182.75
930618,Brentwood Avenue Covey,2024-01-28T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,180.12
930618,Brentwood Avenue Covey,2024-01-28T12:00:00.000+00:00,busbar,,L2 Current (Min),A,247.12
930618,Brentwood Avenue Covey,2024-01-28T12:00:00.000+00:00,busbar,,L2 Current (Max),A,251.0
930618,Brentwood Avenue Covey,2024-01-28T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,248.75
930618,Brentwood Avenue Covey,2024-01-28T12:00:00.000+00:00,busbar,,L1 Current (Min),A,168.25
930618,Brentwood Avenue Covey,2024-01-28T12:00:00.000+00:00,busbar,,L1 Current (Max),A,169.5
930618,Brentwood Avenue Covey,2024-01-28T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,168.62
930618,Brentwood Avenue Covey,2024-01-28T12:00:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-28T12:00:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-28T11:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T11:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.44
930618,Brentwood Avenue Covey,2024-01-28T11:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T11:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.5
930618,Brentwood Avenue Covey,2024-01-28T11:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T11:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.31
930618,Brentwood Avenue Covey,2024-01-28T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-28T11:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95325
930618,Brentwood Avenue Covey,2024-01-28T11:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96472
930618,Brentwood Avenue Covey,2024-01-28T11:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97961
930618,Brentwood Avenue Covey,2024-01-28T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-28T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
930618,Brentwood Avenue Covey,2024-01-28T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
930618,Brentwood Avenue Covey,2024-01-28T11:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T11:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T11:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T11:50:00.000+00:00,feeder,4,L3 Current (Min),A,38.88
930618,Brentwood Avenue Covey,2024-01-28T11:50:00.000+00:00,feeder,4,L3 Current (Max),A,38.88
930618,Brentwood Avenue Covey,2024-01-28T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,38.88
930618,Brentwood Avenue Covey,2024-01-28T11:50:00.000+00:00,feeder,4,L2 Current (Min),A,48.62
930618,Brentwood Avenue Covey,2024-01-28T11:50:00.000+00:00,feeder,4,L2 Current (Max),A,48.75
930618,Brentwood Avenue Covey,2024-01-28T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,48.62
930618,Brentwood Avenue Covey,2024-01-28T11:50:00.000+00:00,feeder,4,L1 Current (Min),A,34.38
930618,Brentwood Avenue Covey,2024-01-28T11:50:00.000+00:00,feeder,4,L1 Current (Max),A,34.38
930618,Brentwood Avenue Covey,2024-01-28T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,34.38
930618,Brentwood Avenue Covey,2024-01-28T11:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T11:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.06
930618,Brentwood Avenue Covey,2024-01-28T11:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T11:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.31
930618,Brentwood Avenue Covey,2024-01-28T11:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T11:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.37
930618,Brentwood Avenue Covey,2024-01-28T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
930618,Brentwood Avenue Covey,2024-01-28T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T11:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99368
930618,Brentwood Avenue Covey,2024-01-28T11:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94745
930618,Brentwood Avenue Covey,2024-01-28T11:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98215
930618,Brentwood Avenue Covey,2024-01-28T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
930618,Brentwood Avenue Covey,2024-01-28T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-28T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
930618,Brentwood Avenue Covey,2024-01-28T11:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T11:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T11:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T11:50:00.000+00:00,feeder,3,L3 Current (Min),A,43.0
930618,Brentwood Avenue Covey,2024-01-28T11:50:00.000+00:00,feeder,3,L3 Current (Max),A,43.62
930618,Brentwood Avenue Covey,2024-01-28T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,43.12
930618,Brentwood Avenue Covey,2024-01-28T11:50:00.000+00:00,feeder,3,L2 Current (Min),A,39.38
930618,Brentwood Avenue Covey,2024-01-28T11:50:00.000+00:00,feeder,3,L2 Current (Max),A,41.12
930618,Brentwood Avenue Covey,2024-01-28T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,39.88
930618,Brentwood Avenue Covey,2024-01-28T11:50:00.000+00:00,feeder,3,L1 Current (Min),A,65.12
930618,Brentwood Avenue Covey,2024-01-28T11:50:00.000+00:00,feeder,3,L1 Current (Max),A,66.0
930618,Brentwood Avenue Covey,2024-01-28T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,65.5
930618,Brentwood Avenue Covey,2024-01-28T11:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T11:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.69
930618,Brentwood Avenue Covey,2024-01-28T11:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T11:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.81
930618,Brentwood Avenue Covey,2024-01-28T11:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T11:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.94
930618,Brentwood Avenue Covey,2024-01-28T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-28T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T11:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88675
930618,Brentwood Avenue Covey,2024-01-28T11:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96316
930618,Brentwood Avenue Covey,2024-01-28T11:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96265
930618,Brentwood Avenue Covey,2024-01-28T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930618,Brentwood Avenue Covey,2024-01-28T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930618,Brentwood Avenue Covey,2024-01-28T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-28T11:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T11:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T11:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T11:50:00.000+00:00,feeder,2,L3 Current (Min),A,23.62
930618,Brentwood Avenue Covey,2024-01-28T11:50:00.000+00:00,feeder,2,L3 Current (Max),A,23.75
930618,Brentwood Avenue Covey,2024-01-28T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,23.75
930618,Brentwood Avenue Covey,2024-01-28T11:50:00.000+00:00,feeder,2,L2 Current (Min),A,25.5
930618,Brentwood Avenue Covey,2024-01-28T11:50:00.000+00:00,feeder,2,L2 Current (Max),A,26.88
930618,Brentwood Avenue Covey,2024-01-28T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,25.88
930618,Brentwood Avenue Covey,2024-01-28T11:50:00.000+00:00,feeder,2,L1 Current (Min),A,37.25
930618,Brentwood Avenue Covey,2024-01-28T11:50:00.000+00:00,feeder,2,L1 Current (Max),A,37.5
930618,Brentwood Avenue Covey,2024-01-28T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,37.38
930618,Brentwood Avenue Covey,2024-01-28T11:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T11:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.63
930618,Brentwood Avenue Covey,2024-01-28T11:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T11:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.0
930618,Brentwood Avenue Covey,2024-01-28T11:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T11:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.63
930618,Brentwood Avenue Covey,2024-01-28T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T11:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97885
930618,Brentwood Avenue Covey,2024-01-28T11:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96951
930618,Brentwood Avenue Covey,2024-01-28T11:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95886
930618,Brentwood Avenue Covey,2024-01-28T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
930618,Brentwood Avenue Covey,2024-01-28T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
930618,Brentwood Avenue Covey,2024-01-28T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
930618,Brentwood Avenue Covey,2024-01-28T11:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T11:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T11:50:00.000+00:00,feeder,1,L3 Current (Min),A,60.0
930618,Brentwood Avenue Covey,2024-01-28T11:50:00.000+00:00,feeder,1,L3 Current (Max),A,65.88
930618,Brentwood Avenue Covey,2024-01-28T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,64.38
930618,Brentwood Avenue Covey,2024-01-28T11:50:00.000+00:00,feeder,1,L2 Current (Min),A,68.62
930618,Brentwood Avenue Covey,2024-01-28T11:50:00.000+00:00,feeder,1,L2 Current (Max),A,68.88
930618,Brentwood Avenue Covey,2024-01-28T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,68.75
930618,Brentwood Avenue Covey,2024-01-28T11:50:00.000+00:00,feeder,1,L1 Current (Min),A,57.88
930618,Brentwood Avenue Covey,2024-01-28T11:50:00.000+00:00,feeder,1,L1 Current (Max),A,59.38
930618,Brentwood Avenue Covey,2024-01-28T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,59.0
930618,Brentwood Avenue Covey,2024-01-28T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.81
930618,Brentwood Avenue Covey,2024-01-28T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.83
930618,Brentwood Avenue Covey,2024-01-28T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
930618,Brentwood Avenue Covey,2024-01-28T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.53
930618,Brentwood Avenue Covey,2024-01-28T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.56
930618,Brentwood Avenue Covey,2024-01-28T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
930618,Brentwood Avenue Covey,2024-01-28T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.81
930618,Brentwood Avenue Covey,2024-01-28T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.83
930618,Brentwood Avenue Covey,2024-01-28T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
930618,Brentwood Avenue Covey,2024-01-28T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930618,Brentwood Avenue Covey,2024-01-28T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930618,Brentwood Avenue Covey,2024-01-28T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930618,Brentwood Avenue Covey,2024-01-28T11:50:00.000+00:00,busbar,,L3 Active Power,kW,40.0
930618,Brentwood Avenue Covey,2024-01-28T11:50:00.000+00:00,busbar,,L2 Active Power,kW,43.0
930618,Brentwood Avenue Covey,2024-01-28T11:50:00.000+00:00,busbar,,L1 Active Power,kW,46.0
930618,Brentwood Avenue Covey,2024-01-28T11:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T11:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T11:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
