Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930618,Brentwood Avenue Covey,2024-01-28T11:50:00.000+00:00,busbar,,L3 Current (Min),A,164.25
930618,Brentwood Avenue Covey,2024-01-28T11:50:00.000+00:00,busbar,,L3 Current (Max),A,169.75
930618,Brentwood Avenue Covey,2024-01-28T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,168.38
930618,Brentwood Avenue Covey,2024-01-28T11:50:00.000+00:00,busbar,,L2 Current (Min),A,182.25
930618,Brentwood Avenue Covey,2024-01-28T11:50:00.000+00:00,busbar,,L2 Current (Max),A,185.62
930618,Brentwood Avenue Covey,2024-01-28T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,183.12
930618,Brentwood Avenue Covey,2024-01-28T11:50:00.000+00:00,busbar,,L1 Current (Min),A,195.5
930618,Brentwood Avenue Covey,2024-01-28T11:50:00.000+00:00,busbar,,L1 Current (Max),A,197.0
930618,Brentwood Avenue Covey,2024-01-28T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,196.12
930618,Brentwood Avenue Covey,2024-01-28T11:50:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-28T11:50:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-28T11:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T11:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.37
930618,Brentwood Avenue Covey,2024-01-28T11:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T11:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.5
930618,Brentwood Avenue Covey,2024-01-28T11:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T11:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.75
930618,Brentwood Avenue Covey,2024-01-28T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-28T11:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96335
930618,Brentwood Avenue Covey,2024-01-28T11:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97214
930618,Brentwood Avenue Covey,2024-01-28T11:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93906
930618,Brentwood Avenue Covey,2024-01-28T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-28T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
930618,Brentwood Avenue Covey,2024-01-28T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
930618,Brentwood Avenue Covey,2024-01-28T11:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T11:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T11:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T11:40:00.000+00:00,feeder,4,L3 Current (Min),A,39.88
930618,Brentwood Avenue Covey,2024-01-28T11:40:00.000+00:00,feeder,4,L3 Current (Max),A,40.0
930618,Brentwood Avenue Covey,2024-01-28T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,40.0
930618,Brentwood Avenue Covey,2024-01-28T11:40:00.000+00:00,feeder,4,L2 Current (Min),A,52.12
930618,Brentwood Avenue Covey,2024-01-28T11:40:00.000+00:00,feeder,4,L2 Current (Max),A,52.5
930618,Brentwood Avenue Covey,2024-01-28T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,52.25
930618,Brentwood Avenue Covey,2024-01-28T11:40:00.000+00:00,feeder,4,L1 Current (Min),A,24.88
930618,Brentwood Avenue Covey,2024-01-28T11:40:00.000+00:00,feeder,4,L1 Current (Max),A,25.25
930618,Brentwood Avenue Covey,2024-01-28T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,25.0
930618,Brentwood Avenue Covey,2024-01-28T11:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T11:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.44
930618,Brentwood Avenue Covey,2024-01-28T11:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T11:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.63
930618,Brentwood Avenue Covey,2024-01-28T11:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T11:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.69
930618,Brentwood Avenue Covey,2024-01-28T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930618,Brentwood Avenue Covey,2024-01-28T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T11:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99719
930618,Brentwood Avenue Covey,2024-01-28T11:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90603
930618,Brentwood Avenue Covey,2024-01-28T11:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97302
930618,Brentwood Avenue Covey,2024-01-28T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
930618,Brentwood Avenue Covey,2024-01-28T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
930618,Brentwood Avenue Covey,2024-01-28T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
930618,Brentwood Avenue Covey,2024-01-28T11:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T11:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T11:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T11:40:00.000+00:00,feeder,3,L3 Current (Min),A,62.88
930618,Brentwood Avenue Covey,2024-01-28T11:40:00.000+00:00,feeder,3,L3 Current (Max),A,63.0
930618,Brentwood Avenue Covey,2024-01-28T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,62.88
930618,Brentwood Avenue Covey,2024-01-28T11:40:00.000+00:00,feeder,3,L2 Current (Min),A,35.25
930618,Brentwood Avenue Covey,2024-01-28T11:40:00.000+00:00,feeder,3,L2 Current (Max),A,35.25
930618,Brentwood Avenue Covey,2024-01-28T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,35.25
930618,Brentwood Avenue Covey,2024-01-28T11:40:00.000+00:00,feeder,3,L1 Current (Min),A,51.38
930618,Brentwood Avenue Covey,2024-01-28T11:40:00.000+00:00,feeder,3,L1 Current (Max),A,51.5
930618,Brentwood Avenue Covey,2024-01-28T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,51.38
930618,Brentwood Avenue Covey,2024-01-28T11:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T11:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.69
930618,Brentwood Avenue Covey,2024-01-28T11:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T11:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.63
930618,Brentwood Avenue Covey,2024-01-28T11:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T11:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.06
930618,Brentwood Avenue Covey,2024-01-28T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-28T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-28T11:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98804
930618,Brentwood Avenue Covey,2024-01-28T11:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96869
930618,Brentwood Avenue Covey,2024-01-28T11:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98349
930618,Brentwood Avenue Covey,2024-01-28T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
930618,Brentwood Avenue Covey,2024-01-28T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
930618,Brentwood Avenue Covey,2024-01-28T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
930618,Brentwood Avenue Covey,2024-01-28T11:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T11:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T11:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T11:40:00.000+00:00,feeder,2,L3 Current (Min),A,58.38
930618,Brentwood Avenue Covey,2024-01-28T11:40:00.000+00:00,feeder,2,L3 Current (Max),A,58.5
930618,Brentwood Avenue Covey,2024-01-28T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,58.38
930618,Brentwood Avenue Covey,2024-01-28T11:40:00.000+00:00,feeder,2,L2 Current (Min),A,32.0
930618,Brentwood Avenue Covey,2024-01-28T11:40:00.000+00:00,feeder,2,L2 Current (Max),A,32.0
930618,Brentwood Avenue Covey,2024-01-28T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,32.0
930618,Brentwood Avenue Covey,2024-01-28T11:40:00.000+00:00,feeder,2,L1 Current (Min),A,41.88
930618,Brentwood Avenue Covey,2024-01-28T11:40:00.000+00:00,feeder,2,L1 Current (Max),A,42.25
930618,Brentwood Avenue Covey,2024-01-28T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,42.0
930618,Brentwood Avenue Covey,2024-01-28T11:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T11:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.19
930618,Brentwood Avenue Covey,2024-01-28T11:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T11:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.69
930618,Brentwood Avenue Covey,2024-01-28T11:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T11:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.56
930618,Brentwood Avenue Covey,2024-01-28T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T11:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99063
930618,Brentwood Avenue Covey,2024-01-28T11:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97241
930618,Brentwood Avenue Covey,2024-01-28T11:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93289
930618,Brentwood Avenue Covey,2024-01-28T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
930618,Brentwood Avenue Covey,2024-01-28T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
930618,Brentwood Avenue Covey,2024-01-28T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
930618,Brentwood Avenue Covey,2024-01-28T11:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T11:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T11:40:00.000+00:00,feeder,1,L3 Current (Min),A,94.25
930618,Brentwood Avenue Covey,2024-01-28T11:40:00.000+00:00,feeder,1,L3 Current (Max),A,94.62
930618,Brentwood Avenue Covey,2024-01-28T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,94.38
930618,Brentwood Avenue Covey,2024-01-28T11:40:00.000+00:00,feeder,1,L2 Current (Min),A,65.38
930618,Brentwood Avenue Covey,2024-01-28T11:40:00.000+00:00,feeder,1,L2 Current (Max),A,71.75
930618,Brentwood Avenue Covey,2024-01-28T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,68.62
930618,Brentwood Avenue Covey,2024-01-28T11:40:00.000+00:00,feeder,1,L1 Current (Min),A,47.62
930618,Brentwood Avenue Covey,2024-01-28T11:40:00.000+00:00,feeder,1,L1 Current (Max),A,47.75
930618,Brentwood Avenue Covey,2024-01-28T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,47.62
930618,Brentwood Avenue Covey,2024-01-28T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.0
930618,Brentwood Avenue Covey,2024-01-28T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.02
930618,Brentwood Avenue Covey,2024-01-28T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
930618,Brentwood Avenue Covey,2024-01-28T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.66
930618,Brentwood Avenue Covey,2024-01-28T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.66
930618,Brentwood Avenue Covey,2024-01-28T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
930618,Brentwood Avenue Covey,2024-01-28T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.27
930618,Brentwood Avenue Covey,2024-01-28T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.28
930618,Brentwood Avenue Covey,2024-01-28T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
930618,Brentwood Avenue Covey,2024-01-28T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930618,Brentwood Avenue Covey,2024-01-28T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-28T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930618,Brentwood Avenue Covey,2024-01-28T11:40:00.000+00:00,busbar,,L3 Active Power,kW,62.0
930618,Brentwood Avenue Covey,2024-01-28T11:40:00.000+00:00,busbar,,L2 Active Power,kW,44.0
930618,Brentwood Avenue Covey,2024-01-28T11:40:00.000+00:00,busbar,,L1 Active Power,kW,39.0
930618,Brentwood Avenue Covey,2024-01-28T11:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T11:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T11:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T11:40:00.000+00:00,busbar,,L3 Current (Min),A,254.88
930618,Brentwood Avenue Covey,2024-01-28T11:40:00.000+00:00,busbar,,L3 Current (Max),A,255.38
930618,Brentwood Avenue Covey,2024-01-28T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,255.12
930618,Brentwood Avenue Covey,2024-01-28T11:40:00.000+00:00,busbar,,L2 Current (Min),A,184.12
930618,Brentwood Avenue Covey,2024-01-28T11:40:00.000+00:00,busbar,,L2 Current (Max),A,191.0
930618,Brentwood Avenue Covey,2024-01-28T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,187.62
930618,Brentwood Avenue Covey,2024-01-28T11:40:00.000+00:00,busbar,,L1 Current (Min),A,165.5
930618,Brentwood Avenue Covey,2024-01-28T11:40:00.000+00:00,busbar,,L1 Current (Max),A,165.75
930618,Brentwood Avenue Covey,2024-01-28T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,165.62
930618,Brentwood Avenue Covey,2024-01-28T11:40:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-28T11:40:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-28T11:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T11:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.44
930618,Brentwood Avenue Covey,2024-01-28T11:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T11:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.63
930618,Brentwood Avenue Covey,2024-01-28T11:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T11:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.81
930618,Brentwood Avenue Covey,2024-01-28T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-28T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-28T11:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98398
930618,Brentwood Avenue Covey,2024-01-28T11:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96164
930618,Brentwood Avenue Covey,2024-01-28T11:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.86633
930618,Brentwood Avenue Covey,2024-01-28T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
930618,Brentwood Avenue Covey,2024-01-28T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
930618,Brentwood Avenue Covey,2024-01-28T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930618,Brentwood Avenue Covey,2024-01-28T11:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T11:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T11:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T11:30:00.000+00:00,feeder,4,L3 Current (Min),A,50.25
930618,Brentwood Avenue Covey,2024-01-28T11:30:00.000+00:00,feeder,4,L3 Current (Max),A,50.25
930618,Brentwood Avenue Covey,2024-01-28T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,50.25
930618,Brentwood Avenue Covey,2024-01-28T11:30:00.000+00:00,feeder,4,L2 Current (Min),A,44.12
930618,Brentwood Avenue Covey,2024-01-28T11:30:00.000+00:00,feeder,4,L2 Current (Max),A,45.62
930618,Brentwood Avenue Covey,2024-01-28T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,44.88
930618,Brentwood Avenue Covey,2024-01-28T11:30:00.000+00:00,feeder,4,L1 Current (Min),A,15.75
930618,Brentwood Avenue Covey,2024-01-28T11:30:00.000+00:00,feeder,4,L1 Current (Max),A,15.75
930618,Brentwood Avenue Covey,2024-01-28T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,15.75
930618,Brentwood Avenue Covey,2024-01-28T11:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T11:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.06
930618,Brentwood Avenue Covey,2024-01-28T11:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T11:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-20.44
930618,Brentwood Avenue Covey,2024-01-28T11:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T11:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.63
930618,Brentwood Avenue Covey,2024-01-28T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-28T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T11:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95499
930618,Brentwood Avenue Covey,2024-01-28T11:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88156
930618,Brentwood Avenue Covey,2024-01-28T11:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96927
930618,Brentwood Avenue Covey,2024-01-28T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930618,Brentwood Avenue Covey,2024-01-28T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
930618,Brentwood Avenue Covey,2024-01-28T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
930618,Brentwood Avenue Covey,2024-01-28T11:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T11:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T11:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T11:30:00.000+00:00,feeder,3,L3 Current (Min),A,21.75
930618,Brentwood Avenue Covey,2024-01-28T11:30:00.000+00:00,feeder,3,L3 Current (Max),A,21.75
930618,Brentwood Avenue Covey,2024-01-28T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,21.75
930618,Brentwood Avenue Covey,2024-01-28T11:30:00.000+00:00,feeder,3,L2 Current (Min),A,30.75
930618,Brentwood Avenue Covey,2024-01-28T11:30:00.000+00:00,feeder,3,L2 Current (Max),A,33.0
930618,Brentwood Avenue Covey,2024-01-28T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,31.62
930618,Brentwood Avenue Covey,2024-01-28T11:30:00.000+00:00,feeder,3,L1 Current (Min),A,46.62
930618,Brentwood Avenue Covey,2024-01-28T11:30:00.000+00:00,feeder,3,L1 Current (Max),A,46.75
930618,Brentwood Avenue Covey,2024-01-28T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,46.75
930618,Brentwood Avenue Covey,2024-01-28T11:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T11:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.56
930618,Brentwood Avenue Covey,2024-01-28T11:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T11:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.62
930618,Brentwood Avenue Covey,2024-01-28T11:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T11:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.62
930618,Brentwood Avenue Covey,2024-01-28T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-28T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-28T11:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97147
930618,Brentwood Avenue Covey,2024-01-28T11:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99173
930618,Brentwood Avenue Covey,2024-01-28T11:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9899
930618,Brentwood Avenue Covey,2024-01-28T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-28T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
930618,Brentwood Avenue Covey,2024-01-28T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
930618,Brentwood Avenue Covey,2024-01-28T11:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T11:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T11:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T11:30:00.000+00:00,feeder,2,L3 Current (Min),A,39.62
930618,Brentwood Avenue Covey,2024-01-28T11:30:00.000+00:00,feeder,2,L3 Current (Max),A,39.62
930618,Brentwood Avenue Covey,2024-01-28T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,39.62
930618,Brentwood Avenue Covey,2024-01-28T11:30:00.000+00:00,feeder,2,L2 Current (Min),A,47.62
930618,Brentwood Avenue Covey,2024-01-28T11:30:00.000+00:00,feeder,2,L2 Current (Max),A,48.0
930618,Brentwood Avenue Covey,2024-01-28T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,47.75
930618,Brentwood Avenue Covey,2024-01-28T11:30:00.000+00:00,feeder,2,L1 Current (Min),A,59.0
930618,Brentwood Avenue Covey,2024-01-28T11:30:00.000+00:00,feeder,2,L1 Current (Max),A,63.75
930618,Brentwood Avenue Covey,2024-01-28T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,61.88
930618,Brentwood Avenue Covey,2024-01-28T11:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T11:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.5
930618,Brentwood Avenue Covey,2024-01-28T11:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T11:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.88
930618,Brentwood Avenue Covey,2024-01-28T11:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T11:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.0
930618,Brentwood Avenue Covey,2024-01-28T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T11:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98618
930618,Brentwood Avenue Covey,2024-01-28T11:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97729
930618,Brentwood Avenue Covey,2024-01-28T11:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94803
930618,Brentwood Avenue Covey,2024-01-28T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
930618,Brentwood Avenue Covey,2024-01-28T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
930618,Brentwood Avenue Covey,2024-01-28T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
930618,Brentwood Avenue Covey,2024-01-28T11:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T11:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T11:30:00.000+00:00,feeder,1,L3 Current (Min),A,87.25
930618,Brentwood Avenue Covey,2024-01-28T11:30:00.000+00:00,feeder,1,L3 Current (Max),A,87.5
930618,Brentwood Avenue Covey,2024-01-28T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,87.38
930618,Brentwood Avenue Covey,2024-01-28T11:30:00.000+00:00,feeder,1,L2 Current (Min),A,80.0
930618,Brentwood Avenue Covey,2024-01-28T11:30:00.000+00:00,feeder,1,L2 Current (Max),A,81.38
930618,Brentwood Avenue Covey,2024-01-28T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,80.38
930618,Brentwood Avenue Covey,2024-01-28T11:30:00.000+00:00,feeder,1,L1 Current (Min),A,51.88
930618,Brentwood Avenue Covey,2024-01-28T11:30:00.000+00:00,feeder,1,L1 Current (Max),A,52.62
930618,Brentwood Avenue Covey,2024-01-28T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,52.25
930618,Brentwood Avenue Covey,2024-01-28T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.62
930618,Brentwood Avenue Covey,2024-01-28T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.69
930618,Brentwood Avenue Covey,2024-01-28T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
930618,Brentwood Avenue Covey,2024-01-28T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.12
930618,Brentwood Avenue Covey,2024-01-28T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.14
930618,Brentwood Avenue Covey,2024-01-28T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
930618,Brentwood Avenue Covey,2024-01-28T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.77
930618,Brentwood Avenue Covey,2024-01-28T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.84
930618,Brentwood Avenue Covey,2024-01-28T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
930618,Brentwood Avenue Covey,2024-01-28T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930618,Brentwood Avenue Covey,2024-01-28T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930618,Brentwood Avenue Covey,2024-01-28T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930618,Brentwood Avenue Covey,2024-01-28T11:30:00.000+00:00,busbar,,L3 Active Power,kW,48.0
930618,Brentwood Avenue Covey,2024-01-28T11:30:00.000+00:00,busbar,,L2 Active Power,kW,48.0
930618,Brentwood Avenue Covey,2024-01-28T11:30:00.000+00:00,busbar,,L1 Active Power,kW,41.0
930618,Brentwood Avenue Covey,2024-01-28T11:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T11:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T11:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T11:30:00.000+00:00,busbar,,L3 Current (Min),A,198.75
930618,Brentwood Avenue Covey,2024-01-28T11:30:00.000+00:00,busbar,,L3 Current (Max),A,199.0
930618,Brentwood Avenue Covey,2024-01-28T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,198.88
930618,Brentwood Avenue Covey,2024-01-28T11:30:00.000+00:00,busbar,,L2 Current (Min),A,202.62
930618,Brentwood Avenue Covey,2024-01-28T11:30:00.000+00:00,busbar,,L2 Current (Max),A,204.38
930618,Brentwood Avenue Covey,2024-01-28T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,203.38
930618,Brentwood Avenue Covey,2024-01-28T11:30:00.000+00:00,busbar,,L1 Current (Min),A,172.38
930618,Brentwood Avenue Covey,2024-01-28T11:30:00.000+00:00,busbar,,L1 Current (Max),A,177.75
930618,Brentwood Avenue Covey,2024-01-28T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,175.62
930618,Brentwood Avenue Covey,2024-01-28T11:30:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-28T11:30:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-28T11:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T11:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.81
930618,Brentwood Avenue Covey,2024-01-28T11:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T11:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.0
930618,Brentwood Avenue Covey,2024-01-28T11:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T11:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.69
930618,Brentwood Avenue Covey,2024-01-28T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-28T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-28T11:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97449
930618,Brentwood Avenue Covey,2024-01-28T11:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95142
930618,Brentwood Avenue Covey,2024-01-28T11:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9805
930618,Brentwood Avenue Covey,2024-01-28T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
930618,Brentwood Avenue Covey,2024-01-28T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
930618,Brentwood Avenue Covey,2024-01-28T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-28T11:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T11:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T11:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T11:20:00.000+00:00,feeder,4,L3 Current (Min),A,46.5
930618,Brentwood Avenue Covey,2024-01-28T11:20:00.000+00:00,feeder,4,L3 Current (Max),A,46.5
930618,Brentwood Avenue Covey,2024-01-28T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,46.5
930618,Brentwood Avenue Covey,2024-01-28T11:20:00.000+00:00,feeder,4,L2 Current (Min),A,35.12
930618,Brentwood Avenue Covey,2024-01-28T11:20:00.000+00:00,feeder,4,L2 Current (Max),A,35.5
930618,Brentwood Avenue Covey,2024-01-28T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,35.25
930618,Brentwood Avenue Covey,2024-01-28T11:20:00.000+00:00,feeder,4,L1 Current (Min),A,37.38
930618,Brentwood Avenue Covey,2024-01-28T11:20:00.000+00:00,feeder,4,L1 Current (Max),A,38.25
930618,Brentwood Avenue Covey,2024-01-28T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,38.0
930618,Brentwood Avenue Covey,2024-01-28T11:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T11:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.06
930618,Brentwood Avenue Covey,2024-01-28T11:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T11:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.56
930618,Brentwood Avenue Covey,2024-01-28T11:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T11:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.44
930618,Brentwood Avenue Covey,2024-01-28T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-28T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T11:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93277
930618,Brentwood Avenue Covey,2024-01-28T11:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9628
930618,Brentwood Avenue Covey,2024-01-28T11:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97995
930618,Brentwood Avenue Covey,2024-01-28T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930618,Brentwood Avenue Covey,2024-01-28T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
930618,Brentwood Avenue Covey,2024-01-28T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
930618,Brentwood Avenue Covey,2024-01-28T11:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T11:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T11:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T11:20:00.000+00:00,feeder,3,L3 Current (Min),A,19.88
930618,Brentwood Avenue Covey,2024-01-28T11:20:00.000+00:00,feeder,3,L3 Current (Max),A,20.0
930618,Brentwood Avenue Covey,2024-01-28T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,20.0
930618,Brentwood Avenue Covey,2024-01-28T11:20:00.000+00:00,feeder,3,L2 Current (Min),A,55.12
930618,Brentwood Avenue Covey,2024-01-28T11:20:00.000+00:00,feeder,3,L2 Current (Max),A,55.38
930618,Brentwood Avenue Covey,2024-01-28T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,55.25
930618,Brentwood Avenue Covey,2024-01-28T11:20:00.000+00:00,feeder,3,L1 Current (Min),A,64.38
930618,Brentwood Avenue Covey,2024-01-28T11:20:00.000+00:00,feeder,3,L1 Current (Max),A,64.5
930618,Brentwood Avenue Covey,2024-01-28T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,64.38
930618,Brentwood Avenue Covey,2024-01-28T11:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T11:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.56
930618,Brentwood Avenue Covey,2024-01-28T11:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T11:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.44
930618,Brentwood Avenue Covey,2024-01-28T11:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T11:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.56
930618,Brentwood Avenue Covey,2024-01-28T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-28T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930618,Brentwood Avenue Covey,2024-01-28T11:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.992
930618,Brentwood Avenue Covey,2024-01-28T11:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98737
930618,Brentwood Avenue Covey,2024-01-28T11:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98679
930618,Brentwood Avenue Covey,2024-01-28T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
930618,Brentwood Avenue Covey,2024-01-28T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-28T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-28T11:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T11:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T11:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T11:20:00.000+00:00,feeder,2,L3 Current (Min),A,63.88
930618,Brentwood Avenue Covey,2024-01-28T11:20:00.000+00:00,feeder,2,L3 Current (Max),A,64.12
930618,Brentwood Avenue Covey,2024-01-28T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,64.0
930618,Brentwood Avenue Covey,2024-01-28T11:20:00.000+00:00,feeder,2,L2 Current (Min),A,34.75
930618,Brentwood Avenue Covey,2024-01-28T11:20:00.000+00:00,feeder,2,L2 Current (Max),A,46.62
930618,Brentwood Avenue Covey,2024-01-28T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,37.88
930618,Brentwood Avenue Covey,2024-01-28T11:20:00.000+00:00,feeder,2,L1 Current (Min),A,38.75
930618,Brentwood Avenue Covey,2024-01-28T11:20:00.000+00:00,feeder,2,L1 Current (Max),A,39.38
930618,Brentwood Avenue Covey,2024-01-28T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,39.12
930618,Brentwood Avenue Covey,2024-01-28T11:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T11:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.5
930618,Brentwood Avenue Covey,2024-01-28T11:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T11:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.44
930618,Brentwood Avenue Covey,2024-01-28T11:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T11:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.81
930618,Brentwood Avenue Covey,2024-01-28T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T11:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89798
930618,Brentwood Avenue Covey,2024-01-28T11:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97665
930618,Brentwood Avenue Covey,2024-01-28T11:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9227
930618,Brentwood Avenue Covey,2024-01-28T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930618,Brentwood Avenue Covey,2024-01-28T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
930618,Brentwood Avenue Covey,2024-01-28T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
930618,Brentwood Avenue Covey,2024-01-28T11:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T11:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T11:20:00.000+00:00,feeder,1,L3 Current (Min),A,27.38
930618,Brentwood Avenue Covey,2024-01-28T11:20:00.000+00:00,feeder,1,L3 Current (Max),A,28.12
930618,Brentwood Avenue Covey,2024-01-28T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,28.0
930618,Brentwood Avenue Covey,2024-01-28T11:20:00.000+00:00,feeder,1,L2 Current (Min),A,71.0
930618,Brentwood Avenue Covey,2024-01-28T11:20:00.000+00:00,feeder,1,L2 Current (Max),A,71.75
930618,Brentwood Avenue Covey,2024-01-28T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,71.25
930618,Brentwood Avenue Covey,2024-01-28T11:20:00.000+00:00,feeder,1,L1 Current (Min),A,42.5
930618,Brentwood Avenue Covey,2024-01-28T11:20:00.000+00:00,feeder,1,L1 Current (Max),A,43.0
930618,Brentwood Avenue Covey,2024-01-28T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,42.88
930618,Brentwood Avenue Covey,2024-01-28T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.0
930618,Brentwood Avenue Covey,2024-01-28T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.08
930618,Brentwood Avenue Covey,2024-01-28T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
930618,Brentwood Avenue Covey,2024-01-28T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.33
930618,Brentwood Avenue Covey,2024-01-28T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.42
930618,Brentwood Avenue Covey,2024-01-28T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
930618,Brentwood Avenue Covey,2024-01-28T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.61
930618,Brentwood Avenue Covey,2024-01-28T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.66
930618,Brentwood Avenue Covey,2024-01-28T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
930618,Brentwood Avenue Covey,2024-01-28T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930618,Brentwood Avenue Covey,2024-01-28T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930618,Brentwood Avenue Covey,2024-01-28T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930618,Brentwood Avenue Covey,2024-01-28T11:20:00.000+00:00,busbar,,L3 Active Power,kW,37.0
930618,Brentwood Avenue Covey,2024-01-28T11:20:00.000+00:00,busbar,,L2 Active Power,kW,47.0
930618,Brentwood Avenue Covey,2024-01-28T11:20:00.000+00:00,busbar,,L1 Active Power,kW,43.0
930618,Brentwood Avenue Covey,2024-01-28T11:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T11:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T11:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T11:20:00.000+00:00,busbar,,L3 Current (Min),A,156.38
930618,Brentwood Avenue Covey,2024-01-28T11:20:00.000+00:00,busbar,,L3 Current (Max),A,157.62
930618,Brentwood Avenue Covey,2024-01-28T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,157.25
930618,Brentwood Avenue Covey,2024-01-28T11:20:00.000+00:00,busbar,,L2 Current (Min),A,196.5
930618,Brentwood Avenue Covey,2024-01-28T11:20:00.000+00:00,busbar,,L2 Current (Max),A,208.0
930618,Brentwood Avenue Covey,2024-01-28T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,199.38
930618,Brentwood Avenue Covey,2024-01-28T11:20:00.000+00:00,busbar,,L1 Current (Min),A,183.0
930618,Brentwood Avenue Covey,2024-01-28T11:20:00.000+00:00,busbar,,L1 Current (Max),A,184.0
930618,Brentwood Avenue Covey,2024-01-28T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,183.5
930618,Brentwood Avenue Covey,2024-01-28T11:20:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-28T11:20:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-28T11:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T11:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.25
930618,Brentwood Avenue Covey,2024-01-28T11:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T11:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.31
930618,Brentwood Avenue Covey,2024-01-28T11:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T11:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.81
930618,Brentwood Avenue Covey,2024-01-28T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-28T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-28T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-28T11:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98355
930618,Brentwood Avenue Covey,2024-01-28T11:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95776
930618,Brentwood Avenue Covey,2024-01-28T11:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92789
930618,Brentwood Avenue Covey,2024-01-28T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
930618,Brentwood Avenue Covey,2024-01-28T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
930618,Brentwood Avenue Covey,2024-01-28T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
930618,Brentwood Avenue Covey,2024-01-28T11:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T11:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T11:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T11:10:00.000+00:00,feeder,4,L3 Current (Min),A,52.0
930618,Brentwood Avenue Covey,2024-01-28T11:10:00.000+00:00,feeder,4,L3 Current (Max),A,52.12
930618,Brentwood Avenue Covey,2024-01-28T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,52.12
930618,Brentwood Avenue Covey,2024-01-28T11:10:00.000+00:00,feeder,4,L2 Current (Min),A,41.38
930618,Brentwood Avenue Covey,2024-01-28T11:10:00.000+00:00,feeder,4,L2 Current (Max),A,41.75
930618,Brentwood Avenue Covey,2024-01-28T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,41.5
930618,Brentwood Avenue Covey,2024-01-28T11:10:00.000+00:00,feeder,4,L1 Current (Min),A,21.25
930618,Brentwood Avenue Covey,2024-01-28T11:10:00.000+00:00,feeder,4,L1 Current (Max),A,21.38
930618,Brentwood Avenue Covey,2024-01-28T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,21.38
930618,Brentwood Avenue Covey,2024-01-28T11:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T11:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.0
930618,Brentwood Avenue Covey,2024-01-28T11:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T11:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.63
930618,Brentwood Avenue Covey,2024-01-28T11:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T11:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.06
930618,Brentwood Avenue Covey,2024-01-28T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930618,Brentwood Avenue Covey,2024-01-28T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930618,Brentwood Avenue Covey,2024-01-28T11:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97498
930618,Brentwood Avenue Covey,2024-01-28T11:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94583
930618,Brentwood Avenue Covey,2024-01-28T11:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98019
930618,Brentwood Avenue Covey,2024-01-28T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
930618,Brentwood Avenue Covey,2024-01-28T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-28T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
930618,Brentwood Avenue Covey,2024-01-28T11:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T11:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T11:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T11:10:00.000+00:00,feeder,3,L3 Current (Min),A,29.38
930618,Brentwood Avenue Covey,2024-01-28T11:10:00.000+00:00,feeder,3,L3 Current (Max),A,29.88
930618,Brentwood Avenue Covey,2024-01-28T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,29.62
930618,Brentwood Avenue Covey,2024-01-28T11:10:00.000+00:00,feeder,3,L2 Current (Min),A,38.38
930618,Brentwood Avenue Covey,2024-01-28T11:10:00.000+00:00,feeder,3,L2 Current (Max),A,38.38
930618,Brentwood Avenue Covey,2024-01-28T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,38.38
930618,Brentwood Avenue Covey,2024-01-28T11:10:00.000+00:00,feeder,3,L1 Current (Min),A,46.75
930618,Brentwood Avenue Covey,2024-01-28T11:10:00.000+00:00,feeder,3,L1 Current (Max),A,46.88
930618,Brentwood Avenue Covey,2024-01-28T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,46.88
930618,Brentwood Avenue Covey,2024-01-28T11:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T11:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.19
930618,Brentwood Avenue Covey,2024-01-28T11:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T11:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.0
930618,Brentwood Avenue Covey,2024-01-28T11:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T11:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.62
930618,Brentwood Avenue Covey,2024-01-28T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-28T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-28T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-28T11:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97858
930618,Brentwood Avenue Covey,2024-01-28T11:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90887
930618,Brentwood Avenue Covey,2024-01-28T11:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98822
930618,Brentwood Avenue Covey,2024-01-28T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
930618,Brentwood Avenue Covey,2024-01-28T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
930618,Brentwood Avenue Covey,2024-01-28T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
930618,Brentwood Avenue Covey,2024-01-28T11:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T11:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T11:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T11:10:00.000+00:00,feeder,2,L3 Current (Min),A,40.25
930618,Brentwood Avenue Covey,2024-01-28T11:10:00.000+00:00,feeder,2,L3 Current (Max),A,40.38
930618,Brentwood Avenue Covey,2024-01-28T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,40.25
930618,Brentwood Avenue Covey,2024-01-28T11:10:00.000+00:00,feeder,2,L2 Current (Min),A,16.88
930618,Brentwood Avenue Covey,2024-01-28T11:10:00.000+00:00,feeder,2,L2 Current (Max),A,16.88
930618,Brentwood Avenue Covey,2024-01-28T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,16.88
930618,Brentwood Avenue Covey,2024-01-28T11:10:00.000+00:00,feeder,2,L1 Current (Min),A,47.62
930618,Brentwood Avenue Covey,2024-01-28T11:10:00.000+00:00,feeder,2,L1 Current (Max),A,47.75
930618,Brentwood Avenue Covey,2024-01-28T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,47.75
930618,Brentwood Avenue Covey,2024-01-28T11:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T11:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.44
930618,Brentwood Avenue Covey,2024-01-28T11:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T11:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.06
