Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930618,Brentwood Avenue Covey,2024-01-28T11:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T11:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.19
930618,Brentwood Avenue Covey,2024-01-28T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-28T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T11:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98502
930618,Brentwood Avenue Covey,2024-01-28T11:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98386
930618,Brentwood Avenue Covey,2024-01-28T11:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91061
930618,Brentwood Avenue Covey,2024-01-28T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
930618,Brentwood Avenue Covey,2024-01-28T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
930618,Brentwood Avenue Covey,2024-01-28T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-28T11:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T11:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T11:10:00.000+00:00,feeder,1,L3 Current (Min),A,70.62
930618,Brentwood Avenue Covey,2024-01-28T11:10:00.000+00:00,feeder,1,L3 Current (Max),A,71.0
930618,Brentwood Avenue Covey,2024-01-28T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,70.88
930618,Brentwood Avenue Covey,2024-01-28T11:10:00.000+00:00,feeder,1,L2 Current (Min),A,84.62
930618,Brentwood Avenue Covey,2024-01-28T11:10:00.000+00:00,feeder,1,L2 Current (Max),A,86.75
930618,Brentwood Avenue Covey,2024-01-28T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,85.62
930618,Brentwood Avenue Covey,2024-01-28T11:10:00.000+00:00,feeder,1,L1 Current (Min),A,41.75
930618,Brentwood Avenue Covey,2024-01-28T11:10:00.000+00:00,feeder,1,L1 Current (Max),A,41.88
930618,Brentwood Avenue Covey,2024-01-28T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,41.88
930618,Brentwood Avenue Covey,2024-01-28T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.36
930618,Brentwood Avenue Covey,2024-01-28T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.39
930618,Brentwood Avenue Covey,2024-01-28T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
930618,Brentwood Avenue Covey,2024-01-28T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.17
930618,Brentwood Avenue Covey,2024-01-28T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.17
930618,Brentwood Avenue Covey,2024-01-28T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
930618,Brentwood Avenue Covey,2024-01-28T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.53
930618,Brentwood Avenue Covey,2024-01-28T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.53
930618,Brentwood Avenue Covey,2024-01-28T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
930618,Brentwood Avenue Covey,2024-01-28T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930618,Brentwood Avenue Covey,2024-01-28T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930618,Brentwood Avenue Covey,2024-01-28T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930618,Brentwood Avenue Covey,2024-01-28T11:10:00.000+00:00,busbar,,L3 Active Power,kW,46.0
930618,Brentwood Avenue Covey,2024-01-28T11:10:00.000+00:00,busbar,,L2 Active Power,kW,43.0
930618,Brentwood Avenue Covey,2024-01-28T11:10:00.000+00:00,busbar,,L1 Active Power,kW,37.0
930618,Brentwood Avenue Covey,2024-01-28T11:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T11:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T11:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T11:10:00.000+00:00,busbar,,L3 Current (Min),A,192.5
930618,Brentwood Avenue Covey,2024-01-28T11:10:00.000+00:00,busbar,,L3 Current (Max),A,192.62
930618,Brentwood Avenue Covey,2024-01-28T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,192.62
930618,Brentwood Avenue Covey,2024-01-28T11:10:00.000+00:00,busbar,,L2 Current (Min),A,180.75
930618,Brentwood Avenue Covey,2024-01-28T11:10:00.000+00:00,busbar,,L2 Current (Max),A,182.5
930618,Brentwood Avenue Covey,2024-01-28T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,181.62
930618,Brentwood Avenue Covey,2024-01-28T11:10:00.000+00:00,busbar,,L1 Current (Min),A,156.5
930618,Brentwood Avenue Covey,2024-01-28T11:10:00.000+00:00,busbar,,L1 Current (Max),A,156.62
930618,Brentwood Avenue Covey,2024-01-28T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,156.62
930618,Brentwood Avenue Covey,2024-01-28T11:10:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-28T11:10:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-28T11:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T11:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.88
930618,Brentwood Avenue Covey,2024-01-28T11:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T11:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.82
930618,Brentwood Avenue Covey,2024-01-28T11:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T11:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.81
930618,Brentwood Avenue Covey,2024-01-28T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-28T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-28T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930618,Brentwood Avenue Covey,2024-01-28T11:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9884
930618,Brentwood Avenue Covey,2024-01-28T11:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99069
930618,Brentwood Avenue Covey,2024-01-28T11:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92734
930618,Brentwood Avenue Covey,2024-01-28T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
930618,Brentwood Avenue Covey,2024-01-28T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,20.0
930618,Brentwood Avenue Covey,2024-01-28T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
930618,Brentwood Avenue Covey,2024-01-28T11:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T11:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T11:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T11:00:00.000+00:00,feeder,4,L3 Current (Min),A,63.12
930618,Brentwood Avenue Covey,2024-01-28T11:00:00.000+00:00,feeder,4,L3 Current (Max),A,63.12
930618,Brentwood Avenue Covey,2024-01-28T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,63.12
930618,Brentwood Avenue Covey,2024-01-28T11:00:00.000+00:00,feeder,4,L2 Current (Min),A,81.38
930618,Brentwood Avenue Covey,2024-01-28T11:00:00.000+00:00,feeder,4,L2 Current (Max),A,81.88
930618,Brentwood Avenue Covey,2024-01-28T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,81.62
930618,Brentwood Avenue Covey,2024-01-28T11:00:00.000+00:00,feeder,4,L1 Current (Min),A,19.88
930618,Brentwood Avenue Covey,2024-01-28T11:00:00.000+00:00,feeder,4,L1 Current (Max),A,19.88
930618,Brentwood Avenue Covey,2024-01-28T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,19.88
930618,Brentwood Avenue Covey,2024-01-28T11:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T11:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.0
930618,Brentwood Avenue Covey,2024-01-28T11:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T11:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.75
930618,Brentwood Avenue Covey,2024-01-28T11:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T11:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.44
930618,Brentwood Avenue Covey,2024-01-28T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-28T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-28T11:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97394
930618,Brentwood Avenue Covey,2024-01-28T11:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95587
930618,Brentwood Avenue Covey,2024-01-28T11:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95877
930618,Brentwood Avenue Covey,2024-01-28T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
930618,Brentwood Avenue Covey,2024-01-28T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
930618,Brentwood Avenue Covey,2024-01-28T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-28T11:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T11:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T11:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T11:00:00.000+00:00,feeder,3,L3 Current (Min),A,27.38
930618,Brentwood Avenue Covey,2024-01-28T11:00:00.000+00:00,feeder,3,L3 Current (Max),A,27.75
930618,Brentwood Avenue Covey,2024-01-28T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,27.5
930618,Brentwood Avenue Covey,2024-01-28T11:00:00.000+00:00,feeder,3,L2 Current (Min),A,41.88
930618,Brentwood Avenue Covey,2024-01-28T11:00:00.000+00:00,feeder,3,L2 Current (Max),A,41.88
930618,Brentwood Avenue Covey,2024-01-28T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,41.88
930618,Brentwood Avenue Covey,2024-01-28T11:00:00.000+00:00,feeder,3,L1 Current (Min),A,37.25
930618,Brentwood Avenue Covey,2024-01-28T11:00:00.000+00:00,feeder,3,L1 Current (Max),A,37.38
930618,Brentwood Avenue Covey,2024-01-28T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,37.25
930618,Brentwood Avenue Covey,2024-01-28T11:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T11:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.5
930618,Brentwood Avenue Covey,2024-01-28T11:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T11:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.19
930618,Brentwood Avenue Covey,2024-01-28T11:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T11:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.0
930618,Brentwood Avenue Covey,2024-01-28T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-28T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-28T11:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97516
930618,Brentwood Avenue Covey,2024-01-28T11:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9769
930618,Brentwood Avenue Covey,2024-01-28T11:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9881
930618,Brentwood Avenue Covey,2024-01-28T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
930618,Brentwood Avenue Covey,2024-01-28T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-28T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
930618,Brentwood Avenue Covey,2024-01-28T11:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T11:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T11:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T11:00:00.000+00:00,feeder,2,L3 Current (Min),A,41.62
930618,Brentwood Avenue Covey,2024-01-28T11:00:00.000+00:00,feeder,2,L3 Current (Max),A,41.75
930618,Brentwood Avenue Covey,2024-01-28T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,41.75
930618,Brentwood Avenue Covey,2024-01-28T11:00:00.000+00:00,feeder,2,L2 Current (Min),A,36.75
930618,Brentwood Avenue Covey,2024-01-28T11:00:00.000+00:00,feeder,2,L2 Current (Max),A,41.38
930618,Brentwood Avenue Covey,2024-01-28T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,39.12
930618,Brentwood Avenue Covey,2024-01-28T11:00:00.000+00:00,feeder,2,L1 Current (Min),A,45.5
930618,Brentwood Avenue Covey,2024-01-28T11:00:00.000+00:00,feeder,2,L1 Current (Max),A,45.75
930618,Brentwood Avenue Covey,2024-01-28T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,45.62
930618,Brentwood Avenue Covey,2024-01-28T11:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T11:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.0
930618,Brentwood Avenue Covey,2024-01-28T11:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T11:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.44
930618,Brentwood Avenue Covey,2024-01-28T11:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T11:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.87
930618,Brentwood Avenue Covey,2024-01-28T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T11:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93732
930618,Brentwood Avenue Covey,2024-01-28T11:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98309
930618,Brentwood Avenue Covey,2024-01-28T11:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95383
930618,Brentwood Avenue Covey,2024-01-28T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-28T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
930618,Brentwood Avenue Covey,2024-01-28T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
930618,Brentwood Avenue Covey,2024-01-28T11:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T11:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T11:00:00.000+00:00,feeder,1,L3 Current (Min),A,39.62
930618,Brentwood Avenue Covey,2024-01-28T11:00:00.000+00:00,feeder,1,L3 Current (Max),A,40.0
930618,Brentwood Avenue Covey,2024-01-28T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,39.88
930618,Brentwood Avenue Covey,2024-01-28T11:00:00.000+00:00,feeder,1,L2 Current (Min),A,86.0
930618,Brentwood Avenue Covey,2024-01-28T11:00:00.000+00:00,feeder,1,L2 Current (Max),A,88.25
930618,Brentwood Avenue Covey,2024-01-28T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,87.12
930618,Brentwood Avenue Covey,2024-01-28T11:00:00.000+00:00,feeder,1,L1 Current (Min),A,56.75
930618,Brentwood Avenue Covey,2024-01-28T11:00:00.000+00:00,feeder,1,L1 Current (Max),A,57.0
930618,Brentwood Avenue Covey,2024-01-28T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,56.88
930618,Brentwood Avenue Covey,2024-01-28T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.64
930618,Brentwood Avenue Covey,2024-01-28T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.66
930618,Brentwood Avenue Covey,2024-01-28T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
930618,Brentwood Avenue Covey,2024-01-28T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.78
930618,Brentwood Avenue Covey,2024-01-28T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.84
930618,Brentwood Avenue Covey,2024-01-28T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
930618,Brentwood Avenue Covey,2024-01-28T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.3
930618,Brentwood Avenue Covey,2024-01-28T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.3
930618,Brentwood Avenue Covey,2024-01-28T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
930618,Brentwood Avenue Covey,2024-01-28T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930618,Brentwood Avenue Covey,2024-01-28T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930618,Brentwood Avenue Covey,2024-01-28T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930618,Brentwood Avenue Covey,2024-01-28T11:00:00.000+00:00,busbar,,L3 Active Power,kW,41.0
930618,Brentwood Avenue Covey,2024-01-28T11:00:00.000+00:00,busbar,,L2 Active Power,kW,60.0
930618,Brentwood Avenue Covey,2024-01-28T11:00:00.000+00:00,busbar,,L1 Active Power,kW,37.0
930618,Brentwood Avenue Covey,2024-01-28T11:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T11:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T11:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T11:00:00.000+00:00,busbar,,L3 Current (Min),A,171.25
930618,Brentwood Avenue Covey,2024-01-28T11:00:00.000+00:00,busbar,,L3 Current (Max),A,172.0
930618,Brentwood Avenue Covey,2024-01-28T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,171.62
930618,Brentwood Avenue Covey,2024-01-28T11:00:00.000+00:00,busbar,,L2 Current (Min),A,248.0
930618,Brentwood Avenue Covey,2024-01-28T11:00:00.000+00:00,busbar,,L2 Current (Max),A,250.38
930618,Brentwood Avenue Covey,2024-01-28T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,249.12
930618,Brentwood Avenue Covey,2024-01-28T11:00:00.000+00:00,busbar,,L1 Current (Min),A,159.0
930618,Brentwood Avenue Covey,2024-01-28T11:00:00.000+00:00,busbar,,L1 Current (Max),A,159.38
930618,Brentwood Avenue Covey,2024-01-28T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,159.25
930618,Brentwood Avenue Covey,2024-01-28T11:00:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-28T11:00:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-28T10:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T10:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.94
930618,Brentwood Avenue Covey,2024-01-28T10:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T10:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.5
930618,Brentwood Avenue Covey,2024-01-28T10:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T10:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.88
930618,Brentwood Avenue Covey,2024-01-28T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-28T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-28T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930618,Brentwood Avenue Covey,2024-01-28T10:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99487
930618,Brentwood Avenue Covey,2024-01-28T10:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99322
930618,Brentwood Avenue Covey,2024-01-28T10:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98962
930618,Brentwood Avenue Covey,2024-01-28T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,26.0
930618,Brentwood Avenue Covey,2024-01-28T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,24.0
930618,Brentwood Avenue Covey,2024-01-28T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
930618,Brentwood Avenue Covey,2024-01-28T10:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T10:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T10:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T10:50:00.000+00:00,feeder,4,L3 Current (Min),A,105.0
930618,Brentwood Avenue Covey,2024-01-28T10:50:00.000+00:00,feeder,4,L3 Current (Max),A,105.25
930618,Brentwood Avenue Covey,2024-01-28T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,105.12
930618,Brentwood Avenue Covey,2024-01-28T10:50:00.000+00:00,feeder,4,L2 Current (Min),A,98.88
930618,Brentwood Avenue Covey,2024-01-28T10:50:00.000+00:00,feeder,4,L2 Current (Max),A,99.62
930618,Brentwood Avenue Covey,2024-01-28T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,99.25
930618,Brentwood Avenue Covey,2024-01-28T10:50:00.000+00:00,feeder,4,L1 Current (Min),A,55.5
930618,Brentwood Avenue Covey,2024-01-28T10:50:00.000+00:00,feeder,4,L1 Current (Max),A,55.5
930618,Brentwood Avenue Covey,2024-01-28T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,55.5
930618,Brentwood Avenue Covey,2024-01-28T10:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T10:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.38
930618,Brentwood Avenue Covey,2024-01-28T10:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T10:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.25
930618,Brentwood Avenue Covey,2024-01-28T10:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T10:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.19
930618,Brentwood Avenue Covey,2024-01-28T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930618,Brentwood Avenue Covey,2024-01-28T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-28T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T10:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98767
930618,Brentwood Avenue Covey,2024-01-28T10:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96738
930618,Brentwood Avenue Covey,2024-01-28T10:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96716
930618,Brentwood Avenue Covey,2024-01-28T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
930618,Brentwood Avenue Covey,2024-01-28T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
930618,Brentwood Avenue Covey,2024-01-28T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
930618,Brentwood Avenue Covey,2024-01-28T10:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T10:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T10:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T10:50:00.000+00:00,feeder,3,L3 Current (Min),A,34.75
930618,Brentwood Avenue Covey,2024-01-28T10:50:00.000+00:00,feeder,3,L3 Current (Max),A,34.88
930618,Brentwood Avenue Covey,2024-01-28T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,34.75
930618,Brentwood Avenue Covey,2024-01-28T10:50:00.000+00:00,feeder,3,L2 Current (Min),A,40.38
930618,Brentwood Avenue Covey,2024-01-28T10:50:00.000+00:00,feeder,3,L2 Current (Max),A,40.75
930618,Brentwood Avenue Covey,2024-01-28T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,40.5
930618,Brentwood Avenue Covey,2024-01-28T10:50:00.000+00:00,feeder,3,L1 Current (Min),A,48.0
930618,Brentwood Avenue Covey,2024-01-28T10:50:00.000+00:00,feeder,3,L1 Current (Max),A,48.12
930618,Brentwood Avenue Covey,2024-01-28T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,48.0
930618,Brentwood Avenue Covey,2024-01-28T10:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T10:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.37
930618,Brentwood Avenue Covey,2024-01-28T10:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T10:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.44
930618,Brentwood Avenue Covey,2024-01-28T10:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T10:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.44
930618,Brentwood Avenue Covey,2024-01-28T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-28T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-28T10:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94144
930618,Brentwood Avenue Covey,2024-01-28T10:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98541
930618,Brentwood Avenue Covey,2024-01-28T10:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98904
930618,Brentwood Avenue Covey,2024-01-28T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
930618,Brentwood Avenue Covey,2024-01-28T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-28T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
930618,Brentwood Avenue Covey,2024-01-28T10:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T10:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T10:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T10:50:00.000+00:00,feeder,2,L3 Current (Min),A,32.5
930618,Brentwood Avenue Covey,2024-01-28T10:50:00.000+00:00,feeder,2,L3 Current (Max),A,32.62
930618,Brentwood Avenue Covey,2024-01-28T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,32.5
930618,Brentwood Avenue Covey,2024-01-28T10:50:00.000+00:00,feeder,2,L2 Current (Min),A,37.62
930618,Brentwood Avenue Covey,2024-01-28T10:50:00.000+00:00,feeder,2,L2 Current (Max),A,37.75
930618,Brentwood Avenue Covey,2024-01-28T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,37.75
930618,Brentwood Avenue Covey,2024-01-28T10:50:00.000+00:00,feeder,2,L1 Current (Min),A,42.12
930618,Brentwood Avenue Covey,2024-01-28T10:50:00.000+00:00,feeder,2,L1 Current (Max),A,42.38
930618,Brentwood Avenue Covey,2024-01-28T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,42.25
930618,Brentwood Avenue Covey,2024-01-28T10:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T10:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.81
930618,Brentwood Avenue Covey,2024-01-28T10:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T10:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.44
930618,Brentwood Avenue Covey,2024-01-28T10:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T10:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.44
930618,Brentwood Avenue Covey,2024-01-28T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-28T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T10:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93307
930618,Brentwood Avenue Covey,2024-01-28T10:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98917
930618,Brentwood Avenue Covey,2024-01-28T10:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96838
930618,Brentwood Avenue Covey,2024-01-28T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-28T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
930618,Brentwood Avenue Covey,2024-01-28T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
930618,Brentwood Avenue Covey,2024-01-28T10:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T10:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T10:50:00.000+00:00,feeder,1,L3 Current (Min),A,37.38
930618,Brentwood Avenue Covey,2024-01-28T10:50:00.000+00:00,feeder,1,L3 Current (Max),A,37.62
930618,Brentwood Avenue Covey,2024-01-28T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,37.5
930618,Brentwood Avenue Covey,2024-01-28T10:50:00.000+00:00,feeder,1,L2 Current (Min),A,108.12
930618,Brentwood Avenue Covey,2024-01-28T10:50:00.000+00:00,feeder,1,L2 Current (Max),A,111.5
930618,Brentwood Avenue Covey,2024-01-28T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,110.0
930618,Brentwood Avenue Covey,2024-01-28T10:50:00.000+00:00,feeder,1,L1 Current (Min),A,64.12
930618,Brentwood Avenue Covey,2024-01-28T10:50:00.000+00:00,feeder,1,L1 Current (Max),A,72.0
930618,Brentwood Avenue Covey,2024-01-28T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,70.5
930618,Brentwood Avenue Covey,2024-01-28T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.95
930618,Brentwood Avenue Covey,2024-01-28T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.0
930618,Brentwood Avenue Covey,2024-01-28T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
930618,Brentwood Avenue Covey,2024-01-28T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.23
930618,Brentwood Avenue Covey,2024-01-28T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.3
930618,Brentwood Avenue Covey,2024-01-28T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
930618,Brentwood Avenue Covey,2024-01-28T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.33
930618,Brentwood Avenue Covey,2024-01-28T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.48
930618,Brentwood Avenue Covey,2024-01-28T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
930618,Brentwood Avenue Covey,2024-01-28T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930618,Brentwood Avenue Covey,2024-01-28T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930618,Brentwood Avenue Covey,2024-01-28T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930618,Brentwood Avenue Covey,2024-01-28T10:50:00.000+00:00,busbar,,L3 Active Power,kW,50.0
930618,Brentwood Avenue Covey,2024-01-28T10:50:00.000+00:00,busbar,,L2 Active Power,kW,69.0
930618,Brentwood Avenue Covey,2024-01-28T10:50:00.000+00:00,busbar,,L1 Active Power,kW,51.0
930618,Brentwood Avenue Covey,2024-01-28T10:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T10:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T10:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T10:50:00.000+00:00,busbar,,L3 Current (Min),A,208.25
930618,Brentwood Avenue Covey,2024-01-28T10:50:00.000+00:00,busbar,,L3 Current (Max),A,208.62
930618,Brentwood Avenue Covey,2024-01-28T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,208.38
930618,Brentwood Avenue Covey,2024-01-28T10:50:00.000+00:00,busbar,,L2 Current (Min),A,285.25
930618,Brentwood Avenue Covey,2024-01-28T10:50:00.000+00:00,busbar,,L2 Current (Max),A,288.88
930618,Brentwood Avenue Covey,2024-01-28T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,287.12
930618,Brentwood Avenue Covey,2024-01-28T10:50:00.000+00:00,busbar,,L1 Current (Min),A,209.75
930618,Brentwood Avenue Covey,2024-01-28T10:50:00.000+00:00,busbar,,L1 Current (Max),A,217.5
930618,Brentwood Avenue Covey,2024-01-28T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,215.88
930618,Brentwood Avenue Covey,2024-01-28T10:50:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-28T10:50:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-28T10:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T10:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.25
930618,Brentwood Avenue Covey,2024-01-28T10:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T10:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.31
930618,Brentwood Avenue Covey,2024-01-28T10:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T10:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.31
930618,Brentwood Avenue Covey,2024-01-28T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-28T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-28T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-28T10:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97592
930618,Brentwood Avenue Covey,2024-01-28T10:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98691
930618,Brentwood Avenue Covey,2024-01-28T10:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96722
930618,Brentwood Avenue Covey,2024-01-28T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
930618,Brentwood Avenue Covey,2024-01-28T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
930618,Brentwood Avenue Covey,2024-01-28T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
930618,Brentwood Avenue Covey,2024-01-28T10:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T10:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T10:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T10:40:00.000+00:00,feeder,4,L3 Current (Min),A,49.0
930618,Brentwood Avenue Covey,2024-01-28T10:40:00.000+00:00,feeder,4,L3 Current (Max),A,49.12
930618,Brentwood Avenue Covey,2024-01-28T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,49.0
930618,Brentwood Avenue Covey,2024-01-28T10:40:00.000+00:00,feeder,4,L2 Current (Min),A,57.38
930618,Brentwood Avenue Covey,2024-01-28T10:40:00.000+00:00,feeder,4,L2 Current (Max),A,57.62
930618,Brentwood Avenue Covey,2024-01-28T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,57.5
930618,Brentwood Avenue Covey,2024-01-28T10:40:00.000+00:00,feeder,4,L1 Current (Min),A,31.5
930618,Brentwood Avenue Covey,2024-01-28T10:40:00.000+00:00,feeder,4,L1 Current (Max),A,31.5
930618,Brentwood Avenue Covey,2024-01-28T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,31.5
930618,Brentwood Avenue Covey,2024-01-28T10:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T10:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.25
930618,Brentwood Avenue Covey,2024-01-28T10:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T10:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.62
930618,Brentwood Avenue Covey,2024-01-28T10:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T10:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.06
930618,Brentwood Avenue Covey,2024-01-28T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-28T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-28T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T10:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99631
930618,Brentwood Avenue Covey,2024-01-28T10:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98236
930618,Brentwood Avenue Covey,2024-01-28T10:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98788
930618,Brentwood Avenue Covey,2024-01-28T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
930618,Brentwood Avenue Covey,2024-01-28T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
930618,Brentwood Avenue Covey,2024-01-28T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
930618,Brentwood Avenue Covey,2024-01-28T10:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T10:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T10:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T10:40:00.000+00:00,feeder,3,L3 Current (Min),A,60.75
930618,Brentwood Avenue Covey,2024-01-28T10:40:00.000+00:00,feeder,3,L3 Current (Max),A,60.88
930618,Brentwood Avenue Covey,2024-01-28T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,60.88
930618,Brentwood Avenue Covey,2024-01-28T10:40:00.000+00:00,feeder,3,L2 Current (Min),A,59.0
930618,Brentwood Avenue Covey,2024-01-28T10:40:00.000+00:00,feeder,3,L2 Current (Max),A,59.38
930618,Brentwood Avenue Covey,2024-01-28T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,59.25
930618,Brentwood Avenue Covey,2024-01-28T10:40:00.000+00:00,feeder,3,L1 Current (Min),A,71.75
930618,Brentwood Avenue Covey,2024-01-28T10:40:00.000+00:00,feeder,3,L1 Current (Max),A,72.0
930618,Brentwood Avenue Covey,2024-01-28T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,71.88
930618,Brentwood Avenue Covey,2024-01-28T10:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T10:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.81
930618,Brentwood Avenue Covey,2024-01-28T10:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T10:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.81
930618,Brentwood Avenue Covey,2024-01-28T10:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T10:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.25
930618,Brentwood Avenue Covey,2024-01-28T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-28T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-28T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-28T10:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.965
930618,Brentwood Avenue Covey,2024-01-28T10:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92187
930618,Brentwood Avenue Covey,2024-01-28T10:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98999
930618,Brentwood Avenue Covey,2024-01-28T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
930618,Brentwood Avenue Covey,2024-01-28T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
930618,Brentwood Avenue Covey,2024-01-28T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
930618,Brentwood Avenue Covey,2024-01-28T10:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T10:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T10:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T10:40:00.000+00:00,feeder,2,L3 Current (Min),A,32.88
930618,Brentwood Avenue Covey,2024-01-28T10:40:00.000+00:00,feeder,2,L3 Current (Max),A,33.0
930618,Brentwood Avenue Covey,2024-01-28T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,32.88
930618,Brentwood Avenue Covey,2024-01-28T10:40:00.000+00:00,feeder,2,L2 Current (Min),A,17.5
930618,Brentwood Avenue Covey,2024-01-28T10:40:00.000+00:00,feeder,2,L2 Current (Max),A,17.62
930618,Brentwood Avenue Covey,2024-01-28T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,17.62
930618,Brentwood Avenue Covey,2024-01-28T10:40:00.000+00:00,feeder,2,L1 Current (Min),A,53.5
930618,Brentwood Avenue Covey,2024-01-28T10:40:00.000+00:00,feeder,2,L1 Current (Max),A,53.62
930618,Brentwood Avenue Covey,2024-01-28T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,53.62
930618,Brentwood Avenue Covey,2024-01-28T10:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T10:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.19
930618,Brentwood Avenue Covey,2024-01-28T10:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T10:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.25
930618,Brentwood Avenue Covey,2024-01-28T10:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T10:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.31
930618,Brentwood Avenue Covey,2024-01-28T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T10:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91998
930618,Brentwood Avenue Covey,2024-01-28T10:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97577
930618,Brentwood Avenue Covey,2024-01-28T10:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.8978
930618,Brentwood Avenue Covey,2024-01-28T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
930618,Brentwood Avenue Covey,2024-01-28T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
930618,Brentwood Avenue Covey,2024-01-28T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
930618,Brentwood Avenue Covey,2024-01-28T10:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T10:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T10:40:00.000+00:00,feeder,1,L3 Current (Min),A,31.5
930618,Brentwood Avenue Covey,2024-01-28T10:40:00.000+00:00,feeder,1,L3 Current (Max),A,31.5
930618,Brentwood Avenue Covey,2024-01-28T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,31.5
930618,Brentwood Avenue Covey,2024-01-28T10:40:00.000+00:00,feeder,1,L2 Current (Min),A,75.5
930618,Brentwood Avenue Covey,2024-01-28T10:40:00.000+00:00,feeder,1,L2 Current (Max),A,79.62
930618,Brentwood Avenue Covey,2024-01-28T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,77.62
930618,Brentwood Avenue Covey,2024-01-28T10:40:00.000+00:00,feeder,1,L1 Current (Min),A,36.88
930618,Brentwood Avenue Covey,2024-01-28T10:40:00.000+00:00,feeder,1,L1 Current (Max),A,37.0
930618,Brentwood Avenue Covey,2024-01-28T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,37.0
930618,Brentwood Avenue Covey,2024-01-28T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.78
930618,Brentwood Avenue Covey,2024-01-28T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.8
930618,Brentwood Avenue Covey,2024-01-28T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
930618,Brentwood Avenue Covey,2024-01-28T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.12
930618,Brentwood Avenue Covey,2024-01-28T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.17
930618,Brentwood Avenue Covey,2024-01-28T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
930618,Brentwood Avenue Covey,2024-01-28T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.41
930618,Brentwood Avenue Covey,2024-01-28T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.42
930618,Brentwood Avenue Covey,2024-01-28T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
930618,Brentwood Avenue Covey,2024-01-28T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930618,Brentwood Avenue Covey,2024-01-28T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930618,Brentwood Avenue Covey,2024-01-28T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930618,Brentwood Avenue Covey,2024-01-28T10:40:00.000+00:00,busbar,,L3 Active Power,kW,41.0
930618,Brentwood Avenue Covey,2024-01-28T10:40:00.000+00:00,busbar,,L2 Active Power,kW,50.0
930618,Brentwood Avenue Covey,2024-01-28T10:40:00.000+00:00,busbar,,L1 Active Power,kW,46.0
930618,Brentwood Avenue Covey,2024-01-28T10:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T10:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T10:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T10:40:00.000+00:00,busbar,,L3 Current (Min),A,173.0
930618,Brentwood Avenue Covey,2024-01-28T10:40:00.000+00:00,busbar,,L3 Current (Max),A,173.5
930618,Brentwood Avenue Covey,2024-01-28T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,173.25
930618,Brentwood Avenue Covey,2024-01-28T10:40:00.000+00:00,busbar,,L2 Current (Min),A,209.25
930618,Brentwood Avenue Covey,2024-01-28T10:40:00.000+00:00,busbar,,L2 Current (Max),A,213.75
930618,Brentwood Avenue Covey,2024-01-28T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,211.5
930618,Brentwood Avenue Covey,2024-01-28T10:40:00.000+00:00,busbar,,L1 Current (Min),A,192.5
930618,Brentwood Avenue Covey,2024-01-28T10:40:00.000+00:00,busbar,,L1 Current (Max),A,192.88
930618,Brentwood Avenue Covey,2024-01-28T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,192.75
930618,Brentwood Avenue Covey,2024-01-28T10:40:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-28T10:40:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-28T10:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T10:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.88
930618,Brentwood Avenue Covey,2024-01-28T10:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T10:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.87
930618,Brentwood Avenue Covey,2024-01-28T10:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T10:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.13
930618,Brentwood Avenue Covey,2024-01-28T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-28T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-28T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-28T10:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98022
930618,Brentwood Avenue Covey,2024-01-28T10:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95541
930618,Brentwood Avenue Covey,2024-01-28T10:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96127
930618,Brentwood Avenue Covey,2024-01-28T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
930618,Brentwood Avenue Covey,2024-01-28T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-28T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
930618,Brentwood Avenue Covey,2024-01-28T10:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T10:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T10:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T10:30:00.000+00:00,feeder,4,L3 Current (Min),A,49.25
930618,Brentwood Avenue Covey,2024-01-28T10:30:00.000+00:00,feeder,4,L3 Current (Max),A,49.38
930618,Brentwood Avenue Covey,2024-01-28T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,49.25
930618,Brentwood Avenue Covey,2024-01-28T10:30:00.000+00:00,feeder,4,L2 Current (Min),A,38.0
930618,Brentwood Avenue Covey,2024-01-28T10:30:00.000+00:00,feeder,4,L2 Current (Max),A,38.12
930618,Brentwood Avenue Covey,2024-01-28T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,38.0
930618,Brentwood Avenue Covey,2024-01-28T10:30:00.000+00:00,feeder,4,L1 Current (Min),A,32.38
930618,Brentwood Avenue Covey,2024-01-28T10:30:00.000+00:00,feeder,4,L1 Current (Max),A,33.62
930618,Brentwood Avenue Covey,2024-01-28T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,33.0
930618,Brentwood Avenue Covey,2024-01-28T10:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T10:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.0
930618,Brentwood Avenue Covey,2024-01-28T10:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T10:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.06
930618,Brentwood Avenue Covey,2024-01-28T10:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T10:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.94
930618,Brentwood Avenue Covey,2024-01-28T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-28T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-28T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-28T10:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95004
930618,Brentwood Avenue Covey,2024-01-28T10:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95013
930618,Brentwood Avenue Covey,2024-01-28T10:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96774
930618,Brentwood Avenue Covey,2024-01-28T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930618,Brentwood Avenue Covey,2024-01-28T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
930618,Brentwood Avenue Covey,2024-01-28T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
930618,Brentwood Avenue Covey,2024-01-28T10:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T10:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T10:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T10:30:00.000+00:00,feeder,3,L3 Current (Min),A,20.5
