Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930618,Brentwood Avenue Covey,2024-01-28T10:30:00.000+00:00,feeder,3,L3 Current (Max),A,20.62
930618,Brentwood Avenue Covey,2024-01-28T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,20.5
930618,Brentwood Avenue Covey,2024-01-28T10:30:00.000+00:00,feeder,3,L2 Current (Min),A,34.75
930618,Brentwood Avenue Covey,2024-01-28T10:30:00.000+00:00,feeder,3,L2 Current (Max),A,36.88
930618,Brentwood Avenue Covey,2024-01-28T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,36.38
930618,Brentwood Avenue Covey,2024-01-28T10:30:00.000+00:00,feeder,3,L1 Current (Min),A,64.62
930618,Brentwood Avenue Covey,2024-01-28T10:30:00.000+00:00,feeder,3,L1 Current (Max),A,65.0
930618,Brentwood Avenue Covey,2024-01-28T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,64.88
930618,Brentwood Avenue Covey,2024-01-28T10:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T10:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.0
930618,Brentwood Avenue Covey,2024-01-28T10:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T10:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.62
930618,Brentwood Avenue Covey,2024-01-28T10:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T10:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.25
930618,Brentwood Avenue Covey,2024-01-28T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-28T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930618,Brentwood Avenue Covey,2024-01-28T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930618,Brentwood Avenue Covey,2024-01-28T10:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97574
930618,Brentwood Avenue Covey,2024-01-28T10:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96548
930618,Brentwood Avenue Covey,2024-01-28T10:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9874
930618,Brentwood Avenue Covey,2024-01-28T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-28T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930618,Brentwood Avenue Covey,2024-01-28T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-28T10:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T10:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T10:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T10:30:00.000+00:00,feeder,2,L3 Current (Min),A,33.38
930618,Brentwood Avenue Covey,2024-01-28T10:30:00.000+00:00,feeder,2,L3 Current (Max),A,40.0
930618,Brentwood Avenue Covey,2024-01-28T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,36.12
930618,Brentwood Avenue Covey,2024-01-28T10:30:00.000+00:00,feeder,2,L2 Current (Min),A,26.12
930618,Brentwood Avenue Covey,2024-01-28T10:30:00.000+00:00,feeder,2,L2 Current (Max),A,29.25
930618,Brentwood Avenue Covey,2024-01-28T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,26.88
930618,Brentwood Avenue Covey,2024-01-28T10:30:00.000+00:00,feeder,2,L1 Current (Min),A,38.38
930618,Brentwood Avenue Covey,2024-01-28T10:30:00.000+00:00,feeder,2,L1 Current (Max),A,38.62
930618,Brentwood Avenue Covey,2024-01-28T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,38.5
930618,Brentwood Avenue Covey,2024-01-28T10:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T10:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.06
930618,Brentwood Avenue Covey,2024-01-28T10:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T10:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.94
930618,Brentwood Avenue Covey,2024-01-28T10:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T10:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.87
930618,Brentwood Avenue Covey,2024-01-28T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-28T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T10:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97855
930618,Brentwood Avenue Covey,2024-01-28T10:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97888
930618,Brentwood Avenue Covey,2024-01-28T10:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95065
930618,Brentwood Avenue Covey,2024-01-28T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
930618,Brentwood Avenue Covey,2024-01-28T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
930618,Brentwood Avenue Covey,2024-01-28T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
930618,Brentwood Avenue Covey,2024-01-28T10:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T10:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T10:30:00.000+00:00,feeder,1,L3 Current (Min),A,47.62
930618,Brentwood Avenue Covey,2024-01-28T10:30:00.000+00:00,feeder,1,L3 Current (Max),A,48.12
930618,Brentwood Avenue Covey,2024-01-28T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,47.88
930618,Brentwood Avenue Covey,2024-01-28T10:30:00.000+00:00,feeder,1,L2 Current (Min),A,72.75
930618,Brentwood Avenue Covey,2024-01-28T10:30:00.000+00:00,feeder,1,L2 Current (Max),A,87.12
930618,Brentwood Avenue Covey,2024-01-28T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,82.12
930618,Brentwood Avenue Covey,2024-01-28T10:30:00.000+00:00,feeder,1,L1 Current (Min),A,54.88
930618,Brentwood Avenue Covey,2024-01-28T10:30:00.000+00:00,feeder,1,L1 Current (Max),A,55.0
930618,Brentwood Avenue Covey,2024-01-28T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,54.88
930618,Brentwood Avenue Covey,2024-01-28T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.83
930618,Brentwood Avenue Covey,2024-01-28T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.88
930618,Brentwood Avenue Covey,2024-01-28T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
930618,Brentwood Avenue Covey,2024-01-28T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.16
930618,Brentwood Avenue Covey,2024-01-28T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.22
930618,Brentwood Avenue Covey,2024-01-28T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
930618,Brentwood Avenue Covey,2024-01-28T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.44
930618,Brentwood Avenue Covey,2024-01-28T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.45
930618,Brentwood Avenue Covey,2024-01-28T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
930618,Brentwood Avenue Covey,2024-01-28T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930618,Brentwood Avenue Covey,2024-01-28T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930618,Brentwood Avenue Covey,2024-01-28T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930618,Brentwood Avenue Covey,2024-01-28T10:30:00.000+00:00,busbar,,L3 Active Power,kW,37.0
930618,Brentwood Avenue Covey,2024-01-28T10:30:00.000+00:00,busbar,,L2 Active Power,kW,43.0
930618,Brentwood Avenue Covey,2024-01-28T10:30:00.000+00:00,busbar,,L1 Active Power,kW,45.0
930618,Brentwood Avenue Covey,2024-01-28T10:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T10:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T10:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T10:30:00.000+00:00,busbar,,L3 Current (Min),A,150.88
930618,Brentwood Avenue Covey,2024-01-28T10:30:00.000+00:00,busbar,,L3 Current (Max),A,157.62
930618,Brentwood Avenue Covey,2024-01-28T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,153.62
930618,Brentwood Avenue Covey,2024-01-28T10:30:00.000+00:00,busbar,,L2 Current (Min),A,174.38
930618,Brentwood Avenue Covey,2024-01-28T10:30:00.000+00:00,busbar,,L2 Current (Max),A,187.88
930618,Brentwood Avenue Covey,2024-01-28T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,183.12
930618,Brentwood Avenue Covey,2024-01-28T10:30:00.000+00:00,busbar,,L1 Current (Min),A,190.38
930618,Brentwood Avenue Covey,2024-01-28T10:30:00.000+00:00,busbar,,L1 Current (Max),A,191.62
930618,Brentwood Avenue Covey,2024-01-28T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,190.88
930618,Brentwood Avenue Covey,2024-01-28T10:30:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-28T10:30:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-28T10:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T10:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.0
930618,Brentwood Avenue Covey,2024-01-28T10:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T10:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.37
930618,Brentwood Avenue Covey,2024-01-28T10:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T10:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.63
930618,Brentwood Avenue Covey,2024-01-28T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-28T10:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97906
930618,Brentwood Avenue Covey,2024-01-28T10:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89618
930618,Brentwood Avenue Covey,2024-01-28T10:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96277
930618,Brentwood Avenue Covey,2024-01-28T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
930618,Brentwood Avenue Covey,2024-01-28T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
930618,Brentwood Avenue Covey,2024-01-28T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
930618,Brentwood Avenue Covey,2024-01-28T10:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T10:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T10:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T10:20:00.000+00:00,feeder,4,L3 Current (Min),A,51.5
930618,Brentwood Avenue Covey,2024-01-28T10:20:00.000+00:00,feeder,4,L3 Current (Max),A,51.62
930618,Brentwood Avenue Covey,2024-01-28T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,51.62
930618,Brentwood Avenue Covey,2024-01-28T10:20:00.000+00:00,feeder,4,L2 Current (Min),A,25.62
930618,Brentwood Avenue Covey,2024-01-28T10:20:00.000+00:00,feeder,4,L2 Current (Max),A,25.75
930618,Brentwood Avenue Covey,2024-01-28T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,25.62
930618,Brentwood Avenue Covey,2024-01-28T10:20:00.000+00:00,feeder,4,L1 Current (Min),A,30.38
930618,Brentwood Avenue Covey,2024-01-28T10:20:00.000+00:00,feeder,4,L1 Current (Max),A,31.88
930618,Brentwood Avenue Covey,2024-01-28T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,31.12
930618,Brentwood Avenue Covey,2024-01-28T10:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T10:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.38
930618,Brentwood Avenue Covey,2024-01-28T10:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T10:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.56
930618,Brentwood Avenue Covey,2024-01-28T10:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T10:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.87
930618,Brentwood Avenue Covey,2024-01-28T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-28T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-28T10:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98392
930618,Brentwood Avenue Covey,2024-01-28T10:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.948
930618,Brentwood Avenue Covey,2024-01-28T10:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93152
930618,Brentwood Avenue Covey,2024-01-28T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-28T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
930618,Brentwood Avenue Covey,2024-01-28T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
930618,Brentwood Avenue Covey,2024-01-28T10:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T10:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T10:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T10:20:00.000+00:00,feeder,3,L3 Current (Min),A,38.88
930618,Brentwood Avenue Covey,2024-01-28T10:20:00.000+00:00,feeder,3,L3 Current (Max),A,38.88
930618,Brentwood Avenue Covey,2024-01-28T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,38.88
930618,Brentwood Avenue Covey,2024-01-28T10:20:00.000+00:00,feeder,3,L2 Current (Min),A,42.62
930618,Brentwood Avenue Covey,2024-01-28T10:20:00.000+00:00,feeder,3,L2 Current (Max),A,42.62
930618,Brentwood Avenue Covey,2024-01-28T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,42.62
930618,Brentwood Avenue Covey,2024-01-28T10:20:00.000+00:00,feeder,3,L1 Current (Min),A,43.38
930618,Brentwood Avenue Covey,2024-01-28T10:20:00.000+00:00,feeder,3,L1 Current (Max),A,43.5
930618,Brentwood Avenue Covey,2024-01-28T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,43.5
930618,Brentwood Avenue Covey,2024-01-28T10:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T10:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.87
930618,Brentwood Avenue Covey,2024-01-28T10:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T10:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.31
930618,Brentwood Avenue Covey,2024-01-28T10:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T10:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.81
930618,Brentwood Avenue Covey,2024-01-28T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-28T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-28T10:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96725
930618,Brentwood Avenue Covey,2024-01-28T10:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95257
930618,Brentwood Avenue Covey,2024-01-28T10:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9928
930618,Brentwood Avenue Covey,2024-01-28T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
930618,Brentwood Avenue Covey,2024-01-28T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930618,Brentwood Avenue Covey,2024-01-28T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
930618,Brentwood Avenue Covey,2024-01-28T10:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T10:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T10:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T10:20:00.000+00:00,feeder,2,L3 Current (Min),A,41.62
930618,Brentwood Avenue Covey,2024-01-28T10:20:00.000+00:00,feeder,2,L3 Current (Max),A,41.75
930618,Brentwood Avenue Covey,2024-01-28T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,41.75
930618,Brentwood Avenue Covey,2024-01-28T10:20:00.000+00:00,feeder,2,L2 Current (Min),A,23.25
930618,Brentwood Avenue Covey,2024-01-28T10:20:00.000+00:00,feeder,2,L2 Current (Max),A,23.38
930618,Brentwood Avenue Covey,2024-01-28T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,23.25
930618,Brentwood Avenue Covey,2024-01-28T10:20:00.000+00:00,feeder,2,L1 Current (Min),A,52.25
930618,Brentwood Avenue Covey,2024-01-28T10:20:00.000+00:00,feeder,2,L1 Current (Max),A,52.5
930618,Brentwood Avenue Covey,2024-01-28T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,52.38
930618,Brentwood Avenue Covey,2024-01-28T10:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T10:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.87
930618,Brentwood Avenue Covey,2024-01-28T10:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T10:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.19
930618,Brentwood Avenue Covey,2024-01-28T10:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T10:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.25
930618,Brentwood Avenue Covey,2024-01-28T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-28T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T10:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96381
930618,Brentwood Avenue Covey,2024-01-28T10:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94412
930618,Brentwood Avenue Covey,2024-01-28T10:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86679
930618,Brentwood Avenue Covey,2024-01-28T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
930618,Brentwood Avenue Covey,2024-01-28T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
930618,Brentwood Avenue Covey,2024-01-28T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
930618,Brentwood Avenue Covey,2024-01-28T10:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T10:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T10:20:00.000+00:00,feeder,1,L3 Current (Min),A,44.38
930618,Brentwood Avenue Covey,2024-01-28T10:20:00.000+00:00,feeder,1,L3 Current (Max),A,44.5
930618,Brentwood Avenue Covey,2024-01-28T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,44.5
930618,Brentwood Avenue Covey,2024-01-28T10:20:00.000+00:00,feeder,1,L2 Current (Min),A,48.62
930618,Brentwood Avenue Covey,2024-01-28T10:20:00.000+00:00,feeder,1,L2 Current (Max),A,67.12
930618,Brentwood Avenue Covey,2024-01-28T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,52.75
930618,Brentwood Avenue Covey,2024-01-28T10:20:00.000+00:00,feeder,1,L1 Current (Min),A,36.12
930618,Brentwood Avenue Covey,2024-01-28T10:20:00.000+00:00,feeder,1,L1 Current (Max),A,36.38
930618,Brentwood Avenue Covey,2024-01-28T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,36.38
930618,Brentwood Avenue Covey,2024-01-28T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.19
930618,Brentwood Avenue Covey,2024-01-28T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.23
930618,Brentwood Avenue Covey,2024-01-28T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
930618,Brentwood Avenue Covey,2024-01-28T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.67
930618,Brentwood Avenue Covey,2024-01-28T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.78
930618,Brentwood Avenue Covey,2024-01-28T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
930618,Brentwood Avenue Covey,2024-01-28T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.03
930618,Brentwood Avenue Covey,2024-01-28T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.08
930618,Brentwood Avenue Covey,2024-01-28T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
930618,Brentwood Avenue Covey,2024-01-28T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930618,Brentwood Avenue Covey,2024-01-28T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-28T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-28T10:20:00.000+00:00,busbar,,L3 Active Power,kW,42.0
930618,Brentwood Avenue Covey,2024-01-28T10:20:00.000+00:00,busbar,,L2 Active Power,kW,33.0
930618,Brentwood Avenue Covey,2024-01-28T10:20:00.000+00:00,busbar,,L1 Active Power,kW,37.0
930618,Brentwood Avenue Covey,2024-01-28T10:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T10:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T10:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T10:20:00.000+00:00,busbar,,L3 Current (Min),A,176.25
930618,Brentwood Avenue Covey,2024-01-28T10:20:00.000+00:00,busbar,,L3 Current (Max),A,176.62
930618,Brentwood Avenue Covey,2024-01-28T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,176.38
930618,Brentwood Avenue Covey,2024-01-28T10:20:00.000+00:00,busbar,,L2 Current (Min),A,140.12
930618,Brentwood Avenue Covey,2024-01-28T10:20:00.000+00:00,busbar,,L2 Current (Max),A,158.25
930618,Brentwood Avenue Covey,2024-01-28T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.25
930618,Brentwood Avenue Covey,2024-01-28T10:20:00.000+00:00,busbar,,L1 Current (Min),A,160.38
930618,Brentwood Avenue Covey,2024-01-28T10:20:00.000+00:00,busbar,,L1 Current (Max),A,162.25
930618,Brentwood Avenue Covey,2024-01-28T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,161.25
930618,Brentwood Avenue Covey,2024-01-28T10:20:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-28T10:20:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-28T10:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T10:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.75
930618,Brentwood Avenue Covey,2024-01-28T10:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T10:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.94
930618,Brentwood Avenue Covey,2024-01-28T10:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T10:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.62
930618,Brentwood Avenue Covey,2024-01-28T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-28T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930618,Brentwood Avenue Covey,2024-01-28T10:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98691
930618,Brentwood Avenue Covey,2024-01-28T10:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91736
930618,Brentwood Avenue Covey,2024-01-28T10:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97375
930618,Brentwood Avenue Covey,2024-01-28T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
930618,Brentwood Avenue Covey,2024-01-28T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
930618,Brentwood Avenue Covey,2024-01-28T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
930618,Brentwood Avenue Covey,2024-01-28T10:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T10:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T10:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T10:10:00.000+00:00,feeder,4,L3 Current (Min),A,76.5
930618,Brentwood Avenue Covey,2024-01-28T10:10:00.000+00:00,feeder,4,L3 Current (Max),A,76.75
930618,Brentwood Avenue Covey,2024-01-28T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,76.62
930618,Brentwood Avenue Covey,2024-01-28T10:10:00.000+00:00,feeder,4,L2 Current (Min),A,30.38
930618,Brentwood Avenue Covey,2024-01-28T10:10:00.000+00:00,feeder,4,L2 Current (Max),A,30.5
930618,Brentwood Avenue Covey,2024-01-28T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,30.5
930618,Brentwood Avenue Covey,2024-01-28T10:10:00.000+00:00,feeder,4,L1 Current (Min),A,30.0
930618,Brentwood Avenue Covey,2024-01-28T10:10:00.000+00:00,feeder,4,L1 Current (Max),A,30.25
930618,Brentwood Avenue Covey,2024-01-28T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,30.12
930618,Brentwood Avenue Covey,2024-01-28T10:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T10:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.06
930618,Brentwood Avenue Covey,2024-01-28T10:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T10:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.69
930618,Brentwood Avenue Covey,2024-01-28T10:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T10:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.13
930618,Brentwood Avenue Covey,2024-01-28T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-28T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T10:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99368
930618,Brentwood Avenue Covey,2024-01-28T10:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88919
930618,Brentwood Avenue Covey,2024-01-28T10:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98502
930618,Brentwood Avenue Covey,2024-01-28T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
930618,Brentwood Avenue Covey,2024-01-28T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
930618,Brentwood Avenue Covey,2024-01-28T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
930618,Brentwood Avenue Covey,2024-01-28T10:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T10:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T10:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T10:10:00.000+00:00,feeder,3,L3 Current (Min),A,65.38
930618,Brentwood Avenue Covey,2024-01-28T10:10:00.000+00:00,feeder,3,L3 Current (Max),A,65.5
930618,Brentwood Avenue Covey,2024-01-28T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,65.5
930618,Brentwood Avenue Covey,2024-01-28T10:10:00.000+00:00,feeder,3,L2 Current (Min),A,29.38
930618,Brentwood Avenue Covey,2024-01-28T10:10:00.000+00:00,feeder,3,L2 Current (Max),A,31.25
930618,Brentwood Avenue Covey,2024-01-28T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,30.88
930618,Brentwood Avenue Covey,2024-01-28T10:10:00.000+00:00,feeder,3,L1 Current (Min),A,82.88
930618,Brentwood Avenue Covey,2024-01-28T10:10:00.000+00:00,feeder,3,L1 Current (Max),A,83.25
930618,Brentwood Avenue Covey,2024-01-28T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,83.12
930618,Brentwood Avenue Covey,2024-01-28T10:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T10:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.31
930618,Brentwood Avenue Covey,2024-01-28T10:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T10:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.81
930618,Brentwood Avenue Covey,2024-01-28T10:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T10:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.81
930618,Brentwood Avenue Covey,2024-01-28T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-28T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-28T10:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98776
930618,Brentwood Avenue Covey,2024-01-28T10:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97156
930618,Brentwood Avenue Covey,2024-01-28T10:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96899
930618,Brentwood Avenue Covey,2024-01-28T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
930618,Brentwood Avenue Covey,2024-01-28T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930618,Brentwood Avenue Covey,2024-01-28T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-28T10:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T10:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T10:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T10:10:00.000+00:00,feeder,2,L3 Current (Min),A,65.62
930618,Brentwood Avenue Covey,2024-01-28T10:10:00.000+00:00,feeder,2,L3 Current (Max),A,65.88
930618,Brentwood Avenue Covey,2024-01-28T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,65.75
930618,Brentwood Avenue Covey,2024-01-28T10:10:00.000+00:00,feeder,2,L2 Current (Min),A,25.25
930618,Brentwood Avenue Covey,2024-01-28T10:10:00.000+00:00,feeder,2,L2 Current (Max),A,25.38
930618,Brentwood Avenue Covey,2024-01-28T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,25.25
930618,Brentwood Avenue Covey,2024-01-28T10:10:00.000+00:00,feeder,2,L1 Current (Min),A,37.38
930618,Brentwood Avenue Covey,2024-01-28T10:10:00.000+00:00,feeder,2,L1 Current (Max),A,37.62
930618,Brentwood Avenue Covey,2024-01-28T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,37.5
930618,Brentwood Avenue Covey,2024-01-28T10:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T10:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.38
930618,Brentwood Avenue Covey,2024-01-28T10:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T10:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.75
930618,Brentwood Avenue Covey,2024-01-28T10:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T10:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.13
930618,Brentwood Avenue Covey,2024-01-28T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T10:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98978
930618,Brentwood Avenue Covey,2024-01-28T10:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96793
930618,Brentwood Avenue Covey,2024-01-28T10:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98291
930618,Brentwood Avenue Covey,2024-01-28T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
930618,Brentwood Avenue Covey,2024-01-28T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
930618,Brentwood Avenue Covey,2024-01-28T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
930618,Brentwood Avenue Covey,2024-01-28T10:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T10:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T10:10:00.000+00:00,feeder,1,L3 Current (Min),A,83.62
930618,Brentwood Avenue Covey,2024-01-28T10:10:00.000+00:00,feeder,1,L3 Current (Max),A,84.25
930618,Brentwood Avenue Covey,2024-01-28T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,84.0
930618,Brentwood Avenue Covey,2024-01-28T10:10:00.000+00:00,feeder,1,L2 Current (Min),A,64.38
930618,Brentwood Avenue Covey,2024-01-28T10:10:00.000+00:00,feeder,1,L2 Current (Max),A,72.5
930618,Brentwood Avenue Covey,2024-01-28T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,68.12
930618,Brentwood Avenue Covey,2024-01-28T10:10:00.000+00:00,feeder,1,L1 Current (Min),A,92.5
930618,Brentwood Avenue Covey,2024-01-28T10:10:00.000+00:00,feeder,1,L1 Current (Max),A,92.62
930618,Brentwood Avenue Covey,2024-01-28T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,92.62
930618,Brentwood Avenue Covey,2024-01-28T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.34
930618,Brentwood Avenue Covey,2024-01-28T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.36
930618,Brentwood Avenue Covey,2024-01-28T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
930618,Brentwood Avenue Covey,2024-01-28T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.38
930618,Brentwood Avenue Covey,2024-01-28T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.45
930618,Brentwood Avenue Covey,2024-01-28T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
930618,Brentwood Avenue Covey,2024-01-28T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.73
930618,Brentwood Avenue Covey,2024-01-28T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.75
930618,Brentwood Avenue Covey,2024-01-28T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
930618,Brentwood Avenue Covey,2024-01-28T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930618,Brentwood Avenue Covey,2024-01-28T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-28T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-28T10:10:00.000+00:00,busbar,,L3 Active Power,kW,70.0
930618,Brentwood Avenue Covey,2024-01-28T10:10:00.000+00:00,busbar,,L2 Active Power,kW,36.0
930618,Brentwood Avenue Covey,2024-01-28T10:10:00.000+00:00,busbar,,L1 Active Power,kW,58.0
930618,Brentwood Avenue Covey,2024-01-28T10:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T10:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T10:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T10:10:00.000+00:00,busbar,,L3 Current (Min),A,291.62
930618,Brentwood Avenue Covey,2024-01-28T10:10:00.000+00:00,busbar,,L3 Current (Max),A,291.88
930618,Brentwood Avenue Covey,2024-01-28T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,291.75
930618,Brentwood Avenue Covey,2024-01-28T10:10:00.000+00:00,busbar,,L2 Current (Min),A,151.0
930618,Brentwood Avenue Covey,2024-01-28T10:10:00.000+00:00,busbar,,L2 Current (Max),A,156.75
930618,Brentwood Avenue Covey,2024-01-28T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,154.12
930618,Brentwood Avenue Covey,2024-01-28T10:10:00.000+00:00,busbar,,L1 Current (Min),A,243.0
930618,Brentwood Avenue Covey,2024-01-28T10:10:00.000+00:00,busbar,,L1 Current (Max),A,243.5
930618,Brentwood Avenue Covey,2024-01-28T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,243.38
930618,Brentwood Avenue Covey,2024-01-28T10:10:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-28T10:10:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-28T10:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T10:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.25
930618,Brentwood Avenue Covey,2024-01-28T10:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T10:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.13
930618,Brentwood Avenue Covey,2024-01-28T10:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T10:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.94
930618,Brentwood Avenue Covey,2024-01-28T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-28T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930618,Brentwood Avenue Covey,2024-01-28T10:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99295
930618,Brentwood Avenue Covey,2024-01-28T10:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.918
930618,Brentwood Avenue Covey,2024-01-28T10:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98639
930618,Brentwood Avenue Covey,2024-01-28T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,22.0
930618,Brentwood Avenue Covey,2024-01-28T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
930618,Brentwood Avenue Covey,2024-01-28T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
930618,Brentwood Avenue Covey,2024-01-28T10:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T10:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T10:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T10:00:00.000+00:00,feeder,4,L3 Current (Min),A,91.62
930618,Brentwood Avenue Covey,2024-01-28T10:00:00.000+00:00,feeder,4,L3 Current (Max),A,91.75
930618,Brentwood Avenue Covey,2024-01-28T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,91.75
930618,Brentwood Avenue Covey,2024-01-28T10:00:00.000+00:00,feeder,4,L2 Current (Min),A,25.38
930618,Brentwood Avenue Covey,2024-01-28T10:00:00.000+00:00,feeder,4,L2 Current (Max),A,28.62
930618,Brentwood Avenue Covey,2024-01-28T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,27.75
930618,Brentwood Avenue Covey,2024-01-28T10:00:00.000+00:00,feeder,4,L1 Current (Min),A,49.25
930618,Brentwood Avenue Covey,2024-01-28T10:00:00.000+00:00,feeder,4,L1 Current (Max),A,49.38
930618,Brentwood Avenue Covey,2024-01-28T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,49.38
930618,Brentwood Avenue Covey,2024-01-28T10:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T10:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.69
930618,Brentwood Avenue Covey,2024-01-28T10:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T10:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.75
930618,Brentwood Avenue Covey,2024-01-28T10:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T10:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.69
930618,Brentwood Avenue Covey,2024-01-28T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-28T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T10:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99637
930618,Brentwood Avenue Covey,2024-01-28T10:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95535
930618,Brentwood Avenue Covey,2024-01-28T10:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98114
930618,Brentwood Avenue Covey,2024-01-28T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
930618,Brentwood Avenue Covey,2024-01-28T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
930618,Brentwood Avenue Covey,2024-01-28T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
930618,Brentwood Avenue Covey,2024-01-28T10:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T10:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T10:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T10:00:00.000+00:00,feeder,3,L3 Current (Min),A,72.5
930618,Brentwood Avenue Covey,2024-01-28T10:00:00.000+00:00,feeder,3,L3 Current (Max),A,72.62
930618,Brentwood Avenue Covey,2024-01-28T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,72.5
930618,Brentwood Avenue Covey,2024-01-28T10:00:00.000+00:00,feeder,3,L2 Current (Min),A,50.38
930618,Brentwood Avenue Covey,2024-01-28T10:00:00.000+00:00,feeder,3,L2 Current (Max),A,51.12
930618,Brentwood Avenue Covey,2024-01-28T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,50.75
930618,Brentwood Avenue Covey,2024-01-28T10:00:00.000+00:00,feeder,3,L1 Current (Min),A,75.88
930618,Brentwood Avenue Covey,2024-01-28T10:00:00.000+00:00,feeder,3,L1 Current (Max),A,76.0
930618,Brentwood Avenue Covey,2024-01-28T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,76.0
930618,Brentwood Avenue Covey,2024-01-28T10:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T10:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.25
930618,Brentwood Avenue Covey,2024-01-28T10:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T10:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.87
930618,Brentwood Avenue Covey,2024-01-28T10:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T10:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.06
930618,Brentwood Avenue Covey,2024-01-28T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-28T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-28T10:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96988
930618,Brentwood Avenue Covey,2024-01-28T10:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91937
930618,Brentwood Avenue Covey,2024-01-28T10:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98306
930618,Brentwood Avenue Covey,2024-01-28T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
930618,Brentwood Avenue Covey,2024-01-28T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
930618,Brentwood Avenue Covey,2024-01-28T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
930618,Brentwood Avenue Covey,2024-01-28T10:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T10:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T10:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T10:00:00.000+00:00,feeder,2,L3 Current (Min),A,42.38
930618,Brentwood Avenue Covey,2024-01-28T10:00:00.000+00:00,feeder,2,L3 Current (Max),A,42.5
930618,Brentwood Avenue Covey,2024-01-28T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,42.5
930618,Brentwood Avenue Covey,2024-01-28T10:00:00.000+00:00,feeder,2,L2 Current (Min),A,16.25
930618,Brentwood Avenue Covey,2024-01-28T10:00:00.000+00:00,feeder,2,L2 Current (Max),A,16.25
930618,Brentwood Avenue Covey,2024-01-28T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,16.25
930618,Brentwood Avenue Covey,2024-01-28T10:00:00.000+00:00,feeder,2,L1 Current (Min),A,48.0
930618,Brentwood Avenue Covey,2024-01-28T10:00:00.000+00:00,feeder,2,L1 Current (Max),A,48.25
930618,Brentwood Avenue Covey,2024-01-28T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,48.12
930618,Brentwood Avenue Covey,2024-01-28T10:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T10:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.94
930618,Brentwood Avenue Covey,2024-01-28T10:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T10:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.43
930618,Brentwood Avenue Covey,2024-01-28T10:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T10:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.69
930618,Brentwood Avenue Covey,2024-01-28T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T10:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95959
930618,Brentwood Avenue Covey,2024-01-28T10:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96457
930618,Brentwood Avenue Covey,2024-01-28T10:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93674
930618,Brentwood Avenue Covey,2024-01-28T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
930618,Brentwood Avenue Covey,2024-01-28T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
930618,Brentwood Avenue Covey,2024-01-28T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
930618,Brentwood Avenue Covey,2024-01-28T10:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T10:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T10:00:00.000+00:00,feeder,1,L3 Current (Min),A,45.5
930618,Brentwood Avenue Covey,2024-01-28T10:00:00.000+00:00,feeder,1,L3 Current (Max),A,56.0
930618,Brentwood Avenue Covey,2024-01-28T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,53.0
930618,Brentwood Avenue Covey,2024-01-28T10:00:00.000+00:00,feeder,1,L2 Current (Min),A,59.88
930618,Brentwood Avenue Covey,2024-01-28T10:00:00.000+00:00,feeder,1,L2 Current (Max),A,66.25
930618,Brentwood Avenue Covey,2024-01-28T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,61.75
930618,Brentwood Avenue Covey,2024-01-28T10:00:00.000+00:00,feeder,1,L1 Current (Min),A,49.38
930618,Brentwood Avenue Covey,2024-01-28T10:00:00.000+00:00,feeder,1,L1 Current (Max),A,49.88
930618,Brentwood Avenue Covey,2024-01-28T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,49.75
930618,Brentwood Avenue Covey,2024-01-28T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.98
930618,Brentwood Avenue Covey,2024-01-28T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.09
930618,Brentwood Avenue Covey,2024-01-28T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
930618,Brentwood Avenue Covey,2024-01-28T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.8
930618,Brentwood Avenue Covey,2024-01-28T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.83
930618,Brentwood Avenue Covey,2024-01-28T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
930618,Brentwood Avenue Covey,2024-01-28T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.73
930618,Brentwood Avenue Covey,2024-01-28T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.8
930618,Brentwood Avenue Covey,2024-01-28T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
930618,Brentwood Avenue Covey,2024-01-28T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930618,Brentwood Avenue Covey,2024-01-28T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930618,Brentwood Avenue Covey,2024-01-28T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930618,Brentwood Avenue Covey,2024-01-28T10:00:00.000+00:00,busbar,,L3 Active Power,kW,62.0
930618,Brentwood Avenue Covey,2024-01-28T10:00:00.000+00:00,busbar,,L2 Active Power,kW,36.0
930618,Brentwood Avenue Covey,2024-01-28T10:00:00.000+00:00,busbar,,L1 Active Power,kW,53.0
930618,Brentwood Avenue Covey,2024-01-28T10:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T10:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T10:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T10:00:00.000+00:00,busbar,,L3 Current (Min),A,251.0
930618,Brentwood Avenue Covey,2024-01-28T10:00:00.000+00:00,busbar,,L3 Current (Max),A,261.88
930618,Brentwood Avenue Covey,2024-01-28T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,258.88
930618,Brentwood Avenue Covey,2024-01-28T10:00:00.000+00:00,busbar,,L2 Current (Min),A,154.88
930618,Brentwood Avenue Covey,2024-01-28T10:00:00.000+00:00,busbar,,L2 Current (Max),A,158.38
930618,Brentwood Avenue Covey,2024-01-28T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,156.25
930618,Brentwood Avenue Covey,2024-01-28T10:00:00.000+00:00,busbar,,L1 Current (Min),A,222.25
930618,Brentwood Avenue Covey,2024-01-28T10:00:00.000+00:00,busbar,,L1 Current (Max),A,222.62
930618,Brentwood Avenue Covey,2024-01-28T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,222.5
930618,Brentwood Avenue Covey,2024-01-28T10:00:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-28T10:00:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-28T09:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T09:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.75
930618,Brentwood Avenue Covey,2024-01-28T09:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T09:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.44
930618,Brentwood Avenue Covey,2024-01-28T09:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T09:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.44
930618,Brentwood Avenue Covey,2024-01-28T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
