Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930618,Brentwood Avenue Covey,2024-01-28T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-28T09:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9888
930618,Brentwood Avenue Covey,2024-01-28T09:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97556
930618,Brentwood Avenue Covey,2024-01-28T09:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98831
930618,Brentwood Avenue Covey,2024-01-28T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
930618,Brentwood Avenue Covey,2024-01-28T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
930618,Brentwood Avenue Covey,2024-01-28T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
930618,Brentwood Avenue Covey,2024-01-28T09:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T09:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T09:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T09:50:00.000+00:00,feeder,4,L3 Current (Min),A,67.0
930618,Brentwood Avenue Covey,2024-01-28T09:50:00.000+00:00,feeder,4,L3 Current (Max),A,67.0
930618,Brentwood Avenue Covey,2024-01-28T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,67.0
930618,Brentwood Avenue Covey,2024-01-28T09:50:00.000+00:00,feeder,4,L2 Current (Min),A,50.12
930618,Brentwood Avenue Covey,2024-01-28T09:50:00.000+00:00,feeder,4,L2 Current (Max),A,50.12
930618,Brentwood Avenue Covey,2024-01-28T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,50.12
930618,Brentwood Avenue Covey,2024-01-28T09:50:00.000+00:00,feeder,4,L1 Current (Min),A,52.75
930618,Brentwood Avenue Covey,2024-01-28T09:50:00.000+00:00,feeder,4,L1 Current (Max),A,52.88
930618,Brentwood Avenue Covey,2024-01-28T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,52.88
930618,Brentwood Avenue Covey,2024-01-28T09:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T09:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.62
930618,Brentwood Avenue Covey,2024-01-28T09:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T09:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.94
930618,Brentwood Avenue Covey,2024-01-28T09:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T09:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.93
930618,Brentwood Avenue Covey,2024-01-28T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-28T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-28T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T09:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9924
930618,Brentwood Avenue Covey,2024-01-28T09:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93756
930618,Brentwood Avenue Covey,2024-01-28T09:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9765
930618,Brentwood Avenue Covey,2024-01-28T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
930618,Brentwood Avenue Covey,2024-01-28T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
930618,Brentwood Avenue Covey,2024-01-28T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
930618,Brentwood Avenue Covey,2024-01-28T09:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T09:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T09:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T09:50:00.000+00:00,feeder,3,L3 Current (Min),A,54.25
930618,Brentwood Avenue Covey,2024-01-28T09:50:00.000+00:00,feeder,3,L3 Current (Max),A,54.38
930618,Brentwood Avenue Covey,2024-01-28T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,54.25
930618,Brentwood Avenue Covey,2024-01-28T09:50:00.000+00:00,feeder,3,L2 Current (Min),A,44.25
930618,Brentwood Avenue Covey,2024-01-28T09:50:00.000+00:00,feeder,3,L2 Current (Max),A,44.25
930618,Brentwood Avenue Covey,2024-01-28T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,44.25
930618,Brentwood Avenue Covey,2024-01-28T09:50:00.000+00:00,feeder,3,L1 Current (Min),A,65.38
930618,Brentwood Avenue Covey,2024-01-28T09:50:00.000+00:00,feeder,3,L1 Current (Max),A,65.5
930618,Brentwood Avenue Covey,2024-01-28T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,65.38
930618,Brentwood Avenue Covey,2024-01-28T09:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T09:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.5
930618,Brentwood Avenue Covey,2024-01-28T09:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T09:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.25
930618,Brentwood Avenue Covey,2024-01-28T09:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T09:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.56
930618,Brentwood Avenue Covey,2024-01-28T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-28T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T09:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96396
930618,Brentwood Avenue Covey,2024-01-28T09:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98434
930618,Brentwood Avenue Covey,2024-01-28T09:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98358
930618,Brentwood Avenue Covey,2024-01-28T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
930618,Brentwood Avenue Covey,2024-01-28T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
930618,Brentwood Avenue Covey,2024-01-28T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
930618,Brentwood Avenue Covey,2024-01-28T09:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T09:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T09:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T09:50:00.000+00:00,feeder,2,L3 Current (Min),A,34.88
930618,Brentwood Avenue Covey,2024-01-28T09:50:00.000+00:00,feeder,2,L3 Current (Max),A,35.0
930618,Brentwood Avenue Covey,2024-01-28T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,35.0
930618,Brentwood Avenue Covey,2024-01-28T09:50:00.000+00:00,feeder,2,L2 Current (Min),A,32.88
930618,Brentwood Avenue Covey,2024-01-28T09:50:00.000+00:00,feeder,2,L2 Current (Max),A,32.88
930618,Brentwood Avenue Covey,2024-01-28T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,32.88
930618,Brentwood Avenue Covey,2024-01-28T09:50:00.000+00:00,feeder,2,L1 Current (Min),A,54.62
930618,Brentwood Avenue Covey,2024-01-28T09:50:00.000+00:00,feeder,2,L1 Current (Max),A,54.75
930618,Brentwood Avenue Covey,2024-01-28T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,54.75
930618,Brentwood Avenue Covey,2024-01-28T09:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T09:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.87
930618,Brentwood Avenue Covey,2024-01-28T09:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T09:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.13
930618,Brentwood Avenue Covey,2024-01-28T09:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T09:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.37
930618,Brentwood Avenue Covey,2024-01-28T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-28T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T09:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95734
930618,Brentwood Avenue Covey,2024-01-28T09:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97247
930618,Brentwood Avenue Covey,2024-01-28T09:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97092
930618,Brentwood Avenue Covey,2024-01-28T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-28T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
930618,Brentwood Avenue Covey,2024-01-28T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
930618,Brentwood Avenue Covey,2024-01-28T09:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T09:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T09:50:00.000+00:00,feeder,1,L3 Current (Min),A,39.38
930618,Brentwood Avenue Covey,2024-01-28T09:50:00.000+00:00,feeder,1,L3 Current (Max),A,39.75
930618,Brentwood Avenue Covey,2024-01-28T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,39.5
930618,Brentwood Avenue Covey,2024-01-28T09:50:00.000+00:00,feeder,1,L2 Current (Min),A,65.25
930618,Brentwood Avenue Covey,2024-01-28T09:50:00.000+00:00,feeder,1,L2 Current (Max),A,66.12
930618,Brentwood Avenue Covey,2024-01-28T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,65.62
930618,Brentwood Avenue Covey,2024-01-28T09:50:00.000+00:00,feeder,1,L1 Current (Min),A,70.62
930618,Brentwood Avenue Covey,2024-01-28T09:50:00.000+00:00,feeder,1,L1 Current (Max),A,70.75
930618,Brentwood Avenue Covey,2024-01-28T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,70.62
930618,Brentwood Avenue Covey,2024-01-28T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.83
930618,Brentwood Avenue Covey,2024-01-28T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.89
930618,Brentwood Avenue Covey,2024-01-28T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
930618,Brentwood Avenue Covey,2024-01-28T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.17
930618,Brentwood Avenue Covey,2024-01-28T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.25
930618,Brentwood Avenue Covey,2024-01-28T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
930618,Brentwood Avenue Covey,2024-01-28T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.09
930618,Brentwood Avenue Covey,2024-01-28T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.16
930618,Brentwood Avenue Covey,2024-01-28T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
930618,Brentwood Avenue Covey,2024-01-28T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930618,Brentwood Avenue Covey,2024-01-28T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-28T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-28T09:50:00.000+00:00,busbar,,L3 Active Power,kW,47.0
930618,Brentwood Avenue Covey,2024-01-28T09:50:00.000+00:00,busbar,,L2 Active Power,kW,45.0
930618,Brentwood Avenue Covey,2024-01-28T09:50:00.000+00:00,busbar,,L1 Active Power,kW,58.0
930618,Brentwood Avenue Covey,2024-01-28T09:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T09:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T09:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T09:50:00.000+00:00,busbar,,L3 Current (Min),A,195.12
930618,Brentwood Avenue Covey,2024-01-28T09:50:00.000+00:00,busbar,,L3 Current (Max),A,195.5
930618,Brentwood Avenue Covey,2024-01-28T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,195.25
930618,Brentwood Avenue Covey,2024-01-28T09:50:00.000+00:00,busbar,,L2 Current (Min),A,192.12
930618,Brentwood Avenue Covey,2024-01-28T09:50:00.000+00:00,busbar,,L2 Current (Max),A,193.0
930618,Brentwood Avenue Covey,2024-01-28T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,192.5
930618,Brentwood Avenue Covey,2024-01-28T09:50:00.000+00:00,busbar,,L1 Current (Min),A,243.5
930618,Brentwood Avenue Covey,2024-01-28T09:50:00.000+00:00,busbar,,L1 Current (Max),A,243.62
930618,Brentwood Avenue Covey,2024-01-28T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,243.5
930618,Brentwood Avenue Covey,2024-01-28T09:50:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-28T09:50:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-28T09:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T09:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.81
930618,Brentwood Avenue Covey,2024-01-28T09:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T09:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.69
930618,Brentwood Avenue Covey,2024-01-28T09:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T09:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.5
930618,Brentwood Avenue Covey,2024-01-28T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-28T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-28T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-28T09:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97766
930618,Brentwood Avenue Covey,2024-01-28T09:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98648
930618,Brentwood Avenue Covey,2024-01-28T09:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93686
930618,Brentwood Avenue Covey,2024-01-28T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
930618,Brentwood Avenue Covey,2024-01-28T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
930618,Brentwood Avenue Covey,2024-01-28T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
930618,Brentwood Avenue Covey,2024-01-28T09:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T09:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T09:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T09:40:00.000+00:00,feeder,4,L3 Current (Min),A,44.62
930618,Brentwood Avenue Covey,2024-01-28T09:40:00.000+00:00,feeder,4,L3 Current (Max),A,44.75
930618,Brentwood Avenue Covey,2024-01-28T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,44.62
930618,Brentwood Avenue Covey,2024-01-28T09:40:00.000+00:00,feeder,4,L2 Current (Min),A,62.25
930618,Brentwood Avenue Covey,2024-01-28T09:40:00.000+00:00,feeder,4,L2 Current (Max),A,62.38
930618,Brentwood Avenue Covey,2024-01-28T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,62.25
930618,Brentwood Avenue Covey,2024-01-28T09:40:00.000+00:00,feeder,4,L1 Current (Min),A,21.88
930618,Brentwood Avenue Covey,2024-01-28T09:40:00.000+00:00,feeder,4,L1 Current (Max),A,22.38
930618,Brentwood Avenue Covey,2024-01-28T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,22.12
930618,Brentwood Avenue Covey,2024-01-28T09:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T09:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.62
930618,Brentwood Avenue Covey,2024-01-28T09:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T09:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.13
930618,Brentwood Avenue Covey,2024-01-28T09:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T09:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.5
930618,Brentwood Avenue Covey,2024-01-28T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930618,Brentwood Avenue Covey,2024-01-28T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-28T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T09:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98318
930618,Brentwood Avenue Covey,2024-01-28T09:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94696
930618,Brentwood Avenue Covey,2024-01-28T09:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98181
930618,Brentwood Avenue Covey,2024-01-28T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
930618,Brentwood Avenue Covey,2024-01-28T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
930618,Brentwood Avenue Covey,2024-01-28T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
930618,Brentwood Avenue Covey,2024-01-28T09:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T09:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T09:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T09:40:00.000+00:00,feeder,3,L3 Current (Min),A,31.5
930618,Brentwood Avenue Covey,2024-01-28T09:40:00.000+00:00,feeder,3,L3 Current (Max),A,31.5
930618,Brentwood Avenue Covey,2024-01-28T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,31.5
930618,Brentwood Avenue Covey,2024-01-28T09:40:00.000+00:00,feeder,3,L2 Current (Min),A,54.0
930618,Brentwood Avenue Covey,2024-01-28T09:40:00.000+00:00,feeder,3,L2 Current (Max),A,54.12
930618,Brentwood Avenue Covey,2024-01-28T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,54.12
930618,Brentwood Avenue Covey,2024-01-28T09:40:00.000+00:00,feeder,3,L1 Current (Min),A,67.25
930618,Brentwood Avenue Covey,2024-01-28T09:40:00.000+00:00,feeder,3,L1 Current (Max),A,67.62
930618,Brentwood Avenue Covey,2024-01-28T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,67.5
930618,Brentwood Avenue Covey,2024-01-28T09:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T09:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.63
930618,Brentwood Avenue Covey,2024-01-28T09:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T09:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.56
930618,Brentwood Avenue Covey,2024-01-28T09:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T09:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.37
930618,Brentwood Avenue Covey,2024-01-28T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-28T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T09:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92535
930618,Brentwood Avenue Covey,2024-01-28T09:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98547
930618,Brentwood Avenue Covey,2024-01-28T09:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98886
930618,Brentwood Avenue Covey,2024-01-28T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
930618,Brentwood Avenue Covey,2024-01-28T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-28T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
930618,Brentwood Avenue Covey,2024-01-28T09:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T09:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T09:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T09:40:00.000+00:00,feeder,2,L3 Current (Min),A,27.12
930618,Brentwood Avenue Covey,2024-01-28T09:40:00.000+00:00,feeder,2,L3 Current (Max),A,27.38
930618,Brentwood Avenue Covey,2024-01-28T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,27.25
930618,Brentwood Avenue Covey,2024-01-28T09:40:00.000+00:00,feeder,2,L2 Current (Min),A,36.75
930618,Brentwood Avenue Covey,2024-01-28T09:40:00.000+00:00,feeder,2,L2 Current (Max),A,36.75
930618,Brentwood Avenue Covey,2024-01-28T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,36.75
930618,Brentwood Avenue Covey,2024-01-28T09:40:00.000+00:00,feeder,2,L1 Current (Min),A,65.62
930618,Brentwood Avenue Covey,2024-01-28T09:40:00.000+00:00,feeder,2,L1 Current (Max),A,65.88
930618,Brentwood Avenue Covey,2024-01-28T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,65.75
930618,Brentwood Avenue Covey,2024-01-28T09:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T09:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.69
930618,Brentwood Avenue Covey,2024-01-28T09:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T09:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.44
930618,Brentwood Avenue Covey,2024-01-28T09:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T09:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.5
930618,Brentwood Avenue Covey,2024-01-28T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-28T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T09:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98898
930618,Brentwood Avenue Covey,2024-01-28T09:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97626
930618,Brentwood Avenue Covey,2024-01-28T09:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96857
930618,Brentwood Avenue Covey,2024-01-28T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
930618,Brentwood Avenue Covey,2024-01-28T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
930618,Brentwood Avenue Covey,2024-01-28T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
930618,Brentwood Avenue Covey,2024-01-28T09:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T09:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T09:40:00.000+00:00,feeder,1,L3 Current (Min),A,74.12
930618,Brentwood Avenue Covey,2024-01-28T09:40:00.000+00:00,feeder,1,L3 Current (Max),A,74.38
930618,Brentwood Avenue Covey,2024-01-28T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,74.25
930618,Brentwood Avenue Covey,2024-01-28T09:40:00.000+00:00,feeder,1,L2 Current (Min),A,67.12
930618,Brentwood Avenue Covey,2024-01-28T09:40:00.000+00:00,feeder,1,L2 Current (Max),A,74.12
930618,Brentwood Avenue Covey,2024-01-28T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,70.0
930618,Brentwood Avenue Covey,2024-01-28T09:40:00.000+00:00,feeder,1,L1 Current (Min),A,63.5
930618,Brentwood Avenue Covey,2024-01-28T09:40:00.000+00:00,feeder,1,L1 Current (Max),A,63.88
930618,Brentwood Avenue Covey,2024-01-28T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,63.75
930618,Brentwood Avenue Covey,2024-01-28T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.94
930618,Brentwood Avenue Covey,2024-01-28T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.98
930618,Brentwood Avenue Covey,2024-01-28T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
930618,Brentwood Avenue Covey,2024-01-28T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.31
930618,Brentwood Avenue Covey,2024-01-28T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.38
930618,Brentwood Avenue Covey,2024-01-28T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
930618,Brentwood Avenue Covey,2024-01-28T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.31
930618,Brentwood Avenue Covey,2024-01-28T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.38
930618,Brentwood Avenue Covey,2024-01-28T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
930618,Brentwood Avenue Covey,2024-01-28T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930618,Brentwood Avenue Covey,2024-01-28T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-28T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-28T09:40:00.000+00:00,busbar,,L3 Active Power,kW,42.0
930618,Brentwood Avenue Covey,2024-01-28T09:40:00.000+00:00,busbar,,L2 Active Power,kW,53.0
930618,Brentwood Avenue Covey,2024-01-28T09:40:00.000+00:00,busbar,,L1 Active Power,kW,52.0
930618,Brentwood Avenue Covey,2024-01-28T09:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T09:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T09:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T09:40:00.000+00:00,busbar,,L3 Current (Min),A,176.75
930618,Brentwood Avenue Covey,2024-01-28T09:40:00.000+00:00,busbar,,L3 Current (Max),A,177.25
930618,Brentwood Avenue Covey,2024-01-28T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,177.12
930618,Brentwood Avenue Covey,2024-01-28T09:40:00.000+00:00,busbar,,L2 Current (Min),A,219.62
930618,Brentwood Avenue Covey,2024-01-28T09:40:00.000+00:00,busbar,,L2 Current (Max),A,226.75
930618,Brentwood Avenue Covey,2024-01-28T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,222.62
930618,Brentwood Avenue Covey,2024-01-28T09:40:00.000+00:00,busbar,,L1 Current (Min),A,218.12
930618,Brentwood Avenue Covey,2024-01-28T09:40:00.000+00:00,busbar,,L1 Current (Max),A,219.38
930618,Brentwood Avenue Covey,2024-01-28T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,218.75
930618,Brentwood Avenue Covey,2024-01-28T09:40:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-28T09:40:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-28T09:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T09:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.0
930618,Brentwood Avenue Covey,2024-01-28T09:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T09:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.69
930618,Brentwood Avenue Covey,2024-01-28T09:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T09:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.19
930618,Brentwood Avenue Covey,2024-01-28T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-28T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-28T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-28T09:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98633
930618,Brentwood Avenue Covey,2024-01-28T09:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87555
930618,Brentwood Avenue Covey,2024-01-28T09:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98062
930618,Brentwood Avenue Covey,2024-01-28T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
930618,Brentwood Avenue Covey,2024-01-28T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
930618,Brentwood Avenue Covey,2024-01-28T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-28T09:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T09:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T09:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T09:30:00.000+00:00,feeder,4,L3 Current (Min),A,67.25
930618,Brentwood Avenue Covey,2024-01-28T09:30:00.000+00:00,feeder,4,L3 Current (Max),A,68.12
930618,Brentwood Avenue Covey,2024-01-28T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,67.5
930618,Brentwood Avenue Covey,2024-01-28T09:30:00.000+00:00,feeder,4,L2 Current (Min),A,23.0
930618,Brentwood Avenue Covey,2024-01-28T09:30:00.000+00:00,feeder,4,L2 Current (Max),A,23.0
930618,Brentwood Avenue Covey,2024-01-28T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,23.0
930618,Brentwood Avenue Covey,2024-01-28T09:30:00.000+00:00,feeder,4,L1 Current (Min),A,38.12
930618,Brentwood Avenue Covey,2024-01-28T09:30:00.000+00:00,feeder,4,L1 Current (Max),A,38.88
930618,Brentwood Avenue Covey,2024-01-28T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,38.5
930618,Brentwood Avenue Covey,2024-01-28T09:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T09:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.13
930618,Brentwood Avenue Covey,2024-01-28T09:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T09:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.31
930618,Brentwood Avenue Covey,2024-01-28T09:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T09:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.0
930618,Brentwood Avenue Covey,2024-01-28T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-28T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-28T09:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95801
930618,Brentwood Avenue Covey,2024-01-28T09:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96063
930618,Brentwood Avenue Covey,2024-01-28T09:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98776
930618,Brentwood Avenue Covey,2024-01-28T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930618,Brentwood Avenue Covey,2024-01-28T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
930618,Brentwood Avenue Covey,2024-01-28T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
930618,Brentwood Avenue Covey,2024-01-28T09:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T09:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T09:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T09:30:00.000+00:00,feeder,3,L3 Current (Min),A,20.25
930618,Brentwood Avenue Covey,2024-01-28T09:30:00.000+00:00,feeder,3,L3 Current (Max),A,20.38
930618,Brentwood Avenue Covey,2024-01-28T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,20.25
930618,Brentwood Avenue Covey,2024-01-28T09:30:00.000+00:00,feeder,3,L2 Current (Min),A,51.0
930618,Brentwood Avenue Covey,2024-01-28T09:30:00.000+00:00,feeder,3,L2 Current (Max),A,51.12
930618,Brentwood Avenue Covey,2024-01-28T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,51.12
930618,Brentwood Avenue Covey,2024-01-28T09:30:00.000+00:00,feeder,3,L1 Current (Min),A,69.38
930618,Brentwood Avenue Covey,2024-01-28T09:30:00.000+00:00,feeder,3,L1 Current (Max),A,80.38
930618,Brentwood Avenue Covey,2024-01-28T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,72.25
930618,Brentwood Avenue Covey,2024-01-28T09:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T09:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.0
930618,Brentwood Avenue Covey,2024-01-28T09:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T09:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.0
930618,Brentwood Avenue Covey,2024-01-28T09:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T09:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.06
930618,Brentwood Avenue Covey,2024-01-28T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-28T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-28T09:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91757
930618,Brentwood Avenue Covey,2024-01-28T09:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9617
930618,Brentwood Avenue Covey,2024-01-28T09:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98126
930618,Brentwood Avenue Covey,2024-01-28T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
930618,Brentwood Avenue Covey,2024-01-28T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930618,Brentwood Avenue Covey,2024-01-28T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
930618,Brentwood Avenue Covey,2024-01-28T09:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T09:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T09:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T09:30:00.000+00:00,feeder,2,L3 Current (Min),A,25.62
930618,Brentwood Avenue Covey,2024-01-28T09:30:00.000+00:00,feeder,2,L3 Current (Max),A,25.75
930618,Brentwood Avenue Covey,2024-01-28T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,25.75
930618,Brentwood Avenue Covey,2024-01-28T09:30:00.000+00:00,feeder,2,L2 Current (Min),A,22.88
930618,Brentwood Avenue Covey,2024-01-28T09:30:00.000+00:00,feeder,2,L2 Current (Max),A,23.0
930618,Brentwood Avenue Covey,2024-01-28T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,22.88
930618,Brentwood Avenue Covey,2024-01-28T09:30:00.000+00:00,feeder,2,L1 Current (Min),A,41.88
930618,Brentwood Avenue Covey,2024-01-28T09:30:00.000+00:00,feeder,2,L1 Current (Max),A,42.12
930618,Brentwood Avenue Covey,2024-01-28T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,42.0
930618,Brentwood Avenue Covey,2024-01-28T09:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T09:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.25
930618,Brentwood Avenue Covey,2024-01-28T09:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T09:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.19
930618,Brentwood Avenue Covey,2024-01-28T09:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T09:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.0
930618,Brentwood Avenue Covey,2024-01-28T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-28T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T09:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98166
930618,Brentwood Avenue Covey,2024-01-28T09:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99255
930618,Brentwood Avenue Covey,2024-01-28T09:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92209
930618,Brentwood Avenue Covey,2024-01-28T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
930618,Brentwood Avenue Covey,2024-01-28T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,30.0
930618,Brentwood Avenue Covey,2024-01-28T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
930618,Brentwood Avenue Covey,2024-01-28T09:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T09:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T09:30:00.000+00:00,feeder,1,L3 Current (Min),A,57.62
930618,Brentwood Avenue Covey,2024-01-28T09:30:00.000+00:00,feeder,1,L3 Current (Max),A,57.88
930618,Brentwood Avenue Covey,2024-01-28T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,57.75
930618,Brentwood Avenue Covey,2024-01-28T09:30:00.000+00:00,feeder,1,L2 Current (Min),A,119.75
930618,Brentwood Avenue Covey,2024-01-28T09:30:00.000+00:00,feeder,1,L2 Current (Max),A,126.12
930618,Brentwood Avenue Covey,2024-01-28T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,123.75
930618,Brentwood Avenue Covey,2024-01-28T09:30:00.000+00:00,feeder,1,L1 Current (Min),A,43.88
930618,Brentwood Avenue Covey,2024-01-28T09:30:00.000+00:00,feeder,1,L1 Current (Max),A,44.25
930618,Brentwood Avenue Covey,2024-01-28T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,44.12
930618,Brentwood Avenue Covey,2024-01-28T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.47
930618,Brentwood Avenue Covey,2024-01-28T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.52
930618,Brentwood Avenue Covey,2024-01-28T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
930618,Brentwood Avenue Covey,2024-01-28T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.67
930618,Brentwood Avenue Covey,2024-01-28T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.72
930618,Brentwood Avenue Covey,2024-01-28T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
930618,Brentwood Avenue Covey,2024-01-28T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.94
930618,Brentwood Avenue Covey,2024-01-28T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.97
930618,Brentwood Avenue Covey,2024-01-28T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
930618,Brentwood Avenue Covey,2024-01-28T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930618,Brentwood Avenue Covey,2024-01-28T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930618,Brentwood Avenue Covey,2024-01-28T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930618,Brentwood Avenue Covey,2024-01-28T09:30:00.000+00:00,busbar,,L3 Active Power,kW,41.0
930618,Brentwood Avenue Covey,2024-01-28T09:30:00.000+00:00,busbar,,L2 Active Power,kW,52.0
930618,Brentwood Avenue Covey,2024-01-28T09:30:00.000+00:00,busbar,,L1 Active Power,kW,46.0
930618,Brentwood Avenue Covey,2024-01-28T09:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T09:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T09:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T09:30:00.000+00:00,busbar,,L3 Current (Min),A,170.38
930618,Brentwood Avenue Covey,2024-01-28T09:30:00.000+00:00,busbar,,L3 Current (Max),A,171.38
930618,Brentwood Avenue Covey,2024-01-28T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,170.62
930618,Brentwood Avenue Covey,2024-01-28T09:30:00.000+00:00,busbar,,L2 Current (Min),A,215.25
930618,Brentwood Avenue Covey,2024-01-28T09:30:00.000+00:00,busbar,,L2 Current (Max),A,221.25
930618,Brentwood Avenue Covey,2024-01-28T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,219.12
930618,Brentwood Avenue Covey,2024-01-28T09:30:00.000+00:00,busbar,,L1 Current (Min),A,193.62
930618,Brentwood Avenue Covey,2024-01-28T09:30:00.000+00:00,busbar,,L1 Current (Max),A,203.5
930618,Brentwood Avenue Covey,2024-01-28T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,196.12
930618,Brentwood Avenue Covey,2024-01-28T09:30:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-28T09:30:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-28T09:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T09:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.88
930618,Brentwood Avenue Covey,2024-01-28T09:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T09:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.25
930618,Brentwood Avenue Covey,2024-01-28T09:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T09:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.5
930618,Brentwood Avenue Covey,2024-01-28T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-28T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-28T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930618,Brentwood Avenue Covey,2024-01-28T09:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99023
930618,Brentwood Avenue Covey,2024-01-28T09:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92544
930618,Brentwood Avenue Covey,2024-01-28T09:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94836
930618,Brentwood Avenue Covey,2024-01-28T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
930618,Brentwood Avenue Covey,2024-01-28T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
930618,Brentwood Avenue Covey,2024-01-28T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
930618,Brentwood Avenue Covey,2024-01-28T09:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T09:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T09:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T09:20:00.000+00:00,feeder,4,L3 Current (Min),A,76.25
930618,Brentwood Avenue Covey,2024-01-28T09:20:00.000+00:00,feeder,4,L3 Current (Max),A,76.5
930618,Brentwood Avenue Covey,2024-01-28T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,76.38
930618,Brentwood Avenue Covey,2024-01-28T09:20:00.000+00:00,feeder,4,L2 Current (Min),A,28.62
930618,Brentwood Avenue Covey,2024-01-28T09:20:00.000+00:00,feeder,4,L2 Current (Max),A,28.75
930618,Brentwood Avenue Covey,2024-01-28T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,28.75
930618,Brentwood Avenue Covey,2024-01-28T09:20:00.000+00:00,feeder,4,L1 Current (Min),A,23.12
930618,Brentwood Avenue Covey,2024-01-28T09:20:00.000+00:00,feeder,4,L1 Current (Max),A,23.25
930618,Brentwood Avenue Covey,2024-01-28T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,23.12
930618,Brentwood Avenue Covey,2024-01-28T09:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T09:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.13
930618,Brentwood Avenue Covey,2024-01-28T09:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T09:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.94
930618,Brentwood Avenue Covey,2024-01-28T09:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T09:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.88
930618,Brentwood Avenue Covey,2024-01-28T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-28T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-28T09:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96417
930618,Brentwood Avenue Covey,2024-01-28T09:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96384
930618,Brentwood Avenue Covey,2024-01-28T09:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98978
930618,Brentwood Avenue Covey,2024-01-28T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930618,Brentwood Avenue Covey,2024-01-28T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
930618,Brentwood Avenue Covey,2024-01-28T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
930618,Brentwood Avenue Covey,2024-01-28T09:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T09:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T09:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T09:20:00.000+00:00,feeder,3,L3 Current (Min),A,21.62
930618,Brentwood Avenue Covey,2024-01-28T09:20:00.000+00:00,feeder,3,L3 Current (Max),A,21.75
930618,Brentwood Avenue Covey,2024-01-28T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,21.75
930618,Brentwood Avenue Covey,2024-01-28T09:20:00.000+00:00,feeder,3,L2 Current (Min),A,45.5
930618,Brentwood Avenue Covey,2024-01-28T09:20:00.000+00:00,feeder,3,L2 Current (Max),A,57.88
930618,Brentwood Avenue Covey,2024-01-28T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,51.0
930618,Brentwood Avenue Covey,2024-01-28T09:20:00.000+00:00,feeder,3,L1 Current (Min),A,69.25
930618,Brentwood Avenue Covey,2024-01-28T09:20:00.000+00:00,feeder,3,L1 Current (Max),A,71.38
930618,Brentwood Avenue Covey,2024-01-28T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,70.12
930618,Brentwood Avenue Covey,2024-01-28T09:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T09:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.06
930618,Brentwood Avenue Covey,2024-01-28T09:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T09:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.0
930618,Brentwood Avenue Covey,2024-01-28T09:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T09:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.56
930618,Brentwood Avenue Covey,2024-01-28T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-28T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T09:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89734
930618,Brentwood Avenue Covey,2024-01-28T09:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93985
930618,Brentwood Avenue Covey,2024-01-28T09:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96698
930618,Brentwood Avenue Covey,2024-01-28T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930618,Brentwood Avenue Covey,2024-01-28T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930618,Brentwood Avenue Covey,2024-01-28T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-28T09:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T09:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T09:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T09:20:00.000+00:00,feeder,2,L3 Current (Min),A,23.5
930618,Brentwood Avenue Covey,2024-01-28T09:20:00.000+00:00,feeder,2,L3 Current (Max),A,24.62
930618,Brentwood Avenue Covey,2024-01-28T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,23.75
930618,Brentwood Avenue Covey,2024-01-28T09:20:00.000+00:00,feeder,2,L2 Current (Min),A,19.75
930618,Brentwood Avenue Covey,2024-01-28T09:20:00.000+00:00,feeder,2,L2 Current (Max),A,19.88
930618,Brentwood Avenue Covey,2024-01-28T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,19.75
930618,Brentwood Avenue Covey,2024-01-28T09:20:00.000+00:00,feeder,2,L1 Current (Min),A,37.75
930618,Brentwood Avenue Covey,2024-01-28T09:20:00.000+00:00,feeder,2,L1 Current (Max),A,37.75
930618,Brentwood Avenue Covey,2024-01-28T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,37.75
930618,Brentwood Avenue Covey,2024-01-28T09:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T09:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.56
930618,Brentwood Avenue Covey,2024-01-28T09:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T09:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.13
930618,Brentwood Avenue Covey,2024-01-28T09:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T09:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.25
930618,Brentwood Avenue Covey,2024-01-28T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-28T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T09:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98544
930618,Brentwood Avenue Covey,2024-01-28T09:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98184
930618,Brentwood Avenue Covey,2024-01-28T09:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97696
930618,Brentwood Avenue Covey,2024-01-28T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
930618,Brentwood Avenue Covey,2024-01-28T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
930618,Brentwood Avenue Covey,2024-01-28T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
930618,Brentwood Avenue Covey,2024-01-28T09:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T09:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T09:20:00.000+00:00,feeder,1,L3 Current (Min),A,92.38
930618,Brentwood Avenue Covey,2024-01-28T09:20:00.000+00:00,feeder,1,L3 Current (Max),A,92.5
930618,Brentwood Avenue Covey,2024-01-28T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,92.38
930618,Brentwood Avenue Covey,2024-01-28T09:20:00.000+00:00,feeder,1,L2 Current (Min),A,84.88
930618,Brentwood Avenue Covey,2024-01-28T09:20:00.000+00:00,feeder,1,L2 Current (Max),A,91.25
