Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930618,Brentwood Avenue Covey,2024-01-28T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,86.5
930618,Brentwood Avenue Covey,2024-01-28T09:20:00.000+00:00,feeder,1,L1 Current (Min),A,74.5
930618,Brentwood Avenue Covey,2024-01-28T09:20:00.000+00:00,feeder,1,L1 Current (Max),A,74.88
930618,Brentwood Avenue Covey,2024-01-28T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,74.75
930618,Brentwood Avenue Covey,2024-01-28T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.31
930618,Brentwood Avenue Covey,2024-01-28T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.45
930618,Brentwood Avenue Covey,2024-01-28T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
930618,Brentwood Avenue Covey,2024-01-28T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.95
930618,Brentwood Avenue Covey,2024-01-28T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.08
930618,Brentwood Avenue Covey,2024-01-28T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
930618,Brentwood Avenue Covey,2024-01-28T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.23
930618,Brentwood Avenue Covey,2024-01-28T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.36
930618,Brentwood Avenue Covey,2024-01-28T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
930618,Brentwood Avenue Covey,2024-01-28T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-28T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930618,Brentwood Avenue Covey,2024-01-28T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930618,Brentwood Avenue Covey,2024-01-28T09:20:00.000+00:00,busbar,,L3 Active Power,kW,51.0
930618,Brentwood Avenue Covey,2024-01-28T09:20:00.000+00:00,busbar,,L2 Active Power,kW,44.0
930618,Brentwood Avenue Covey,2024-01-28T09:20:00.000+00:00,busbar,,L1 Active Power,kW,49.0
930618,Brentwood Avenue Covey,2024-01-28T09:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T09:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T09:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T09:20:00.000+00:00,busbar,,L3 Current (Min),A,213.0
930618,Brentwood Avenue Covey,2024-01-28T09:20:00.000+00:00,busbar,,L3 Current (Max),A,214.0
930618,Brentwood Avenue Covey,2024-01-28T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,213.25
930618,Brentwood Avenue Covey,2024-01-28T09:20:00.000+00:00,busbar,,L2 Current (Min),A,179.62
930618,Brentwood Avenue Covey,2024-01-28T09:20:00.000+00:00,busbar,,L2 Current (Max),A,191.38
930618,Brentwood Avenue Covey,2024-01-28T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,185.38
930618,Brentwood Avenue Covey,2024-01-28T09:20:00.000+00:00,busbar,,L1 Current (Min),A,204.5
930618,Brentwood Avenue Covey,2024-01-28T09:20:00.000+00:00,busbar,,L1 Current (Max),A,206.75
930618,Brentwood Avenue Covey,2024-01-28T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,205.5
930618,Brentwood Avenue Covey,2024-01-28T09:20:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-28T09:20:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-28T09:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T09:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.62
930618,Brentwood Avenue Covey,2024-01-28T09:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T09:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.63
930618,Brentwood Avenue Covey,2024-01-28T09:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T09:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.56
930618,Brentwood Avenue Covey,2024-01-28T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-28T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-28T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-28T09:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97784
930618,Brentwood Avenue Covey,2024-01-28T09:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9574
930618,Brentwood Avenue Covey,2024-01-28T09:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94
930618,Brentwood Avenue Covey,2024-01-28T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
930618,Brentwood Avenue Covey,2024-01-28T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-28T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
930618,Brentwood Avenue Covey,2024-01-28T09:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T09:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T09:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T09:10:00.000+00:00,feeder,4,L3 Current (Min),A,50.75
930618,Brentwood Avenue Covey,2024-01-28T09:10:00.000+00:00,feeder,4,L3 Current (Max),A,51.0
930618,Brentwood Avenue Covey,2024-01-28T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,50.88
930618,Brentwood Avenue Covey,2024-01-28T09:10:00.000+00:00,feeder,4,L2 Current (Min),A,37.0
930618,Brentwood Avenue Covey,2024-01-28T09:10:00.000+00:00,feeder,4,L2 Current (Max),A,37.5
930618,Brentwood Avenue Covey,2024-01-28T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,37.25
930618,Brentwood Avenue Covey,2024-01-28T09:10:00.000+00:00,feeder,4,L1 Current (Min),A,26.12
930618,Brentwood Avenue Covey,2024-01-28T09:10:00.000+00:00,feeder,4,L1 Current (Max),A,26.62
930618,Brentwood Avenue Covey,2024-01-28T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,26.38
930618,Brentwood Avenue Covey,2024-01-28T09:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T09:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.62
930618,Brentwood Avenue Covey,2024-01-28T09:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T09:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.63
930618,Brentwood Avenue Covey,2024-01-28T09:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T09:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.13
930618,Brentwood Avenue Covey,2024-01-28T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930618,Brentwood Avenue Covey,2024-01-28T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T09:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99612
930618,Brentwood Avenue Covey,2024-01-28T09:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95187
930618,Brentwood Avenue Covey,2024-01-28T09:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95288
930618,Brentwood Avenue Covey,2024-01-28T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
930618,Brentwood Avenue Covey,2024-01-28T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
930618,Brentwood Avenue Covey,2024-01-28T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
930618,Brentwood Avenue Covey,2024-01-28T09:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T09:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T09:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T09:10:00.000+00:00,feeder,3,L3 Current (Min),A,68.88
930618,Brentwood Avenue Covey,2024-01-28T09:10:00.000+00:00,feeder,3,L3 Current (Max),A,69.0
930618,Brentwood Avenue Covey,2024-01-28T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,68.88
930618,Brentwood Avenue Covey,2024-01-28T09:10:00.000+00:00,feeder,3,L2 Current (Min),A,46.5
930618,Brentwood Avenue Covey,2024-01-28T09:10:00.000+00:00,feeder,3,L2 Current (Max),A,46.75
930618,Brentwood Avenue Covey,2024-01-28T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,46.62
930618,Brentwood Avenue Covey,2024-01-28T09:10:00.000+00:00,feeder,3,L1 Current (Min),A,46.88
930618,Brentwood Avenue Covey,2024-01-28T09:10:00.000+00:00,feeder,3,L1 Current (Max),A,46.88
930618,Brentwood Avenue Covey,2024-01-28T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,46.88
930618,Brentwood Avenue Covey,2024-01-28T09:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T09:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.19
930618,Brentwood Avenue Covey,2024-01-28T09:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T09:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.0
930618,Brentwood Avenue Covey,2024-01-28T09:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T09:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.06
930618,Brentwood Avenue Covey,2024-01-28T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-28T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-28T09:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92761
930618,Brentwood Avenue Covey,2024-01-28T09:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96219
930618,Brentwood Avenue Covey,2024-01-28T09:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97992
930618,Brentwood Avenue Covey,2024-01-28T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
930618,Brentwood Avenue Covey,2024-01-28T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930618,Brentwood Avenue Covey,2024-01-28T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
930618,Brentwood Avenue Covey,2024-01-28T09:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T09:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T09:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T09:10:00.000+00:00,feeder,2,L3 Current (Min),A,25.25
930618,Brentwood Avenue Covey,2024-01-28T09:10:00.000+00:00,feeder,2,L3 Current (Max),A,25.5
930618,Brentwood Avenue Covey,2024-01-28T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,25.38
930618,Brentwood Avenue Covey,2024-01-28T09:10:00.000+00:00,feeder,2,L2 Current (Min),A,23.62
930618,Brentwood Avenue Covey,2024-01-28T09:10:00.000+00:00,feeder,2,L2 Current (Max),A,23.75
930618,Brentwood Avenue Covey,2024-01-28T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,23.75
930618,Brentwood Avenue Covey,2024-01-28T09:10:00.000+00:00,feeder,2,L1 Current (Min),A,44.38
930618,Brentwood Avenue Covey,2024-01-28T09:10:00.000+00:00,feeder,2,L1 Current (Max),A,44.5
930618,Brentwood Avenue Covey,2024-01-28T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,44.38
930618,Brentwood Avenue Covey,2024-01-28T09:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T09:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.25
930618,Brentwood Avenue Covey,2024-01-28T09:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T09:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.69
930618,Brentwood Avenue Covey,2024-01-28T09:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T09:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.63
930618,Brentwood Avenue Covey,2024-01-28T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T09:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92813
930618,Brentwood Avenue Covey,2024-01-28T09:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96808
930618,Brentwood Avenue Covey,2024-01-28T09:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96374
930618,Brentwood Avenue Covey,2024-01-28T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-28T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
930618,Brentwood Avenue Covey,2024-01-28T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
930618,Brentwood Avenue Covey,2024-01-28T09:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T09:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T09:10:00.000+00:00,feeder,1,L3 Current (Min),A,38.25
930618,Brentwood Avenue Covey,2024-01-28T09:10:00.000+00:00,feeder,1,L3 Current (Max),A,38.25
930618,Brentwood Avenue Covey,2024-01-28T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,38.25
930618,Brentwood Avenue Covey,2024-01-28T09:10:00.000+00:00,feeder,1,L2 Current (Min),A,59.88
930618,Brentwood Avenue Covey,2024-01-28T09:10:00.000+00:00,feeder,1,L2 Current (Max),A,64.25
930618,Brentwood Avenue Covey,2024-01-28T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,62.0
930618,Brentwood Avenue Covey,2024-01-28T09:10:00.000+00:00,feeder,1,L1 Current (Min),A,60.62
930618,Brentwood Avenue Covey,2024-01-28T09:10:00.000+00:00,feeder,1,L1 Current (Max),A,61.0
930618,Brentwood Avenue Covey,2024-01-28T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,60.75
930618,Brentwood Avenue Covey,2024-01-28T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.86
930618,Brentwood Avenue Covey,2024-01-28T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.91
930618,Brentwood Avenue Covey,2024-01-28T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
930618,Brentwood Avenue Covey,2024-01-28T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.55
930618,Brentwood Avenue Covey,2024-01-28T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.55
930618,Brentwood Avenue Covey,2024-01-28T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
930618,Brentwood Avenue Covey,2024-01-28T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.62
930618,Brentwood Avenue Covey,2024-01-28T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.67
930618,Brentwood Avenue Covey,2024-01-28T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
930618,Brentwood Avenue Covey,2024-01-28T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930618,Brentwood Avenue Covey,2024-01-28T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930618,Brentwood Avenue Covey,2024-01-28T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-28T09:10:00.000+00:00,busbar,,L3 Active Power,kW,43.0
930618,Brentwood Avenue Covey,2024-01-28T09:10:00.000+00:00,busbar,,L2 Active Power,kW,40.0
930618,Brentwood Avenue Covey,2024-01-28T09:10:00.000+00:00,busbar,,L1 Active Power,kW,42.0
930618,Brentwood Avenue Covey,2024-01-28T09:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T09:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T09:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T09:10:00.000+00:00,busbar,,L3 Current (Min),A,181.62
930618,Brentwood Avenue Covey,2024-01-28T09:10:00.000+00:00,busbar,,L3 Current (Max),A,181.75
930618,Brentwood Avenue Covey,2024-01-28T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,181.75
930618,Brentwood Avenue Covey,2024-01-28T09:10:00.000+00:00,busbar,,L2 Current (Min),A,167.62
930618,Brentwood Avenue Covey,2024-01-28T09:10:00.000+00:00,busbar,,L2 Current (Max),A,171.5
930618,Brentwood Avenue Covey,2024-01-28T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,169.5
930618,Brentwood Avenue Covey,2024-01-28T09:10:00.000+00:00,busbar,,L1 Current (Min),A,177.75
930618,Brentwood Avenue Covey,2024-01-28T09:10:00.000+00:00,busbar,,L1 Current (Max),A,179.0
930618,Brentwood Avenue Covey,2024-01-28T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,178.38
930618,Brentwood Avenue Covey,2024-01-28T09:10:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-28T09:10:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-28T09:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T09:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.12
930618,Brentwood Avenue Covey,2024-01-28T09:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T09:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.75
930618,Brentwood Avenue Covey,2024-01-28T09:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T09:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.06
930618,Brentwood Avenue Covey,2024-01-28T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-28T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-28T09:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97794
930618,Brentwood Avenue Covey,2024-01-28T09:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90219
930618,Brentwood Avenue Covey,2024-01-28T09:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9183
930618,Brentwood Avenue Covey,2024-01-28T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
930618,Brentwood Avenue Covey,2024-01-28T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
930618,Brentwood Avenue Covey,2024-01-28T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
930618,Brentwood Avenue Covey,2024-01-28T09:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T09:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T09:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T09:00:00.000+00:00,feeder,4,L3 Current (Min),A,49.62
930618,Brentwood Avenue Covey,2024-01-28T09:00:00.000+00:00,feeder,4,L3 Current (Max),A,49.88
930618,Brentwood Avenue Covey,2024-01-28T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,49.75
930618,Brentwood Avenue Covey,2024-01-28T09:00:00.000+00:00,feeder,4,L2 Current (Min),A,25.88
930618,Brentwood Avenue Covey,2024-01-28T09:00:00.000+00:00,feeder,4,L2 Current (Max),A,25.88
930618,Brentwood Avenue Covey,2024-01-28T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,25.88
930618,Brentwood Avenue Covey,2024-01-28T09:00:00.000+00:00,feeder,4,L1 Current (Min),A,21.38
930618,Brentwood Avenue Covey,2024-01-28T09:00:00.000+00:00,feeder,4,L1 Current (Max),A,21.5
930618,Brentwood Avenue Covey,2024-01-28T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,21.38
930618,Brentwood Avenue Covey,2024-01-28T09:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T09:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.25
930618,Brentwood Avenue Covey,2024-01-28T09:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T09:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.37
930618,Brentwood Avenue Covey,2024-01-28T09:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T09:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.19
930618,Brentwood Avenue Covey,2024-01-28T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930618,Brentwood Avenue Covey,2024-01-28T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-28T09:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.992
930618,Brentwood Avenue Covey,2024-01-28T09:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97806
930618,Brentwood Avenue Covey,2024-01-28T09:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98856
930618,Brentwood Avenue Covey,2024-01-28T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
930618,Brentwood Avenue Covey,2024-01-28T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
930618,Brentwood Avenue Covey,2024-01-28T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
930618,Brentwood Avenue Covey,2024-01-28T09:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T09:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T09:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T09:00:00.000+00:00,feeder,3,L3 Current (Min),A,44.88
930618,Brentwood Avenue Covey,2024-01-28T09:00:00.000+00:00,feeder,3,L3 Current (Max),A,45.0
930618,Brentwood Avenue Covey,2024-01-28T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,45.0
930618,Brentwood Avenue Covey,2024-01-28T09:00:00.000+00:00,feeder,3,L2 Current (Min),A,64.75
930618,Brentwood Avenue Covey,2024-01-28T09:00:00.000+00:00,feeder,3,L2 Current (Max),A,64.88
930618,Brentwood Avenue Covey,2024-01-28T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,64.75
930618,Brentwood Avenue Covey,2024-01-28T09:00:00.000+00:00,feeder,3,L1 Current (Min),A,97.25
930618,Brentwood Avenue Covey,2024-01-28T09:00:00.000+00:00,feeder,3,L1 Current (Max),A,97.25
930618,Brentwood Avenue Covey,2024-01-28T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,97.25
930618,Brentwood Avenue Covey,2024-01-28T09:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T09:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.0
930618,Brentwood Avenue Covey,2024-01-28T09:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T09:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.06
930618,Brentwood Avenue Covey,2024-01-28T09:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T09:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.5
930618,Brentwood Avenue Covey,2024-01-28T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930618,Brentwood Avenue Covey,2024-01-28T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930618,Brentwood Avenue Covey,2024-01-28T09:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93957
930618,Brentwood Avenue Covey,2024-01-28T09:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98791
930618,Brentwood Avenue Covey,2024-01-28T09:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98691
930618,Brentwood Avenue Covey,2024-01-28T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
930618,Brentwood Avenue Covey,2024-01-28T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
930618,Brentwood Avenue Covey,2024-01-28T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-28T09:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T09:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T09:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T09:00:00.000+00:00,feeder,2,L3 Current (Min),A,27.25
930618,Brentwood Avenue Covey,2024-01-28T09:00:00.000+00:00,feeder,2,L3 Current (Max),A,27.25
930618,Brentwood Avenue Covey,2024-01-28T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,27.25
930618,Brentwood Avenue Covey,2024-01-28T09:00:00.000+00:00,feeder,2,L2 Current (Min),A,44.0
930618,Brentwood Avenue Covey,2024-01-28T09:00:00.000+00:00,feeder,2,L2 Current (Max),A,44.0
930618,Brentwood Avenue Covey,2024-01-28T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,44.0
930618,Brentwood Avenue Covey,2024-01-28T09:00:00.000+00:00,feeder,2,L1 Current (Min),A,38.88
930618,Brentwood Avenue Covey,2024-01-28T09:00:00.000+00:00,feeder,2,L1 Current (Max),A,39.62
930618,Brentwood Avenue Covey,2024-01-28T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,39.25
930618,Brentwood Avenue Covey,2024-01-28T09:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T09:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-22.12
930618,Brentwood Avenue Covey,2024-01-28T09:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T09:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.56
930618,Brentwood Avenue Covey,2024-01-28T09:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T09:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.94
930618,Brentwood Avenue Covey,2024-01-28T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-28T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T09:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.867
930618,Brentwood Avenue Covey,2024-01-28T09:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9845
930618,Brentwood Avenue Covey,2024-01-28T09:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93948
930618,Brentwood Avenue Covey,2024-01-28T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930618,Brentwood Avenue Covey,2024-01-28T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
930618,Brentwood Avenue Covey,2024-01-28T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
930618,Brentwood Avenue Covey,2024-01-28T09:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T09:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T09:00:00.000+00:00,feeder,1,L3 Current (Min),A,28.12
930618,Brentwood Avenue Covey,2024-01-28T09:00:00.000+00:00,feeder,1,L3 Current (Max),A,28.38
930618,Brentwood Avenue Covey,2024-01-28T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,28.25
930618,Brentwood Avenue Covey,2024-01-28T09:00:00.000+00:00,feeder,1,L2 Current (Min),A,69.75
930618,Brentwood Avenue Covey,2024-01-28T09:00:00.000+00:00,feeder,1,L2 Current (Max),A,76.38
930618,Brentwood Avenue Covey,2024-01-28T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,71.62
930618,Brentwood Avenue Covey,2024-01-28T09:00:00.000+00:00,feeder,1,L1 Current (Min),A,47.75
930618,Brentwood Avenue Covey,2024-01-28T09:00:00.000+00:00,feeder,1,L1 Current (Max),A,49.62
930618,Brentwood Avenue Covey,2024-01-28T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,48.25
930618,Brentwood Avenue Covey,2024-01-28T09:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.09
930618,Brentwood Avenue Covey,2024-01-28T09:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.14
930618,Brentwood Avenue Covey,2024-01-28T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
930618,Brentwood Avenue Covey,2024-01-28T09:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.48
930618,Brentwood Avenue Covey,2024-01-28T09:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.55
930618,Brentwood Avenue Covey,2024-01-28T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
930618,Brentwood Avenue Covey,2024-01-28T09:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.8
930618,Brentwood Avenue Covey,2024-01-28T09:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.86
930618,Brentwood Avenue Covey,2024-01-28T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
930618,Brentwood Avenue Covey,2024-01-28T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930618,Brentwood Avenue Covey,2024-01-28T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930618,Brentwood Avenue Covey,2024-01-28T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930618,Brentwood Avenue Covey,2024-01-28T09:00:00.000+00:00,busbar,,L3 Active Power,kW,35.0
930618,Brentwood Avenue Covey,2024-01-28T09:00:00.000+00:00,busbar,,L2 Active Power,kW,49.0
930618,Brentwood Avenue Covey,2024-01-28T09:00:00.000+00:00,busbar,,L1 Active Power,kW,49.0
930618,Brentwood Avenue Covey,2024-01-28T09:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T09:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T09:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T09:00:00.000+00:00,busbar,,L3 Current (Min),A,148.25
930618,Brentwood Avenue Covey,2024-01-28T09:00:00.000+00:00,busbar,,L3 Current (Max),A,148.5
930618,Brentwood Avenue Covey,2024-01-28T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,148.38
930618,Brentwood Avenue Covey,2024-01-28T09:00:00.000+00:00,busbar,,L2 Current (Min),A,203.38
930618,Brentwood Avenue Covey,2024-01-28T09:00:00.000+00:00,busbar,,L2 Current (Max),A,210.12
930618,Brentwood Avenue Covey,2024-01-28T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,205.25
930618,Brentwood Avenue Covey,2024-01-28T09:00:00.000+00:00,busbar,,L1 Current (Min),A,204.75
930618,Brentwood Avenue Covey,2024-01-28T09:00:00.000+00:00,busbar,,L1 Current (Max),A,206.12
930618,Brentwood Avenue Covey,2024-01-28T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,205.12
930618,Brentwood Avenue Covey,2024-01-28T09:00:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-28T09:00:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-28T08:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T08:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.5
930618,Brentwood Avenue Covey,2024-01-28T08:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T08:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.87
930618,Brentwood Avenue Covey,2024-01-28T08:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T08:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.19
930618,Brentwood Avenue Covey,2024-01-28T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-28T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-28T08:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98618
930618,Brentwood Avenue Covey,2024-01-28T08:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96069
930618,Brentwood Avenue Covey,2024-01-28T08:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95703
930618,Brentwood Avenue Covey,2024-01-28T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
930618,Brentwood Avenue Covey,2024-01-28T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-28T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
930618,Brentwood Avenue Covey,2024-01-28T08:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T08:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T08:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T08:50:00.000+00:00,feeder,4,L3 Current (Min),A,61.88
930618,Brentwood Avenue Covey,2024-01-28T08:50:00.000+00:00,feeder,4,L3 Current (Max),A,62.12
930618,Brentwood Avenue Covey,2024-01-28T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,62.0
930618,Brentwood Avenue Covey,2024-01-28T08:50:00.000+00:00,feeder,4,L2 Current (Min),A,40.25
930618,Brentwood Avenue Covey,2024-01-28T08:50:00.000+00:00,feeder,4,L2 Current (Max),A,40.38
930618,Brentwood Avenue Covey,2024-01-28T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,40.25
930618,Brentwood Avenue Covey,2024-01-28T08:50:00.000+00:00,feeder,4,L1 Current (Min),A,34.12
930618,Brentwood Avenue Covey,2024-01-28T08:50:00.000+00:00,feeder,4,L1 Current (Max),A,34.12
930618,Brentwood Avenue Covey,2024-01-28T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,34.12
930618,Brentwood Avenue Covey,2024-01-28T08:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T08:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.56
930618,Brentwood Avenue Covey,2024-01-28T08:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T08:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.06
930618,Brentwood Avenue Covey,2024-01-28T08:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T08:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.81
930618,Brentwood Avenue Covey,2024-01-28T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930618,Brentwood Avenue Covey,2024-01-28T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T08:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98553
930618,Brentwood Avenue Covey,2024-01-28T08:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97259
930618,Brentwood Avenue Covey,2024-01-28T08:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9523
930618,Brentwood Avenue Covey,2024-01-28T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
930618,Brentwood Avenue Covey,2024-01-28T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
930618,Brentwood Avenue Covey,2024-01-28T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
930618,Brentwood Avenue Covey,2024-01-28T08:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T08:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T08:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T08:50:00.000+00:00,feeder,3,L3 Current (Min),A,33.38
930618,Brentwood Avenue Covey,2024-01-28T08:50:00.000+00:00,feeder,3,L3 Current (Max),A,33.38
930618,Brentwood Avenue Covey,2024-01-28T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,33.38
930618,Brentwood Avenue Covey,2024-01-28T08:50:00.000+00:00,feeder,3,L2 Current (Min),A,65.38
930618,Brentwood Avenue Covey,2024-01-28T08:50:00.000+00:00,feeder,3,L2 Current (Max),A,65.5
930618,Brentwood Avenue Covey,2024-01-28T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,65.38
930618,Brentwood Avenue Covey,2024-01-28T08:50:00.000+00:00,feeder,3,L1 Current (Min),A,47.38
930618,Brentwood Avenue Covey,2024-01-28T08:50:00.000+00:00,feeder,3,L1 Current (Max),A,47.5
930618,Brentwood Avenue Covey,2024-01-28T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,47.38
930618,Brentwood Avenue Covey,2024-01-28T08:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T08:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.87
930618,Brentwood Avenue Covey,2024-01-28T08:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T08:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.81
930618,Brentwood Avenue Covey,2024-01-28T08:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T08:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.94
930618,Brentwood Avenue Covey,2024-01-28T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-28T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-28T08:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94031
930618,Brentwood Avenue Covey,2024-01-28T08:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97479
930618,Brentwood Avenue Covey,2024-01-28T08:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97803
930618,Brentwood Avenue Covey,2024-01-28T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
930618,Brentwood Avenue Covey,2024-01-28T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
930618,Brentwood Avenue Covey,2024-01-28T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
930618,Brentwood Avenue Covey,2024-01-28T08:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T08:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T08:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T08:50:00.000+00:00,feeder,2,L3 Current (Min),A,30.38
930618,Brentwood Avenue Covey,2024-01-28T08:50:00.000+00:00,feeder,2,L3 Current (Max),A,30.62
930618,Brentwood Avenue Covey,2024-01-28T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,30.5
930618,Brentwood Avenue Covey,2024-01-28T08:50:00.000+00:00,feeder,2,L2 Current (Min),A,32.0
930618,Brentwood Avenue Covey,2024-01-28T08:50:00.000+00:00,feeder,2,L2 Current (Max),A,32.12
930618,Brentwood Avenue Covey,2024-01-28T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,32.12
930618,Brentwood Avenue Covey,2024-01-28T08:50:00.000+00:00,feeder,2,L1 Current (Min),A,33.12
930618,Brentwood Avenue Covey,2024-01-28T08:50:00.000+00:00,feeder,2,L1 Current (Max),A,33.75
930618,Brentwood Avenue Covey,2024-01-28T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,33.5
930618,Brentwood Avenue Covey,2024-01-28T08:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T08:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.81
930618,Brentwood Avenue Covey,2024-01-28T08:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T08:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.19
930618,Brentwood Avenue Covey,2024-01-28T08:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T08:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.87
930618,Brentwood Avenue Covey,2024-01-28T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-28T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T08:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93899
930618,Brentwood Avenue Covey,2024-01-28T08:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98508
930618,Brentwood Avenue Covey,2024-01-28T08:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95386
930618,Brentwood Avenue Covey,2024-01-28T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-28T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
930618,Brentwood Avenue Covey,2024-01-28T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
930618,Brentwood Avenue Covey,2024-01-28T08:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T08:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T08:50:00.000+00:00,feeder,1,L3 Current (Min),A,41.0
930618,Brentwood Avenue Covey,2024-01-28T08:50:00.000+00:00,feeder,1,L3 Current (Max),A,41.12
930618,Brentwood Avenue Covey,2024-01-28T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,41.12
930618,Brentwood Avenue Covey,2024-01-28T08:50:00.000+00:00,feeder,1,L2 Current (Min),A,77.12
930618,Brentwood Avenue Covey,2024-01-28T08:50:00.000+00:00,feeder,1,L2 Current (Max),A,77.62
930618,Brentwood Avenue Covey,2024-01-28T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,77.38
930618,Brentwood Avenue Covey,2024-01-28T08:50:00.000+00:00,feeder,1,L1 Current (Min),A,55.88
930618,Brentwood Avenue Covey,2024-01-28T08:50:00.000+00:00,feeder,1,L1 Current (Max),A,56.25
930618,Brentwood Avenue Covey,2024-01-28T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,56.12
930618,Brentwood Avenue Covey,2024-01-28T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.16
930618,Brentwood Avenue Covey,2024-01-28T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.19
930618,Brentwood Avenue Covey,2024-01-28T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
930618,Brentwood Avenue Covey,2024-01-28T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.59
930618,Brentwood Avenue Covey,2024-01-28T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.62
930618,Brentwood Avenue Covey,2024-01-28T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
930618,Brentwood Avenue Covey,2024-01-28T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.08
930618,Brentwood Avenue Covey,2024-01-28T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.08
930618,Brentwood Avenue Covey,2024-01-28T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
930618,Brentwood Avenue Covey,2024-01-28T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930618,Brentwood Avenue Covey,2024-01-28T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930618,Brentwood Avenue Covey,2024-01-28T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-28T08:50:00.000+00:00,busbar,,L3 Active Power,kW,39.0
930618,Brentwood Avenue Covey,2024-01-28T08:50:00.000+00:00,busbar,,L2 Active Power,kW,51.0
930618,Brentwood Avenue Covey,2024-01-28T08:50:00.000+00:00,busbar,,L1 Active Power,kW,40.0
930618,Brentwood Avenue Covey,2024-01-28T08:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T08:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T08:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T08:50:00.000+00:00,busbar,,L3 Current (Min),A,166.0
930618,Brentwood Avenue Covey,2024-01-28T08:50:00.000+00:00,busbar,,L3 Current (Max),A,166.12
930618,Brentwood Avenue Covey,2024-01-28T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,166.12
930618,Brentwood Avenue Covey,2024-01-28T08:50:00.000+00:00,busbar,,L2 Current (Min),A,214.62
930618,Brentwood Avenue Covey,2024-01-28T08:50:00.000+00:00,busbar,,L2 Current (Max),A,215.25
930618,Brentwood Avenue Covey,2024-01-28T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,215.12
930618,Brentwood Avenue Covey,2024-01-28T08:50:00.000+00:00,busbar,,L1 Current (Min),A,170.75
930618,Brentwood Avenue Covey,2024-01-28T08:50:00.000+00:00,busbar,,L1 Current (Max),A,171.5
930618,Brentwood Avenue Covey,2024-01-28T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,171.12
930618,Brentwood Avenue Covey,2024-01-28T08:50:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-28T08:50:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-28T08:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T08:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.0
930618,Brentwood Avenue Covey,2024-01-28T08:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T08:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.06
930618,Brentwood Avenue Covey,2024-01-28T08:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T08:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.06
930618,Brentwood Avenue Covey,2024-01-28T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-28T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-28T08:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9917
930618,Brentwood Avenue Covey,2024-01-28T08:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92355
930618,Brentwood Avenue Covey,2024-01-28T08:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96493
930618,Brentwood Avenue Covey,2024-01-28T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,19.0
930618,Brentwood Avenue Covey,2024-01-28T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
930618,Brentwood Avenue Covey,2024-01-28T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-28T08:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T08:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T08:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T08:40:00.000+00:00,feeder,4,L3 Current (Min),A,76.5
930618,Brentwood Avenue Covey,2024-01-28T08:40:00.000+00:00,feeder,4,L3 Current (Max),A,77.38
930618,Brentwood Avenue Covey,2024-01-28T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,76.75
930618,Brentwood Avenue Covey,2024-01-28T08:40:00.000+00:00,feeder,4,L2 Current (Min),A,27.38
930618,Brentwood Avenue Covey,2024-01-28T08:40:00.000+00:00,feeder,4,L2 Current (Max),A,28.0
930618,Brentwood Avenue Covey,2024-01-28T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,27.62
930618,Brentwood Avenue Covey,2024-01-28T08:40:00.000+00:00,feeder,4,L1 Current (Min),A,36.25
930618,Brentwood Avenue Covey,2024-01-28T08:40:00.000+00:00,feeder,4,L1 Current (Max),A,36.5
930618,Brentwood Avenue Covey,2024-01-28T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,36.5
930618,Brentwood Avenue Covey,2024-01-28T08:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T08:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.31
930618,Brentwood Avenue Covey,2024-01-28T08:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T08:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.31
930618,Brentwood Avenue Covey,2024-01-28T08:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T08:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.81
930618,Brentwood Avenue Covey,2024-01-28T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930618,Brentwood Avenue Covey,2024-01-28T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T08:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99402
930618,Brentwood Avenue Covey,2024-01-28T08:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95428
930618,Brentwood Avenue Covey,2024-01-28T08:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97128
930618,Brentwood Avenue Covey,2024-01-28T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
930618,Brentwood Avenue Covey,2024-01-28T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
930618,Brentwood Avenue Covey,2024-01-28T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
930618,Brentwood Avenue Covey,2024-01-28T08:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T08:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T08:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T08:40:00.000+00:00,feeder,3,L3 Current (Min),A,42.62
930618,Brentwood Avenue Covey,2024-01-28T08:40:00.000+00:00,feeder,3,L3 Current (Max),A,42.88
930618,Brentwood Avenue Covey,2024-01-28T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,42.75
930618,Brentwood Avenue Covey,2024-01-28T08:40:00.000+00:00,feeder,3,L2 Current (Min),A,45.62
930618,Brentwood Avenue Covey,2024-01-28T08:40:00.000+00:00,feeder,3,L2 Current (Max),A,45.62
930618,Brentwood Avenue Covey,2024-01-28T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,45.62
930618,Brentwood Avenue Covey,2024-01-28T08:40:00.000+00:00,feeder,3,L1 Current (Min),A,63.38
930618,Brentwood Avenue Covey,2024-01-28T08:40:00.000+00:00,feeder,3,L1 Current (Max),A,63.88
930618,Brentwood Avenue Covey,2024-01-28T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,63.62
930618,Brentwood Avenue Covey,2024-01-28T08:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T08:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.69
930618,Brentwood Avenue Covey,2024-01-28T08:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T08:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.81
930618,Brentwood Avenue Covey,2024-01-28T08:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T08:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.44
930618,Brentwood Avenue Covey,2024-01-28T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-28T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-28T08:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98398
