Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930618,Brentwood Avenue Covey,2024-01-28T08:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9433
930618,Brentwood Avenue Covey,2024-01-28T08:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97366
930618,Brentwood Avenue Covey,2024-01-28T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
930618,Brentwood Avenue Covey,2024-01-28T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930618,Brentwood Avenue Covey,2024-01-28T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-28T08:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T08:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T08:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T08:40:00.000+00:00,feeder,2,L3 Current (Min),A,57.88
930618,Brentwood Avenue Covey,2024-01-28T08:40:00.000+00:00,feeder,2,L3 Current (Max),A,58.0
930618,Brentwood Avenue Covey,2024-01-28T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,57.88
930618,Brentwood Avenue Covey,2024-01-28T08:40:00.000+00:00,feeder,2,L2 Current (Min),A,21.62
930618,Brentwood Avenue Covey,2024-01-28T08:40:00.000+00:00,feeder,2,L2 Current (Max),A,21.75
930618,Brentwood Avenue Covey,2024-01-28T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,21.62
930618,Brentwood Avenue Covey,2024-01-28T08:40:00.000+00:00,feeder,2,L1 Current (Min),A,38.38
930618,Brentwood Avenue Covey,2024-01-28T08:40:00.000+00:00,feeder,2,L1 Current (Max),A,38.5
930618,Brentwood Avenue Covey,2024-01-28T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,38.5
930618,Brentwood Avenue Covey,2024-01-28T08:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T08:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.88
930618,Brentwood Avenue Covey,2024-01-28T08:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T08:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.94
930618,Brentwood Avenue Covey,2024-01-28T08:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T08:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.25
930618,Brentwood Avenue Covey,2024-01-28T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T08:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9064
930618,Brentwood Avenue Covey,2024-01-28T08:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97821
930618,Brentwood Avenue Covey,2024-01-28T08:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97531
930618,Brentwood Avenue Covey,2024-01-28T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
930618,Brentwood Avenue Covey,2024-01-28T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
930618,Brentwood Avenue Covey,2024-01-28T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
930618,Brentwood Avenue Covey,2024-01-28T08:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T08:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T08:40:00.000+00:00,feeder,1,L3 Current (Min),A,33.12
930618,Brentwood Avenue Covey,2024-01-28T08:40:00.000+00:00,feeder,1,L3 Current (Max),A,33.25
930618,Brentwood Avenue Covey,2024-01-28T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,33.25
930618,Brentwood Avenue Covey,2024-01-28T08:40:00.000+00:00,feeder,1,L2 Current (Min),A,75.75
930618,Brentwood Avenue Covey,2024-01-28T08:40:00.000+00:00,feeder,1,L2 Current (Max),A,75.88
930618,Brentwood Avenue Covey,2024-01-28T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,75.88
930618,Brentwood Avenue Covey,2024-01-28T08:40:00.000+00:00,feeder,1,L1 Current (Min),A,72.75
930618,Brentwood Avenue Covey,2024-01-28T08:40:00.000+00:00,feeder,1,L1 Current (Max),A,72.88
930618,Brentwood Avenue Covey,2024-01-28T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,72.75
930618,Brentwood Avenue Covey,2024-01-28T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.27
930618,Brentwood Avenue Covey,2024-01-28T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.34
930618,Brentwood Avenue Covey,2024-01-28T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
930618,Brentwood Avenue Covey,2024-01-28T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.12
930618,Brentwood Avenue Covey,2024-01-28T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.19
930618,Brentwood Avenue Covey,2024-01-28T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
930618,Brentwood Avenue Covey,2024-01-28T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.39
930618,Brentwood Avenue Covey,2024-01-28T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.45
930618,Brentwood Avenue Covey,2024-01-28T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
930618,Brentwood Avenue Covey,2024-01-28T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930618,Brentwood Avenue Covey,2024-01-28T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930618,Brentwood Avenue Covey,2024-01-28T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-28T08:40:00.000+00:00,busbar,,L3 Active Power,kW,50.0
930618,Brentwood Avenue Covey,2024-01-28T08:40:00.000+00:00,busbar,,L2 Active Power,kW,40.0
930618,Brentwood Avenue Covey,2024-01-28T08:40:00.000+00:00,busbar,,L1 Active Power,kW,50.0
930618,Brentwood Avenue Covey,2024-01-28T08:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T08:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T08:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T08:40:00.000+00:00,busbar,,L3 Current (Min),A,208.75
930618,Brentwood Avenue Covey,2024-01-28T08:40:00.000+00:00,busbar,,L3 Current (Max),A,209.5
930618,Brentwood Avenue Covey,2024-01-28T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,209.0
930618,Brentwood Avenue Covey,2024-01-28T08:40:00.000+00:00,busbar,,L2 Current (Min),A,170.12
930618,Brentwood Avenue Covey,2024-01-28T08:40:00.000+00:00,busbar,,L2 Current (Max),A,170.88
930618,Brentwood Avenue Covey,2024-01-28T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,170.5
930618,Brentwood Avenue Covey,2024-01-28T08:40:00.000+00:00,busbar,,L1 Current (Min),A,211.0
930618,Brentwood Avenue Covey,2024-01-28T08:40:00.000+00:00,busbar,,L1 Current (Max),A,211.62
930618,Brentwood Avenue Covey,2024-01-28T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,211.38
930618,Brentwood Avenue Covey,2024-01-28T08:40:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-28T08:40:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-28T08:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T08:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.06
930618,Brentwood Avenue Covey,2024-01-28T08:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T08:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.75
930618,Brentwood Avenue Covey,2024-01-28T08:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T08:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.56
930618,Brentwood Avenue Covey,2024-01-28T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-28T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-28T08:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98959
930618,Brentwood Avenue Covey,2024-01-28T08:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93799
930618,Brentwood Avenue Covey,2024-01-28T08:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98364
930618,Brentwood Avenue Covey,2024-01-28T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
930618,Brentwood Avenue Covey,2024-01-28T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
930618,Brentwood Avenue Covey,2024-01-28T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
930618,Brentwood Avenue Covey,2024-01-28T08:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T08:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T08:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T08:30:00.000+00:00,feeder,4,L3 Current (Min),A,69.12
930618,Brentwood Avenue Covey,2024-01-28T08:30:00.000+00:00,feeder,4,L3 Current (Max),A,69.25
930618,Brentwood Avenue Covey,2024-01-28T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,69.25
930618,Brentwood Avenue Covey,2024-01-28T08:30:00.000+00:00,feeder,4,L2 Current (Min),A,30.75
930618,Brentwood Avenue Covey,2024-01-28T08:30:00.000+00:00,feeder,4,L2 Current (Max),A,30.75
930618,Brentwood Avenue Covey,2024-01-28T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,30.75
930618,Brentwood Avenue Covey,2024-01-28T08:30:00.000+00:00,feeder,4,L1 Current (Min),A,48.88
930618,Brentwood Avenue Covey,2024-01-28T08:30:00.000+00:00,feeder,4,L1 Current (Max),A,49.0
930618,Brentwood Avenue Covey,2024-01-28T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,49.0
930618,Brentwood Avenue Covey,2024-01-28T08:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T08:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.44
930618,Brentwood Avenue Covey,2024-01-28T08:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T08:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.13
930618,Brentwood Avenue Covey,2024-01-28T08:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T08:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.56
930618,Brentwood Avenue Covey,2024-01-28T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930618,Brentwood Avenue Covey,2024-01-28T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T08:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9884
930618,Brentwood Avenue Covey,2024-01-28T08:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88354
930618,Brentwood Avenue Covey,2024-01-28T08:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97916
930618,Brentwood Avenue Covey,2024-01-28T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
930618,Brentwood Avenue Covey,2024-01-28T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
930618,Brentwood Avenue Covey,2024-01-28T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
930618,Brentwood Avenue Covey,2024-01-28T08:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T08:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T08:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T08:30:00.000+00:00,feeder,3,L3 Current (Min),A,32.62
930618,Brentwood Avenue Covey,2024-01-28T08:30:00.000+00:00,feeder,3,L3 Current (Max),A,32.75
930618,Brentwood Avenue Covey,2024-01-28T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,32.75
930618,Brentwood Avenue Covey,2024-01-28T08:30:00.000+00:00,feeder,3,L2 Current (Min),A,30.62
930618,Brentwood Avenue Covey,2024-01-28T08:30:00.000+00:00,feeder,3,L2 Current (Max),A,30.75
930618,Brentwood Avenue Covey,2024-01-28T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,30.75
930618,Brentwood Avenue Covey,2024-01-28T08:30:00.000+00:00,feeder,3,L1 Current (Min),A,65.12
930618,Brentwood Avenue Covey,2024-01-28T08:30:00.000+00:00,feeder,3,L1 Current (Max),A,65.38
930618,Brentwood Avenue Covey,2024-01-28T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,65.25
930618,Brentwood Avenue Covey,2024-01-28T08:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T08:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.56
930618,Brentwood Avenue Covey,2024-01-28T08:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T08:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.69
930618,Brentwood Avenue Covey,2024-01-28T08:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T08:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.87
930618,Brentwood Avenue Covey,2024-01-28T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-28T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T08:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93945
930618,Brentwood Avenue Covey,2024-01-28T08:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96802
930618,Brentwood Avenue Covey,2024-01-28T08:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9845
930618,Brentwood Avenue Covey,2024-01-28T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
930618,Brentwood Avenue Covey,2024-01-28T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930618,Brentwood Avenue Covey,2024-01-28T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
930618,Brentwood Avenue Covey,2024-01-28T08:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T08:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T08:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T08:30:00.000+00:00,feeder,2,L3 Current (Min),A,27.5
930618,Brentwood Avenue Covey,2024-01-28T08:30:00.000+00:00,feeder,2,L3 Current (Max),A,27.62
930618,Brentwood Avenue Covey,2024-01-28T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,27.62
930618,Brentwood Avenue Covey,2024-01-28T08:30:00.000+00:00,feeder,2,L2 Current (Min),A,24.0
930618,Brentwood Avenue Covey,2024-01-28T08:30:00.000+00:00,feeder,2,L2 Current (Max),A,24.12
930618,Brentwood Avenue Covey,2024-01-28T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,24.12
930618,Brentwood Avenue Covey,2024-01-28T08:30:00.000+00:00,feeder,2,L1 Current (Min),A,57.5
930618,Brentwood Avenue Covey,2024-01-28T08:30:00.000+00:00,feeder,2,L1 Current (Max),A,57.62
930618,Brentwood Avenue Covey,2024-01-28T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,57.62
930618,Brentwood Avenue Covey,2024-01-28T08:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T08:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.87
930618,Brentwood Avenue Covey,2024-01-28T08:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T08:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.94
930618,Brentwood Avenue Covey,2024-01-28T08:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T08:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.06
930618,Brentwood Avenue Covey,2024-01-28T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-28T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T08:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93072
930618,Brentwood Avenue Covey,2024-01-28T08:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99106
930618,Brentwood Avenue Covey,2024-01-28T08:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96301
930618,Brentwood Avenue Covey,2024-01-28T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
930618,Brentwood Avenue Covey,2024-01-28T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
930618,Brentwood Avenue Covey,2024-01-28T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
930618,Brentwood Avenue Covey,2024-01-28T08:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T08:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T08:30:00.000+00:00,feeder,1,L3 Current (Min),A,36.5
930618,Brentwood Avenue Covey,2024-01-28T08:30:00.000+00:00,feeder,1,L3 Current (Max),A,36.62
930618,Brentwood Avenue Covey,2024-01-28T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,36.5
930618,Brentwood Avenue Covey,2024-01-28T08:30:00.000+00:00,feeder,1,L2 Current (Min),A,101.38
930618,Brentwood Avenue Covey,2024-01-28T08:30:00.000+00:00,feeder,1,L2 Current (Max),A,101.5
930618,Brentwood Avenue Covey,2024-01-28T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,101.38
930618,Brentwood Avenue Covey,2024-01-28T08:30:00.000+00:00,feeder,1,L1 Current (Min),A,53.38
930618,Brentwood Avenue Covey,2024-01-28T08:30:00.000+00:00,feeder,1,L1 Current (Max),A,53.75
930618,Brentwood Avenue Covey,2024-01-28T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,53.5
930618,Brentwood Avenue Covey,2024-01-28T08:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.2
930618,Brentwood Avenue Covey,2024-01-28T08:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.22
930618,Brentwood Avenue Covey,2024-01-28T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
930618,Brentwood Avenue Covey,2024-01-28T08:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.42
930618,Brentwood Avenue Covey,2024-01-28T08:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.44
930618,Brentwood Avenue Covey,2024-01-28T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
930618,Brentwood Avenue Covey,2024-01-28T08:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.83
930618,Brentwood Avenue Covey,2024-01-28T08:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.83
930618,Brentwood Avenue Covey,2024-01-28T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
930618,Brentwood Avenue Covey,2024-01-28T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930618,Brentwood Avenue Covey,2024-01-28T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930618,Brentwood Avenue Covey,2024-01-28T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930618,Brentwood Avenue Covey,2024-01-28T08:30:00.000+00:00,busbar,,L3 Active Power,kW,39.0
930618,Brentwood Avenue Covey,2024-01-28T08:30:00.000+00:00,busbar,,L2 Active Power,kW,44.0
930618,Brentwood Avenue Covey,2024-01-28T08:30:00.000+00:00,busbar,,L1 Active Power,kW,53.0
930618,Brentwood Avenue Covey,2024-01-28T08:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T08:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T08:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T08:30:00.000+00:00,busbar,,L3 Current (Min),A,164.75
930618,Brentwood Avenue Covey,2024-01-28T08:30:00.000+00:00,busbar,,L3 Current (Max),A,165.12
930618,Brentwood Avenue Covey,2024-01-28T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,165.0
930618,Brentwood Avenue Covey,2024-01-28T08:30:00.000+00:00,busbar,,L2 Current (Min),A,185.12
930618,Brentwood Avenue Covey,2024-01-28T08:30:00.000+00:00,busbar,,L2 Current (Max),A,185.38
930618,Brentwood Avenue Covey,2024-01-28T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,185.25
930618,Brentwood Avenue Covey,2024-01-28T08:30:00.000+00:00,busbar,,L1 Current (Min),A,225.25
930618,Brentwood Avenue Covey,2024-01-28T08:30:00.000+00:00,busbar,,L1 Current (Max),A,225.38
930618,Brentwood Avenue Covey,2024-01-28T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,225.25
930618,Brentwood Avenue Covey,2024-01-28T08:30:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-28T08:30:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-28T08:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T08:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.81
930618,Brentwood Avenue Covey,2024-01-28T08:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T08:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.87
930618,Brentwood Avenue Covey,2024-01-28T08:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T08:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.06
930618,Brentwood Avenue Covey,2024-01-28T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-28T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-28T08:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97818
930618,Brentwood Avenue Covey,2024-01-28T08:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96066
930618,Brentwood Avenue Covey,2024-01-28T08:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95489
930618,Brentwood Avenue Covey,2024-01-28T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
930618,Brentwood Avenue Covey,2024-01-28T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-28T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
930618,Brentwood Avenue Covey,2024-01-28T08:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T08:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T08:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T08:20:00.000+00:00,feeder,4,L3 Current (Min),A,47.88
930618,Brentwood Avenue Covey,2024-01-28T08:20:00.000+00:00,feeder,4,L3 Current (Max),A,48.0
930618,Brentwood Avenue Covey,2024-01-28T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,47.88
930618,Brentwood Avenue Covey,2024-01-28T08:20:00.000+00:00,feeder,4,L2 Current (Min),A,37.88
930618,Brentwood Avenue Covey,2024-01-28T08:20:00.000+00:00,feeder,4,L2 Current (Max),A,37.88
930618,Brentwood Avenue Covey,2024-01-28T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,37.88
930618,Brentwood Avenue Covey,2024-01-28T08:20:00.000+00:00,feeder,4,L1 Current (Min),A,30.25
930618,Brentwood Avenue Covey,2024-01-28T08:20:00.000+00:00,feeder,4,L1 Current (Max),A,30.38
930618,Brentwood Avenue Covey,2024-01-28T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,30.38
930618,Brentwood Avenue Covey,2024-01-28T08:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T08:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.38
930618,Brentwood Avenue Covey,2024-01-28T08:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T08:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.25
930618,Brentwood Avenue Covey,2024-01-28T08:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T08:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.31
930618,Brentwood Avenue Covey,2024-01-28T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-28T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-28T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-28T08:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98291
930618,Brentwood Avenue Covey,2024-01-28T08:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92621
930618,Brentwood Avenue Covey,2024-01-28T08:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95486
930618,Brentwood Avenue Covey,2024-01-28T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
930618,Brentwood Avenue Covey,2024-01-28T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-28T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
930618,Brentwood Avenue Covey,2024-01-28T08:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T08:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T08:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T08:20:00.000+00:00,feeder,3,L3 Current (Min),A,28.12
930618,Brentwood Avenue Covey,2024-01-28T08:20:00.000+00:00,feeder,3,L3 Current (Max),A,28.12
930618,Brentwood Avenue Covey,2024-01-28T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,28.12
930618,Brentwood Avenue Covey,2024-01-28T08:20:00.000+00:00,feeder,3,L2 Current (Min),A,41.25
930618,Brentwood Avenue Covey,2024-01-28T08:20:00.000+00:00,feeder,3,L2 Current (Max),A,41.38
930618,Brentwood Avenue Covey,2024-01-28T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,41.38
930618,Brentwood Avenue Covey,2024-01-28T08:20:00.000+00:00,feeder,3,L1 Current (Min),A,52.88
930618,Brentwood Avenue Covey,2024-01-28T08:20:00.000+00:00,feeder,3,L1 Current (Max),A,53.0
930618,Brentwood Avenue Covey,2024-01-28T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,52.88
930618,Brentwood Avenue Covey,2024-01-28T08:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T08:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-26.75
930618,Brentwood Avenue Covey,2024-01-28T08:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T08:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.19
930618,Brentwood Avenue Covey,2024-01-28T08:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T08:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.06
930618,Brentwood Avenue Covey,2024-01-28T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-28T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-28T08:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.85568
930618,Brentwood Avenue Covey,2024-01-28T08:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98935
930618,Brentwood Avenue Covey,2024-01-28T08:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97415
930618,Brentwood Avenue Covey,2024-01-28T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930618,Brentwood Avenue Covey,2024-01-28T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
930618,Brentwood Avenue Covey,2024-01-28T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
930618,Brentwood Avenue Covey,2024-01-28T08:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T08:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T08:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T08:20:00.000+00:00,feeder,2,L3 Current (Min),A,20.0
930618,Brentwood Avenue Covey,2024-01-28T08:20:00.000+00:00,feeder,2,L3 Current (Max),A,20.12
930618,Brentwood Avenue Covey,2024-01-28T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,20.12
930618,Brentwood Avenue Covey,2024-01-28T08:20:00.000+00:00,feeder,2,L2 Current (Min),A,45.38
930618,Brentwood Avenue Covey,2024-01-28T08:20:00.000+00:00,feeder,2,L2 Current (Max),A,45.5
930618,Brentwood Avenue Covey,2024-01-28T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,45.38
930618,Brentwood Avenue Covey,2024-01-28T08:20:00.000+00:00,feeder,2,L1 Current (Min),A,35.0
930618,Brentwood Avenue Covey,2024-01-28T08:20:00.000+00:00,feeder,2,L1 Current (Max),A,35.0
930618,Brentwood Avenue Covey,2024-01-28T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,35.0
930618,Brentwood Avenue Covey,2024-01-28T08:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T08:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.44
930618,Brentwood Avenue Covey,2024-01-28T08:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T08:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.56
930618,Brentwood Avenue Covey,2024-01-28T08:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T08:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.37
930618,Brentwood Avenue Covey,2024-01-28T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-28T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T08:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91711
930618,Brentwood Avenue Covey,2024-01-28T08:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9834
930618,Brentwood Avenue Covey,2024-01-28T08:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9736
930618,Brentwood Avenue Covey,2024-01-28T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
930618,Brentwood Avenue Covey,2024-01-28T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
930618,Brentwood Avenue Covey,2024-01-28T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
930618,Brentwood Avenue Covey,2024-01-28T08:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T08:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T08:20:00.000+00:00,feeder,1,L3 Current (Min),A,34.0
930618,Brentwood Avenue Covey,2024-01-28T08:20:00.000+00:00,feeder,1,L3 Current (Max),A,34.0
930618,Brentwood Avenue Covey,2024-01-28T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,34.0
930618,Brentwood Avenue Covey,2024-01-28T08:20:00.000+00:00,feeder,1,L2 Current (Min),A,73.5
930618,Brentwood Avenue Covey,2024-01-28T08:20:00.000+00:00,feeder,1,L2 Current (Max),A,73.75
930618,Brentwood Avenue Covey,2024-01-28T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,73.62
930618,Brentwood Avenue Covey,2024-01-28T08:20:00.000+00:00,feeder,1,L1 Current (Min),A,64.38
930618,Brentwood Avenue Covey,2024-01-28T08:20:00.000+00:00,feeder,1,L1 Current (Max),A,64.62
930618,Brentwood Avenue Covey,2024-01-28T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,64.5
930618,Brentwood Avenue Covey,2024-01-28T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.03
930618,Brentwood Avenue Covey,2024-01-28T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.14
930618,Brentwood Avenue Covey,2024-01-28T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
930618,Brentwood Avenue Covey,2024-01-28T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.47
930618,Brentwood Avenue Covey,2024-01-28T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.56
930618,Brentwood Avenue Covey,2024-01-28T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
930618,Brentwood Avenue Covey,2024-01-28T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.62
930618,Brentwood Avenue Covey,2024-01-28T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.69
930618,Brentwood Avenue Covey,2024-01-28T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
930618,Brentwood Avenue Covey,2024-01-28T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930618,Brentwood Avenue Covey,2024-01-28T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930618,Brentwood Avenue Covey,2024-01-28T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-28T08:20:00.000+00:00,busbar,,L3 Active Power,kW,30.0
930618,Brentwood Avenue Covey,2024-01-28T08:20:00.000+00:00,busbar,,L2 Active Power,kW,47.0
930618,Brentwood Avenue Covey,2024-01-28T08:20:00.000+00:00,busbar,,L1 Active Power,kW,43.0
930618,Brentwood Avenue Covey,2024-01-28T08:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T08:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T08:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T08:20:00.000+00:00,busbar,,L3 Current (Min),A,128.62
930618,Brentwood Avenue Covey,2024-01-28T08:20:00.000+00:00,busbar,,L3 Current (Max),A,128.88
930618,Brentwood Avenue Covey,2024-01-28T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.75
930618,Brentwood Avenue Covey,2024-01-28T08:20:00.000+00:00,busbar,,L2 Current (Min),A,197.38
930618,Brentwood Avenue Covey,2024-01-28T08:20:00.000+00:00,busbar,,L2 Current (Max),A,197.38
930618,Brentwood Avenue Covey,2024-01-28T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,197.38
930618,Brentwood Avenue Covey,2024-01-28T08:20:00.000+00:00,busbar,,L1 Current (Min),A,182.38
930618,Brentwood Avenue Covey,2024-01-28T08:20:00.000+00:00,busbar,,L1 Current (Max),A,182.88
930618,Brentwood Avenue Covey,2024-01-28T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,182.62
930618,Brentwood Avenue Covey,2024-01-28T08:20:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-28T08:20:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-28T08:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T08:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.94
930618,Brentwood Avenue Covey,2024-01-28T08:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T08:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.31
930618,Brentwood Avenue Covey,2024-01-28T08:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T08:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.75
930618,Brentwood Avenue Covey,2024-01-28T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-28T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-28T08:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.987
930618,Brentwood Avenue Covey,2024-01-28T08:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97305
930618,Brentwood Avenue Covey,2024-01-28T08:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90347
930618,Brentwood Avenue Covey,2024-01-28T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
930618,Brentwood Avenue Covey,2024-01-28T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
930618,Brentwood Avenue Covey,2024-01-28T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
930618,Brentwood Avenue Covey,2024-01-28T08:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T08:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T08:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T08:10:00.000+00:00,feeder,4,L3 Current (Min),A,63.38
930618,Brentwood Avenue Covey,2024-01-28T08:10:00.000+00:00,feeder,4,L3 Current (Max),A,63.62
930618,Brentwood Avenue Covey,2024-01-28T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,63.5
930618,Brentwood Avenue Covey,2024-01-28T08:10:00.000+00:00,feeder,4,L2 Current (Min),A,45.38
930618,Brentwood Avenue Covey,2024-01-28T08:10:00.000+00:00,feeder,4,L2 Current (Max),A,45.5
930618,Brentwood Avenue Covey,2024-01-28T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,45.5
930618,Brentwood Avenue Covey,2024-01-28T08:10:00.000+00:00,feeder,4,L1 Current (Min),A,20.88
930618,Brentwood Avenue Covey,2024-01-28T08:10:00.000+00:00,feeder,4,L1 Current (Max),A,20.88
930618,Brentwood Avenue Covey,2024-01-28T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,20.88
930618,Brentwood Avenue Covey,2024-01-28T08:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T08:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.62
930618,Brentwood Avenue Covey,2024-01-28T08:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T08:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.25
930618,Brentwood Avenue Covey,2024-01-28T08:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T08:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.87
930618,Brentwood Avenue Covey,2024-01-28T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930618,Brentwood Avenue Covey,2024-01-28T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-28T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T08:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9852
930618,Brentwood Avenue Covey,2024-01-28T08:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90478
930618,Brentwood Avenue Covey,2024-01-28T08:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97427
930618,Brentwood Avenue Covey,2024-01-28T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
930618,Brentwood Avenue Covey,2024-01-28T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-28T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
930618,Brentwood Avenue Covey,2024-01-28T08:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T08:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T08:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T08:10:00.000+00:00,feeder,3,L3 Current (Min),A,27.88
930618,Brentwood Avenue Covey,2024-01-28T08:10:00.000+00:00,feeder,3,L3 Current (Max),A,32.25
930618,Brentwood Avenue Covey,2024-01-28T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,30.5
930618,Brentwood Avenue Covey,2024-01-28T08:10:00.000+00:00,feeder,3,L2 Current (Min),A,39.88
930618,Brentwood Avenue Covey,2024-01-28T08:10:00.000+00:00,feeder,3,L2 Current (Max),A,40.12
930618,Brentwood Avenue Covey,2024-01-28T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,39.88
930618,Brentwood Avenue Covey,2024-01-28T08:10:00.000+00:00,feeder,3,L1 Current (Min),A,65.75
930618,Brentwood Avenue Covey,2024-01-28T08:10:00.000+00:00,feeder,3,L1 Current (Max),A,65.88
930618,Brentwood Avenue Covey,2024-01-28T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,65.75
930618,Brentwood Avenue Covey,2024-01-28T08:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T08:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-21.12
930618,Brentwood Avenue Covey,2024-01-28T08:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T08:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.06
930618,Brentwood Avenue Covey,2024-01-28T08:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T08:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.81
930618,Brentwood Avenue Covey,2024-01-28T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-28T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T08:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90573
930618,Brentwood Avenue Covey,2024-01-28T08:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93158
930618,Brentwood Avenue Covey,2024-01-28T08:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94223
930618,Brentwood Avenue Covey,2024-01-28T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930618,Brentwood Avenue Covey,2024-01-28T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930618,Brentwood Avenue Covey,2024-01-28T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
930618,Brentwood Avenue Covey,2024-01-28T08:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T08:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T08:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T08:10:00.000+00:00,feeder,2,L3 Current (Min),A,24.38
930618,Brentwood Avenue Covey,2024-01-28T08:10:00.000+00:00,feeder,2,L3 Current (Max),A,24.5
930618,Brentwood Avenue Covey,2024-01-28T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,24.38
930618,Brentwood Avenue Covey,2024-01-28T08:10:00.000+00:00,feeder,2,L2 Current (Min),A,20.0
930618,Brentwood Avenue Covey,2024-01-28T08:10:00.000+00:00,feeder,2,L2 Current (Max),A,20.0
930618,Brentwood Avenue Covey,2024-01-28T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,20.0
930618,Brentwood Avenue Covey,2024-01-28T08:10:00.000+00:00,feeder,2,L1 Current (Min),A,30.0
930618,Brentwood Avenue Covey,2024-01-28T08:10:00.000+00:00,feeder,2,L1 Current (Max),A,30.0
930618,Brentwood Avenue Covey,2024-01-28T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,30.0
930618,Brentwood Avenue Covey,2024-01-28T08:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T08:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-22.06
930618,Brentwood Avenue Covey,2024-01-28T08:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T08:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.25
930618,Brentwood Avenue Covey,2024-01-28T08:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T08:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.87
930618,Brentwood Avenue Covey,2024-01-28T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T08:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86554
930618,Brentwood Avenue Covey,2024-01-28T08:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97342
930618,Brentwood Avenue Covey,2024-01-28T08:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96912
930618,Brentwood Avenue Covey,2024-01-28T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930618,Brentwood Avenue Covey,2024-01-28T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
930618,Brentwood Avenue Covey,2024-01-28T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
930618,Brentwood Avenue Covey,2024-01-28T08:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T08:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T08:10:00.000+00:00,feeder,1,L3 Current (Min),A,27.38
930618,Brentwood Avenue Covey,2024-01-28T08:10:00.000+00:00,feeder,1,L3 Current (Max),A,27.5
930618,Brentwood Avenue Covey,2024-01-28T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,27.38
930618,Brentwood Avenue Covey,2024-01-28T08:10:00.000+00:00,feeder,1,L2 Current (Min),A,61.38
930618,Brentwood Avenue Covey,2024-01-28T08:10:00.000+00:00,feeder,1,L2 Current (Max),A,61.5
930618,Brentwood Avenue Covey,2024-01-28T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,61.5
930618,Brentwood Avenue Covey,2024-01-28T08:10:00.000+00:00,feeder,1,L1 Current (Min),A,59.75
930618,Brentwood Avenue Covey,2024-01-28T08:10:00.000+00:00,feeder,1,L1 Current (Max),A,59.88
930618,Brentwood Avenue Covey,2024-01-28T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,59.88
930618,Brentwood Avenue Covey,2024-01-28T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.02
930618,Brentwood Avenue Covey,2024-01-28T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.16
930618,Brentwood Avenue Covey,2024-01-28T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
930618,Brentwood Avenue Covey,2024-01-28T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.86
930618,Brentwood Avenue Covey,2024-01-28T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.0
930618,Brentwood Avenue Covey,2024-01-28T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
930618,Brentwood Avenue Covey,2024-01-28T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.92
930618,Brentwood Avenue Covey,2024-01-28T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.03
930618,Brentwood Avenue Covey,2024-01-28T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
930618,Brentwood Avenue Covey,2024-01-28T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930618,Brentwood Avenue Covey,2024-01-28T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-28T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-28T08:10:00.000+00:00,busbar,,L3 Active Power,kW,34.0
930618,Brentwood Avenue Covey,2024-01-28T08:10:00.000+00:00,busbar,,L2 Active Power,kW,39.0
930618,Brentwood Avenue Covey,2024-01-28T08:10:00.000+00:00,busbar,,L1 Active Power,kW,41.0
930618,Brentwood Avenue Covey,2024-01-28T08:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T08:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T08:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T08:10:00.000+00:00,busbar,,L3 Current (Min),A,141.38
930618,Brentwood Avenue Covey,2024-01-28T08:10:00.000+00:00,busbar,,L3 Current (Max),A,145.62
930618,Brentwood Avenue Covey,2024-01-28T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.75
930618,Brentwood Avenue Covey,2024-01-28T08:10:00.000+00:00,busbar,,L2 Current (Min),A,166.0
930618,Brentwood Avenue Covey,2024-01-28T08:10:00.000+00:00,busbar,,L2 Current (Max),A,166.38
930618,Brentwood Avenue Covey,2024-01-28T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,166.25
930618,Brentwood Avenue Covey,2024-01-28T08:10:00.000+00:00,busbar,,L1 Current (Min),A,176.12
930618,Brentwood Avenue Covey,2024-01-28T08:10:00.000+00:00,busbar,,L1 Current (Max),A,176.25
930618,Brentwood Avenue Covey,2024-01-28T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,176.12
930618,Brentwood Avenue Covey,2024-01-28T08:10:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-28T08:10:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-28T08:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T08:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.69
930618,Brentwood Avenue Covey,2024-01-28T08:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T08:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.63
930618,Brentwood Avenue Covey,2024-01-28T08:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T08:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.37
930618,Brentwood Avenue Covey,2024-01-28T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-28T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-28T08:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95569
930618,Brentwood Avenue Covey,2024-01-28T08:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94119
930618,Brentwood Avenue Covey,2024-01-28T08:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94916
930618,Brentwood Avenue Covey,2024-01-28T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
930618,Brentwood Avenue Covey,2024-01-28T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
930618,Brentwood Avenue Covey,2024-01-28T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
930618,Brentwood Avenue Covey,2024-01-28T08:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T08:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T08:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T08:00:00.000+00:00,feeder,4,L3 Current (Min),A,34.0
930618,Brentwood Avenue Covey,2024-01-28T08:00:00.000+00:00,feeder,4,L3 Current (Max),A,34.12
930618,Brentwood Avenue Covey,2024-01-28T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,34.0
930618,Brentwood Avenue Covey,2024-01-28T08:00:00.000+00:00,feeder,4,L2 Current (Min),A,30.5
930618,Brentwood Avenue Covey,2024-01-28T08:00:00.000+00:00,feeder,4,L2 Current (Max),A,30.5
930618,Brentwood Avenue Covey,2024-01-28T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,30.5
930618,Brentwood Avenue Covey,2024-01-28T08:00:00.000+00:00,feeder,4,L1 Current (Min),A,27.75
