Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930618,Brentwood Avenue Covey,2024-01-28T08:00:00.000+00:00,feeder,4,L1 Current (Max),A,27.88
930618,Brentwood Avenue Covey,2024-01-28T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,27.88
930618,Brentwood Avenue Covey,2024-01-28T08:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T08:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.56
930618,Brentwood Avenue Covey,2024-01-28T08:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T08:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.87
930618,Brentwood Avenue Covey,2024-01-28T08:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T08:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.63
930618,Brentwood Avenue Covey,2024-01-28T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-28T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-28T08:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99164
930618,Brentwood Avenue Covey,2024-01-28T08:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91421
930618,Brentwood Avenue Covey,2024-01-28T08:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96237
930618,Brentwood Avenue Covey,2024-01-28T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
930618,Brentwood Avenue Covey,2024-01-28T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
930618,Brentwood Avenue Covey,2024-01-28T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
930618,Brentwood Avenue Covey,2024-01-28T08:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T08:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T08:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T08:00:00.000+00:00,feeder,3,L3 Current (Min),A,41.25
930618,Brentwood Avenue Covey,2024-01-28T08:00:00.000+00:00,feeder,3,L3 Current (Max),A,41.25
930618,Brentwood Avenue Covey,2024-01-28T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,41.25
930618,Brentwood Avenue Covey,2024-01-28T08:00:00.000+00:00,feeder,3,L2 Current (Min),A,37.62
930618,Brentwood Avenue Covey,2024-01-28T08:00:00.000+00:00,feeder,3,L2 Current (Max),A,37.75
930618,Brentwood Avenue Covey,2024-01-28T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,37.62
930618,Brentwood Avenue Covey,2024-01-28T08:00:00.000+00:00,feeder,3,L1 Current (Min),A,56.5
930618,Brentwood Avenue Covey,2024-01-28T08:00:00.000+00:00,feeder,3,L1 Current (Max),A,56.62
930618,Brentwood Avenue Covey,2024-01-28T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,56.62
930618,Brentwood Avenue Covey,2024-01-28T08:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T08:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-34.44
930618,Brentwood Avenue Covey,2024-01-28T08:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T08:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.37
930618,Brentwood Avenue Covey,2024-01-28T08:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T08:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.07
930618,Brentwood Avenue Covey,2024-01-28T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-28T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T08:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.76822
930618,Brentwood Avenue Covey,2024-01-28T08:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95077
930618,Brentwood Avenue Covey,2024-01-28T08:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94461
930618,Brentwood Avenue Covey,2024-01-28T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930618,Brentwood Avenue Covey,2024-01-28T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930618,Brentwood Avenue Covey,2024-01-28T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
930618,Brentwood Avenue Covey,2024-01-28T08:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T08:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T08:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T08:00:00.000+00:00,feeder,2,L3 Current (Min),A,13.75
930618,Brentwood Avenue Covey,2024-01-28T08:00:00.000+00:00,feeder,2,L3 Current (Max),A,13.75
930618,Brentwood Avenue Covey,2024-01-28T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,13.75
930618,Brentwood Avenue Covey,2024-01-28T08:00:00.000+00:00,feeder,2,L2 Current (Min),A,20.88
930618,Brentwood Avenue Covey,2024-01-28T08:00:00.000+00:00,feeder,2,L2 Current (Max),A,21.0
930618,Brentwood Avenue Covey,2024-01-28T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,20.88
930618,Brentwood Avenue Covey,2024-01-28T08:00:00.000+00:00,feeder,2,L1 Current (Min),A,31.75
930618,Brentwood Avenue Covey,2024-01-28T08:00:00.000+00:00,feeder,2,L1 Current (Max),A,31.75
930618,Brentwood Avenue Covey,2024-01-28T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,31.75
930618,Brentwood Avenue Covey,2024-01-28T08:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T08:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.25
930618,Brentwood Avenue Covey,2024-01-28T08:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T08:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.37
930618,Brentwood Avenue Covey,2024-01-28T08:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T08:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.25
930618,Brentwood Avenue Covey,2024-01-28T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T08:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9501
930618,Brentwood Avenue Covey,2024-01-28T08:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97098
930618,Brentwood Avenue Covey,2024-01-28T08:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98846
930618,Brentwood Avenue Covey,2024-01-28T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
930618,Brentwood Avenue Covey,2024-01-28T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
930618,Brentwood Avenue Covey,2024-01-28T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
930618,Brentwood Avenue Covey,2024-01-28T08:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T08:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T08:00:00.000+00:00,feeder,1,L3 Current (Min),A,45.0
930618,Brentwood Avenue Covey,2024-01-28T08:00:00.000+00:00,feeder,1,L3 Current (Max),A,45.12
930618,Brentwood Avenue Covey,2024-01-28T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,45.12
930618,Brentwood Avenue Covey,2024-01-28T08:00:00.000+00:00,feeder,1,L2 Current (Min),A,61.12
930618,Brentwood Avenue Covey,2024-01-28T08:00:00.000+00:00,feeder,1,L2 Current (Max),A,61.12
930618,Brentwood Avenue Covey,2024-01-28T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,61.12
930618,Brentwood Avenue Covey,2024-01-28T08:00:00.000+00:00,feeder,1,L1 Current (Min),A,93.75
930618,Brentwood Avenue Covey,2024-01-28T08:00:00.000+00:00,feeder,1,L1 Current (Max),A,94.12
930618,Brentwood Avenue Covey,2024-01-28T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,93.88
930618,Brentwood Avenue Covey,2024-01-28T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.8
930618,Brentwood Avenue Covey,2024-01-28T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.84
930618,Brentwood Avenue Covey,2024-01-28T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
930618,Brentwood Avenue Covey,2024-01-28T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.66
930618,Brentwood Avenue Covey,2024-01-28T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.69
930618,Brentwood Avenue Covey,2024-01-28T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
930618,Brentwood Avenue Covey,2024-01-28T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.56
930618,Brentwood Avenue Covey,2024-01-28T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.62
930618,Brentwood Avenue Covey,2024-01-28T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
930618,Brentwood Avenue Covey,2024-01-28T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930618,Brentwood Avenue Covey,2024-01-28T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-28T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930618,Brentwood Avenue Covey,2024-01-28T08:00:00.000+00:00,busbar,,L3 Active Power,kW,31.0
930618,Brentwood Avenue Covey,2024-01-28T08:00:00.000+00:00,busbar,,L2 Active Power,kW,35.0
930618,Brentwood Avenue Covey,2024-01-28T08:00:00.000+00:00,busbar,,L1 Active Power,kW,50.0
930618,Brentwood Avenue Covey,2024-01-28T08:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T08:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T08:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T08:00:00.000+00:00,busbar,,L3 Current (Min),A,132.5
930618,Brentwood Avenue Covey,2024-01-28T08:00:00.000+00:00,busbar,,L3 Current (Max),A,132.75
930618,Brentwood Avenue Covey,2024-01-28T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.5
930618,Brentwood Avenue Covey,2024-01-28T08:00:00.000+00:00,busbar,,L2 Current (Min),A,149.62
930618,Brentwood Avenue Covey,2024-01-28T08:00:00.000+00:00,busbar,,L2 Current (Max),A,149.88
930618,Brentwood Avenue Covey,2024-01-28T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,149.75
930618,Brentwood Avenue Covey,2024-01-28T08:00:00.000+00:00,busbar,,L1 Current (Min),A,209.5
930618,Brentwood Avenue Covey,2024-01-28T08:00:00.000+00:00,busbar,,L1 Current (Max),A,209.75
930618,Brentwood Avenue Covey,2024-01-28T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,209.5
930618,Brentwood Avenue Covey,2024-01-28T08:00:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-28T08:00:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-28T07:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T07:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.94
930618,Brentwood Avenue Covey,2024-01-28T07:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T07:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.75
930618,Brentwood Avenue Covey,2024-01-28T07:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T07:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.31
930618,Brentwood Avenue Covey,2024-01-28T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-28T07:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96002
930618,Brentwood Avenue Covey,2024-01-28T07:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93481
930618,Brentwood Avenue Covey,2024-01-28T07:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95636
930618,Brentwood Avenue Covey,2024-01-28T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
930618,Brentwood Avenue Covey,2024-01-28T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
930618,Brentwood Avenue Covey,2024-01-28T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
930618,Brentwood Avenue Covey,2024-01-28T07:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T07:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T07:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T07:50:00.000+00:00,feeder,4,L3 Current (Min),A,42.12
930618,Brentwood Avenue Covey,2024-01-28T07:50:00.000+00:00,feeder,4,L3 Current (Max),A,42.25
930618,Brentwood Avenue Covey,2024-01-28T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,42.12
930618,Brentwood Avenue Covey,2024-01-28T07:50:00.000+00:00,feeder,4,L2 Current (Min),A,29.0
930618,Brentwood Avenue Covey,2024-01-28T07:50:00.000+00:00,feeder,4,L2 Current (Max),A,29.0
930618,Brentwood Avenue Covey,2024-01-28T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,29.0
930618,Brentwood Avenue Covey,2024-01-28T07:50:00.000+00:00,feeder,4,L1 Current (Min),A,30.5
930618,Brentwood Avenue Covey,2024-01-28T07:50:00.000+00:00,feeder,4,L1 Current (Max),A,30.62
930618,Brentwood Avenue Covey,2024-01-28T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,30.62
930618,Brentwood Avenue Covey,2024-01-28T07:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T07:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.81
930618,Brentwood Avenue Covey,2024-01-28T07:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T07:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.69
930618,Brentwood Avenue Covey,2024-01-28T07:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T07:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.12
930618,Brentwood Avenue Covey,2024-01-28T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-28T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T07:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9845
930618,Brentwood Avenue Covey,2024-01-28T07:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88611
930618,Brentwood Avenue Covey,2024-01-28T07:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99118
930618,Brentwood Avenue Covey,2024-01-28T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-28T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
930618,Brentwood Avenue Covey,2024-01-28T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,25.0
930618,Brentwood Avenue Covey,2024-01-28T07:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T07:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T07:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T07:50:00.000+00:00,feeder,3,L3 Current (Min),A,36.5
930618,Brentwood Avenue Covey,2024-01-28T07:50:00.000+00:00,feeder,3,L3 Current (Max),A,36.62
930618,Brentwood Avenue Covey,2024-01-28T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,36.62
930618,Brentwood Avenue Covey,2024-01-28T07:50:00.000+00:00,feeder,3,L2 Current (Min),A,32.0
930618,Brentwood Avenue Covey,2024-01-28T07:50:00.000+00:00,feeder,3,L2 Current (Max),A,32.25
930618,Brentwood Avenue Covey,2024-01-28T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,32.12
930618,Brentwood Avenue Covey,2024-01-28T07:50:00.000+00:00,feeder,3,L1 Current (Min),A,105.25
930618,Brentwood Avenue Covey,2024-01-28T07:50:00.000+00:00,feeder,3,L1 Current (Max),A,105.25
930618,Brentwood Avenue Covey,2024-01-28T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,105.25
930618,Brentwood Avenue Covey,2024-01-28T07:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T07:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-37.19
930618,Brentwood Avenue Covey,2024-01-28T07:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T07:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.31
930618,Brentwood Avenue Covey,2024-01-28T07:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T07:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.93
930618,Brentwood Avenue Covey,2024-01-28T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-28T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T07:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.73397
930618,Brentwood Avenue Covey,2024-01-28T07:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90912
930618,Brentwood Avenue Covey,2024-01-28T07:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97882
930618,Brentwood Avenue Covey,2024-01-28T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930618,Brentwood Avenue Covey,2024-01-28T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930618,Brentwood Avenue Covey,2024-01-28T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
930618,Brentwood Avenue Covey,2024-01-28T07:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T07:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T07:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T07:50:00.000+00:00,feeder,2,L3 Current (Min),A,13.0
930618,Brentwood Avenue Covey,2024-01-28T07:50:00.000+00:00,feeder,2,L3 Current (Max),A,13.12
930618,Brentwood Avenue Covey,2024-01-28T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,13.12
930618,Brentwood Avenue Covey,2024-01-28T07:50:00.000+00:00,feeder,2,L2 Current (Min),A,15.0
930618,Brentwood Avenue Covey,2024-01-28T07:50:00.000+00:00,feeder,2,L2 Current (Max),A,15.0
930618,Brentwood Avenue Covey,2024-01-28T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,15.0
930618,Brentwood Avenue Covey,2024-01-28T07:50:00.000+00:00,feeder,2,L1 Current (Min),A,45.0
930618,Brentwood Avenue Covey,2024-01-28T07:50:00.000+00:00,feeder,2,L1 Current (Max),A,45.0
930618,Brentwood Avenue Covey,2024-01-28T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,45.0
930618,Brentwood Avenue Covey,2024-01-28T07:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T07:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.81
930618,Brentwood Avenue Covey,2024-01-28T07:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T07:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.62
930618,Brentwood Avenue Covey,2024-01-28T07:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T07:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.94
930618,Brentwood Avenue Covey,2024-01-28T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930618,Brentwood Avenue Covey,2024-01-28T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T07:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92013
930618,Brentwood Avenue Covey,2024-01-28T07:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98624
930618,Brentwood Avenue Covey,2024-01-28T07:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99222
930618,Brentwood Avenue Covey,2024-01-28T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-28T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
930618,Brentwood Avenue Covey,2024-01-28T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,26.0
930618,Brentwood Avenue Covey,2024-01-28T07:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T07:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T07:50:00.000+00:00,feeder,1,L3 Current (Min),A,37.12
930618,Brentwood Avenue Covey,2024-01-28T07:50:00.000+00:00,feeder,1,L3 Current (Max),A,38.88
930618,Brentwood Avenue Covey,2024-01-28T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,38.0
930618,Brentwood Avenue Covey,2024-01-28T07:50:00.000+00:00,feeder,1,L2 Current (Min),A,74.38
930618,Brentwood Avenue Covey,2024-01-28T07:50:00.000+00:00,feeder,1,L2 Current (Max),A,74.5
930618,Brentwood Avenue Covey,2024-01-28T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,74.38
930618,Brentwood Avenue Covey,2024-01-28T07:50:00.000+00:00,feeder,1,L1 Current (Min),A,108.75
930618,Brentwood Avenue Covey,2024-01-28T07:50:00.000+00:00,feeder,1,L1 Current (Max),A,109.0
930618,Brentwood Avenue Covey,2024-01-28T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,108.88
930618,Brentwood Avenue Covey,2024-01-28T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.59
930618,Brentwood Avenue Covey,2024-01-28T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.66
930618,Brentwood Avenue Covey,2024-01-28T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
930618,Brentwood Avenue Covey,2024-01-28T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.45
930618,Brentwood Avenue Covey,2024-01-28T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.5
930618,Brentwood Avenue Covey,2024-01-28T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
930618,Brentwood Avenue Covey,2024-01-28T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.0
930618,Brentwood Avenue Covey,2024-01-28T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.02
930618,Brentwood Avenue Covey,2024-01-28T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
930618,Brentwood Avenue Covey,2024-01-28T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-28T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930618,Brentwood Avenue Covey,2024-01-28T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-28T07:50:00.000+00:00,busbar,,L3 Active Power,kW,30.0
930618,Brentwood Avenue Covey,2024-01-28T07:50:00.000+00:00,busbar,,L2 Active Power,kW,35.0
930618,Brentwood Avenue Covey,2024-01-28T07:50:00.000+00:00,busbar,,L1 Active Power,kW,69.0
930618,Brentwood Avenue Covey,2024-01-28T07:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T07:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T07:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T07:50:00.000+00:00,busbar,,L3 Current (Min),A,127.12
930618,Brentwood Avenue Covey,2024-01-28T07:50:00.000+00:00,busbar,,L3 Current (Max),A,128.75
930618,Brentwood Avenue Covey,2024-01-28T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.0
930618,Brentwood Avenue Covey,2024-01-28T07:50:00.000+00:00,busbar,,L2 Current (Min),A,148.88
930618,Brentwood Avenue Covey,2024-01-28T07:50:00.000+00:00,busbar,,L2 Current (Max),A,149.0
930618,Brentwood Avenue Covey,2024-01-28T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,148.88
930618,Brentwood Avenue Covey,2024-01-28T07:50:00.000+00:00,busbar,,L1 Current (Min),A,289.38
930618,Brentwood Avenue Covey,2024-01-28T07:50:00.000+00:00,busbar,,L1 Current (Max),A,289.62
930618,Brentwood Avenue Covey,2024-01-28T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,289.5
930618,Brentwood Avenue Covey,2024-01-28T07:50:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-28T07:50:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-28T07:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T07:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.19
930618,Brentwood Avenue Covey,2024-01-28T07:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T07:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.25
930618,Brentwood Avenue Covey,2024-01-28T07:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T07:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.56
930618,Brentwood Avenue Covey,2024-01-28T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-28T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-28T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-28T07:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9798
930618,Brentwood Avenue Covey,2024-01-28T07:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92132
930618,Brentwood Avenue Covey,2024-01-28T07:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.965
930618,Brentwood Avenue Covey,2024-01-28T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
930618,Brentwood Avenue Covey,2024-01-28T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
930618,Brentwood Avenue Covey,2024-01-28T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
930618,Brentwood Avenue Covey,2024-01-28T07:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T07:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T07:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T07:40:00.000+00:00,feeder,4,L3 Current (Min),A,48.62
930618,Brentwood Avenue Covey,2024-01-28T07:40:00.000+00:00,feeder,4,L3 Current (Max),A,53.5
930618,Brentwood Avenue Covey,2024-01-28T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,52.12
930618,Brentwood Avenue Covey,2024-01-28T07:40:00.000+00:00,feeder,4,L2 Current (Min),A,25.75
930618,Brentwood Avenue Covey,2024-01-28T07:40:00.000+00:00,feeder,4,L2 Current (Max),A,25.88
930618,Brentwood Avenue Covey,2024-01-28T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,25.88
930618,Brentwood Avenue Covey,2024-01-28T07:40:00.000+00:00,feeder,4,L1 Current (Min),A,31.88
930618,Brentwood Avenue Covey,2024-01-28T07:40:00.000+00:00,feeder,4,L1 Current (Max),A,31.88
930618,Brentwood Avenue Covey,2024-01-28T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,31.88
930618,Brentwood Avenue Covey,2024-01-28T07:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T07:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.32
930618,Brentwood Avenue Covey,2024-01-28T07:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T07:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.19
930618,Brentwood Avenue Covey,2024-01-28T07:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T07:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-17.94
930618,Brentwood Avenue Covey,2024-01-28T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-28T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-28T07:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98892
930618,Brentwood Avenue Covey,2024-01-28T07:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97012
930618,Brentwood Avenue Covey,2024-01-28T07:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9274
930618,Brentwood Avenue Covey,2024-01-28T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
930618,Brentwood Avenue Covey,2024-01-28T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
930618,Brentwood Avenue Covey,2024-01-28T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
930618,Brentwood Avenue Covey,2024-01-28T07:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T07:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T07:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T07:40:00.000+00:00,feeder,3,L3 Current (Min),A,44.25
930618,Brentwood Avenue Covey,2024-01-28T07:40:00.000+00:00,feeder,3,L3 Current (Max),A,44.38
930618,Brentwood Avenue Covey,2024-01-28T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,44.25
930618,Brentwood Avenue Covey,2024-01-28T07:40:00.000+00:00,feeder,3,L2 Current (Min),A,62.12
930618,Brentwood Avenue Covey,2024-01-28T07:40:00.000+00:00,feeder,3,L2 Current (Max),A,62.62
930618,Brentwood Avenue Covey,2024-01-28T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,62.5
930618,Brentwood Avenue Covey,2024-01-28T07:40:00.000+00:00,feeder,3,L1 Current (Min),A,39.12
930618,Brentwood Avenue Covey,2024-01-28T07:40:00.000+00:00,feeder,3,L1 Current (Max),A,44.88
930618,Brentwood Avenue Covey,2024-01-28T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,42.25
930618,Brentwood Avenue Covey,2024-01-28T07:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T07:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-38.19
930618,Brentwood Avenue Covey,2024-01-28T07:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T07:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.75
930618,Brentwood Avenue Covey,2024-01-28T07:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T07:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.25
930618,Brentwood Avenue Covey,2024-01-28T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-28T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-28T07:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.72628
930618,Brentwood Avenue Covey,2024-01-28T07:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.81674
930618,Brentwood Avenue Covey,2024-01-28T07:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95151
930618,Brentwood Avenue Covey,2024-01-28T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930618,Brentwood Avenue Covey,2024-01-28T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930618,Brentwood Avenue Covey,2024-01-28T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
930618,Brentwood Avenue Covey,2024-01-28T07:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T07:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T07:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T07:40:00.000+00:00,feeder,2,L3 Current (Min),A,12.75
930618,Brentwood Avenue Covey,2024-01-28T07:40:00.000+00:00,feeder,2,L3 Current (Max),A,12.88
930618,Brentwood Avenue Covey,2024-01-28T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,12.75
930618,Brentwood Avenue Covey,2024-01-28T07:40:00.000+00:00,feeder,2,L2 Current (Min),A,11.38
930618,Brentwood Avenue Covey,2024-01-28T07:40:00.000+00:00,feeder,2,L2 Current (Max),A,11.38
930618,Brentwood Avenue Covey,2024-01-28T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,11.38
930618,Brentwood Avenue Covey,2024-01-28T07:40:00.000+00:00,feeder,2,L1 Current (Min),A,28.0
930618,Brentwood Avenue Covey,2024-01-28T07:40:00.000+00:00,feeder,2,L1 Current (Max),A,29.12
930618,Brentwood Avenue Covey,2024-01-28T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,28.75
930618,Brentwood Avenue Covey,2024-01-28T07:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T07:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.56
930618,Brentwood Avenue Covey,2024-01-28T07:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T07:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.94
930618,Brentwood Avenue Covey,2024-01-28T07:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T07:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.0
930618,Brentwood Avenue Covey,2024-01-28T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T07:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90726
930618,Brentwood Avenue Covey,2024-01-28T07:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93783
930618,Brentwood Avenue Covey,2024-01-28T07:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99216
930618,Brentwood Avenue Covey,2024-01-28T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
930618,Brentwood Avenue Covey,2024-01-28T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
930618,Brentwood Avenue Covey,2024-01-28T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
930618,Brentwood Avenue Covey,2024-01-28T07:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T07:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T07:40:00.000+00:00,feeder,1,L3 Current (Min),A,31.0
930618,Brentwood Avenue Covey,2024-01-28T07:40:00.000+00:00,feeder,1,L3 Current (Max),A,31.0
930618,Brentwood Avenue Covey,2024-01-28T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,31.0
930618,Brentwood Avenue Covey,2024-01-28T07:40:00.000+00:00,feeder,1,L2 Current (Min),A,41.75
930618,Brentwood Avenue Covey,2024-01-28T07:40:00.000+00:00,feeder,1,L2 Current (Max),A,42.0
930618,Brentwood Avenue Covey,2024-01-28T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,41.88
930618,Brentwood Avenue Covey,2024-01-28T07:40:00.000+00:00,feeder,1,L1 Current (Min),A,102.88
930618,Brentwood Avenue Covey,2024-01-28T07:40:00.000+00:00,feeder,1,L1 Current (Max),A,103.12
930618,Brentwood Avenue Covey,2024-01-28T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,103.0
930618,Brentwood Avenue Covey,2024-01-28T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.44
930618,Brentwood Avenue Covey,2024-01-28T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.52
930618,Brentwood Avenue Covey,2024-01-28T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
930618,Brentwood Avenue Covey,2024-01-28T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.22
930618,Brentwood Avenue Covey,2024-01-28T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.31
930618,Brentwood Avenue Covey,2024-01-28T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
930618,Brentwood Avenue Covey,2024-01-28T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.03
930618,Brentwood Avenue Covey,2024-01-28T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.09
930618,Brentwood Avenue Covey,2024-01-28T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
930618,Brentwood Avenue Covey,2024-01-28T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930618,Brentwood Avenue Covey,2024-01-28T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-28T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-28T07:40:00.000+00:00,busbar,,L3 Active Power,kW,32.0
930618,Brentwood Avenue Covey,2024-01-28T07:40:00.000+00:00,busbar,,L2 Active Power,kW,33.0
930618,Brentwood Avenue Covey,2024-01-28T07:40:00.000+00:00,busbar,,L1 Active Power,kW,49.0
930618,Brentwood Avenue Covey,2024-01-28T07:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T07:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T07:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T07:40:00.000+00:00,busbar,,L3 Current (Min),A,134.25
930618,Brentwood Avenue Covey,2024-01-28T07:40:00.000+00:00,busbar,,L3 Current (Max),A,139.0
930618,Brentwood Avenue Covey,2024-01-28T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.62
930618,Brentwood Avenue Covey,2024-01-28T07:40:00.000+00:00,busbar,,L2 Current (Min),A,140.5
930618,Brentwood Avenue Covey,2024-01-28T07:40:00.000+00:00,busbar,,L2 Current (Max),A,141.12
930618,Brentwood Avenue Covey,2024-01-28T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.88
930618,Brentwood Avenue Covey,2024-01-28T07:40:00.000+00:00,busbar,,L1 Current (Min),A,201.75
930618,Brentwood Avenue Covey,2024-01-28T07:40:00.000+00:00,busbar,,L1 Current (Max),A,207.75
930618,Brentwood Avenue Covey,2024-01-28T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,204.75
930618,Brentwood Avenue Covey,2024-01-28T07:40:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-28T07:40:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-28T07:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T07:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,8.81
930618,Brentwood Avenue Covey,2024-01-28T07:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T07:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,11.06
930618,Brentwood Avenue Covey,2024-01-28T07:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T07:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,21.25
930618,Brentwood Avenue Covey,2024-01-28T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.0
930618,Brentwood Avenue Covey,2024-01-28T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
930618,Brentwood Avenue Covey,2024-01-28T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.0
930618,Brentwood Avenue Covey,2024-01-28T07:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97882
930618,Brentwood Avenue Covey,2024-01-28T07:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96719
930618,Brentwood Avenue Covey,2024-01-28T07:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92242
930618,Brentwood Avenue Covey,2024-01-28T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
930618,Brentwood Avenue Covey,2024-01-28T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
930618,Brentwood Avenue Covey,2024-01-28T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
930618,Brentwood Avenue Covey,2024-01-28T07:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T07:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T07:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T07:30:00.000+00:00,feeder,4,L3 Current (Min),A,67.88
930618,Brentwood Avenue Covey,2024-01-28T07:30:00.000+00:00,feeder,4,L3 Current (Max),A,68.0
930618,Brentwood Avenue Covey,2024-01-28T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,67.88
930618,Brentwood Avenue Covey,2024-01-28T07:30:00.000+00:00,feeder,4,L2 Current (Min),A,49.75
930618,Brentwood Avenue Covey,2024-01-28T07:30:00.000+00:00,feeder,4,L2 Current (Max),A,49.88
930618,Brentwood Avenue Covey,2024-01-28T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,49.88
930618,Brentwood Avenue Covey,2024-01-28T07:30:00.000+00:00,feeder,4,L1 Current (Min),A,52.25
930618,Brentwood Avenue Covey,2024-01-28T07:30:00.000+00:00,feeder,4,L1 Current (Max),A,52.25
930618,Brentwood Avenue Covey,2024-01-28T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,52.25
930618,Brentwood Avenue Covey,2024-01-28T07:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T07:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.38
930618,Brentwood Avenue Covey,2024-01-28T07:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T07:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-19.06
930618,Brentwood Avenue Covey,2024-01-28T07:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T07:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.44
930618,Brentwood Avenue Covey,2024-01-28T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-28T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-28T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-28T07:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98395
930618,Brentwood Avenue Covey,2024-01-28T07:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.8927
930618,Brentwood Avenue Covey,2024-01-28T07:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92334
930618,Brentwood Avenue Covey,2024-01-28T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
930618,Brentwood Avenue Covey,2024-01-28T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
930618,Brentwood Avenue Covey,2024-01-28T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
930618,Brentwood Avenue Covey,2024-01-28T07:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T07:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T07:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T07:30:00.000+00:00,feeder,3,L3 Current (Min),A,30.88
930618,Brentwood Avenue Covey,2024-01-28T07:30:00.000+00:00,feeder,3,L3 Current (Max),A,31.0
930618,Brentwood Avenue Covey,2024-01-28T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,30.88
930618,Brentwood Avenue Covey,2024-01-28T07:30:00.000+00:00,feeder,3,L2 Current (Min),A,34.12
930618,Brentwood Avenue Covey,2024-01-28T07:30:00.000+00:00,feeder,3,L2 Current (Max),A,34.25
930618,Brentwood Avenue Covey,2024-01-28T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,34.12
930618,Brentwood Avenue Covey,2024-01-28T07:30:00.000+00:00,feeder,3,L1 Current (Min),A,44.5
930618,Brentwood Avenue Covey,2024-01-28T07:30:00.000+00:00,feeder,3,L1 Current (Max),A,44.88
930618,Brentwood Avenue Covey,2024-01-28T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,44.75
930618,Brentwood Avenue Covey,2024-01-28T07:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T07:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-38.87
930618,Brentwood Avenue Covey,2024-01-28T07:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T07:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.37
930618,Brentwood Avenue Covey,2024-01-28T07:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T07:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.69
930618,Brentwood Avenue Covey,2024-01-28T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-28T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-28T07:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.72482
930618,Brentwood Avenue Covey,2024-01-28T07:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90915
930618,Brentwood Avenue Covey,2024-01-28T07:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96359
930618,Brentwood Avenue Covey,2024-01-28T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930618,Brentwood Avenue Covey,2024-01-28T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930618,Brentwood Avenue Covey,2024-01-28T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
930618,Brentwood Avenue Covey,2024-01-28T07:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T07:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T07:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T07:30:00.000+00:00,feeder,2,L3 Current (Min),A,12.62
930618,Brentwood Avenue Covey,2024-01-28T07:30:00.000+00:00,feeder,2,L3 Current (Max),A,12.62
930618,Brentwood Avenue Covey,2024-01-28T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,12.62
930618,Brentwood Avenue Covey,2024-01-28T07:30:00.000+00:00,feeder,2,L2 Current (Min),A,14.88
930618,Brentwood Avenue Covey,2024-01-28T07:30:00.000+00:00,feeder,2,L2 Current (Max),A,15.0
930618,Brentwood Avenue Covey,2024-01-28T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,14.88
930618,Brentwood Avenue Covey,2024-01-28T07:30:00.000+00:00,feeder,2,L1 Current (Min),A,30.5
930618,Brentwood Avenue Covey,2024-01-28T07:30:00.000+00:00,feeder,2,L1 Current (Max),A,30.62
930618,Brentwood Avenue Covey,2024-01-28T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,30.5
930618,Brentwood Avenue Covey,2024-01-28T07:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T07:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.81
930618,Brentwood Avenue Covey,2024-01-28T07:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T07:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.25
930618,Brentwood Avenue Covey,2024-01-28T07:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T07:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.88
930618,Brentwood Avenue Covey,2024-01-28T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-28T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T07:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94388
930618,Brentwood Avenue Covey,2024-01-28T07:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96011
930618,Brentwood Avenue Covey,2024-01-28T07:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98956
930618,Brentwood Avenue Covey,2024-01-28T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-28T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
930618,Brentwood Avenue Covey,2024-01-28T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
930618,Brentwood Avenue Covey,2024-01-28T07:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T07:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T07:30:00.000+00:00,feeder,1,L3 Current (Min),A,40.62
930618,Brentwood Avenue Covey,2024-01-28T07:30:00.000+00:00,feeder,1,L3 Current (Max),A,40.62
930618,Brentwood Avenue Covey,2024-01-28T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,40.62
930618,Brentwood Avenue Covey,2024-01-28T07:30:00.000+00:00,feeder,1,L2 Current (Min),A,61.12
930618,Brentwood Avenue Covey,2024-01-28T07:30:00.000+00:00,feeder,1,L2 Current (Max),A,61.38
930618,Brentwood Avenue Covey,2024-01-28T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,61.38
930618,Brentwood Avenue Covey,2024-01-28T07:30:00.000+00:00,feeder,1,L1 Current (Min),A,96.12
930618,Brentwood Avenue Covey,2024-01-28T07:30:00.000+00:00,feeder,1,L1 Current (Max),A,96.5
930618,Brentwood Avenue Covey,2024-01-28T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,96.38
930618,Brentwood Avenue Covey,2024-01-28T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.34
930618,Brentwood Avenue Covey,2024-01-28T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.45
930618,Brentwood Avenue Covey,2024-01-28T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
930618,Brentwood Avenue Covey,2024-01-28T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.34
930618,Brentwood Avenue Covey,2024-01-28T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.44
930618,Brentwood Avenue Covey,2024-01-28T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
930618,Brentwood Avenue Covey,2024-01-28T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.02
930618,Brentwood Avenue Covey,2024-01-28T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.12
930618,Brentwood Avenue Covey,2024-01-28T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
930618,Brentwood Avenue Covey,2024-01-28T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930618,Brentwood Avenue Covey,2024-01-28T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-28T07:30:00.000+00:00,busbar,,L3 Active Power,kW,35.0
930618,Brentwood Avenue Covey,2024-01-28T07:30:00.000+00:00,busbar,,L2 Active Power,kW,37.0
