Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930618,Brentwood Avenue Covey,2024-01-28T07:30:00.000+00:00,busbar,,L1 Active Power,kW,52.0
930618,Brentwood Avenue Covey,2024-01-28T07:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T07:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T07:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T07:30:00.000+00:00,busbar,,L3 Current (Min),A,147.38
930618,Brentwood Avenue Covey,2024-01-28T07:30:00.000+00:00,busbar,,L3 Current (Max),A,147.62
930618,Brentwood Avenue Covey,2024-01-28T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,147.5
930618,Brentwood Avenue Covey,2024-01-28T07:30:00.000+00:00,busbar,,L2 Current (Min),A,156.62
930618,Brentwood Avenue Covey,2024-01-28T07:30:00.000+00:00,busbar,,L2 Current (Max),A,156.88
930618,Brentwood Avenue Covey,2024-01-28T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,156.75
930618,Brentwood Avenue Covey,2024-01-28T07:30:00.000+00:00,busbar,,L1 Current (Min),A,217.38
930618,Brentwood Avenue Covey,2024-01-28T07:30:00.000+00:00,busbar,,L1 Current (Max),A,218.0
930618,Brentwood Avenue Covey,2024-01-28T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,217.75
930618,Brentwood Avenue Covey,2024-01-28T07:30:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-28T07:30:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-28T07:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T07:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.13
930618,Brentwood Avenue Covey,2024-01-28T07:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T07:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.0
930618,Brentwood Avenue Covey,2024-01-28T07:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T07:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.31
930618,Brentwood Avenue Covey,2024-01-28T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-28T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-28T07:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98071
930618,Brentwood Avenue Covey,2024-01-28T07:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9422
930618,Brentwood Avenue Covey,2024-01-28T07:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91293
930618,Brentwood Avenue Covey,2024-01-28T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
930618,Brentwood Avenue Covey,2024-01-28T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
930618,Brentwood Avenue Covey,2024-01-28T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
930618,Brentwood Avenue Covey,2024-01-28T07:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T07:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T07:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T07:20:00.000+00:00,feeder,4,L3 Current (Min),A,61.38
930618,Brentwood Avenue Covey,2024-01-28T07:20:00.000+00:00,feeder,4,L3 Current (Max),A,61.62
930618,Brentwood Avenue Covey,2024-01-28T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,61.5
930618,Brentwood Avenue Covey,2024-01-28T07:20:00.000+00:00,feeder,4,L2 Current (Min),A,30.25
930618,Brentwood Avenue Covey,2024-01-28T07:20:00.000+00:00,feeder,4,L2 Current (Max),A,30.38
930618,Brentwood Avenue Covey,2024-01-28T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,30.38
930618,Brentwood Avenue Covey,2024-01-28T07:20:00.000+00:00,feeder,4,L1 Current (Min),A,20.12
930618,Brentwood Avenue Covey,2024-01-28T07:20:00.000+00:00,feeder,4,L1 Current (Max),A,20.12
930618,Brentwood Avenue Covey,2024-01-28T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,20.12
930618,Brentwood Avenue Covey,2024-01-28T07:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T07:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.94
930618,Brentwood Avenue Covey,2024-01-28T07:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T07:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.5
930618,Brentwood Avenue Covey,2024-01-28T07:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T07:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.94
930618,Brentwood Avenue Covey,2024-01-28T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930618,Brentwood Avenue Covey,2024-01-28T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-28T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-28T07:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99442
930618,Brentwood Avenue Covey,2024-01-28T07:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95578
930618,Brentwood Avenue Covey,2024-01-28T07:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95825
930618,Brentwood Avenue Covey,2024-01-28T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
930618,Brentwood Avenue Covey,2024-01-28T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
930618,Brentwood Avenue Covey,2024-01-28T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
930618,Brentwood Avenue Covey,2024-01-28T07:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T07:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T07:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T07:20:00.000+00:00,feeder,3,L3 Current (Min),A,60.88
930618,Brentwood Avenue Covey,2024-01-28T07:20:00.000+00:00,feeder,3,L3 Current (Max),A,61.0
930618,Brentwood Avenue Covey,2024-01-28T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,61.0
930618,Brentwood Avenue Covey,2024-01-28T07:20:00.000+00:00,feeder,3,L2 Current (Min),A,50.38
930618,Brentwood Avenue Covey,2024-01-28T07:20:00.000+00:00,feeder,3,L2 Current (Max),A,50.5
930618,Brentwood Avenue Covey,2024-01-28T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,50.5
930618,Brentwood Avenue Covey,2024-01-28T07:20:00.000+00:00,feeder,3,L1 Current (Min),A,53.5
930618,Brentwood Avenue Covey,2024-01-28T07:20:00.000+00:00,feeder,3,L1 Current (Max),A,53.75
930618,Brentwood Avenue Covey,2024-01-28T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,53.62
930618,Brentwood Avenue Covey,2024-01-28T07:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T07:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-39.75
930618,Brentwood Avenue Covey,2024-01-28T07:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T07:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.19
930618,Brentwood Avenue Covey,2024-01-28T07:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T07:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.13
930618,Brentwood Avenue Covey,2024-01-28T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-28T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T07:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.72424
930618,Brentwood Avenue Covey,2024-01-28T07:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.8016
930618,Brentwood Avenue Covey,2024-01-28T07:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9686
930618,Brentwood Avenue Covey,2024-01-28T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930618,Brentwood Avenue Covey,2024-01-28T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930618,Brentwood Avenue Covey,2024-01-28T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
930618,Brentwood Avenue Covey,2024-01-28T07:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T07:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T07:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T07:20:00.000+00:00,feeder,2,L3 Current (Min),A,13.12
930618,Brentwood Avenue Covey,2024-01-28T07:20:00.000+00:00,feeder,2,L3 Current (Max),A,13.25
930618,Brentwood Avenue Covey,2024-01-28T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,13.12
930618,Brentwood Avenue Covey,2024-01-28T07:20:00.000+00:00,feeder,2,L2 Current (Min),A,11.75
930618,Brentwood Avenue Covey,2024-01-28T07:20:00.000+00:00,feeder,2,L2 Current (Max),A,12.0
930618,Brentwood Avenue Covey,2024-01-28T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,11.75
930618,Brentwood Avenue Covey,2024-01-28T07:20:00.000+00:00,feeder,2,L1 Current (Min),A,42.38
930618,Brentwood Avenue Covey,2024-01-28T07:20:00.000+00:00,feeder,2,L1 Current (Max),A,42.5
930618,Brentwood Avenue Covey,2024-01-28T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,42.38
930618,Brentwood Avenue Covey,2024-01-28T07:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T07:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.31
930618,Brentwood Avenue Covey,2024-01-28T07:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T07:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.63
930618,Brentwood Avenue Covey,2024-01-28T07:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T07:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.19
930618,Brentwood Avenue Covey,2024-01-28T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-28T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T07:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95981
930618,Brentwood Avenue Covey,2024-01-28T07:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92529
930618,Brentwood Avenue Covey,2024-01-28T07:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99197
930618,Brentwood Avenue Covey,2024-01-28T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
930618,Brentwood Avenue Covey,2024-01-28T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
930618,Brentwood Avenue Covey,2024-01-28T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,26.0
930618,Brentwood Avenue Covey,2024-01-28T07:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T07:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T07:20:00.000+00:00,feeder,1,L3 Current (Min),A,46.62
930618,Brentwood Avenue Covey,2024-01-28T07:20:00.000+00:00,feeder,1,L3 Current (Max),A,46.75
930618,Brentwood Avenue Covey,2024-01-28T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,46.62
930618,Brentwood Avenue Covey,2024-01-28T07:20:00.000+00:00,feeder,1,L2 Current (Min),A,49.38
930618,Brentwood Avenue Covey,2024-01-28T07:20:00.000+00:00,feeder,1,L2 Current (Max),A,49.62
930618,Brentwood Avenue Covey,2024-01-28T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,49.5
930618,Brentwood Avenue Covey,2024-01-28T07:20:00.000+00:00,feeder,1,L1 Current (Min),A,108.12
930618,Brentwood Avenue Covey,2024-01-28T07:20:00.000+00:00,feeder,1,L1 Current (Max),A,108.5
930618,Brentwood Avenue Covey,2024-01-28T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,108.25
930618,Brentwood Avenue Covey,2024-01-28T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.02
930618,Brentwood Avenue Covey,2024-01-28T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.08
930618,Brentwood Avenue Covey,2024-01-28T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
930618,Brentwood Avenue Covey,2024-01-28T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.09
930618,Brentwood Avenue Covey,2024-01-28T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.14
930618,Brentwood Avenue Covey,2024-01-28T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
930618,Brentwood Avenue Covey,2024-01-28T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.7
930618,Brentwood Avenue Covey,2024-01-28T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.78
930618,Brentwood Avenue Covey,2024-01-28T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
930618,Brentwood Avenue Covey,2024-01-28T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930618,Brentwood Avenue Covey,2024-01-28T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930618,Brentwood Avenue Covey,2024-01-28T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-28T07:20:00.000+00:00,busbar,,L3 Active Power,kW,43.0
930618,Brentwood Avenue Covey,2024-01-28T07:20:00.000+00:00,busbar,,L2 Active Power,kW,32.0
930618,Brentwood Avenue Covey,2024-01-28T07:20:00.000+00:00,busbar,,L1 Active Power,kW,53.0
930618,Brentwood Avenue Covey,2024-01-28T07:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T07:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T07:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T07:20:00.000+00:00,busbar,,L3 Current (Min),A,179.75
930618,Brentwood Avenue Covey,2024-01-28T07:20:00.000+00:00,busbar,,L3 Current (Max),A,179.75
930618,Brentwood Avenue Covey,2024-01-28T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,179.75
930618,Brentwood Avenue Covey,2024-01-28T07:20:00.000+00:00,busbar,,L2 Current (Min),A,141.5
930618,Brentwood Avenue Covey,2024-01-28T07:20:00.000+00:00,busbar,,L2 Current (Max),A,141.75
930618,Brentwood Avenue Covey,2024-01-28T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.62
930618,Brentwood Avenue Covey,2024-01-28T07:20:00.000+00:00,busbar,,L1 Current (Min),A,223.25
930618,Brentwood Avenue Covey,2024-01-28T07:20:00.000+00:00,busbar,,L1 Current (Max),A,223.62
930618,Brentwood Avenue Covey,2024-01-28T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,223.5
930618,Brentwood Avenue Covey,2024-01-28T07:20:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-28T07:20:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-28T07:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T07:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.5
930618,Brentwood Avenue Covey,2024-01-28T07:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T07:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.63
930618,Brentwood Avenue Covey,2024-01-28T07:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T07:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.25
930618,Brentwood Avenue Covey,2024-01-28T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-28T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-28T07:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94226
930618,Brentwood Avenue Covey,2024-01-28T07:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93545
930618,Brentwood Avenue Covey,2024-01-28T07:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91647
930618,Brentwood Avenue Covey,2024-01-28T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
930618,Brentwood Avenue Covey,2024-01-28T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
930618,Brentwood Avenue Covey,2024-01-28T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
930618,Brentwood Avenue Covey,2024-01-28T07:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T07:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T07:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T07:10:00.000+00:00,feeder,4,L3 Current (Min),A,33.75
930618,Brentwood Avenue Covey,2024-01-28T07:10:00.000+00:00,feeder,4,L3 Current (Max),A,33.88
930618,Brentwood Avenue Covey,2024-01-28T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,33.75
930618,Brentwood Avenue Covey,2024-01-28T07:10:00.000+00:00,feeder,4,L2 Current (Min),A,27.5
930618,Brentwood Avenue Covey,2024-01-28T07:10:00.000+00:00,feeder,4,L2 Current (Max),A,27.75
930618,Brentwood Avenue Covey,2024-01-28T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,27.62
930618,Brentwood Avenue Covey,2024-01-28T07:10:00.000+00:00,feeder,4,L1 Current (Min),A,20.0
930618,Brentwood Avenue Covey,2024-01-28T07:10:00.000+00:00,feeder,4,L1 Current (Max),A,20.0
930618,Brentwood Avenue Covey,2024-01-28T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,20.0
930618,Brentwood Avenue Covey,2024-01-28T07:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T07:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.88
930618,Brentwood Avenue Covey,2024-01-28T07:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T07:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.87
930618,Brentwood Avenue Covey,2024-01-28T07:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T07:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.81
930618,Brentwood Avenue Covey,2024-01-28T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-28T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-28T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-28T07:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99371
930618,Brentwood Avenue Covey,2024-01-28T07:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93448
930618,Brentwood Avenue Covey,2024-01-28T07:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97186
930618,Brentwood Avenue Covey,2024-01-28T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
930618,Brentwood Avenue Covey,2024-01-28T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
930618,Brentwood Avenue Covey,2024-01-28T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
930618,Brentwood Avenue Covey,2024-01-28T07:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T07:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T07:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T07:10:00.000+00:00,feeder,3,L3 Current (Min),A,59.62
930618,Brentwood Avenue Covey,2024-01-28T07:10:00.000+00:00,feeder,3,L3 Current (Max),A,59.75
930618,Brentwood Avenue Covey,2024-01-28T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,59.62
930618,Brentwood Avenue Covey,2024-01-28T07:10:00.000+00:00,feeder,3,L2 Current (Min),A,43.12
930618,Brentwood Avenue Covey,2024-01-28T07:10:00.000+00:00,feeder,3,L2 Current (Max),A,43.38
930618,Brentwood Avenue Covey,2024-01-28T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,43.25
930618,Brentwood Avenue Covey,2024-01-28T07:10:00.000+00:00,feeder,3,L1 Current (Min),A,64.0
930618,Brentwood Avenue Covey,2024-01-28T07:10:00.000+00:00,feeder,3,L1 Current (Max),A,64.38
930618,Brentwood Avenue Covey,2024-01-28T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,64.12
930618,Brentwood Avenue Covey,2024-01-28T07:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T07:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-40.31
930618,Brentwood Avenue Covey,2024-01-28T07:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T07:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.31
930618,Brentwood Avenue Covey,2024-01-28T07:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T07:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.5
930618,Brentwood Avenue Covey,2024-01-28T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-28T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T07:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.70654
930618,Brentwood Avenue Covey,2024-01-28T07:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98514
930618,Brentwood Avenue Covey,2024-01-28T07:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9606
930618,Brentwood Avenue Covey,2024-01-28T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930618,Brentwood Avenue Covey,2024-01-28T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
930618,Brentwood Avenue Covey,2024-01-28T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
930618,Brentwood Avenue Covey,2024-01-28T07:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T07:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T07:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T07:10:00.000+00:00,feeder,2,L3 Current (Min),A,13.0
930618,Brentwood Avenue Covey,2024-01-28T07:10:00.000+00:00,feeder,2,L3 Current (Max),A,13.12
930618,Brentwood Avenue Covey,2024-01-28T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,13.0
930618,Brentwood Avenue Covey,2024-01-28T07:10:00.000+00:00,feeder,2,L2 Current (Min),A,34.88
930618,Brentwood Avenue Covey,2024-01-28T07:10:00.000+00:00,feeder,2,L2 Current (Max),A,35.0
930618,Brentwood Avenue Covey,2024-01-28T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,34.88
930618,Brentwood Avenue Covey,2024-01-28T07:10:00.000+00:00,feeder,2,L1 Current (Min),A,36.0
930618,Brentwood Avenue Covey,2024-01-28T07:10:00.000+00:00,feeder,2,L1 Current (Max),A,36.12
930618,Brentwood Avenue Covey,2024-01-28T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,36.12
930618,Brentwood Avenue Covey,2024-01-28T07:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T07:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-22.94
930618,Brentwood Avenue Covey,2024-01-28T07:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T07:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.19
930618,Brentwood Avenue Covey,2024-01-28T07:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T07:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.06
930618,Brentwood Avenue Covey,2024-01-28T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-28T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T07:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86596
930618,Brentwood Avenue Covey,2024-01-28T07:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94318
930618,Brentwood Avenue Covey,2024-01-28T07:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99069
930618,Brentwood Avenue Covey,2024-01-28T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930618,Brentwood Avenue Covey,2024-01-28T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
930618,Brentwood Avenue Covey,2024-01-28T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
930618,Brentwood Avenue Covey,2024-01-28T07:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T07:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T07:10:00.000+00:00,feeder,1,L3 Current (Min),A,27.38
930618,Brentwood Avenue Covey,2024-01-28T07:10:00.000+00:00,feeder,1,L3 Current (Max),A,27.5
930618,Brentwood Avenue Covey,2024-01-28T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,27.38
930618,Brentwood Avenue Covey,2024-01-28T07:10:00.000+00:00,feeder,1,L2 Current (Min),A,55.75
930618,Brentwood Avenue Covey,2024-01-28T07:10:00.000+00:00,feeder,1,L2 Current (Max),A,55.88
930618,Brentwood Avenue Covey,2024-01-28T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,55.88
930618,Brentwood Avenue Covey,2024-01-28T07:10:00.000+00:00,feeder,1,L1 Current (Min),A,106.0
930618,Brentwood Avenue Covey,2024-01-28T07:10:00.000+00:00,feeder,1,L1 Current (Max),A,106.25
930618,Brentwood Avenue Covey,2024-01-28T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,106.12
930618,Brentwood Avenue Covey,2024-01-28T07:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.48
930618,Brentwood Avenue Covey,2024-01-28T07:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.52
930618,Brentwood Avenue Covey,2024-01-28T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
930618,Brentwood Avenue Covey,2024-01-28T07:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.28
930618,Brentwood Avenue Covey,2024-01-28T07:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.28
930618,Brentwood Avenue Covey,2024-01-28T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
930618,Brentwood Avenue Covey,2024-01-28T07:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.0
930618,Brentwood Avenue Covey,2024-01-28T07:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.02
930618,Brentwood Avenue Covey,2024-01-28T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
930618,Brentwood Avenue Covey,2024-01-28T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-28T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930618,Brentwood Avenue Covey,2024-01-28T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930618,Brentwood Avenue Covey,2024-01-28T07:10:00.000+00:00,busbar,,L3 Active Power,kW,30.0
930618,Brentwood Avenue Covey,2024-01-28T07:10:00.000+00:00,busbar,,L2 Active Power,kW,37.0
930618,Brentwood Avenue Covey,2024-01-28T07:10:00.000+00:00,busbar,,L1 Active Power,kW,53.0
930618,Brentwood Avenue Covey,2024-01-28T07:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T07:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T07:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T07:10:00.000+00:00,busbar,,L3 Current (Min),A,130.5
930618,Brentwood Avenue Covey,2024-01-28T07:10:00.000+00:00,busbar,,L3 Current (Max),A,130.75
930618,Brentwood Avenue Covey,2024-01-28T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.62
930618,Brentwood Avenue Covey,2024-01-28T07:10:00.000+00:00,busbar,,L2 Current (Min),A,160.88
930618,Brentwood Avenue Covey,2024-01-28T07:10:00.000+00:00,busbar,,L2 Current (Max),A,161.62
930618,Brentwood Avenue Covey,2024-01-28T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,161.25
930618,Brentwood Avenue Covey,2024-01-28T07:10:00.000+00:00,busbar,,L1 Current (Min),A,225.5
930618,Brentwood Avenue Covey,2024-01-28T07:10:00.000+00:00,busbar,,L1 Current (Max),A,225.62
930618,Brentwood Avenue Covey,2024-01-28T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,225.5
930618,Brentwood Avenue Covey,2024-01-28T07:10:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-28T07:10:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-28T07:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T07:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.75
930618,Brentwood Avenue Covey,2024-01-28T07:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T07:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.0
930618,Brentwood Avenue Covey,2024-01-28T07:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T07:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.94
930618,Brentwood Avenue Covey,2024-01-28T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-28T07:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92755
930618,Brentwood Avenue Covey,2024-01-28T07:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92602
930618,Brentwood Avenue Covey,2024-01-28T07:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92798
930618,Brentwood Avenue Covey,2024-01-28T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
930618,Brentwood Avenue Covey,2024-01-28T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
930618,Brentwood Avenue Covey,2024-01-28T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
930618,Brentwood Avenue Covey,2024-01-28T07:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T07:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T07:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T07:00:00.000+00:00,feeder,4,L3 Current (Min),A,29.75
930618,Brentwood Avenue Covey,2024-01-28T07:00:00.000+00:00,feeder,4,L3 Current (Max),A,29.88
930618,Brentwood Avenue Covey,2024-01-28T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,29.88
930618,Brentwood Avenue Covey,2024-01-28T07:00:00.000+00:00,feeder,4,L2 Current (Min),A,26.5
930618,Brentwood Avenue Covey,2024-01-28T07:00:00.000+00:00,feeder,4,L2 Current (Max),A,26.62
930618,Brentwood Avenue Covey,2024-01-28T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,26.62
930618,Brentwood Avenue Covey,2024-01-28T07:00:00.000+00:00,feeder,4,L1 Current (Min),A,19.0
930618,Brentwood Avenue Covey,2024-01-28T07:00:00.000+00:00,feeder,4,L1 Current (Max),A,19.12
930618,Brentwood Avenue Covey,2024-01-28T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,19.0
930618,Brentwood Avenue Covey,2024-01-28T07:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T07:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.38
930618,Brentwood Avenue Covey,2024-01-28T07:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T07:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.0
930618,Brentwood Avenue Covey,2024-01-28T07:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T07:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.19
930618,Brentwood Avenue Covey,2024-01-28T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-28T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-28T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T07:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9967
930618,Brentwood Avenue Covey,2024-01-28T07:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.944
930618,Brentwood Avenue Covey,2024-01-28T07:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92953
930618,Brentwood Avenue Covey,2024-01-28T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
930618,Brentwood Avenue Covey,2024-01-28T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
930618,Brentwood Avenue Covey,2024-01-28T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-28T07:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T07:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T07:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T07:00:00.000+00:00,feeder,3,L3 Current (Min),A,71.88
930618,Brentwood Avenue Covey,2024-01-28T07:00:00.000+00:00,feeder,3,L3 Current (Max),A,71.88
930618,Brentwood Avenue Covey,2024-01-28T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,71.88
930618,Brentwood Avenue Covey,2024-01-28T07:00:00.000+00:00,feeder,3,L2 Current (Min),A,43.12
930618,Brentwood Avenue Covey,2024-01-28T07:00:00.000+00:00,feeder,3,L2 Current (Max),A,43.62
930618,Brentwood Avenue Covey,2024-01-28T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,43.5
930618,Brentwood Avenue Covey,2024-01-28T07:00:00.000+00:00,feeder,3,L1 Current (Min),A,38.62
930618,Brentwood Avenue Covey,2024-01-28T07:00:00.000+00:00,feeder,3,L1 Current (Max),A,38.62
930618,Brentwood Avenue Covey,2024-01-28T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,38.62
930618,Brentwood Avenue Covey,2024-01-28T07:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T07:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-37.19
930618,Brentwood Avenue Covey,2024-01-28T07:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T07:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.5
930618,Brentwood Avenue Covey,2024-01-28T07:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T07:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.81
930618,Brentwood Avenue Covey,2024-01-28T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-28T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T07:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.74188
930618,Brentwood Avenue Covey,2024-01-28T07:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93219
930618,Brentwood Avenue Covey,2024-01-28T07:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9667
930618,Brentwood Avenue Covey,2024-01-28T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930618,Brentwood Avenue Covey,2024-01-28T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
930618,Brentwood Avenue Covey,2024-01-28T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-28T07:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T07:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T07:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T07:00:00.000+00:00,feeder,2,L3 Current (Min),A,13.12
930618,Brentwood Avenue Covey,2024-01-28T07:00:00.000+00:00,feeder,2,L3 Current (Max),A,13.12
930618,Brentwood Avenue Covey,2024-01-28T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,13.12
930618,Brentwood Avenue Covey,2024-01-28T07:00:00.000+00:00,feeder,2,L2 Current (Min),A,15.5
930618,Brentwood Avenue Covey,2024-01-28T07:00:00.000+00:00,feeder,2,L2 Current (Max),A,15.5
930618,Brentwood Avenue Covey,2024-01-28T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,15.5
930618,Brentwood Avenue Covey,2024-01-28T07:00:00.000+00:00,feeder,2,L1 Current (Min),A,37.25
930618,Brentwood Avenue Covey,2024-01-28T07:00:00.000+00:00,feeder,2,L1 Current (Max),A,37.5
930618,Brentwood Avenue Covey,2024-01-28T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,37.38
930618,Brentwood Avenue Covey,2024-01-28T07:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T07:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.81
930618,Brentwood Avenue Covey,2024-01-28T07:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T07:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.81
930618,Brentwood Avenue Covey,2024-01-28T07:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T07:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.07
930618,Brentwood Avenue Covey,2024-01-28T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T07:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93774
930618,Brentwood Avenue Covey,2024-01-28T07:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97565
930618,Brentwood Avenue Covey,2024-01-28T07:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91952
930618,Brentwood Avenue Covey,2024-01-28T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-28T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
930618,Brentwood Avenue Covey,2024-01-28T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-28T07:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T07:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T07:00:00.000+00:00,feeder,1,L3 Current (Min),A,38.12
930618,Brentwood Avenue Covey,2024-01-28T07:00:00.000+00:00,feeder,1,L3 Current (Max),A,38.25
930618,Brentwood Avenue Covey,2024-01-28T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,38.12
930618,Brentwood Avenue Covey,2024-01-28T07:00:00.000+00:00,feeder,1,L2 Current (Min),A,67.0
930618,Brentwood Avenue Covey,2024-01-28T07:00:00.000+00:00,feeder,1,L2 Current (Max),A,67.12
930618,Brentwood Avenue Covey,2024-01-28T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,67.12
930618,Brentwood Avenue Covey,2024-01-28T07:00:00.000+00:00,feeder,1,L1 Current (Min),A,38.25
930618,Brentwood Avenue Covey,2024-01-28T07:00:00.000+00:00,feeder,1,L1 Current (Max),A,38.75
930618,Brentwood Avenue Covey,2024-01-28T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,38.5
930618,Brentwood Avenue Covey,2024-01-28T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.94
930618,Brentwood Avenue Covey,2024-01-28T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.0
930618,Brentwood Avenue Covey,2024-01-28T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
930618,Brentwood Avenue Covey,2024-01-28T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.7
930618,Brentwood Avenue Covey,2024-01-28T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.77
930618,Brentwood Avenue Covey,2024-01-28T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
930618,Brentwood Avenue Covey,2024-01-28T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.83
930618,Brentwood Avenue Covey,2024-01-28T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.91
930618,Brentwood Avenue Covey,2024-01-28T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
930618,Brentwood Avenue Covey,2024-01-28T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-28T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-28T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-28T07:00:00.000+00:00,busbar,,L3 Active Power,kW,35.0
930618,Brentwood Avenue Covey,2024-01-28T07:00:00.000+00:00,busbar,,L2 Active Power,kW,36.0
930618,Brentwood Avenue Covey,2024-01-28T07:00:00.000+00:00,busbar,,L1 Active Power,kW,30.0
930618,Brentwood Avenue Covey,2024-01-28T07:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T07:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T07:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T07:00:00.000+00:00,busbar,,L3 Current (Min),A,149.88
930618,Brentwood Avenue Covey,2024-01-28T07:00:00.000+00:00,busbar,,L3 Current (Max),A,150.0
930618,Brentwood Avenue Covey,2024-01-28T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,150.0
930618,Brentwood Avenue Covey,2024-01-28T07:00:00.000+00:00,busbar,,L2 Current (Min),A,151.88
930618,Brentwood Avenue Covey,2024-01-28T07:00:00.000+00:00,busbar,,L2 Current (Max),A,152.5
930618,Brentwood Avenue Covey,2024-01-28T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,152.25
930618,Brentwood Avenue Covey,2024-01-28T07:00:00.000+00:00,busbar,,L1 Current (Min),A,132.88
930618,Brentwood Avenue Covey,2024-01-28T07:00:00.000+00:00,busbar,,L1 Current (Max),A,133.62
930618,Brentwood Avenue Covey,2024-01-28T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.25
930618,Brentwood Avenue Covey,2024-01-28T07:00:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-28T07:00:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-28T06:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T06:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-18.88
930618,Brentwood Avenue Covey,2024-01-28T06:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T06:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.25
930618,Brentwood Avenue Covey,2024-01-28T06:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T06:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.0
930618,Brentwood Avenue Covey,2024-01-28T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-28T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-28T06:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90048
930618,Brentwood Avenue Covey,2024-01-28T06:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9086
930618,Brentwood Avenue Covey,2024-01-28T06:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92404
930618,Brentwood Avenue Covey,2024-01-28T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
930618,Brentwood Avenue Covey,2024-01-28T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
930618,Brentwood Avenue Covey,2024-01-28T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
930618,Brentwood Avenue Covey,2024-01-28T06:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T06:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T06:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T06:50:00.000+00:00,feeder,4,L3 Current (Min),A,28.62
930618,Brentwood Avenue Covey,2024-01-28T06:50:00.000+00:00,feeder,4,L3 Current (Max),A,28.62
930618,Brentwood Avenue Covey,2024-01-28T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,28.62
930618,Brentwood Avenue Covey,2024-01-28T06:50:00.000+00:00,feeder,4,L2 Current (Min),A,23.5
930618,Brentwood Avenue Covey,2024-01-28T06:50:00.000+00:00,feeder,4,L2 Current (Max),A,23.62
930618,Brentwood Avenue Covey,2024-01-28T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,23.5
930618,Brentwood Avenue Covey,2024-01-28T06:50:00.000+00:00,feeder,4,L1 Current (Min),A,19.62
930618,Brentwood Avenue Covey,2024-01-28T06:50:00.000+00:00,feeder,4,L1 Current (Max),A,19.62
930618,Brentwood Avenue Covey,2024-01-28T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,19.62
930618,Brentwood Avenue Covey,2024-01-28T06:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T06:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.75
930618,Brentwood Avenue Covey,2024-01-28T06:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T06:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.87
930618,Brentwood Avenue Covey,2024-01-28T06:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T06:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.81
930618,Brentwood Avenue Covey,2024-01-28T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-28T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-28T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T06:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99564
930618,Brentwood Avenue Covey,2024-01-28T06:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95819
930618,Brentwood Avenue Covey,2024-01-28T06:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96719
930618,Brentwood Avenue Covey,2024-01-28T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
930618,Brentwood Avenue Covey,2024-01-28T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
930618,Brentwood Avenue Covey,2024-01-28T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
930618,Brentwood Avenue Covey,2024-01-28T06:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T06:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T06:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T06:50:00.000+00:00,feeder,3,L3 Current (Min),A,62.62
930618,Brentwood Avenue Covey,2024-01-28T06:50:00.000+00:00,feeder,3,L3 Current (Max),A,62.62
930618,Brentwood Avenue Covey,2024-01-28T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,62.62
930618,Brentwood Avenue Covey,2024-01-28T06:50:00.000+00:00,feeder,3,L2 Current (Min),A,50.25
930618,Brentwood Avenue Covey,2024-01-28T06:50:00.000+00:00,feeder,3,L2 Current (Max),A,50.62
930618,Brentwood Avenue Covey,2024-01-28T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,50.38
930618,Brentwood Avenue Covey,2024-01-28T06:50:00.000+00:00,feeder,3,L1 Current (Min),A,54.5
930618,Brentwood Avenue Covey,2024-01-28T06:50:00.000+00:00,feeder,3,L1 Current (Max),A,54.62
930618,Brentwood Avenue Covey,2024-01-28T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,54.5
930618,Brentwood Avenue Covey,2024-01-28T06:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T06:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-34.81
930618,Brentwood Avenue Covey,2024-01-28T06:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T06:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.69
930618,Brentwood Avenue Covey,2024-01-28T06:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T06:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.81
930618,Brentwood Avenue Covey,2024-01-28T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-28T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T06:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.75998
930618,Brentwood Avenue Covey,2024-01-28T06:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96939
930618,Brentwood Avenue Covey,2024-01-28T06:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9104
930618,Brentwood Avenue Covey,2024-01-28T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930618,Brentwood Avenue Covey,2024-01-28T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930618,Brentwood Avenue Covey,2024-01-28T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
930618,Brentwood Avenue Covey,2024-01-28T06:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T06:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T06:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T06:50:00.000+00:00,feeder,2,L3 Current (Min),A,12.75
930618,Brentwood Avenue Covey,2024-01-28T06:50:00.000+00:00,feeder,2,L3 Current (Max),A,12.88
930618,Brentwood Avenue Covey,2024-01-28T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,12.88
930618,Brentwood Avenue Covey,2024-01-28T06:50:00.000+00:00,feeder,2,L2 Current (Min),A,22.5
930618,Brentwood Avenue Covey,2024-01-28T06:50:00.000+00:00,feeder,2,L2 Current (Max),A,22.5
930618,Brentwood Avenue Covey,2024-01-28T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,22.5
930618,Brentwood Avenue Covey,2024-01-28T06:50:00.000+00:00,feeder,2,L1 Current (Min),A,24.25
930618,Brentwood Avenue Covey,2024-01-28T06:50:00.000+00:00,feeder,2,L1 Current (Max),A,24.38
930618,Brentwood Avenue Covey,2024-01-28T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,24.38
