Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930618,Brentwood Avenue Covey,2024-01-28T06:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T06:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-31.69
930618,Brentwood Avenue Covey,2024-01-28T06:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T06:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.0
930618,Brentwood Avenue Covey,2024-01-28T06:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T06:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.44
930618,Brentwood Avenue Covey,2024-01-28T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-28T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T06:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.77368
930618,Brentwood Avenue Covey,2024-01-28T06:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96579
930618,Brentwood Avenue Covey,2024-01-28T06:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9555
930618,Brentwood Avenue Covey,2024-01-28T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930618,Brentwood Avenue Covey,2024-01-28T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
930618,Brentwood Avenue Covey,2024-01-28T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
930618,Brentwood Avenue Covey,2024-01-28T06:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T06:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T06:50:00.000+00:00,feeder,1,L3 Current (Min),A,20.5
930618,Brentwood Avenue Covey,2024-01-28T06:50:00.000+00:00,feeder,1,L3 Current (Max),A,20.62
930618,Brentwood Avenue Covey,2024-01-28T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,20.62
930618,Brentwood Avenue Covey,2024-01-28T06:50:00.000+00:00,feeder,1,L2 Current (Min),A,63.12
930618,Brentwood Avenue Covey,2024-01-28T06:50:00.000+00:00,feeder,1,L2 Current (Max),A,63.12
930618,Brentwood Avenue Covey,2024-01-28T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,63.12
930618,Brentwood Avenue Covey,2024-01-28T06:50:00.000+00:00,feeder,1,L1 Current (Min),A,48.12
930618,Brentwood Avenue Covey,2024-01-28T06:50:00.000+00:00,feeder,1,L1 Current (Max),A,49.5
930618,Brentwood Avenue Covey,2024-01-28T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,49.12
930618,Brentwood Avenue Covey,2024-01-28T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.98
930618,Brentwood Avenue Covey,2024-01-28T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.02
930618,Brentwood Avenue Covey,2024-01-28T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
930618,Brentwood Avenue Covey,2024-01-28T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.19
930618,Brentwood Avenue Covey,2024-01-28T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.22
930618,Brentwood Avenue Covey,2024-01-28T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
930618,Brentwood Avenue Covey,2024-01-28T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.52
930618,Brentwood Avenue Covey,2024-01-28T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.55
930618,Brentwood Avenue Covey,2024-01-28T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
930618,Brentwood Avenue Covey,2024-01-28T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-28T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-28T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930618,Brentwood Avenue Covey,2024-01-28T06:50:00.000+00:00,busbar,,L3 Active Power,kW,28.0
930618,Brentwood Avenue Covey,2024-01-28T06:50:00.000+00:00,busbar,,L2 Active Power,kW,37.0
930618,Brentwood Avenue Covey,2024-01-28T06:50:00.000+00:00,busbar,,L1 Active Power,kW,34.0
930618,Brentwood Avenue Covey,2024-01-28T06:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T06:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T06:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T06:50:00.000+00:00,busbar,,L3 Current (Min),A,120.38
930618,Brentwood Avenue Covey,2024-01-28T06:50:00.000+00:00,busbar,,L3 Current (Max),A,120.62
930618,Brentwood Avenue Covey,2024-01-28T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.5
930618,Brentwood Avenue Covey,2024-01-28T06:50:00.000+00:00,busbar,,L2 Current (Min),A,159.0
930618,Brentwood Avenue Covey,2024-01-28T06:50:00.000+00:00,busbar,,L2 Current (Max),A,159.62
930618,Brentwood Avenue Covey,2024-01-28T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,159.25
930618,Brentwood Avenue Covey,2024-01-28T06:50:00.000+00:00,busbar,,L1 Current (Min),A,146.38
930618,Brentwood Avenue Covey,2024-01-28T06:50:00.000+00:00,busbar,,L1 Current (Max),A,147.75
930618,Brentwood Avenue Covey,2024-01-28T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.25
930618,Brentwood Avenue Covey,2024-01-28T06:50:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-28T06:50:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-28T06:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T06:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-20.62
930618,Brentwood Avenue Covey,2024-01-28T06:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T06:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.81
930618,Brentwood Avenue Covey,2024-01-28T06:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T06:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.25
930618,Brentwood Avenue Covey,2024-01-28T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-28T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-28T06:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.88693
930618,Brentwood Avenue Covey,2024-01-28T06:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9371
930618,Brentwood Avenue Covey,2024-01-28T06:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.86859
930618,Brentwood Avenue Covey,2024-01-28T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
930618,Brentwood Avenue Covey,2024-01-28T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
930618,Brentwood Avenue Covey,2024-01-28T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930618,Brentwood Avenue Covey,2024-01-28T06:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T06:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T06:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T06:40:00.000+00:00,feeder,4,L3 Current (Min),A,27.5
930618,Brentwood Avenue Covey,2024-01-28T06:40:00.000+00:00,feeder,4,L3 Current (Max),A,27.62
930618,Brentwood Avenue Covey,2024-01-28T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,27.5
930618,Brentwood Avenue Covey,2024-01-28T06:40:00.000+00:00,feeder,4,L2 Current (Min),A,27.62
930618,Brentwood Avenue Covey,2024-01-28T06:40:00.000+00:00,feeder,4,L2 Current (Max),A,27.75
930618,Brentwood Avenue Covey,2024-01-28T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,27.62
930618,Brentwood Avenue Covey,2024-01-28T06:40:00.000+00:00,feeder,4,L1 Current (Min),A,16.12
930618,Brentwood Avenue Covey,2024-01-28T06:40:00.000+00:00,feeder,4,L1 Current (Max),A,16.12
930618,Brentwood Avenue Covey,2024-01-28T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,16.12
930618,Brentwood Avenue Covey,2024-01-28T06:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T06:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.69
930618,Brentwood Avenue Covey,2024-01-28T06:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T06:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.5
930618,Brentwood Avenue Covey,2024-01-28T06:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T06:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.44
930618,Brentwood Avenue Covey,2024-01-28T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930618,Brentwood Avenue Covey,2024-01-28T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-28T06:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99658
930618,Brentwood Avenue Covey,2024-01-28T06:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94244
930618,Brentwood Avenue Covey,2024-01-28T06:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96603
930618,Brentwood Avenue Covey,2024-01-28T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
930618,Brentwood Avenue Covey,2024-01-28T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-28T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
930618,Brentwood Avenue Covey,2024-01-28T06:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T06:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T06:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T06:40:00.000+00:00,feeder,3,L3 Current (Min),A,63.0
930618,Brentwood Avenue Covey,2024-01-28T06:40:00.000+00:00,feeder,3,L3 Current (Max),A,63.12
930618,Brentwood Avenue Covey,2024-01-28T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,63.12
930618,Brentwood Avenue Covey,2024-01-28T06:40:00.000+00:00,feeder,3,L2 Current (Min),A,39.0
930618,Brentwood Avenue Covey,2024-01-28T06:40:00.000+00:00,feeder,3,L2 Current (Max),A,39.12
930618,Brentwood Avenue Covey,2024-01-28T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,39.12
930618,Brentwood Avenue Covey,2024-01-28T06:40:00.000+00:00,feeder,3,L1 Current (Min),A,54.62
930618,Brentwood Avenue Covey,2024-01-28T06:40:00.000+00:00,feeder,3,L1 Current (Max),A,54.75
930618,Brentwood Avenue Covey,2024-01-28T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,54.75
930618,Brentwood Avenue Covey,2024-01-28T06:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T06:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-44.31
930618,Brentwood Avenue Covey,2024-01-28T06:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T06:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.25
930618,Brentwood Avenue Covey,2024-01-28T06:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T06:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.94
930618,Brentwood Avenue Covey,2024-01-28T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-28T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T06:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.66717
930618,Brentwood Avenue Covey,2024-01-28T06:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93021
930618,Brentwood Avenue Covey,2024-01-28T06:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96332
930618,Brentwood Avenue Covey,2024-01-28T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930618,Brentwood Avenue Covey,2024-01-28T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930618,Brentwood Avenue Covey,2024-01-28T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
930618,Brentwood Avenue Covey,2024-01-28T06:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T06:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T06:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T06:40:00.000+00:00,feeder,2,L3 Current (Min),A,12.25
930618,Brentwood Avenue Covey,2024-01-28T06:40:00.000+00:00,feeder,2,L3 Current (Max),A,12.38
930618,Brentwood Avenue Covey,2024-01-28T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,12.25
930618,Brentwood Avenue Covey,2024-01-28T06:40:00.000+00:00,feeder,2,L2 Current (Min),A,14.75
930618,Brentwood Avenue Covey,2024-01-28T06:40:00.000+00:00,feeder,2,L2 Current (Max),A,14.88
930618,Brentwood Avenue Covey,2024-01-28T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,14.88
930618,Brentwood Avenue Covey,2024-01-28T06:40:00.000+00:00,feeder,2,L1 Current (Min),A,35.0
930618,Brentwood Avenue Covey,2024-01-28T06:40:00.000+00:00,feeder,2,L1 Current (Max),A,35.0
930618,Brentwood Avenue Covey,2024-01-28T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,35.0
930618,Brentwood Avenue Covey,2024-01-28T06:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T06:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-23.75
930618,Brentwood Avenue Covey,2024-01-28T06:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T06:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.69
930618,Brentwood Avenue Covey,2024-01-28T06:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T06:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.43
930618,Brentwood Avenue Covey,2024-01-28T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-28T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T06:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.85956
930618,Brentwood Avenue Covey,2024-01-28T06:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90451
930618,Brentwood Avenue Covey,2024-01-28T06:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97525
930618,Brentwood Avenue Covey,2024-01-28T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930618,Brentwood Avenue Covey,2024-01-28T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-28T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
930618,Brentwood Avenue Covey,2024-01-28T06:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T06:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T06:40:00.000+00:00,feeder,1,L3 Current (Min),A,25.5
930618,Brentwood Avenue Covey,2024-01-28T06:40:00.000+00:00,feeder,1,L3 Current (Max),A,25.5
930618,Brentwood Avenue Covey,2024-01-28T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,25.5
930618,Brentwood Avenue Covey,2024-01-28T06:40:00.000+00:00,feeder,1,L2 Current (Min),A,40.5
930618,Brentwood Avenue Covey,2024-01-28T06:40:00.000+00:00,feeder,1,L2 Current (Max),A,40.75
930618,Brentwood Avenue Covey,2024-01-28T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,40.62
930618,Brentwood Avenue Covey,2024-01-28T06:40:00.000+00:00,feeder,1,L1 Current (Min),A,64.25
930618,Brentwood Avenue Covey,2024-01-28T06:40:00.000+00:00,feeder,1,L1 Current (Max),A,64.75
930618,Brentwood Avenue Covey,2024-01-28T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,64.5
930618,Brentwood Avenue Covey,2024-01-28T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.5
930618,Brentwood Avenue Covey,2024-01-28T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.53
930618,Brentwood Avenue Covey,2024-01-28T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
930618,Brentwood Avenue Covey,2024-01-28T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.25
930618,Brentwood Avenue Covey,2024-01-28T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.3
930618,Brentwood Avenue Covey,2024-01-28T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
930618,Brentwood Avenue Covey,2024-01-28T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.16
930618,Brentwood Avenue Covey,2024-01-28T06:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.23
930618,Brentwood Avenue Covey,2024-01-28T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
930618,Brentwood Avenue Covey,2024-01-28T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-28T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-28T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930618,Brentwood Avenue Covey,2024-01-28T06:40:00.000+00:00,busbar,,L3 Active Power,kW,29.0
930618,Brentwood Avenue Covey,2024-01-28T06:40:00.000+00:00,busbar,,L2 Active Power,kW,28.0
930618,Brentwood Avenue Covey,2024-01-28T06:40:00.000+00:00,busbar,,L1 Active Power,kW,40.0
930618,Brentwood Avenue Covey,2024-01-28T06:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T06:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T06:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T06:40:00.000+00:00,busbar,,L3 Current (Min),A,123.88
930618,Brentwood Avenue Covey,2024-01-28T06:40:00.000+00:00,busbar,,L3 Current (Max),A,124.0
930618,Brentwood Avenue Covey,2024-01-28T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.88
930618,Brentwood Avenue Covey,2024-01-28T06:40:00.000+00:00,busbar,,L2 Current (Min),A,122.12
930618,Brentwood Avenue Covey,2024-01-28T06:40:00.000+00:00,busbar,,L2 Current (Max),A,122.25
930618,Brentwood Avenue Covey,2024-01-28T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.12
930618,Brentwood Avenue Covey,2024-01-28T06:40:00.000+00:00,busbar,,L1 Current (Min),A,169.62
930618,Brentwood Avenue Covey,2024-01-28T06:40:00.000+00:00,busbar,,L1 Current (Max),A,170.0
930618,Brentwood Avenue Covey,2024-01-28T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,169.88
930618,Brentwood Avenue Covey,2024-01-28T06:40:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-28T06:40:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-28T06:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T06:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.5
930618,Brentwood Avenue Covey,2024-01-28T06:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T06:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.06
930618,Brentwood Avenue Covey,2024-01-28T06:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T06:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.25
930618,Brentwood Avenue Covey,2024-01-28T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-28T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-28T06:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92459
930618,Brentwood Avenue Covey,2024-01-28T06:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93951
930618,Brentwood Avenue Covey,2024-01-28T06:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.923
930618,Brentwood Avenue Covey,2024-01-28T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
930618,Brentwood Avenue Covey,2024-01-28T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
930618,Brentwood Avenue Covey,2024-01-28T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
930618,Brentwood Avenue Covey,2024-01-28T06:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T06:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T06:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T06:30:00.000+00:00,feeder,4,L3 Current (Min),A,29.5
930618,Brentwood Avenue Covey,2024-01-28T06:30:00.000+00:00,feeder,4,L3 Current (Max),A,29.62
930618,Brentwood Avenue Covey,2024-01-28T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,29.5
930618,Brentwood Avenue Covey,2024-01-28T06:30:00.000+00:00,feeder,4,L2 Current (Min),A,27.12
930618,Brentwood Avenue Covey,2024-01-28T06:30:00.000+00:00,feeder,4,L2 Current (Max),A,27.25
930618,Brentwood Avenue Covey,2024-01-28T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,27.12
930618,Brentwood Avenue Covey,2024-01-28T06:30:00.000+00:00,feeder,4,L1 Current (Min),A,17.0
930618,Brentwood Avenue Covey,2024-01-28T06:30:00.000+00:00,feeder,4,L1 Current (Max),A,17.12
930618,Brentwood Avenue Covey,2024-01-28T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,17.12
930618,Brentwood Avenue Covey,2024-01-28T06:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T06:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.56
930618,Brentwood Avenue Covey,2024-01-28T06:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T06:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.31
930618,Brentwood Avenue Covey,2024-01-28T06:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T06:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.0
930618,Brentwood Avenue Covey,2024-01-28T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930618,Brentwood Avenue Covey,2024-01-28T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T06:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98083
930618,Brentwood Avenue Covey,2024-01-28T06:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93881
930618,Brentwood Avenue Covey,2024-01-28T06:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98221
930618,Brentwood Avenue Covey,2024-01-28T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
930618,Brentwood Avenue Covey,2024-01-28T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-28T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
930618,Brentwood Avenue Covey,2024-01-28T06:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T06:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T06:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T06:30:00.000+00:00,feeder,3,L3 Current (Min),A,27.5
930618,Brentwood Avenue Covey,2024-01-28T06:30:00.000+00:00,feeder,3,L3 Current (Max),A,27.62
930618,Brentwood Avenue Covey,2024-01-28T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,27.62
930618,Brentwood Avenue Covey,2024-01-28T06:30:00.000+00:00,feeder,3,L2 Current (Min),A,38.75
930618,Brentwood Avenue Covey,2024-01-28T06:30:00.000+00:00,feeder,3,L2 Current (Max),A,38.75
930618,Brentwood Avenue Covey,2024-01-28T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,38.75
930618,Brentwood Avenue Covey,2024-01-28T06:30:00.000+00:00,feeder,3,L1 Current (Min),A,69.38
930618,Brentwood Avenue Covey,2024-01-28T06:30:00.000+00:00,feeder,3,L1 Current (Max),A,69.5
930618,Brentwood Avenue Covey,2024-01-28T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,69.5
930618,Brentwood Avenue Covey,2024-01-28T06:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T06:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-35.56
930618,Brentwood Avenue Covey,2024-01-28T06:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T06:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.88
930618,Brentwood Avenue Covey,2024-01-28T06:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T06:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.07
930618,Brentwood Avenue Covey,2024-01-28T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930618,Brentwood Avenue Covey,2024-01-28T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T06:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.7651
930618,Brentwood Avenue Covey,2024-01-28T06:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98041
930618,Brentwood Avenue Covey,2024-01-28T06:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9317
930618,Brentwood Avenue Covey,2024-01-28T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930618,Brentwood Avenue Covey,2024-01-28T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930618,Brentwood Avenue Covey,2024-01-28T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
930618,Brentwood Avenue Covey,2024-01-28T06:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T06:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T06:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T06:30:00.000+00:00,feeder,2,L3 Current (Min),A,13.0
930618,Brentwood Avenue Covey,2024-01-28T06:30:00.000+00:00,feeder,2,L3 Current (Max),A,13.12
930618,Brentwood Avenue Covey,2024-01-28T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,13.0
930618,Brentwood Avenue Covey,2024-01-28T06:30:00.000+00:00,feeder,2,L2 Current (Min),A,22.75
930618,Brentwood Avenue Covey,2024-01-28T06:30:00.000+00:00,feeder,2,L2 Current (Max),A,22.75
930618,Brentwood Avenue Covey,2024-01-28T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,22.75
930618,Brentwood Avenue Covey,2024-01-28T06:30:00.000+00:00,feeder,2,L1 Current (Min),A,25.12
930618,Brentwood Avenue Covey,2024-01-28T06:30:00.000+00:00,feeder,2,L1 Current (Max),A,25.12
930618,Brentwood Avenue Covey,2024-01-28T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,25.12
930618,Brentwood Avenue Covey,2024-01-28T06:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T06:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.31
930618,Brentwood Avenue Covey,2024-01-28T06:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T06:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.25
930618,Brentwood Avenue Covey,2024-01-28T06:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T06:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.19
930618,Brentwood Avenue Covey,2024-01-28T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-28T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T06:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90549
930618,Brentwood Avenue Covey,2024-01-28T06:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95676
930618,Brentwood Avenue Covey,2024-01-28T06:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96667
930618,Brentwood Avenue Covey,2024-01-28T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
930618,Brentwood Avenue Covey,2024-01-28T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
930618,Brentwood Avenue Covey,2024-01-28T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
930618,Brentwood Avenue Covey,2024-01-28T06:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T06:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T06:30:00.000+00:00,feeder,1,L3 Current (Min),A,31.62
930618,Brentwood Avenue Covey,2024-01-28T06:30:00.000+00:00,feeder,1,L3 Current (Max),A,31.62
930618,Brentwood Avenue Covey,2024-01-28T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,31.62
930618,Brentwood Avenue Covey,2024-01-28T06:30:00.000+00:00,feeder,1,L2 Current (Min),A,64.25
930618,Brentwood Avenue Covey,2024-01-28T06:30:00.000+00:00,feeder,1,L2 Current (Max),A,64.5
930618,Brentwood Avenue Covey,2024-01-28T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,64.38
930618,Brentwood Avenue Covey,2024-01-28T06:30:00.000+00:00,feeder,1,L1 Current (Min),A,50.75
930618,Brentwood Avenue Covey,2024-01-28T06:30:00.000+00:00,feeder,1,L1 Current (Max),A,50.75
930618,Brentwood Avenue Covey,2024-01-28T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,50.75
930618,Brentwood Avenue Covey,2024-01-28T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.5
930618,Brentwood Avenue Covey,2024-01-28T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.53
930618,Brentwood Avenue Covey,2024-01-28T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
930618,Brentwood Avenue Covey,2024-01-28T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.23
930618,Brentwood Avenue Covey,2024-01-28T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.31
930618,Brentwood Avenue Covey,2024-01-28T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
930618,Brentwood Avenue Covey,2024-01-28T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.03
930618,Brentwood Avenue Covey,2024-01-28T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.08
930618,Brentwood Avenue Covey,2024-01-28T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
930618,Brentwood Avenue Covey,2024-01-28T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930618,Brentwood Avenue Covey,2024-01-28T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-28T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930618,Brentwood Avenue Covey,2024-01-28T06:30:00.000+00:00,busbar,,L3 Active Power,kW,23.0
930618,Brentwood Avenue Covey,2024-01-28T06:30:00.000+00:00,busbar,,L2 Active Power,kW,36.0
930618,Brentwood Avenue Covey,2024-01-28T06:30:00.000+00:00,busbar,,L1 Active Power,kW,38.0
930618,Brentwood Avenue Covey,2024-01-28T06:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T06:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T06:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T06:30:00.000+00:00,busbar,,L3 Current (Min),A,100.38
930618,Brentwood Avenue Covey,2024-01-28T06:30:00.000+00:00,busbar,,L3 Current (Max),A,100.5
930618,Brentwood Avenue Covey,2024-01-28T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.5
930618,Brentwood Avenue Covey,2024-01-28T06:30:00.000+00:00,busbar,,L2 Current (Min),A,152.5
930618,Brentwood Avenue Covey,2024-01-28T06:30:00.000+00:00,busbar,,L2 Current (Max),A,152.75
930618,Brentwood Avenue Covey,2024-01-28T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,152.62
930618,Brentwood Avenue Covey,2024-01-28T06:30:00.000+00:00,busbar,,L1 Current (Min),A,161.88
930618,Brentwood Avenue Covey,2024-01-28T06:30:00.000+00:00,busbar,,L1 Current (Max),A,162.0
930618,Brentwood Avenue Covey,2024-01-28T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,162.0
930618,Brentwood Avenue Covey,2024-01-28T06:30:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-28T06:30:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-28T06:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T06:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-19.25
930618,Brentwood Avenue Covey,2024-01-28T06:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T06:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.25
930618,Brentwood Avenue Covey,2024-01-28T06:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T06:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-19.25
930618,Brentwood Avenue Covey,2024-01-28T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-28T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-28T06:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90207
930618,Brentwood Avenue Covey,2024-01-28T06:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91556
930618,Brentwood Avenue Covey,2024-01-28T06:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.86603
930618,Brentwood Avenue Covey,2024-01-28T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
930618,Brentwood Avenue Covey,2024-01-28T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
930618,Brentwood Avenue Covey,2024-01-28T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
930618,Brentwood Avenue Covey,2024-01-28T06:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T06:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T06:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T06:20:00.000+00:00,feeder,4,L3 Current (Min),A,28.12
930618,Brentwood Avenue Covey,2024-01-28T06:20:00.000+00:00,feeder,4,L3 Current (Max),A,28.12
930618,Brentwood Avenue Covey,2024-01-28T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,28.12
930618,Brentwood Avenue Covey,2024-01-28T06:20:00.000+00:00,feeder,4,L2 Current (Min),A,23.62
930618,Brentwood Avenue Covey,2024-01-28T06:20:00.000+00:00,feeder,4,L2 Current (Max),A,23.75
930618,Brentwood Avenue Covey,2024-01-28T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,23.62
930618,Brentwood Avenue Covey,2024-01-28T06:20:00.000+00:00,feeder,4,L1 Current (Min),A,16.75
930618,Brentwood Avenue Covey,2024-01-28T06:20:00.000+00:00,feeder,4,L1 Current (Max),A,16.88
930618,Brentwood Avenue Covey,2024-01-28T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,16.88
930618,Brentwood Avenue Covey,2024-01-28T06:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T06:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.75
930618,Brentwood Avenue Covey,2024-01-28T06:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T06:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.44
930618,Brentwood Avenue Covey,2024-01-28T06:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T06:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.13
930618,Brentwood Avenue Covey,2024-01-28T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-28T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-28T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-28T06:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97534
930618,Brentwood Avenue Covey,2024-01-28T06:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9332
930618,Brentwood Avenue Covey,2024-01-28T06:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96478
930618,Brentwood Avenue Covey,2024-01-28T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
930618,Brentwood Avenue Covey,2024-01-28T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-28T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
930618,Brentwood Avenue Covey,2024-01-28T06:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T06:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T06:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T06:20:00.000+00:00,feeder,3,L3 Current (Min),A,26.62
930618,Brentwood Avenue Covey,2024-01-28T06:20:00.000+00:00,feeder,3,L3 Current (Max),A,26.75
930618,Brentwood Avenue Covey,2024-01-28T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,26.62
930618,Brentwood Avenue Covey,2024-01-28T06:20:00.000+00:00,feeder,3,L2 Current (Min),A,37.5
930618,Brentwood Avenue Covey,2024-01-28T06:20:00.000+00:00,feeder,3,L2 Current (Max),A,37.75
930618,Brentwood Avenue Covey,2024-01-28T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,37.62
930618,Brentwood Avenue Covey,2024-01-28T06:20:00.000+00:00,feeder,3,L1 Current (Min),A,58.88
930618,Brentwood Avenue Covey,2024-01-28T06:20:00.000+00:00,feeder,3,L1 Current (Max),A,59.0
930618,Brentwood Avenue Covey,2024-01-28T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,58.88
930618,Brentwood Avenue Covey,2024-01-28T06:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T06:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-35.63
930618,Brentwood Avenue Covey,2024-01-28T06:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T06:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.69
930618,Brentwood Avenue Covey,2024-01-28T06:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T06:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.63
930618,Brentwood Avenue Covey,2024-01-28T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-28T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T06:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.76815
930618,Brentwood Avenue Covey,2024-01-28T06:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91159
930618,Brentwood Avenue Covey,2024-01-28T06:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91836
930618,Brentwood Avenue Covey,2024-01-28T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930618,Brentwood Avenue Covey,2024-01-28T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930618,Brentwood Avenue Covey,2024-01-28T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
930618,Brentwood Avenue Covey,2024-01-28T06:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T06:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T06:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T06:20:00.000+00:00,feeder,2,L3 Current (Min),A,12.75
930618,Brentwood Avenue Covey,2024-01-28T06:20:00.000+00:00,feeder,2,L3 Current (Max),A,12.75
930618,Brentwood Avenue Covey,2024-01-28T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,12.75
930618,Brentwood Avenue Covey,2024-01-28T06:20:00.000+00:00,feeder,2,L2 Current (Min),A,12.12
930618,Brentwood Avenue Covey,2024-01-28T06:20:00.000+00:00,feeder,2,L2 Current (Max),A,12.25
930618,Brentwood Avenue Covey,2024-01-28T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,12.12
930618,Brentwood Avenue Covey,2024-01-28T06:20:00.000+00:00,feeder,2,L1 Current (Min),A,24.25
930618,Brentwood Avenue Covey,2024-01-28T06:20:00.000+00:00,feeder,2,L1 Current (Max),A,24.25
930618,Brentwood Avenue Covey,2024-01-28T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,24.25
930618,Brentwood Avenue Covey,2024-01-28T06:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T06:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.63
930618,Brentwood Avenue Covey,2024-01-28T06:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T06:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.69
930618,Brentwood Avenue Covey,2024-01-28T06:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T06:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.06
930618,Brentwood Avenue Covey,2024-01-28T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-28T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T06:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94025
930618,Brentwood Avenue Covey,2024-01-28T06:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.8996
930618,Brentwood Avenue Covey,2024-01-28T06:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93484
930618,Brentwood Avenue Covey,2024-01-28T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-28T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-28T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-28T06:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T06:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T06:20:00.000+00:00,feeder,1,L3 Current (Min),A,37.75
930618,Brentwood Avenue Covey,2024-01-28T06:20:00.000+00:00,feeder,1,L3 Current (Max),A,37.88
930618,Brentwood Avenue Covey,2024-01-28T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,37.75
930618,Brentwood Avenue Covey,2024-01-28T06:20:00.000+00:00,feeder,1,L2 Current (Min),A,40.38
930618,Brentwood Avenue Covey,2024-01-28T06:20:00.000+00:00,feeder,1,L2 Current (Max),A,40.62
930618,Brentwood Avenue Covey,2024-01-28T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,40.5
930618,Brentwood Avenue Covey,2024-01-28T06:20:00.000+00:00,feeder,1,L1 Current (Min),A,40.25
930618,Brentwood Avenue Covey,2024-01-28T06:20:00.000+00:00,feeder,1,L1 Current (Max),A,40.75
930618,Brentwood Avenue Covey,2024-01-28T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,40.5
930618,Brentwood Avenue Covey,2024-01-28T06:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.2
930618,Brentwood Avenue Covey,2024-01-28T06:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.44
930618,Brentwood Avenue Covey,2024-01-28T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
930618,Brentwood Avenue Covey,2024-01-28T06:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.92
930618,Brentwood Avenue Covey,2024-01-28T06:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.14
930618,Brentwood Avenue Covey,2024-01-28T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
930618,Brentwood Avenue Covey,2024-01-28T06:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.88
930618,Brentwood Avenue Covey,2024-01-28T06:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.16
930618,Brentwood Avenue Covey,2024-01-28T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
930618,Brentwood Avenue Covey,2024-01-28T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-28T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-28T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930618,Brentwood Avenue Covey,2024-01-28T06:20:00.000+00:00,busbar,,L3 Active Power,kW,23.0
930618,Brentwood Avenue Covey,2024-01-28T06:20:00.000+00:00,busbar,,L2 Active Power,kW,25.0
930618,Brentwood Avenue Covey,2024-01-28T06:20:00.000+00:00,busbar,,L1 Active Power,kW,32.0
930618,Brentwood Avenue Covey,2024-01-28T06:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T06:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T06:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T06:20:00.000+00:00,busbar,,L3 Current (Min),A,104.12
930618,Brentwood Avenue Covey,2024-01-28T06:20:00.000+00:00,busbar,,L3 Current (Max),A,104.38
930618,Brentwood Avenue Covey,2024-01-28T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.12
930618,Brentwood Avenue Covey,2024-01-28T06:20:00.000+00:00,busbar,,L2 Current (Min),A,113.88
930618,Brentwood Avenue Covey,2024-01-28T06:20:00.000+00:00,busbar,,L2 Current (Max),A,113.88
930618,Brentwood Avenue Covey,2024-01-28T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.88
930618,Brentwood Avenue Covey,2024-01-28T06:20:00.000+00:00,busbar,,L1 Current (Min),A,139.62
930618,Brentwood Avenue Covey,2024-01-28T06:20:00.000+00:00,busbar,,L1 Current (Max),A,140.25
930618,Brentwood Avenue Covey,2024-01-28T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.0
930618,Brentwood Avenue Covey,2024-01-28T06:20:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-28T06:20:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-28T06:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T06:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.25
930618,Brentwood Avenue Covey,2024-01-28T06:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T06:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-20.5
930618,Brentwood Avenue Covey,2024-01-28T06:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T06:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.88
930618,Brentwood Avenue Covey,2024-01-28T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-28T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930618,Brentwood Avenue Covey,2024-01-28T06:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9284
930618,Brentwood Avenue Covey,2024-01-28T06:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.83639
930618,Brentwood Avenue Covey,2024-01-28T06:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91073
930618,Brentwood Avenue Covey,2024-01-28T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
930618,Brentwood Avenue Covey,2024-01-28T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
930618,Brentwood Avenue Covey,2024-01-28T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930618,Brentwood Avenue Covey,2024-01-28T06:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T06:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T06:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T06:10:00.000+00:00,feeder,4,L3 Current (Min),A,28.88
930618,Brentwood Avenue Covey,2024-01-28T06:10:00.000+00:00,feeder,4,L3 Current (Max),A,29.12
930618,Brentwood Avenue Covey,2024-01-28T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,29.0
930618,Brentwood Avenue Covey,2024-01-28T06:10:00.000+00:00,feeder,4,L2 Current (Min),A,17.62
930618,Brentwood Avenue Covey,2024-01-28T06:10:00.000+00:00,feeder,4,L2 Current (Max),A,17.75
930618,Brentwood Avenue Covey,2024-01-28T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,17.75
930618,Brentwood Avenue Covey,2024-01-28T06:10:00.000+00:00,feeder,4,L1 Current (Min),A,15.62
930618,Brentwood Avenue Covey,2024-01-28T06:10:00.000+00:00,feeder,4,L1 Current (Max),A,15.75
930618,Brentwood Avenue Covey,2024-01-28T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,15.75
930618,Brentwood Avenue Covey,2024-01-28T06:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T06:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.81
930618,Brentwood Avenue Covey,2024-01-28T06:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T06:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.13
930618,Brentwood Avenue Covey,2024-01-28T06:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T06:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.07
930618,Brentwood Avenue Covey,2024-01-28T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-28T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-28T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-28T06:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98294
930618,Brentwood Avenue Covey,2024-01-28T06:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9631
930618,Brentwood Avenue Covey,2024-01-28T06:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93564
930618,Brentwood Avenue Covey,2024-01-28T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
930618,Brentwood Avenue Covey,2024-01-28T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
