Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930618,Brentwood Avenue Covey,2024-01-28T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-28T06:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T06:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T06:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T06:10:00.000+00:00,feeder,3,L3 Current (Min),A,33.62
930618,Brentwood Avenue Covey,2024-01-28T06:10:00.000+00:00,feeder,3,L3 Current (Max),A,33.62
930618,Brentwood Avenue Covey,2024-01-28T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,33.62
930618,Brentwood Avenue Covey,2024-01-28T06:10:00.000+00:00,feeder,3,L2 Current (Min),A,51.38
930618,Brentwood Avenue Covey,2024-01-28T06:10:00.000+00:00,feeder,3,L2 Current (Max),A,51.62
930618,Brentwood Avenue Covey,2024-01-28T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,51.5
930618,Brentwood Avenue Covey,2024-01-28T06:10:00.000+00:00,feeder,3,L1 Current (Min),A,40.38
930618,Brentwood Avenue Covey,2024-01-28T06:10:00.000+00:00,feeder,3,L1 Current (Max),A,40.5
930618,Brentwood Avenue Covey,2024-01-28T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,40.5
930618,Brentwood Avenue Covey,2024-01-28T06:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T06:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-42.31
930618,Brentwood Avenue Covey,2024-01-28T06:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T06:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.19
930618,Brentwood Avenue Covey,2024-01-28T06:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T06:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.69
930618,Brentwood Avenue Covey,2024-01-28T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-28T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T06:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.69223
930618,Brentwood Avenue Covey,2024-01-28T06:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89331
930618,Brentwood Avenue Covey,2024-01-28T06:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95267
930618,Brentwood Avenue Covey,2024-01-28T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930618,Brentwood Avenue Covey,2024-01-28T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930618,Brentwood Avenue Covey,2024-01-28T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
930618,Brentwood Avenue Covey,2024-01-28T06:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T06:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T06:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T06:10:00.000+00:00,feeder,2,L3 Current (Min),A,12.25
930618,Brentwood Avenue Covey,2024-01-28T06:10:00.000+00:00,feeder,2,L3 Current (Max),A,12.5
930618,Brentwood Avenue Covey,2024-01-28T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,12.38
930618,Brentwood Avenue Covey,2024-01-28T06:10:00.000+00:00,feeder,2,L2 Current (Min),A,12.25
930618,Brentwood Avenue Covey,2024-01-28T06:10:00.000+00:00,feeder,2,L2 Current (Max),A,12.25
930618,Brentwood Avenue Covey,2024-01-28T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,12.25
930618,Brentwood Avenue Covey,2024-01-28T06:10:00.000+00:00,feeder,2,L1 Current (Min),A,31.88
930618,Brentwood Avenue Covey,2024-01-28T06:10:00.000+00:00,feeder,2,L1 Current (Max),A,32.0
930618,Brentwood Avenue Covey,2024-01-28T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,31.88
930618,Brentwood Avenue Covey,2024-01-28T06:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T06:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.31
930618,Brentwood Avenue Covey,2024-01-28T06:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T06:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.87
930618,Brentwood Avenue Covey,2024-01-28T06:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T06:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.63
930618,Brentwood Avenue Covey,2024-01-28T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-28T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-28T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T06:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95761
930618,Brentwood Avenue Covey,2024-01-28T06:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95743
930618,Brentwood Avenue Covey,2024-01-28T06:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97659
930618,Brentwood Avenue Covey,2024-01-28T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
930618,Brentwood Avenue Covey,2024-01-28T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
930618,Brentwood Avenue Covey,2024-01-28T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
930618,Brentwood Avenue Covey,2024-01-28T06:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T06:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T06:10:00.000+00:00,feeder,1,L3 Current (Min),A,45.75
930618,Brentwood Avenue Covey,2024-01-28T06:10:00.000+00:00,feeder,1,L3 Current (Max),A,45.88
930618,Brentwood Avenue Covey,2024-01-28T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,45.75
930618,Brentwood Avenue Covey,2024-01-28T06:10:00.000+00:00,feeder,1,L2 Current (Min),A,63.12
930618,Brentwood Avenue Covey,2024-01-28T06:10:00.000+00:00,feeder,1,L2 Current (Max),A,63.38
930618,Brentwood Avenue Covey,2024-01-28T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,63.12
930618,Brentwood Avenue Covey,2024-01-28T06:10:00.000+00:00,feeder,1,L1 Current (Min),A,62.62
930618,Brentwood Avenue Covey,2024-01-28T06:10:00.000+00:00,feeder,1,L1 Current (Max),A,66.38
930618,Brentwood Avenue Covey,2024-01-28T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,65.62
930618,Brentwood Avenue Covey,2024-01-28T06:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.47
930618,Brentwood Avenue Covey,2024-01-28T06:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.77
930618,Brentwood Avenue Covey,2024-01-28T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
930618,Brentwood Avenue Covey,2024-01-28T06:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.98
930618,Brentwood Avenue Covey,2024-01-28T06:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.31
930618,Brentwood Avenue Covey,2024-01-28T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
930618,Brentwood Avenue Covey,2024-01-28T06:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.98
930618,Brentwood Avenue Covey,2024-01-28T06:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.27
930618,Brentwood Avenue Covey,2024-01-28T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
930618,Brentwood Avenue Covey,2024-01-28T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-28T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930618,Brentwood Avenue Covey,2024-01-28T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-28T06:10:00.000+00:00,busbar,,L3 Active Power,kW,27.0
930618,Brentwood Avenue Covey,2024-01-28T06:10:00.000+00:00,busbar,,L2 Active Power,kW,33.0
930618,Brentwood Avenue Covey,2024-01-28T06:10:00.000+00:00,busbar,,L1 Active Power,kW,35.0
930618,Brentwood Avenue Covey,2024-01-28T06:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T06:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T06:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T06:10:00.000+00:00,busbar,,L3 Current (Min),A,118.62
930618,Brentwood Avenue Covey,2024-01-28T06:10:00.000+00:00,busbar,,L3 Current (Max),A,119.0
930618,Brentwood Avenue Covey,2024-01-28T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.75
930618,Brentwood Avenue Covey,2024-01-28T06:10:00.000+00:00,busbar,,L2 Current (Min),A,143.75
930618,Brentwood Avenue Covey,2024-01-28T06:10:00.000+00:00,busbar,,L2 Current (Max),A,144.0
930618,Brentwood Avenue Covey,2024-01-28T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,143.88
930618,Brentwood Avenue Covey,2024-01-28T06:10:00.000+00:00,busbar,,L1 Current (Min),A,150.12
930618,Brentwood Avenue Covey,2024-01-28T06:10:00.000+00:00,busbar,,L1 Current (Max),A,153.75
930618,Brentwood Avenue Covey,2024-01-28T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,153.0
930618,Brentwood Avenue Covey,2024-01-28T06:10:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-28T06:10:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-28T06:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T06:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.75
930618,Brentwood Avenue Covey,2024-01-28T06:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T06:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-19.25
930618,Brentwood Avenue Covey,2024-01-28T06:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T06:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,4.19
930618,Brentwood Avenue Covey,2024-01-28T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-28T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-28T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930618,Brentwood Avenue Covey,2024-01-28T06:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95282
930618,Brentwood Avenue Covey,2024-01-28T06:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.86914
930618,Brentwood Avenue Covey,2024-01-28T06:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90607
930618,Brentwood Avenue Covey,2024-01-28T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
930618,Brentwood Avenue Covey,2024-01-28T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
930618,Brentwood Avenue Covey,2024-01-28T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
930618,Brentwood Avenue Covey,2024-01-28T06:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T06:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T06:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T06:00:00.000+00:00,feeder,4,L3 Current (Min),A,30.38
930618,Brentwood Avenue Covey,2024-01-28T06:00:00.000+00:00,feeder,4,L3 Current (Max),A,30.38
930618,Brentwood Avenue Covey,2024-01-28T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,30.38
930618,Brentwood Avenue Covey,2024-01-28T06:00:00.000+00:00,feeder,4,L2 Current (Min),A,18.75
930618,Brentwood Avenue Covey,2024-01-28T06:00:00.000+00:00,feeder,4,L2 Current (Max),A,18.75
930618,Brentwood Avenue Covey,2024-01-28T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,18.75
930618,Brentwood Avenue Covey,2024-01-28T06:00:00.000+00:00,feeder,4,L1 Current (Min),A,15.25
930618,Brentwood Avenue Covey,2024-01-28T06:00:00.000+00:00,feeder,4,L1 Current (Max),A,16.75
930618,Brentwood Avenue Covey,2024-01-28T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,16.0
930618,Brentwood Avenue Covey,2024-01-28T06:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T06:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.56
930618,Brentwood Avenue Covey,2024-01-28T06:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T06:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.37
930618,Brentwood Avenue Covey,2024-01-28T06:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T06:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-26.31
930618,Brentwood Avenue Covey,2024-01-28T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-28T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-28T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-28T06:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98346
930618,Brentwood Avenue Covey,2024-01-28T06:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94559
930618,Brentwood Avenue Covey,2024-01-28T06:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84125
930618,Brentwood Avenue Covey,2024-01-28T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
930618,Brentwood Avenue Covey,2024-01-28T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
930618,Brentwood Avenue Covey,2024-01-28T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
930618,Brentwood Avenue Covey,2024-01-28T06:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T06:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T06:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T06:00:00.000+00:00,feeder,3,L3 Current (Min),A,35.25
930618,Brentwood Avenue Covey,2024-01-28T06:00:00.000+00:00,feeder,3,L3 Current (Max),A,35.25
930618,Brentwood Avenue Covey,2024-01-28T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,35.25
930618,Brentwood Avenue Covey,2024-01-28T06:00:00.000+00:00,feeder,3,L2 Current (Min),A,44.62
930618,Brentwood Avenue Covey,2024-01-28T06:00:00.000+00:00,feeder,3,L2 Current (Max),A,44.62
930618,Brentwood Avenue Covey,2024-01-28T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,44.62
930618,Brentwood Avenue Covey,2024-01-28T06:00:00.000+00:00,feeder,3,L1 Current (Min),A,26.5
930618,Brentwood Avenue Covey,2024-01-28T06:00:00.000+00:00,feeder,3,L1 Current (Max),A,26.5
930618,Brentwood Avenue Covey,2024-01-28T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,26.5
930618,Brentwood Avenue Covey,2024-01-28T06:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T06:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-42.38
930618,Brentwood Avenue Covey,2024-01-28T06:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T06:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-30.87
930618,Brentwood Avenue Covey,2024-01-28T06:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T06:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.06
930618,Brentwood Avenue Covey,2024-01-28T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-28T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T06:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.68881
930618,Brentwood Avenue Covey,2024-01-28T06:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.76385
930618,Brentwood Avenue Covey,2024-01-28T06:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97858
930618,Brentwood Avenue Covey,2024-01-28T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930618,Brentwood Avenue Covey,2024-01-28T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930618,Brentwood Avenue Covey,2024-01-28T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
930618,Brentwood Avenue Covey,2024-01-28T06:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T06:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T06:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T06:00:00.000+00:00,feeder,2,L3 Current (Min),A,12.12
930618,Brentwood Avenue Covey,2024-01-28T06:00:00.000+00:00,feeder,2,L3 Current (Max),A,12.12
930618,Brentwood Avenue Covey,2024-01-28T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,12.12
930618,Brentwood Avenue Covey,2024-01-28T06:00:00.000+00:00,feeder,2,L2 Current (Min),A,9.62
930618,Brentwood Avenue Covey,2024-01-28T06:00:00.000+00:00,feeder,2,L2 Current (Max),A,9.62
930618,Brentwood Avenue Covey,2024-01-28T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,9.62
930618,Brentwood Avenue Covey,2024-01-28T06:00:00.000+00:00,feeder,2,L1 Current (Min),A,45.5
930618,Brentwood Avenue Covey,2024-01-28T06:00:00.000+00:00,feeder,2,L1 Current (Max),A,45.5
930618,Brentwood Avenue Covey,2024-01-28T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,45.5
930618,Brentwood Avenue Covey,2024-01-28T06:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T06:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.07
930618,Brentwood Avenue Covey,2024-01-28T06:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T06:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.69
930618,Brentwood Avenue Covey,2024-01-28T06:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T06:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.69
930618,Brentwood Avenue Covey,2024-01-28T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T06:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94522
930618,Brentwood Avenue Covey,2024-01-28T06:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95044
930618,Brentwood Avenue Covey,2024-01-28T06:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93982
930618,Brentwood Avenue Covey,2024-01-28T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-28T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
930618,Brentwood Avenue Covey,2024-01-28T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-28T06:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T06:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T06:00:00.000+00:00,feeder,1,L3 Current (Min),A,37.5
930618,Brentwood Avenue Covey,2024-01-28T06:00:00.000+00:00,feeder,1,L3 Current (Max),A,37.5
930618,Brentwood Avenue Covey,2024-01-28T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,37.5
930618,Brentwood Avenue Covey,2024-01-28T06:00:00.000+00:00,feeder,1,L2 Current (Min),A,51.12
930618,Brentwood Avenue Covey,2024-01-28T06:00:00.000+00:00,feeder,1,L2 Current (Max),A,51.12
930618,Brentwood Avenue Covey,2024-01-28T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,51.12
930618,Brentwood Avenue Covey,2024-01-28T06:00:00.000+00:00,feeder,1,L1 Current (Min),A,38.38
930618,Brentwood Avenue Covey,2024-01-28T06:00:00.000+00:00,feeder,1,L1 Current (Max),A,38.75
930618,Brentwood Avenue Covey,2024-01-28T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,38.62
930618,Brentwood Avenue Covey,2024-01-28T06:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.56
930618,Brentwood Avenue Covey,2024-01-28T06:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.62
930618,Brentwood Avenue Covey,2024-01-28T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
930618,Brentwood Avenue Covey,2024-01-28T06:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.39
930618,Brentwood Avenue Covey,2024-01-28T06:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.45
930618,Brentwood Avenue Covey,2024-01-28T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
930618,Brentwood Avenue Covey,2024-01-28T06:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.33
930618,Brentwood Avenue Covey,2024-01-28T06:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.36
930618,Brentwood Avenue Covey,2024-01-28T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
930618,Brentwood Avenue Covey,2024-01-28T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930618,Brentwood Avenue Covey,2024-01-28T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930618,Brentwood Avenue Covey,2024-01-28T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930618,Brentwood Avenue Covey,2024-01-28T06:00:00.000+00:00,busbar,,L3 Active Power,kW,26.0
930618,Brentwood Avenue Covey,2024-01-28T06:00:00.000+00:00,busbar,,L2 Active Power,kW,28.0
930618,Brentwood Avenue Covey,2024-01-28T06:00:00.000+00:00,busbar,,L1 Active Power,kW,29.0
930618,Brentwood Avenue Covey,2024-01-28T06:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T06:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T06:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T06:00:00.000+00:00,busbar,,L3 Current (Min),A,113.25
930618,Brentwood Avenue Covey,2024-01-28T06:00:00.000+00:00,busbar,,L3 Current (Max),A,113.25
930618,Brentwood Avenue Covey,2024-01-28T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.25
930618,Brentwood Avenue Covey,2024-01-28T06:00:00.000+00:00,busbar,,L2 Current (Min),A,123.25
930618,Brentwood Avenue Covey,2024-01-28T06:00:00.000+00:00,busbar,,L2 Current (Max),A,123.25
930618,Brentwood Avenue Covey,2024-01-28T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.25
930618,Brentwood Avenue Covey,2024-01-28T06:00:00.000+00:00,busbar,,L1 Current (Min),A,124.0
930618,Brentwood Avenue Covey,2024-01-28T06:00:00.000+00:00,busbar,,L1 Current (Max),A,124.75
930618,Brentwood Avenue Covey,2024-01-28T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.38
930618,Brentwood Avenue Covey,2024-01-28T06:00:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-28T06:00:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-28T05:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T05:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.75
930618,Brentwood Avenue Covey,2024-01-28T05:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T05:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-25.31
930618,Brentwood Avenue Covey,2024-01-28T05:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T05:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.56
930618,Brentwood Avenue Covey,2024-01-28T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-28T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930618,Brentwood Avenue Covey,2024-01-28T05:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98138
930618,Brentwood Avenue Covey,2024-01-28T05:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.84601
930618,Brentwood Avenue Covey,2024-01-28T05:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.87378
930618,Brentwood Avenue Covey,2024-01-28T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
930618,Brentwood Avenue Covey,2024-01-28T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
930618,Brentwood Avenue Covey,2024-01-28T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930618,Brentwood Avenue Covey,2024-01-28T05:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T05:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T05:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T05:50:00.000+00:00,feeder,4,L3 Current (Min),A,45.38
930618,Brentwood Avenue Covey,2024-01-28T05:50:00.000+00:00,feeder,4,L3 Current (Max),A,49.62
930618,Brentwood Avenue Covey,2024-01-28T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,47.5
930618,Brentwood Avenue Covey,2024-01-28T05:50:00.000+00:00,feeder,4,L2 Current (Min),A,17.12
930618,Brentwood Avenue Covey,2024-01-28T05:50:00.000+00:00,feeder,4,L2 Current (Max),A,21.88
930618,Brentwood Avenue Covey,2024-01-28T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,19.5
930618,Brentwood Avenue Covey,2024-01-28T05:50:00.000+00:00,feeder,4,L1 Current (Min),A,14.0
930618,Brentwood Avenue Covey,2024-01-28T05:50:00.000+00:00,feeder,4,L1 Current (Max),A,14.12
930618,Brentwood Avenue Covey,2024-01-28T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,14.0
930618,Brentwood Avenue Covey,2024-01-28T05:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T05:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.06
930618,Brentwood Avenue Covey,2024-01-28T05:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T05:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.13
930618,Brentwood Avenue Covey,2024-01-28T05:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T05:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.87
930618,Brentwood Avenue Covey,2024-01-28T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930618,Brentwood Avenue Covey,2024-01-28T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T05:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98944
930618,Brentwood Avenue Covey,2024-01-28T05:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95987
930618,Brentwood Avenue Covey,2024-01-28T05:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96884
930618,Brentwood Avenue Covey,2024-01-28T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-28T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
930618,Brentwood Avenue Covey,2024-01-28T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
930618,Brentwood Avenue Covey,2024-01-28T05:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T05:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T05:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T05:50:00.000+00:00,feeder,3,L3 Current (Min),A,35.88
930618,Brentwood Avenue Covey,2024-01-28T05:50:00.000+00:00,feeder,3,L3 Current (Max),A,35.88
930618,Brentwood Avenue Covey,2024-01-28T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,35.88
930618,Brentwood Avenue Covey,2024-01-28T05:50:00.000+00:00,feeder,3,L2 Current (Min),A,45.0
930618,Brentwood Avenue Covey,2024-01-28T05:50:00.000+00:00,feeder,3,L2 Current (Max),A,45.12
930618,Brentwood Avenue Covey,2024-01-28T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,45.12
930618,Brentwood Avenue Covey,2024-01-28T05:50:00.000+00:00,feeder,3,L1 Current (Min),A,54.25
930618,Brentwood Avenue Covey,2024-01-28T05:50:00.000+00:00,feeder,3,L1 Current (Max),A,54.25
930618,Brentwood Avenue Covey,2024-01-28T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,54.25
930618,Brentwood Avenue Covey,2024-01-28T05:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T05:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-38.19
930618,Brentwood Avenue Covey,2024-01-28T05:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T05:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.75
930618,Brentwood Avenue Covey,2024-01-28T05:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T05:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.38
930618,Brentwood Avenue Covey,2024-01-28T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-28T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T05:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.73547
930618,Brentwood Avenue Covey,2024-01-28T05:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97015
930618,Brentwood Avenue Covey,2024-01-28T05:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89178
930618,Brentwood Avenue Covey,2024-01-28T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930618,Brentwood Avenue Covey,2024-01-28T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930618,Brentwood Avenue Covey,2024-01-28T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
930618,Brentwood Avenue Covey,2024-01-28T05:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T05:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T05:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T05:50:00.000+00:00,feeder,2,L3 Current (Min),A,12.0
930618,Brentwood Avenue Covey,2024-01-28T05:50:00.000+00:00,feeder,2,L3 Current (Max),A,12.0
930618,Brentwood Avenue Covey,2024-01-28T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,12.0
930618,Brentwood Avenue Covey,2024-01-28T05:50:00.000+00:00,feeder,2,L2 Current (Min),A,24.25
930618,Brentwood Avenue Covey,2024-01-28T05:50:00.000+00:00,feeder,2,L2 Current (Max),A,24.25
930618,Brentwood Avenue Covey,2024-01-28T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,24.25
930618,Brentwood Avenue Covey,2024-01-28T05:50:00.000+00:00,feeder,2,L1 Current (Min),A,22.38
930618,Brentwood Avenue Covey,2024-01-28T05:50:00.000+00:00,feeder,2,L1 Current (Max),A,22.38
930618,Brentwood Avenue Covey,2024-01-28T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,22.38
930618,Brentwood Avenue Covey,2024-01-28T05:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T05:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.31
930618,Brentwood Avenue Covey,2024-01-28T05:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T05:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.25
930618,Brentwood Avenue Covey,2024-01-28T05:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T05:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.63
930618,Brentwood Avenue Covey,2024-01-28T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-28T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T05:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95724
930618,Brentwood Avenue Covey,2024-01-28T05:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94318
930618,Brentwood Avenue Covey,2024-01-28T05:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96793
930618,Brentwood Avenue Covey,2024-01-28T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
930618,Brentwood Avenue Covey,2024-01-28T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
930618,Brentwood Avenue Covey,2024-01-28T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
930618,Brentwood Avenue Covey,2024-01-28T05:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T05:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T05:50:00.000+00:00,feeder,1,L3 Current (Min),A,43.62
930618,Brentwood Avenue Covey,2024-01-28T05:50:00.000+00:00,feeder,1,L3 Current (Max),A,43.75
930618,Brentwood Avenue Covey,2024-01-28T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,43.62
930618,Brentwood Avenue Covey,2024-01-28T05:50:00.000+00:00,feeder,1,L2 Current (Min),A,48.12
930618,Brentwood Avenue Covey,2024-01-28T05:50:00.000+00:00,feeder,1,L2 Current (Max),A,50.88
930618,Brentwood Avenue Covey,2024-01-28T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,49.5
930618,Brentwood Avenue Covey,2024-01-28T05:50:00.000+00:00,feeder,1,L1 Current (Min),A,51.12
930618,Brentwood Avenue Covey,2024-01-28T05:50:00.000+00:00,feeder,1,L1 Current (Max),A,51.38
930618,Brentwood Avenue Covey,2024-01-28T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,51.25
930618,Brentwood Avenue Covey,2024-01-28T05:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.02
930618,Brentwood Avenue Covey,2024-01-28T05:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.05
930618,Brentwood Avenue Covey,2024-01-28T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
930618,Brentwood Avenue Covey,2024-01-28T05:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.94
930618,Brentwood Avenue Covey,2024-01-28T05:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.97
930618,Brentwood Avenue Covey,2024-01-28T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
930618,Brentwood Avenue Covey,2024-01-28T05:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.0
930618,Brentwood Avenue Covey,2024-01-28T05:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.02
930618,Brentwood Avenue Covey,2024-01-28T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
930618,Brentwood Avenue Covey,2024-01-28T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930618,Brentwood Avenue Covey,2024-01-28T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930618,Brentwood Avenue Covey,2024-01-28T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-28T05:50:00.000+00:00,busbar,,L3 Active Power,kW,32.0
930618,Brentwood Avenue Covey,2024-01-28T05:50:00.000+00:00,busbar,,L2 Active Power,kW,32.0
930618,Brentwood Avenue Covey,2024-01-28T05:50:00.000+00:00,busbar,,L1 Active Power,kW,33.0
930618,Brentwood Avenue Covey,2024-01-28T05:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T05:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T05:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T05:50:00.000+00:00,busbar,,L3 Current (Min),A,135.12
930618,Brentwood Avenue Covey,2024-01-28T05:50:00.000+00:00,busbar,,L3 Current (Max),A,139.12
930618,Brentwood Avenue Covey,2024-01-28T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.12
930618,Brentwood Avenue Covey,2024-01-28T05:50:00.000+00:00,busbar,,L2 Current (Min),A,136.38
930618,Brentwood Avenue Covey,2024-01-28T05:50:00.000+00:00,busbar,,L2 Current (Max),A,139.12
930618,Brentwood Avenue Covey,2024-01-28T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.75
930618,Brentwood Avenue Covey,2024-01-28T05:50:00.000+00:00,busbar,,L1 Current (Min),A,140.88
930618,Brentwood Avenue Covey,2024-01-28T05:50:00.000+00:00,busbar,,L1 Current (Max),A,141.12
930618,Brentwood Avenue Covey,2024-01-28T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.0
930618,Brentwood Avenue Covey,2024-01-28T05:50:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-28T05:50:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-28T05:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T05:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.19
930618,Brentwood Avenue Covey,2024-01-28T05:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T05:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-25.62
930618,Brentwood Avenue Covey,2024-01-28T05:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T05:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-19.81
930618,Brentwood Avenue Covey,2024-01-28T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-28T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-28T05:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94617
930618,Brentwood Avenue Covey,2024-01-28T05:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.80029
930618,Brentwood Avenue Covey,2024-01-28T05:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.84967
930618,Brentwood Avenue Covey,2024-01-28T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
930618,Brentwood Avenue Covey,2024-01-28T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930618,Brentwood Avenue Covey,2024-01-28T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930618,Brentwood Avenue Covey,2024-01-28T05:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T05:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T05:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T05:40:00.000+00:00,feeder,4,L3 Current (Min),A,27.75
930618,Brentwood Avenue Covey,2024-01-28T05:40:00.000+00:00,feeder,4,L3 Current (Max),A,27.88
930618,Brentwood Avenue Covey,2024-01-28T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,27.88
930618,Brentwood Avenue Covey,2024-01-28T05:40:00.000+00:00,feeder,4,L2 Current (Min),A,16.88
930618,Brentwood Avenue Covey,2024-01-28T05:40:00.000+00:00,feeder,4,L2 Current (Max),A,17.0
930618,Brentwood Avenue Covey,2024-01-28T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,16.88
930618,Brentwood Avenue Covey,2024-01-28T05:40:00.000+00:00,feeder,4,L1 Current (Min),A,14.38
930618,Brentwood Avenue Covey,2024-01-28T05:40:00.000+00:00,feeder,4,L1 Current (Max),A,14.38
930618,Brentwood Avenue Covey,2024-01-28T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,14.38
930618,Brentwood Avenue Covey,2024-01-28T05:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T05:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.12
930618,Brentwood Avenue Covey,2024-01-28T05:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T05:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.75
930618,Brentwood Avenue Covey,2024-01-28T05:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T05:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-29.69
930618,Brentwood Avenue Covey,2024-01-28T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930618,Brentwood Avenue Covey,2024-01-28T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-28T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-28T05:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99576
930618,Brentwood Avenue Covey,2024-01-28T05:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93466
930618,Brentwood Avenue Covey,2024-01-28T05:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.8143
930618,Brentwood Avenue Covey,2024-01-28T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
930618,Brentwood Avenue Covey,2024-01-28T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-28T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
930618,Brentwood Avenue Covey,2024-01-28T05:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T05:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T05:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T05:40:00.000+00:00,feeder,3,L3 Current (Min),A,43.5
930618,Brentwood Avenue Covey,2024-01-28T05:40:00.000+00:00,feeder,3,L3 Current (Max),A,44.12
930618,Brentwood Avenue Covey,2024-01-28T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,43.88
930618,Brentwood Avenue Covey,2024-01-28T05:40:00.000+00:00,feeder,3,L2 Current (Min),A,37.62
930618,Brentwood Avenue Covey,2024-01-28T05:40:00.000+00:00,feeder,3,L2 Current (Max),A,37.75
930618,Brentwood Avenue Covey,2024-01-28T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,37.62
930618,Brentwood Avenue Covey,2024-01-28T05:40:00.000+00:00,feeder,3,L1 Current (Min),A,23.75
930618,Brentwood Avenue Covey,2024-01-28T05:40:00.000+00:00,feeder,3,L1 Current (Max),A,23.75
930618,Brentwood Avenue Covey,2024-01-28T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,23.75
930618,Brentwood Avenue Covey,2024-01-28T05:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T05:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-36.75
930618,Brentwood Avenue Covey,2024-01-28T05:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T05:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.75
930618,Brentwood Avenue Covey,2024-01-28T05:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T05:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.13
930618,Brentwood Avenue Covey,2024-01-28T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-28T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T05:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.75091
930618,Brentwood Avenue Covey,2024-01-28T05:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91598
930618,Brentwood Avenue Covey,2024-01-28T05:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9559
930618,Brentwood Avenue Covey,2024-01-28T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930618,Brentwood Avenue Covey,2024-01-28T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930618,Brentwood Avenue Covey,2024-01-28T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
930618,Brentwood Avenue Covey,2024-01-28T05:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T05:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T05:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T05:40:00.000+00:00,feeder,2,L3 Current (Min),A,11.62
930618,Brentwood Avenue Covey,2024-01-28T05:40:00.000+00:00,feeder,2,L3 Current (Max),A,11.75
930618,Brentwood Avenue Covey,2024-01-28T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,11.62
930618,Brentwood Avenue Covey,2024-01-28T05:40:00.000+00:00,feeder,2,L2 Current (Min),A,13.12
930618,Brentwood Avenue Covey,2024-01-28T05:40:00.000+00:00,feeder,2,L2 Current (Max),A,13.25
930618,Brentwood Avenue Covey,2024-01-28T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,13.12
930618,Brentwood Avenue Covey,2024-01-28T05:40:00.000+00:00,feeder,2,L1 Current (Min),A,34.0
930618,Brentwood Avenue Covey,2024-01-28T05:40:00.000+00:00,feeder,2,L1 Current (Max),A,34.0
930618,Brentwood Avenue Covey,2024-01-28T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,34.0
930618,Brentwood Avenue Covey,2024-01-28T05:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T05:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.87
930618,Brentwood Avenue Covey,2024-01-28T05:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T05:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.0
930618,Brentwood Avenue Covey,2024-01-28T05:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T05:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.87
930618,Brentwood Avenue Covey,2024-01-28T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-28T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T05:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97586
930618,Brentwood Avenue Covey,2024-01-28T05:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96185
930618,Brentwood Avenue Covey,2024-01-28T05:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96298
930618,Brentwood Avenue Covey,2024-01-28T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
930618,Brentwood Avenue Covey,2024-01-28T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
930618,Brentwood Avenue Covey,2024-01-28T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
930618,Brentwood Avenue Covey,2024-01-28T05:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T05:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T05:40:00.000+00:00,feeder,1,L3 Current (Min),A,56.12
930618,Brentwood Avenue Covey,2024-01-28T05:40:00.000+00:00,feeder,1,L3 Current (Max),A,56.12
930618,Brentwood Avenue Covey,2024-01-28T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,56.12
930618,Brentwood Avenue Covey,2024-01-28T05:40:00.000+00:00,feeder,1,L2 Current (Min),A,60.12
930618,Brentwood Avenue Covey,2024-01-28T05:40:00.000+00:00,feeder,1,L2 Current (Max),A,60.5
930618,Brentwood Avenue Covey,2024-01-28T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,60.38
930618,Brentwood Avenue Covey,2024-01-28T05:40:00.000+00:00,feeder,1,L1 Current (Min),A,50.88
930618,Brentwood Avenue Covey,2024-01-28T05:40:00.000+00:00,feeder,1,L1 Current (Max),A,51.12
930618,Brentwood Avenue Covey,2024-01-28T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,51.0
930618,Brentwood Avenue Covey,2024-01-28T05:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.06
930618,Brentwood Avenue Covey,2024-01-28T05:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.09
930618,Brentwood Avenue Covey,2024-01-28T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
930618,Brentwood Avenue Covey,2024-01-28T05:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.22
930618,Brentwood Avenue Covey,2024-01-28T05:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.23
930618,Brentwood Avenue Covey,2024-01-28T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
930618,Brentwood Avenue Covey,2024-01-28T05:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.22
930618,Brentwood Avenue Covey,2024-01-28T05:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.3
930618,Brentwood Avenue Covey,2024-01-28T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
930618,Brentwood Avenue Covey,2024-01-28T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930618,Brentwood Avenue Covey,2024-01-28T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930618,Brentwood Avenue Covey,2024-01-28T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930618,Brentwood Avenue Covey,2024-01-28T05:40:00.000+00:00,busbar,,L3 Active Power,kW,33.0
930618,Brentwood Avenue Covey,2024-01-28T05:40:00.000+00:00,busbar,,L2 Active Power,kW,29.0
930618,Brentwood Avenue Covey,2024-01-28T05:40:00.000+00:00,busbar,,L1 Active Power,kW,28.0
930618,Brentwood Avenue Covey,2024-01-28T05:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T05:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T05:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T05:40:00.000+00:00,busbar,,L3 Current (Min),A,137.0
930618,Brentwood Avenue Covey,2024-01-28T05:40:00.000+00:00,busbar,,L3 Current (Max),A,137.88
930618,Brentwood Avenue Covey,2024-01-28T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.38
930618,Brentwood Avenue Covey,2024-01-28T05:40:00.000+00:00,busbar,,L2 Current (Min),A,127.12
930618,Brentwood Avenue Covey,2024-01-28T05:40:00.000+00:00,busbar,,L2 Current (Max),A,127.25
930618,Brentwood Avenue Covey,2024-01-28T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.25
930618,Brentwood Avenue Covey,2024-01-28T05:40:00.000+00:00,busbar,,L1 Current (Min),A,121.62
930618,Brentwood Avenue Covey,2024-01-28T05:40:00.000+00:00,busbar,,L1 Current (Max),A,122.0
930618,Brentwood Avenue Covey,2024-01-28T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.88
930618,Brentwood Avenue Covey,2024-01-28T05:40:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-28T05:40:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-28T05:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T05:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.87
