Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930618,Brentwood Avenue Covey,2024-01-28T05:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T05:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-21.06
930618,Brentwood Avenue Covey,2024-01-28T05:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T05:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.75
930618,Brentwood Avenue Covey,2024-01-28T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930618,Brentwood Avenue Covey,2024-01-28T05:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92395
930618,Brentwood Avenue Covey,2024-01-28T05:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.85644
930618,Brentwood Avenue Covey,2024-01-28T05:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95715
930618,Brentwood Avenue Covey,2024-01-28T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
930618,Brentwood Avenue Covey,2024-01-28T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
930618,Brentwood Avenue Covey,2024-01-28T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
930618,Brentwood Avenue Covey,2024-01-28T05:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T05:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T05:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T05:30:00.000+00:00,feeder,4,L3 Current (Min),A,26.0
930618,Brentwood Avenue Covey,2024-01-28T05:30:00.000+00:00,feeder,4,L3 Current (Max),A,26.12
930618,Brentwood Avenue Covey,2024-01-28T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,26.0
930618,Brentwood Avenue Covey,2024-01-28T05:30:00.000+00:00,feeder,4,L2 Current (Min),A,19.62
930618,Brentwood Avenue Covey,2024-01-28T05:30:00.000+00:00,feeder,4,L2 Current (Max),A,19.75
930618,Brentwood Avenue Covey,2024-01-28T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,19.62
930618,Brentwood Avenue Covey,2024-01-28T05:30:00.000+00:00,feeder,4,L1 Current (Min),A,22.5
930618,Brentwood Avenue Covey,2024-01-28T05:30:00.000+00:00,feeder,4,L1 Current (Max),A,23.12
930618,Brentwood Avenue Covey,2024-01-28T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,22.75
930618,Brentwood Avenue Covey,2024-01-28T05:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T05:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.88
930618,Brentwood Avenue Covey,2024-01-28T05:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T05:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.44
930618,Brentwood Avenue Covey,2024-01-28T05:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T05:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-23.75
930618,Brentwood Avenue Covey,2024-01-28T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-28T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T05:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98474
930618,Brentwood Avenue Covey,2024-01-28T05:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9136
930618,Brentwood Avenue Covey,2024-01-28T05:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86624
930618,Brentwood Avenue Covey,2024-01-28T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
930618,Brentwood Avenue Covey,2024-01-28T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
930618,Brentwood Avenue Covey,2024-01-28T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
930618,Brentwood Avenue Covey,2024-01-28T05:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T05:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T05:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T05:30:00.000+00:00,feeder,3,L3 Current (Min),A,27.75
930618,Brentwood Avenue Covey,2024-01-28T05:30:00.000+00:00,feeder,3,L3 Current (Max),A,27.88
930618,Brentwood Avenue Covey,2024-01-28T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,27.88
930618,Brentwood Avenue Covey,2024-01-28T05:30:00.000+00:00,feeder,3,L2 Current (Min),A,32.0
930618,Brentwood Avenue Covey,2024-01-28T05:30:00.000+00:00,feeder,3,L2 Current (Max),A,32.25
930618,Brentwood Avenue Covey,2024-01-28T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,32.12
930618,Brentwood Avenue Covey,2024-01-28T05:30:00.000+00:00,feeder,3,L1 Current (Min),A,24.88
930618,Brentwood Avenue Covey,2024-01-28T05:30:00.000+00:00,feeder,3,L1 Current (Max),A,25.0
930618,Brentwood Avenue Covey,2024-01-28T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,24.88
930618,Brentwood Avenue Covey,2024-01-28T05:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T05:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-37.81
930618,Brentwood Avenue Covey,2024-01-28T05:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T05:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.69
930618,Brentwood Avenue Covey,2024-01-28T05:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T05:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.0
930618,Brentwood Avenue Covey,2024-01-28T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-28T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T05:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.74243
930618,Brentwood Avenue Covey,2024-01-28T05:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88553
930618,Brentwood Avenue Covey,2024-01-28T05:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90393
930618,Brentwood Avenue Covey,2024-01-28T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930618,Brentwood Avenue Covey,2024-01-28T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930618,Brentwood Avenue Covey,2024-01-28T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
930618,Brentwood Avenue Covey,2024-01-28T05:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T05:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T05:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T05:30:00.000+00:00,feeder,2,L3 Current (Min),A,12.25
930618,Brentwood Avenue Covey,2024-01-28T05:30:00.000+00:00,feeder,2,L3 Current (Max),A,12.25
930618,Brentwood Avenue Covey,2024-01-28T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,12.25
930618,Brentwood Avenue Covey,2024-01-28T05:30:00.000+00:00,feeder,2,L2 Current (Min),A,12.38
930618,Brentwood Avenue Covey,2024-01-28T05:30:00.000+00:00,feeder,2,L2 Current (Max),A,12.38
930618,Brentwood Avenue Covey,2024-01-28T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.38
930618,Brentwood Avenue Covey,2024-01-28T05:30:00.000+00:00,feeder,2,L1 Current (Min),A,21.5
930618,Brentwood Avenue Covey,2024-01-28T05:30:00.000+00:00,feeder,2,L1 Current (Max),A,21.62
930618,Brentwood Avenue Covey,2024-01-28T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,21.5
930618,Brentwood Avenue Covey,2024-01-28T05:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T05:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.94
930618,Brentwood Avenue Covey,2024-01-28T05:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T05:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.69
930618,Brentwood Avenue Covey,2024-01-28T05:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T05:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.31
930618,Brentwood Avenue Covey,2024-01-28T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-28T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T05:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9679
930618,Brentwood Avenue Covey,2024-01-28T05:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95093
930618,Brentwood Avenue Covey,2024-01-28T05:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93591
930618,Brentwood Avenue Covey,2024-01-28T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
930618,Brentwood Avenue Covey,2024-01-28T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
930618,Brentwood Avenue Covey,2024-01-28T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-28T05:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T05:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T05:30:00.000+00:00,feeder,1,L3 Current (Min),A,52.88
930618,Brentwood Avenue Covey,2024-01-28T05:30:00.000+00:00,feeder,1,L3 Current (Max),A,53.12
930618,Brentwood Avenue Covey,2024-01-28T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,52.88
930618,Brentwood Avenue Covey,2024-01-28T05:30:00.000+00:00,feeder,1,L2 Current (Min),A,49.0
930618,Brentwood Avenue Covey,2024-01-28T05:30:00.000+00:00,feeder,1,L2 Current (Max),A,49.12
930618,Brentwood Avenue Covey,2024-01-28T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,49.12
930618,Brentwood Avenue Covey,2024-01-28T05:30:00.000+00:00,feeder,1,L1 Current (Min),A,39.88
930618,Brentwood Avenue Covey,2024-01-28T05:30:00.000+00:00,feeder,1,L1 Current (Max),A,40.12
930618,Brentwood Avenue Covey,2024-01-28T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,40.0
930618,Brentwood Avenue Covey,2024-01-28T05:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.23
930618,Brentwood Avenue Covey,2024-01-28T05:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.25
930618,Brentwood Avenue Covey,2024-01-28T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
930618,Brentwood Avenue Covey,2024-01-28T05:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.19
930618,Brentwood Avenue Covey,2024-01-28T05:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.22
930618,Brentwood Avenue Covey,2024-01-28T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
930618,Brentwood Avenue Covey,2024-01-28T05:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.3
930618,Brentwood Avenue Covey,2024-01-28T05:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.3
930618,Brentwood Avenue Covey,2024-01-28T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
930618,Brentwood Avenue Covey,2024-01-28T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-28T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-28T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-28T05:30:00.000+00:00,busbar,,L3 Active Power,kW,27.0
930618,Brentwood Avenue Covey,2024-01-28T05:30:00.000+00:00,busbar,,L2 Active Power,kW,25.0
930618,Brentwood Avenue Covey,2024-01-28T05:30:00.000+00:00,busbar,,L1 Active Power,kW,24.0
930618,Brentwood Avenue Covey,2024-01-28T05:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T05:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T05:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T05:30:00.000+00:00,busbar,,L3 Current (Min),A,117.5
930618,Brentwood Avenue Covey,2024-01-28T05:30:00.000+00:00,busbar,,L3 Current (Max),A,117.75
930618,Brentwood Avenue Covey,2024-01-28T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.5
930618,Brentwood Avenue Covey,2024-01-28T05:30:00.000+00:00,busbar,,L2 Current (Min),A,112.88
930618,Brentwood Avenue Covey,2024-01-28T05:30:00.000+00:00,busbar,,L2 Current (Max),A,113.25
930618,Brentwood Avenue Covey,2024-01-28T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.0
930618,Brentwood Avenue Covey,2024-01-28T05:30:00.000+00:00,busbar,,L1 Current (Min),A,108.38
930618,Brentwood Avenue Covey,2024-01-28T05:30:00.000+00:00,busbar,,L1 Current (Max),A,108.88
930618,Brentwood Avenue Covey,2024-01-28T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.5
930618,Brentwood Avenue Covey,2024-01-28T05:30:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-28T05:30:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-28T05:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T05:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-17.75
930618,Brentwood Avenue Covey,2024-01-28T05:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T05:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-22.12
930618,Brentwood Avenue Covey,2024-01-28T05:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T05:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.44
930618,Brentwood Avenue Covey,2024-01-28T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-28T05:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91464
930618,Brentwood Avenue Covey,2024-01-28T05:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.8565
930618,Brentwood Avenue Covey,2024-01-28T05:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9378
930618,Brentwood Avenue Covey,2024-01-28T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
930618,Brentwood Avenue Covey,2024-01-28T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
930618,Brentwood Avenue Covey,2024-01-28T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
930618,Brentwood Avenue Covey,2024-01-28T05:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T05:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T05:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T05:20:00.000+00:00,feeder,4,L3 Current (Min),A,25.88
930618,Brentwood Avenue Covey,2024-01-28T05:20:00.000+00:00,feeder,4,L3 Current (Max),A,26.0
930618,Brentwood Avenue Covey,2024-01-28T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,26.0
930618,Brentwood Avenue Covey,2024-01-28T05:20:00.000+00:00,feeder,4,L2 Current (Min),A,20.62
930618,Brentwood Avenue Covey,2024-01-28T05:20:00.000+00:00,feeder,4,L2 Current (Max),A,20.75
930618,Brentwood Avenue Covey,2024-01-28T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,20.75
930618,Brentwood Avenue Covey,2024-01-28T05:20:00.000+00:00,feeder,4,L1 Current (Min),A,22.75
930618,Brentwood Avenue Covey,2024-01-28T05:20:00.000+00:00,feeder,4,L1 Current (Max),A,22.75
930618,Brentwood Avenue Covey,2024-01-28T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,22.75
930618,Brentwood Avenue Covey,2024-01-28T05:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T05:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.25
930618,Brentwood Avenue Covey,2024-01-28T05:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T05:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.19
930618,Brentwood Avenue Covey,2024-01-28T05:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T05:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-18.5
930618,Brentwood Avenue Covey,2024-01-28T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-28T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-28T05:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99115
930618,Brentwood Avenue Covey,2024-01-28T05:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93991
930618,Brentwood Avenue Covey,2024-01-28T05:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92224
930618,Brentwood Avenue Covey,2024-01-28T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-28T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
930618,Brentwood Avenue Covey,2024-01-28T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
930618,Brentwood Avenue Covey,2024-01-28T05:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T05:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T05:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T05:20:00.000+00:00,feeder,3,L3 Current (Min),A,36.25
930618,Brentwood Avenue Covey,2024-01-28T05:20:00.000+00:00,feeder,3,L3 Current (Max),A,36.25
930618,Brentwood Avenue Covey,2024-01-28T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,36.25
930618,Brentwood Avenue Covey,2024-01-28T05:20:00.000+00:00,feeder,3,L2 Current (Min),A,36.5
930618,Brentwood Avenue Covey,2024-01-28T05:20:00.000+00:00,feeder,3,L2 Current (Max),A,36.75
930618,Brentwood Avenue Covey,2024-01-28T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,36.62
930618,Brentwood Avenue Covey,2024-01-28T05:20:00.000+00:00,feeder,3,L1 Current (Min),A,34.25
930618,Brentwood Avenue Covey,2024-01-28T05:20:00.000+00:00,feeder,3,L1 Current (Max),A,34.75
930618,Brentwood Avenue Covey,2024-01-28T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,34.5
930618,Brentwood Avenue Covey,2024-01-28T05:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T05:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-36.44
930618,Brentwood Avenue Covey,2024-01-28T05:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T05:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.88
930618,Brentwood Avenue Covey,2024-01-28T05:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T05:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.31
930618,Brentwood Avenue Covey,2024-01-28T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-28T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T05:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.7442
930618,Brentwood Avenue Covey,2024-01-28T05:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.86923
930618,Brentwood Avenue Covey,2024-01-28T05:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91409
930618,Brentwood Avenue Covey,2024-01-28T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930618,Brentwood Avenue Covey,2024-01-28T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930618,Brentwood Avenue Covey,2024-01-28T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
930618,Brentwood Avenue Covey,2024-01-28T05:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T05:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T05:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T05:20:00.000+00:00,feeder,2,L3 Current (Min),A,11.62
930618,Brentwood Avenue Covey,2024-01-28T05:20:00.000+00:00,feeder,2,L3 Current (Max),A,11.75
930618,Brentwood Avenue Covey,2024-01-28T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,11.62
930618,Brentwood Avenue Covey,2024-01-28T05:20:00.000+00:00,feeder,2,L2 Current (Min),A,13.0
930618,Brentwood Avenue Covey,2024-01-28T05:20:00.000+00:00,feeder,2,L2 Current (Max),A,13.0
930618,Brentwood Avenue Covey,2024-01-28T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.0
930618,Brentwood Avenue Covey,2024-01-28T05:20:00.000+00:00,feeder,2,L1 Current (Min),A,22.12
930618,Brentwood Avenue Covey,2024-01-28T05:20:00.000+00:00,feeder,2,L1 Current (Max),A,22.25
930618,Brentwood Avenue Covey,2024-01-28T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,22.25
930618,Brentwood Avenue Covey,2024-01-28T05:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T05:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.57
930618,Brentwood Avenue Covey,2024-01-28T05:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T05:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.31
930618,Brentwood Avenue Covey,2024-01-28T05:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T05:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-23.0
930618,Brentwood Avenue Covey,2024-01-28T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-28T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-28T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T05:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94574
930618,Brentwood Avenue Covey,2024-01-28T05:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89447
930618,Brentwood Avenue Covey,2024-01-28T05:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86279
930618,Brentwood Avenue Covey,2024-01-28T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
930618,Brentwood Avenue Covey,2024-01-28T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
930618,Brentwood Avenue Covey,2024-01-28T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
930618,Brentwood Avenue Covey,2024-01-28T05:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T05:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T05:20:00.000+00:00,feeder,1,L3 Current (Min),A,42.12
930618,Brentwood Avenue Covey,2024-01-28T05:20:00.000+00:00,feeder,1,L3 Current (Max),A,42.25
930618,Brentwood Avenue Covey,2024-01-28T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,42.25
930618,Brentwood Avenue Covey,2024-01-28T05:20:00.000+00:00,feeder,1,L2 Current (Min),A,37.12
930618,Brentwood Avenue Covey,2024-01-28T05:20:00.000+00:00,feeder,1,L2 Current (Max),A,37.25
930618,Brentwood Avenue Covey,2024-01-28T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,37.12
930618,Brentwood Avenue Covey,2024-01-28T05:20:00.000+00:00,feeder,1,L1 Current (Min),A,27.75
930618,Brentwood Avenue Covey,2024-01-28T05:20:00.000+00:00,feeder,1,L1 Current (Max),A,28.25
930618,Brentwood Avenue Covey,2024-01-28T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,28.0
930618,Brentwood Avenue Covey,2024-01-28T05:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.31
930618,Brentwood Avenue Covey,2024-01-28T05:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.38
930618,Brentwood Avenue Covey,2024-01-28T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
930618,Brentwood Avenue Covey,2024-01-28T05:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.31
930618,Brentwood Avenue Covey,2024-01-28T05:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.38
930618,Brentwood Avenue Covey,2024-01-28T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
930618,Brentwood Avenue Covey,2024-01-28T05:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.31
930618,Brentwood Avenue Covey,2024-01-28T05:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.36
930618,Brentwood Avenue Covey,2024-01-28T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
930618,Brentwood Avenue Covey,2024-01-28T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-28T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930618,Brentwood Avenue Covey,2024-01-28T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930618,Brentwood Avenue Covey,2024-01-28T05:20:00.000+00:00,busbar,,L3 Active Power,kW,27.0
930618,Brentwood Avenue Covey,2024-01-28T05:20:00.000+00:00,busbar,,L2 Active Power,kW,24.0
930618,Brentwood Avenue Covey,2024-01-28T05:20:00.000+00:00,busbar,,L1 Active Power,kW,24.0
930618,Brentwood Avenue Covey,2024-01-28T05:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T05:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T05:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T05:20:00.000+00:00,busbar,,L3 Current (Min),A,114.25
930618,Brentwood Avenue Covey,2024-01-28T05:20:00.000+00:00,busbar,,L3 Current (Max),A,114.5
930618,Brentwood Avenue Covey,2024-01-28T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.38
930618,Brentwood Avenue Covey,2024-01-28T05:20:00.000+00:00,busbar,,L2 Current (Min),A,107.12
930618,Brentwood Avenue Covey,2024-01-28T05:20:00.000+00:00,busbar,,L2 Current (Max),A,107.5
930618,Brentwood Avenue Covey,2024-01-28T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.25
930618,Brentwood Avenue Covey,2024-01-28T05:20:00.000+00:00,busbar,,L1 Current (Min),A,106.88
930618,Brentwood Avenue Covey,2024-01-28T05:20:00.000+00:00,busbar,,L1 Current (Max),A,107.62
930618,Brentwood Avenue Covey,2024-01-28T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.38
930618,Brentwood Avenue Covey,2024-01-28T05:20:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-28T05:20:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-28T05:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T05:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-21.12
930618,Brentwood Avenue Covey,2024-01-28T05:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T05:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-23.06
930618,Brentwood Avenue Covey,2024-01-28T05:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T05:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.44
930618,Brentwood Avenue Covey,2024-01-28T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-28T05:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89514
930618,Brentwood Avenue Covey,2024-01-28T05:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.82364
930618,Brentwood Avenue Covey,2024-01-28T05:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95898
930618,Brentwood Avenue Covey,2024-01-28T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
930618,Brentwood Avenue Covey,2024-01-28T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930618,Brentwood Avenue Covey,2024-01-28T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
930618,Brentwood Avenue Covey,2024-01-28T05:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T05:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T05:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T05:10:00.000+00:00,feeder,4,L3 Current (Min),A,25.62
930618,Brentwood Avenue Covey,2024-01-28T05:10:00.000+00:00,feeder,4,L3 Current (Max),A,25.75
930618,Brentwood Avenue Covey,2024-01-28T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,25.62
930618,Brentwood Avenue Covey,2024-01-28T05:10:00.000+00:00,feeder,4,L2 Current (Min),A,17.25
930618,Brentwood Avenue Covey,2024-01-28T05:10:00.000+00:00,feeder,4,L2 Current (Max),A,17.38
930618,Brentwood Avenue Covey,2024-01-28T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,17.25
930618,Brentwood Avenue Covey,2024-01-28T05:10:00.000+00:00,feeder,4,L1 Current (Min),A,23.38
930618,Brentwood Avenue Covey,2024-01-28T05:10:00.000+00:00,feeder,4,L1 Current (Max),A,23.88
930618,Brentwood Avenue Covey,2024-01-28T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,23.75
930618,Brentwood Avenue Covey,2024-01-28T05:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T05:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.88
930618,Brentwood Avenue Covey,2024-01-28T05:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T05:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.12
930618,Brentwood Avenue Covey,2024-01-28T05:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T05:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-27.38
930618,Brentwood Avenue Covey,2024-01-28T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-28T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-28T05:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99512
930618,Brentwood Avenue Covey,2024-01-28T05:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89328
930618,Brentwood Avenue Covey,2024-01-28T05:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84036
930618,Brentwood Avenue Covey,2024-01-28T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
930618,Brentwood Avenue Covey,2024-01-28T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
930618,Brentwood Avenue Covey,2024-01-28T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
930618,Brentwood Avenue Covey,2024-01-28T05:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T05:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T05:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T05:10:00.000+00:00,feeder,3,L3 Current (Min),A,44.25
930618,Brentwood Avenue Covey,2024-01-28T05:10:00.000+00:00,feeder,3,L3 Current (Max),A,44.38
930618,Brentwood Avenue Covey,2024-01-28T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,44.25
930618,Brentwood Avenue Covey,2024-01-28T05:10:00.000+00:00,feeder,3,L2 Current (Min),A,28.12
930618,Brentwood Avenue Covey,2024-01-28T05:10:00.000+00:00,feeder,3,L2 Current (Max),A,28.25
930618,Brentwood Avenue Covey,2024-01-28T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,28.12
930618,Brentwood Avenue Covey,2024-01-28T05:10:00.000+00:00,feeder,3,L1 Current (Min),A,26.12
930618,Brentwood Avenue Covey,2024-01-28T05:10:00.000+00:00,feeder,3,L1 Current (Max),A,26.38
930618,Brentwood Avenue Covey,2024-01-28T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,26.25
930618,Brentwood Avenue Covey,2024-01-28T05:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T05:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-42.31
930618,Brentwood Avenue Covey,2024-01-28T05:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T05:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.81
930618,Brentwood Avenue Covey,2024-01-28T05:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T05:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.31
930618,Brentwood Avenue Covey,2024-01-28T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-28T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T05:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.68948
930618,Brentwood Avenue Covey,2024-01-28T05:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.84115
930618,Brentwood Avenue Covey,2024-01-28T05:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89136
930618,Brentwood Avenue Covey,2024-01-28T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930618,Brentwood Avenue Covey,2024-01-28T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930618,Brentwood Avenue Covey,2024-01-28T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
930618,Brentwood Avenue Covey,2024-01-28T05:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T05:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T05:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T05:10:00.000+00:00,feeder,2,L3 Current (Min),A,11.62
930618,Brentwood Avenue Covey,2024-01-28T05:10:00.000+00:00,feeder,2,L3 Current (Max),A,11.62
930618,Brentwood Avenue Covey,2024-01-28T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,11.62
930618,Brentwood Avenue Covey,2024-01-28T05:10:00.000+00:00,feeder,2,L2 Current (Min),A,11.62
930618,Brentwood Avenue Covey,2024-01-28T05:10:00.000+00:00,feeder,2,L2 Current (Max),A,11.75
930618,Brentwood Avenue Covey,2024-01-28T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,11.75
930618,Brentwood Avenue Covey,2024-01-28T05:10:00.000+00:00,feeder,2,L1 Current (Min),A,22.0
930618,Brentwood Avenue Covey,2024-01-28T05:10:00.000+00:00,feeder,2,L1 Current (Max),A,22.12
930618,Brentwood Avenue Covey,2024-01-28T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,22.12
930618,Brentwood Avenue Covey,2024-01-28T05:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T05:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.13
930618,Brentwood Avenue Covey,2024-01-28T05:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T05:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.07
930618,Brentwood Avenue Covey,2024-01-28T05:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T05:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.5
930618,Brentwood Avenue Covey,2024-01-28T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-28T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-28T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T05:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95505
930618,Brentwood Avenue Covey,2024-01-28T05:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94079
930618,Brentwood Avenue Covey,2024-01-28T05:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94192
930618,Brentwood Avenue Covey,2024-01-28T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
930618,Brentwood Avenue Covey,2024-01-28T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
930618,Brentwood Avenue Covey,2024-01-28T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
930618,Brentwood Avenue Covey,2024-01-28T05:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T05:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T05:10:00.000+00:00,feeder,1,L3 Current (Min),A,43.62
930618,Brentwood Avenue Covey,2024-01-28T05:10:00.000+00:00,feeder,1,L3 Current (Max),A,43.75
930618,Brentwood Avenue Covey,2024-01-28T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,43.62
930618,Brentwood Avenue Covey,2024-01-28T05:10:00.000+00:00,feeder,1,L2 Current (Min),A,50.62
930618,Brentwood Avenue Covey,2024-01-28T05:10:00.000+00:00,feeder,1,L2 Current (Max),A,50.62
930618,Brentwood Avenue Covey,2024-01-28T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,50.62
930618,Brentwood Avenue Covey,2024-01-28T05:10:00.000+00:00,feeder,1,L1 Current (Min),A,42.38
930618,Brentwood Avenue Covey,2024-01-28T05:10:00.000+00:00,feeder,1,L1 Current (Max),A,42.5
930618,Brentwood Avenue Covey,2024-01-28T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,42.38
930618,Brentwood Avenue Covey,2024-01-28T05:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.72
930618,Brentwood Avenue Covey,2024-01-28T05:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.77
930618,Brentwood Avenue Covey,2024-01-28T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
930618,Brentwood Avenue Covey,2024-01-28T05:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.78
930618,Brentwood Avenue Covey,2024-01-28T05:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.81
930618,Brentwood Avenue Covey,2024-01-28T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
930618,Brentwood Avenue Covey,2024-01-28T05:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.78
930618,Brentwood Avenue Covey,2024-01-28T05:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.81
930618,Brentwood Avenue Covey,2024-01-28T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
930618,Brentwood Avenue Covey,2024-01-28T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-28T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930618,Brentwood Avenue Covey,2024-01-28T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930618,Brentwood Avenue Covey,2024-01-28T05:10:00.000+00:00,busbar,,L3 Active Power,kW,29.0
930618,Brentwood Avenue Covey,2024-01-28T05:10:00.000+00:00,busbar,,L2 Active Power,kW,24.0
930618,Brentwood Avenue Covey,2024-01-28T05:10:00.000+00:00,busbar,,L1 Active Power,kW,25.0
930618,Brentwood Avenue Covey,2024-01-28T05:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T05:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T05:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T05:10:00.000+00:00,busbar,,L3 Current (Min),A,122.38
930618,Brentwood Avenue Covey,2024-01-28T05:10:00.000+00:00,busbar,,L3 Current (Max),A,122.62
930618,Brentwood Avenue Covey,2024-01-28T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.5
930618,Brentwood Avenue Covey,2024-01-28T05:10:00.000+00:00,busbar,,L2 Current (Min),A,107.12
930618,Brentwood Avenue Covey,2024-01-28T05:10:00.000+00:00,busbar,,L2 Current (Max),A,107.38
930618,Brentwood Avenue Covey,2024-01-28T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.25
930618,Brentwood Avenue Covey,2024-01-28T05:10:00.000+00:00,busbar,,L1 Current (Min),A,113.0
930618,Brentwood Avenue Covey,2024-01-28T05:10:00.000+00:00,busbar,,L1 Current (Max),A,113.75
930618,Brentwood Avenue Covey,2024-01-28T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.5
930618,Brentwood Avenue Covey,2024-01-28T05:10:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-28T05:10:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-28T05:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T05:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-19.06
930618,Brentwood Avenue Covey,2024-01-28T05:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T05:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-27.19
930618,Brentwood Avenue Covey,2024-01-28T05:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T05:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.75
930618,Brentwood Avenue Covey,2024-01-28T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-28T05:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90503
930618,Brentwood Avenue Covey,2024-01-28T05:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.78592
930618,Brentwood Avenue Covey,2024-01-28T05:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96786
930618,Brentwood Avenue Covey,2024-01-28T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
930618,Brentwood Avenue Covey,2024-01-28T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930618,Brentwood Avenue Covey,2024-01-28T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
930618,Brentwood Avenue Covey,2024-01-28T05:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T05:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T05:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T05:00:00.000+00:00,feeder,4,L3 Current (Min),A,25.0
930618,Brentwood Avenue Covey,2024-01-28T05:00:00.000+00:00,feeder,4,L3 Current (Max),A,25.12
930618,Brentwood Avenue Covey,2024-01-28T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,25.12
930618,Brentwood Avenue Covey,2024-01-28T05:00:00.000+00:00,feeder,4,L2 Current (Min),A,16.5
930618,Brentwood Avenue Covey,2024-01-28T05:00:00.000+00:00,feeder,4,L2 Current (Max),A,16.62
930618,Brentwood Avenue Covey,2024-01-28T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,16.5
930618,Brentwood Avenue Covey,2024-01-28T05:00:00.000+00:00,feeder,4,L1 Current (Min),A,29.62
930618,Brentwood Avenue Covey,2024-01-28T05:00:00.000+00:00,feeder,4,L1 Current (Max),A,42.62
930618,Brentwood Avenue Covey,2024-01-28T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,34.5
930618,Brentwood Avenue Covey,2024-01-28T05:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T05:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.75
930618,Brentwood Avenue Covey,2024-01-28T05:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T05:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-20.06
930618,Brentwood Avenue Covey,2024-01-28T05:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T05:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-27.69
930618,Brentwood Avenue Covey,2024-01-28T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-28T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-28T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-28T05:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99509
930618,Brentwood Avenue Covey,2024-01-28T05:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9104
930618,Brentwood Avenue Covey,2024-01-28T05:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.8305
930618,Brentwood Avenue Covey,2024-01-28T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
930618,Brentwood Avenue Covey,2024-01-28T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
930618,Brentwood Avenue Covey,2024-01-28T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
930618,Brentwood Avenue Covey,2024-01-28T05:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T05:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T05:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T05:00:00.000+00:00,feeder,3,L3 Current (Min),A,43.62
930618,Brentwood Avenue Covey,2024-01-28T05:00:00.000+00:00,feeder,3,L3 Current (Max),A,43.75
930618,Brentwood Avenue Covey,2024-01-28T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,43.75
930618,Brentwood Avenue Covey,2024-01-28T05:00:00.000+00:00,feeder,3,L2 Current (Min),A,36.0
930618,Brentwood Avenue Covey,2024-01-28T05:00:00.000+00:00,feeder,3,L2 Current (Max),A,36.62
930618,Brentwood Avenue Covey,2024-01-28T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,36.38
930618,Brentwood Avenue Covey,2024-01-28T05:00:00.000+00:00,feeder,3,L1 Current (Min),A,23.62
930618,Brentwood Avenue Covey,2024-01-28T05:00:00.000+00:00,feeder,3,L1 Current (Max),A,23.88
930618,Brentwood Avenue Covey,2024-01-28T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,23.75
930618,Brentwood Avenue Covey,2024-01-28T05:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T05:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-40.44
930618,Brentwood Avenue Covey,2024-01-28T05:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T05:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-28.56
930618,Brentwood Avenue Covey,2024-01-28T05:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T05:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-30.0
930618,Brentwood Avenue Covey,2024-01-28T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-28T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T05:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.71273
930618,Brentwood Avenue Covey,2024-01-28T05:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.8175
930618,Brentwood Avenue Covey,2024-01-28T05:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.80215
930618,Brentwood Avenue Covey,2024-01-28T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930618,Brentwood Avenue Covey,2024-01-28T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930618,Brentwood Avenue Covey,2024-01-28T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930618,Brentwood Avenue Covey,2024-01-28T05:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T05:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T05:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T05:00:00.000+00:00,feeder,2,L3 Current (Min),A,12.38
930618,Brentwood Avenue Covey,2024-01-28T05:00:00.000+00:00,feeder,2,L3 Current (Max),A,12.38
930618,Brentwood Avenue Covey,2024-01-28T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,12.38
930618,Brentwood Avenue Covey,2024-01-28T05:00:00.000+00:00,feeder,2,L2 Current (Min),A,12.75
930618,Brentwood Avenue Covey,2024-01-28T05:00:00.000+00:00,feeder,2,L2 Current (Max),A,12.75
930618,Brentwood Avenue Covey,2024-01-28T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.75
930618,Brentwood Avenue Covey,2024-01-28T05:00:00.000+00:00,feeder,2,L1 Current (Min),A,15.5
930618,Brentwood Avenue Covey,2024-01-28T05:00:00.000+00:00,feeder,2,L1 Current (Max),A,15.62
930618,Brentwood Avenue Covey,2024-01-28T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,15.62
930618,Brentwood Avenue Covey,2024-01-28T05:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T05:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.19
930618,Brentwood Avenue Covey,2024-01-28T05:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T05:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.56
930618,Brentwood Avenue Covey,2024-01-28T05:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T05:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.06
930618,Brentwood Avenue Covey,2024-01-28T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-28T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T05:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96207
930618,Brentwood Avenue Covey,2024-01-28T05:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91122
930618,Brentwood Avenue Covey,2024-01-28T05:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96811
930618,Brentwood Avenue Covey,2024-01-28T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
930618,Brentwood Avenue Covey,2024-01-28T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-28T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
930618,Brentwood Avenue Covey,2024-01-28T05:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T05:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
