Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930618,Brentwood Avenue Covey,2024-01-28T05:00:00.000+00:00,feeder,1,L3 Current (Min),A,43.88
930618,Brentwood Avenue Covey,2024-01-28T05:00:00.000+00:00,feeder,1,L3 Current (Max),A,44.12
930618,Brentwood Avenue Covey,2024-01-28T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,44.12
930618,Brentwood Avenue Covey,2024-01-28T05:00:00.000+00:00,feeder,1,L2 Current (Min),A,38.75
930618,Brentwood Avenue Covey,2024-01-28T05:00:00.000+00:00,feeder,1,L2 Current (Max),A,38.88
930618,Brentwood Avenue Covey,2024-01-28T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,38.88
930618,Brentwood Avenue Covey,2024-01-28T05:00:00.000+00:00,feeder,1,L1 Current (Min),A,50.62
930618,Brentwood Avenue Covey,2024-01-28T05:00:00.000+00:00,feeder,1,L1 Current (Max),A,50.88
930618,Brentwood Avenue Covey,2024-01-28T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,50.75
930618,Brentwood Avenue Covey,2024-01-28T05:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.81
930618,Brentwood Avenue Covey,2024-01-28T05:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.86
930618,Brentwood Avenue Covey,2024-01-28T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
930618,Brentwood Avenue Covey,2024-01-28T05:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.06
930618,Brentwood Avenue Covey,2024-01-28T05:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.14
930618,Brentwood Avenue Covey,2024-01-28T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
930618,Brentwood Avenue Covey,2024-01-28T05:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.86
930618,Brentwood Avenue Covey,2024-01-28T05:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.97
930618,Brentwood Avenue Covey,2024-01-28T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
930618,Brentwood Avenue Covey,2024-01-28T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-28T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
930618,Brentwood Avenue Covey,2024-01-28T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930618,Brentwood Avenue Covey,2024-01-28T05:00:00.000+00:00,busbar,,L3 Active Power,kW,29.0
930618,Brentwood Avenue Covey,2024-01-28T05:00:00.000+00:00,busbar,,L2 Active Power,kW,22.0
930618,Brentwood Avenue Covey,2024-01-28T05:00:00.000+00:00,busbar,,L1 Active Power,kW,28.0
930618,Brentwood Avenue Covey,2024-01-28T05:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T05:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T05:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T05:00:00.000+00:00,busbar,,L3 Current (Min),A,122.38
930618,Brentwood Avenue Covey,2024-01-28T05:00:00.000+00:00,busbar,,L3 Current (Max),A,123.0
930618,Brentwood Avenue Covey,2024-01-28T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.75
930618,Brentwood Avenue Covey,2024-01-28T05:00:00.000+00:00,busbar,,L2 Current (Min),A,103.75
930618,Brentwood Avenue Covey,2024-01-28T05:00:00.000+00:00,busbar,,L2 Current (Max),A,104.38
930618,Brentwood Avenue Covey,2024-01-28T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.0
930618,Brentwood Avenue Covey,2024-01-28T05:00:00.000+00:00,busbar,,L1 Current (Min),A,118.0
930618,Brentwood Avenue Covey,2024-01-28T05:00:00.000+00:00,busbar,,L1 Current (Max),A,130.62
930618,Brentwood Avenue Covey,2024-01-28T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.88
930618,Brentwood Avenue Covey,2024-01-28T05:00:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-28T05:00:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-28T04:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T04:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.94
930618,Brentwood Avenue Covey,2024-01-28T04:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T04:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-20.68
930618,Brentwood Avenue Covey,2024-01-28T04:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T04:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.06
930618,Brentwood Avenue Covey,2024-01-28T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-28T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930618,Brentwood Avenue Covey,2024-01-28T04:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94717
930618,Brentwood Avenue Covey,2024-01-28T04:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.86218
930618,Brentwood Avenue Covey,2024-01-28T04:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99435
930618,Brentwood Avenue Covey,2024-01-28T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
930618,Brentwood Avenue Covey,2024-01-28T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
930618,Brentwood Avenue Covey,2024-01-28T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
930618,Brentwood Avenue Covey,2024-01-28T04:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T04:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T04:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T04:50:00.000+00:00,feeder,4,L3 Current (Min),A,27.5
930618,Brentwood Avenue Covey,2024-01-28T04:50:00.000+00:00,feeder,4,L3 Current (Max),A,27.62
930618,Brentwood Avenue Covey,2024-01-28T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,27.62
930618,Brentwood Avenue Covey,2024-01-28T04:50:00.000+00:00,feeder,4,L2 Current (Min),A,19.75
930618,Brentwood Avenue Covey,2024-01-28T04:50:00.000+00:00,feeder,4,L2 Current (Max),A,19.88
930618,Brentwood Avenue Covey,2024-01-28T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,19.88
930618,Brentwood Avenue Covey,2024-01-28T04:50:00.000+00:00,feeder,4,L1 Current (Min),A,54.0
930618,Brentwood Avenue Covey,2024-01-28T04:50:00.000+00:00,feeder,4,L1 Current (Max),A,54.12
930618,Brentwood Avenue Covey,2024-01-28T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,54.12
930618,Brentwood Avenue Covey,2024-01-28T04:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T04:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.25
930618,Brentwood Avenue Covey,2024-01-28T04:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T04:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.06
930618,Brentwood Avenue Covey,2024-01-28T04:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T04:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.19
930618,Brentwood Avenue Covey,2024-01-28T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-28T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-28T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T04:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99008
930618,Brentwood Avenue Covey,2024-01-28T04:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93158
930618,Brentwood Avenue Covey,2024-01-28T04:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95993
930618,Brentwood Avenue Covey,2024-01-28T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
930618,Brentwood Avenue Covey,2024-01-28T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
930618,Brentwood Avenue Covey,2024-01-28T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
930618,Brentwood Avenue Covey,2024-01-28T04:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T04:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T04:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T04:50:00.000+00:00,feeder,3,L3 Current (Min),A,32.62
930618,Brentwood Avenue Covey,2024-01-28T04:50:00.000+00:00,feeder,3,L3 Current (Max),A,32.62
930618,Brentwood Avenue Covey,2024-01-28T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,32.62
930618,Brentwood Avenue Covey,2024-01-28T04:50:00.000+00:00,feeder,3,L2 Current (Min),A,42.88
930618,Brentwood Avenue Covey,2024-01-28T04:50:00.000+00:00,feeder,3,L2 Current (Max),A,42.88
930618,Brentwood Avenue Covey,2024-01-28T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,42.88
930618,Brentwood Avenue Covey,2024-01-28T04:50:00.000+00:00,feeder,3,L1 Current (Min),A,44.88
930618,Brentwood Avenue Covey,2024-01-28T04:50:00.000+00:00,feeder,3,L1 Current (Max),A,45.25
930618,Brentwood Avenue Covey,2024-01-28T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,45.0
930618,Brentwood Avenue Covey,2024-01-28T04:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T04:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-40.87
930618,Brentwood Avenue Covey,2024-01-28T04:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T04:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.31
930618,Brentwood Avenue Covey,2024-01-28T04:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T04:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-33.25
930618,Brentwood Avenue Covey,2024-01-28T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-28T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T04:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.70306
930618,Brentwood Avenue Covey,2024-01-28T04:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9263
930618,Brentwood Avenue Covey,2024-01-28T04:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.77386
930618,Brentwood Avenue Covey,2024-01-28T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930618,Brentwood Avenue Covey,2024-01-28T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
930618,Brentwood Avenue Covey,2024-01-28T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930618,Brentwood Avenue Covey,2024-01-28T04:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T04:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T04:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T04:50:00.000+00:00,feeder,2,L3 Current (Min),A,11.88
930618,Brentwood Avenue Covey,2024-01-28T04:50:00.000+00:00,feeder,2,L3 Current (Max),A,11.88
930618,Brentwood Avenue Covey,2024-01-28T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,11.88
930618,Brentwood Avenue Covey,2024-01-28T04:50:00.000+00:00,feeder,2,L2 Current (Min),A,17.88
930618,Brentwood Avenue Covey,2024-01-28T04:50:00.000+00:00,feeder,2,L2 Current (Max),A,17.88
930618,Brentwood Avenue Covey,2024-01-28T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,17.88
930618,Brentwood Avenue Covey,2024-01-28T04:50:00.000+00:00,feeder,2,L1 Current (Min),A,14.88
930618,Brentwood Avenue Covey,2024-01-28T04:50:00.000+00:00,feeder,2,L1 Current (Max),A,15.0
930618,Brentwood Avenue Covey,2024-01-28T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,14.88
930618,Brentwood Avenue Covey,2024-01-28T04:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T04:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.75
930618,Brentwood Avenue Covey,2024-01-28T04:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T04:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.19
930618,Brentwood Avenue Covey,2024-01-28T04:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T04:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.06
930618,Brentwood Avenue Covey,2024-01-28T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-28T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T04:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95932
930618,Brentwood Avenue Covey,2024-01-28T04:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90091
930618,Brentwood Avenue Covey,2024-01-28T04:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96793
930618,Brentwood Avenue Covey,2024-01-28T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
930618,Brentwood Avenue Covey,2024-01-28T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
930618,Brentwood Avenue Covey,2024-01-28T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
930618,Brentwood Avenue Covey,2024-01-28T04:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T04:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T04:50:00.000+00:00,feeder,1,L3 Current (Min),A,42.38
930618,Brentwood Avenue Covey,2024-01-28T04:50:00.000+00:00,feeder,1,L3 Current (Max),A,42.5
930618,Brentwood Avenue Covey,2024-01-28T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,42.38
930618,Brentwood Avenue Covey,2024-01-28T04:50:00.000+00:00,feeder,1,L2 Current (Min),A,37.5
930618,Brentwood Avenue Covey,2024-01-28T04:50:00.000+00:00,feeder,1,L2 Current (Max),A,37.75
930618,Brentwood Avenue Covey,2024-01-28T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,37.62
930618,Brentwood Avenue Covey,2024-01-28T04:50:00.000+00:00,feeder,1,L1 Current (Min),A,55.75
930618,Brentwood Avenue Covey,2024-01-28T04:50:00.000+00:00,feeder,1,L1 Current (Max),A,56.12
930618,Brentwood Avenue Covey,2024-01-28T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,55.88
930618,Brentwood Avenue Covey,2024-01-28T04:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.53
930618,Brentwood Avenue Covey,2024-01-28T04:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.61
930618,Brentwood Avenue Covey,2024-01-28T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
930618,Brentwood Avenue Covey,2024-01-28T04:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.73
930618,Brentwood Avenue Covey,2024-01-28T04:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.8
930618,Brentwood Avenue Covey,2024-01-28T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
930618,Brentwood Avenue Covey,2024-01-28T04:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.27
930618,Brentwood Avenue Covey,2024-01-28T04:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.28
930618,Brentwood Avenue Covey,2024-01-28T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
930618,Brentwood Avenue Covey,2024-01-28T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930618,Brentwood Avenue Covey,2024-01-28T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
930618,Brentwood Avenue Covey,2024-01-28T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-28T04:50:00.000+00:00,busbar,,L3 Active Power,kW,26.0
930618,Brentwood Avenue Covey,2024-01-28T04:50:00.000+00:00,busbar,,L2 Active Power,kW,26.0
930618,Brentwood Avenue Covey,2024-01-28T04:50:00.000+00:00,busbar,,L1 Active Power,kW,39.0
930618,Brentwood Avenue Covey,2024-01-28T04:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T04:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T04:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T04:50:00.000+00:00,busbar,,L3 Current (Min),A,112.5
930618,Brentwood Avenue Covey,2024-01-28T04:50:00.000+00:00,busbar,,L3 Current (Max),A,112.5
930618,Brentwood Avenue Covey,2024-01-28T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.5
930618,Brentwood Avenue Covey,2024-01-28T04:50:00.000+00:00,busbar,,L2 Current (Min),A,118.0
930618,Brentwood Avenue Covey,2024-01-28T04:50:00.000+00:00,busbar,,L2 Current (Max),A,118.12
930618,Brentwood Avenue Covey,2024-01-28T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.0
930618,Brentwood Avenue Covey,2024-01-28T04:50:00.000+00:00,busbar,,L1 Current (Min),A,167.5
930618,Brentwood Avenue Covey,2024-01-28T04:50:00.000+00:00,busbar,,L1 Current (Max),A,167.62
930618,Brentwood Avenue Covey,2024-01-28T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,167.62
930618,Brentwood Avenue Covey,2024-01-28T04:50:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-28T04:50:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-28T04:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T04:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.44
930618,Brentwood Avenue Covey,2024-01-28T04:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T04:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-26.81
930618,Brentwood Avenue Covey,2024-01-28T04:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T04:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.38
930618,Brentwood Avenue Covey,2024-01-28T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930618,Brentwood Avenue Covey,2024-01-28T04:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93512
930618,Brentwood Avenue Covey,2024-01-28T04:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.79696
930618,Brentwood Avenue Covey,2024-01-28T04:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9957
930618,Brentwood Avenue Covey,2024-01-28T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
930618,Brentwood Avenue Covey,2024-01-28T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930618,Brentwood Avenue Covey,2024-01-28T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
930618,Brentwood Avenue Covey,2024-01-28T04:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T04:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T04:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T04:40:00.000+00:00,feeder,4,L3 Current (Min),A,26.0
930618,Brentwood Avenue Covey,2024-01-28T04:40:00.000+00:00,feeder,4,L3 Current (Max),A,26.12
930618,Brentwood Avenue Covey,2024-01-28T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,26.12
930618,Brentwood Avenue Covey,2024-01-28T04:40:00.000+00:00,feeder,4,L2 Current (Min),A,16.62
930618,Brentwood Avenue Covey,2024-01-28T04:40:00.000+00:00,feeder,4,L2 Current (Max),A,16.88
930618,Brentwood Avenue Covey,2024-01-28T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,16.75
930618,Brentwood Avenue Covey,2024-01-28T04:40:00.000+00:00,feeder,4,L1 Current (Min),A,63.38
930618,Brentwood Avenue Covey,2024-01-28T04:40:00.000+00:00,feeder,4,L1 Current (Max),A,63.38
930618,Brentwood Avenue Covey,2024-01-28T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,63.38
930618,Brentwood Avenue Covey,2024-01-28T04:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T04:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.19
930618,Brentwood Avenue Covey,2024-01-28T04:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T04:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.5
930618,Brentwood Avenue Covey,2024-01-28T04:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T04:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-17.5
930618,Brentwood Avenue Covey,2024-01-28T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930618,Brentwood Avenue Covey,2024-01-28T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-28T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T04:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99335
930618,Brentwood Avenue Covey,2024-01-28T04:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96765
930618,Brentwood Avenue Covey,2024-01-28T04:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92514
930618,Brentwood Avenue Covey,2024-01-28T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
930618,Brentwood Avenue Covey,2024-01-28T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
930618,Brentwood Avenue Covey,2024-01-28T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
930618,Brentwood Avenue Covey,2024-01-28T04:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T04:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T04:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T04:40:00.000+00:00,feeder,3,L3 Current (Min),A,33.12
930618,Brentwood Avenue Covey,2024-01-28T04:40:00.000+00:00,feeder,3,L3 Current (Max),A,33.12
930618,Brentwood Avenue Covey,2024-01-28T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,33.12
930618,Brentwood Avenue Covey,2024-01-28T04:40:00.000+00:00,feeder,3,L2 Current (Min),A,55.62
930618,Brentwood Avenue Covey,2024-01-28T04:40:00.000+00:00,feeder,3,L2 Current (Max),A,55.75
930618,Brentwood Avenue Covey,2024-01-28T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,55.75
930618,Brentwood Avenue Covey,2024-01-28T04:40:00.000+00:00,feeder,3,L1 Current (Min),A,31.62
930618,Brentwood Avenue Covey,2024-01-28T04:40:00.000+00:00,feeder,3,L1 Current (Max),A,31.75
930618,Brentwood Avenue Covey,2024-01-28T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,31.75
930618,Brentwood Avenue Covey,2024-01-28T04:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T04:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-44.68
930618,Brentwood Avenue Covey,2024-01-28T04:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T04:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.31
930618,Brentwood Avenue Covey,2024-01-28T04:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T04:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-31.81
930618,Brentwood Avenue Covey,2024-01-28T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-28T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T04:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.66705
930618,Brentwood Avenue Covey,2024-01-28T04:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97861
930618,Brentwood Avenue Covey,2024-01-28T04:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.78842
930618,Brentwood Avenue Covey,2024-01-28T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930618,Brentwood Avenue Covey,2024-01-28T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
930618,Brentwood Avenue Covey,2024-01-28T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930618,Brentwood Avenue Covey,2024-01-28T04:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T04:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T04:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T04:40:00.000+00:00,feeder,2,L3 Current (Min),A,12.0
930618,Brentwood Avenue Covey,2024-01-28T04:40:00.000+00:00,feeder,2,L3 Current (Max),A,12.0
930618,Brentwood Avenue Covey,2024-01-28T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,12.0
930618,Brentwood Avenue Covey,2024-01-28T04:40:00.000+00:00,feeder,2,L2 Current (Min),A,31.88
930618,Brentwood Avenue Covey,2024-01-28T04:40:00.000+00:00,feeder,2,L2 Current (Max),A,32.0
930618,Brentwood Avenue Covey,2024-01-28T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,31.88
930618,Brentwood Avenue Covey,2024-01-28T04:40:00.000+00:00,feeder,2,L1 Current (Min),A,14.75
930618,Brentwood Avenue Covey,2024-01-28T04:40:00.000+00:00,feeder,2,L1 Current (Max),A,14.88
930618,Brentwood Avenue Covey,2024-01-28T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,14.75
930618,Brentwood Avenue Covey,2024-01-28T04:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T04:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.56
930618,Brentwood Avenue Covey,2024-01-28T04:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T04:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.13
930618,Brentwood Avenue Covey,2024-01-28T04:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T04:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.63
930618,Brentwood Avenue Covey,2024-01-28T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-28T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T04:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95477
930618,Brentwood Avenue Covey,2024-01-28T04:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91562
930618,Brentwood Avenue Covey,2024-01-28T04:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97604
930618,Brentwood Avenue Covey,2024-01-28T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-28T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-28T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
930618,Brentwood Avenue Covey,2024-01-28T04:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T04:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T04:40:00.000+00:00,feeder,1,L3 Current (Min),A,38.0
930618,Brentwood Avenue Covey,2024-01-28T04:40:00.000+00:00,feeder,1,L3 Current (Max),A,38.12
930618,Brentwood Avenue Covey,2024-01-28T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,38.0
930618,Brentwood Avenue Covey,2024-01-28T04:40:00.000+00:00,feeder,1,L2 Current (Min),A,38.62
930618,Brentwood Avenue Covey,2024-01-28T04:40:00.000+00:00,feeder,1,L2 Current (Max),A,45.12
930618,Brentwood Avenue Covey,2024-01-28T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,41.88
930618,Brentwood Avenue Covey,2024-01-28T04:40:00.000+00:00,feeder,1,L1 Current (Min),A,64.0
930618,Brentwood Avenue Covey,2024-01-28T04:40:00.000+00:00,feeder,1,L1 Current (Max),A,64.25
930618,Brentwood Avenue Covey,2024-01-28T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,64.12
930618,Brentwood Avenue Covey,2024-01-28T04:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.17
930618,Brentwood Avenue Covey,2024-01-28T04:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.19
930618,Brentwood Avenue Covey,2024-01-28T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
930618,Brentwood Avenue Covey,2024-01-28T04:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.16
930618,Brentwood Avenue Covey,2024-01-28T04:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.28
930618,Brentwood Avenue Covey,2024-01-28T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
930618,Brentwood Avenue Covey,2024-01-28T04:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.77
930618,Brentwood Avenue Covey,2024-01-28T04:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.78
930618,Brentwood Avenue Covey,2024-01-28T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
930618,Brentwood Avenue Covey,2024-01-28T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930618,Brentwood Avenue Covey,2024-01-28T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930618,Brentwood Avenue Covey,2024-01-28T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930618,Brentwood Avenue Covey,2024-01-28T04:40:00.000+00:00,busbar,,L3 Active Power,kW,25.0
930618,Brentwood Avenue Covey,2024-01-28T04:40:00.000+00:00,busbar,,L2 Active Power,kW,33.0
930618,Brentwood Avenue Covey,2024-01-28T04:40:00.000+00:00,busbar,,L1 Active Power,kW,41.0
930618,Brentwood Avenue Covey,2024-01-28T04:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T04:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T04:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T04:40:00.000+00:00,busbar,,L3 Current (Min),A,106.75
930618,Brentwood Avenue Covey,2024-01-28T04:40:00.000+00:00,busbar,,L3 Current (Max),A,106.75
930618,Brentwood Avenue Covey,2024-01-28T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.75
930618,Brentwood Avenue Covey,2024-01-28T04:40:00.000+00:00,busbar,,L2 Current (Min),A,141.5
930618,Brentwood Avenue Covey,2024-01-28T04:40:00.000+00:00,busbar,,L2 Current (Max),A,148.25
930618,Brentwood Avenue Covey,2024-01-28T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,144.88
930618,Brentwood Avenue Covey,2024-01-28T04:40:00.000+00:00,busbar,,L1 Current (Min),A,171.0
930618,Brentwood Avenue Covey,2024-01-28T04:40:00.000+00:00,busbar,,L1 Current (Max),A,171.12
930618,Brentwood Avenue Covey,2024-01-28T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,171.0
930618,Brentwood Avenue Covey,2024-01-28T04:40:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-28T04:40:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-28T04:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T04:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-21.25
930618,Brentwood Avenue Covey,2024-01-28T04:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T04:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-24.94
930618,Brentwood Avenue Covey,2024-01-28T04:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T04:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.06
930618,Brentwood Avenue Covey,2024-01-28T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930618,Brentwood Avenue Covey,2024-01-28T04:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.8959
930618,Brentwood Avenue Covey,2024-01-28T04:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.81353
930618,Brentwood Avenue Covey,2024-01-28T04:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99603
930618,Brentwood Avenue Covey,2024-01-28T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930618,Brentwood Avenue Covey,2024-01-28T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930618,Brentwood Avenue Covey,2024-01-28T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
930618,Brentwood Avenue Covey,2024-01-28T04:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T04:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T04:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T04:30:00.000+00:00,feeder,4,L3 Current (Min),A,25.12
930618,Brentwood Avenue Covey,2024-01-28T04:30:00.000+00:00,feeder,4,L3 Current (Max),A,25.12
930618,Brentwood Avenue Covey,2024-01-28T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,25.12
930618,Brentwood Avenue Covey,2024-01-28T04:30:00.000+00:00,feeder,4,L2 Current (Min),A,16.12
930618,Brentwood Avenue Covey,2024-01-28T04:30:00.000+00:00,feeder,4,L2 Current (Max),A,16.12
930618,Brentwood Avenue Covey,2024-01-28T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,16.12
930618,Brentwood Avenue Covey,2024-01-28T04:30:00.000+00:00,feeder,4,L1 Current (Min),A,62.5
930618,Brentwood Avenue Covey,2024-01-28T04:30:00.000+00:00,feeder,4,L1 Current (Max),A,62.75
930618,Brentwood Avenue Covey,2024-01-28T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,62.62
930618,Brentwood Avenue Covey,2024-01-28T04:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T04:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.44
930618,Brentwood Avenue Covey,2024-01-28T04:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T04:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.13
930618,Brentwood Avenue Covey,2024-01-28T04:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T04:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-18.56
930618,Brentwood Avenue Covey,2024-01-28T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-28T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-28T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-28T04:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98566
930618,Brentwood Avenue Covey,2024-01-28T04:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97049
930618,Brentwood Avenue Covey,2024-01-28T04:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9248
930618,Brentwood Avenue Covey,2024-01-28T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
930618,Brentwood Avenue Covey,2024-01-28T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
930618,Brentwood Avenue Covey,2024-01-28T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
930618,Brentwood Avenue Covey,2024-01-28T04:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T04:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T04:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T04:30:00.000+00:00,feeder,3,L3 Current (Min),A,31.12
930618,Brentwood Avenue Covey,2024-01-28T04:30:00.000+00:00,feeder,3,L3 Current (Max),A,31.12
930618,Brentwood Avenue Covey,2024-01-28T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,31.12
930618,Brentwood Avenue Covey,2024-01-28T04:30:00.000+00:00,feeder,3,L2 Current (Min),A,56.12
930618,Brentwood Avenue Covey,2024-01-28T04:30:00.000+00:00,feeder,3,L2 Current (Max),A,56.25
930618,Brentwood Avenue Covey,2024-01-28T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,56.25
930618,Brentwood Avenue Covey,2024-01-28T04:30:00.000+00:00,feeder,3,L1 Current (Min),A,34.88
930618,Brentwood Avenue Covey,2024-01-28T04:30:00.000+00:00,feeder,3,L1 Current (Max),A,34.88
930618,Brentwood Avenue Covey,2024-01-28T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,34.88
930618,Brentwood Avenue Covey,2024-01-28T04:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T04:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-40.87
930618,Brentwood Avenue Covey,2024-01-28T04:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T04:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.0
930618,Brentwood Avenue Covey,2024-01-28T04:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T04:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-32.37
930618,Brentwood Avenue Covey,2024-01-28T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-28T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T04:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.71218
930618,Brentwood Avenue Covey,2024-01-28T04:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98373
930618,Brentwood Avenue Covey,2024-01-28T04:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.78305
930618,Brentwood Avenue Covey,2024-01-28T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930618,Brentwood Avenue Covey,2024-01-28T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
930618,Brentwood Avenue Covey,2024-01-28T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930618,Brentwood Avenue Covey,2024-01-28T04:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T04:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T04:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T04:30:00.000+00:00,feeder,2,L3 Current (Min),A,12.5
930618,Brentwood Avenue Covey,2024-01-28T04:30:00.000+00:00,feeder,2,L3 Current (Max),A,12.5
930618,Brentwood Avenue Covey,2024-01-28T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,12.5
930618,Brentwood Avenue Covey,2024-01-28T04:30:00.000+00:00,feeder,2,L2 Current (Min),A,30.62
930618,Brentwood Avenue Covey,2024-01-28T04:30:00.000+00:00,feeder,2,L2 Current (Max),A,30.75
930618,Brentwood Avenue Covey,2024-01-28T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,30.75
930618,Brentwood Avenue Covey,2024-01-28T04:30:00.000+00:00,feeder,2,L1 Current (Min),A,15.0
930618,Brentwood Avenue Covey,2024-01-28T04:30:00.000+00:00,feeder,2,L1 Current (Max),A,15.12
930618,Brentwood Avenue Covey,2024-01-28T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,15.0
930618,Brentwood Avenue Covey,2024-01-28T04:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T04:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.0
930618,Brentwood Avenue Covey,2024-01-28T04:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T04:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.38
930618,Brentwood Avenue Covey,2024-01-28T04:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T04:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.0
930618,Brentwood Avenue Covey,2024-01-28T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-28T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T04:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94455
930618,Brentwood Avenue Covey,2024-01-28T04:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91455
930618,Brentwood Avenue Covey,2024-01-28T04:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97967
930618,Brentwood Avenue Covey,2024-01-28T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
930618,Brentwood Avenue Covey,2024-01-28T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
930618,Brentwood Avenue Covey,2024-01-28T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
930618,Brentwood Avenue Covey,2024-01-28T04:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T04:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T04:30:00.000+00:00,feeder,1,L3 Current (Min),A,36.0
930618,Brentwood Avenue Covey,2024-01-28T04:30:00.000+00:00,feeder,1,L3 Current (Max),A,36.0
930618,Brentwood Avenue Covey,2024-01-28T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,36.0
930618,Brentwood Avenue Covey,2024-01-28T04:30:00.000+00:00,feeder,1,L2 Current (Min),A,43.88
930618,Brentwood Avenue Covey,2024-01-28T04:30:00.000+00:00,feeder,1,L2 Current (Max),A,43.88
930618,Brentwood Avenue Covey,2024-01-28T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,43.88
930618,Brentwood Avenue Covey,2024-01-28T04:30:00.000+00:00,feeder,1,L1 Current (Min),A,67.75
930618,Brentwood Avenue Covey,2024-01-28T04:30:00.000+00:00,feeder,1,L1 Current (Max),A,67.88
930618,Brentwood Avenue Covey,2024-01-28T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,67.75
930618,Brentwood Avenue Covey,2024-01-28T04:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.97
930618,Brentwood Avenue Covey,2024-01-28T04:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.98
930618,Brentwood Avenue Covey,2024-01-28T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
930618,Brentwood Avenue Covey,2024-01-28T04:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.81
930618,Brentwood Avenue Covey,2024-01-28T04:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.83
930618,Brentwood Avenue Covey,2024-01-28T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
930618,Brentwood Avenue Covey,2024-01-28T04:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.44
930618,Brentwood Avenue Covey,2024-01-28T04:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.44
930618,Brentwood Avenue Covey,2024-01-28T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
930618,Brentwood Avenue Covey,2024-01-28T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-28T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930618,Brentwood Avenue Covey,2024-01-28T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-28T04:30:00.000+00:00,busbar,,L3 Active Power,kW,23.0
930618,Brentwood Avenue Covey,2024-01-28T04:30:00.000+00:00,busbar,,L2 Active Power,kW,34.0
930618,Brentwood Avenue Covey,2024-01-28T04:30:00.000+00:00,busbar,,L1 Active Power,kW,42.0
930618,Brentwood Avenue Covey,2024-01-28T04:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T04:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T04:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T04:30:00.000+00:00,busbar,,L3 Current (Min),A,102.88
930618,Brentwood Avenue Covey,2024-01-28T04:30:00.000+00:00,busbar,,L3 Current (Max),A,103.0
930618,Brentwood Avenue Covey,2024-01-28T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.0
930618,Brentwood Avenue Covey,2024-01-28T04:30:00.000+00:00,busbar,,L2 Current (Min),A,145.62
930618,Brentwood Avenue Covey,2024-01-28T04:30:00.000+00:00,busbar,,L2 Current (Max),A,145.75
930618,Brentwood Avenue Covey,2024-01-28T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.62
930618,Brentwood Avenue Covey,2024-01-28T04:30:00.000+00:00,busbar,,L1 Current (Min),A,177.25
930618,Brentwood Avenue Covey,2024-01-28T04:30:00.000+00:00,busbar,,L1 Current (Max),A,177.5
930618,Brentwood Avenue Covey,2024-01-28T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,177.38
930618,Brentwood Avenue Covey,2024-01-28T04:30:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-28T04:30:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-28T04:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T04:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-17.63
930618,Brentwood Avenue Covey,2024-01-28T04:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T04:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.81
930618,Brentwood Avenue Covey,2024-01-28T04:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T04:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.94
930618,Brentwood Avenue Covey,2024-01-28T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-28T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-28T04:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91904
930618,Brentwood Avenue Covey,2024-01-28T04:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90033
930618,Brentwood Avenue Covey,2024-01-28T04:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99176
930618,Brentwood Avenue Covey,2024-01-28T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
930618,Brentwood Avenue Covey,2024-01-28T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
930618,Brentwood Avenue Covey,2024-01-28T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
930618,Brentwood Avenue Covey,2024-01-28T04:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T04:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T04:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T04:20:00.000+00:00,feeder,4,L3 Current (Min),A,26.62
930618,Brentwood Avenue Covey,2024-01-28T04:20:00.000+00:00,feeder,4,L3 Current (Max),A,26.75
930618,Brentwood Avenue Covey,2024-01-28T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,26.75
930618,Brentwood Avenue Covey,2024-01-28T04:20:00.000+00:00,feeder,4,L2 Current (Min),A,20.88
930618,Brentwood Avenue Covey,2024-01-28T04:20:00.000+00:00,feeder,4,L2 Current (Max),A,20.88
930618,Brentwood Avenue Covey,2024-01-28T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,20.88
930618,Brentwood Avenue Covey,2024-01-28T04:20:00.000+00:00,feeder,4,L1 Current (Min),A,52.5
930618,Brentwood Avenue Covey,2024-01-28T04:20:00.000+00:00,feeder,4,L1 Current (Max),A,52.5
930618,Brentwood Avenue Covey,2024-01-28T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,52.5
930618,Brentwood Avenue Covey,2024-01-28T04:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T04:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.5
930618,Brentwood Avenue Covey,2024-01-28T04:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T04:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.75
930618,Brentwood Avenue Covey,2024-01-28T04:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T04:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.19
930618,Brentwood Avenue Covey,2024-01-28T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-28T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-28T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-28T04:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98682
930618,Brentwood Avenue Covey,2024-01-28T04:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94488
930618,Brentwood Avenue Covey,2024-01-28T04:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9599
930618,Brentwood Avenue Covey,2024-01-28T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
930618,Brentwood Avenue Covey,2024-01-28T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
930618,Brentwood Avenue Covey,2024-01-28T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
930618,Brentwood Avenue Covey,2024-01-28T04:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T04:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T04:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T04:20:00.000+00:00,feeder,3,L3 Current (Min),A,31.0
930618,Brentwood Avenue Covey,2024-01-28T04:20:00.000+00:00,feeder,3,L3 Current (Max),A,31.12
930618,Brentwood Avenue Covey,2024-01-28T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,31.12
930618,Brentwood Avenue Covey,2024-01-28T04:20:00.000+00:00,feeder,3,L2 Current (Min),A,43.75
930618,Brentwood Avenue Covey,2024-01-28T04:20:00.000+00:00,feeder,3,L2 Current (Max),A,44.0
930618,Brentwood Avenue Covey,2024-01-28T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,43.88
930618,Brentwood Avenue Covey,2024-01-28T04:20:00.000+00:00,feeder,3,L1 Current (Min),A,46.88
930618,Brentwood Avenue Covey,2024-01-28T04:20:00.000+00:00,feeder,3,L1 Current (Max),A,47.0
930618,Brentwood Avenue Covey,2024-01-28T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,47.0
930618,Brentwood Avenue Covey,2024-01-28T04:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T04:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-39.69
930618,Brentwood Avenue Covey,2024-01-28T04:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T04:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.5
930618,Brentwood Avenue Covey,2024-01-28T04:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
