Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930618,Brentwood Avenue Covey,2024-01-28T04:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-29.25
930618,Brentwood Avenue Covey,2024-01-28T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-28T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T04:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.72894
930618,Brentwood Avenue Covey,2024-01-28T04:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95755
930618,Brentwood Avenue Covey,2024-01-28T04:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.80792
930618,Brentwood Avenue Covey,2024-01-28T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930618,Brentwood Avenue Covey,2024-01-28T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930618,Brentwood Avenue Covey,2024-01-28T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930618,Brentwood Avenue Covey,2024-01-28T04:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T04:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T04:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T04:20:00.000+00:00,feeder,2,L3 Current (Min),A,12.88
930618,Brentwood Avenue Covey,2024-01-28T04:20:00.000+00:00,feeder,2,L3 Current (Max),A,13.0
930618,Brentwood Avenue Covey,2024-01-28T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,12.88
930618,Brentwood Avenue Covey,2024-01-28T04:20:00.000+00:00,feeder,2,L2 Current (Min),A,19.75
930618,Brentwood Avenue Covey,2024-01-28T04:20:00.000+00:00,feeder,2,L2 Current (Max),A,19.88
930618,Brentwood Avenue Covey,2024-01-28T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,19.88
930618,Brentwood Avenue Covey,2024-01-28T04:20:00.000+00:00,feeder,2,L1 Current (Min),A,15.12
930618,Brentwood Avenue Covey,2024-01-28T04:20:00.000+00:00,feeder,2,L1 Current (Max),A,15.12
930618,Brentwood Avenue Covey,2024-01-28T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,15.12
930618,Brentwood Avenue Covey,2024-01-28T04:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T04:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.37
930618,Brentwood Avenue Covey,2024-01-28T04:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T04:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-22.44
930618,Brentwood Avenue Covey,2024-01-28T04:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T04:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.13
930618,Brentwood Avenue Covey,2024-01-28T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-28T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T04:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93118
930618,Brentwood Avenue Covey,2024-01-28T04:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87332
930618,Brentwood Avenue Covey,2024-01-28T04:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96201
930618,Brentwood Avenue Covey,2024-01-28T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
930618,Brentwood Avenue Covey,2024-01-28T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
930618,Brentwood Avenue Covey,2024-01-28T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
930618,Brentwood Avenue Covey,2024-01-28T04:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T04:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T04:20:00.000+00:00,feeder,1,L3 Current (Min),A,31.25
930618,Brentwood Avenue Covey,2024-01-28T04:20:00.000+00:00,feeder,1,L3 Current (Max),A,31.38
930618,Brentwood Avenue Covey,2024-01-28T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,31.38
930618,Brentwood Avenue Covey,2024-01-28T04:20:00.000+00:00,feeder,1,L2 Current (Min),A,37.0
930618,Brentwood Avenue Covey,2024-01-28T04:20:00.000+00:00,feeder,1,L2 Current (Max),A,37.38
930618,Brentwood Avenue Covey,2024-01-28T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,37.25
930618,Brentwood Avenue Covey,2024-01-28T04:20:00.000+00:00,feeder,1,L1 Current (Min),A,52.38
930618,Brentwood Avenue Covey,2024-01-28T04:20:00.000+00:00,feeder,1,L1 Current (Max),A,52.62
930618,Brentwood Avenue Covey,2024-01-28T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,52.5
930618,Brentwood Avenue Covey,2024-01-28T04:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.23
930618,Brentwood Avenue Covey,2024-01-28T04:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.31
930618,Brentwood Avenue Covey,2024-01-28T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
930618,Brentwood Avenue Covey,2024-01-28T04:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.25
930618,Brentwood Avenue Covey,2024-01-28T04:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.36
930618,Brentwood Avenue Covey,2024-01-28T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
930618,Brentwood Avenue Covey,2024-01-28T04:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.81
930618,Brentwood Avenue Covey,2024-01-28T04:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.89
930618,Brentwood Avenue Covey,2024-01-28T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
930618,Brentwood Avenue Covey,2024-01-28T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-28T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930618,Brentwood Avenue Covey,2024-01-28T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-28T04:20:00.000+00:00,busbar,,L3 Active Power,kW,23.0
930618,Brentwood Avenue Covey,2024-01-28T04:20:00.000+00:00,busbar,,L2 Active Power,kW,27.0
930618,Brentwood Avenue Covey,2024-01-28T04:20:00.000+00:00,busbar,,L1 Active Power,kW,39.0
930618,Brentwood Avenue Covey,2024-01-28T04:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T04:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T04:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T04:20:00.000+00:00,busbar,,L3 Current (Min),A,100.25
930618,Brentwood Avenue Covey,2024-01-28T04:20:00.000+00:00,busbar,,L3 Current (Max),A,100.62
930618,Brentwood Avenue Covey,2024-01-28T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.5
930618,Brentwood Avenue Covey,2024-01-28T04:20:00.000+00:00,busbar,,L2 Current (Min),A,121.12
930618,Brentwood Avenue Covey,2024-01-28T04:20:00.000+00:00,busbar,,L2 Current (Max),A,121.62
930618,Brentwood Avenue Covey,2024-01-28T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.38
930618,Brentwood Avenue Covey,2024-01-28T04:20:00.000+00:00,busbar,,L1 Current (Min),A,165.38
930618,Brentwood Avenue Covey,2024-01-28T04:20:00.000+00:00,busbar,,L1 Current (Max),A,165.75
930618,Brentwood Avenue Covey,2024-01-28T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,165.62
930618,Brentwood Avenue Covey,2024-01-28T04:20:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-28T04:20:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-28T04:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T04:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-20.68
930618,Brentwood Avenue Covey,2024-01-28T04:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T04:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-20.75
930618,Brentwood Avenue Covey,2024-01-28T04:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T04:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.62
930618,Brentwood Avenue Covey,2024-01-28T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-28T04:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89764
930618,Brentwood Avenue Covey,2024-01-28T04:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87494
930618,Brentwood Avenue Covey,2024-01-28T04:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99057
930618,Brentwood Avenue Covey,2024-01-28T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
930618,Brentwood Avenue Covey,2024-01-28T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
930618,Brentwood Avenue Covey,2024-01-28T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
930618,Brentwood Avenue Covey,2024-01-28T04:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T04:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T04:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T04:10:00.000+00:00,feeder,4,L3 Current (Min),A,25.38
930618,Brentwood Avenue Covey,2024-01-28T04:10:00.000+00:00,feeder,4,L3 Current (Max),A,25.38
930618,Brentwood Avenue Covey,2024-01-28T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,25.38
930618,Brentwood Avenue Covey,2024-01-28T04:10:00.000+00:00,feeder,4,L2 Current (Min),A,20.38
930618,Brentwood Avenue Covey,2024-01-28T04:10:00.000+00:00,feeder,4,L2 Current (Max),A,20.5
930618,Brentwood Avenue Covey,2024-01-28T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,20.38
930618,Brentwood Avenue Covey,2024-01-28T04:10:00.000+00:00,feeder,4,L1 Current (Min),A,52.75
930618,Brentwood Avenue Covey,2024-01-28T04:10:00.000+00:00,feeder,4,L1 Current (Max),A,52.75
930618,Brentwood Avenue Covey,2024-01-28T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,52.75
930618,Brentwood Avenue Covey,2024-01-28T04:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T04:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.56
930618,Brentwood Avenue Covey,2024-01-28T04:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T04:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-19.88
930618,Brentwood Avenue Covey,2024-01-28T04:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T04:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-17.63
930618,Brentwood Avenue Covey,2024-01-28T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930618,Brentwood Avenue Covey,2024-01-28T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-28T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-28T04:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99243
930618,Brentwood Avenue Covey,2024-01-28T04:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91641
930618,Brentwood Avenue Covey,2024-01-28T04:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93271
930618,Brentwood Avenue Covey,2024-01-28T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
930618,Brentwood Avenue Covey,2024-01-28T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
930618,Brentwood Avenue Covey,2024-01-28T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-28T04:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T04:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T04:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T04:10:00.000+00:00,feeder,3,L3 Current (Min),A,32.25
930618,Brentwood Avenue Covey,2024-01-28T04:10:00.000+00:00,feeder,3,L3 Current (Max),A,32.38
930618,Brentwood Avenue Covey,2024-01-28T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,32.25
930618,Brentwood Avenue Covey,2024-01-28T04:10:00.000+00:00,feeder,3,L2 Current (Min),A,36.75
930618,Brentwood Avenue Covey,2024-01-28T04:10:00.000+00:00,feeder,3,L2 Current (Max),A,37.0
930618,Brentwood Avenue Covey,2024-01-28T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,36.88
930618,Brentwood Avenue Covey,2024-01-28T04:10:00.000+00:00,feeder,3,L1 Current (Min),A,39.12
930618,Brentwood Avenue Covey,2024-01-28T04:10:00.000+00:00,feeder,3,L1 Current (Max),A,39.25
930618,Brentwood Avenue Covey,2024-01-28T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,39.25
930618,Brentwood Avenue Covey,2024-01-28T04:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T04:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-43.75
930618,Brentwood Avenue Covey,2024-01-28T04:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T04:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.63
930618,Brentwood Avenue Covey,2024-01-28T04:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T04:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-31.75
930618,Brentwood Avenue Covey,2024-01-28T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-28T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T04:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.66708
930618,Brentwood Avenue Covey,2024-01-28T04:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98285
930618,Brentwood Avenue Covey,2024-01-28T04:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.78524
930618,Brentwood Avenue Covey,2024-01-28T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930618,Brentwood Avenue Covey,2024-01-28T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
930618,Brentwood Avenue Covey,2024-01-28T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930618,Brentwood Avenue Covey,2024-01-28T04:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T04:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T04:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T04:10:00.000+00:00,feeder,2,L3 Current (Min),A,12.5
930618,Brentwood Avenue Covey,2024-01-28T04:10:00.000+00:00,feeder,2,L3 Current (Max),A,12.5
930618,Brentwood Avenue Covey,2024-01-28T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,12.5
930618,Brentwood Avenue Covey,2024-01-28T04:10:00.000+00:00,feeder,2,L2 Current (Min),A,32.0
930618,Brentwood Avenue Covey,2024-01-28T04:10:00.000+00:00,feeder,2,L2 Current (Max),A,32.0
930618,Brentwood Avenue Covey,2024-01-28T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,32.0
930618,Brentwood Avenue Covey,2024-01-28T04:10:00.000+00:00,feeder,2,L1 Current (Min),A,15.12
930618,Brentwood Avenue Covey,2024-01-28T04:10:00.000+00:00,feeder,2,L1 Current (Max),A,15.25
930618,Brentwood Avenue Covey,2024-01-28T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,15.25
930618,Brentwood Avenue Covey,2024-01-28T04:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T04:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.25
930618,Brentwood Avenue Covey,2024-01-28T04:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T04:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.81
930618,Brentwood Avenue Covey,2024-01-28T04:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T04:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.44
930618,Brentwood Avenue Covey,2024-01-28T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-28T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T04:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94931
930618,Brentwood Avenue Covey,2024-01-28T04:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94308
930618,Brentwood Avenue Covey,2024-01-28T04:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94223
930618,Brentwood Avenue Covey,2024-01-28T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-28T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
930618,Brentwood Avenue Covey,2024-01-28T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-28T04:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T04:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T04:10:00.000+00:00,feeder,1,L3 Current (Min),A,38.75
930618,Brentwood Avenue Covey,2024-01-28T04:10:00.000+00:00,feeder,1,L3 Current (Max),A,38.88
930618,Brentwood Avenue Covey,2024-01-28T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,38.75
930618,Brentwood Avenue Covey,2024-01-28T04:10:00.000+00:00,feeder,1,L2 Current (Min),A,52.0
930618,Brentwood Avenue Covey,2024-01-28T04:10:00.000+00:00,feeder,1,L2 Current (Max),A,52.0
930618,Brentwood Avenue Covey,2024-01-28T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,52.0
930618,Brentwood Avenue Covey,2024-01-28T04:10:00.000+00:00,feeder,1,L1 Current (Min),A,41.0
930618,Brentwood Avenue Covey,2024-01-28T04:10:00.000+00:00,feeder,1,L1 Current (Max),A,41.12
930618,Brentwood Avenue Covey,2024-01-28T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,41.12
930618,Brentwood Avenue Covey,2024-01-28T04:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.2
930618,Brentwood Avenue Covey,2024-01-28T04:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.23
930618,Brentwood Avenue Covey,2024-01-28T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
930618,Brentwood Avenue Covey,2024-01-28T04:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.86
930618,Brentwood Avenue Covey,2024-01-28T04:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.89
930618,Brentwood Avenue Covey,2024-01-28T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
930618,Brentwood Avenue Covey,2024-01-28T04:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.81
930618,Brentwood Avenue Covey,2024-01-28T04:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.84
930618,Brentwood Avenue Covey,2024-01-28T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
930618,Brentwood Avenue Covey,2024-01-28T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-28T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
930618,Brentwood Avenue Covey,2024-01-28T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930618,Brentwood Avenue Covey,2024-01-28T04:10:00.000+00:00,busbar,,L3 Active Power,kW,24.0
930618,Brentwood Avenue Covey,2024-01-28T04:10:00.000+00:00,busbar,,L2 Active Power,kW,32.0
930618,Brentwood Avenue Covey,2024-01-28T04:10:00.000+00:00,busbar,,L1 Active Power,kW,34.0
930618,Brentwood Avenue Covey,2024-01-28T04:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T04:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T04:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T04:10:00.000+00:00,busbar,,L3 Current (Min),A,106.38
930618,Brentwood Avenue Covey,2024-01-28T04:10:00.000+00:00,busbar,,L3 Current (Max),A,106.62
930618,Brentwood Avenue Covey,2024-01-28T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.5
930618,Brentwood Avenue Covey,2024-01-28T04:10:00.000+00:00,busbar,,L2 Current (Min),A,140.38
930618,Brentwood Avenue Covey,2024-01-28T04:10:00.000+00:00,busbar,,L2 Current (Max),A,140.88
930618,Brentwood Avenue Covey,2024-01-28T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.62
930618,Brentwood Avenue Covey,2024-01-28T04:10:00.000+00:00,busbar,,L1 Current (Min),A,146.12
930618,Brentwood Avenue Covey,2024-01-28T04:10:00.000+00:00,busbar,,L1 Current (Max),A,146.5
930618,Brentwood Avenue Covey,2024-01-28T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.38
930618,Brentwood Avenue Covey,2024-01-28T04:10:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-28T04:10:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-28T04:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T04:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.06
930618,Brentwood Avenue Covey,2024-01-28T04:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T04:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-28.06
930618,Brentwood Avenue Covey,2024-01-28T04:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T04:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.56
930618,Brentwood Avenue Covey,2024-01-28T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-28T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-28T04:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94299
930618,Brentwood Avenue Covey,2024-01-28T04:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.77697
930618,Brentwood Avenue Covey,2024-01-28T04:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.991
930618,Brentwood Avenue Covey,2024-01-28T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
930618,Brentwood Avenue Covey,2024-01-28T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930618,Brentwood Avenue Covey,2024-01-28T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
930618,Brentwood Avenue Covey,2024-01-28T04:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T04:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T04:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T04:00:00.000+00:00,feeder,4,L3 Current (Min),A,26.88
930618,Brentwood Avenue Covey,2024-01-28T04:00:00.000+00:00,feeder,4,L3 Current (Max),A,27.0
930618,Brentwood Avenue Covey,2024-01-28T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,27.0
930618,Brentwood Avenue Covey,2024-01-28T04:00:00.000+00:00,feeder,4,L2 Current (Min),A,16.12
930618,Brentwood Avenue Covey,2024-01-28T04:00:00.000+00:00,feeder,4,L2 Current (Max),A,16.25
930618,Brentwood Avenue Covey,2024-01-28T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,16.25
930618,Brentwood Avenue Covey,2024-01-28T04:00:00.000+00:00,feeder,4,L1 Current (Min),A,57.88
930618,Brentwood Avenue Covey,2024-01-28T04:00:00.000+00:00,feeder,4,L1 Current (Max),A,58.0
930618,Brentwood Avenue Covey,2024-01-28T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,58.0
930618,Brentwood Avenue Covey,2024-01-28T04:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T04:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.62
930618,Brentwood Avenue Covey,2024-01-28T04:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T04:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.06
930618,Brentwood Avenue Covey,2024-01-28T04:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T04:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-19.25
930618,Brentwood Avenue Covey,2024-01-28T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-28T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-28T04:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98962
930618,Brentwood Avenue Covey,2024-01-28T04:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99249
930618,Brentwood Avenue Covey,2024-01-28T04:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91437
930618,Brentwood Avenue Covey,2024-01-28T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
930618,Brentwood Avenue Covey,2024-01-28T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,24.0
930618,Brentwood Avenue Covey,2024-01-28T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
930618,Brentwood Avenue Covey,2024-01-28T04:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T04:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T04:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T04:00:00.000+00:00,feeder,3,L3 Current (Min),A,28.88
930618,Brentwood Avenue Covey,2024-01-28T04:00:00.000+00:00,feeder,3,L3 Current (Max),A,29.0
930618,Brentwood Avenue Covey,2024-01-28T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,29.0
930618,Brentwood Avenue Covey,2024-01-28T04:00:00.000+00:00,feeder,3,L2 Current (Min),A,99.75
930618,Brentwood Avenue Covey,2024-01-28T04:00:00.000+00:00,feeder,3,L2 Current (Max),A,100.0
930618,Brentwood Avenue Covey,2024-01-28T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,99.88
930618,Brentwood Avenue Covey,2024-01-28T04:00:00.000+00:00,feeder,3,L1 Current (Min),A,32.75
930618,Brentwood Avenue Covey,2024-01-28T04:00:00.000+00:00,feeder,3,L1 Current (Max),A,33.0
930618,Brentwood Avenue Covey,2024-01-28T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,32.88
930618,Brentwood Avenue Covey,2024-01-28T04:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T04:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-39.07
930618,Brentwood Avenue Covey,2024-01-28T04:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T04:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.44
930618,Brentwood Avenue Covey,2024-01-28T04:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T04:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-33.81
930618,Brentwood Avenue Covey,2024-01-28T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-28T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T04:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.72659
930618,Brentwood Avenue Covey,2024-01-28T04:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94363
930618,Brentwood Avenue Covey,2024-01-28T04:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.7612
930618,Brentwood Avenue Covey,2024-01-28T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930618,Brentwood Avenue Covey,2024-01-28T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930618,Brentwood Avenue Covey,2024-01-28T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930618,Brentwood Avenue Covey,2024-01-28T04:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T04:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T04:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T04:00:00.000+00:00,feeder,2,L3 Current (Min),A,13.62
930618,Brentwood Avenue Covey,2024-01-28T04:00:00.000+00:00,feeder,2,L3 Current (Max),A,13.62
930618,Brentwood Avenue Covey,2024-01-28T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,13.62
930618,Brentwood Avenue Covey,2024-01-28T04:00:00.000+00:00,feeder,2,L2 Current (Min),A,19.5
930618,Brentwood Avenue Covey,2024-01-28T04:00:00.000+00:00,feeder,2,L2 Current (Max),A,27.88
930618,Brentwood Avenue Covey,2024-01-28T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,23.62
930618,Brentwood Avenue Covey,2024-01-28T04:00:00.000+00:00,feeder,2,L1 Current (Min),A,15.25
930618,Brentwood Avenue Covey,2024-01-28T04:00:00.000+00:00,feeder,2,L1 Current (Max),A,15.25
930618,Brentwood Avenue Covey,2024-01-28T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,15.25
930618,Brentwood Avenue Covey,2024-01-28T04:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T04:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.94
930618,Brentwood Avenue Covey,2024-01-28T04:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T04:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.75
930618,Brentwood Avenue Covey,2024-01-28T04:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T04:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.94
930618,Brentwood Avenue Covey,2024-01-28T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-28T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T04:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9704
930618,Brentwood Avenue Covey,2024-01-28T04:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89172
930618,Brentwood Avenue Covey,2024-01-28T04:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96262
930618,Brentwood Avenue Covey,2024-01-28T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
930618,Brentwood Avenue Covey,2024-01-28T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
930618,Brentwood Avenue Covey,2024-01-28T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
930618,Brentwood Avenue Covey,2024-01-28T04:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T04:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T04:00:00.000+00:00,feeder,1,L3 Current (Min),A,51.88
930618,Brentwood Avenue Covey,2024-01-28T04:00:00.000+00:00,feeder,1,L3 Current (Max),A,51.88
930618,Brentwood Avenue Covey,2024-01-28T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,51.88
930618,Brentwood Avenue Covey,2024-01-28T04:00:00.000+00:00,feeder,1,L2 Current (Min),A,38.62
930618,Brentwood Avenue Covey,2024-01-28T04:00:00.000+00:00,feeder,1,L2 Current (Max),A,38.88
930618,Brentwood Avenue Covey,2024-01-28T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,38.75
930618,Brentwood Avenue Covey,2024-01-28T04:00:00.000+00:00,feeder,1,L1 Current (Min),A,52.38
930618,Brentwood Avenue Covey,2024-01-28T04:00:00.000+00:00,feeder,1,L1 Current (Max),A,52.5
930618,Brentwood Avenue Covey,2024-01-28T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,52.38
930618,Brentwood Avenue Covey,2024-01-28T04:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.69
930618,Brentwood Avenue Covey,2024-01-28T04:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.7
930618,Brentwood Avenue Covey,2024-01-28T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
930618,Brentwood Avenue Covey,2024-01-28T04:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.36
930618,Brentwood Avenue Covey,2024-01-28T04:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.42
930618,Brentwood Avenue Covey,2024-01-28T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
930618,Brentwood Avenue Covey,2024-01-28T04:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.23
930618,Brentwood Avenue Covey,2024-01-28T04:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.25
930618,Brentwood Avenue Covey,2024-01-28T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
930618,Brentwood Avenue Covey,2024-01-28T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930618,Brentwood Avenue Covey,2024-01-28T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930618,Brentwood Avenue Covey,2024-01-28T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930618,Brentwood Avenue Covey,2024-01-28T04:00:00.000+00:00,busbar,,L3 Active Power,kW,28.0
930618,Brentwood Avenue Covey,2024-01-28T04:00:00.000+00:00,busbar,,L2 Active Power,kW,41.0
930618,Brentwood Avenue Covey,2024-01-28T04:00:00.000+00:00,busbar,,L1 Active Power,kW,36.0
930618,Brentwood Avenue Covey,2024-01-28T04:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T04:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T04:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T04:00:00.000+00:00,busbar,,L3 Current (Min),A,119.5
930618,Brentwood Avenue Covey,2024-01-28T04:00:00.000+00:00,busbar,,L3 Current (Max),A,119.62
930618,Brentwood Avenue Covey,2024-01-28T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.5
930618,Brentwood Avenue Covey,2024-01-28T04:00:00.000+00:00,busbar,,L2 Current (Min),A,171.25
930618,Brentwood Avenue Covey,2024-01-28T04:00:00.000+00:00,busbar,,L2 Current (Max),A,179.0
930618,Brentwood Avenue Covey,2024-01-28T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,175.12
930618,Brentwood Avenue Covey,2024-01-28T04:00:00.000+00:00,busbar,,L1 Current (Min),A,156.25
930618,Brentwood Avenue Covey,2024-01-28T04:00:00.000+00:00,busbar,,L1 Current (Max),A,156.25
930618,Brentwood Avenue Covey,2024-01-28T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,156.25
930618,Brentwood Avenue Covey,2024-01-28T04:00:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-28T04:00:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-28T03:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T03:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.56
930618,Brentwood Avenue Covey,2024-01-28T03:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T03:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-23.62
930618,Brentwood Avenue Covey,2024-01-28T03:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T03:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.0
930618,Brentwood Avenue Covey,2024-01-28T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-28T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-28T03:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93179
930618,Brentwood Avenue Covey,2024-01-28T03:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.81717
930618,Brentwood Avenue Covey,2024-01-28T03:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98431
930618,Brentwood Avenue Covey,2024-01-28T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
930618,Brentwood Avenue Covey,2024-01-28T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930618,Brentwood Avenue Covey,2024-01-28T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
930618,Brentwood Avenue Covey,2024-01-28T03:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T03:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T03:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T03:50:00.000+00:00,feeder,4,L3 Current (Min),A,31.5
930618,Brentwood Avenue Covey,2024-01-28T03:50:00.000+00:00,feeder,4,L3 Current (Max),A,31.5
930618,Brentwood Avenue Covey,2024-01-28T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,31.5
930618,Brentwood Avenue Covey,2024-01-28T03:50:00.000+00:00,feeder,4,L2 Current (Min),A,16.25
930618,Brentwood Avenue Covey,2024-01-28T03:50:00.000+00:00,feeder,4,L2 Current (Max),A,16.25
930618,Brentwood Avenue Covey,2024-01-28T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,16.25
930618,Brentwood Avenue Covey,2024-01-28T03:50:00.000+00:00,feeder,4,L1 Current (Min),A,42.88
930618,Brentwood Avenue Covey,2024-01-28T03:50:00.000+00:00,feeder,4,L1 Current (Max),A,43.0
930618,Brentwood Avenue Covey,2024-01-28T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,42.88
930618,Brentwood Avenue Covey,2024-01-28T03:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T03:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.44
930618,Brentwood Avenue Covey,2024-01-28T03:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T03:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.56
930618,Brentwood Avenue Covey,2024-01-28T03:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T03:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-17.5
930618,Brentwood Avenue Covey,2024-01-28T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930618,Brentwood Avenue Covey,2024-01-28T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T03:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98566
930618,Brentwood Avenue Covey,2024-01-28T03:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99149
930618,Brentwood Avenue Covey,2024-01-28T03:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93124
930618,Brentwood Avenue Covey,2024-01-28T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
930618,Brentwood Avenue Covey,2024-01-28T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,24.0
930618,Brentwood Avenue Covey,2024-01-28T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
930618,Brentwood Avenue Covey,2024-01-28T03:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T03:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T03:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T03:50:00.000+00:00,feeder,3,L3 Current (Min),A,24.0
930618,Brentwood Avenue Covey,2024-01-28T03:50:00.000+00:00,feeder,3,L3 Current (Max),A,24.25
930618,Brentwood Avenue Covey,2024-01-28T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,24.12
930618,Brentwood Avenue Covey,2024-01-28T03:50:00.000+00:00,feeder,3,L2 Current (Min),A,100.12
930618,Brentwood Avenue Covey,2024-01-28T03:50:00.000+00:00,feeder,3,L2 Current (Max),A,100.75
930618,Brentwood Avenue Covey,2024-01-28T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,100.38
930618,Brentwood Avenue Covey,2024-01-28T03:50:00.000+00:00,feeder,3,L1 Current (Min),A,35.88
930618,Brentwood Avenue Covey,2024-01-28T03:50:00.000+00:00,feeder,3,L1 Current (Max),A,36.0
930618,Brentwood Avenue Covey,2024-01-28T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,35.88
930618,Brentwood Avenue Covey,2024-01-28T03:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T03:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-36.13
930618,Brentwood Avenue Covey,2024-01-28T03:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T03:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.06
930618,Brentwood Avenue Covey,2024-01-28T03:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T03:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-35.13
930618,Brentwood Avenue Covey,2024-01-28T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-28T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T03:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.75766
930618,Brentwood Avenue Covey,2024-01-28T03:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92743
930618,Brentwood Avenue Covey,2024-01-28T03:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.75708
930618,Brentwood Avenue Covey,2024-01-28T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930618,Brentwood Avenue Covey,2024-01-28T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
930618,Brentwood Avenue Covey,2024-01-28T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930618,Brentwood Avenue Covey,2024-01-28T03:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T03:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T03:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T03:50:00.000+00:00,feeder,2,L3 Current (Min),A,13.38
930618,Brentwood Avenue Covey,2024-01-28T03:50:00.000+00:00,feeder,2,L3 Current (Max),A,13.5
930618,Brentwood Avenue Covey,2024-01-28T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,13.38
930618,Brentwood Avenue Covey,2024-01-28T03:50:00.000+00:00,feeder,2,L2 Current (Min),A,17.5
930618,Brentwood Avenue Covey,2024-01-28T03:50:00.000+00:00,feeder,2,L2 Current (Max),A,17.62
930618,Brentwood Avenue Covey,2024-01-28T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,17.5
930618,Brentwood Avenue Covey,2024-01-28T03:50:00.000+00:00,feeder,2,L1 Current (Min),A,14.75
930618,Brentwood Avenue Covey,2024-01-28T03:50:00.000+00:00,feeder,2,L1 Current (Max),A,14.88
930618,Brentwood Avenue Covey,2024-01-28T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,14.88
930618,Brentwood Avenue Covey,2024-01-28T03:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T03:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.75
930618,Brentwood Avenue Covey,2024-01-28T03:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T03:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.06
930618,Brentwood Avenue Covey,2024-01-28T03:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T03:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.81
930618,Brentwood Avenue Covey,2024-01-28T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-28T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T03:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98065
930618,Brentwood Avenue Covey,2024-01-28T03:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95785
930618,Brentwood Avenue Covey,2024-01-28T03:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98166
930618,Brentwood Avenue Covey,2024-01-28T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
930618,Brentwood Avenue Covey,2024-01-28T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
930618,Brentwood Avenue Covey,2024-01-28T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
930618,Brentwood Avenue Covey,2024-01-28T03:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T03:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T03:50:00.000+00:00,feeder,1,L3 Current (Min),A,62.5
930618,Brentwood Avenue Covey,2024-01-28T03:50:00.000+00:00,feeder,1,L3 Current (Max),A,62.75
930618,Brentwood Avenue Covey,2024-01-28T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,62.5
930618,Brentwood Avenue Covey,2024-01-28T03:50:00.000+00:00,feeder,1,L2 Current (Min),A,58.12
930618,Brentwood Avenue Covey,2024-01-28T03:50:00.000+00:00,feeder,1,L2 Current (Max),A,58.5
930618,Brentwood Avenue Covey,2024-01-28T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,58.25
930618,Brentwood Avenue Covey,2024-01-28T03:50:00.000+00:00,feeder,1,L1 Current (Min),A,71.38
930618,Brentwood Avenue Covey,2024-01-28T03:50:00.000+00:00,feeder,1,L1 Current (Max),A,71.75
930618,Brentwood Avenue Covey,2024-01-28T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,71.5
930618,Brentwood Avenue Covey,2024-01-28T03:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.66
930618,Brentwood Avenue Covey,2024-01-28T03:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.73
930618,Brentwood Avenue Covey,2024-01-28T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
930618,Brentwood Avenue Covey,2024-01-28T03:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.27
930618,Brentwood Avenue Covey,2024-01-28T03:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.34
930618,Brentwood Avenue Covey,2024-01-28T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
930618,Brentwood Avenue Covey,2024-01-28T03:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.16
930618,Brentwood Avenue Covey,2024-01-28T03:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.2
930618,Brentwood Avenue Covey,2024-01-28T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
930618,Brentwood Avenue Covey,2024-01-28T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930618,Brentwood Avenue Covey,2024-01-28T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930618,Brentwood Avenue Covey,2024-01-28T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930618,Brentwood Avenue Covey,2024-01-28T03:50:00.000+00:00,busbar,,L3 Active Power,kW,31.0
930618,Brentwood Avenue Covey,2024-01-28T03:50:00.000+00:00,busbar,,L2 Active Power,kW,45.0
930618,Brentwood Avenue Covey,2024-01-28T03:50:00.000+00:00,busbar,,L1 Active Power,kW,38.0
930618,Brentwood Avenue Covey,2024-01-28T03:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T03:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T03:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T03:50:00.000+00:00,busbar,,L3 Current (Min),A,129.62
930618,Brentwood Avenue Covey,2024-01-28T03:50:00.000+00:00,busbar,,L3 Current (Max),A,129.88
930618,Brentwood Avenue Covey,2024-01-28T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.75
930618,Brentwood Avenue Covey,2024-01-28T03:50:00.000+00:00,busbar,,L2 Current (Min),A,190.38
930618,Brentwood Avenue Covey,2024-01-28T03:50:00.000+00:00,busbar,,L2 Current (Max),A,190.88
930618,Brentwood Avenue Covey,2024-01-28T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,190.5
930618,Brentwood Avenue Covey,2024-01-28T03:50:00.000+00:00,busbar,,L1 Current (Min),A,163.0
930618,Brentwood Avenue Covey,2024-01-28T03:50:00.000+00:00,busbar,,L1 Current (Max),A,163.62
930618,Brentwood Avenue Covey,2024-01-28T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,163.25
930618,Brentwood Avenue Covey,2024-01-28T03:50:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-28T03:50:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-28T03:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T03:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-19.0
930618,Brentwood Avenue Covey,2024-01-28T03:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T03:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.81
930618,Brentwood Avenue Covey,2024-01-28T03:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T03:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.69
930618,Brentwood Avenue Covey,2024-01-28T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-28T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-28T03:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90838
930618,Brentwood Avenue Covey,2024-01-28T03:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.8772
930618,Brentwood Avenue Covey,2024-01-28T03:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98627
930618,Brentwood Avenue Covey,2024-01-28T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
930618,Brentwood Avenue Covey,2024-01-28T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
930618,Brentwood Avenue Covey,2024-01-28T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
930618,Brentwood Avenue Covey,2024-01-28T03:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T03:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T03:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T03:40:00.000+00:00,feeder,4,L3 Current (Min),A,27.25
930618,Brentwood Avenue Covey,2024-01-28T03:40:00.000+00:00,feeder,4,L3 Current (Max),A,27.25
