Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930618,Brentwood Avenue Covey,2024-01-28T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,27.25
930618,Brentwood Avenue Covey,2024-01-28T03:40:00.000+00:00,feeder,4,L2 Current (Min),A,19.25
930618,Brentwood Avenue Covey,2024-01-28T03:40:00.000+00:00,feeder,4,L2 Current (Max),A,19.25
930618,Brentwood Avenue Covey,2024-01-28T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,19.25
930618,Brentwood Avenue Covey,2024-01-28T03:40:00.000+00:00,feeder,4,L1 Current (Min),A,43.25
930618,Brentwood Avenue Covey,2024-01-28T03:40:00.000+00:00,feeder,4,L1 Current (Max),A,43.38
930618,Brentwood Avenue Covey,2024-01-28T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,43.25
930618,Brentwood Avenue Covey,2024-01-28T03:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T03:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.44
930618,Brentwood Avenue Covey,2024-01-28T03:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T03:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.63
930618,Brentwood Avenue Covey,2024-01-28T03:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T03:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.44
930618,Brentwood Avenue Covey,2024-01-28T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-28T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-28T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-28T03:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97723
930618,Brentwood Avenue Covey,2024-01-28T03:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98639
930618,Brentwood Avenue Covey,2024-01-28T03:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96704
930618,Brentwood Avenue Covey,2024-01-28T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
930618,Brentwood Avenue Covey,2024-01-28T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,20.0
930618,Brentwood Avenue Covey,2024-01-28T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
930618,Brentwood Avenue Covey,2024-01-28T03:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T03:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T03:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T03:40:00.000+00:00,feeder,3,L3 Current (Min),A,23.0
930618,Brentwood Avenue Covey,2024-01-28T03:40:00.000+00:00,feeder,3,L3 Current (Max),A,23.12
930618,Brentwood Avenue Covey,2024-01-28T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,23.12
930618,Brentwood Avenue Covey,2024-01-28T03:40:00.000+00:00,feeder,3,L2 Current (Min),A,84.88
930618,Brentwood Avenue Covey,2024-01-28T03:40:00.000+00:00,feeder,3,L2 Current (Max),A,85.25
930618,Brentwood Avenue Covey,2024-01-28T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,85.0
930618,Brentwood Avenue Covey,2024-01-28T03:40:00.000+00:00,feeder,3,L1 Current (Min),A,55.12
930618,Brentwood Avenue Covey,2024-01-28T03:40:00.000+00:00,feeder,3,L1 Current (Max),A,55.25
930618,Brentwood Avenue Covey,2024-01-28T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,55.25
930618,Brentwood Avenue Covey,2024-01-28T03:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T03:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-36.37
930618,Brentwood Avenue Covey,2024-01-28T03:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T03:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.93
930618,Brentwood Avenue Covey,2024-01-28T03:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T03:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-36.94
930618,Brentwood Avenue Covey,2024-01-28T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-28T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T03:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.75506
930618,Brentwood Avenue Covey,2024-01-28T03:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97873
930618,Brentwood Avenue Covey,2024-01-28T03:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.74658
930618,Brentwood Avenue Covey,2024-01-28T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930618,Brentwood Avenue Covey,2024-01-28T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
930618,Brentwood Avenue Covey,2024-01-28T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930618,Brentwood Avenue Covey,2024-01-28T03:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T03:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T03:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T03:40:00.000+00:00,feeder,2,L3 Current (Min),A,13.12
930618,Brentwood Avenue Covey,2024-01-28T03:40:00.000+00:00,feeder,2,L3 Current (Max),A,13.12
930618,Brentwood Avenue Covey,2024-01-28T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,13.12
930618,Brentwood Avenue Covey,2024-01-28T03:40:00.000+00:00,feeder,2,L2 Current (Min),A,32.25
930618,Brentwood Avenue Covey,2024-01-28T03:40:00.000+00:00,feeder,2,L2 Current (Max),A,32.38
930618,Brentwood Avenue Covey,2024-01-28T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,32.25
930618,Brentwood Avenue Covey,2024-01-28T03:40:00.000+00:00,feeder,2,L1 Current (Min),A,14.12
930618,Brentwood Avenue Covey,2024-01-28T03:40:00.000+00:00,feeder,2,L1 Current (Max),A,14.25
930618,Brentwood Avenue Covey,2024-01-28T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,14.12
930618,Brentwood Avenue Covey,2024-01-28T03:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T03:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.19
930618,Brentwood Avenue Covey,2024-01-28T03:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T03:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.94
930618,Brentwood Avenue Covey,2024-01-28T03:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T03:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.88
930618,Brentwood Avenue Covey,2024-01-28T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
930618,Brentwood Avenue Covey,2024-01-28T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T03:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96875
930618,Brentwood Avenue Covey,2024-01-28T03:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94629
930618,Brentwood Avenue Covey,2024-01-28T03:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98929
930618,Brentwood Avenue Covey,2024-01-28T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
930618,Brentwood Avenue Covey,2024-01-28T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
930618,Brentwood Avenue Covey,2024-01-28T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
930618,Brentwood Avenue Covey,2024-01-28T03:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T03:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T03:40:00.000+00:00,feeder,1,L3 Current (Min),A,51.38
930618,Brentwood Avenue Covey,2024-01-28T03:40:00.000+00:00,feeder,1,L3 Current (Max),A,51.62
930618,Brentwood Avenue Covey,2024-01-28T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,51.5
930618,Brentwood Avenue Covey,2024-01-28T03:40:00.000+00:00,feeder,1,L2 Current (Min),A,57.12
930618,Brentwood Avenue Covey,2024-01-28T03:40:00.000+00:00,feeder,1,L2 Current (Max),A,57.25
930618,Brentwood Avenue Covey,2024-01-28T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,57.25
930618,Brentwood Avenue Covey,2024-01-28T03:40:00.000+00:00,feeder,1,L1 Current (Min),A,80.0
930618,Brentwood Avenue Covey,2024-01-28T03:40:00.000+00:00,feeder,1,L1 Current (Max),A,85.25
930618,Brentwood Avenue Covey,2024-01-28T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,83.62
930618,Brentwood Avenue Covey,2024-01-28T03:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.23
930618,Brentwood Avenue Covey,2024-01-28T03:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.27
930618,Brentwood Avenue Covey,2024-01-28T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
930618,Brentwood Avenue Covey,2024-01-28T03:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.88
930618,Brentwood Avenue Covey,2024-01-28T03:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.88
930618,Brentwood Avenue Covey,2024-01-28T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
930618,Brentwood Avenue Covey,2024-01-28T03:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.55
930618,Brentwood Avenue Covey,2024-01-28T03:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.64
930618,Brentwood Avenue Covey,2024-01-28T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
930618,Brentwood Avenue Covey,2024-01-28T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-28T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
930618,Brentwood Avenue Covey,2024-01-28T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-28T03:40:00.000+00:00,busbar,,L3 Active Power,kW,26.0
930618,Brentwood Avenue Covey,2024-01-28T03:40:00.000+00:00,busbar,,L2 Active Power,kW,46.0
930618,Brentwood Avenue Covey,2024-01-28T03:40:00.000+00:00,busbar,,L1 Active Power,kW,46.0
930618,Brentwood Avenue Covey,2024-01-28T03:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T03:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T03:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T03:40:00.000+00:00,busbar,,L3 Current (Min),A,113.38
930618,Brentwood Avenue Covey,2024-01-28T03:40:00.000+00:00,busbar,,L3 Current (Max),A,113.62
930618,Brentwood Avenue Covey,2024-01-28T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.5
930618,Brentwood Avenue Covey,2024-01-28T03:40:00.000+00:00,busbar,,L2 Current (Min),A,192.62
930618,Brentwood Avenue Covey,2024-01-28T03:40:00.000+00:00,busbar,,L2 Current (Max),A,192.88
930618,Brentwood Avenue Covey,2024-01-28T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,192.75
930618,Brentwood Avenue Covey,2024-01-28T03:40:00.000+00:00,busbar,,L1 Current (Min),A,190.88
930618,Brentwood Avenue Covey,2024-01-28T03:40:00.000+00:00,busbar,,L1 Current (Max),A,195.62
930618,Brentwood Avenue Covey,2024-01-28T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,194.0
930618,Brentwood Avenue Covey,2024-01-28T03:40:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-28T03:40:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-28T03:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T03:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.0
930618,Brentwood Avenue Covey,2024-01-28T03:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T03:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-27.82
930618,Brentwood Avenue Covey,2024-01-28T03:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T03:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.0
930618,Brentwood Avenue Covey,2024-01-28T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-28T03:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95203
930618,Brentwood Avenue Covey,2024-01-28T03:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.78445
930618,Brentwood Avenue Covey,2024-01-28T03:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98831
930618,Brentwood Avenue Covey,2024-01-28T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
930618,Brentwood Avenue Covey,2024-01-28T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930618,Brentwood Avenue Covey,2024-01-28T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
930618,Brentwood Avenue Covey,2024-01-28T03:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T03:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T03:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T03:30:00.000+00:00,feeder,4,L3 Current (Min),A,32.5
930618,Brentwood Avenue Covey,2024-01-28T03:30:00.000+00:00,feeder,4,L3 Current (Max),A,32.62
930618,Brentwood Avenue Covey,2024-01-28T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,32.62
930618,Brentwood Avenue Covey,2024-01-28T03:30:00.000+00:00,feeder,4,L2 Current (Min),A,15.75
930618,Brentwood Avenue Covey,2024-01-28T03:30:00.000+00:00,feeder,4,L2 Current (Max),A,15.88
930618,Brentwood Avenue Covey,2024-01-28T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,15.88
930618,Brentwood Avenue Covey,2024-01-28T03:30:00.000+00:00,feeder,4,L1 Current (Min),A,44.12
930618,Brentwood Avenue Covey,2024-01-28T03:30:00.000+00:00,feeder,4,L1 Current (Max),A,44.25
930618,Brentwood Avenue Covey,2024-01-28T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,44.25
930618,Brentwood Avenue Covey,2024-01-28T03:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T03:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.06
930618,Brentwood Avenue Covey,2024-01-28T03:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T03:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.88
930618,Brentwood Avenue Covey,2024-01-28T03:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T03:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.37
930618,Brentwood Avenue Covey,2024-01-28T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-28T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-28T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-28T03:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99216
930618,Brentwood Avenue Covey,2024-01-28T03:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99069
930618,Brentwood Avenue Covey,2024-01-28T03:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9765
930618,Brentwood Avenue Covey,2024-01-28T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
930618,Brentwood Avenue Covey,2024-01-28T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,24.0
930618,Brentwood Avenue Covey,2024-01-28T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
930618,Brentwood Avenue Covey,2024-01-28T03:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T03:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T03:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T03:30:00.000+00:00,feeder,3,L3 Current (Min),A,41.0
930618,Brentwood Avenue Covey,2024-01-28T03:30:00.000+00:00,feeder,3,L3 Current (Max),A,41.25
930618,Brentwood Avenue Covey,2024-01-28T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,41.0
930618,Brentwood Avenue Covey,2024-01-28T03:30:00.000+00:00,feeder,3,L2 Current (Min),A,99.38
930618,Brentwood Avenue Covey,2024-01-28T03:30:00.000+00:00,feeder,3,L2 Current (Max),A,100.0
930618,Brentwood Avenue Covey,2024-01-28T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,99.88
930618,Brentwood Avenue Covey,2024-01-28T03:30:00.000+00:00,feeder,3,L1 Current (Min),A,65.38
930618,Brentwood Avenue Covey,2024-01-28T03:30:00.000+00:00,feeder,3,L1 Current (Max),A,65.5
930618,Brentwood Avenue Covey,2024-01-28T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,65.38
930618,Brentwood Avenue Covey,2024-01-28T03:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T03:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-40.19
930618,Brentwood Avenue Covey,2024-01-28T03:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T03:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.87
930618,Brentwood Avenue Covey,2024-01-28T03:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T03:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.31
930618,Brentwood Avenue Covey,2024-01-28T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-28T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T03:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.70886
930618,Brentwood Avenue Covey,2024-01-28T03:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98102
930618,Brentwood Avenue Covey,2024-01-28T03:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93124
930618,Brentwood Avenue Covey,2024-01-28T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930618,Brentwood Avenue Covey,2024-01-28T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
930618,Brentwood Avenue Covey,2024-01-28T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
930618,Brentwood Avenue Covey,2024-01-28T03:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T03:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T03:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T03:30:00.000+00:00,feeder,2,L3 Current (Min),A,13.12
930618,Brentwood Avenue Covey,2024-01-28T03:30:00.000+00:00,feeder,2,L3 Current (Max),A,13.25
930618,Brentwood Avenue Covey,2024-01-28T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,13.25
930618,Brentwood Avenue Covey,2024-01-28T03:30:00.000+00:00,feeder,2,L2 Current (Min),A,31.25
930618,Brentwood Avenue Covey,2024-01-28T03:30:00.000+00:00,feeder,2,L2 Current (Max),A,31.25
930618,Brentwood Avenue Covey,2024-01-28T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,31.25
930618,Brentwood Avenue Covey,2024-01-28T03:30:00.000+00:00,feeder,2,L1 Current (Min),A,28.62
930618,Brentwood Avenue Covey,2024-01-28T03:30:00.000+00:00,feeder,2,L1 Current (Max),A,28.88
930618,Brentwood Avenue Covey,2024-01-28T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,28.75
930618,Brentwood Avenue Covey,2024-01-28T03:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T03:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.44
930618,Brentwood Avenue Covey,2024-01-28T03:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T03:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.81
930618,Brentwood Avenue Covey,2024-01-28T03:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T03:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.06
930618,Brentwood Avenue Covey,2024-01-28T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-28T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-28T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T03:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96915
930618,Brentwood Avenue Covey,2024-01-28T03:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9162
930618,Brentwood Avenue Covey,2024-01-28T03:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98767
930618,Brentwood Avenue Covey,2024-01-28T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
930618,Brentwood Avenue Covey,2024-01-28T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
930618,Brentwood Avenue Covey,2024-01-28T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
930618,Brentwood Avenue Covey,2024-01-28T03:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T03:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T03:30:00.000+00:00,feeder,1,L3 Current (Min),A,52.5
930618,Brentwood Avenue Covey,2024-01-28T03:30:00.000+00:00,feeder,1,L3 Current (Max),A,52.62
930618,Brentwood Avenue Covey,2024-01-28T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,52.5
930618,Brentwood Avenue Covey,2024-01-28T03:30:00.000+00:00,feeder,1,L2 Current (Min),A,42.62
930618,Brentwood Avenue Covey,2024-01-28T03:30:00.000+00:00,feeder,1,L2 Current (Max),A,42.88
930618,Brentwood Avenue Covey,2024-01-28T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,42.75
930618,Brentwood Avenue Covey,2024-01-28T03:30:00.000+00:00,feeder,1,L1 Current (Min),A,84.5
930618,Brentwood Avenue Covey,2024-01-28T03:30:00.000+00:00,feeder,1,L1 Current (Max),A,84.75
930618,Brentwood Avenue Covey,2024-01-28T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,84.62
930618,Brentwood Avenue Covey,2024-01-28T03:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.28
930618,Brentwood Avenue Covey,2024-01-28T03:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.31
930618,Brentwood Avenue Covey,2024-01-28T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
930618,Brentwood Avenue Covey,2024-01-28T03:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.08
930618,Brentwood Avenue Covey,2024-01-28T03:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.11
930618,Brentwood Avenue Covey,2024-01-28T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
930618,Brentwood Avenue Covey,2024-01-28T03:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.64
930618,Brentwood Avenue Covey,2024-01-28T03:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.69
930618,Brentwood Avenue Covey,2024-01-28T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
930618,Brentwood Avenue Covey,2024-01-28T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-28T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930618,Brentwood Avenue Covey,2024-01-28T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930618,Brentwood Avenue Covey,2024-01-28T03:30:00.000+00:00,busbar,,L3 Active Power,kW,32.0
930618,Brentwood Avenue Covey,2024-01-28T03:30:00.000+00:00,busbar,,L2 Active Power,kW,44.0
930618,Brentwood Avenue Covey,2024-01-28T03:30:00.000+00:00,busbar,,L1 Active Power,kW,53.0
930618,Brentwood Avenue Covey,2024-01-28T03:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T03:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T03:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T03:30:00.000+00:00,busbar,,L3 Current (Min),A,137.12
930618,Brentwood Avenue Covey,2024-01-28T03:30:00.000+00:00,busbar,,L3 Current (Max),A,137.5
930618,Brentwood Avenue Covey,2024-01-28T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,137.25
930618,Brentwood Avenue Covey,2024-01-28T03:30:00.000+00:00,busbar,,L2 Current (Min),A,186.88
930618,Brentwood Avenue Covey,2024-01-28T03:30:00.000+00:00,busbar,,L2 Current (Max),A,187.25
930618,Brentwood Avenue Covey,2024-01-28T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,187.25
930618,Brentwood Avenue Covey,2024-01-28T03:30:00.000+00:00,busbar,,L1 Current (Min),A,222.38
930618,Brentwood Avenue Covey,2024-01-28T03:30:00.000+00:00,busbar,,L1 Current (Max),A,222.5
930618,Brentwood Avenue Covey,2024-01-28T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,222.38
930618,Brentwood Avenue Covey,2024-01-28T03:30:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-28T03:30:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-28T03:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T03:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.75
930618,Brentwood Avenue Covey,2024-01-28T03:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T03:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.56
930618,Brentwood Avenue Covey,2024-01-28T03:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T03:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.25
930618,Brentwood Avenue Covey,2024-01-28T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-28T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-28T03:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93307
930618,Brentwood Avenue Covey,2024-01-28T03:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92996
930618,Brentwood Avenue Covey,2024-01-28T03:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98697
930618,Brentwood Avenue Covey,2024-01-28T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
930618,Brentwood Avenue Covey,2024-01-28T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
930618,Brentwood Avenue Covey,2024-01-28T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
930618,Brentwood Avenue Covey,2024-01-28T03:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T03:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T03:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T03:20:00.000+00:00,feeder,4,L3 Current (Min),A,32.75
930618,Brentwood Avenue Covey,2024-01-28T03:20:00.000+00:00,feeder,4,L3 Current (Max),A,32.88
930618,Brentwood Avenue Covey,2024-01-28T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,32.75
930618,Brentwood Avenue Covey,2024-01-28T03:20:00.000+00:00,feeder,4,L2 Current (Min),A,24.62
930618,Brentwood Avenue Covey,2024-01-28T03:20:00.000+00:00,feeder,4,L2 Current (Max),A,24.75
930618,Brentwood Avenue Covey,2024-01-28T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,24.62
930618,Brentwood Avenue Covey,2024-01-28T03:20:00.000+00:00,feeder,4,L1 Current (Min),A,43.5
930618,Brentwood Avenue Covey,2024-01-28T03:20:00.000+00:00,feeder,4,L1 Current (Max),A,43.5
930618,Brentwood Avenue Covey,2024-01-28T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,43.5
930618,Brentwood Avenue Covey,2024-01-28T03:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T03:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.31
930618,Brentwood Avenue Covey,2024-01-28T03:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T03:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.5
930618,Brentwood Avenue Covey,2024-01-28T03:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T03:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.31
930618,Brentwood Avenue Covey,2024-01-28T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-28T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-28T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-28T03:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98941
930618,Brentwood Avenue Covey,2024-01-28T03:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99289
930618,Brentwood Avenue Covey,2024-01-28T03:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96732
930618,Brentwood Avenue Covey,2024-01-28T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
930618,Brentwood Avenue Covey,2024-01-28T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,27.0
930618,Brentwood Avenue Covey,2024-01-28T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
930618,Brentwood Avenue Covey,2024-01-28T03:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T03:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T03:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T03:20:00.000+00:00,feeder,3,L3 Current (Min),A,30.12
930618,Brentwood Avenue Covey,2024-01-28T03:20:00.000+00:00,feeder,3,L3 Current (Max),A,30.62
930618,Brentwood Avenue Covey,2024-01-28T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,30.5
930618,Brentwood Avenue Covey,2024-01-28T03:20:00.000+00:00,feeder,3,L2 Current (Min),A,113.0
930618,Brentwood Avenue Covey,2024-01-28T03:20:00.000+00:00,feeder,3,L2 Current (Max),A,113.12
930618,Brentwood Avenue Covey,2024-01-28T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,113.0
930618,Brentwood Avenue Covey,2024-01-28T03:20:00.000+00:00,feeder,3,L1 Current (Min),A,56.75
930618,Brentwood Avenue Covey,2024-01-28T03:20:00.000+00:00,feeder,3,L1 Current (Max),A,57.12
930618,Brentwood Avenue Covey,2024-01-28T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,56.88
930618,Brentwood Avenue Covey,2024-01-28T03:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T03:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-41.5
930618,Brentwood Avenue Covey,2024-01-28T03:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T03:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.31
930618,Brentwood Avenue Covey,2024-01-28T03:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T03:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.0
930618,Brentwood Avenue Covey,2024-01-28T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-28T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T03:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.70657
930618,Brentwood Avenue Covey,2024-01-28T03:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98645
930618,Brentwood Avenue Covey,2024-01-28T03:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93869
930618,Brentwood Avenue Covey,2024-01-28T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930618,Brentwood Avenue Covey,2024-01-28T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
930618,Brentwood Avenue Covey,2024-01-28T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
930618,Brentwood Avenue Covey,2024-01-28T03:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T03:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T03:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T03:20:00.000+00:00,feeder,2,L3 Current (Min),A,13.0
930618,Brentwood Avenue Covey,2024-01-28T03:20:00.000+00:00,feeder,2,L3 Current (Max),A,13.12
930618,Brentwood Avenue Covey,2024-01-28T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,13.12
930618,Brentwood Avenue Covey,2024-01-28T03:20:00.000+00:00,feeder,2,L2 Current (Min),A,32.5
930618,Brentwood Avenue Covey,2024-01-28T03:20:00.000+00:00,feeder,2,L2 Current (Max),A,32.62
930618,Brentwood Avenue Covey,2024-01-28T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,32.62
930618,Brentwood Avenue Covey,2024-01-28T03:20:00.000+00:00,feeder,2,L1 Current (Min),A,28.5
930618,Brentwood Avenue Covey,2024-01-28T03:20:00.000+00:00,feeder,2,L1 Current (Max),A,32.88
930618,Brentwood Avenue Covey,2024-01-28T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,30.38
930618,Brentwood Avenue Covey,2024-01-28T03:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T03:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.5
930618,Brentwood Avenue Covey,2024-01-28T03:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T03:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.75
930618,Brentwood Avenue Covey,2024-01-28T03:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T03:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.38
930618,Brentwood Avenue Covey,2024-01-28T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-28T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-28T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T03:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98718
930618,Brentwood Avenue Covey,2024-01-28T03:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92831
930618,Brentwood Avenue Covey,2024-01-28T03:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99051
930618,Brentwood Avenue Covey,2024-01-28T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
930618,Brentwood Avenue Covey,2024-01-28T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
930618,Brentwood Avenue Covey,2024-01-28T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
930618,Brentwood Avenue Covey,2024-01-28T03:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T03:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T03:20:00.000+00:00,feeder,1,L3 Current (Min),A,79.88
930618,Brentwood Avenue Covey,2024-01-28T03:20:00.000+00:00,feeder,1,L3 Current (Max),A,79.88
930618,Brentwood Avenue Covey,2024-01-28T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,79.88
930618,Brentwood Avenue Covey,2024-01-28T03:20:00.000+00:00,feeder,1,L2 Current (Min),A,45.0
930618,Brentwood Avenue Covey,2024-01-28T03:20:00.000+00:00,feeder,1,L2 Current (Max),A,45.5
930618,Brentwood Avenue Covey,2024-01-28T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,45.25
930618,Brentwood Avenue Covey,2024-01-28T03:20:00.000+00:00,feeder,1,L1 Current (Min),A,94.62
930618,Brentwood Avenue Covey,2024-01-28T03:20:00.000+00:00,feeder,1,L1 Current (Max),A,94.75
930618,Brentwood Avenue Covey,2024-01-28T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,94.62
930618,Brentwood Avenue Covey,2024-01-28T03:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.56
930618,Brentwood Avenue Covey,2024-01-28T03:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.61
930618,Brentwood Avenue Covey,2024-01-28T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
930618,Brentwood Avenue Covey,2024-01-28T03:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.11
930618,Brentwood Avenue Covey,2024-01-28T03:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.14
930618,Brentwood Avenue Covey,2024-01-28T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
930618,Brentwood Avenue Covey,2024-01-28T03:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.92
930618,Brentwood Avenue Covey,2024-01-28T03:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.05
930618,Brentwood Avenue Covey,2024-01-28T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
930618,Brentwood Avenue Covey,2024-01-28T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-28T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930618,Brentwood Avenue Covey,2024-01-28T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930618,Brentwood Avenue Covey,2024-01-28T03:20:00.000+00:00,busbar,,L3 Active Power,kW,36.0
930618,Brentwood Avenue Covey,2024-01-28T03:20:00.000+00:00,busbar,,L2 Active Power,kW,51.0
930618,Brentwood Avenue Covey,2024-01-28T03:20:00.000+00:00,busbar,,L1 Active Power,kW,54.0
930618,Brentwood Avenue Covey,2024-01-28T03:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T03:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T03:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T03:20:00.000+00:00,busbar,,L3 Current (Min),A,153.5
930618,Brentwood Avenue Covey,2024-01-28T03:20:00.000+00:00,busbar,,L3 Current (Max),A,154.0
930618,Brentwood Avenue Covey,2024-01-28T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,153.75
930618,Brentwood Avenue Covey,2024-01-28T03:20:00.000+00:00,busbar,,L2 Current (Min),A,213.88
930618,Brentwood Avenue Covey,2024-01-28T03:20:00.000+00:00,busbar,,L2 Current (Max),A,214.38
930618,Brentwood Avenue Covey,2024-01-28T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,214.12
930618,Brentwood Avenue Covey,2024-01-28T03:20:00.000+00:00,busbar,,L1 Current (Min),A,222.75
930618,Brentwood Avenue Covey,2024-01-28T03:20:00.000+00:00,busbar,,L1 Current (Max),A,227.38
930618,Brentwood Avenue Covey,2024-01-28T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,224.75
930618,Brentwood Avenue Covey,2024-01-28T03:20:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-28T03:20:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-28T03:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T03:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.19
930618,Brentwood Avenue Covey,2024-01-28T03:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T03:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-19.38
930618,Brentwood Avenue Covey,2024-01-28T03:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T03:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.19
930618,Brentwood Avenue Covey,2024-01-28T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-28T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-28T03:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94119
930618,Brentwood Avenue Covey,2024-01-28T03:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.86813
930618,Brentwood Avenue Covey,2024-01-28T03:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98773
930618,Brentwood Avenue Covey,2024-01-28T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
930618,Brentwood Avenue Covey,2024-01-28T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
930618,Brentwood Avenue Covey,2024-01-28T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
930618,Brentwood Avenue Covey,2024-01-28T03:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T03:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T03:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T03:10:00.000+00:00,feeder,4,L3 Current (Min),A,28.62
930618,Brentwood Avenue Covey,2024-01-28T03:10:00.000+00:00,feeder,4,L3 Current (Max),A,28.75
930618,Brentwood Avenue Covey,2024-01-28T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,28.62
930618,Brentwood Avenue Covey,2024-01-28T03:10:00.000+00:00,feeder,4,L2 Current (Min),A,18.88
930618,Brentwood Avenue Covey,2024-01-28T03:10:00.000+00:00,feeder,4,L2 Current (Max),A,19.0
930618,Brentwood Avenue Covey,2024-01-28T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,18.88
930618,Brentwood Avenue Covey,2024-01-28T03:10:00.000+00:00,feeder,4,L1 Current (Min),A,44.38
930618,Brentwood Avenue Covey,2024-01-28T03:10:00.000+00:00,feeder,4,L1 Current (Max),A,44.5
930618,Brentwood Avenue Covey,2024-01-28T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,44.38
930618,Brentwood Avenue Covey,2024-01-28T03:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T03:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.81
930618,Brentwood Avenue Covey,2024-01-28T03:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T03:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.12
930618,Brentwood Avenue Covey,2024-01-28T03:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T03:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.37
930618,Brentwood Avenue Covey,2024-01-28T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-28T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-28T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T03:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99631
930618,Brentwood Avenue Covey,2024-01-28T03:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99402
930618,Brentwood Avenue Covey,2024-01-28T03:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94974
930618,Brentwood Avenue Covey,2024-01-28T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
930618,Brentwood Avenue Covey,2024-01-28T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,31.0
930618,Brentwood Avenue Covey,2024-01-28T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-28T03:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T03:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T03:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T03:10:00.000+00:00,feeder,3,L3 Current (Min),A,53.38
930618,Brentwood Avenue Covey,2024-01-28T03:10:00.000+00:00,feeder,3,L3 Current (Max),A,53.5
930618,Brentwood Avenue Covey,2024-01-28T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,53.5
930618,Brentwood Avenue Covey,2024-01-28T03:10:00.000+00:00,feeder,3,L2 Current (Min),A,127.75
930618,Brentwood Avenue Covey,2024-01-28T03:10:00.000+00:00,feeder,3,L2 Current (Max),A,128.0
930618,Brentwood Avenue Covey,2024-01-28T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,127.88
930618,Brentwood Avenue Covey,2024-01-28T03:10:00.000+00:00,feeder,3,L1 Current (Min),A,38.62
930618,Brentwood Avenue Covey,2024-01-28T03:10:00.000+00:00,feeder,3,L1 Current (Max),A,38.75
930618,Brentwood Avenue Covey,2024-01-28T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,38.75
930618,Brentwood Avenue Covey,2024-01-28T03:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T03:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-41.06
930618,Brentwood Avenue Covey,2024-01-28T03:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T03:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.06
930618,Brentwood Avenue Covey,2024-01-28T03:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T03:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.81
930618,Brentwood Avenue Covey,2024-01-28T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-28T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T03:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.70938
930618,Brentwood Avenue Covey,2024-01-28T03:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98322
930618,Brentwood Avenue Covey,2024-01-28T03:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92563
930618,Brentwood Avenue Covey,2024-01-28T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930618,Brentwood Avenue Covey,2024-01-28T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
930618,Brentwood Avenue Covey,2024-01-28T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
930618,Brentwood Avenue Covey,2024-01-28T03:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T03:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T03:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T03:10:00.000+00:00,feeder,2,L3 Current (Min),A,13.25
930618,Brentwood Avenue Covey,2024-01-28T03:10:00.000+00:00,feeder,2,L3 Current (Max),A,13.38
930618,Brentwood Avenue Covey,2024-01-28T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,13.25
930618,Brentwood Avenue Covey,2024-01-28T03:10:00.000+00:00,feeder,2,L2 Current (Min),A,31.62
930618,Brentwood Avenue Covey,2024-01-28T03:10:00.000+00:00,feeder,2,L2 Current (Max),A,31.88
930618,Brentwood Avenue Covey,2024-01-28T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,31.75
930618,Brentwood Avenue Covey,2024-01-28T03:10:00.000+00:00,feeder,2,L1 Current (Min),A,28.62
930618,Brentwood Avenue Covey,2024-01-28T03:10:00.000+00:00,feeder,2,L1 Current (Max),A,28.62
930618,Brentwood Avenue Covey,2024-01-28T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,28.62
930618,Brentwood Avenue Covey,2024-01-28T03:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T03:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.43
930618,Brentwood Avenue Covey,2024-01-28T03:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T03:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.25
930618,Brentwood Avenue Covey,2024-01-28T03:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T03:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.31
930618,Brentwood Avenue Covey,2024-01-28T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-28T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-28T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T03:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98379
930618,Brentwood Avenue Covey,2024-01-28T03:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97006
930618,Brentwood Avenue Covey,2024-01-28T03:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.991
930618,Brentwood Avenue Covey,2024-01-28T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
930618,Brentwood Avenue Covey,2024-01-28T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
930618,Brentwood Avenue Covey,2024-01-28T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
930618,Brentwood Avenue Covey,2024-01-28T03:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T03:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T03:10:00.000+00:00,feeder,1,L3 Current (Min),A,73.25
930618,Brentwood Avenue Covey,2024-01-28T03:10:00.000+00:00,feeder,1,L3 Current (Max),A,73.5
930618,Brentwood Avenue Covey,2024-01-28T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,73.38
930618,Brentwood Avenue Covey,2024-01-28T03:10:00.000+00:00,feeder,1,L2 Current (Min),A,67.38
930618,Brentwood Avenue Covey,2024-01-28T03:10:00.000+00:00,feeder,1,L2 Current (Max),A,67.75
930618,Brentwood Avenue Covey,2024-01-28T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,67.5
930618,Brentwood Avenue Covey,2024-01-28T03:10:00.000+00:00,feeder,1,L1 Current (Min),A,101.5
930618,Brentwood Avenue Covey,2024-01-28T03:10:00.000+00:00,feeder,1,L1 Current (Max),A,101.62
930618,Brentwood Avenue Covey,2024-01-28T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,101.62
930618,Brentwood Avenue Covey,2024-01-28T03:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.77
930618,Brentwood Avenue Covey,2024-01-28T03:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.77
930618,Brentwood Avenue Covey,2024-01-28T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
930618,Brentwood Avenue Covey,2024-01-28T03:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.22
930618,Brentwood Avenue Covey,2024-01-28T03:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.25
930618,Brentwood Avenue Covey,2024-01-28T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
930618,Brentwood Avenue Covey,2024-01-28T03:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.3
930618,Brentwood Avenue Covey,2024-01-28T03:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.33
930618,Brentwood Avenue Covey,2024-01-28T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
