Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930618,Brentwood Avenue Covey,2024-01-28T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-28T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930618,Brentwood Avenue Covey,2024-01-28T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-28T03:10:00.000+00:00,busbar,,L3 Active Power,kW,40.0
930618,Brentwood Avenue Covey,2024-01-28T03:10:00.000+00:00,busbar,,L2 Active Power,kW,59.0
930618,Brentwood Avenue Covey,2024-01-28T03:10:00.000+00:00,busbar,,L1 Active Power,kW,51.0
930618,Brentwood Avenue Covey,2024-01-28T03:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T03:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T03:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T03:10:00.000+00:00,busbar,,L3 Current (Min),A,165.75
930618,Brentwood Avenue Covey,2024-01-28T03:10:00.000+00:00,busbar,,L3 Current (Max),A,166.25
930618,Brentwood Avenue Covey,2024-01-28T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,166.0
930618,Brentwood Avenue Covey,2024-01-28T03:10:00.000+00:00,busbar,,L2 Current (Min),A,244.38
930618,Brentwood Avenue Covey,2024-01-28T03:10:00.000+00:00,busbar,,L2 Current (Max),A,244.88
930618,Brentwood Avenue Covey,2024-01-28T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,244.62
930618,Brentwood Avenue Covey,2024-01-28T03:10:00.000+00:00,busbar,,L1 Current (Min),A,212.25
930618,Brentwood Avenue Covey,2024-01-28T03:10:00.000+00:00,busbar,,L1 Current (Max),A,212.25
930618,Brentwood Avenue Covey,2024-01-28T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,212.25
930618,Brentwood Avenue Covey,2024-01-28T03:10:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-28T03:10:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-28T03:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T03:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.69
930618,Brentwood Avenue Covey,2024-01-28T03:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T03:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.56
930618,Brentwood Avenue Covey,2024-01-28T03:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T03:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.94
930618,Brentwood Avenue Covey,2024-01-28T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-28T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-28T03:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94464
930618,Brentwood Avenue Covey,2024-01-28T03:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89084
930618,Brentwood Avenue Covey,2024-01-28T03:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98984
930618,Brentwood Avenue Covey,2024-01-28T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
930618,Brentwood Avenue Covey,2024-01-28T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
930618,Brentwood Avenue Covey,2024-01-28T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
930618,Brentwood Avenue Covey,2024-01-28T03:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T03:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T03:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T03:00:00.000+00:00,feeder,4,L3 Current (Min),A,31.75
930618,Brentwood Avenue Covey,2024-01-28T03:00:00.000+00:00,feeder,4,L3 Current (Max),A,31.88
930618,Brentwood Avenue Covey,2024-01-28T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,31.88
930618,Brentwood Avenue Covey,2024-01-28T03:00:00.000+00:00,feeder,4,L2 Current (Min),A,19.25
930618,Brentwood Avenue Covey,2024-01-28T03:00:00.000+00:00,feeder,4,L2 Current (Max),A,19.38
930618,Brentwood Avenue Covey,2024-01-28T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,19.38
930618,Brentwood Avenue Covey,2024-01-28T03:00:00.000+00:00,feeder,4,L1 Current (Min),A,52.5
930618,Brentwood Avenue Covey,2024-01-28T03:00:00.000+00:00,feeder,4,L1 Current (Max),A,52.62
930618,Brentwood Avenue Covey,2024-01-28T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,52.5
930618,Brentwood Avenue Covey,2024-01-28T03:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T03:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.06
930618,Brentwood Avenue Covey,2024-01-28T03:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T03:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.38
930618,Brentwood Avenue Covey,2024-01-28T03:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T03:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-21.25
930618,Brentwood Avenue Covey,2024-01-28T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930618,Brentwood Avenue Covey,2024-01-28T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-28T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-28T03:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99667
930618,Brentwood Avenue Covey,2024-01-28T03:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.995
930618,Brentwood Avenue Covey,2024-01-28T03:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90582
930618,Brentwood Avenue Covey,2024-01-28T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
930618,Brentwood Avenue Covey,2024-01-28T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,33.0
930618,Brentwood Avenue Covey,2024-01-28T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
930618,Brentwood Avenue Covey,2024-01-28T03:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T03:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T03:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T03:00:00.000+00:00,feeder,3,L3 Current (Min),A,53.5
930618,Brentwood Avenue Covey,2024-01-28T03:00:00.000+00:00,feeder,3,L3 Current (Max),A,53.75
930618,Brentwood Avenue Covey,2024-01-28T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,53.62
930618,Brentwood Avenue Covey,2024-01-28T03:00:00.000+00:00,feeder,3,L2 Current (Min),A,135.25
930618,Brentwood Avenue Covey,2024-01-28T03:00:00.000+00:00,feeder,3,L2 Current (Max),A,135.38
930618,Brentwood Avenue Covey,2024-01-28T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,135.38
930618,Brentwood Avenue Covey,2024-01-28T03:00:00.000+00:00,feeder,3,L1 Current (Min),A,32.88
930618,Brentwood Avenue Covey,2024-01-28T03:00:00.000+00:00,feeder,3,L1 Current (Max),A,33.12
930618,Brentwood Avenue Covey,2024-01-28T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,33.0
930618,Brentwood Avenue Covey,2024-01-28T03:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T03:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-40.25
930618,Brentwood Avenue Covey,2024-01-28T03:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T03:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.25
930618,Brentwood Avenue Covey,2024-01-28T03:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T03:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.38
930618,Brentwood Avenue Covey,2024-01-28T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-28T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T03:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.71649
930618,Brentwood Avenue Covey,2024-01-28T03:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98126
930618,Brentwood Avenue Covey,2024-01-28T03:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92947
930618,Brentwood Avenue Covey,2024-01-28T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930618,Brentwood Avenue Covey,2024-01-28T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
930618,Brentwood Avenue Covey,2024-01-28T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
930618,Brentwood Avenue Covey,2024-01-28T03:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T03:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T03:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T03:00:00.000+00:00,feeder,2,L3 Current (Min),A,13.0
930618,Brentwood Avenue Covey,2024-01-28T03:00:00.000+00:00,feeder,2,L3 Current (Max),A,13.12
930618,Brentwood Avenue Covey,2024-01-28T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,13.0
930618,Brentwood Avenue Covey,2024-01-28T03:00:00.000+00:00,feeder,2,L2 Current (Min),A,32.5
930618,Brentwood Avenue Covey,2024-01-28T03:00:00.000+00:00,feeder,2,L2 Current (Max),A,32.62
930618,Brentwood Avenue Covey,2024-01-28T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,32.5
930618,Brentwood Avenue Covey,2024-01-28T03:00:00.000+00:00,feeder,2,L1 Current (Min),A,28.75
930618,Brentwood Avenue Covey,2024-01-28T03:00:00.000+00:00,feeder,2,L1 Current (Max),A,28.88
930618,Brentwood Avenue Covey,2024-01-28T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,28.88
930618,Brentwood Avenue Covey,2024-01-28T03:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T03:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.69
930618,Brentwood Avenue Covey,2024-01-28T03:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T03:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.69
930618,Brentwood Avenue Covey,2024-01-28T03:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T03:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.75
930618,Brentwood Avenue Covey,2024-01-28T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-28T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-28T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T03:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97894
930618,Brentwood Avenue Covey,2024-01-28T03:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9689
930618,Brentwood Avenue Covey,2024-01-28T03:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98929
930618,Brentwood Avenue Covey,2024-01-28T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
930618,Brentwood Avenue Covey,2024-01-28T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
930618,Brentwood Avenue Covey,2024-01-28T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
930618,Brentwood Avenue Covey,2024-01-28T03:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T03:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T03:00:00.000+00:00,feeder,1,L3 Current (Min),A,64.88
930618,Brentwood Avenue Covey,2024-01-28T03:00:00.000+00:00,feeder,1,L3 Current (Max),A,64.88
930618,Brentwood Avenue Covey,2024-01-28T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,64.88
930618,Brentwood Avenue Covey,2024-01-28T03:00:00.000+00:00,feeder,1,L2 Current (Min),A,67.75
930618,Brentwood Avenue Covey,2024-01-28T03:00:00.000+00:00,feeder,1,L2 Current (Max),A,67.88
930618,Brentwood Avenue Covey,2024-01-28T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,67.75
930618,Brentwood Avenue Covey,2024-01-28T03:00:00.000+00:00,feeder,1,L1 Current (Min),A,92.62
930618,Brentwood Avenue Covey,2024-01-28T03:00:00.000+00:00,feeder,1,L1 Current (Max),A,92.88
930618,Brentwood Avenue Covey,2024-01-28T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,92.75
930618,Brentwood Avenue Covey,2024-01-28T03:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.0
930618,Brentwood Avenue Covey,2024-01-28T03:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.11
930618,Brentwood Avenue Covey,2024-01-28T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
930618,Brentwood Avenue Covey,2024-01-28T03:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.22
930618,Brentwood Avenue Covey,2024-01-28T03:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.34
930618,Brentwood Avenue Covey,2024-01-28T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
930618,Brentwood Avenue Covey,2024-01-28T03:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.45
930618,Brentwood Avenue Covey,2024-01-28T03:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.55
930618,Brentwood Avenue Covey,2024-01-28T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
930618,Brentwood Avenue Covey,2024-01-28T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-28T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930618,Brentwood Avenue Covey,2024-01-28T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930618,Brentwood Avenue Covey,2024-01-28T03:00:00.000+00:00,busbar,,L3 Active Power,kW,39.0
930618,Brentwood Avenue Covey,2024-01-28T03:00:00.000+00:00,busbar,,L2 Active Power,kW,61.0
930618,Brentwood Avenue Covey,2024-01-28T03:00:00.000+00:00,busbar,,L1 Active Power,kW,49.0
930618,Brentwood Avenue Covey,2024-01-28T03:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T03:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T03:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T03:00:00.000+00:00,busbar,,L3 Current (Min),A,160.62
930618,Brentwood Avenue Covey,2024-01-28T03:00:00.000+00:00,busbar,,L3 Current (Max),A,160.75
930618,Brentwood Avenue Covey,2024-01-28T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,160.75
930618,Brentwood Avenue Covey,2024-01-28T03:00:00.000+00:00,busbar,,L2 Current (Min),A,253.62
930618,Brentwood Avenue Covey,2024-01-28T03:00:00.000+00:00,busbar,,L2 Current (Max),A,253.88
930618,Brentwood Avenue Covey,2024-01-28T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,253.75
930618,Brentwood Avenue Covey,2024-01-28T03:00:00.000+00:00,busbar,,L1 Current (Min),A,205.5
930618,Brentwood Avenue Covey,2024-01-28T03:00:00.000+00:00,busbar,,L1 Current (Max),A,205.62
930618,Brentwood Avenue Covey,2024-01-28T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,205.62
930618,Brentwood Avenue Covey,2024-01-28T03:00:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-28T03:00:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-28T02:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T02:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.87
930618,Brentwood Avenue Covey,2024-01-28T02:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T02:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-21.56
930618,Brentwood Avenue Covey,2024-01-28T02:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T02:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.06
930618,Brentwood Avenue Covey,2024-01-28T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-28T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-28T02:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91983
930618,Brentwood Avenue Covey,2024-01-28T02:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.84002
930618,Brentwood Avenue Covey,2024-01-28T02:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9906
930618,Brentwood Avenue Covey,2024-01-28T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
930618,Brentwood Avenue Covey,2024-01-28T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930618,Brentwood Avenue Covey,2024-01-28T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
930618,Brentwood Avenue Covey,2024-01-28T02:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T02:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T02:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T02:50:00.000+00:00,feeder,4,L3 Current (Min),A,26.88
930618,Brentwood Avenue Covey,2024-01-28T02:50:00.000+00:00,feeder,4,L3 Current (Max),A,27.12
930618,Brentwood Avenue Covey,2024-01-28T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,27.0
930618,Brentwood Avenue Covey,2024-01-28T02:50:00.000+00:00,feeder,4,L2 Current (Min),A,16.25
930618,Brentwood Avenue Covey,2024-01-28T02:50:00.000+00:00,feeder,4,L2 Current (Max),A,16.25
930618,Brentwood Avenue Covey,2024-01-28T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,16.25
930618,Brentwood Avenue Covey,2024-01-28T02:50:00.000+00:00,feeder,4,L1 Current (Min),A,51.88
930618,Brentwood Avenue Covey,2024-01-28T02:50:00.000+00:00,feeder,4,L1 Current (Max),A,52.0
930618,Brentwood Avenue Covey,2024-01-28T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,52.0
930618,Brentwood Avenue Covey,2024-01-28T02:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T02:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.5
930618,Brentwood Avenue Covey,2024-01-28T02:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T02:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.5
930618,Brentwood Avenue Covey,2024-01-28T02:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T02:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.56
930618,Brentwood Avenue Covey,2024-01-28T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930618,Brentwood Avenue Covey,2024-01-28T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-28T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-28T02:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99683
930618,Brentwood Avenue Covey,2024-01-28T02:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99466
930618,Brentwood Avenue Covey,2024-01-28T02:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96555
930618,Brentwood Avenue Covey,2024-01-28T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
930618,Brentwood Avenue Covey,2024-01-28T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,32.0
930618,Brentwood Avenue Covey,2024-01-28T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
930618,Brentwood Avenue Covey,2024-01-28T02:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T02:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T02:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T02:50:00.000+00:00,feeder,3,L3 Current (Min),A,47.75
930618,Brentwood Avenue Covey,2024-01-28T02:50:00.000+00:00,feeder,3,L3 Current (Max),A,48.0
930618,Brentwood Avenue Covey,2024-01-28T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,48.0
930618,Brentwood Avenue Covey,2024-01-28T02:50:00.000+00:00,feeder,3,L2 Current (Min),A,131.12
930618,Brentwood Avenue Covey,2024-01-28T02:50:00.000+00:00,feeder,3,L2 Current (Max),A,131.88
930618,Brentwood Avenue Covey,2024-01-28T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,131.62
930618,Brentwood Avenue Covey,2024-01-28T02:50:00.000+00:00,feeder,3,L1 Current (Min),A,53.38
930618,Brentwood Avenue Covey,2024-01-28T02:50:00.000+00:00,feeder,3,L1 Current (Max),A,53.38
930618,Brentwood Avenue Covey,2024-01-28T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,53.38
930618,Brentwood Avenue Covey,2024-01-28T02:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T02:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-41.63
930618,Brentwood Avenue Covey,2024-01-28T02:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T02:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.69
930618,Brentwood Avenue Covey,2024-01-28T02:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T02:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.81
930618,Brentwood Avenue Covey,2024-01-28T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-28T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T02:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.6961
930618,Brentwood Avenue Covey,2024-01-28T02:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98199
930618,Brentwood Avenue Covey,2024-01-28T02:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9382
930618,Brentwood Avenue Covey,2024-01-28T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930618,Brentwood Avenue Covey,2024-01-28T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
930618,Brentwood Avenue Covey,2024-01-28T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
930618,Brentwood Avenue Covey,2024-01-28T02:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T02:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T02:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T02:50:00.000+00:00,feeder,2,L3 Current (Min),A,13.0
930618,Brentwood Avenue Covey,2024-01-28T02:50:00.000+00:00,feeder,2,L3 Current (Max),A,13.12
930618,Brentwood Avenue Covey,2024-01-28T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,13.12
930618,Brentwood Avenue Covey,2024-01-28T02:50:00.000+00:00,feeder,2,L2 Current (Min),A,31.0
930618,Brentwood Avenue Covey,2024-01-28T02:50:00.000+00:00,feeder,2,L2 Current (Max),A,31.25
930618,Brentwood Avenue Covey,2024-01-28T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,31.12
930618,Brentwood Avenue Covey,2024-01-28T02:50:00.000+00:00,feeder,2,L1 Current (Min),A,29.5
930618,Brentwood Avenue Covey,2024-01-28T02:50:00.000+00:00,feeder,2,L1 Current (Max),A,29.88
930618,Brentwood Avenue Covey,2024-01-28T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,29.62
930618,Brentwood Avenue Covey,2024-01-28T02:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T02:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.81
930618,Brentwood Avenue Covey,2024-01-28T02:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T02:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.0
930618,Brentwood Avenue Covey,2024-01-28T02:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T02:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.5
930618,Brentwood Avenue Covey,2024-01-28T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-28T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T02:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98465
930618,Brentwood Avenue Covey,2024-01-28T02:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98556
930618,Brentwood Avenue Covey,2024-01-28T02:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99124
930618,Brentwood Avenue Covey,2024-01-28T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
930618,Brentwood Avenue Covey,2024-01-28T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
930618,Brentwood Avenue Covey,2024-01-28T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
930618,Brentwood Avenue Covey,2024-01-28T02:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T02:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T02:50:00.000+00:00,feeder,1,L3 Current (Min),A,66.62
930618,Brentwood Avenue Covey,2024-01-28T02:50:00.000+00:00,feeder,1,L3 Current (Max),A,66.88
930618,Brentwood Avenue Covey,2024-01-28T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,66.75
930618,Brentwood Avenue Covey,2024-01-28T02:50:00.000+00:00,feeder,1,L2 Current (Min),A,97.0
930618,Brentwood Avenue Covey,2024-01-28T02:50:00.000+00:00,feeder,1,L2 Current (Max),A,97.5
930618,Brentwood Avenue Covey,2024-01-28T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,97.12
930618,Brentwood Avenue Covey,2024-01-28T02:50:00.000+00:00,feeder,1,L1 Current (Min),A,104.62
930618,Brentwood Avenue Covey,2024-01-28T02:50:00.000+00:00,feeder,1,L1 Current (Max),A,105.12
930618,Brentwood Avenue Covey,2024-01-28T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,105.0
930618,Brentwood Avenue Covey,2024-01-28T02:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.31
930618,Brentwood Avenue Covey,2024-01-28T02:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.38
930618,Brentwood Avenue Covey,2024-01-28T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
930618,Brentwood Avenue Covey,2024-01-28T02:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.48
930618,Brentwood Avenue Covey,2024-01-28T02:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.52
930618,Brentwood Avenue Covey,2024-01-28T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
930618,Brentwood Avenue Covey,2024-01-28T02:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.53
930618,Brentwood Avenue Covey,2024-01-28T02:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.58
930618,Brentwood Avenue Covey,2024-01-28T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
930618,Brentwood Avenue Covey,2024-01-28T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930618,Brentwood Avenue Covey,2024-01-28T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930618,Brentwood Avenue Covey,2024-01-28T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930618,Brentwood Avenue Covey,2024-01-28T02:50:00.000+00:00,busbar,,L3 Active Power,kW,36.0
930618,Brentwood Avenue Covey,2024-01-28T02:50:00.000+00:00,busbar,,L2 Active Power,kW,66.0
930618,Brentwood Avenue Covey,2024-01-28T02:50:00.000+00:00,busbar,,L1 Active Power,kW,57.0
930618,Brentwood Avenue Covey,2024-01-28T02:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T02:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T02:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T02:50:00.000+00:00,busbar,,L3 Current (Min),A,151.25
930618,Brentwood Avenue Covey,2024-01-28T02:50:00.000+00:00,busbar,,L3 Current (Max),A,151.88
930618,Brentwood Avenue Covey,2024-01-28T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,151.62
930618,Brentwood Avenue Covey,2024-01-28T02:50:00.000+00:00,busbar,,L2 Current (Min),A,274.5
930618,Brentwood Avenue Covey,2024-01-28T02:50:00.000+00:00,busbar,,L2 Current (Max),A,275.0
930618,Brentwood Avenue Covey,2024-01-28T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,274.75
930618,Brentwood Avenue Covey,2024-01-28T02:50:00.000+00:00,busbar,,L1 Current (Min),A,239.12
930618,Brentwood Avenue Covey,2024-01-28T02:50:00.000+00:00,busbar,,L1 Current (Max),A,239.38
930618,Brentwood Avenue Covey,2024-01-28T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,239.25
930618,Brentwood Avenue Covey,2024-01-28T02:50:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-28T02:50:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-28T02:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T02:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-21.06
930618,Brentwood Avenue Covey,2024-01-28T02:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T02:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-23.62
930618,Brentwood Avenue Covey,2024-01-28T02:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T02:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.56
930618,Brentwood Avenue Covey,2024-01-28T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-28T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-28T02:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.88876
930618,Brentwood Avenue Covey,2024-01-28T02:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.80908
930618,Brentwood Avenue Covey,2024-01-28T02:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99084
930618,Brentwood Avenue Covey,2024-01-28T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
930618,Brentwood Avenue Covey,2024-01-28T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930618,Brentwood Avenue Covey,2024-01-28T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
930618,Brentwood Avenue Covey,2024-01-28T02:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T02:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T02:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T02:40:00.000+00:00,feeder,4,L3 Current (Min),A,26.0
930618,Brentwood Avenue Covey,2024-01-28T02:40:00.000+00:00,feeder,4,L3 Current (Max),A,26.12
930618,Brentwood Avenue Covey,2024-01-28T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,26.12
930618,Brentwood Avenue Covey,2024-01-28T02:40:00.000+00:00,feeder,4,L2 Current (Min),A,16.5
930618,Brentwood Avenue Covey,2024-01-28T02:40:00.000+00:00,feeder,4,L2 Current (Max),A,16.5
930618,Brentwood Avenue Covey,2024-01-28T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,16.5
930618,Brentwood Avenue Covey,2024-01-28T02:40:00.000+00:00,feeder,4,L1 Current (Min),A,52.0
930618,Brentwood Avenue Covey,2024-01-28T02:40:00.000+00:00,feeder,4,L1 Current (Max),A,52.12
930618,Brentwood Avenue Covey,2024-01-28T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,52.0
930618,Brentwood Avenue Covey,2024-01-28T02:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T02:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.56
930618,Brentwood Avenue Covey,2024-01-28T02:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T02:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.56
930618,Brentwood Avenue Covey,2024-01-28T02:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T02:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.56
930618,Brentwood Avenue Covey,2024-01-28T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930618,Brentwood Avenue Covey,2024-01-28T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-28T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-28T02:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99741
930618,Brentwood Avenue Covey,2024-01-28T02:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9942
930618,Brentwood Avenue Covey,2024-01-28T02:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98364
930618,Brentwood Avenue Covey,2024-01-28T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
930618,Brentwood Avenue Covey,2024-01-28T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,32.0
930618,Brentwood Avenue Covey,2024-01-28T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
930618,Brentwood Avenue Covey,2024-01-28T02:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T02:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T02:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T02:40:00.000+00:00,feeder,3,L3 Current (Min),A,61.38
930618,Brentwood Avenue Covey,2024-01-28T02:40:00.000+00:00,feeder,3,L3 Current (Max),A,61.5
930618,Brentwood Avenue Covey,2024-01-28T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,61.38
930618,Brentwood Avenue Covey,2024-01-28T02:40:00.000+00:00,feeder,3,L2 Current (Min),A,130.62
930618,Brentwood Avenue Covey,2024-01-28T02:40:00.000+00:00,feeder,3,L2 Current (Max),A,130.62
930618,Brentwood Avenue Covey,2024-01-28T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,130.62
930618,Brentwood Avenue Covey,2024-01-28T02:40:00.000+00:00,feeder,3,L1 Current (Min),A,80.5
930618,Brentwood Avenue Covey,2024-01-28T02:40:00.000+00:00,feeder,3,L1 Current (Max),A,80.5
930618,Brentwood Avenue Covey,2024-01-28T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,80.5
930618,Brentwood Avenue Covey,2024-01-28T02:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T02:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-40.0
930618,Brentwood Avenue Covey,2024-01-28T02:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T02:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.44
930618,Brentwood Avenue Covey,2024-01-28T02:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T02:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.56
930618,Brentwood Avenue Covey,2024-01-28T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-28T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T02:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.71286
930618,Brentwood Avenue Covey,2024-01-28T02:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98721
930618,Brentwood Avenue Covey,2024-01-28T02:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96524
930618,Brentwood Avenue Covey,2024-01-28T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930618,Brentwood Avenue Covey,2024-01-28T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
930618,Brentwood Avenue Covey,2024-01-28T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
930618,Brentwood Avenue Covey,2024-01-28T02:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T02:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T02:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T02:40:00.000+00:00,feeder,2,L3 Current (Min),A,13.5
930618,Brentwood Avenue Covey,2024-01-28T02:40:00.000+00:00,feeder,2,L3 Current (Max),A,13.62
930618,Brentwood Avenue Covey,2024-01-28T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,13.5
930618,Brentwood Avenue Covey,2024-01-28T02:40:00.000+00:00,feeder,2,L2 Current (Min),A,33.5
930618,Brentwood Avenue Covey,2024-01-28T02:40:00.000+00:00,feeder,2,L2 Current (Max),A,33.5
930618,Brentwood Avenue Covey,2024-01-28T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,33.5
930618,Brentwood Avenue Covey,2024-01-28T02:40:00.000+00:00,feeder,2,L1 Current (Min),A,40.75
930618,Brentwood Avenue Covey,2024-01-28T02:40:00.000+00:00,feeder,2,L1 Current (Max),A,40.75
930618,Brentwood Avenue Covey,2024-01-28T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,40.75
930618,Brentwood Avenue Covey,2024-01-28T02:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T02:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.69
930618,Brentwood Avenue Covey,2024-01-28T02:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T02:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.81
930618,Brentwood Avenue Covey,2024-01-28T02:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T02:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.13
930618,Brentwood Avenue Covey,2024-01-28T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-28T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T02:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98853
930618,Brentwood Avenue Covey,2024-01-28T02:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98148
930618,Brentwood Avenue Covey,2024-01-28T02:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98389
930618,Brentwood Avenue Covey,2024-01-28T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
930618,Brentwood Avenue Covey,2024-01-28T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
930618,Brentwood Avenue Covey,2024-01-28T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
930618,Brentwood Avenue Covey,2024-01-28T02:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T02:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T02:40:00.000+00:00,feeder,1,L3 Current (Min),A,78.88
930618,Brentwood Avenue Covey,2024-01-28T02:40:00.000+00:00,feeder,1,L3 Current (Max),A,79.12
930618,Brentwood Avenue Covey,2024-01-28T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,79.0
930618,Brentwood Avenue Covey,2024-01-28T02:40:00.000+00:00,feeder,1,L2 Current (Min),A,86.62
930618,Brentwood Avenue Covey,2024-01-28T02:40:00.000+00:00,feeder,1,L2 Current (Max),A,87.0
930618,Brentwood Avenue Covey,2024-01-28T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,86.75
930618,Brentwood Avenue Covey,2024-01-28T02:40:00.000+00:00,feeder,1,L1 Current (Min),A,79.62
930618,Brentwood Avenue Covey,2024-01-28T02:40:00.000+00:00,feeder,1,L1 Current (Max),A,79.88
930618,Brentwood Avenue Covey,2024-01-28T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,79.88
930618,Brentwood Avenue Covey,2024-01-28T02:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.94
930618,Brentwood Avenue Covey,2024-01-28T02:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.0
930618,Brentwood Avenue Covey,2024-01-28T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
930618,Brentwood Avenue Covey,2024-01-28T02:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.22
930618,Brentwood Avenue Covey,2024-01-28T02:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.3
930618,Brentwood Avenue Covey,2024-01-28T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
930618,Brentwood Avenue Covey,2024-01-28T02:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.16
930618,Brentwood Avenue Covey,2024-01-28T02:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.17
930618,Brentwood Avenue Covey,2024-01-28T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
930618,Brentwood Avenue Covey,2024-01-28T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-28T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930618,Brentwood Avenue Covey,2024-01-28T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930618,Brentwood Avenue Covey,2024-01-28T02:40:00.000+00:00,busbar,,L3 Active Power,kW,42.0
930618,Brentwood Avenue Covey,2024-01-28T02:40:00.000+00:00,busbar,,L2 Active Power,kW,64.0
930618,Brentwood Avenue Covey,2024-01-28T02:40:00.000+00:00,busbar,,L1 Active Power,kW,61.0
930618,Brentwood Avenue Covey,2024-01-28T02:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T02:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T02:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T02:40:00.000+00:00,busbar,,L3 Current (Min),A,176.12
930618,Brentwood Avenue Covey,2024-01-28T02:40:00.000+00:00,busbar,,L3 Current (Max),A,176.38
930618,Brentwood Avenue Covey,2024-01-28T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,176.25
930618,Brentwood Avenue Covey,2024-01-28T02:40:00.000+00:00,busbar,,L2 Current (Min),A,265.25
930618,Brentwood Avenue Covey,2024-01-28T02:40:00.000+00:00,busbar,,L2 Current (Max),A,265.62
930618,Brentwood Avenue Covey,2024-01-28T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,265.5
930618,Brentwood Avenue Covey,2024-01-28T02:40:00.000+00:00,busbar,,L1 Current (Min),A,252.88
930618,Brentwood Avenue Covey,2024-01-28T02:40:00.000+00:00,busbar,,L1 Current (Max),A,253.0
930618,Brentwood Avenue Covey,2024-01-28T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,252.88
930618,Brentwood Avenue Covey,2024-01-28T02:40:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-28T02:40:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-28T02:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T02:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-17.94
930618,Brentwood Avenue Covey,2024-01-28T02:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T02:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.12
930618,Brentwood Avenue Covey,2024-01-28T02:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T02:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.06
930618,Brentwood Avenue Covey,2024-01-28T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-28T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-28T02:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91128
930618,Brentwood Avenue Covey,2024-01-28T02:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87405
930618,Brentwood Avenue Covey,2024-01-28T02:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99136
930618,Brentwood Avenue Covey,2024-01-28T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
930618,Brentwood Avenue Covey,2024-01-28T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
930618,Brentwood Avenue Covey,2024-01-28T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
930618,Brentwood Avenue Covey,2024-01-28T02:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T02:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T02:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T02:30:00.000+00:00,feeder,4,L3 Current (Min),A,28.0
930618,Brentwood Avenue Covey,2024-01-28T02:30:00.000+00:00,feeder,4,L3 Current (Max),A,28.12
930618,Brentwood Avenue Covey,2024-01-28T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,28.12
930618,Brentwood Avenue Covey,2024-01-28T02:30:00.000+00:00,feeder,4,L2 Current (Min),A,20.12
930618,Brentwood Avenue Covey,2024-01-28T02:30:00.000+00:00,feeder,4,L2 Current (Max),A,20.25
930618,Brentwood Avenue Covey,2024-01-28T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,20.25
930618,Brentwood Avenue Covey,2024-01-28T02:30:00.000+00:00,feeder,4,L1 Current (Min),A,59.5
930618,Brentwood Avenue Covey,2024-01-28T02:30:00.000+00:00,feeder,4,L1 Current (Max),A,59.62
930618,Brentwood Avenue Covey,2024-01-28T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,59.62
930618,Brentwood Avenue Covey,2024-01-28T02:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T02:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.38
930618,Brentwood Avenue Covey,2024-01-28T02:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T02:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.0
930618,Brentwood Avenue Covey,2024-01-28T02:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T02:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.63
930618,Brentwood Avenue Covey,2024-01-28T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-28T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-28T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-28T02:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99112
930618,Brentwood Avenue Covey,2024-01-28T02:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99258
930618,Brentwood Avenue Covey,2024-01-28T02:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98148
930618,Brentwood Avenue Covey,2024-01-28T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-28T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,32.0
930618,Brentwood Avenue Covey,2024-01-28T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
930618,Brentwood Avenue Covey,2024-01-28T02:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T02:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T02:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T02:30:00.000+00:00,feeder,3,L3 Current (Min),A,37.38
930618,Brentwood Avenue Covey,2024-01-28T02:30:00.000+00:00,feeder,3,L3 Current (Max),A,37.5
930618,Brentwood Avenue Covey,2024-01-28T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,37.5
930618,Brentwood Avenue Covey,2024-01-28T02:30:00.000+00:00,feeder,3,L2 Current (Min),A,131.5
930618,Brentwood Avenue Covey,2024-01-28T02:30:00.000+00:00,feeder,3,L2 Current (Max),A,131.75
930618,Brentwood Avenue Covey,2024-01-28T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,131.62
930618,Brentwood Avenue Covey,2024-01-28T02:30:00.000+00:00,feeder,3,L1 Current (Min),A,70.25
930618,Brentwood Avenue Covey,2024-01-28T02:30:00.000+00:00,feeder,3,L1 Current (Max),A,70.38
930618,Brentwood Avenue Covey,2024-01-28T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,70.38
930618,Brentwood Avenue Covey,2024-01-28T02:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T02:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-39.57
930618,Brentwood Avenue Covey,2024-01-28T02:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T02:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.0
930618,Brentwood Avenue Covey,2024-01-28T02:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T02:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.88
930618,Brentwood Avenue Covey,2024-01-28T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-28T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T02:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.72259
930618,Brentwood Avenue Covey,2024-01-28T02:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98947
930618,Brentwood Avenue Covey,2024-01-28T02:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91034
930618,Brentwood Avenue Covey,2024-01-28T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930618,Brentwood Avenue Covey,2024-01-28T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-28T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
930618,Brentwood Avenue Covey,2024-01-28T02:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T02:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T02:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T02:30:00.000+00:00,feeder,2,L3 Current (Min),A,13.25
930618,Brentwood Avenue Covey,2024-01-28T02:30:00.000+00:00,feeder,2,L3 Current (Max),A,13.38
930618,Brentwood Avenue Covey,2024-01-28T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,13.25
930618,Brentwood Avenue Covey,2024-01-28T02:30:00.000+00:00,feeder,2,L2 Current (Min),A,32.75
