Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930618,Brentwood Avenue Covey,2024-01-28T02:30:00.000+00:00,feeder,2,L2 Current (Max),A,37.0
930618,Brentwood Avenue Covey,2024-01-28T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,35.88
930618,Brentwood Avenue Covey,2024-01-28T02:30:00.000+00:00,feeder,2,L1 Current (Min),A,28.0
930618,Brentwood Avenue Covey,2024-01-28T02:30:00.000+00:00,feeder,2,L1 Current (Max),A,28.0
930618,Brentwood Avenue Covey,2024-01-28T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,28.0
930618,Brentwood Avenue Covey,2024-01-28T02:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T02:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.13
930618,Brentwood Avenue Covey,2024-01-28T02:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T02:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.25
930618,Brentwood Avenue Covey,2024-01-28T02:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T02:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.06
930618,Brentwood Avenue Covey,2024-01-28T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-28T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T02:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98965
930618,Brentwood Avenue Covey,2024-01-28T02:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9863
930618,Brentwood Avenue Covey,2024-01-28T02:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99216
930618,Brentwood Avenue Covey,2024-01-28T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
930618,Brentwood Avenue Covey,2024-01-28T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
930618,Brentwood Avenue Covey,2024-01-28T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,26.0
930618,Brentwood Avenue Covey,2024-01-28T02:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T02:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T02:30:00.000+00:00,feeder,1,L3 Current (Min),A,81.62
930618,Brentwood Avenue Covey,2024-01-28T02:30:00.000+00:00,feeder,1,L3 Current (Max),A,81.62
930618,Brentwood Avenue Covey,2024-01-28T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,81.62
930618,Brentwood Avenue Covey,2024-01-28T02:30:00.000+00:00,feeder,1,L2 Current (Min),A,98.62
930618,Brentwood Avenue Covey,2024-01-28T02:30:00.000+00:00,feeder,1,L2 Current (Max),A,98.75
930618,Brentwood Avenue Covey,2024-01-28T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,98.62
930618,Brentwood Avenue Covey,2024-01-28T02:30:00.000+00:00,feeder,1,L1 Current (Min),A,108.25
930618,Brentwood Avenue Covey,2024-01-28T02:30:00.000+00:00,feeder,1,L1 Current (Max),A,108.75
930618,Brentwood Avenue Covey,2024-01-28T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,108.5
930618,Brentwood Avenue Covey,2024-01-28T02:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.72
930618,Brentwood Avenue Covey,2024-01-28T02:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.78
930618,Brentwood Avenue Covey,2024-01-28T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
930618,Brentwood Avenue Covey,2024-01-28T02:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.92
930618,Brentwood Avenue Covey,2024-01-28T02:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.0
930618,Brentwood Avenue Covey,2024-01-28T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
930618,Brentwood Avenue Covey,2024-01-28T02:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.86
930618,Brentwood Avenue Covey,2024-01-28T02:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.97
930618,Brentwood Avenue Covey,2024-01-28T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
930618,Brentwood Avenue Covey,2024-01-28T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-28T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-28T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930618,Brentwood Avenue Covey,2024-01-28T02:30:00.000+00:00,busbar,,L3 Active Power,kW,38.0
930618,Brentwood Avenue Covey,2024-01-28T02:30:00.000+00:00,busbar,,L2 Active Power,kW,69.0
930618,Brentwood Avenue Covey,2024-01-28T02:30:00.000+00:00,busbar,,L1 Active Power,kW,64.0
930618,Brentwood Avenue Covey,2024-01-28T02:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T02:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T02:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T02:30:00.000+00:00,busbar,,L3 Current (Min),A,157.62
930618,Brentwood Avenue Covey,2024-01-28T02:30:00.000+00:00,busbar,,L3 Current (Max),A,157.75
930618,Brentwood Avenue Covey,2024-01-28T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,157.62
930618,Brentwood Avenue Covey,2024-01-28T02:30:00.000+00:00,busbar,,L2 Current (Min),A,282.12
930618,Brentwood Avenue Covey,2024-01-28T02:30:00.000+00:00,busbar,,L2 Current (Max),A,286.38
930618,Brentwood Avenue Covey,2024-01-28T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,285.12
930618,Brentwood Avenue Covey,2024-01-28T02:30:00.000+00:00,busbar,,L1 Current (Min),A,265.25
930618,Brentwood Avenue Covey,2024-01-28T02:30:00.000+00:00,busbar,,L1 Current (Max),A,265.5
930618,Brentwood Avenue Covey,2024-01-28T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,265.38
930618,Brentwood Avenue Covey,2024-01-28T02:30:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-28T02:30:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-28T02:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T02:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.94
930618,Brentwood Avenue Covey,2024-01-28T02:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T02:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-27.38
930618,Brentwood Avenue Covey,2024-01-28T02:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T02:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.94
930618,Brentwood Avenue Covey,2024-01-28T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-28T02:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91611
930618,Brentwood Avenue Covey,2024-01-28T02:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.78506
930618,Brentwood Avenue Covey,2024-01-28T02:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98935
930618,Brentwood Avenue Covey,2024-01-28T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
930618,Brentwood Avenue Covey,2024-01-28T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930618,Brentwood Avenue Covey,2024-01-28T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
930618,Brentwood Avenue Covey,2024-01-28T02:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T02:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T02:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T02:20:00.000+00:00,feeder,4,L3 Current (Min),A,28.25
930618,Brentwood Avenue Covey,2024-01-28T02:20:00.000+00:00,feeder,4,L3 Current (Max),A,28.25
930618,Brentwood Avenue Covey,2024-01-28T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,28.25
930618,Brentwood Avenue Covey,2024-01-28T02:20:00.000+00:00,feeder,4,L2 Current (Min),A,16.25
930618,Brentwood Avenue Covey,2024-01-28T02:20:00.000+00:00,feeder,4,L2 Current (Max),A,16.38
930618,Brentwood Avenue Covey,2024-01-28T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,16.38
930618,Brentwood Avenue Covey,2024-01-28T02:20:00.000+00:00,feeder,4,L1 Current (Min),A,53.75
930618,Brentwood Avenue Covey,2024-01-28T02:20:00.000+00:00,feeder,4,L1 Current (Max),A,53.88
930618,Brentwood Avenue Covey,2024-01-28T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,53.75
930618,Brentwood Avenue Covey,2024-01-28T02:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T02:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.81
930618,Brentwood Avenue Covey,2024-01-28T02:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T02:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.94
930618,Brentwood Avenue Covey,2024-01-28T02:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T02:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.56
930618,Brentwood Avenue Covey,2024-01-28T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-28T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-28T02:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99454
930618,Brentwood Avenue Covey,2024-01-28T02:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99527
930618,Brentwood Avenue Covey,2024-01-28T02:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98175
930618,Brentwood Avenue Covey,2024-01-28T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
930618,Brentwood Avenue Covey,2024-01-28T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,35.0
930618,Brentwood Avenue Covey,2024-01-28T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
930618,Brentwood Avenue Covey,2024-01-28T02:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T02:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T02:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T02:20:00.000+00:00,feeder,3,L3 Current (Min),A,41.5
930618,Brentwood Avenue Covey,2024-01-28T02:20:00.000+00:00,feeder,3,L3 Current (Max),A,41.75
930618,Brentwood Avenue Covey,2024-01-28T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,41.62
930618,Brentwood Avenue Covey,2024-01-28T02:20:00.000+00:00,feeder,3,L2 Current (Min),A,141.88
930618,Brentwood Avenue Covey,2024-01-28T02:20:00.000+00:00,feeder,3,L2 Current (Max),A,142.12
930618,Brentwood Avenue Covey,2024-01-28T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,142.0
930618,Brentwood Avenue Covey,2024-01-28T02:20:00.000+00:00,feeder,3,L1 Current (Min),A,74.88
930618,Brentwood Avenue Covey,2024-01-28T02:20:00.000+00:00,feeder,3,L1 Current (Max),A,74.88
930618,Brentwood Avenue Covey,2024-01-28T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,74.88
930618,Brentwood Avenue Covey,2024-01-28T02:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T02:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-38.19
930618,Brentwood Avenue Covey,2024-01-28T02:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T02:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.81
930618,Brentwood Avenue Covey,2024-01-28T02:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T02:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.12
930618,Brentwood Avenue Covey,2024-01-28T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-28T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T02:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.72753
930618,Brentwood Avenue Covey,2024-01-28T02:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98694
930618,Brentwood Avenue Covey,2024-01-28T02:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92612
930618,Brentwood Avenue Covey,2024-01-28T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930618,Brentwood Avenue Covey,2024-01-28T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
930618,Brentwood Avenue Covey,2024-01-28T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
930618,Brentwood Avenue Covey,2024-01-28T02:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T02:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T02:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T02:20:00.000+00:00,feeder,2,L3 Current (Min),A,12.88
930618,Brentwood Avenue Covey,2024-01-28T02:20:00.000+00:00,feeder,2,L3 Current (Max),A,13.0
930618,Brentwood Avenue Covey,2024-01-28T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,13.0
930618,Brentwood Avenue Covey,2024-01-28T02:20:00.000+00:00,feeder,2,L2 Current (Min),A,33.88
930618,Brentwood Avenue Covey,2024-01-28T02:20:00.000+00:00,feeder,2,L2 Current (Max),A,34.12
930618,Brentwood Avenue Covey,2024-01-28T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,34.0
930618,Brentwood Avenue Covey,2024-01-28T02:20:00.000+00:00,feeder,2,L1 Current (Min),A,28.62
930618,Brentwood Avenue Covey,2024-01-28T02:20:00.000+00:00,feeder,2,L1 Current (Max),A,28.75
930618,Brentwood Avenue Covey,2024-01-28T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,28.62
930618,Brentwood Avenue Covey,2024-01-28T02:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T02:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.56
930618,Brentwood Avenue Covey,2024-01-28T02:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T02:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.13
930618,Brentwood Avenue Covey,2024-01-28T02:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T02:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.25
930618,Brentwood Avenue Covey,2024-01-28T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-28T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-28T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T02:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99002
930618,Brentwood Avenue Covey,2024-01-28T02:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98245
930618,Brentwood Avenue Covey,2024-01-28T02:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99149
930618,Brentwood Avenue Covey,2024-01-28T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
930618,Brentwood Avenue Covey,2024-01-28T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
930618,Brentwood Avenue Covey,2024-01-28T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,26.0
930618,Brentwood Avenue Covey,2024-01-28T02:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T02:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T02:20:00.000+00:00,feeder,1,L3 Current (Min),A,93.0
930618,Brentwood Avenue Covey,2024-01-28T02:20:00.000+00:00,feeder,1,L3 Current (Max),A,93.25
930618,Brentwood Avenue Covey,2024-01-28T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,93.12
930618,Brentwood Avenue Covey,2024-01-28T02:20:00.000+00:00,feeder,1,L2 Current (Min),A,87.25
930618,Brentwood Avenue Covey,2024-01-28T02:20:00.000+00:00,feeder,1,L2 Current (Max),A,87.38
930618,Brentwood Avenue Covey,2024-01-28T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,87.38
930618,Brentwood Avenue Covey,2024-01-28T02:20:00.000+00:00,feeder,1,L1 Current (Min),A,109.0
930618,Brentwood Avenue Covey,2024-01-28T02:20:00.000+00:00,feeder,1,L1 Current (Max),A,109.12
930618,Brentwood Avenue Covey,2024-01-28T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,109.12
930618,Brentwood Avenue Covey,2024-01-28T02:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.36
930618,Brentwood Avenue Covey,2024-01-28T02:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.42
930618,Brentwood Avenue Covey,2024-01-28T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
930618,Brentwood Avenue Covey,2024-01-28T02:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.58
930618,Brentwood Avenue Covey,2024-01-28T02:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.64
930618,Brentwood Avenue Covey,2024-01-28T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
930618,Brentwood Avenue Covey,2024-01-28T02:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.55
930618,Brentwood Avenue Covey,2024-01-28T02:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.58
930618,Brentwood Avenue Covey,2024-01-28T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
930618,Brentwood Avenue Covey,2024-01-28T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-28T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930618,Brentwood Avenue Covey,2024-01-28T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930618,Brentwood Avenue Covey,2024-01-28T02:20:00.000+00:00,busbar,,L3 Active Power,kW,42.0
930618,Brentwood Avenue Covey,2024-01-28T02:20:00.000+00:00,busbar,,L2 Active Power,kW,67.0
930618,Brentwood Avenue Covey,2024-01-28T02:20:00.000+00:00,busbar,,L1 Active Power,kW,64.0
930618,Brentwood Avenue Covey,2024-01-28T02:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T02:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T02:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T02:20:00.000+00:00,busbar,,L3 Current (Min),A,173.0
930618,Brentwood Avenue Covey,2024-01-28T02:20:00.000+00:00,busbar,,L3 Current (Max),A,173.25
930618,Brentwood Avenue Covey,2024-01-28T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,173.12
930618,Brentwood Avenue Covey,2024-01-28T02:20:00.000+00:00,busbar,,L2 Current (Min),A,277.12
930618,Brentwood Avenue Covey,2024-01-28T02:20:00.000+00:00,busbar,,L2 Current (Max),A,277.75
930618,Brentwood Avenue Covey,2024-01-28T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,277.38
930618,Brentwood Avenue Covey,2024-01-28T02:20:00.000+00:00,busbar,,L1 Current (Min),A,265.5
930618,Brentwood Avenue Covey,2024-01-28T02:20:00.000+00:00,busbar,,L1 Current (Max),A,265.75
930618,Brentwood Avenue Covey,2024-01-28T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,265.62
930618,Brentwood Avenue Covey,2024-01-28T02:20:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-28T02:20:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-28T02:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T02:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.87
930618,Brentwood Avenue Covey,2024-01-28T02:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T02:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-30.13
930618,Brentwood Avenue Covey,2024-01-28T02:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T02:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.62
930618,Brentwood Avenue Covey,2024-01-28T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-28T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-28T02:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9556
930618,Brentwood Avenue Covey,2024-01-28T02:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.76208
930618,Brentwood Avenue Covey,2024-01-28T02:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99045
930618,Brentwood Avenue Covey,2024-01-28T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
930618,Brentwood Avenue Covey,2024-01-28T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930618,Brentwood Avenue Covey,2024-01-28T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
930618,Brentwood Avenue Covey,2024-01-28T02:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T02:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T02:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T02:10:00.000+00:00,feeder,4,L3 Current (Min),A,30.38
930618,Brentwood Avenue Covey,2024-01-28T02:10:00.000+00:00,feeder,4,L3 Current (Max),A,30.5
930618,Brentwood Avenue Covey,2024-01-28T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,30.38
930618,Brentwood Avenue Covey,2024-01-28T02:10:00.000+00:00,feeder,4,L2 Current (Min),A,15.62
930618,Brentwood Avenue Covey,2024-01-28T02:10:00.000+00:00,feeder,4,L2 Current (Max),A,15.75
930618,Brentwood Avenue Covey,2024-01-28T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,15.75
930618,Brentwood Avenue Covey,2024-01-28T02:10:00.000+00:00,feeder,4,L1 Current (Min),A,53.0
930618,Brentwood Avenue Covey,2024-01-28T02:10:00.000+00:00,feeder,4,L1 Current (Max),A,53.0
930618,Brentwood Avenue Covey,2024-01-28T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,53.0
930618,Brentwood Avenue Covey,2024-01-28T02:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T02:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.06
930618,Brentwood Avenue Covey,2024-01-28T02:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T02:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.12
930618,Brentwood Avenue Covey,2024-01-28T02:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T02:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.13
930618,Brentwood Avenue Covey,2024-01-28T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-28T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-28T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-28T02:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99661
930618,Brentwood Avenue Covey,2024-01-28T02:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99292
930618,Brentwood Avenue Covey,2024-01-28T02:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98154
930618,Brentwood Avenue Covey,2024-01-28T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
930618,Brentwood Avenue Covey,2024-01-28T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,30.0
930618,Brentwood Avenue Covey,2024-01-28T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
930618,Brentwood Avenue Covey,2024-01-28T02:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T02:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T02:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T02:10:00.000+00:00,feeder,3,L3 Current (Min),A,64.12
930618,Brentwood Avenue Covey,2024-01-28T02:10:00.000+00:00,feeder,3,L3 Current (Max),A,64.25
930618,Brentwood Avenue Covey,2024-01-28T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,64.12
930618,Brentwood Avenue Covey,2024-01-28T02:10:00.000+00:00,feeder,3,L2 Current (Min),A,124.12
930618,Brentwood Avenue Covey,2024-01-28T02:10:00.000+00:00,feeder,3,L2 Current (Max),A,124.25
930618,Brentwood Avenue Covey,2024-01-28T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,124.25
930618,Brentwood Avenue Covey,2024-01-28T02:10:00.000+00:00,feeder,3,L1 Current (Min),A,80.62
930618,Brentwood Avenue Covey,2024-01-28T02:10:00.000+00:00,feeder,3,L1 Current (Max),A,80.88
930618,Brentwood Avenue Covey,2024-01-28T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,80.75
930618,Brentwood Avenue Covey,2024-01-28T02:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T02:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-32.0
930618,Brentwood Avenue Covey,2024-01-28T02:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T02:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.56
930618,Brentwood Avenue Covey,2024-01-28T02:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T02:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.63
930618,Brentwood Avenue Covey,2024-01-28T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-28T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T02:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.79333
930618,Brentwood Avenue Covey,2024-01-28T02:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97821
930618,Brentwood Avenue Covey,2024-01-28T02:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93173
930618,Brentwood Avenue Covey,2024-01-28T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930618,Brentwood Avenue Covey,2024-01-28T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
930618,Brentwood Avenue Covey,2024-01-28T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
930618,Brentwood Avenue Covey,2024-01-28T02:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T02:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T02:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T02:10:00.000+00:00,feeder,2,L3 Current (Min),A,13.25
930618,Brentwood Avenue Covey,2024-01-28T02:10:00.000+00:00,feeder,2,L3 Current (Max),A,13.38
930618,Brentwood Avenue Covey,2024-01-28T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,13.38
930618,Brentwood Avenue Covey,2024-01-28T02:10:00.000+00:00,feeder,2,L2 Current (Min),A,31.0
930618,Brentwood Avenue Covey,2024-01-28T02:10:00.000+00:00,feeder,2,L2 Current (Max),A,31.0
930618,Brentwood Avenue Covey,2024-01-28T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,31.0
930618,Brentwood Avenue Covey,2024-01-28T02:10:00.000+00:00,feeder,2,L1 Current (Min),A,28.88
930618,Brentwood Avenue Covey,2024-01-28T02:10:00.000+00:00,feeder,2,L1 Current (Max),A,29.0
930618,Brentwood Avenue Covey,2024-01-28T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,28.88
930618,Brentwood Avenue Covey,2024-01-28T02:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T02:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.13
930618,Brentwood Avenue Covey,2024-01-28T02:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T02:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.37
930618,Brentwood Avenue Covey,2024-01-28T02:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T02:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.31
930618,Brentwood Avenue Covey,2024-01-28T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-28T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T02:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98517
930618,Brentwood Avenue Covey,2024-01-28T02:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98508
930618,Brentwood Avenue Covey,2024-01-28T02:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99365
930618,Brentwood Avenue Covey,2024-01-28T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
930618,Brentwood Avenue Covey,2024-01-28T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
930618,Brentwood Avenue Covey,2024-01-28T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,29.0
930618,Brentwood Avenue Covey,2024-01-28T02:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T02:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T02:10:00.000+00:00,feeder,1,L3 Current (Min),A,79.88
930618,Brentwood Avenue Covey,2024-01-28T02:10:00.000+00:00,feeder,1,L3 Current (Max),A,80.0
930618,Brentwood Avenue Covey,2024-01-28T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,80.0
930618,Brentwood Avenue Covey,2024-01-28T02:10:00.000+00:00,feeder,1,L2 Current (Min),A,89.75
930618,Brentwood Avenue Covey,2024-01-28T02:10:00.000+00:00,feeder,1,L2 Current (Max),A,90.25
930618,Brentwood Avenue Covey,2024-01-28T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,90.0
930618,Brentwood Avenue Covey,2024-01-28T02:10:00.000+00:00,feeder,1,L1 Current (Min),A,119.5
930618,Brentwood Avenue Covey,2024-01-28T02:10:00.000+00:00,feeder,1,L1 Current (Max),A,120.0
930618,Brentwood Avenue Covey,2024-01-28T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,119.62
930618,Brentwood Avenue Covey,2024-01-28T02:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.5
930618,Brentwood Avenue Covey,2024-01-28T02:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.59
930618,Brentwood Avenue Covey,2024-01-28T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
930618,Brentwood Avenue Covey,2024-01-28T02:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.09
930618,Brentwood Avenue Covey,2024-01-28T02:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.17
930618,Brentwood Avenue Covey,2024-01-28T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
930618,Brentwood Avenue Covey,2024-01-28T02:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.81
930618,Brentwood Avenue Covey,2024-01-28T02:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.91
930618,Brentwood Avenue Covey,2024-01-28T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
930618,Brentwood Avenue Covey,2024-01-28T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930618,Brentwood Avenue Covey,2024-01-28T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930618,Brentwood Avenue Covey,2024-01-28T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930618,Brentwood Avenue Covey,2024-01-28T02:10:00.000+00:00,busbar,,L3 Active Power,kW,45.0
930618,Brentwood Avenue Covey,2024-01-28T02:10:00.000+00:00,busbar,,L2 Active Power,kW,62.0
930618,Brentwood Avenue Covey,2024-01-28T02:10:00.000+00:00,busbar,,L1 Active Power,kW,67.0
930618,Brentwood Avenue Covey,2024-01-28T02:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T02:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T02:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T02:10:00.000+00:00,busbar,,L3 Current (Min),A,185.75
930618,Brentwood Avenue Covey,2024-01-28T02:10:00.000+00:00,busbar,,L3 Current (Max),A,185.88
930618,Brentwood Avenue Covey,2024-01-28T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,185.88
930618,Brentwood Avenue Covey,2024-01-28T02:10:00.000+00:00,busbar,,L2 Current (Min),A,258.38
930618,Brentwood Avenue Covey,2024-01-28T02:10:00.000+00:00,busbar,,L2 Current (Max),A,258.88
930618,Brentwood Avenue Covey,2024-01-28T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,258.75
930618,Brentwood Avenue Covey,2024-01-28T02:10:00.000+00:00,busbar,,L1 Current (Min),A,281.5
930618,Brentwood Avenue Covey,2024-01-28T02:10:00.000+00:00,busbar,,L1 Current (Max),A,281.75
930618,Brentwood Avenue Covey,2024-01-28T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,281.62
930618,Brentwood Avenue Covey,2024-01-28T02:10:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-28T02:10:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-28T02:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T02:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.5
930618,Brentwood Avenue Covey,2024-01-28T02:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T02:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-19.12
930618,Brentwood Avenue Covey,2024-01-28T02:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T02:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.94
930618,Brentwood Avenue Covey,2024-01-28T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-28T02:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9447
930618,Brentwood Avenue Covey,2024-01-28T02:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.8757
930618,Brentwood Avenue Covey,2024-01-28T02:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98477
930618,Brentwood Avenue Covey,2024-01-28T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
930618,Brentwood Avenue Covey,2024-01-28T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
930618,Brentwood Avenue Covey,2024-01-28T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
930618,Brentwood Avenue Covey,2024-01-28T02:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T02:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T02:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T02:00:00.000+00:00,feeder,4,L3 Current (Min),A,32.0
930618,Brentwood Avenue Covey,2024-01-28T02:00:00.000+00:00,feeder,4,L3 Current (Max),A,32.0
930618,Brentwood Avenue Covey,2024-01-28T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,32.0
930618,Brentwood Avenue Covey,2024-01-28T02:00:00.000+00:00,feeder,4,L2 Current (Min),A,20.5
930618,Brentwood Avenue Covey,2024-01-28T02:00:00.000+00:00,feeder,4,L2 Current (Max),A,20.62
930618,Brentwood Avenue Covey,2024-01-28T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,20.5
930618,Brentwood Avenue Covey,2024-01-28T02:00:00.000+00:00,feeder,4,L1 Current (Min),A,45.0
930618,Brentwood Avenue Covey,2024-01-28T02:00:00.000+00:00,feeder,4,L1 Current (Max),A,45.12
930618,Brentwood Avenue Covey,2024-01-28T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,45.0
930618,Brentwood Avenue Covey,2024-01-28T02:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T02:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.12
930618,Brentwood Avenue Covey,2024-01-28T02:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T02:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.62
930618,Brentwood Avenue Covey,2024-01-28T02:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T02:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.0
930618,Brentwood Avenue Covey,2024-01-28T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-28T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-28T02:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99796
930618,Brentwood Avenue Covey,2024-01-28T02:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99353
930618,Brentwood Avenue Covey,2024-01-28T02:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97671
930618,Brentwood Avenue Covey,2024-01-28T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
930618,Brentwood Avenue Covey,2024-01-28T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,29.0
930618,Brentwood Avenue Covey,2024-01-28T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
930618,Brentwood Avenue Covey,2024-01-28T02:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T02:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T02:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T02:00:00.000+00:00,feeder,3,L3 Current (Min),A,75.88
930618,Brentwood Avenue Covey,2024-01-28T02:00:00.000+00:00,feeder,3,L3 Current (Max),A,76.12
930618,Brentwood Avenue Covey,2024-01-28T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,76.0
930618,Brentwood Avenue Covey,2024-01-28T02:00:00.000+00:00,feeder,3,L2 Current (Min),A,121.25
930618,Brentwood Avenue Covey,2024-01-28T02:00:00.000+00:00,feeder,3,L2 Current (Max),A,121.5
930618,Brentwood Avenue Covey,2024-01-28T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,121.5
930618,Brentwood Avenue Covey,2024-01-28T02:00:00.000+00:00,feeder,3,L1 Current (Min),A,70.25
930618,Brentwood Avenue Covey,2024-01-28T02:00:00.000+00:00,feeder,3,L1 Current (Max),A,70.5
930618,Brentwood Avenue Covey,2024-01-28T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,70.38
930618,Brentwood Avenue Covey,2024-01-28T02:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T02:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.56
930618,Brentwood Avenue Covey,2024-01-28T02:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T02:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.31
930618,Brentwood Avenue Covey,2024-01-28T02:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T02:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.63
930618,Brentwood Avenue Covey,2024-01-28T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-28T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T02:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97241
930618,Brentwood Avenue Covey,2024-01-28T02:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97958
930618,Brentwood Avenue Covey,2024-01-28T02:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93381
930618,Brentwood Avenue Covey,2024-01-28T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
930618,Brentwood Avenue Covey,2024-01-28T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
930618,Brentwood Avenue Covey,2024-01-28T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
930618,Brentwood Avenue Covey,2024-01-28T02:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T02:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T02:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T02:00:00.000+00:00,feeder,2,L3 Current (Min),A,42.38
930618,Brentwood Avenue Covey,2024-01-28T02:00:00.000+00:00,feeder,2,L3 Current (Max),A,42.5
930618,Brentwood Avenue Covey,2024-01-28T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,42.38
930618,Brentwood Avenue Covey,2024-01-28T02:00:00.000+00:00,feeder,2,L2 Current (Min),A,32.5
930618,Brentwood Avenue Covey,2024-01-28T02:00:00.000+00:00,feeder,2,L2 Current (Max),A,32.62
930618,Brentwood Avenue Covey,2024-01-28T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,32.62
930618,Brentwood Avenue Covey,2024-01-28T02:00:00.000+00:00,feeder,2,L1 Current (Min),A,29.62
930618,Brentwood Avenue Covey,2024-01-28T02:00:00.000+00:00,feeder,2,L1 Current (Max),A,29.88
930618,Brentwood Avenue Covey,2024-01-28T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,29.75
930618,Brentwood Avenue Covey,2024-01-28T02:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T02:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.19
930618,Brentwood Avenue Covey,2024-01-28T02:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T02:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.63
930618,Brentwood Avenue Covey,2024-01-28T02:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T02:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.19
930618,Brentwood Avenue Covey,2024-01-28T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-28T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T02:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98999
930618,Brentwood Avenue Covey,2024-01-28T02:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98117
930618,Brentwood Avenue Covey,2024-01-28T02:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99112
930618,Brentwood Avenue Covey,2024-01-28T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
930618,Brentwood Avenue Covey,2024-01-28T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
930618,Brentwood Avenue Covey,2024-01-28T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,26.0
930618,Brentwood Avenue Covey,2024-01-28T02:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T02:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T02:00:00.000+00:00,feeder,1,L3 Current (Min),A,86.5
930618,Brentwood Avenue Covey,2024-01-28T02:00:00.000+00:00,feeder,1,L3 Current (Max),A,86.75
930618,Brentwood Avenue Covey,2024-01-28T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,86.62
930618,Brentwood Avenue Covey,2024-01-28T02:00:00.000+00:00,feeder,1,L2 Current (Min),A,86.75
930618,Brentwood Avenue Covey,2024-01-28T02:00:00.000+00:00,feeder,1,L2 Current (Max),A,87.38
930618,Brentwood Avenue Covey,2024-01-28T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,87.12
930618,Brentwood Avenue Covey,2024-01-28T02:00:00.000+00:00,feeder,1,L1 Current (Min),A,106.62
930618,Brentwood Avenue Covey,2024-01-28T02:00:00.000+00:00,feeder,1,L1 Current (Max),A,106.75
930618,Brentwood Avenue Covey,2024-01-28T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,106.62
930618,Brentwood Avenue Covey,2024-01-28T02:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.41
930618,Brentwood Avenue Covey,2024-01-28T02:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.42
930618,Brentwood Avenue Covey,2024-01-28T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
930618,Brentwood Avenue Covey,2024-01-28T02:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.08
930618,Brentwood Avenue Covey,2024-01-28T02:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.09
930618,Brentwood Avenue Covey,2024-01-28T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
930618,Brentwood Avenue Covey,2024-01-28T02:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.03
930618,Brentwood Avenue Covey,2024-01-28T02:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.06
930618,Brentwood Avenue Covey,2024-01-28T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
930618,Brentwood Avenue Covey,2024-01-28T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-28T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930618,Brentwood Avenue Covey,2024-01-28T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930618,Brentwood Avenue Covey,2024-01-28T02:00:00.000+00:00,busbar,,L3 Active Power,kW,57.0
930618,Brentwood Avenue Covey,2024-01-28T02:00:00.000+00:00,busbar,,L2 Active Power,kW,63.0
930618,Brentwood Avenue Covey,2024-01-28T02:00:00.000+00:00,busbar,,L1 Active Power,kW,60.0
930618,Brentwood Avenue Covey,2024-01-28T02:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T02:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T02:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T02:00:00.000+00:00,busbar,,L3 Current (Min),A,236.0
930618,Brentwood Avenue Covey,2024-01-28T02:00:00.000+00:00,busbar,,L3 Current (Max),A,236.38
930618,Brentwood Avenue Covey,2024-01-28T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,236.25
930618,Brentwood Avenue Covey,2024-01-28T02:00:00.000+00:00,busbar,,L2 Current (Min),A,260.0
930618,Brentwood Avenue Covey,2024-01-28T02:00:00.000+00:00,busbar,,L2 Current (Max),A,260.75
930618,Brentwood Avenue Covey,2024-01-28T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,260.5
930618,Brentwood Avenue Covey,2024-01-28T02:00:00.000+00:00,busbar,,L1 Current (Min),A,251.12
930618,Brentwood Avenue Covey,2024-01-28T02:00:00.000+00:00,busbar,,L1 Current (Max),A,251.5
930618,Brentwood Avenue Covey,2024-01-28T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,251.25
930618,Brentwood Avenue Covey,2024-01-28T02:00:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-28T02:00:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-28T01:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T01:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,11.75
930618,Brentwood Avenue Covey,2024-01-28T01:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T01:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,11.81
930618,Brentwood Avenue Covey,2024-01-28T01:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T01:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,14.75
930618,Brentwood Avenue Covey,2024-01-28T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.0
930618,Brentwood Avenue Covey,2024-01-28T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
930618,Brentwood Avenue Covey,2024-01-28T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.0
930618,Brentwood Avenue Covey,2024-01-28T01:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96851
930618,Brentwood Avenue Covey,2024-01-28T01:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96545
930618,Brentwood Avenue Covey,2024-01-28T01:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96396
930618,Brentwood Avenue Covey,2024-01-28T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
930618,Brentwood Avenue Covey,2024-01-28T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
930618,Brentwood Avenue Covey,2024-01-28T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
930618,Brentwood Avenue Covey,2024-01-28T01:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T01:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T01:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T01:50:00.000+00:00,feeder,4,L3 Current (Min),A,52.12
930618,Brentwood Avenue Covey,2024-01-28T01:50:00.000+00:00,feeder,4,L3 Current (Max),A,52.5
930618,Brentwood Avenue Covey,2024-01-28T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,52.25
930618,Brentwood Avenue Covey,2024-01-28T01:50:00.000+00:00,feeder,4,L2 Current (Min),A,45.75
930618,Brentwood Avenue Covey,2024-01-28T01:50:00.000+00:00,feeder,4,L2 Current (Max),A,45.75
930618,Brentwood Avenue Covey,2024-01-28T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,45.75
930618,Brentwood Avenue Covey,2024-01-28T01:50:00.000+00:00,feeder,4,L1 Current (Min),A,75.88
930618,Brentwood Avenue Covey,2024-01-28T01:50:00.000+00:00,feeder,4,L1 Current (Max),A,76.12
930618,Brentwood Avenue Covey,2024-01-28T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,75.88
930618,Brentwood Avenue Covey,2024-01-28T01:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T01:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.44
930618,Brentwood Avenue Covey,2024-01-28T01:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T01:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.12
930618,Brentwood Avenue Covey,2024-01-28T01:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T01:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.69
930618,Brentwood Avenue Covey,2024-01-28T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930618,Brentwood Avenue Covey,2024-01-28T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-28T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
