Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930618,Brentwood Avenue Covey,2024-01-28T01:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99841
930618,Brentwood Avenue Covey,2024-01-28T01:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99274
930618,Brentwood Avenue Covey,2024-01-28T01:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98569
930618,Brentwood Avenue Covey,2024-01-28T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
930618,Brentwood Avenue Covey,2024-01-28T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,30.0
930618,Brentwood Avenue Covey,2024-01-28T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
930618,Brentwood Avenue Covey,2024-01-28T01:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T01:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T01:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T01:50:00.000+00:00,feeder,3,L3 Current (Min),A,77.12
930618,Brentwood Avenue Covey,2024-01-28T01:50:00.000+00:00,feeder,3,L3 Current (Max),A,77.5
930618,Brentwood Avenue Covey,2024-01-28T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,77.25
930618,Brentwood Avenue Covey,2024-01-28T01:50:00.000+00:00,feeder,3,L2 Current (Min),A,122.38
930618,Brentwood Avenue Covey,2024-01-28T01:50:00.000+00:00,feeder,3,L2 Current (Max),A,122.38
930618,Brentwood Avenue Covey,2024-01-28T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,122.38
930618,Brentwood Avenue Covey,2024-01-28T01:50:00.000+00:00,feeder,3,L1 Current (Min),A,85.88
930618,Brentwood Avenue Covey,2024-01-28T01:50:00.000+00:00,feeder,3,L1 Current (Max),A,86.0
930618,Brentwood Avenue Covey,2024-01-28T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,85.88
930618,Brentwood Avenue Covey,2024-01-28T01:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T01:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.0
930618,Brentwood Avenue Covey,2024-01-28T01:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T01:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.63
930618,Brentwood Avenue Covey,2024-01-28T01:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T01:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.63
930618,Brentwood Avenue Covey,2024-01-28T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-28T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T01:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97159
930618,Brentwood Avenue Covey,2024-01-28T01:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97629
930618,Brentwood Avenue Covey,2024-01-28T01:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92743
930618,Brentwood Avenue Covey,2024-01-28T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
930618,Brentwood Avenue Covey,2024-01-28T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
930618,Brentwood Avenue Covey,2024-01-28T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
930618,Brentwood Avenue Covey,2024-01-28T01:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T01:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T01:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T01:50:00.000+00:00,feeder,2,L3 Current (Min),A,41.75
930618,Brentwood Avenue Covey,2024-01-28T01:50:00.000+00:00,feeder,2,L3 Current (Max),A,41.88
930618,Brentwood Avenue Covey,2024-01-28T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,41.75
930618,Brentwood Avenue Covey,2024-01-28T01:50:00.000+00:00,feeder,2,L2 Current (Min),A,31.88
930618,Brentwood Avenue Covey,2024-01-28T01:50:00.000+00:00,feeder,2,L2 Current (Max),A,32.0
930618,Brentwood Avenue Covey,2024-01-28T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,31.88
930618,Brentwood Avenue Covey,2024-01-28T01:50:00.000+00:00,feeder,2,L1 Current (Min),A,28.5
930618,Brentwood Avenue Covey,2024-01-28T01:50:00.000+00:00,feeder,2,L1 Current (Max),A,28.75
930618,Brentwood Avenue Covey,2024-01-28T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,28.5
930618,Brentwood Avenue Covey,2024-01-28T01:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T01:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.06
930618,Brentwood Avenue Covey,2024-01-28T01:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T01:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.06
930618,Brentwood Avenue Covey,2024-01-28T01:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T01:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.88
930618,Brentwood Avenue Covey,2024-01-28T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-28T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-28T01:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99295
930618,Brentwood Avenue Covey,2024-01-28T01:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98376
930618,Brentwood Avenue Covey,2024-01-28T01:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99219
930618,Brentwood Avenue Covey,2024-01-28T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
930618,Brentwood Avenue Covey,2024-01-28T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
930618,Brentwood Avenue Covey,2024-01-28T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,29.0
930618,Brentwood Avenue Covey,2024-01-28T01:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T01:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T01:50:00.000+00:00,feeder,1,L3 Current (Min),A,101.0
930618,Brentwood Avenue Covey,2024-01-28T01:50:00.000+00:00,feeder,1,L3 Current (Max),A,101.38
930618,Brentwood Avenue Covey,2024-01-28T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,101.25
930618,Brentwood Avenue Covey,2024-01-28T01:50:00.000+00:00,feeder,1,L2 Current (Min),A,92.75
930618,Brentwood Avenue Covey,2024-01-28T01:50:00.000+00:00,feeder,1,L2 Current (Max),A,93.0
930618,Brentwood Avenue Covey,2024-01-28T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,92.88
930618,Brentwood Avenue Covey,2024-01-28T01:50:00.000+00:00,feeder,1,L1 Current (Min),A,121.88
930618,Brentwood Avenue Covey,2024-01-28T01:50:00.000+00:00,feeder,1,L1 Current (Max),A,122.12
930618,Brentwood Avenue Covey,2024-01-28T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,122.0
930618,Brentwood Avenue Covey,2024-01-28T01:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.52
930618,Brentwood Avenue Covey,2024-01-28T01:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.58
930618,Brentwood Avenue Covey,2024-01-28T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
930618,Brentwood Avenue Covey,2024-01-28T01:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.28
930618,Brentwood Avenue Covey,2024-01-28T01:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.36
930618,Brentwood Avenue Covey,2024-01-28T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
930618,Brentwood Avenue Covey,2024-01-28T01:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.08
930618,Brentwood Avenue Covey,2024-01-28T01:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.11
930618,Brentwood Avenue Covey,2024-01-28T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
930618,Brentwood Avenue Covey,2024-01-28T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930618,Brentwood Avenue Covey,2024-01-28T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-28T01:50:00.000+00:00,busbar,,L3 Active Power,kW,66.0
930618,Brentwood Avenue Covey,2024-01-28T01:50:00.000+00:00,busbar,,L2 Active Power,kW,70.0
930618,Brentwood Avenue Covey,2024-01-28T01:50:00.000+00:00,busbar,,L1 Active Power,kW,74.0
930618,Brentwood Avenue Covey,2024-01-28T01:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T01:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T01:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T01:50:00.000+00:00,busbar,,L3 Current (Min),A,270.0
930618,Brentwood Avenue Covey,2024-01-28T01:50:00.000+00:00,busbar,,L3 Current (Max),A,270.88
930618,Brentwood Avenue Covey,2024-01-28T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,270.25
930618,Brentwood Avenue Covey,2024-01-28T01:50:00.000+00:00,busbar,,L2 Current (Min),A,290.75
930618,Brentwood Avenue Covey,2024-01-28T01:50:00.000+00:00,busbar,,L2 Current (Max),A,291.25
930618,Brentwood Avenue Covey,2024-01-28T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,290.88
930618,Brentwood Avenue Covey,2024-01-28T01:50:00.000+00:00,busbar,,L1 Current (Min),A,307.12
930618,Brentwood Avenue Covey,2024-01-28T01:50:00.000+00:00,busbar,,L1 Current (Max),A,307.75
930618,Brentwood Avenue Covey,2024-01-28T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,307.38
930618,Brentwood Avenue Covey,2024-01-28T01:50:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-28T01:50:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-28T01:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T01:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-17.69
930618,Brentwood Avenue Covey,2024-01-28T01:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T01:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-19.75
930618,Brentwood Avenue Covey,2024-01-28T01:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T01:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.56
930618,Brentwood Avenue Covey,2024-01-28T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-28T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-28T01:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90887
930618,Brentwood Avenue Covey,2024-01-28T01:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.84897
930618,Brentwood Avenue Covey,2024-01-28T01:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9823
930618,Brentwood Avenue Covey,2024-01-28T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
930618,Brentwood Avenue Covey,2024-01-28T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
930618,Brentwood Avenue Covey,2024-01-28T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
930618,Brentwood Avenue Covey,2024-01-28T01:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T01:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T01:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T01:40:00.000+00:00,feeder,4,L3 Current (Min),A,25.5
930618,Brentwood Avenue Covey,2024-01-28T01:40:00.000+00:00,feeder,4,L3 Current (Max),A,25.62
930618,Brentwood Avenue Covey,2024-01-28T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,25.5
930618,Brentwood Avenue Covey,2024-01-28T01:40:00.000+00:00,feeder,4,L2 Current (Min),A,17.75
930618,Brentwood Avenue Covey,2024-01-28T01:40:00.000+00:00,feeder,4,L2 Current (Max),A,17.88
930618,Brentwood Avenue Covey,2024-01-28T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,17.88
930618,Brentwood Avenue Covey,2024-01-28T01:40:00.000+00:00,feeder,4,L1 Current (Min),A,45.25
930618,Brentwood Avenue Covey,2024-01-28T01:40:00.000+00:00,feeder,4,L1 Current (Max),A,45.38
930618,Brentwood Avenue Covey,2024-01-28T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,45.38
930618,Brentwood Avenue Covey,2024-01-28T01:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T01:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.69
930618,Brentwood Avenue Covey,2024-01-28T01:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T01:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.38
930618,Brentwood Avenue Covey,2024-01-28T01:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T01:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.69
930618,Brentwood Avenue Covey,2024-01-28T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-28T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-28T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-28T01:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99863
930618,Brentwood Avenue Covey,2024-01-28T01:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99265
930618,Brentwood Avenue Covey,2024-01-28T01:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98254
930618,Brentwood Avenue Covey,2024-01-28T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,25.0
930618,Brentwood Avenue Covey,2024-01-28T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,30.0
930618,Brentwood Avenue Covey,2024-01-28T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
930618,Brentwood Avenue Covey,2024-01-28T01:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T01:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T01:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T01:40:00.000+00:00,feeder,3,L3 Current (Min),A,101.5
930618,Brentwood Avenue Covey,2024-01-28T01:40:00.000+00:00,feeder,3,L3 Current (Max),A,101.75
930618,Brentwood Avenue Covey,2024-01-28T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,101.62
930618,Brentwood Avenue Covey,2024-01-28T01:40:00.000+00:00,feeder,3,L2 Current (Min),A,122.75
930618,Brentwood Avenue Covey,2024-01-28T01:40:00.000+00:00,feeder,3,L2 Current (Max),A,123.25
930618,Brentwood Avenue Covey,2024-01-28T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,122.88
930618,Brentwood Avenue Covey,2024-01-28T01:40:00.000+00:00,feeder,3,L1 Current (Min),A,81.5
930618,Brentwood Avenue Covey,2024-01-28T01:40:00.000+00:00,feeder,3,L1 Current (Max),A,81.75
930618,Brentwood Avenue Covey,2024-01-28T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,81.62
930618,Brentwood Avenue Covey,2024-01-28T01:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T01:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.44
930618,Brentwood Avenue Covey,2024-01-28T01:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T01:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.06
930618,Brentwood Avenue Covey,2024-01-28T01:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T01:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.0
930618,Brentwood Avenue Covey,2024-01-28T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-28T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T01:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97314
930618,Brentwood Avenue Covey,2024-01-28T01:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94842
930618,Brentwood Avenue Covey,2024-01-28T01:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94128
930618,Brentwood Avenue Covey,2024-01-28T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
930618,Brentwood Avenue Covey,2024-01-28T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930618,Brentwood Avenue Covey,2024-01-28T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
930618,Brentwood Avenue Covey,2024-01-28T01:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T01:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T01:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T01:40:00.000+00:00,feeder,2,L3 Current (Min),A,42.62
930618,Brentwood Avenue Covey,2024-01-28T01:40:00.000+00:00,feeder,2,L3 Current (Max),A,42.62
930618,Brentwood Avenue Covey,2024-01-28T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,42.62
930618,Brentwood Avenue Covey,2024-01-28T01:40:00.000+00:00,feeder,2,L2 Current (Min),A,23.25
930618,Brentwood Avenue Covey,2024-01-28T01:40:00.000+00:00,feeder,2,L2 Current (Max),A,23.38
930618,Brentwood Avenue Covey,2024-01-28T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,23.38
930618,Brentwood Avenue Covey,2024-01-28T01:40:00.000+00:00,feeder,2,L1 Current (Min),A,28.88
930618,Brentwood Avenue Covey,2024-01-28T01:40:00.000+00:00,feeder,2,L1 Current (Max),A,29.0
930618,Brentwood Avenue Covey,2024-01-28T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,28.88
930618,Brentwood Avenue Covey,2024-01-28T01:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T01:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.06
930618,Brentwood Avenue Covey,2024-01-28T01:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T01:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.25
930618,Brentwood Avenue Covey,2024-01-28T01:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T01:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.06
930618,Brentwood Avenue Covey,2024-01-28T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T01:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99445
930618,Brentwood Avenue Covey,2024-01-28T01:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9874
930618,Brentwood Avenue Covey,2024-01-28T01:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9946
930618,Brentwood Avenue Covey,2024-01-28T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
930618,Brentwood Avenue Covey,2024-01-28T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
930618,Brentwood Avenue Covey,2024-01-28T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,32.0
930618,Brentwood Avenue Covey,2024-01-28T01:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T01:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T01:40:00.000+00:00,feeder,1,L3 Current (Min),A,92.88
930618,Brentwood Avenue Covey,2024-01-28T01:40:00.000+00:00,feeder,1,L3 Current (Max),A,93.0
930618,Brentwood Avenue Covey,2024-01-28T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,93.0
930618,Brentwood Avenue Covey,2024-01-28T01:40:00.000+00:00,feeder,1,L2 Current (Min),A,96.12
930618,Brentwood Avenue Covey,2024-01-28T01:40:00.000+00:00,feeder,1,L2 Current (Max),A,96.38
930618,Brentwood Avenue Covey,2024-01-28T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,96.25
930618,Brentwood Avenue Covey,2024-01-28T01:40:00.000+00:00,feeder,1,L1 Current (Min),A,130.25
930618,Brentwood Avenue Covey,2024-01-28T01:40:00.000+00:00,feeder,1,L1 Current (Max),A,130.38
930618,Brentwood Avenue Covey,2024-01-28T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,130.25
930618,Brentwood Avenue Covey,2024-01-28T01:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.95
930618,Brentwood Avenue Covey,2024-01-28T01:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.05
930618,Brentwood Avenue Covey,2024-01-28T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
930618,Brentwood Avenue Covey,2024-01-28T01:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.86
930618,Brentwood Avenue Covey,2024-01-28T01:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.97
930618,Brentwood Avenue Covey,2024-01-28T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
930618,Brentwood Avenue Covey,2024-01-28T01:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.69
930618,Brentwood Avenue Covey,2024-01-28T01:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.73
930618,Brentwood Avenue Covey,2024-01-28T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
930618,Brentwood Avenue Covey,2024-01-28T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930618,Brentwood Avenue Covey,2024-01-28T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930618,Brentwood Avenue Covey,2024-01-28T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930618,Brentwood Avenue Covey,2024-01-28T01:40:00.000+00:00,busbar,,L3 Active Power,kW,63.0
930618,Brentwood Avenue Covey,2024-01-28T01:40:00.000+00:00,busbar,,L2 Active Power,kW,62.0
930618,Brentwood Avenue Covey,2024-01-28T01:40:00.000+00:00,busbar,,L1 Active Power,kW,69.0
930618,Brentwood Avenue Covey,2024-01-28T01:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T01:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T01:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T01:40:00.000+00:00,busbar,,L3 Current (Min),A,261.0
930618,Brentwood Avenue Covey,2024-01-28T01:40:00.000+00:00,busbar,,L3 Current (Max),A,261.25
930618,Brentwood Avenue Covey,2024-01-28T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,261.12
930618,Brentwood Avenue Covey,2024-01-28T01:40:00.000+00:00,busbar,,L2 Current (Min),A,258.12
930618,Brentwood Avenue Covey,2024-01-28T01:40:00.000+00:00,busbar,,L2 Current (Max),A,259.0
930618,Brentwood Avenue Covey,2024-01-28T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,258.75
930618,Brentwood Avenue Covey,2024-01-28T01:40:00.000+00:00,busbar,,L1 Current (Min),A,285.38
930618,Brentwood Avenue Covey,2024-01-28T01:40:00.000+00:00,busbar,,L1 Current (Max),A,285.62
930618,Brentwood Avenue Covey,2024-01-28T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,285.5
930618,Brentwood Avenue Covey,2024-01-28T01:40:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-28T01:40:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-28T01:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T01:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-18.19
930618,Brentwood Avenue Covey,2024-01-28T01:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T01:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-23.5
930618,Brentwood Avenue Covey,2024-01-28T01:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T01:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.06
930618,Brentwood Avenue Covey,2024-01-28T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-28T01:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.88296
930618,Brentwood Avenue Covey,2024-01-28T01:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.82226
930618,Brentwood Avenue Covey,2024-01-28T01:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97797
930618,Brentwood Avenue Covey,2024-01-28T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930618,Brentwood Avenue Covey,2024-01-28T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930618,Brentwood Avenue Covey,2024-01-28T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
930618,Brentwood Avenue Covey,2024-01-28T01:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T01:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T01:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T01:30:00.000+00:00,feeder,4,L3 Current (Min),A,21.38
930618,Brentwood Avenue Covey,2024-01-28T01:30:00.000+00:00,feeder,4,L3 Current (Max),A,21.62
930618,Brentwood Avenue Covey,2024-01-28T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,21.5
930618,Brentwood Avenue Covey,2024-01-28T01:30:00.000+00:00,feeder,4,L2 Current (Min),A,17.12
930618,Brentwood Avenue Covey,2024-01-28T01:30:00.000+00:00,feeder,4,L2 Current (Max),A,17.12
930618,Brentwood Avenue Covey,2024-01-28T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,17.12
930618,Brentwood Avenue Covey,2024-01-28T01:30:00.000+00:00,feeder,4,L1 Current (Min),A,43.38
930618,Brentwood Avenue Covey,2024-01-28T01:30:00.000+00:00,feeder,4,L1 Current (Max),A,43.5
930618,Brentwood Avenue Covey,2024-01-28T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,43.38
930618,Brentwood Avenue Covey,2024-01-28T01:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T01:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.56
930618,Brentwood Avenue Covey,2024-01-28T01:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T01:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.0
930618,Brentwood Avenue Covey,2024-01-28T01:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T01:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.94
930618,Brentwood Avenue Covey,2024-01-28T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-28T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-28T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-28T01:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99762
930618,Brentwood Avenue Covey,2024-01-28T01:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99341
930618,Brentwood Avenue Covey,2024-01-28T01:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97418
930618,Brentwood Avenue Covey,2024-01-28T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,21.0
930618,Brentwood Avenue Covey,2024-01-28T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,30.0
930618,Brentwood Avenue Covey,2024-01-28T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
930618,Brentwood Avenue Covey,2024-01-28T01:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T01:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T01:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T01:30:00.000+00:00,feeder,3,L3 Current (Min),A,85.88
930618,Brentwood Avenue Covey,2024-01-28T01:30:00.000+00:00,feeder,3,L3 Current (Max),A,86.0
930618,Brentwood Avenue Covey,2024-01-28T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,86.0
930618,Brentwood Avenue Covey,2024-01-28T01:30:00.000+00:00,feeder,3,L2 Current (Min),A,122.38
930618,Brentwood Avenue Covey,2024-01-28T01:30:00.000+00:00,feeder,3,L2 Current (Max),A,122.75
930618,Brentwood Avenue Covey,2024-01-28T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,122.62
930618,Brentwood Avenue Covey,2024-01-28T01:30:00.000+00:00,feeder,3,L1 Current (Min),A,69.12
930618,Brentwood Avenue Covey,2024-01-28T01:30:00.000+00:00,feeder,3,L1 Current (Max),A,69.12
930618,Brentwood Avenue Covey,2024-01-28T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,69.12
930618,Brentwood Avenue Covey,2024-01-28T01:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T01:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.63
930618,Brentwood Avenue Covey,2024-01-28T01:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T01:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.25
930618,Brentwood Avenue Covey,2024-01-28T01:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T01:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.81
930618,Brentwood Avenue Covey,2024-01-28T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-28T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T01:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97317
930618,Brentwood Avenue Covey,2024-01-28T01:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94205
930618,Brentwood Avenue Covey,2024-01-28T01:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92288
930618,Brentwood Avenue Covey,2024-01-28T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
930618,Brentwood Avenue Covey,2024-01-28T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930618,Brentwood Avenue Covey,2024-01-28T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
930618,Brentwood Avenue Covey,2024-01-28T01:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T01:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T01:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T01:30:00.000+00:00,feeder,2,L3 Current (Min),A,43.12
930618,Brentwood Avenue Covey,2024-01-28T01:30:00.000+00:00,feeder,2,L3 Current (Max),A,43.5
930618,Brentwood Avenue Covey,2024-01-28T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,43.25
930618,Brentwood Avenue Covey,2024-01-28T01:30:00.000+00:00,feeder,2,L2 Current (Min),A,21.38
930618,Brentwood Avenue Covey,2024-01-28T01:30:00.000+00:00,feeder,2,L2 Current (Max),A,21.5
930618,Brentwood Avenue Covey,2024-01-28T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,21.38
930618,Brentwood Avenue Covey,2024-01-28T01:30:00.000+00:00,feeder,2,L1 Current (Min),A,28.25
930618,Brentwood Avenue Covey,2024-01-28T01:30:00.000+00:00,feeder,2,L1 Current (Max),A,28.5
930618,Brentwood Avenue Covey,2024-01-28T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,28.38
930618,Brentwood Avenue Covey,2024-01-28T01:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T01:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.25
930618,Brentwood Avenue Covey,2024-01-28T01:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T01:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.31
930618,Brentwood Avenue Covey,2024-01-28T01:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T01:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.69
930618,Brentwood Avenue Covey,2024-01-28T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-28T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T01:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99557
930618,Brentwood Avenue Covey,2024-01-28T01:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98502
930618,Brentwood Avenue Covey,2024-01-28T01:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99292
930618,Brentwood Avenue Covey,2024-01-28T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
930618,Brentwood Avenue Covey,2024-01-28T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
930618,Brentwood Avenue Covey,2024-01-28T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,28.0
930618,Brentwood Avenue Covey,2024-01-28T01:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T01:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T01:30:00.000+00:00,feeder,1,L3 Current (Min),A,100.38
930618,Brentwood Avenue Covey,2024-01-28T01:30:00.000+00:00,feeder,1,L3 Current (Max),A,100.75
930618,Brentwood Avenue Covey,2024-01-28T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,100.62
930618,Brentwood Avenue Covey,2024-01-28T01:30:00.000+00:00,feeder,1,L2 Current (Min),A,94.62
930618,Brentwood Avenue Covey,2024-01-28T01:30:00.000+00:00,feeder,1,L2 Current (Max),A,94.88
930618,Brentwood Avenue Covey,2024-01-28T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,94.75
930618,Brentwood Avenue Covey,2024-01-28T01:30:00.000+00:00,feeder,1,L1 Current (Min),A,117.38
930618,Brentwood Avenue Covey,2024-01-28T01:30:00.000+00:00,feeder,1,L1 Current (Max),A,117.62
930618,Brentwood Avenue Covey,2024-01-28T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,117.5
930618,Brentwood Avenue Covey,2024-01-28T01:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.77
930618,Brentwood Avenue Covey,2024-01-28T01:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.81
930618,Brentwood Avenue Covey,2024-01-28T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
930618,Brentwood Avenue Covey,2024-01-28T01:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.8
930618,Brentwood Avenue Covey,2024-01-28T01:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.84
930618,Brentwood Avenue Covey,2024-01-28T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
930618,Brentwood Avenue Covey,2024-01-28T01:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.56
930618,Brentwood Avenue Covey,2024-01-28T01:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.58
930618,Brentwood Avenue Covey,2024-01-28T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
930618,Brentwood Avenue Covey,2024-01-28T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930618,Brentwood Avenue Covey,2024-01-28T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930618,Brentwood Avenue Covey,2024-01-28T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
930618,Brentwood Avenue Covey,2024-01-28T01:30:00.000+00:00,busbar,,L3 Active Power,kW,61.0
930618,Brentwood Avenue Covey,2024-01-28T01:30:00.000+00:00,busbar,,L2 Active Power,kW,61.0
930618,Brentwood Avenue Covey,2024-01-28T01:30:00.000+00:00,busbar,,L1 Active Power,kW,62.0
930618,Brentwood Avenue Covey,2024-01-28T01:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T01:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T01:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T01:30:00.000+00:00,busbar,,L3 Current (Min),A,249.12
930618,Brentwood Avenue Covey,2024-01-28T01:30:00.000+00:00,busbar,,L3 Current (Max),A,250.12
930618,Brentwood Avenue Covey,2024-01-28T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,249.62
930618,Brentwood Avenue Covey,2024-01-28T01:30:00.000+00:00,busbar,,L2 Current (Min),A,253.75
930618,Brentwood Avenue Covey,2024-01-28T01:30:00.000+00:00,busbar,,L2 Current (Max),A,254.0
930618,Brentwood Avenue Covey,2024-01-28T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,253.88
930618,Brentwood Avenue Covey,2024-01-28T01:30:00.000+00:00,busbar,,L1 Current (Min),A,257.38
930618,Brentwood Avenue Covey,2024-01-28T01:30:00.000+00:00,busbar,,L1 Current (Max),A,257.62
930618,Brentwood Avenue Covey,2024-01-28T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,257.5
930618,Brentwood Avenue Covey,2024-01-28T01:30:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-28T01:30:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-28T01:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T01:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-17.44
930618,Brentwood Avenue Covey,2024-01-28T01:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T01:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.37
930618,Brentwood Avenue Covey,2024-01-28T01:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T01:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.31
930618,Brentwood Avenue Covey,2024-01-28T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-28T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-28T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-28T01:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.87366
930618,Brentwood Avenue Covey,2024-01-28T01:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89322
930618,Brentwood Avenue Covey,2024-01-28T01:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98224
930618,Brentwood Avenue Covey,2024-01-28T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930618,Brentwood Avenue Covey,2024-01-28T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
930618,Brentwood Avenue Covey,2024-01-28T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
930618,Brentwood Avenue Covey,2024-01-28T01:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T01:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T01:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T01:20:00.000+00:00,feeder,4,L3 Current (Min),A,20.88
930618,Brentwood Avenue Covey,2024-01-28T01:20:00.000+00:00,feeder,4,L3 Current (Max),A,21.0
930618,Brentwood Avenue Covey,2024-01-28T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,20.88
930618,Brentwood Avenue Covey,2024-01-28T01:20:00.000+00:00,feeder,4,L2 Current (Min),A,20.5
930618,Brentwood Avenue Covey,2024-01-28T01:20:00.000+00:00,feeder,4,L2 Current (Max),A,20.5
930618,Brentwood Avenue Covey,2024-01-28T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,20.5
930618,Brentwood Avenue Covey,2024-01-28T01:20:00.000+00:00,feeder,4,L1 Current (Min),A,44.38
930618,Brentwood Avenue Covey,2024-01-28T01:20:00.000+00:00,feeder,4,L1 Current (Max),A,44.38
930618,Brentwood Avenue Covey,2024-01-28T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,44.38
930618,Brentwood Avenue Covey,2024-01-28T01:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T01:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.94
930618,Brentwood Avenue Covey,2024-01-28T01:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T01:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.75
930618,Brentwood Avenue Covey,2024-01-28T01:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T01:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.13
930618,Brentwood Avenue Covey,2024-01-28T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-28T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-28T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-28T01:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99832
930618,Brentwood Avenue Covey,2024-01-28T01:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99319
930618,Brentwood Avenue Covey,2024-01-28T01:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97937
930618,Brentwood Avenue Covey,2024-01-28T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,24.0
930618,Brentwood Avenue Covey,2024-01-28T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,30.0
930618,Brentwood Avenue Covey,2024-01-28T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
930618,Brentwood Avenue Covey,2024-01-28T01:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T01:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T01:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T01:20:00.000+00:00,feeder,3,L3 Current (Min),A,98.62
930618,Brentwood Avenue Covey,2024-01-28T01:20:00.000+00:00,feeder,3,L3 Current (Max),A,98.88
930618,Brentwood Avenue Covey,2024-01-28T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,98.75
930618,Brentwood Avenue Covey,2024-01-28T01:20:00.000+00:00,feeder,3,L2 Current (Min),A,122.25
930618,Brentwood Avenue Covey,2024-01-28T01:20:00.000+00:00,feeder,3,L2 Current (Max),A,122.5
930618,Brentwood Avenue Covey,2024-01-28T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,122.5
930618,Brentwood Avenue Covey,2024-01-28T01:20:00.000+00:00,feeder,3,L1 Current (Min),A,71.88
930618,Brentwood Avenue Covey,2024-01-28T01:20:00.000+00:00,feeder,3,L1 Current (Max),A,72.0
930618,Brentwood Avenue Covey,2024-01-28T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,72.0
930618,Brentwood Avenue Covey,2024-01-28T01:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T01:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.63
930618,Brentwood Avenue Covey,2024-01-28T01:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T01:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.75
930618,Brentwood Avenue Covey,2024-01-28T01:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T01:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.19
930618,Brentwood Avenue Covey,2024-01-28T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-28T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T01:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97223
930618,Brentwood Avenue Covey,2024-01-28T01:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97241
930618,Brentwood Avenue Covey,2024-01-28T01:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92227
930618,Brentwood Avenue Covey,2024-01-28T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
930618,Brentwood Avenue Covey,2024-01-28T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
930618,Brentwood Avenue Covey,2024-01-28T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
930618,Brentwood Avenue Covey,2024-01-28T01:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T01:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T01:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T01:20:00.000+00:00,feeder,2,L3 Current (Min),A,43.12
930618,Brentwood Avenue Covey,2024-01-28T01:20:00.000+00:00,feeder,2,L3 Current (Max),A,43.12
930618,Brentwood Avenue Covey,2024-01-28T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,43.12
930618,Brentwood Avenue Covey,2024-01-28T01:20:00.000+00:00,feeder,2,L2 Current (Min),A,28.0
930618,Brentwood Avenue Covey,2024-01-28T01:20:00.000+00:00,feeder,2,L2 Current (Max),A,28.12
930618,Brentwood Avenue Covey,2024-01-28T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,28.0
930618,Brentwood Avenue Covey,2024-01-28T01:20:00.000+00:00,feeder,2,L1 Current (Min),A,28.88
930618,Brentwood Avenue Covey,2024-01-28T01:20:00.000+00:00,feeder,2,L1 Current (Max),A,29.0
930618,Brentwood Avenue Covey,2024-01-28T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,28.88
930618,Brentwood Avenue Covey,2024-01-28T01:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T01:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.56
930618,Brentwood Avenue Covey,2024-01-28T01:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T01:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.75
930618,Brentwood Avenue Covey,2024-01-28T01:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T01:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.38
930618,Brentwood Avenue Covey,2024-01-28T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-28T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T01:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99567
930618,Brentwood Avenue Covey,2024-01-28T01:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98483
930618,Brentwood Avenue Covey,2024-01-28T01:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99545
930618,Brentwood Avenue Covey,2024-01-28T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
930618,Brentwood Avenue Covey,2024-01-28T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
930618,Brentwood Avenue Covey,2024-01-28T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,34.0
930618,Brentwood Avenue Covey,2024-01-28T01:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T01:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T01:20:00.000+00:00,feeder,1,L3 Current (Min),A,102.0
930618,Brentwood Avenue Covey,2024-01-28T01:20:00.000+00:00,feeder,1,L3 Current (Max),A,102.25
930618,Brentwood Avenue Covey,2024-01-28T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,102.12
930618,Brentwood Avenue Covey,2024-01-28T01:20:00.000+00:00,feeder,1,L2 Current (Min),A,102.75
930618,Brentwood Avenue Covey,2024-01-28T01:20:00.000+00:00,feeder,1,L2 Current (Max),A,102.75
930618,Brentwood Avenue Covey,2024-01-28T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,102.75
930618,Brentwood Avenue Covey,2024-01-28T01:20:00.000+00:00,feeder,1,L1 Current (Min),A,140.62
930618,Brentwood Avenue Covey,2024-01-28T01:20:00.000+00:00,feeder,1,L1 Current (Max),A,140.88
930618,Brentwood Avenue Covey,2024-01-28T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,140.75
930618,Brentwood Avenue Covey,2024-01-28T01:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.08
930618,Brentwood Avenue Covey,2024-01-28T01:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.12
930618,Brentwood Avenue Covey,2024-01-28T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
930618,Brentwood Avenue Covey,2024-01-28T01:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.83
930618,Brentwood Avenue Covey,2024-01-28T01:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.86
930618,Brentwood Avenue Covey,2024-01-28T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
930618,Brentwood Avenue Covey,2024-01-28T01:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.7
930618,Brentwood Avenue Covey,2024-01-28T01:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.77
930618,Brentwood Avenue Covey,2024-01-28T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
930618,Brentwood Avenue Covey,2024-01-28T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930618,Brentwood Avenue Covey,2024-01-28T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930618,Brentwood Avenue Covey,2024-01-28T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930618,Brentwood Avenue Covey,2024-01-28T01:20:00.000+00:00,busbar,,L3 Active Power,kW,64.0
930618,Brentwood Avenue Covey,2024-01-28T01:20:00.000+00:00,busbar,,L2 Active Power,kW,66.0
930618,Brentwood Avenue Covey,2024-01-28T01:20:00.000+00:00,busbar,,L1 Active Power,kW,68.0
930618,Brentwood Avenue Covey,2024-01-28T01:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T01:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T01:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T01:20:00.000+00:00,busbar,,L3 Current (Min),A,262.75
930618,Brentwood Avenue Covey,2024-01-28T01:20:00.000+00:00,busbar,,L3 Current (Max),A,263.12
930618,Brentwood Avenue Covey,2024-01-28T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,262.88
930618,Brentwood Avenue Covey,2024-01-28T01:20:00.000+00:00,busbar,,L2 Current (Min),A,272.62
930618,Brentwood Avenue Covey,2024-01-28T01:20:00.000+00:00,busbar,,L2 Current (Max),A,272.88
930618,Brentwood Avenue Covey,2024-01-28T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,272.75
930618,Brentwood Avenue Covey,2024-01-28T01:20:00.000+00:00,busbar,,L1 Current (Min),A,284.75
