Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930618,Brentwood Avenue Covey,2024-01-28T01:20:00.000+00:00,busbar,,L1 Current (Max),A,284.88
930618,Brentwood Avenue Covey,2024-01-28T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,284.88
930618,Brentwood Avenue Covey,2024-01-28T01:20:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-28T01:20:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-28T01:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T01:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-28.94
930618,Brentwood Avenue Covey,2024-01-28T01:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T01:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-24.75
930618,Brentwood Avenue Covey,2024-01-28T01:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T01:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.63
930618,Brentwood Avenue Covey,2024-01-28T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-28T01:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.80121
930618,Brentwood Avenue Covey,2024-01-28T01:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.80481
930618,Brentwood Avenue Covey,2024-01-28T01:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9783
930618,Brentwood Avenue Covey,2024-01-28T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930618,Brentwood Avenue Covey,2024-01-28T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930618,Brentwood Avenue Covey,2024-01-28T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
930618,Brentwood Avenue Covey,2024-01-28T01:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T01:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T01:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T01:10:00.000+00:00,feeder,4,L3 Current (Min),A,20.12
930618,Brentwood Avenue Covey,2024-01-28T01:10:00.000+00:00,feeder,4,L3 Current (Max),A,20.12
930618,Brentwood Avenue Covey,2024-01-28T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,20.12
930618,Brentwood Avenue Covey,2024-01-28T01:10:00.000+00:00,feeder,4,L2 Current (Min),A,16.5
930618,Brentwood Avenue Covey,2024-01-28T01:10:00.000+00:00,feeder,4,L2 Current (Max),A,16.62
930618,Brentwood Avenue Covey,2024-01-28T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,16.62
930618,Brentwood Avenue Covey,2024-01-28T01:10:00.000+00:00,feeder,4,L1 Current (Min),A,43.38
930618,Brentwood Avenue Covey,2024-01-28T01:10:00.000+00:00,feeder,4,L1 Current (Max),A,43.62
930618,Brentwood Avenue Covey,2024-01-28T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,43.5
930618,Brentwood Avenue Covey,2024-01-28T01:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T01:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.0
930618,Brentwood Avenue Covey,2024-01-28T01:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T01:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.06
930618,Brentwood Avenue Covey,2024-01-28T01:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T01:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.5
930618,Brentwood Avenue Covey,2024-01-28T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-28T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T01:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99908
930618,Brentwood Avenue Covey,2024-01-28T01:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99509
930618,Brentwood Avenue Covey,2024-01-28T01:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99088
930618,Brentwood Avenue Covey,2024-01-28T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,30.0
930618,Brentwood Avenue Covey,2024-01-28T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,32.0
930618,Brentwood Avenue Covey,2024-01-28T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
930618,Brentwood Avenue Covey,2024-01-28T01:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T01:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T01:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T01:10:00.000+00:00,feeder,3,L3 Current (Min),A,123.0
930618,Brentwood Avenue Covey,2024-01-28T01:10:00.000+00:00,feeder,3,L3 Current (Max),A,123.12
930618,Brentwood Avenue Covey,2024-01-28T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,123.0
930618,Brentwood Avenue Covey,2024-01-28T01:10:00.000+00:00,feeder,3,L2 Current (Min),A,130.12
930618,Brentwood Avenue Covey,2024-01-28T01:10:00.000+00:00,feeder,3,L2 Current (Max),A,130.25
930618,Brentwood Avenue Covey,2024-01-28T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,130.25
930618,Brentwood Avenue Covey,2024-01-28T01:10:00.000+00:00,feeder,3,L1 Current (Min),A,93.88
930618,Brentwood Avenue Covey,2024-01-28T01:10:00.000+00:00,feeder,3,L1 Current (Max),A,94.0
930618,Brentwood Avenue Covey,2024-01-28T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,94.0
930618,Brentwood Avenue Covey,2024-01-28T01:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T01:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.63
930618,Brentwood Avenue Covey,2024-01-28T01:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T01:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.56
930618,Brentwood Avenue Covey,2024-01-28T01:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T01:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.0
930618,Brentwood Avenue Covey,2024-01-28T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-28T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T01:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97192
930618,Brentwood Avenue Covey,2024-01-28T01:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96927
930618,Brentwood Avenue Covey,2024-01-28T01:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92056
930618,Brentwood Avenue Covey,2024-01-28T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
930618,Brentwood Avenue Covey,2024-01-28T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930618,Brentwood Avenue Covey,2024-01-28T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
930618,Brentwood Avenue Covey,2024-01-28T01:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T01:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T01:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T01:10:00.000+00:00,feeder,2,L3 Current (Min),A,43.25
930618,Brentwood Avenue Covey,2024-01-28T01:10:00.000+00:00,feeder,2,L3 Current (Max),A,43.75
930618,Brentwood Avenue Covey,2024-01-28T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,43.62
930618,Brentwood Avenue Covey,2024-01-28T01:10:00.000+00:00,feeder,2,L2 Current (Min),A,27.38
930618,Brentwood Avenue Covey,2024-01-28T01:10:00.000+00:00,feeder,2,L2 Current (Max),A,27.38
930618,Brentwood Avenue Covey,2024-01-28T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,27.38
930618,Brentwood Avenue Covey,2024-01-28T01:10:00.000+00:00,feeder,2,L1 Current (Min),A,28.62
930618,Brentwood Avenue Covey,2024-01-28T01:10:00.000+00:00,feeder,2,L1 Current (Max),A,28.88
930618,Brentwood Avenue Covey,2024-01-28T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,28.75
930618,Brentwood Avenue Covey,2024-01-28T01:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T01:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.12
930618,Brentwood Avenue Covey,2024-01-28T01:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T01:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.93
930618,Brentwood Avenue Covey,2024-01-28T01:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T01:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.31
930618,Brentwood Avenue Covey,2024-01-28T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-28T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T01:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99298
930618,Brentwood Avenue Covey,2024-01-28T01:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98053
930618,Brentwood Avenue Covey,2024-01-28T01:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98694
930618,Brentwood Avenue Covey,2024-01-28T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
930618,Brentwood Avenue Covey,2024-01-28T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
930618,Brentwood Avenue Covey,2024-01-28T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
930618,Brentwood Avenue Covey,2024-01-28T01:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T01:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T01:10:00.000+00:00,feeder,1,L3 Current (Min),A,95.5
930618,Brentwood Avenue Covey,2024-01-28T01:10:00.000+00:00,feeder,1,L3 Current (Max),A,95.5
930618,Brentwood Avenue Covey,2024-01-28T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,95.5
930618,Brentwood Avenue Covey,2024-01-28T01:10:00.000+00:00,feeder,1,L2 Current (Min),A,91.75
930618,Brentwood Avenue Covey,2024-01-28T01:10:00.000+00:00,feeder,1,L2 Current (Max),A,92.25
930618,Brentwood Avenue Covey,2024-01-28T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,91.88
930618,Brentwood Avenue Covey,2024-01-28T01:10:00.000+00:00,feeder,1,L1 Current (Min),A,84.0
930618,Brentwood Avenue Covey,2024-01-28T01:10:00.000+00:00,feeder,1,L1 Current (Max),A,84.12
930618,Brentwood Avenue Covey,2024-01-28T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,84.12
930618,Brentwood Avenue Covey,2024-01-28T01:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.34
930618,Brentwood Avenue Covey,2024-01-28T01:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.42
930618,Brentwood Avenue Covey,2024-01-28T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
930618,Brentwood Avenue Covey,2024-01-28T01:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.2
930618,Brentwood Avenue Covey,2024-01-28T01:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.27
930618,Brentwood Avenue Covey,2024-01-28T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
930618,Brentwood Avenue Covey,2024-01-28T01:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.23
930618,Brentwood Avenue Covey,2024-01-28T01:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.34
930618,Brentwood Avenue Covey,2024-01-28T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
930618,Brentwood Avenue Covey,2024-01-28T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-28T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930618,Brentwood Avenue Covey,2024-01-28T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930618,Brentwood Avenue Covey,2024-01-28T01:10:00.000+00:00,busbar,,L3 Active Power,kW,68.0
930618,Brentwood Avenue Covey,2024-01-28T01:10:00.000+00:00,busbar,,L2 Active Power,kW,63.0
930618,Brentwood Avenue Covey,2024-01-28T01:10:00.000+00:00,busbar,,L1 Active Power,kW,60.0
930618,Brentwood Avenue Covey,2024-01-28T01:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T01:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T01:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T01:10:00.000+00:00,busbar,,L3 Current (Min),A,278.62
930618,Brentwood Avenue Covey,2024-01-28T01:10:00.000+00:00,busbar,,L3 Current (Max),A,279.12
930618,Brentwood Avenue Covey,2024-01-28T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,279.0
930618,Brentwood Avenue Covey,2024-01-28T01:10:00.000+00:00,busbar,,L2 Current (Min),A,264.0
930618,Brentwood Avenue Covey,2024-01-28T01:10:00.000+00:00,busbar,,L2 Current (Max),A,264.12
930618,Brentwood Avenue Covey,2024-01-28T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,264.0
930618,Brentwood Avenue Covey,2024-01-28T01:10:00.000+00:00,busbar,,L1 Current (Min),A,249.5
930618,Brentwood Avenue Covey,2024-01-28T01:10:00.000+00:00,busbar,,L1 Current (Max),A,249.5
930618,Brentwood Avenue Covey,2024-01-28T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,249.5
930618,Brentwood Avenue Covey,2024-01-28T01:10:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-28T01:10:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-28T01:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T01:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-24.19
930618,Brentwood Avenue Covey,2024-01-28T01:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T01:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-28.06
930618,Brentwood Avenue Covey,2024-01-28T01:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T01:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.63
930618,Brentwood Avenue Covey,2024-01-28T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-28T01:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.83267
930618,Brentwood Avenue Covey,2024-01-28T01:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.78607
930618,Brentwood Avenue Covey,2024-01-28T01:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98135
930618,Brentwood Avenue Covey,2024-01-28T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930618,Brentwood Avenue Covey,2024-01-28T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930618,Brentwood Avenue Covey,2024-01-28T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
930618,Brentwood Avenue Covey,2024-01-28T01:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T01:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T01:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T01:00:00.000+00:00,feeder,4,L3 Current (Min),A,20.5
930618,Brentwood Avenue Covey,2024-01-28T01:00:00.000+00:00,feeder,4,L3 Current (Max),A,20.62
930618,Brentwood Avenue Covey,2024-01-28T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,20.62
930618,Brentwood Avenue Covey,2024-01-28T01:00:00.000+00:00,feeder,4,L2 Current (Min),A,16.75
930618,Brentwood Avenue Covey,2024-01-28T01:00:00.000+00:00,feeder,4,L2 Current (Max),A,16.88
930618,Brentwood Avenue Covey,2024-01-28T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,16.88
930618,Brentwood Avenue Covey,2024-01-28T01:00:00.000+00:00,feeder,4,L1 Current (Min),A,44.25
930618,Brentwood Avenue Covey,2024-01-28T01:00:00.000+00:00,feeder,4,L1 Current (Max),A,44.5
930618,Brentwood Avenue Covey,2024-01-28T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,44.38
930618,Brentwood Avenue Covey,2024-01-28T01:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T01:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.19
930618,Brentwood Avenue Covey,2024-01-28T01:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T01:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.44
930618,Brentwood Avenue Covey,2024-01-28T01:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T01:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.31
930618,Brentwood Avenue Covey,2024-01-28T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-28T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-28T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-28T01:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99811
930618,Brentwood Avenue Covey,2024-01-28T01:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.995
930618,Brentwood Avenue Covey,2024-01-28T01:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98535
930618,Brentwood Avenue Covey,2024-01-28T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,23.0
930618,Brentwood Avenue Covey,2024-01-28T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,36.0
930618,Brentwood Avenue Covey,2024-01-28T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
930618,Brentwood Avenue Covey,2024-01-28T01:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T01:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T01:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T01:00:00.000+00:00,feeder,3,L3 Current (Min),A,91.5
930618,Brentwood Avenue Covey,2024-01-28T01:00:00.000+00:00,feeder,3,L3 Current (Max),A,91.62
930618,Brentwood Avenue Covey,2024-01-28T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,91.5
930618,Brentwood Avenue Covey,2024-01-28T01:00:00.000+00:00,feeder,3,L2 Current (Min),A,145.0
930618,Brentwood Avenue Covey,2024-01-28T01:00:00.000+00:00,feeder,3,L2 Current (Max),A,145.12
930618,Brentwood Avenue Covey,2024-01-28T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,145.12
930618,Brentwood Avenue Covey,2024-01-28T01:00:00.000+00:00,feeder,3,L1 Current (Min),A,82.38
930618,Brentwood Avenue Covey,2024-01-28T01:00:00.000+00:00,feeder,3,L1 Current (Max),A,82.75
930618,Brentwood Avenue Covey,2024-01-28T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,82.62
930618,Brentwood Avenue Covey,2024-01-28T01:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T01:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.44
930618,Brentwood Avenue Covey,2024-01-28T01:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T01:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.25
930618,Brentwood Avenue Covey,2024-01-28T01:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T01:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.87
930618,Brentwood Avenue Covey,2024-01-28T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-28T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T01:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96927
930618,Brentwood Avenue Covey,2024-01-28T01:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97427
930618,Brentwood Avenue Covey,2024-01-28T01:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9444
930618,Brentwood Avenue Covey,2024-01-28T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
930618,Brentwood Avenue Covey,2024-01-28T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
930618,Brentwood Avenue Covey,2024-01-28T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
930618,Brentwood Avenue Covey,2024-01-28T01:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T01:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T01:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T01:00:00.000+00:00,feeder,2,L3 Current (Min),A,43.75
930618,Brentwood Avenue Covey,2024-01-28T01:00:00.000+00:00,feeder,2,L3 Current (Max),A,43.88
930618,Brentwood Avenue Covey,2024-01-28T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,43.88
930618,Brentwood Avenue Covey,2024-01-28T01:00:00.000+00:00,feeder,2,L2 Current (Min),A,29.25
930618,Brentwood Avenue Covey,2024-01-28T01:00:00.000+00:00,feeder,2,L2 Current (Max),A,29.38
930618,Brentwood Avenue Covey,2024-01-28T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,29.38
930618,Brentwood Avenue Covey,2024-01-28T01:00:00.000+00:00,feeder,2,L1 Current (Min),A,30.75
930618,Brentwood Avenue Covey,2024-01-28T01:00:00.000+00:00,feeder,2,L1 Current (Max),A,31.0
930618,Brentwood Avenue Covey,2024-01-28T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,30.88
930618,Brentwood Avenue Covey,2024-01-28T01:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T01:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.94
930618,Brentwood Avenue Covey,2024-01-28T01:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T01:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.06
930618,Brentwood Avenue Covey,2024-01-28T01:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T01:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.63
930618,Brentwood Avenue Covey,2024-01-28T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T01:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99307
930618,Brentwood Avenue Covey,2024-01-28T01:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98505
930618,Brentwood Avenue Covey,2024-01-28T01:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95975
930618,Brentwood Avenue Covey,2024-01-28T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
930618,Brentwood Avenue Covey,2024-01-28T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
930618,Brentwood Avenue Covey,2024-01-28T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
930618,Brentwood Avenue Covey,2024-01-28T01:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T01:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T01:00:00.000+00:00,feeder,1,L3 Current (Min),A,100.5
930618,Brentwood Avenue Covey,2024-01-28T01:00:00.000+00:00,feeder,1,L3 Current (Max),A,100.75
930618,Brentwood Avenue Covey,2024-01-28T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,100.62
930618,Brentwood Avenue Covey,2024-01-28T01:00:00.000+00:00,feeder,1,L2 Current (Min),A,93.12
930618,Brentwood Avenue Covey,2024-01-28T01:00:00.000+00:00,feeder,1,L2 Current (Max),A,93.5
930618,Brentwood Avenue Covey,2024-01-28T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,93.25
930618,Brentwood Avenue Covey,2024-01-28T01:00:00.000+00:00,feeder,1,L1 Current (Min),A,51.12
930618,Brentwood Avenue Covey,2024-01-28T01:00:00.000+00:00,feeder,1,L1 Current (Max),A,51.12
930618,Brentwood Avenue Covey,2024-01-28T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,51.12
930618,Brentwood Avenue Covey,2024-01-28T01:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.16
930618,Brentwood Avenue Covey,2024-01-28T01:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.27
930618,Brentwood Avenue Covey,2024-01-28T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
930618,Brentwood Avenue Covey,2024-01-28T01:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.78
930618,Brentwood Avenue Covey,2024-01-28T01:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.88
930618,Brentwood Avenue Covey,2024-01-28T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
930618,Brentwood Avenue Covey,2024-01-28T01:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.83
930618,Brentwood Avenue Covey,2024-01-28T01:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.91
930618,Brentwood Avenue Covey,2024-01-28T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
930618,Brentwood Avenue Covey,2024-01-28T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-28T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930618,Brentwood Avenue Covey,2024-01-28T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930618,Brentwood Avenue Covey,2024-01-28T01:00:00.000+00:00,busbar,,L3 Active Power,kW,62.0
930618,Brentwood Avenue Covey,2024-01-28T01:00:00.000+00:00,busbar,,L2 Active Power,kW,69.0
930618,Brentwood Avenue Covey,2024-01-28T01:00:00.000+00:00,busbar,,L1 Active Power,kW,50.0
930618,Brentwood Avenue Covey,2024-01-28T01:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T01:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T01:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T01:00:00.000+00:00,busbar,,L3 Current (Min),A,253.88
930618,Brentwood Avenue Covey,2024-01-28T01:00:00.000+00:00,busbar,,L3 Current (Max),A,254.25
930618,Brentwood Avenue Covey,2024-01-28T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,254.12
930618,Brentwood Avenue Covey,2024-01-28T01:00:00.000+00:00,busbar,,L2 Current (Min),A,282.0
930618,Brentwood Avenue Covey,2024-01-28T01:00:00.000+00:00,busbar,,L2 Current (Max),A,282.5
930618,Brentwood Avenue Covey,2024-01-28T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,282.25
930618,Brentwood Avenue Covey,2024-01-28T01:00:00.000+00:00,busbar,,L1 Current (Min),A,208.38
930618,Brentwood Avenue Covey,2024-01-28T01:00:00.000+00:00,busbar,,L1 Current (Max),A,208.88
930618,Brentwood Avenue Covey,2024-01-28T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,208.62
930618,Brentwood Avenue Covey,2024-01-28T01:00:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-28T01:00:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-28T00:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T00:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-29.12
930618,Brentwood Avenue Covey,2024-01-28T00:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T00:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-21.31
930618,Brentwood Avenue Covey,2024-01-28T00:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T00:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.56
930618,Brentwood Avenue Covey,2024-01-28T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-28T00:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.7987
930618,Brentwood Avenue Covey,2024-01-28T00:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.8583
930618,Brentwood Avenue Covey,2024-01-28T00:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97708
930618,Brentwood Avenue Covey,2024-01-28T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930618,Brentwood Avenue Covey,2024-01-28T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
930618,Brentwood Avenue Covey,2024-01-28T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
930618,Brentwood Avenue Covey,2024-01-28T00:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T00:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T00:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T00:50:00.000+00:00,feeder,4,L3 Current (Min),A,20.88
930618,Brentwood Avenue Covey,2024-01-28T00:50:00.000+00:00,feeder,4,L3 Current (Max),A,21.0
930618,Brentwood Avenue Covey,2024-01-28T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,20.88
930618,Brentwood Avenue Covey,2024-01-28T00:50:00.000+00:00,feeder,4,L2 Current (Min),A,20.62
930618,Brentwood Avenue Covey,2024-01-28T00:50:00.000+00:00,feeder,4,L2 Current (Max),A,20.75
930618,Brentwood Avenue Covey,2024-01-28T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,20.62
930618,Brentwood Avenue Covey,2024-01-28T00:50:00.000+00:00,feeder,4,L1 Current (Min),A,44.12
930618,Brentwood Avenue Covey,2024-01-28T00:50:00.000+00:00,feeder,4,L1 Current (Max),A,44.25
930618,Brentwood Avenue Covey,2024-01-28T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,44.25
930618,Brentwood Avenue Covey,2024-01-28T00:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T00:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.62
930618,Brentwood Avenue Covey,2024-01-28T00:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T00:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.25
930618,Brentwood Avenue Covey,2024-01-28T00:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T00:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.56
930618,Brentwood Avenue Covey,2024-01-28T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930618,Brentwood Avenue Covey,2024-01-28T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-28T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-28T00:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99893
930618,Brentwood Avenue Covey,2024-01-28T00:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99542
930618,Brentwood Avenue Covey,2024-01-28T00:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9855
930618,Brentwood Avenue Covey,2024-01-28T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,23.0
930618,Brentwood Avenue Covey,2024-01-28T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,38.0
930618,Brentwood Avenue Covey,2024-01-28T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
930618,Brentwood Avenue Covey,2024-01-28T00:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T00:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T00:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T00:50:00.000+00:00,feeder,3,L3 Current (Min),A,92.62
930618,Brentwood Avenue Covey,2024-01-28T00:50:00.000+00:00,feeder,3,L3 Current (Max),A,92.75
930618,Brentwood Avenue Covey,2024-01-28T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,92.62
930618,Brentwood Avenue Covey,2024-01-28T00:50:00.000+00:00,feeder,3,L2 Current (Min),A,155.62
930618,Brentwood Avenue Covey,2024-01-28T00:50:00.000+00:00,feeder,3,L2 Current (Max),A,155.75
930618,Brentwood Avenue Covey,2024-01-28T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,155.62
930618,Brentwood Avenue Covey,2024-01-28T00:50:00.000+00:00,feeder,3,L1 Current (Min),A,81.88
930618,Brentwood Avenue Covey,2024-01-28T00:50:00.000+00:00,feeder,3,L1 Current (Max),A,82.25
930618,Brentwood Avenue Covey,2024-01-28T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,82.12
930618,Brentwood Avenue Covey,2024-01-28T00:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T00:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.25
930618,Brentwood Avenue Covey,2024-01-28T00:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T00:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.19
930618,Brentwood Avenue Covey,2024-01-28T00:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T00:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.25
930618,Brentwood Avenue Covey,2024-01-28T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-28T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T00:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97278
930618,Brentwood Avenue Covey,2024-01-28T00:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97418
930618,Brentwood Avenue Covey,2024-01-28T00:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93896
930618,Brentwood Avenue Covey,2024-01-28T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
930618,Brentwood Avenue Covey,2024-01-28T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
930618,Brentwood Avenue Covey,2024-01-28T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
930618,Brentwood Avenue Covey,2024-01-28T00:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T00:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T00:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T00:50:00.000+00:00,feeder,2,L3 Current (Min),A,43.0
930618,Brentwood Avenue Covey,2024-01-28T00:50:00.000+00:00,feeder,2,L3 Current (Max),A,43.12
930618,Brentwood Avenue Covey,2024-01-28T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,43.12
930618,Brentwood Avenue Covey,2024-01-28T00:50:00.000+00:00,feeder,2,L2 Current (Min),A,27.62
930618,Brentwood Avenue Covey,2024-01-28T00:50:00.000+00:00,feeder,2,L2 Current (Max),A,27.75
930618,Brentwood Avenue Covey,2024-01-28T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,27.62
930618,Brentwood Avenue Covey,2024-01-28T00:50:00.000+00:00,feeder,2,L1 Current (Min),A,30.5
930618,Brentwood Avenue Covey,2024-01-28T00:50:00.000+00:00,feeder,2,L1 Current (Max),A,30.75
930618,Brentwood Avenue Covey,2024-01-28T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,30.62
930618,Brentwood Avenue Covey,2024-01-28T00:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T00:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.13
930618,Brentwood Avenue Covey,2024-01-28T00:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T00:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.13
930618,Brentwood Avenue Covey,2024-01-28T00:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T00:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.81
930618,Brentwood Avenue Covey,2024-01-28T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-28T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T00:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99005
930618,Brentwood Avenue Covey,2024-01-28T00:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98035
930618,Brentwood Avenue Covey,2024-01-28T00:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97412
930618,Brentwood Avenue Covey,2024-01-28T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
930618,Brentwood Avenue Covey,2024-01-28T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
930618,Brentwood Avenue Covey,2024-01-28T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
930618,Brentwood Avenue Covey,2024-01-28T00:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T00:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T00:50:00.000+00:00,feeder,1,L3 Current (Min),A,85.5
930618,Brentwood Avenue Covey,2024-01-28T00:50:00.000+00:00,feeder,1,L3 Current (Max),A,85.75
930618,Brentwood Avenue Covey,2024-01-28T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,85.62
930618,Brentwood Avenue Covey,2024-01-28T00:50:00.000+00:00,feeder,1,L2 Current (Min),A,92.62
930618,Brentwood Avenue Covey,2024-01-28T00:50:00.000+00:00,feeder,1,L2 Current (Max),A,92.88
930618,Brentwood Avenue Covey,2024-01-28T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,92.88
930618,Brentwood Avenue Covey,2024-01-28T00:50:00.000+00:00,feeder,1,L1 Current (Min),A,66.12
930618,Brentwood Avenue Covey,2024-01-28T00:50:00.000+00:00,feeder,1,L1 Current (Max),A,66.25
930618,Brentwood Avenue Covey,2024-01-28T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,66.25
930618,Brentwood Avenue Covey,2024-01-28T00:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.39
930618,Brentwood Avenue Covey,2024-01-28T00:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.45
930618,Brentwood Avenue Covey,2024-01-28T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
930618,Brentwood Avenue Covey,2024-01-28T00:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.98
930618,Brentwood Avenue Covey,2024-01-28T00:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.02
930618,Brentwood Avenue Covey,2024-01-28T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
930618,Brentwood Avenue Covey,2024-01-28T00:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.05
930618,Brentwood Avenue Covey,2024-01-28T00:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.14
930618,Brentwood Avenue Covey,2024-01-28T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
930618,Brentwood Avenue Covey,2024-01-28T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-28T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
930618,Brentwood Avenue Covey,2024-01-28T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930618,Brentwood Avenue Covey,2024-01-28T00:50:00.000+00:00,busbar,,L3 Active Power,kW,58.0
930618,Brentwood Avenue Covey,2024-01-28T00:50:00.000+00:00,busbar,,L2 Active Power,kW,72.0
930618,Brentwood Avenue Covey,2024-01-28T00:50:00.000+00:00,busbar,,L1 Active Power,kW,53.0
930618,Brentwood Avenue Covey,2024-01-28T00:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T00:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T00:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T00:50:00.000+00:00,busbar,,L3 Current (Min),A,238.88
930618,Brentwood Avenue Covey,2024-01-28T00:50:00.000+00:00,busbar,,L3 Current (Max),A,239.25
930618,Brentwood Avenue Covey,2024-01-28T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,239.12
930618,Brentwood Avenue Covey,2024-01-28T00:50:00.000+00:00,busbar,,L2 Current (Min),A,294.75
930618,Brentwood Avenue Covey,2024-01-28T00:50:00.000+00:00,busbar,,L2 Current (Max),A,295.12
930618,Brentwood Avenue Covey,2024-01-28T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,295.0
930618,Brentwood Avenue Covey,2024-01-28T00:50:00.000+00:00,busbar,,L1 Current (Min),A,222.5
930618,Brentwood Avenue Covey,2024-01-28T00:50:00.000+00:00,busbar,,L1 Current (Max),A,223.12
930618,Brentwood Avenue Covey,2024-01-28T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,222.88
930618,Brentwood Avenue Covey,2024-01-28T00:50:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-28T00:50:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-28T00:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T00:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-18.19
930618,Brentwood Avenue Covey,2024-01-28T00:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T00:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-21.44
930618,Brentwood Avenue Covey,2024-01-28T00:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T00:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.56
930618,Brentwood Avenue Covey,2024-01-28T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-28T00:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.88751
930618,Brentwood Avenue Covey,2024-01-28T00:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.86954
930618,Brentwood Avenue Covey,2024-01-28T00:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98538
930618,Brentwood Avenue Covey,2024-01-28T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930618,Brentwood Avenue Covey,2024-01-28T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
930618,Brentwood Avenue Covey,2024-01-28T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
930618,Brentwood Avenue Covey,2024-01-28T00:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T00:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T00:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T00:40:00.000+00:00,feeder,4,L3 Current (Min),A,22.88
930618,Brentwood Avenue Covey,2024-01-28T00:40:00.000+00:00,feeder,4,L3 Current (Max),A,23.0
930618,Brentwood Avenue Covey,2024-01-28T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,23.0
930618,Brentwood Avenue Covey,2024-01-28T00:40:00.000+00:00,feeder,4,L2 Current (Min),A,21.12
930618,Brentwood Avenue Covey,2024-01-28T00:40:00.000+00:00,feeder,4,L2 Current (Max),A,21.25
930618,Brentwood Avenue Covey,2024-01-28T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,21.25
930618,Brentwood Avenue Covey,2024-01-28T00:40:00.000+00:00,feeder,4,L1 Current (Min),A,46.5
930618,Brentwood Avenue Covey,2024-01-28T00:40:00.000+00:00,feeder,4,L1 Current (Max),A,46.5
930618,Brentwood Avenue Covey,2024-01-28T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,46.5
930618,Brentwood Avenue Covey,2024-01-28T00:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T00:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.62
930618,Brentwood Avenue Covey,2024-01-28T00:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T00:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.94
930618,Brentwood Avenue Covey,2024-01-28T00:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T00:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.5
930618,Brentwood Avenue Covey,2024-01-28T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-28T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-28T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-28T00:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99863
930618,Brentwood Avenue Covey,2024-01-28T00:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99356
930618,Brentwood Avenue Covey,2024-01-28T00:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98624
930618,Brentwood Avenue Covey,2024-01-28T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,25.0
930618,Brentwood Avenue Covey,2024-01-28T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,31.0
930618,Brentwood Avenue Covey,2024-01-28T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
930618,Brentwood Avenue Covey,2024-01-28T00:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T00:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T00:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T00:40:00.000+00:00,feeder,3,L3 Current (Min),A,101.12
930618,Brentwood Avenue Covey,2024-01-28T00:40:00.000+00:00,feeder,3,L3 Current (Max),A,101.25
930618,Brentwood Avenue Covey,2024-01-28T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,101.25
930618,Brentwood Avenue Covey,2024-01-28T00:40:00.000+00:00,feeder,3,L2 Current (Min),A,129.0
930618,Brentwood Avenue Covey,2024-01-28T00:40:00.000+00:00,feeder,3,L2 Current (Max),A,129.62
930618,Brentwood Avenue Covey,2024-01-28T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,129.25
930618,Brentwood Avenue Covey,2024-01-28T00:40:00.000+00:00,feeder,3,L1 Current (Min),A,86.12
930618,Brentwood Avenue Covey,2024-01-28T00:40:00.000+00:00,feeder,3,L1 Current (Max),A,86.88
930618,Brentwood Avenue Covey,2024-01-28T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,86.5
930618,Brentwood Avenue Covey,2024-01-28T00:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T00:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.94
930618,Brentwood Avenue Covey,2024-01-28T00:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T00:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.63
930618,Brentwood Avenue Covey,2024-01-28T00:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T00:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.07
930618,Brentwood Avenue Covey,2024-01-28T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-28T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T00:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96994
930618,Brentwood Avenue Covey,2024-01-28T00:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97675
930618,Brentwood Avenue Covey,2024-01-28T00:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94363
930618,Brentwood Avenue Covey,2024-01-28T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
930618,Brentwood Avenue Covey,2024-01-28T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
930618,Brentwood Avenue Covey,2024-01-28T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
930618,Brentwood Avenue Covey,2024-01-28T00:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T00:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T00:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T00:40:00.000+00:00,feeder,2,L3 Current (Min),A,42.75
930618,Brentwood Avenue Covey,2024-01-28T00:40:00.000+00:00,feeder,2,L3 Current (Max),A,43.0
930618,Brentwood Avenue Covey,2024-01-28T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,42.75
930618,Brentwood Avenue Covey,2024-01-28T00:40:00.000+00:00,feeder,2,L2 Current (Min),A,28.0
930618,Brentwood Avenue Covey,2024-01-28T00:40:00.000+00:00,feeder,2,L2 Current (Max),A,28.0
930618,Brentwood Avenue Covey,2024-01-28T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,28.0
930618,Brentwood Avenue Covey,2024-01-28T00:40:00.000+00:00,feeder,2,L1 Current (Min),A,29.5
930618,Brentwood Avenue Covey,2024-01-28T00:40:00.000+00:00,feeder,2,L1 Current (Max),A,29.5
930618,Brentwood Avenue Covey,2024-01-28T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,29.5
930618,Brentwood Avenue Covey,2024-01-28T00:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T00:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.75
930618,Brentwood Avenue Covey,2024-01-28T00:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T00:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.19
930618,Brentwood Avenue Covey,2024-01-28T00:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T00:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.13
930618,Brentwood Avenue Covey,2024-01-28T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-28T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-28T00:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91366
930618,Brentwood Avenue Covey,2024-01-28T00:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9866
