Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930618,Brentwood Avenue Covey,2024-01-28T00:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97131
930618,Brentwood Avenue Covey,2024-01-28T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
930618,Brentwood Avenue Covey,2024-01-28T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
930618,Brentwood Avenue Covey,2024-01-28T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
930618,Brentwood Avenue Covey,2024-01-28T00:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T00:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T00:40:00.000+00:00,feeder,1,L3 Current (Min),A,32.0
930618,Brentwood Avenue Covey,2024-01-28T00:40:00.000+00:00,feeder,1,L3 Current (Max),A,32.12
930618,Brentwood Avenue Covey,2024-01-28T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,32.0
930618,Brentwood Avenue Covey,2024-01-28T00:40:00.000+00:00,feeder,1,L2 Current (Min),A,104.88
930618,Brentwood Avenue Covey,2024-01-28T00:40:00.000+00:00,feeder,1,L2 Current (Max),A,105.12
930618,Brentwood Avenue Covey,2024-01-28T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,105.0
930618,Brentwood Avenue Covey,2024-01-28T00:40:00.000+00:00,feeder,1,L1 Current (Min),A,67.12
930618,Brentwood Avenue Covey,2024-01-28T00:40:00.000+00:00,feeder,1,L1 Current (Max),A,67.25
930618,Brentwood Avenue Covey,2024-01-28T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,67.25
930618,Brentwood Avenue Covey,2024-01-28T00:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.44
930618,Brentwood Avenue Covey,2024-01-28T00:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.53
930618,Brentwood Avenue Covey,2024-01-28T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
930618,Brentwood Avenue Covey,2024-01-28T00:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.75
930618,Brentwood Avenue Covey,2024-01-28T00:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.86
930618,Brentwood Avenue Covey,2024-01-28T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
930618,Brentwood Avenue Covey,2024-01-28T00:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.91
930618,Brentwood Avenue Covey,2024-01-28T00:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.02
930618,Brentwood Avenue Covey,2024-01-28T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
930618,Brentwood Avenue Covey,2024-01-28T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-28T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930618,Brentwood Avenue Covey,2024-01-28T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930618,Brentwood Avenue Covey,2024-01-28T00:40:00.000+00:00,busbar,,L3 Active Power,kW,47.0
930618,Brentwood Avenue Covey,2024-01-28T00:40:00.000+00:00,busbar,,L2 Active Power,kW,68.0
930618,Brentwood Avenue Covey,2024-01-28T00:40:00.000+00:00,busbar,,L1 Active Power,kW,55.0
930618,Brentwood Avenue Covey,2024-01-28T00:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T00:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T00:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T00:40:00.000+00:00,busbar,,L3 Current (Min),A,196.12
930618,Brentwood Avenue Covey,2024-01-28T00:40:00.000+00:00,busbar,,L3 Current (Max),A,196.38
930618,Brentwood Avenue Covey,2024-01-28T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,196.25
930618,Brentwood Avenue Covey,2024-01-28T00:40:00.000+00:00,busbar,,L2 Current (Min),A,281.75
930618,Brentwood Avenue Covey,2024-01-28T00:40:00.000+00:00,busbar,,L2 Current (Max),A,282.5
930618,Brentwood Avenue Covey,2024-01-28T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,282.0
930618,Brentwood Avenue Covey,2024-01-28T00:40:00.000+00:00,busbar,,L1 Current (Min),A,229.0
930618,Brentwood Avenue Covey,2024-01-28T00:40:00.000+00:00,busbar,,L1 Current (Max),A,229.62
930618,Brentwood Avenue Covey,2024-01-28T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,229.25
930618,Brentwood Avenue Covey,2024-01-28T00:40:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-28T00:40:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-28T00:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T00:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.37
930618,Brentwood Avenue Covey,2024-01-28T00:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T00:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-23.56
930618,Brentwood Avenue Covey,2024-01-28T00:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T00:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.5
930618,Brentwood Avenue Covey,2024-01-28T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-28T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-28T00:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89425
930618,Brentwood Avenue Covey,2024-01-28T00:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.82467
930618,Brentwood Avenue Covey,2024-01-28T00:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98712
930618,Brentwood Avenue Covey,2024-01-28T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930618,Brentwood Avenue Covey,2024-01-28T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
930618,Brentwood Avenue Covey,2024-01-28T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
930618,Brentwood Avenue Covey,2024-01-28T00:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T00:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T00:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T00:30:00.000+00:00,feeder,4,L3 Current (Min),A,21.5
930618,Brentwood Avenue Covey,2024-01-28T00:30:00.000+00:00,feeder,4,L3 Current (Max),A,21.62
930618,Brentwood Avenue Covey,2024-01-28T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,21.62
930618,Brentwood Avenue Covey,2024-01-28T00:30:00.000+00:00,feeder,4,L2 Current (Min),A,18.88
930618,Brentwood Avenue Covey,2024-01-28T00:30:00.000+00:00,feeder,4,L2 Current (Max),A,18.88
930618,Brentwood Avenue Covey,2024-01-28T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,18.88
930618,Brentwood Avenue Covey,2024-01-28T00:30:00.000+00:00,feeder,4,L1 Current (Min),A,54.62
930618,Brentwood Avenue Covey,2024-01-28T00:30:00.000+00:00,feeder,4,L1 Current (Max),A,54.88
930618,Brentwood Avenue Covey,2024-01-28T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,54.75
930618,Brentwood Avenue Covey,2024-01-28T00:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T00:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.88
930618,Brentwood Avenue Covey,2024-01-28T00:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T00:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.13
930618,Brentwood Avenue Covey,2024-01-28T00:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T00:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.06
930618,Brentwood Avenue Covey,2024-01-28T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-28T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T00:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9935
930618,Brentwood Avenue Covey,2024-01-28T00:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98453
930618,Brentwood Avenue Covey,2024-01-28T00:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98077
930618,Brentwood Avenue Covey,2024-01-28T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
930618,Brentwood Avenue Covey,2024-01-28T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
930618,Brentwood Avenue Covey,2024-01-28T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
930618,Brentwood Avenue Covey,2024-01-28T00:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T00:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T00:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T00:30:00.000+00:00,feeder,3,L3 Current (Min),A,51.75
930618,Brentwood Avenue Covey,2024-01-28T00:30:00.000+00:00,feeder,3,L3 Current (Max),A,51.88
930618,Brentwood Avenue Covey,2024-01-28T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,51.88
930618,Brentwood Avenue Covey,2024-01-28T00:30:00.000+00:00,feeder,3,L2 Current (Min),A,77.5
930618,Brentwood Avenue Covey,2024-01-28T00:30:00.000+00:00,feeder,3,L2 Current (Max),A,77.5
930618,Brentwood Avenue Covey,2024-01-28T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,77.5
930618,Brentwood Avenue Covey,2024-01-28T00:30:00.000+00:00,feeder,3,L1 Current (Min),A,68.0
930618,Brentwood Avenue Covey,2024-01-28T00:30:00.000+00:00,feeder,3,L1 Current (Max),A,68.12
930618,Brentwood Avenue Covey,2024-01-28T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,68.0
930618,Brentwood Avenue Covey,2024-01-28T00:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T00:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.94
930618,Brentwood Avenue Covey,2024-01-28T00:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T00:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.81
930618,Brentwood Avenue Covey,2024-01-28T00:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T00:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.56
930618,Brentwood Avenue Covey,2024-01-28T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-28T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T00:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97961
930618,Brentwood Avenue Covey,2024-01-28T00:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97348
930618,Brentwood Avenue Covey,2024-01-28T00:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88074
930618,Brentwood Avenue Covey,2024-01-28T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
930618,Brentwood Avenue Covey,2024-01-28T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
930618,Brentwood Avenue Covey,2024-01-28T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
930618,Brentwood Avenue Covey,2024-01-28T00:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T00:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T00:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T00:30:00.000+00:00,feeder,2,L3 Current (Min),A,52.62
930618,Brentwood Avenue Covey,2024-01-28T00:30:00.000+00:00,feeder,2,L3 Current (Max),A,52.75
930618,Brentwood Avenue Covey,2024-01-28T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,52.62
930618,Brentwood Avenue Covey,2024-01-28T00:30:00.000+00:00,feeder,2,L2 Current (Min),A,27.38
930618,Brentwood Avenue Covey,2024-01-28T00:30:00.000+00:00,feeder,2,L2 Current (Max),A,27.5
930618,Brentwood Avenue Covey,2024-01-28T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,27.5
930618,Brentwood Avenue Covey,2024-01-28T00:30:00.000+00:00,feeder,2,L1 Current (Min),A,20.12
930618,Brentwood Avenue Covey,2024-01-28T00:30:00.000+00:00,feeder,2,L1 Current (Max),A,20.25
930618,Brentwood Avenue Covey,2024-01-28T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,20.25
930618,Brentwood Avenue Covey,2024-01-28T00:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T00:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-29.44
930618,Brentwood Avenue Covey,2024-01-28T00:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T00:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.38
930618,Brentwood Avenue Covey,2024-01-28T00:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T00:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.37
930618,Brentwood Avenue Covey,2024-01-28T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-28T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T00:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.78952
930618,Brentwood Avenue Covey,2024-01-28T00:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98764
930618,Brentwood Avenue Covey,2024-01-28T00:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91662
930618,Brentwood Avenue Covey,2024-01-28T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930618,Brentwood Avenue Covey,2024-01-28T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,28.0
930618,Brentwood Avenue Covey,2024-01-28T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
930618,Brentwood Avenue Covey,2024-01-28T00:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T00:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T00:30:00.000+00:00,feeder,1,L3 Current (Min),A,20.88
930618,Brentwood Avenue Covey,2024-01-28T00:30:00.000+00:00,feeder,1,L3 Current (Max),A,20.88
930618,Brentwood Avenue Covey,2024-01-28T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,20.88
930618,Brentwood Avenue Covey,2024-01-28T00:30:00.000+00:00,feeder,1,L2 Current (Min),A,113.75
930618,Brentwood Avenue Covey,2024-01-28T00:30:00.000+00:00,feeder,1,L2 Current (Max),A,114.12
930618,Brentwood Avenue Covey,2024-01-28T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,113.88
930618,Brentwood Avenue Covey,2024-01-28T00:30:00.000+00:00,feeder,1,L1 Current (Min),A,36.88
930618,Brentwood Avenue Covey,2024-01-28T00:30:00.000+00:00,feeder,1,L1 Current (Max),A,37.0
930618,Brentwood Avenue Covey,2024-01-28T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,36.88
930618,Brentwood Avenue Covey,2024-01-28T00:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.97
930618,Brentwood Avenue Covey,2024-01-28T00:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.09
930618,Brentwood Avenue Covey,2024-01-28T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
930618,Brentwood Avenue Covey,2024-01-28T00:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.5
930618,Brentwood Avenue Covey,2024-01-28T00:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.64
930618,Brentwood Avenue Covey,2024-01-28T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
930618,Brentwood Avenue Covey,2024-01-28T00:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.41
930618,Brentwood Avenue Covey,2024-01-28T00:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.55
930618,Brentwood Avenue Covey,2024-01-28T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
930618,Brentwood Avenue Covey,2024-01-28T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-28T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930618,Brentwood Avenue Covey,2024-01-28T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-28T00:30:00.000+00:00,busbar,,L3 Active Power,kW,34.0
930618,Brentwood Avenue Covey,2024-01-28T00:30:00.000+00:00,busbar,,L2 Active Power,kW,57.0
930618,Brentwood Avenue Covey,2024-01-28T00:30:00.000+00:00,busbar,,L1 Active Power,kW,42.0
930618,Brentwood Avenue Covey,2024-01-28T00:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T00:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T00:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T00:30:00.000+00:00,busbar,,L3 Current (Min),A,144.0
930618,Brentwood Avenue Covey,2024-01-28T00:30:00.000+00:00,busbar,,L3 Current (Max),A,144.25
930618,Brentwood Avenue Covey,2024-01-28T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,144.12
930618,Brentwood Avenue Covey,2024-01-28T00:30:00.000+00:00,busbar,,L2 Current (Min),A,236.0
930618,Brentwood Avenue Covey,2024-01-28T00:30:00.000+00:00,busbar,,L2 Current (Max),A,236.38
930618,Brentwood Avenue Covey,2024-01-28T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,236.12
930618,Brentwood Avenue Covey,2024-01-28T00:30:00.000+00:00,busbar,,L1 Current (Min),A,178.38
930618,Brentwood Avenue Covey,2024-01-28T00:30:00.000+00:00,busbar,,L1 Current (Max),A,178.62
930618,Brentwood Avenue Covey,2024-01-28T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,178.5
930618,Brentwood Avenue Covey,2024-01-28T00:30:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-28T00:30:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-28T00:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T00:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-23.12
930618,Brentwood Avenue Covey,2024-01-28T00:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T00:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-23.75
930618,Brentwood Avenue Covey,2024-01-28T00:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T00:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.06
930618,Brentwood Avenue Covey,2024-01-28T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-28T00:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.85144
930618,Brentwood Avenue Covey,2024-01-28T00:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.83059
930618,Brentwood Avenue Covey,2024-01-28T00:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98807
930618,Brentwood Avenue Covey,2024-01-28T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930618,Brentwood Avenue Covey,2024-01-28T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
930618,Brentwood Avenue Covey,2024-01-28T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
930618,Brentwood Avenue Covey,2024-01-28T00:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T00:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T00:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T00:20:00.000+00:00,feeder,4,L3 Current (Min),A,22.38
930618,Brentwood Avenue Covey,2024-01-28T00:20:00.000+00:00,feeder,4,L3 Current (Max),A,22.5
930618,Brentwood Avenue Covey,2024-01-28T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,22.5
930618,Brentwood Avenue Covey,2024-01-28T00:20:00.000+00:00,feeder,4,L2 Current (Min),A,20.0
930618,Brentwood Avenue Covey,2024-01-28T00:20:00.000+00:00,feeder,4,L2 Current (Max),A,20.38
930618,Brentwood Avenue Covey,2024-01-28T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,20.25
930618,Brentwood Avenue Covey,2024-01-28T00:20:00.000+00:00,feeder,4,L1 Current (Min),A,55.75
930618,Brentwood Avenue Covey,2024-01-28T00:20:00.000+00:00,feeder,4,L1 Current (Max),A,55.75
930618,Brentwood Avenue Covey,2024-01-28T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,55.75
930618,Brentwood Avenue Covey,2024-01-28T00:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T00:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.44
930618,Brentwood Avenue Covey,2024-01-28T00:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T00:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.38
930618,Brentwood Avenue Covey,2024-01-28T00:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T00:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.0
930618,Brentwood Avenue Covey,2024-01-28T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-28T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-28T00:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9866
930618,Brentwood Avenue Covey,2024-01-28T00:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98975
930618,Brentwood Avenue Covey,2024-01-28T00:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97485
930618,Brentwood Avenue Covey,2024-01-28T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-28T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,20.0
930618,Brentwood Avenue Covey,2024-01-28T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
930618,Brentwood Avenue Covey,2024-01-28T00:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T00:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T00:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T00:20:00.000+00:00,feeder,3,L3 Current (Min),A,38.0
930618,Brentwood Avenue Covey,2024-01-28T00:20:00.000+00:00,feeder,3,L3 Current (Max),A,38.12
930618,Brentwood Avenue Covey,2024-01-28T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,38.0
930618,Brentwood Avenue Covey,2024-01-28T00:20:00.000+00:00,feeder,3,L2 Current (Min),A,84.0
930618,Brentwood Avenue Covey,2024-01-28T00:20:00.000+00:00,feeder,3,L2 Current (Max),A,84.12
930618,Brentwood Avenue Covey,2024-01-28T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,84.12
930618,Brentwood Avenue Covey,2024-01-28T00:20:00.000+00:00,feeder,3,L1 Current (Min),A,69.0
930618,Brentwood Avenue Covey,2024-01-28T00:20:00.000+00:00,feeder,3,L1 Current (Max),A,69.12
930618,Brentwood Avenue Covey,2024-01-28T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,69.12
930618,Brentwood Avenue Covey,2024-01-28T00:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T00:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.06
930618,Brentwood Avenue Covey,2024-01-28T00:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T00:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.69
930618,Brentwood Avenue Covey,2024-01-28T00:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T00:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-34.94
930618,Brentwood Avenue Covey,2024-01-28T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-28T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T00:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97913
930618,Brentwood Avenue Covey,2024-01-28T00:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87082
930618,Brentwood Avenue Covey,2024-01-28T00:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.75555
930618,Brentwood Avenue Covey,2024-01-28T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
930618,Brentwood Avenue Covey,2024-01-28T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930618,Brentwood Avenue Covey,2024-01-28T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930618,Brentwood Avenue Covey,2024-01-28T00:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T00:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T00:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T00:20:00.000+00:00,feeder,2,L3 Current (Min),A,51.75
930618,Brentwood Avenue Covey,2024-01-28T00:20:00.000+00:00,feeder,2,L3 Current (Max),A,51.88
930618,Brentwood Avenue Covey,2024-01-28T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,51.75
930618,Brentwood Avenue Covey,2024-01-28T00:20:00.000+00:00,feeder,2,L2 Current (Min),A,15.0
930618,Brentwood Avenue Covey,2024-01-28T00:20:00.000+00:00,feeder,2,L2 Current (Max),A,15.0
930618,Brentwood Avenue Covey,2024-01-28T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,15.0
930618,Brentwood Avenue Covey,2024-01-28T00:20:00.000+00:00,feeder,2,L1 Current (Min),A,15.38
930618,Brentwood Avenue Covey,2024-01-28T00:20:00.000+00:00,feeder,2,L1 Current (Max),A,15.38
930618,Brentwood Avenue Covey,2024-01-28T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,15.38
930618,Brentwood Avenue Covey,2024-01-28T00:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T00:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.44
930618,Brentwood Avenue Covey,2024-01-28T00:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T00:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.44
930618,Brentwood Avenue Covey,2024-01-28T00:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T00:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.31
930618,Brentwood Avenue Covey,2024-01-28T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-28T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T00:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.82049
930618,Brentwood Avenue Covey,2024-01-28T00:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98599
930618,Brentwood Avenue Covey,2024-01-28T00:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92413
930618,Brentwood Avenue Covey,2024-01-28T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930618,Brentwood Avenue Covey,2024-01-28T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
930618,Brentwood Avenue Covey,2024-01-28T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
930618,Brentwood Avenue Covey,2024-01-28T00:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T00:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T00:20:00.000+00:00,feeder,1,L3 Current (Min),A,21.0
930618,Brentwood Avenue Covey,2024-01-28T00:20:00.000+00:00,feeder,1,L3 Current (Max),A,24.62
930618,Brentwood Avenue Covey,2024-01-28T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,22.5
930618,Brentwood Avenue Covey,2024-01-28T00:20:00.000+00:00,feeder,1,L2 Current (Min),A,108.88
930618,Brentwood Avenue Covey,2024-01-28T00:20:00.000+00:00,feeder,1,L2 Current (Max),A,109.25
930618,Brentwood Avenue Covey,2024-01-28T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,109.12
930618,Brentwood Avenue Covey,2024-01-28T00:20:00.000+00:00,feeder,1,L1 Current (Min),A,36.88
930618,Brentwood Avenue Covey,2024-01-28T00:20:00.000+00:00,feeder,1,L1 Current (Max),A,37.12
930618,Brentwood Avenue Covey,2024-01-28T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,37.0
930618,Brentwood Avenue Covey,2024-01-28T00:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.34
930618,Brentwood Avenue Covey,2024-01-28T00:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.53
930618,Brentwood Avenue Covey,2024-01-28T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
930618,Brentwood Avenue Covey,2024-01-28T00:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.98
930618,Brentwood Avenue Covey,2024-01-28T00:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.11
930618,Brentwood Avenue Covey,2024-01-28T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
930618,Brentwood Avenue Covey,2024-01-28T00:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.17
930618,Brentwood Avenue Covey,2024-01-28T00:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.19
930618,Brentwood Avenue Covey,2024-01-28T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
930618,Brentwood Avenue Covey,2024-01-28T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-28T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930618,Brentwood Avenue Covey,2024-01-28T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930618,Brentwood Avenue Covey,2024-01-28T00:20:00.000+00:00,busbar,,L3 Active Power,kW,31.0
930618,Brentwood Avenue Covey,2024-01-28T00:20:00.000+00:00,busbar,,L2 Active Power,kW,54.0
930618,Brentwood Avenue Covey,2024-01-28T00:20:00.000+00:00,busbar,,L1 Active Power,kW,41.0
930618,Brentwood Avenue Covey,2024-01-28T00:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T00:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T00:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T00:20:00.000+00:00,busbar,,L3 Current (Min),A,130.5
930618,Brentwood Avenue Covey,2024-01-28T00:20:00.000+00:00,busbar,,L3 Current (Max),A,135.12
930618,Brentwood Avenue Covey,2024-01-28T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.38
930618,Brentwood Avenue Covey,2024-01-28T00:20:00.000+00:00,busbar,,L2 Current (Min),A,225.62
930618,Brentwood Avenue Covey,2024-01-28T00:20:00.000+00:00,busbar,,L2 Current (Max),A,226.5
930618,Brentwood Avenue Covey,2024-01-28T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,226.12
930618,Brentwood Avenue Covey,2024-01-28T00:20:00.000+00:00,busbar,,L1 Current (Min),A,174.88
930618,Brentwood Avenue Covey,2024-01-28T00:20:00.000+00:00,busbar,,L1 Current (Max),A,175.0
930618,Brentwood Avenue Covey,2024-01-28T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,174.88
930618,Brentwood Avenue Covey,2024-01-28T00:20:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-28T00:20:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-28T00:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T00:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.37
930618,Brentwood Avenue Covey,2024-01-28T00:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T00:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.13
930618,Brentwood Avenue Covey,2024-01-28T00:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T00:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.56
930618,Brentwood Avenue Covey,2024-01-28T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-28T00:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93173
930618,Brentwood Avenue Covey,2024-01-28T00:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88794
930618,Brentwood Avenue Covey,2024-01-28T00:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98886
930618,Brentwood Avenue Covey,2024-01-28T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
930618,Brentwood Avenue Covey,2024-01-28T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
930618,Brentwood Avenue Covey,2024-01-28T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
930618,Brentwood Avenue Covey,2024-01-28T00:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T00:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T00:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T00:10:00.000+00:00,feeder,4,L3 Current (Min),A,33.0
930618,Brentwood Avenue Covey,2024-01-28T00:10:00.000+00:00,feeder,4,L3 Current (Max),A,33.12
930618,Brentwood Avenue Covey,2024-01-28T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,33.0
930618,Brentwood Avenue Covey,2024-01-28T00:10:00.000+00:00,feeder,4,L2 Current (Min),A,24.0
930618,Brentwood Avenue Covey,2024-01-28T00:10:00.000+00:00,feeder,4,L2 Current (Max),A,24.38
930618,Brentwood Avenue Covey,2024-01-28T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,24.25
930618,Brentwood Avenue Covey,2024-01-28T00:10:00.000+00:00,feeder,4,L1 Current (Min),A,57.88
930618,Brentwood Avenue Covey,2024-01-28T00:10:00.000+00:00,feeder,4,L1 Current (Max),A,58.12
930618,Brentwood Avenue Covey,2024-01-28T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,58.0
930618,Brentwood Avenue Covey,2024-01-28T00:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T00:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.13
930618,Brentwood Avenue Covey,2024-01-28T00:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T00:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.0
930618,Brentwood Avenue Covey,2024-01-28T00:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T00:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.44
930618,Brentwood Avenue Covey,2024-01-28T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-28T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-28T00:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97415
930618,Brentwood Avenue Covey,2024-01-28T00:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9913
930618,Brentwood Avenue Covey,2024-01-28T00:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95697
930618,Brentwood Avenue Covey,2024-01-28T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
930618,Brentwood Avenue Covey,2024-01-28T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,24.0
930618,Brentwood Avenue Covey,2024-01-28T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
930618,Brentwood Avenue Covey,2024-01-28T00:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T00:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T00:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T00:10:00.000+00:00,feeder,3,L3 Current (Min),A,29.38
930618,Brentwood Avenue Covey,2024-01-28T00:10:00.000+00:00,feeder,3,L3 Current (Max),A,29.62
930618,Brentwood Avenue Covey,2024-01-28T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,29.5
930618,Brentwood Avenue Covey,2024-01-28T00:10:00.000+00:00,feeder,3,L2 Current (Min),A,96.62
930618,Brentwood Avenue Covey,2024-01-28T00:10:00.000+00:00,feeder,3,L2 Current (Max),A,96.75
930618,Brentwood Avenue Covey,2024-01-28T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,96.62
930618,Brentwood Avenue Covey,2024-01-28T00:10:00.000+00:00,feeder,3,L1 Current (Min),A,55.25
930618,Brentwood Avenue Covey,2024-01-28T00:10:00.000+00:00,feeder,3,L1 Current (Max),A,55.62
930618,Brentwood Avenue Covey,2024-01-28T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,55.5
930618,Brentwood Avenue Covey,2024-01-28T00:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T00:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.87
930618,Brentwood Avenue Covey,2024-01-28T00:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T00:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.81
930618,Brentwood Avenue Covey,2024-01-28T00:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T00:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-34.69
930618,Brentwood Avenue Covey,2024-01-28T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-28T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T00:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96979
930618,Brentwood Avenue Covey,2024-01-28T00:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89273
930618,Brentwood Avenue Covey,2024-01-28T00:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.75488
930618,Brentwood Avenue Covey,2024-01-28T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
930618,Brentwood Avenue Covey,2024-01-28T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930618,Brentwood Avenue Covey,2024-01-28T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930618,Brentwood Avenue Covey,2024-01-28T00:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T00:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T00:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T00:10:00.000+00:00,feeder,2,L3 Current (Min),A,43.88
930618,Brentwood Avenue Covey,2024-01-28T00:10:00.000+00:00,feeder,2,L3 Current (Max),A,44.38
930618,Brentwood Avenue Covey,2024-01-28T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,44.12
930618,Brentwood Avenue Covey,2024-01-28T00:10:00.000+00:00,feeder,2,L2 Current (Min),A,14.0
930618,Brentwood Avenue Covey,2024-01-28T00:10:00.000+00:00,feeder,2,L2 Current (Max),A,14.12
930618,Brentwood Avenue Covey,2024-01-28T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,14.12
930618,Brentwood Avenue Covey,2024-01-28T00:10:00.000+00:00,feeder,2,L1 Current (Min),A,15.75
930618,Brentwood Avenue Covey,2024-01-28T00:10:00.000+00:00,feeder,2,L1 Current (Max),A,15.75
930618,Brentwood Avenue Covey,2024-01-28T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,15.75
930618,Brentwood Avenue Covey,2024-01-28T00:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T00:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-35.94
930618,Brentwood Avenue Covey,2024-01-28T00:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T00:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.0
930618,Brentwood Avenue Covey,2024-01-28T00:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T00:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.44
930618,Brentwood Avenue Covey,2024-01-28T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-28T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-28T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T00:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.71435
930618,Brentwood Avenue Covey,2024-01-28T00:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97449
930618,Brentwood Avenue Covey,2024-01-28T00:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.8634
930618,Brentwood Avenue Covey,2024-01-28T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930618,Brentwood Avenue Covey,2024-01-28T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
930618,Brentwood Avenue Covey,2024-01-28T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
930618,Brentwood Avenue Covey,2024-01-28T00:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T00:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T00:10:00.000+00:00,feeder,1,L3 Current (Min),A,20.0
930618,Brentwood Avenue Covey,2024-01-28T00:10:00.000+00:00,feeder,1,L3 Current (Max),A,20.12
930618,Brentwood Avenue Covey,2024-01-28T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,20.12
930618,Brentwood Avenue Covey,2024-01-28T00:10:00.000+00:00,feeder,1,L2 Current (Min),A,85.25
930618,Brentwood Avenue Covey,2024-01-28T00:10:00.000+00:00,feeder,1,L2 Current (Max),A,85.5
930618,Brentwood Avenue Covey,2024-01-28T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,85.38
930618,Brentwood Avenue Covey,2024-01-28T00:10:00.000+00:00,feeder,1,L1 Current (Min),A,29.75
930618,Brentwood Avenue Covey,2024-01-28T00:10:00.000+00:00,feeder,1,L1 Current (Max),A,30.12
930618,Brentwood Avenue Covey,2024-01-28T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,30.0
930618,Brentwood Avenue Covey,2024-01-28T00:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.28
930618,Brentwood Avenue Covey,2024-01-28T00:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.31
930618,Brentwood Avenue Covey,2024-01-28T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
930618,Brentwood Avenue Covey,2024-01-28T00:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.75
930618,Brentwood Avenue Covey,2024-01-28T00:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.78
930618,Brentwood Avenue Covey,2024-01-28T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
930618,Brentwood Avenue Covey,2024-01-28T00:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.86
930618,Brentwood Avenue Covey,2024-01-28T00:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.89
930618,Brentwood Avenue Covey,2024-01-28T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
930618,Brentwood Avenue Covey,2024-01-28T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930618,Brentwood Avenue Covey,2024-01-28T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930618,Brentwood Avenue Covey,2024-01-28T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930618,Brentwood Avenue Covey,2024-01-28T00:10:00.000+00:00,busbar,,L3 Active Power,kW,29.0
930618,Brentwood Avenue Covey,2024-01-28T00:10:00.000+00:00,busbar,,L2 Active Power,kW,52.0
930618,Brentwood Avenue Covey,2024-01-28T00:10:00.000+00:00,busbar,,L1 Active Power,kW,36.0
930618,Brentwood Avenue Covey,2024-01-28T00:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T00:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T00:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T00:10:00.000+00:00,busbar,,L3 Current (Min),A,124.12
930618,Brentwood Avenue Covey,2024-01-28T00:10:00.000+00:00,busbar,,L3 Current (Max),A,124.75
930618,Brentwood Avenue Covey,2024-01-28T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.38
930618,Brentwood Avenue Covey,2024-01-28T00:10:00.000+00:00,busbar,,L2 Current (Min),A,218.62
930618,Brentwood Avenue Covey,2024-01-28T00:10:00.000+00:00,busbar,,L2 Current (Max),A,219.0
930618,Brentwood Avenue Covey,2024-01-28T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,218.88
930618,Brentwood Avenue Covey,2024-01-28T00:10:00.000+00:00,busbar,,L1 Current (Min),A,155.88
930618,Brentwood Avenue Covey,2024-01-28T00:10:00.000+00:00,busbar,,L1 Current (Max),A,156.5
930618,Brentwood Avenue Covey,2024-01-28T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,156.12
930618,Brentwood Avenue Covey,2024-01-28T00:10:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-28T00:10:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-28T00:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T00:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-18.25
930618,Brentwood Avenue Covey,2024-01-28T00:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T00:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-22.94
930618,Brentwood Avenue Covey,2024-01-28T00:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T00:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.19
930618,Brentwood Avenue Covey,2024-01-28T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-28T00:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90463
930618,Brentwood Avenue Covey,2024-01-28T00:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.84491
930618,Brentwood Avenue Covey,2024-01-28T00:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98483
930618,Brentwood Avenue Covey,2024-01-28T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
930618,Brentwood Avenue Covey,2024-01-28T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
930618,Brentwood Avenue Covey,2024-01-28T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
930618,Brentwood Avenue Covey,2024-01-28T00:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T00:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T00:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T00:00:00.000+00:00,feeder,4,L3 Current (Min),A,29.25
930618,Brentwood Avenue Covey,2024-01-28T00:00:00.000+00:00,feeder,4,L3 Current (Max),A,29.38
930618,Brentwood Avenue Covey,2024-01-28T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,29.25
930618,Brentwood Avenue Covey,2024-01-28T00:00:00.000+00:00,feeder,4,L2 Current (Min),A,21.38
930618,Brentwood Avenue Covey,2024-01-28T00:00:00.000+00:00,feeder,4,L2 Current (Max),A,21.5
930618,Brentwood Avenue Covey,2024-01-28T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,21.38
930618,Brentwood Avenue Covey,2024-01-28T00:00:00.000+00:00,feeder,4,L1 Current (Min),A,51.75
930618,Brentwood Avenue Covey,2024-01-28T00:00:00.000+00:00,feeder,4,L1 Current (Max),A,51.88
930618,Brentwood Avenue Covey,2024-01-28T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,51.88
930618,Brentwood Avenue Covey,2024-01-28T00:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T00:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.94
930618,Brentwood Avenue Covey,2024-01-28T00:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T00:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.87
930618,Brentwood Avenue Covey,2024-01-28T00:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T00:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.44
930618,Brentwood Avenue Covey,2024-01-28T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-28T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-28T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-28T00:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98398
930618,Brentwood Avenue Covey,2024-01-28T00:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98437
930618,Brentwood Avenue Covey,2024-01-28T00:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96713
930618,Brentwood Avenue Covey,2024-01-28T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
930618,Brentwood Avenue Covey,2024-01-28T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,20.0
930618,Brentwood Avenue Covey,2024-01-28T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
930618,Brentwood Avenue Covey,2024-01-28T00:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T00:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T00:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T00:00:00.000+00:00,feeder,3,L3 Current (Min),A,32.75
930618,Brentwood Avenue Covey,2024-01-28T00:00:00.000+00:00,feeder,3,L3 Current (Max),A,32.88
930618,Brentwood Avenue Covey,2024-01-28T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,32.75
930618,Brentwood Avenue Covey,2024-01-28T00:00:00.000+00:00,feeder,3,L2 Current (Min),A,82.0
930618,Brentwood Avenue Covey,2024-01-28T00:00:00.000+00:00,feeder,3,L2 Current (Max),A,82.25
930618,Brentwood Avenue Covey,2024-01-28T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,82.12
930618,Brentwood Avenue Covey,2024-01-28T00:00:00.000+00:00,feeder,3,L1 Current (Min),A,63.75
930618,Brentwood Avenue Covey,2024-01-28T00:00:00.000+00:00,feeder,3,L1 Current (Max),A,63.88
930618,Brentwood Avenue Covey,2024-01-28T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,63.88
930618,Brentwood Avenue Covey,2024-01-28T00:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T00:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.25
930618,Brentwood Avenue Covey,2024-01-28T00:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T00:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.37
930618,Brentwood Avenue Covey,2024-01-28T00:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T00:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-36.87
930618,Brentwood Avenue Covey,2024-01-28T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-28T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-28T00:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97263
930618,Brentwood Avenue Covey,2024-01-28T00:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93265
930618,Brentwood Avenue Covey,2024-01-28T00:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.73443
930618,Brentwood Avenue Covey,2024-01-28T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
930618,Brentwood Avenue Covey,2024-01-28T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
930618,Brentwood Avenue Covey,2024-01-28T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930618,Brentwood Avenue Covey,2024-01-28T00:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T00:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T00:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T00:00:00.000+00:00,feeder,2,L3 Current (Min),A,45.38
930618,Brentwood Avenue Covey,2024-01-28T00:00:00.000+00:00,feeder,2,L3 Current (Max),A,45.75
930618,Brentwood Avenue Covey,2024-01-28T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,45.5
930618,Brentwood Avenue Covey,2024-01-28T00:00:00.000+00:00,feeder,2,L2 Current (Min),A,16.0
930618,Brentwood Avenue Covey,2024-01-28T00:00:00.000+00:00,feeder,2,L2 Current (Max),A,16.12
930618,Brentwood Avenue Covey,2024-01-28T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,16.12
930618,Brentwood Avenue Covey,2024-01-28T00:00:00.000+00:00,feeder,2,L1 Current (Min),A,16.25
930618,Brentwood Avenue Covey,2024-01-28T00:00:00.000+00:00,feeder,2,L1 Current (Max),A,16.25
930618,Brentwood Avenue Covey,2024-01-28T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,16.25
930618,Brentwood Avenue Covey,2024-01-28T00:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T00:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-33.69
930618,Brentwood Avenue Covey,2024-01-28T00:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T00:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.13
930618,Brentwood Avenue Covey,2024-01-28T00:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-28T00:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.75
930618,Brentwood Avenue Covey,2024-01-28T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-28T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-28T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-28T00:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.76019
930618,Brentwood Avenue Covey,2024-01-28T00:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97916
930618,Brentwood Avenue Covey,2024-01-28T00:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.8775
930618,Brentwood Avenue Covey,2024-01-28T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930618,Brentwood Avenue Covey,2024-01-28T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
930618,Brentwood Avenue Covey,2024-01-28T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
930618,Brentwood Avenue Covey,2024-01-28T00:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T00:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T00:00:00.000+00:00,feeder,1,L3 Current (Min),A,21.88
930618,Brentwood Avenue Covey,2024-01-28T00:00:00.000+00:00,feeder,1,L3 Current (Max),A,22.12
930618,Brentwood Avenue Covey,2024-01-28T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,22.0
930618,Brentwood Avenue Covey,2024-01-28T00:00:00.000+00:00,feeder,1,L2 Current (Min),A,94.0
930618,Brentwood Avenue Covey,2024-01-28T00:00:00.000+00:00,feeder,1,L2 Current (Max),A,94.62
930618,Brentwood Avenue Covey,2024-01-28T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,94.38
930618,Brentwood Avenue Covey,2024-01-28T00:00:00.000+00:00,feeder,1,L1 Current (Min),A,34.88
930618,Brentwood Avenue Covey,2024-01-28T00:00:00.000+00:00,feeder,1,L1 Current (Max),A,35.12
930618,Brentwood Avenue Covey,2024-01-28T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,35.0
930618,Brentwood Avenue Covey,2024-01-28T00:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.12
930618,Brentwood Avenue Covey,2024-01-28T00:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.12
930618,Brentwood Avenue Covey,2024-01-28T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
930618,Brentwood Avenue Covey,2024-01-28T00:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.66
930618,Brentwood Avenue Covey,2024-01-28T00:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.67
930618,Brentwood Avenue Covey,2024-01-28T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
930618,Brentwood Avenue Covey,2024-01-28T00:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.12
930618,Brentwood Avenue Covey,2024-01-28T00:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.16
930618,Brentwood Avenue Covey,2024-01-28T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
930618,Brentwood Avenue Covey,2024-01-28T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930618,Brentwood Avenue Covey,2024-01-28T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
930618,Brentwood Avenue Covey,2024-01-28T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
930618,Brentwood Avenue Covey,2024-01-28T00:00:00.000+00:00,busbar,,L3 Active Power,kW,30.0
930618,Brentwood Avenue Covey,2024-01-28T00:00:00.000+00:00,busbar,,L2 Active Power,kW,51.0
930618,Brentwood Avenue Covey,2024-01-28T00:00:00.000+00:00,busbar,,L1 Active Power,kW,38.0
930618,Brentwood Avenue Covey,2024-01-28T00:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T00:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T00:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-28T00:00:00.000+00:00,busbar,,L3 Current (Min),A,127.0
930618,Brentwood Avenue Covey,2024-01-28T00:00:00.000+00:00,busbar,,L3 Current (Max),A,127.38
930618,Brentwood Avenue Covey,2024-01-28T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.12
930618,Brentwood Avenue Covey,2024-01-28T00:00:00.000+00:00,busbar,,L2 Current (Min),A,212.38
930618,Brentwood Avenue Covey,2024-01-28T00:00:00.000+00:00,busbar,,L2 Current (Max),A,212.75
930618,Brentwood Avenue Covey,2024-01-28T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,212.62
930618,Brentwood Avenue Covey,2024-01-28T00:00:00.000+00:00,busbar,,L1 Current (Min),A,164.12
930618,Brentwood Avenue Covey,2024-01-28T00:00:00.000+00:00,busbar,,L1 Current (Max),A,164.25
930618,Brentwood Avenue Covey,2024-01-28T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,164.12
930618,Brentwood Avenue Covey,2024-01-28T00:00:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-28T00:00:00.000+00:00,ambient,,Temperature,C,0.0
